Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,7,45,23.0,17.0,6.45,10.5,19.0,25.75,0.0
2017,1,1,8,0,46.0,34.0,6.5,11.0,38.0,57.64,38.05
2017,1,1,8,15,78.5,51.5,6.65,11.0,63.5,92.0,70.24
2017,1,1,8,30,111.0,69.0,6.8,11.0,89.0,129.2,103.54
2017,1,1,8,45,133.0,86.5,6.95,11.0,116.0,164.35,135.18
2017,1,1,9,0,155.0,104.0,7.1,11.0,143.0,201.33,168.15
2017,1,1,9,15,169.5,120.0,7.2,11.0,168.5,233.84,196.93
2017,1,1,9,30,184.0,136.0,7.3,11.0,194.0,267.29,226.1
2017,1,1,9,45,211.5,144.5,7.4,11.0,218.5,310.16,263.06
2017,1,1,10,0,239.0,153.0,7.5,11.0,243.0,345.48,293.44
2017,1,1,10,15,270.5,161.0,7.6,11.0,270.0,384.2,326.49
2017,1,1,10,30,302.0,169.0,7.7,11.0,297.0,424.0,360.15
2017,1,1,10,45,151.0,141.0,7.8,11.0,205.0,270.96,229.43
2017,1,1,11,0,0.0,113.0,7.9,11.0,113.0,107.76,86.66
2017,1,1,11,15,0.0,106.5,7.95,11.0,106.5,100.89,80.8
2017,1,1,11,30,0.0,100.0,8.0,11.0,100.0,94.18,75.04
2017,1,1,11,45,56.5,161.0,8.05,11.0,189.0,213.58,178.08
2017,1,1,12,0,113.0,222.0,8.1,11.0,278.0,346.33,290.07
2017,1,1,12,15,474.0,158.5,8.1,11.0,393.5,594.34,503.72
2017,1,1,12,30,835.0,95.0,8.1,11.0,509.0,816.22,684.12
2017,1,1,12,45,828.0,95.0,8.15,11.0,500.0,805.31,675.14
2017,1,1,13,0,821.0,95.0,8.2,11.0,491.0,791.24,664.51
2017,1,1,13,15,811.5,93.5,8.15,11.0,475.0,770.42,648.34
2017,1,1,13,30,802.0,92.0,8.1,11.0,459.0,746.78,629.97
2017,1,1,13,45,485.5,136.5,8.1,11.0,356.0,542.18,461.32
2017,1,1,14,0,169.0,181.0,8.1,11.0,253.0,329.5,278.37
2017,1,1,14,15,454.5,131.5,8.05,11.0,305.0,488.12,416.84
2017,1,1,14,30,740.0,82.0,8.0,11.0,357.0,610.8,521.39
2017,1,1,14,45,712.5,78.0,8.0,11.0,323.0,562.3,479.9
2017,1,1,15,0,685.0,74.0,8.0,11.0,289.0,513.58,437.77
2017,1,1,15,15,643.0,69.5,7.8,10.5,250.5,456.36,388.06
2017,1,1,15,30,601.0,65.0,7.6,10.0,212.0,400.84,338.55
2017,1,1,15,45,535.5,58.5,7.45,10.0,172.0,334.28,278.18
2017,1,1,16,0,470.0,52.0,7.3,10.0,132.0,272.5,221.1
2017,1,1,16,15,366.0,42.5,7.1,10.0,93.5,198.94,154.24
2017,1,1,16,30,262.0,33.0,6.9,10.0,55.0,135.38,90.15
2017,1,1,16,45,131.0,16.5,6.7,10.0,27.5,59.49,0.0
2017,1,1,17,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,6.5,2.15,9.0,6.5,6.02,0.0
2017,1,2,8,0,0.0,13.0,2.1,9.0,13.0,12.04,3.75
2017,1,2,8,15,0.0,22.0,2.1,9.0,22.0,20.4,11.61
2017,1,2,8,30,0.0,31.0,2.1,9.0,31.0,28.77,19.15
2017,1,2,8,45,0.0,41.0,2.1,9.5,41.0,38.08,27.39
2017,1,2,9,0,0.0,51.0,2.1,10.0,51.0,47.41,35.55
2017,1,2,9,15,0.0,60.0,2.2,10.0,60.0,55.88,42.95
2017,1,2,9,30,0.0,69.0,2.3,10.0,69.0,64.62,50.51
2017,1,2,9,45,0.0,77.5,2.4,10.0,77.5,72.89,57.59
2017,1,2,10,0,0.0,86.0,2.5,10.0,86.0,81.2,64.65
2017,1,2,10,15,99.5,133.5,2.7,10.0,176.0,219.11,184.11
2017,1,2,10,30,199.0,181.0,2.9,10.0,266.0,351.8,295.31
2017,1,2,10,45,205.0,190.5,3.1,10.0,282.0,371.91,311.3
2017,1,2,11,0,211.0,200.0,3.3,10.0,298.0,391.73,327.43
2017,1,2,11,15,207.0,207.0,3.35,10.0,305.5,400.14,333.87
2017,1,2,11,30,203.0,214.0,3.4,10.0,313.0,407.81,339.76
2017,1,2,11,45,195.0,222.0,3.45,10.0,318.0,412.76,343.32
2017,1,2,12,0,187.0,230.0,3.5,10.0,323.0,417.02,346.36
2017,1,2,12,15,118.5,219.5,3.45,10.0,278.5,347.83,288.53
2017,1,2,12,30,50.0,209.0,3.4,10.0,234.0,265.55,219.42
2017,1,2,12,45,32.0,193.5,3.4,10.0,209.5,232.01,191.47
2017,1,2,13,0,14.0,178.0,3.4,10.0,185.0,188.12,154.57
2017,1,2,13,15,11.5,171.0,3.35,10.0,177.0,178.67,146.78
2017,1,2,13,30,9.0,164.0,3.3,10.0,169.0,169.39,139.07
2017,1,2,13,45,173.5,163.5,3.3,10.0,237.5,314.67,265.06
2017,1,2,14,0,338.0,163.0,3.3,10.0,306.0,442.18,371.89
2017,1,2,14,15,265.0,159.5,3.2,10.0,267.0,377.76,317.5
2017,1,2,14,30,192.0,156.0,3.1,10.0,228.0,306.56,257.81
2017,1,2,14,45,177.5,144.5,3.05,10.0,206.0,278.06,233.99
2017,1,2,15,0,163.0,133.0,3.0,10.0,184.0,250.33,210.32
2017,1,2,15,15,150.5,117.0,2.9,10.0,159.5,218.84,183.2
2017,1,2,15,30,138.0,101.0,2.8,10.0,135.0,188.18,156.34
2017,1,2,15,45,119.5,83.5,2.7,10.0,109.5,153.65,125.79
2017,1,2,16,0,101.0,66.0,2.6,10.0,84.0,120.63,96.23
2017,1,2,16,15,70.0,49.0,2.6,10.0,59.5,85.26,64.64
2017,1,2,16,30,39.0,32.0,2.6,10.0,35.0,52.6,33.65
2017,1,2,16,45,19.5,16.0,2.6,10.0,17.5,23.39,0.0
2017,1,2,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,3.0,7.9,11.0,3.0,2.77,0.0
2017,1,3,8,0,0.0,6.0,8.1,11.0,6.0,5.55,0.0
2017,1,3,8,15,0.0,10.0,8.25,11.0,10.0,9.26,2.1
2017,1,3,8,30,0.0,14.0,8.4,11.0,14.0,12.97,5.42
2017,1,3,8,45,0.0,18.5,8.6,11.5,18.5,17.14,9.1
2017,1,3,9,0,0.0,23.0,8.8,12.0,23.0,21.32,12.75
2017,1,3,9,15,0.0,27.0,8.95,12.0,27.0,25.04,16.0
2017,1,3,9,30,0.0,31.0,9.1,12.0,31.0,28.76,19.22
2017,1,3,9,45,0.0,34.5,9.25,12.0,34.5,32.02,22.02
2017,1,3,10,0,0.0,38.0,9.4,12.0,38.0,35.28,24.8
2017,1,3,10,15,0.0,51.0,9.45,12.0,51.0,47.4,35.17
2017,1,3,10,30,0.0,64.0,9.5,12.0,64.0,59.53,45.51
2017,1,3,10,45,0.0,36.5,9.55,12.5,36.5,33.9,23.44
2017,1,3,11,0,0.0,9.0,9.6,13.0,9.0,8.35,1.49
2017,1,3,11,15,0.0,52.5,9.6,13.0,52.5,48.81,36.04
2017,1,3,11,30,0.0,96.0,9.6,13.0,96.0,90.14,71.07
2017,1,3,11,45,0.0,106.5,9.65,13.0,106.5,100.65,79.9
2017,1,3,12,0,0.0,117.0,9.7,13.0,117.0,111.3,88.85
2017,1,3,12,15,0.0,82.0,9.6,13.0,82.0,76.36,59.32
2017,1,3,12,30,0.0,47.0,9.5,13.0,47.0,43.69,31.61
2017,1,3,12,45,0.0,83.0,9.45,13.0,83.0,77.29,60.16
2017,1,3,13,0,0.0,119.0,9.4,13.0,119.0,113.54,90.82
2017,1,3,13,15,0.0,101.0,9.35,13.0,101.0,95.27,75.45
2017,1,3,13,30,0.0,83.0,9.3,13.0,83.0,77.34,60.33
2017,1,3,13,45,0.0,48.5,9.25,13.0,48.5,45.08,32.93
2017,1,3,14,0,0.0,14.0,9.2,13.0,14.0,12.99,5.49
2017,1,3,14,15,0.0,24.5,9.25,13.0,24.5,22.73,13.89
2017,1,3,14,30,0.0,35.0,9.3,13.0,35.0,32.49,22.29
2017,1,3,14,45,0.0,31.5,9.35,13.0,31.5,29.23,19.52
2017,1,3,15,0,0.0,28.0,9.4,13.0,28.0,25.97,16.73
2017,1,3,15,15,0.0,24.0,9.5,13.0,24.0,22.25,13.52
2017,1,3,15,30,0.0,20.0,9.6,13.0,20.0,18.54,10.29
2017,1,3,15,45,0.0,16.5,9.7,13.0,16.5,15.29,7.43
2017,1,3,16,0,0.0,13.0,9.8,13.0,13.0,12.04,4.55
2017,1,3,16,15,0.0,9.0,9.9,13.0,9.0,8.33,1.26
2017,1,3,16,30,0.0,5.0,10.0,13.0,5.0,4.62,0.0
2017,1,3,16,45,0.0,2.5,10.1,13.0,2.5,2.31,0.0
2017,1,3,17,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,10.2,13.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,9.65,14.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,6.0,2.3,13.0,6.0,5.55,0.0
2017,1,4,8,0,0.0,12.0,2.3,13.0,12.0,11.11,2.9
2017,1,4,8,15,0.0,20.5,2.3,13.0,20.5,19.01,10.2
2017,1,4,8,30,0.0,29.0,2.3,13.0,29.0,26.91,17.21
2017,1,4,8,45,0.0,37.5,2.3,13.0,37.5,34.82,24.19
2017,1,4,9,0,0.0,46.0,2.3,13.0,46.0,42.74,31.12
2017,1,4,9,15,0.0,54.5,2.35,13.0,54.5,50.66,37.98
2017,1,4,9,30,0.0,63.0,2.4,13.0,63.0,58.6,44.77
2017,1,4,9,45,0.0,70.5,2.45,13.0,70.5,65.74,50.83
2017,1,4,10,0,0.0,78.0,2.5,13.0,78.0,73.01,56.95
2017,1,4,10,15,0.0,42.0,2.7,12.5,42.0,39.01,27.94
2017,1,4,10,30,0.0,6.0,2.9,12.0,6.0,5.56,0.0
2017,1,4,10,45,0.0,30.0,3.15,12.0,30.0,27.86,18.36
2017,1,4,11,0,0.0,54.0,3.4,12.0,54.0,50.21,37.46
2017,1,4,11,15,0.0,57.0,3.65,12.0,57.0,53.01,39.79
2017,1,4,11,30,0.0,60.0,3.9,12.0,60.0,55.81,42.14
2017,1,4,11,45,0.0,89.5,4.2,12.0,89.5,83.6,65.7
2017,1,4,12,0,0.0,119.0,4.5,12.0,119.0,113.33,90.74
2017,1,4,12,15,22.0,163.0,4.65,12.0,174.5,177.84,145.58
2017,1,4,12,30,44.0,207.0,4.8,12.0,230.0,257.93,212.47
2017,1,4,12,45,22.0,121.0,4.95,12.0,132.5,140.17,114.12
2017,1,4,13,0,0.0,35.0,5.1,12.0,35.0,32.52,22.22
2017,1,4,13,15,0.0,64.5,5.1,11.5,64.5,60.01,45.85
2017,1,4,13,30,0.0,94.0,5.1,11.0,94.0,88.31,70.14
2017,1,4,13,45,0.0,52.5,5.2,11.0,52.5,48.81,36.42
2017,1,4,14,0,0.0,11.0,5.3,11.0,11.0,10.2,3.17
2017,1,4,14,15,0.0,10.5,5.25,11.0,10.5,9.74,2.78
2017,1,4,14,30,0.0,10.0,5.2,11.0,10.0,9.27,2.39
2017,1,4,14,45,0.0,9.0,5.2,11.0,9.0,8.34,1.59
2017,1,4,15,0,0.0,8.0,5.2,11.0,8.0,7.41,0.79
2017,1,4,15,15,0.0,7.0,5.1,11.0,7.0,6.48,0.0
2017,1,4,15,30,0.0,6.0,5.0,11.0,6.0,5.55,0.0
2017,1,4,15,45,0.0,4.5,4.9,11.0,4.5,4.16,0.0
2017,1,4,16,0,0.0,3.0,4.8,11.0,3.0,2.77,0.0
2017,1,4,16,15,0.0,2.0,4.7,11.0,2.0,1.85,0.0
2017,1,4,16,30,0.0,1.0,4.6,11.0,1.0,0.92,0.0
2017,1,4,16,45,0.0,0.5,4.55,11.0,0.5,0.46,0.0
2017,1,4,17,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,5,7,45,187.0,14.0,5.55,9.5,31.5,73.84,0.0
2017,1,5,8,0,374.0,28.0,5.7,10.0,63.0,167.66,115.99
2017,1,5,8,15,467.5,35.5,5.7,10.0,102.0,230.68,179.69
2017,1,5,8,30,561.0,43.0,5.7,10.0,141.0,302.78,245.85
2017,1,5,8,45,624.0,47.5,5.75,10.0,183.0,362.41,301.29
2017,1,5,9,0,687.0,52.0,5.8,10.0,225.0,429.57,361.89
2017,1,5,9,15,724.5,55.0,5.7,10.0,263.5,484.55,410.9
2017,1,5,9,30,762.0,58.0,5.6,10.0,302.0,540.62,459.44
2017,1,5,9,45,789.5,60.5,5.6,10.0,337.0,590.39,501.79
2017,1,5,10,0,817.0,63.0,5.6,10.0,372.0,639.7,542.75
2017,1,5,10,15,835.0,65.0,5.55,10.0,401.5,680.87,574.7
2017,1,5,10,30,853.0,67.0,5.5,10.0,431.0,720.29,604.86
2017,1,5,10,45,866.5,68.0,5.5,10.0,454.0,746.9,624.86
2017,1,5,11,0,880.0,69.0,5.5,10.0,477.0,776.85,647.44
2017,1,5,11,15,888.0,69.5,5.55,10.0,493.0,799.1,664.2
2017,1,5,11,30,896.0,70.0,5.6,10.0,509.0,818.29,678.67
2017,1,5,11,45,900.5,70.5,5.65,10.5,517.5,831.41,687.27
2017,1,5,12,0,905.0,71.0,5.7,11.0,526.0,841.14,693.39
2017,1,5,12,15,905.5,71.0,5.7,11.0,526.5,843.48,695.05
2017,1,5,12,30,906.0,71.0,5.7,11.0,527.0,842.32,694.21
2017,1,5,12,45,907.0,69.5,5.7,11.0,520.0,836.17,689.73
2017,1,5,13,0,908.0,68.0,5.7,11.0,513.0,826.53,682.72
2017,1,5,13,15,901.5,67.5,5.65,11.0,498.0,808.7,669.29
2017,1,5,13,30,895.0,67.0,5.6,11.0,483.0,787.7,653.52
2017,1,5,13,45,883.0,66.0,5.55,11.0,461.0,758.86,631.69
2017,1,5,14,0,871.0,65.0,5.5,11.0,439.0,727.42,607.77
2017,1,5,14,15,854.5,63.5,5.45,11.0,410.0,695.28,583.18
2017,1,5,14,30,838.0,62.0,5.4,11.0,381.0,655.37,552.15
2017,1,5,14,45,814.0,59.5,5.35,11.0,346.5,607.76,513.12
2017,1,5,15,0,790.0,57.0,5.3,11.0,312.0,559.33,472.18
2017,1,5,15,15,755.0,54.0,5.15,10.5,273.5,503.63,424.77
2017,1,5,15,30,720.0,51.0,5.0,10.0,235.0,448.72,376.6
2017,1,5,15,45,664.0,46.5,4.85,10.0,193.0,383.3,317.75
2017,1,5,16,0,608.0,42.0,4.7,10.0,151.0,321.46,260.65
2017,1,5,16,15,520.0,35.0,4.6,9.5,110.5,249.06,194.66
2017,1,5,16,30,432.0,28.0,4.5,9.0,70.0,184.64,130.77
2017,1,5,16,45,216.0,14.0,4.45,9.0,35.0,83.38,0.0
2017,1,5,17,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,7,45,194.0,14.5,2.65,6.5,32.5,76.13,0.0
2017,1,6,8,0,388.0,29.0,2.7,7.0,65.0,172.79,120.64
2017,1,6,8,15,478.5,37.0,2.7,7.0,105.0,236.06,184.84
2017,1,6,8,30,569.0,45.0,2.7,7.0,145.0,308.08,250.73
2017,1,6,8,45,620.5,50.5,2.7,7.5,185.5,366.79,304.32
2017,1,6,9,0,672.0,56.0,2.7,8.0,226.0,425.96,356.76
2017,1,6,9,15,707.5,60.0,2.65,8.0,264.0,480.54,404.37
2017,1,6,9,30,743.0,64.0,2.6,8.0,302.0,536.09,451.24
2017,1,6,9,45,768.0,61.5,2.55,8.0,331.0,577.84,485.98
2017,1,6,10,0,793.0,59.0,2.5,8.0,360.0,618.64,518.95
2017,1,6,10,15,705.0,84.0,2.5,8.0,366.5,615.62,515.42
2017,1,6,10,30,617.0,109.0,2.5,8.0,373.0,601.37,502.86
2017,1,6,10,45,730.0,92.5,2.55,8.5,421.0,683.27,566.11
2017,1,6,11,0,843.0,76.0,2.6,9.0,469.0,763.62,625.04
2017,1,6,11,15,848.5,77.0,2.65,9.0,483.0,784.22,639.46
2017,1,6,11,30,854.0,78.0,2.7,9.0,497.0,801.77,652.19
2017,1,6,11,45,864.0,75.5,2.75,9.5,505.5,808.58,655.87
2017,1,6,12,0,874.0,73.0,2.8,10.0,514.0,818.99,662.43
2017,1,6,12,15,775.5,95.5,2.8,10.0,487.0,773.79,628.67
2017,1,6,12,30,677.0,118.0,2.8,10.0,460.0,722.36,590.45
2017,1,6,12,45,699.5,110.0,2.85,10.0,459.0,727.4,595.14
2017,1,6,13,0,722.0,102.0,2.9,10.0,458.0,729.17,597.02
2017,1,6,13,15,625.0,124.5,2.85,10.0,426.0,668.44,550.86
2017,1,6,13,30,528.0,147.0,2.8,10.0,394.0,602.04,498.39
2017,1,6,13,45,348.5,167.0,2.75,10.0,327.0,464.8,387.56
2017,1,6,14,0,169.0,187.0,2.7,10.0,260.0,337.42,281.44
2017,1,6,14,15,227.5,169.0,2.75,10.0,260.5,364.21,305.35
2017,1,6,14,30,286.0,151.0,2.8,10.0,261.0,375.32,315.63
2017,1,6,14,45,266.5,141.0,2.85,10.5,236.5,341.45,286.88
2017,1,6,15,0,247.0,131.0,2.9,11.0,212.0,308.34,258.57
2017,1,6,15,15,232.0,116.0,2.95,10.5,185.0,272.53,228.57
2017,1,6,15,30,217.0,101.0,3.0,10.0,158.0,237.48,198.47
2017,1,6,15,45,195.5,85.0,3.05,10.0,129.5,198.99,164.41
2017,1,6,16,0,174.0,69.0,3.1,10.0,101.0,162.19,131.24
2017,1,6,16,15,137.0,52.5,3.1,10.0,73.5,120.7,93.92
2017,1,6,16,30,100.0,36.0,3.1,10.0,46.0,82.69,58.21
2017,1,6,16,45,50.0,18.0,3.15,10.0,23.0,37.6,1.61
2017,1,6,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,9.3,11.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,10.75,12.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,11.2,13.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,9.5,11.0,14.0,9.5,8.8,0.0
2017,1,7,8,0,0.0,19.0,10.9,14.0,19.0,17.63,7.84
2017,1,7,8,15,0.0,32.0,10.75,14.0,32.0,29.73,18.98
2017,1,7,8,30,0.0,45.0,10.6,14.0,45.0,42.55,30.26
2017,1,7,8,45,0.0,59.0,10.5,14.5,59.0,56.52,42.37
2017,1,7,9,0,0.0,73.0,10.4,15.0,73.0,70.49,54.36
2017,1,7,9,15,0.0,86.5,10.1,15.0,86.5,83.95,65.9
2017,1,7,9,30,0.0,100.0,9.8,15.0,100.0,97.47,77.37
2017,1,7,9,45,0.0,112.0,9.5,15.0,112.0,109.43,87.4
2017,1,7,10,0,0.0,124.0,9.2,15.0,124.0,121.48,97.44
2017,1,7,10,15,9.5,143.5,8.9,15.0,147.5,148.62,120.35
2017,1,7,10,30,19.0,163.0,8.6,15.0,171.0,176.53,143.78
2017,1,7,10,45,26.5,175.0,8.35,15.0,187.0,195.13,159.3
2017,1,7,11,0,34.0,187.0,8.1,15.0,203.0,225.73,184.66
2017,1,7,11,15,44.5,197.5,7.9,15.0,219.0,246.57,201.97
2017,1,7,11,30,55.0,208.0,7.7,15.0,235.0,267.78,219.55
2017,1,7,11,45,27.5,145.5,7.5,15.0,159.0,171.86,139.52
2017,1,7,12,0,0.0,83.0,7.3,15.0,83.0,77.3,59.58
2017,1,7,12,15,0.0,122.0,7.25,15.0,122.0,116.3,92.24
2017,1,7,12,30,0.0,161.0,7.2,15.0,161.0,157.33,126.34
2017,1,7,12,45,0.0,126.0,7.15,15.0,126.0,120.5,95.74
2017,1,7,13,0,0.0,91.0,7.1,15.0,91.0,85.09,66.19
2017,1,7,13,15,0.0,106.0,6.75,15.0,106.0,100.23,78.95
2017,1,7,13,30,0.0,121.0,6.4,15.0,121.0,115.84,92.07
2017,1,7,13,45,0.0,90.0,6.1,15.0,90.0,84.37,65.78
2017,1,7,14,0,0.0,59.0,5.8,15.0,59.0,54.86,40.98
2017,1,7,14,15,24.5,108.0,5.45,15.0,117.5,126.68,102.35
2017,1,7,14,30,49.0,157.0,5.1,15.0,176.0,201.33,165.09
2017,1,7,14,45,46.5,143.5,4.75,15.0,160.5,183.45,150.1
2017,1,7,15,0,44.0,130.0,4.4,15.0,145.0,165.82,135.31
2017,1,7,15,15,38.0,114.5,4.0,14.5,126.5,143.96,117.0
2017,1,7,15,30,32.0,99.0,3.6,14.0,108.0,122.66,98.93
2017,1,7,15,45,25.5,83.0,3.25,14.0,89.0,101.08,80.22
2017,1,7,16,0,19.0,67.0,2.9,14.0,70.0,80.12,61.88
2017,1,7,16,15,9.5,49.5,2.55,14.0,51.0,53.24,38.58
2017,1,7,16,30,0.0,32.0,2.2,14.0,32.0,31.37,19.25
2017,1,7,16,45,0.0,16.0,1.9,14.0,16.0,14.85,0.0
2017,1,7,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,11.35,14.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,11.7,14.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,12.1,14.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,12.4,15.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,12.3,15.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,12.25,15.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,12.1,15.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,12.0,15.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,11.95,15.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,11.75,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,11.6,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,11.4,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,11.25,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,10.95,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,10.8,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,10.7,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,10.55,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,10.5,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,10.65,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,10.8,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,10.95,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,11.15,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,11.25,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,11.3,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,2.0,11.35,15.0,2.0,1.85,0.0
2017,1,8,8,0,0.0,4.0,11.4,15.0,4.0,3.7,0.0
2017,1,8,8,15,0.0,7.0,11.35,15.0,7.0,6.48,0.0
2017,1,8,8,30,0.0,10.0,11.3,15.0,10.0,9.26,2.14
2017,1,8,8,45,0.0,13.0,11.25,15.0,13.0,12.04,4.58
2017,1,8,9,0,0.0,16.0,11.2,15.0,16.0,14.82,7.0
2017,1,8,9,15,0.0,19.0,11.4,15.0,19.0,17.61,9.41
2017,1,8,9,30,0.0,22.0,11.6,15.0,22.0,20.4,11.8
2017,1,8,9,45,0.0,24.5,11.8,15.0,24.5,22.73,13.77
2017,1,8,10,0,0.0,27.0,12.0,15.0,27.0,25.05,15.74
2017,1,8,10,15,0.0,29.0,12.2,15.0,29.0,26.92,17.29
2017,1,8,10,30,0.0,31.0,12.4,15.0,31.0,28.78,18.85
2017,1,8,10,45,0.0,23.5,12.65,15.0,23.5,21.81,12.89
2017,1,8,11,0,0.0,16.0,12.9,15.0,16.0,14.85,6.96
2017,1,8,11,15,0.0,35.5,12.75,15.0,35.5,32.98,22.32
2017,1,8,11,30,0.0,55.0,12.6,15.0,55.0,51.15,37.65
2017,1,8,11,45,0.0,35.5,12.5,15.0,35.5,32.99,22.28
2017,1,8,12,0,0.0,16.0,12.4,15.0,16.0,14.85,6.93
2017,1,8,12,15,0.0,38.5,12.05,15.0,38.5,35.78,24.63
2017,1,8,12,30,0.0,61.0,11.7,15.0,61.0,56.75,42.33
2017,1,8,12,45,0.0,58.0,11.35,15.0,58.0,53.95,39.98
2017,1,8,13,0,0.0,55.0,11.0,15.0,55.0,51.15,37.65
2017,1,8,13,15,0.0,36.5,10.7,15.0,36.5,33.91,23.1
2017,1,8,13,30,0.0,18.0,10.4,15.0,18.0,16.71,8.54
2017,1,8,13,45,0.0,35.0,10.1,15.0,35.0,32.51,21.98
2017,1,8,14,0,0.0,52.0,9.8,15.0,52.0,48.34,35.45
2017,1,8,14,15,0.0,35.0,9.55,15.0,35.0,32.5,22.04
2017,1,8,14,30,0.0,18.0,9.3,15.0,18.0,16.69,8.6
2017,1,8,14,45,0.0,16.5,9.05,15.0,16.5,15.3,7.43
2017,1,8,15,0,0.0,15.0,8.8,15.0,15.0,13.9,6.25
2017,1,8,15,15,0.0,13.0,8.55,15.0,13.0,12.04,4.66
2017,1,8,15,30,0.0,11.0,8.3,15.0,11.0,10.19,3.05
2017,1,8,15,45,0.0,9.0,8.05,15.0,9.0,8.33,1.44
2017,1,8,16,0,0.0,7.0,7.8,15.0,7.0,6.48,0.0
2017,1,8,16,15,0.0,5.0,7.75,15.0,5.0,4.62,0.0
2017,1,8,16,30,0.0,3.0,7.7,15.0,3.0,2.77,0.0
2017,1,8,16,45,0.0,1.5,7.65,15.0,1.5,1.39,0.0
2017,1,8,17,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,7,45,47.5,18.0,3.5,13.0,22.5,36.08,0.0
2017,1,9,8,0,95.0,36.0,3.5,13.0,45.0,80.67,54.62
2017,1,9,8,15,145.5,52.5,3.5,13.0,74.0,122.8,94.04
2017,1,9,8,30,196.0,69.0,3.5,13.0,103.0,169.95,135.82
2017,1,9,8,45,230.0,84.0,3.5,13.5,134.5,212.18,173.15
2017,1,9,9,0,264.0,99.0,3.5,14.0,166.0,257.33,212.3
2017,1,9,9,15,285.0,112.5,3.6,14.0,196.0,295.94,245.74
2017,1,9,9,30,306.0,126.0,3.7,14.0,226.0,335.74,279.54
2017,1,9,9,45,347.5,131.0,3.8,14.0,255.5,379.1,316.08
2017,1,9,10,0,389.0,136.0,3.9,14.0,285.0,436.13,362.86
2017,1,9,10,15,367.0,151.5,4.0,14.0,300.5,439.99,365.72
2017,1,9,10,30,345.0,167.0,4.1,14.0,316.0,452.8,375.45
2017,1,9,10,45,303.5,183.0,4.2,14.0,319.5,449.12,371.48
2017,1,9,11,0,262.0,199.0,4.3,14.0,323.0,442.47,365.05
2017,1,9,11,15,529.5,147.0,4.35,14.0,406.5,612.27,504.97
2017,1,9,11,30,797.0,95.0,4.4,14.0,490.0,778.2,632.6
2017,1,9,11,45,430.5,157.5,4.5,14.0,371.0,556.72,458.39
2017,1,9,12,0,64.0,220.0,4.6,14.0,252.0,289.65,236.25
2017,1,9,12,15,68.5,221.5,4.7,14.0,256.5,295.25,241.61
2017,1,9,12,30,73.0,223.0,4.8,14.0,261.0,300.81,246.33
2017,1,9,12,45,62.0,216.5,4.9,14.0,248.0,283.66,232.17
2017,1,9,13,0,51.0,210.0,5.0,14.0,235.0,266.65,218.14
2017,1,9,13,15,25.5,157.0,5.0,14.0,169.5,183.14,148.98
2017,1,9,13,30,0.0,104.0,5.0,14.0,104.0,98.29,77.56
2017,1,9,13,45,0.0,108.5,5.05,14.0,108.5,103.08,81.74
2017,1,9,14,0,0.0,113.0,5.1,14.0,113.0,108.05,86.03
2017,1,9,14,15,0.0,105.5,5.05,14.0,105.5,100.66,79.93
2017,1,9,14,30,0.0,98.0,5.0,14.0,98.0,93.32,73.86
2017,1,9,14,45,0.0,89.0,4.95,14.0,89.0,84.48,66.48
2017,1,9,15,0,0.0,80.0,4.9,14.0,80.0,75.69,59.1
2017,1,9,15,15,0.0,70.0,4.85,13.5,70.0,65.92,50.9
2017,1,9,15,30,0.0,60.0,4.8,13.0,60.0,56.19,42.63
2017,1,9,15,45,0.0,49.5,4.8,13.0,49.5,46.01,33.79
2017,1,9,16,0,0.0,39.0,4.8,13.0,39.0,36.23,25.2
2017,1,9,16,15,0.0,28.5,4.7,13.0,28.5,26.45,16.57
2017,1,9,16,30,0.0,18.0,4.6,13.0,18.0,16.69,7.82
2017,1,9,16,45,0.0,10.5,4.55,13.0,10.5,9.73,0.0
2017,1,9,17,0,0.0,3.0,4.5,13.0,3.0,2.86,0.0
2017,1,9,17,15,0.0,1.5,4.55,13.0,1.5,0.0,0.0
2017,1,9,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,15.0,6.65,14.0,15.0,13.92,0.0
2017,1,10,8,0,0.0,30.0,6.7,14.0,30.0,29.49,17.1
2017,1,10,8,15,12.5,47.5,6.8,14.0,49.5,52.35,37.6
2017,1,10,8,30,25.0,65.0,6.9,14.0,69.0,80.38,61.99
2017,1,10,8,45,33.0,81.5,7.0,14.0,89.0,102.83,81.76
2017,1,10,9,0,41.0,98.0,7.1,14.0,109.0,126.04,102.05
2017,1,10,9,15,47.0,114.0,7.2,14.0,128.5,148.24,121.27
2017,1,10,9,30,53.0,130.0,7.3,14.0,148.0,170.99,140.75
2017,1,10,9,45,55.0,143.5,7.4,14.0,164.0,188.58,155.62
2017,1,10,10,0,57.0,157.0,7.5,14.0,180.0,206.36,170.49
2017,1,10,10,15,28.5,145.0,7.6,14.0,156.5,171.91,140.79
2017,1,10,10,30,0.0,133.0,7.7,14.0,133.0,129.33,104.02
2017,1,10,10,45,0.0,128.5,7.8,14.0,128.5,123.99,99.41
2017,1,10,11,0,0.0,124.0,7.9,14.0,124.0,118.9,95.02
2017,1,10,11,15,0.0,92.0,7.95,14.0,92.0,86.13,67.38
2017,1,10,11,30,0.0,60.0,8.0,14.0,60.0,55.81,41.74
2017,1,10,11,45,0.0,87.5,8.05,14.0,87.5,81.57,63.46
2017,1,10,12,0,0.0,115.0,8.1,14.0,115.0,109.07,86.52
2017,1,10,12,15,0.0,64.5,8.0,14.0,64.5,60.02,45.24
2017,1,10,12,30,0.0,14.0,7.9,14.0,14.0,13.0,5.4
2017,1,10,12,45,0.0,14.0,7.85,14.0,14.0,13.0,5.4
2017,1,10,13,0,0.0,14.0,7.8,14.0,14.0,13.0,5.41
2017,1,10,13,15,0.0,45.5,7.9,14.0,45.5,42.29,30.33
2017,1,10,13,30,0.0,77.0,8.0,14.0,77.0,71.68,55.25
2017,1,10,13,45,0.0,45.5,8.15,14.0,45.5,42.29,30.38
2017,1,10,14,0,0.0,14.0,8.3,14.0,14.0,12.99,5.44
2017,1,10,14,15,0.0,14.5,8.35,14.0,14.5,13.45,5.86
2017,1,10,14,30,0.0,15.0,8.4,14.0,15.0,13.91,6.27
2017,1,10,14,45,0.0,13.5,8.5,14.0,13.5,12.51,5.09
2017,1,10,15,0,0.0,12.0,8.6,14.0,12.0,11.12,3.9
2017,1,10,15,15,0.0,10.5,8.8,14.0,10.5,9.73,2.7
2017,1,10,15,30,0.0,9.0,9.0,14.0,9.0,8.33,1.5
2017,1,10,15,45,0.0,7.0,9.2,14.0,7.0,6.48,0.0
2017,1,10,16,0,0.0,5.0,9.4,14.0,5.0,4.63,0.0
2017,1,10,16,15,0.0,3.5,9.55,14.0,3.5,3.24,0.0
2017,1,10,16,30,0.0,2.0,9.7,14.0,2.0,1.85,0.0
2017,1,10,16,45,0.0,1.0,9.85,14.0,1.0,0.92,0.0
2017,1,10,17,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,10.05,14.5,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,9.85,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,9.45,14.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,11,7,45,154.0,16.5,5.6,12.0,31.5,67.37,0.0
2017,1,11,8,0,308.0,33.0,5.6,12.0,63.0,149.82,104.1
2017,1,11,8,15,406.0,42.0,5.55,12.0,102.0,213.14,165.08
2017,1,11,8,30,504.0,51.0,5.5,12.0,141.0,286.02,230.67
2017,1,11,8,45,563.0,57.0,5.5,12.0,182.0,346.18,285.63
2017,1,11,9,0,622.0,63.0,5.5,12.0,223.0,410.62,343.11
2017,1,11,9,15,661.5,67.5,5.45,12.0,261.5,466.19,391.99
2017,1,11,9,30,701.0,72.0,5.4,12.0,300.0,523.31,440.87
2017,1,11,9,45,549.5,104.0,5.35,12.0,295.0,490.87,413.89
2017,1,11,10,0,398.0,136.0,5.3,12.0,290.0,442.3,372.63
2017,1,11,10,15,549.5,113.0,5.25,12.0,343.0,540.76,455.48
2017,1,11,10,30,701.0,90.0,5.2,12.0,396.0,642.06,537.87
2017,1,11,10,45,606.0,122.0,5.2,12.0,396.0,625.72,523.05
2017,1,11,11,0,511.0,154.0,5.2,12.0,396.0,596.98,498.06
2017,1,11,11,15,437.0,176.5,5.1,12.0,388.5,573.56,477.31
2017,1,11,11,30,363.0,199.0,5.0,12.0,381.0,533.09,443.13
2017,1,11,11,45,474.0,174.5,4.9,12.0,416.0,613.42,508.95
2017,1,11,12,0,585.0,150.0,4.8,12.0,451.0,685.69,567.0
2017,1,11,12,15,498.5,173.5,4.6,12.0,430.0,637.47,526.33
2017,1,11,12,30,412.0,197.0,4.4,12.0,409.0,591.78,487.92
2017,1,11,12,45,442.5,187.0,4.25,12.0,412.5,603.42,497.62
2017,1,11,13,0,473.0,177.0,4.1,12.0,416.0,612.72,505.15
2017,1,11,13,15,428.0,181.0,4.0,11.5,392.5,574.58,475.2
2017,1,11,13,30,383.0,185.0,3.9,11.0,369.0,523.34,435.13
2017,1,11,13,45,395.5,173.5,3.8,11.0,356.5,524.1,436.13
2017,1,11,14,0,408.0,162.0,3.7,11.0,344.0,510.18,425.45
2017,1,11,14,15,482.0,137.0,3.6,11.0,338.5,522.66,436.99
2017,1,11,14,30,556.0,112.0,3.5,11.0,333.0,533.55,446.58
2017,1,11,14,45,535.0,106.5,3.45,11.0,304.5,493.42,413.65
2017,1,11,15,0,514.0,101.0,3.4,11.0,276.0,449.38,377.26
2017,1,11,15,15,493.0,91.5,3.15,11.0,243.0,405.04,339.54
2017,1,11,15,30,472.0,82.0,2.9,11.0,210.0,361.17,301.33
2017,1,11,15,45,434.0,72.0,2.65,11.0,175.0,309.15,255.48
