Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,16,0,396.0,62.0,2.4,11.0,140.0,259.82,211.0
2017,1,11,16,15,342.5,49.5,2.15,11.0,105.0,204.47,161.04
2017,1,11,16,30,289.0,37.0,1.9,11.0,70.0,155.32,115.01
2017,1,11,16,45,144.5,25.0,1.7,11.0,41.5,80.76,39.61
2017,1,11,17,0,0.0,13.0,1.5,11.0,13.0,12.39,0.0
2017,1,11,17,15,0.0,6.5,1.35,11.0,6.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,12,7,45,43.5,17.5,6.65,9.0,22.0,34.22,0.0
2017,1,12,8,0,87.0,35.0,6.6,9.0,44.0,75.96,52.53
2017,1,12,8,15,126.5,52.5,6.5,9.0,72.0,115.12,89.62
2017,1,12,8,30,166.0,70.0,6.4,9.0,100.0,158.04,128.5
2017,1,12,8,45,198.5,86.0,6.3,9.0,131.0,199.42,166.06
2017,1,12,9,0,231.0,102.0,6.2,9.0,162.0,243.62,205.7
2017,1,12,9,15,247.5,117.0,6.05,9.0,190.0,280.18,238.18
2017,1,12,9,30,264.0,132.0,5.9,9.0,218.0,317.63,270.81
2017,1,12,9,45,292.0,140.5,5.75,9.0,245.5,355.17,303.21
2017,1,12,10,0,320.0,149.0,5.6,9.0,273.0,394.08,336.26
2017,1,12,10,15,552.0,116.5,5.5,9.0,350.0,546.66,465.97
2017,1,12,10,30,784.0,84.0,5.4,9.0,427.0,692.95,585.22
2017,1,12,10,45,611.0,127.5,5.3,9.0,403.0,636.1,537.13
2017,1,12,11,0,438.0,171.0,5.2,9.0,379.0,559.91,472.04
2017,1,12,11,15,432.5,180.5,5.1,9.0,392.0,574.92,483.64
2017,1,12,11,30,427.0,190.0,5.0,9.0,405.0,588.01,493.25
2017,1,12,11,45,311.5,212.0,4.95,9.5,370.5,510.3,427.16
2017,1,12,12,0,196.0,234.0,4.9,10.0,336.0,429.43,358.07
2017,1,12,12,15,198.0,233.5,4.85,10.0,336.5,430.95,359.52
2017,1,12,12,30,200.0,233.0,4.8,10.0,337.0,431.84,360.24
2017,1,12,12,45,541.0,153.0,4.8,10.0,428.5,646.23,540.58
2017,1,12,13,0,882.0,73.0,4.8,10.0,520.0,821.82,677.14
2017,1,12,13,15,876.0,72.5,4.8,10.0,506.0,805.22,663.87
2017,1,12,13,30,870.0,72.0,4.8,10.0,492.0,785.48,649.44
2017,1,12,13,45,861.5,70.0,4.8,10.0,471.5,758.92,629.79
2017,1,12,14,0,853.0,68.0,4.8,10.0,451.0,729.63,607.97
2017,1,12,14,15,656.0,100.0,4.75,10.0,383.5,611.54,514.87
2017,1,12,14,30,459.0,132.0,4.7,10.0,316.0,486.55,411.17
2017,1,12,14,45,621.5,95.5,4.7,10.0,322.0,539.35,456.51
2017,1,12,15,0,784.0,59.0,4.7,10.0,328.0,570.22,482.13
2017,1,12,15,15,752.0,56.0,4.65,10.0,290.0,516.14,435.73
2017,1,12,15,30,720.0,53.0,4.6,10.0,252.0,462.57,388.85
2017,1,12,15,45,668.0,49.0,4.6,10.0,210.0,398.9,332.41
2017,1,12,16,0,616.0,45.0,4.6,10.0,168.0,338.35,277.16
2017,1,12,16,15,537.0,38.5,4.5,9.5,127.0,268.16,213.46
2017,1,12,16,30,458.0,32.0,4.4,9.0,86.0,208.31,156.71
2017,1,12,16,45,313.5,22.5,4.3,9.0,51.5,128.56,70.27
2017,1,12,17,0,169.0,13.0,4.2,9.0,17.0,51.81,0.0
2017,1,12,17,15,84.5,6.5,4.1,9.0,8.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,13,7,45,221.5,14.0,3.9,8.5,35.0,81.94,0.0
2017,1,13,8,0,443.0,28.0,3.9,9.0,70.0,183.34,129.03
2017,1,13,8,15,530.5,34.5,3.85,9.0,111.5,247.36,192.78
2017,1,13,8,30,618.0,41.0,3.8,9.0,153.0,319.41,258.89
2017,1,13,8,45,673.0,45.5,3.75,9.5,196.0,381.52,315.43
2017,1,13,9,0,728.0,50.0,3.7,10.0,239.0,447.27,373.27
2017,1,13,9,15,762.5,53.0,3.65,10.0,278.5,502.94,421.89
2017,1,13,9,30,797.0,56.0,3.6,10.0,318.0,559.47,469.69
2017,1,13,9,45,823.5,57.5,3.6,10.0,354.0,609.48,511.08
2017,1,13,10,0,850.0,59.0,3.6,10.0,390.0,653.76,546.43
2017,1,13,10,15,865.5,60.5,3.65,10.0,420.0,694.09,576.96
2017,1,13,10,30,881.0,62.0,3.7,10.0,450.0,732.5,605.68
2017,1,13,10,45,892.5,63.0,3.8,10.5,473.0,765.03,628.73
2017,1,13,11,0,904.0,64.0,3.9,11.0,496.0,794.92,649.64
2017,1,13,11,15,910.5,65.0,3.95,11.0,512.5,817.96,666.29
2017,1,13,11,30,917.0,66.0,4.0,11.0,529.0,837.79,680.63
2017,1,13,11,45,921.0,66.0,4.1,11.5,537.5,850.96,689.09
2017,1,13,12,0,925.0,66.0,4.2,12.0,546.0,860.64,695.17
2017,1,13,12,15,925.5,66.0,4.25,12.0,547.0,863.83,697.72
2017,1,13,12,30,926.0,66.0,4.3,12.0,548.0,863.41,697.8
2017,1,13,12,45,924.0,65.5,4.35,12.0,541.5,856.66,693.37
2017,1,13,13,0,922.0,65.0,4.4,12.0,535.0,846.35,686.45
2017,1,13,13,15,916.0,64.5,4.4,12.0,520.5,829.3,674.26
2017,1,13,13,30,910.0,64.0,4.4,12.0,506.0,808.95,659.71
2017,1,13,13,45,900.0,63.0,4.45,12.5,484.5,781.72,639.07
2017,1,13,14,0,890.0,62.0,4.5,13.0,463.0,751.66,616.29
2017,1,13,14,15,875.5,60.5,4.45,13.0,435.0,715.09,589.01
2017,1,13,14,30,861.0,59.0,4.4,13.0,407.0,676.39,559.88
2017,1,13,14,45,839.5,57.0,4.35,13.0,373.0,630.57,524.71
2017,1,13,15,0,818.0,55.0,4.3,13.0,339.0,588.24,489.71
2017,1,13,15,15,787.5,52.5,4.2,12.5,300.0,534.29,445.28
2017,1,13,15,30,757.0,50.0,4.1,12.0,261.0,480.62,399.69
2017,1,13,15,45,709.5,46.0,4.1,12.0,219.0,417.46,344.44
2017,1,13,16,0,662.0,42.0,4.1,12.0,177.0,356.99,289.81
2017,1,13,16,15,587.0,36.5,4.15,12.0,134.5,287.11,226.53
2017,1,13,16,30,512.0,31.0,4.2,12.0,92.0,223.65,166.94
2017,1,13,16,45,373.5,22.0,4.3,12.0,56.0,143.98,82.53
2017,1,13,17,0,235.0,13.0,4.4,12.0,20.0,67.69,0.0
2017,1,13,17,15,117.5,6.5,4.4,11.5,10.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,14,7,45,199.5,15.0,2.6,9.5,34.5,77.47,0.23
2017,1,14,8,0,399.0,30.0,2.5,10.0,69.0,175.06,123.35
2017,1,14,8,15,489.0,37.5,2.5,10.0,109.5,238.3,184.9
2017,1,14,8,30,579.0,45.0,2.5,10.0,150.0,310.32,249.91
2017,1,14,8,45,633.5,50.0,2.5,10.0,192.5,368.0,302.55
2017,1,14,9,0,688.0,55.0,2.5,10.0,235.0,432.46,359.26
2017,1,14,9,15,724.0,59.0,2.55,10.0,274.5,488.62,407.81
2017,1,14,9,30,760.0,63.0,2.6,10.0,314.0,545.85,455.8
2017,1,14,9,45,784.0,65.5,2.7,10.5,349.0,594.3,494.88
2017,1,14,10,0,808.0,68.0,2.8,11.0,384.0,642.08,532.38
2017,1,14,10,15,825.0,70.0,2.9,11.0,414.0,683.29,563.48
2017,1,14,10,30,842.0,72.0,3.0,11.0,444.0,722.75,592.92
2017,1,14,10,45,853.5,73.5,3.15,11.5,467.5,755.36,616.09
2017,1,14,11,0,865.0,75.0,3.3,12.0,491.0,785.41,637.23
2017,1,14,11,15,872.5,76.0,3.35,12.0,507.0,808.88,654.05
2017,1,14,11,30,880.0,77.0,3.4,12.0,523.0,822.42,663.61
2017,1,14,11,45,883.0,78.0,3.5,12.5,532.0,835.7,672.22
2017,1,14,12,0,886.0,79.0,3.6,13.0,541.0,845.63,678.44
2017,1,14,12,15,887.0,79.0,3.6,13.0,542.0,849.21,680.87
2017,1,14,12,30,888.0,79.0,3.6,13.0,543.0,849.32,680.95
2017,1,14,12,45,889.5,77.0,3.65,13.0,537.5,843.91,677.43
2017,1,14,13,0,891.0,75.0,3.7,13.0,532.0,835.01,671.52
2017,1,14,13,15,885.0,74.5,3.75,13.0,517.5,818.4,660.03
2017,1,14,13,30,879.0,74.0,3.8,13.0,503.0,798.61,646.28
2017,1,14,13,45,867.5,73.0,3.85,13.0,481.5,777.16,631.31
2017,1,14,14,0,856.0,72.0,3.9,13.0,460.0,746.46,609.3
2017,1,14,14,15,841.0,70.0,3.9,13.0,432.0,709.5,582.2
2017,1,14,14,30,826.0,68.0,3.9,13.0,404.0,670.48,553.25
2017,1,14,14,45,803.5,65.5,3.95,13.0,370.0,624.11,517.64
2017,1,14,15,0,781.0,63.0,4.0,13.0,336.0,576.77,479.41
2017,1,14,15,15,749.0,60.0,4.0,12.5,297.5,522.63,435.33
2017,1,14,15,30,717.0,57.0,4.0,12.0,259.0,468.95,390.17
2017,1,14,15,45,667.5,52.5,4.0,12.0,217.0,405.75,335.09
2017,1,14,16,0,618.0,48.0,4.0,12.0,175.0,345.42,280.9
2017,1,14,16,15,541.0,41.5,4.05,11.5,133.5,278.57,220.87
2017,1,14,16,30,464.0,35.0,4.1,11.0,92.0,215.75,162.79
2017,1,14,16,45,232.0,28.0,4.2,11.0,56.5,113.24,68.53
2017,1,14,17,0,0.0,21.0,4.3,11.0,21.0,20.02,0.0
2017,1,14,17,15,0.0,10.5,4.35,11.0,10.5,10.01,0.0
2017,1,14,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,15,7,45,182.5,15.5,4.0,8.0,34.0,73.7,3.85
2017,1,15,8,0,365.0,31.0,4.0,8.0,68.0,165.25,118.04
2017,1,15,8,15,455.5,39.5,3.95,8.0,108.5,228.11,179.11
2017,1,15,8,30,546.0,48.0,3.9,8.0,149.0,299.89,244.55
2017,1,15,8,45,604.0,53.5,3.85,8.5,191.0,361.14,300.22
2017,1,15,9,0,662.0,59.0,3.8,9.0,233.0,426.59,357.85
2017,1,15,9,15,699.5,63.0,3.7,9.0,272.5,479.64,404.4
2017,1,15,9,30,737.0,67.0,3.6,9.0,312.0,536.94,452.9
2017,1,15,9,45,777.5,66.5,3.5,9.0,350.0,591.76,498.17
2017,1,15,10,0,818.0,66.0,3.4,9.0,388.0,646.98,542.4
2017,1,15,10,15,834.5,68.0,3.3,9.0,418.0,688.25,573.07
2017,1,15,10,30,851.0,70.0,3.2,9.0,448.0,727.72,601.9
2017,1,15,10,45,864.5,71.0,3.1,9.5,471.5,755.43,620.27
2017,1,15,11,0,878.0,72.0,3.0,10.0,495.0,786.51,640.97
2017,1,15,11,15,885.5,72.5,2.85,10.0,511.5,809.46,656.19
2017,1,15,11,30,893.0,73.0,2.7,10.0,528.0,829.33,669.07
2017,1,15,11,45,898.0,73.0,2.55,10.5,537.5,843.28,676.31
2017,1,15,12,0,903.0,73.0,2.4,11.0,547.0,853.84,681.1
2017,1,15,12,15,903.5,73.0,2.25,11.0,548.0,857.14,681.93
2017,1,15,12,30,904.0,73.0,2.1,11.0,549.0,856.91,680.36
2017,1,15,12,45,903.5,72.0,2.0,11.5,542.5,851.05,674.13
2017,1,15,13,0,903.0,71.0,1.9,12.0,536.0,841.68,665.6
2017,1,15,13,15,897.0,70.0,2.1,12.0,522.0,824.35,655.66
2017,1,15,13,30,891.0,69.0,2.3,12.0,508.0,803.78,643.22
2017,1,15,13,45,881.5,68.0,2.5,12.0,487.0,777.39,626.25
2017,1,15,14,0,872.0,67.0,2.7,12.0,466.0,748.19,606.89
2017,1,15,14,15,858.0,65.5,2.9,12.0,438.0,712.5,582.22
2017,1,15,14,30,844.0,64.0,3.1,12.0,410.0,680.01,559.52
2017,1,15,14,45,823.0,62.0,3.3,12.0,376.5,634.66,525.96
2017,1,15,15,0,802.0,60.0,3.5,12.0,343.0,588.15,489.09
2017,1,15,15,15,772.0,57.0,3.55,12.0,304.5,534.34,444.77
2017,1,15,15,30,742.0,54.0,3.6,12.0,266.0,480.79,399.28
2017,1,15,15,45,696.5,50.0,3.65,12.0,224.0,418.99,345.63
2017,1,15,16,0,651.0,46.0,3.7,12.0,182.0,359.65,292.38
2017,1,15,16,15,577.5,39.5,3.8,11.5,139.5,289.34,229.56
2017,1,15,16,30,504.0,33.0,3.9,11.0,97.0,225.34,170.43
2017,1,15,16,45,373.5,24.0,4.0,11.0,60.5,148.92,93.45
2017,1,15,17,0,243.0,15.0,4.1,11.0,24.0,72.52,0.0
2017,1,15,17,15,121.5,7.5,4.15,10.5,12.0,29.93,0.0
2017,1,15,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,16,7,45,227.5,14.0,4.0,7.5,37.0,82.55,9.11
2017,1,16,8,0,455.0,28.0,4.0,8.0,74.0,186.86,133.58
2017,1,16,8,15,541.0,35.0,3.95,8.0,116.0,251.51,197.2
2017,1,16,8,30,627.0,42.0,3.9,8.0,158.0,324.2,264.05
2017,1,16,8,45,678.5,46.5,3.85,8.5,201.0,385.39,320.06
2017,1,16,9,0,730.0,51.0,3.8,9.0,244.0,449.9,377.06
2017,1,16,9,15,763.5,54.5,3.65,9.0,284.0,506.02,425.98
2017,1,16,9,30,797.0,58.0,3.5,9.0,324.0,562.93,473.89
2017,1,16,9,45,819.0,60.5,3.4,9.0,359.5,611.66,513.92
2017,1,16,10,0,841.0,63.0,3.3,9.0,395.0,659.5,551.68
2017,1,16,10,15,856.5,65.0,3.15,9.0,425.0,695.43,577.83
2017,1,16,10,30,872.0,67.0,3.0,9.0,455.0,734.55,606.0
2017,1,16,10,45,789.0,85.5,2.9,9.5,450.5,722.21,593.83
2017,1,16,11,0,706.0,104.0,2.8,10.0,446.0,700.67,575.21
2017,1,16,11,15,804.0,88.0,2.8,10.0,490.0,770.44,627.43
2017,1,16,11,30,902.0,72.0,2.8,10.0,534.0,836.75,675.47
2017,1,16,11,45,904.0,72.5,2.8,10.5,542.5,849.03,682.18
2017,1,16,12,0,906.0,73.0,2.8,11.0,551.0,857.83,686.95
2017,1,16,12,15,906.0,73.0,2.9,11.0,552.0,860.8,689.63
2017,1,16,12,30,906.0,73.0,3.0,11.0,553.0,860.23,689.9
2017,1,16,12,45,897.0,75.0,3.1,11.5,545.0,851.03,682.79
2017,1,16,13,0,888.0,77.0,3.2,12.0,537.0,838.45,673.37
2017,1,16,13,15,881.5,76.0,3.2,12.0,523.0,820.96,661.08
2017,1,16,13,30,875.0,75.0,3.2,12.0,509.0,800.29,646.54
2017,1,16,13,45,864.5,74.0,3.25,12.0,487.5,779.79,632.44
2017,1,16,14,0,854.0,73.0,3.3,12.0,466.0,749.95,611.27
2017,1,16,14,15,839.5,71.0,3.25,12.0,438.0,713.42,584.45
2017,1,16,14,30,825.0,69.0,3.2,12.0,410.0,674.79,555.81
2017,1,16,14,45,805.0,66.5,3.15,12.0,376.5,630.06,521.64
2017,1,16,15,0,785.0,64.0,3.1,12.0,343.0,584.15,484.63
2017,1,16,15,15,754.0,60.5,3.0,12.0,304.5,529.72,439.72
2017,1,16,15,30,723.0,57.0,2.9,12.0,266.0,475.67,393.9
2017,1,16,15,45,680.5,52.0,2.8,12.0,224.5,414.93,341.34
2017,1,16,16,0,638.0,47.0,2.7,12.0,183.0,356.44,289.13
2017,1,16,16,15,564.5,41.0,2.65,11.5,140.5,287.07,227.53
2017,1,16,16,30,491.0,35.0,2.6,11.0,98.0,227.27,172.35
2017,1,16,16,45,369.0,25.0,2.6,11.0,61.5,153.16,99.21
2017,1,16,17,0,247.0,15.0,2.6,11.0,25.0,81.81,0.0
2017,1,16,17,15,123.5,7.5,2.6,11.0,12.5,30.53,0.0
2017,1,16,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,17,7,45,24.5,17.5,1.05,8.5,20.5,26.14,0.79
2017,1,17,8,0,49.0,35.0,0.9,9.0,41.0,57.57,39.76
2017,1,17,8,15,67.0,53.5,1.0,9.0,64.0,87.69,67.62
2017,1,17,8,30,85.0,72.0,1.1,9.0,87.0,119.27,95.88
2017,1,17,8,45,96.0,89.5,1.25,9.0,111.5,147.87,121.46
2017,1,17,9,0,107.0,107.0,1.4,9.0,136.0,177.42,147.48
2017,1,17,9,15,116.5,123.0,1.4,9.0,158.5,205.11,171.43
2017,1,17,9,30,126.0,139.0,1.4,9.0,181.0,233.5,195.52
2017,1,17,9,45,218.5,146.5,1.45,9.5,229.5,315.18,264.07
2017,1,17,10,0,311.0,154.0,1.5,10.0,278.0,394.25,328.76
2017,1,17,10,15,429.5,143.5,1.5,10.0,328.5,488.07,404.52
2017,1,17,10,30,548.0,133.0,1.5,10.0,379.0,576.83,474.49
2017,1,17,10,45,615.5,122.0,1.55,10.5,411.5,636.55,519.49
2017,1,17,11,0,683.0,111.0,1.6,11.0,444.0,691.73,559.38
2017,1,17,11,15,747.5,106.5,1.45,11.0,482.0,751.8,600.95
2017,1,17,11,30,812.0,102.0,1.3,11.0,520.0,806.83,637.58
2017,1,17,11,45,819.0,101.5,1.15,11.0,529.5,821.47,644.81
2017,1,17,12,0,826.0,101.0,1.0,11.0,539.0,832.94,650.15
2017,1,17,12,15,827.0,101.0,0.85,11.0,540.5,836.65,650.0
2017,1,17,12,30,828.0,101.0,0.7,11.0,542.0,837.03,647.58
2017,1,17,12,45,838.0,96.5,0.55,11.0,538.0,836.37,644.49
2017,1,17,13,0,848.0,92.0,0.4,11.0,534.0,832.18,639.05
2017,1,17,13,15,694.5,124.5,0.45,11.0,480.5,738.31,575.45
2017,1,17,13,30,541.0,157.0,0.5,11.0,427.0,634.9,502.59
2017,1,17,13,45,549.5,147.5,0.6,11.5,411.5,619.23,493.52
2017,1,17,14,0,558.0,138.0,0.7,12.0,396.0,601.11,481.19
2017,1,17,14,15,474.0,144.5,0.8,12.0,355.0,531.54,429.22
2017,1,17,14,30,390.0,151.0,0.9,12.0,314.0,464.85,378.43
2017,1,17,14,45,419.5,133.0,1.0,12.0,295.5,449.98,368.66
2017,1,17,15,0,449.0,115.0,1.1,12.0,277.0,431.57,355.0
2017,1,17,15,15,414.0,109.0,1.15,12.0,245.5,385.4,317.62
2017,1,17,15,30,379.0,103.0,1.2,12.0,214.0,341.0,280.88
2017,1,17,15,45,345.0,90.5,1.25,12.0,179.5,291.78,239.36
2017,1,17,16,0,311.0,78.0,1.3,12.0,145.0,245.03,198.8
2017,1,17,16,15,267.0,63.0,1.35,12.0,111.5,194.13,154.07
2017,1,17,16,30,223.0,48.0,1.4,12.0,78.0,147.42,112.14
2017,1,17,16,45,111.5,34.0,1.45,12.0,49.0,80.65,52.88
2017,1,17,17,0,0.0,20.0,1.5,12.0,20.0,19.92,0.0
2017,1,17,17,15,0.0,10.0,1.4,11.5,10.0,9.53,0.0
2017,1,17,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,3.5,6.9,12.5,3.5,3.24,0.0
2017,1,18,8,0,0.0,7.0,7.0,13.0,7.0,6.48,0.0
2017,1,18,8,15,0.0,11.0,7.2,13.0,11.0,10.18,2.88
2017,1,18,8,30,0.0,15.0,7.4,13.0,15.0,13.89,6.18
2017,1,18,8,45,0.0,19.5,7.6,13.0,19.5,18.07,9.86
2017,1,18,9,0,0.0,24.0,7.8,13.0,24.0,22.25,13.51
2017,1,18,9,15,0.0,28.0,7.95,13.0,28.0,25.97,16.74
2017,1,18,9,30,0.0,32.0,8.1,13.0,32.0,29.7,19.93
2017,1,18,9,45,0.0,34.0,8.25,13.0,34.0,31.56,21.51
2017,1,18,10,0,0.0,36.0,8.4,13.0,36.0,33.43,23.07
2017,1,18,10,15,0.0,33.0,8.55,13.0,33.0,30.64,20.64
2017,1,18,10,30,0.0,30.0,8.7,13.0,30.0,27.86,18.21
2017,1,18,10,45,0.0,48.5,8.85,13.0,48.5,45.08,32.88
2017,1,18,11,0,0.0,67.0,9.0,13.0,67.0,62.34,47.5
2017,1,18,11,15,0.0,64.5,9.05,13.0,64.5,60.02,45.46
2017,1,18,11,30,0.0,62.0,9.1,13.0,62.0,57.69,43.44
2017,1,18,11,45,0.0,47.5,9.2,13.0,47.5,44.17,31.94
2017,1,18,12,0,0.0,33.0,9.3,13.0,33.0,30.67,20.46
2017,1,18,12,15,0.0,22.0,9.5,13.0,22.0,20.44,11.75
2017,1,18,12,30,0.0,11.0,9.7,13.0,11.0,10.21,3.04
2017,1,18,12,45,0.0,15.5,9.9,13.0,15.5,14.39,6.61
2017,1,18,13,0,0.0,20.0,10.1,13.0,20.0,18.57,10.18
2017,1,18,13,15,0.0,17.5,10.25,13.0,17.5,16.25,8.21
2017,1,18,13,30,0.0,15.0,10.4,13.0,15.0,13.92,6.23
2017,1,18,13,45,0.0,12.0,10.6,13.0,12.0,11.14,3.86
2017,1,18,14,0,0.0,9.0,10.8,13.0,9.0,8.35,1.49
2017,1,18,14,15,0.0,7.5,10.85,13.0,7.5,6.96,0.3
2017,1,18,14,30,0.0,6.0,10.9,13.0,6.0,5.56,0.0
2017,1,18,14,45,0.0,6.5,10.95,13.0,6.5,6.02,0.0
2017,1,18,15,0,0.0,7.0,11.0,13.0,7.0,6.49,0.0
2017,1,18,15,15,0.0,6.5,10.9,13.0,6.5,6.02,0.0
2017,1,18,15,30,0.0,6.0,10.8,13.0,6.0,5.56,0.0
2017,1,18,15,45,0.0,5.0,10.75,13.0,5.0,4.63,0.0
2017,1,18,16,0,0.0,4.0,10.7,13.0,4.0,3.7,0.0
2017,1,18,16,15,0.0,3.0,10.65,13.0,3.0,2.77,0.0
2017,1,18,16,30,0.0,2.0,10.6,13.0,2.0,1.85,0.0
2017,1,18,16,45,0.0,1.0,10.6,13.0,1.0,0.92,0.0
2017,1,18,17,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,19,7,45,0.0,11.5,4.65,12.0,11.5,10.66,0.0
2017,1,19,8,0,0.0,23.0,4.7,12.0,23.0,21.35,11.53
2017,1,19,8,15,0.0,38.0,4.75,12.0,38.0,35.79,24.48
2017,1,19,8,30,0.0,53.0,4.8,12.0,53.0,50.76,37.67
2017,1,19,8,45,0.0,69.5,4.9,12.5,69.5,67.35,52.08
2017,1,19,9,0,0.0,86.0,5.0,13.0,86.0,83.96,66.33
2017,1,19,9,15,0.0,101.5,5.0,13.0,101.5,99.5,79.61
2017,1,19,9,30,0.0,117.0,5.0,13.0,117.0,115.12,92.8
2017,1,19,9,45,0.0,74.5,5.0,13.0,74.5,69.52,53.98
2017,1,19,10,0,0.0,32.0,5.0,13.0,32.0,29.71,19.89
2017,1,19,10,15,283.5,81.5,4.85,13.0,210.0,309.84,262.97
2017,1,19,10,30,567.0,131.0,4.7,13.0,388.0,594.56,495.34
2017,1,19,10,45,669.5,117.0,4.6,13.0,436.0,673.93,556.99
2017,1,19,11,0,772.0,103.0,4.5,13.0,484.0,754.48,617.31
2017,1,19,11,15,781.0,104.5,4.35,13.0,500.5,778.69,633.62
2017,1,19,11,30,790.0,106.0,4.2,13.0,517.0,795.76,644.77
2017,1,19,11,45,807.5,102.0,4.05,13.0,528.5,815.16,658.02
2017,1,19,12,0,825.0,98.0,3.9,13.0,540.0,831.53,669.04
2017,1,19,12,15,825.5,98.0,3.8,13.0,541.5,834.95,670.82
2017,1,19,12,30,826.0,98.0,3.7,13.0,543.0,835.05,670.37
2017,1,19,12,45,442.5,162.5,3.6,13.0,400.5,580.93,475.46
2017,1,19,13,0,59.0,227.0,3.5,13.0,258.0,291.98,237.52
2017,1,19,13,15,447.5,156.5,3.4,13.0,383.5,568.48,468.84
2017,1,19,13,30,836.0,86.0,3.3,13.0,509.0,794.5,641.96
2017,1,19,13,45,696.5,113.5,3.25,13.0,456.0,704.08,572.9
2017,1,19,14,0,557.0,141.0,3.2,13.0,403.0,606.28,497.54
2017,1,19,14,15,536.0,136.0,3.15,13.0,376.0,569.36,469.27
2017,1,19,14,30,515.0,131.0,3.1,13.0,349.0,531.77,439.71
2017,1,19,14,45,449.0,130.0,3.1,13.0,309.5,468.17,388.53
2017,1,19,15,0,383.0,129.0,3.1,13.0,270.0,407.73,339.11
2017,1,19,15,15,358.0,119.5,3.05,12.5,239.5,365.89,305.04
2017,1,19,15,30,333.0,110.0,3.0,12.0,209.0,325.16,270.97
2017,1,19,15,45,304.5,96.0,2.95,12.0,176.5,278.95,231.12
2017,1,19,16,0,276.0,82.0,2.9,12.0,144.0,234.76,192.18
2017,1,19,16,15,238.0,66.5,2.85,12.0,111.5,180.31,144.19
2017,1,19,16,30,200.0,51.0,2.8,12.0,79.0,143.41,110.27
2017,1,19,16,45,100.0,36.5,2.75,12.0,50.5,80.22,54.8
2017,1,19,17,0,0.0,22.0,2.7,12.0,22.0,22.04,0.0
2017,1,19,17,15,0.0,11.0,2.75,12.0,11.0,10.48,0.0
2017,1,19,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,9.8,12.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,7.5,7.85,12.0,7.5,6.94,0.0
2017,1,20,8,0,0.0,15.0,7.6,12.0,15.0,13.9,5.56
2017,1,20,8,15,0.0,24.5,7.3,12.0,24.5,22.73,13.5
2017,1,20,8,30,0.0,34.0,7.0,12.0,34.0,31.56,21.33
2017,1,20,8,45,0.0,43.5,6.75,12.0,43.5,40.41,29.13
2017,1,20,9,0,0.0,53.0,6.5,12.0,53.0,49.27,36.87
2017,1,20,9,15,0.0,62.0,6.45,12.0,62.0,57.66,44.13
2017,1,20,9,30,0.0,71.0,6.4,12.0,71.0,66.31,51.53
2017,1,20,9,45,362.0,74.0,6.4,12.5,220.5,331.45,282.82
2017,1,20,10,0,724.0,77.0,6.4,13.0,370.0,599.55,506.09
2017,1,20,10,15,709.0,88.0,6.6,12.5,392.5,629.67,530.63
2017,1,20,10,30,694.0,99.0,6.8,12.0,415.0,653.56,550.37
2017,1,20,10,45,351.5,137.5,7.05,12.0,298.0,447.17,377.88
2017,1,20,11,0,9.0,176.0,7.3,12.0,181.0,180.61,147.47
2017,1,20,11,15,294.0,166.0,7.5,12.0,320.0,435.03,367.42
2017,1,20,11,30,579.0,156.0,7.7,12.0,459.0,678.78,569.92
2017,1,20,11,45,453.0,192.0,7.95,12.0,431.5,621.68,520.48
2017,1,20,12,0,327.0,228.0,8.2,12.0,404.0,547.22,457.49
2017,1,20,12,15,172.0,215.0,8.3,12.0,308.0,387.03,323.44
2017,1,20,12,30,17.0,202.0,8.4,12.0,212.0,214.61,175.79
2017,1,20,12,45,8.5,106.5,8.55,12.0,111.5,107.43,85.97
2017,1,20,13,0,0.0,11.0,8.7,12.0,11.0,10.21,3.08
2017,1,20,13,15,3.5,93.0,8.85,12.0,95.0,89.82,71.03
2017,1,20,13,30,7.0,175.0,9.0,12.0,179.0,177.58,145.14
2017,1,20,13,45,89.5,193.0,9.15,12.0,235.5,274.44,229.2
2017,1,20,14,0,172.0,211.0,9.3,12.0,292.0,370.15,311.07
2017,1,20,14,15,425.5,152.5,9.45,11.5,338.0,507.96,432.33
2017,1,20,14,30,679.0,94.0,9.6,11.0,384.0,611.85,523.75
2017,1,20,14,45,624.0,96.5,9.75,11.0,347.0,553.81,474.52
2017,1,20,15,0,569.0,99.0,9.9,11.0,310.0,497.21,426.08
2017,1,20,15,15,517.0,99.5,9.9,11.0,275.0,438.53,375.22
2017,1,20,15,30,465.0,100.0,9.9,11.0,240.0,387.69,330.13
2017,1,20,15,45,412.5,91.0,9.9,11.0,202.0,328.87,277.82
2017,1,20,16,0,360.0,82.0,9.9,11.0,164.0,274.08,228.25
2017,1,20,16,15,298.5,68.5,9.75,11.0,126.5,214.91,174.69
2017,1,20,16,30,237.0,55.0,9.6,11.0,89.0,161.72,126.22
2017,1,20,16,45,136.0,38.5,9.5,11.0,56.5,93.79,65.78
2017,1,20,17,0,35.0,22.0,9.4,11.0,24.0,34.46,0.0
2017,1,20,17,15,17.5,11.0,9.35,11.0,12.0,13.92,0.0
2017,1,20,17,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,21,7,45,44.5,25.0,5.7,11.5,30.0,41.29,12.35
2017,1,21,8,0,89.0,50.0,5.4,12.0,60.0,91.02,65.94
2017,1,21,8,15,166.0,69.0,5.1,12.0,97.5,149.59,117.25
2017,1,21,8,30,243.0,88.0,4.8,12.0,135.0,211.76,171.65
2017,1,21,8,45,345.0,93.5,4.55,12.0,178.5,283.12,233.79
2017,1,21,9,0,447.0,99.0,4.3,12.0,222.0,359.32,299.45
2017,1,21,9,15,351.5,117.0,4.1,12.0,223.0,346.85,290.19
2017,1,21,9,30,256.0,135.0,3.9,12.0,224.0,315.96,264.65
2017,1,21,9,45,318.5,142.0,3.75,12.5,264.0,374.21,313.21
2017,1,21,10,0,381.0,149.0,3.6,13.0,304.0,447.56,372.38
2017,1,21,10,15,433.0,150.5,3.6,13.0,339.5,500.06,414.8
2017,1,21,10,30,485.0,152.0,3.6,13.0,375.0,554.29,458.04
2017,1,21,10,45,426.5,174.5,3.65,13.0,377.5,548.43,451.65
2017,1,21,11,0,368.0,197.0,3.7,13.0,380.0,525.66,432.44
2017,1,21,11,15,306.5,215.0,3.9,13.0,371.0,504.09,414.1
2017,1,21,11,30,245.0,233.0,4.1,13.0,362.0,479.27,392.97
2017,1,21,11,45,200.5,241.0,4.35,13.0,348.0,440.78,361.92
2017,1,21,12,0,156.0,249.0,4.6,13.0,334.0,414.02,339.63
2017,1,21,12,15,107.5,242.0,4.75,13.0,301.0,351.2,288.19
2017,1,21,12,30,59.0,235.0,4.9,13.0,268.0,301.34,246.5
2017,1,21,12,45,43.5,223.0,5.1,13.0,247.0,273.71,223.8
2017,1,21,13,0,28.0,211.0,5.3,13.0,226.0,233.81,190.85
2017,1,21,13,15,26.0,205.0,5.35,13.0,218.5,225.6,184.24
2017,1,21,13,30,24.0,199.0,5.4,13.0,211.0,217.49,177.67
2017,1,21,13,45,23.5,191.5,5.45,13.0,203.0,209.03,170.89
2017,1,21,14,0,23.0,184.0,5.5,13.0,195.0,200.65,164.16
2017,1,21,14,15,11.5,158.5,5.55,12.5,164.0,164.36,134.07
2017,1,21,14,30,0.0,133.0,5.6,12.0,133.0,129.11,104.52
2017,1,21,14,45,0.0,99.0,5.7,12.0,99.0,94.03,74.99
2017,1,21,15,0,0.0,65.0,5.8,12.0,65.0,60.46,46.44
2017,1,21,15,15,0.0,57.5,6.0,12.0,57.5,53.46,40.5
2017,1,21,15,30,0.0,50.0,6.2,12.0,50.0,46.46,34.49
2017,1,21,15,45,0.0,42.0,6.45,12.0,42.0,39.0,28.03
2017,1,21,16,0,0.0,34.0,6.7,12.0,34.0,31.56,21.52
2017,1,21,16,15,0.0,26.0,6.95,12.0,26.0,24.11,14.96
2017,1,21,16,30,0.0,18.0,7.2,12.0,18.0,16.68,8.38
2017,1,21,16,45,0.0,11.5,7.5,12.0,11.5,10.65,2.88
2017,1,21,17,0,0.0,5.0,7.8,12.0,5.0,4.62,0.0
2017,1,21,17,15,0.0,2.5,7.85,12.0,2.5,2.38,0.0
2017,1,21,17,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,10.8,11.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,11.65,11.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,12.85,11.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,12.9,12.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,12.8,12.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,12.7,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,12.65,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,12.6,12.0,0.0,0.0,0.0
