Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,1,15,0.0,0.0,12.5,12.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,12.4,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,12.35,12.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,12.3,13.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,12.05,13.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,11.8,13.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,11.55,13.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,10.65,13.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,4.0,4.6,12.0,4.0,0.0,0.0
2017,1,22,7,30,0.0,8.0,4.1,12.0,8.0,7.63,0.0
2017,1,22,7,45,67.0,25.5,3.65,12.0,33.0,51.25,18.6
2017,1,22,8,0,134.0,43.0,3.2,12.0,58.0,99.38,71.94
2017,1,22,8,15,187.5,59.5,2.8,12.0,90.5,144.58,112.74
2017,1,22,8,30,241.0,76.0,2.4,12.0,123.0,195.3,157.56
2017,1,22,8,45,280.0,90.0,2.0,12.5,158.0,241.21,197.65
2017,1,22,9,0,319.0,104.0,1.6,13.0,193.0,290.57,239.39
2017,1,22,9,15,360.5,111.0,1.85,13.0,225.5,345.27,285.72
2017,1,22,9,30,402.0,118.0,2.1,13.0,258.0,394.54,327.06
2017,1,22,9,45,452.0,122.5,2.4,13.0,295.5,448.71,371.98
2017,1,22,10,0,502.0,127.0,2.7,13.0,333.0,505.32,418.18
2017,1,22,10,15,590.0,115.5,3.0,13.0,375.0,577.94,477.03
2017,1,22,10,30,678.0,104.0,3.3,13.0,417.0,649.29,533.82
2017,1,22,10,45,470.5,160.5,3.6,13.0,383.0,566.98,466.57
2017,1,22,11,0,263.0,217.0,3.9,13.0,349.0,466.23,383.15
2017,1,22,11,15,385.5,199.0,4.15,13.0,399.5,549.74,452.74
2017,1,22,11,30,508.0,181.0,4.4,13.0,450.0,650.63,533.83
2017,1,22,11,45,458.0,197.0,4.65,13.0,443.0,633.04,519.16
2017,1,22,12,0,408.0,213.0,4.9,13.0,436.0,599.03,492.46
2017,1,22,12,15,204.0,111.0,5.05,13.0,222.5,304.89,255.31
2017,1,22,12,30,0.0,9.0,5.2,13.0,9.0,8.36,1.45
2017,1,22,12,45,0.5,89.5,5.4,13.0,90.0,83.83,65.45
2017,1,22,13,0,1.0,170.0,5.6,13.0,171.0,166.43,134.47
2017,1,22,13,15,0.5,139.5,5.65,13.0,140.0,134.23,107.68
2017,1,22,13,30,0.0,109.0,5.7,13.0,109.0,102.87,81.53
2017,1,22,13,45,0.0,88.0,5.8,13.0,88.0,82.09,64.14
2017,1,22,14,0,0.0,67.0,5.9,13.0,67.0,62.34,47.52
2017,1,22,14,15,0.0,38.0,6.05,12.5,38.0,35.3,24.62
2017,1,22,14,30,0.0,9.0,6.2,12.0,9.0,8.35,1.54
2017,1,22,14,45,0.0,7.0,6.35,12.0,7.0,6.49,0.0
2017,1,22,15,0,0.0,5.0,6.5,12.0,5.0,4.63,0.0
2017,1,22,15,15,0.0,4.5,6.65,12.0,4.5,4.17,0.0
2017,1,22,15,30,0.0,4.0,6.8,12.0,4.0,3.7,0.0
2017,1,22,15,45,0.0,3.0,6.95,12.0,3.0,2.78,0.0
2017,1,22,16,0,0.0,2.0,7.1,12.0,2.0,1.85,0.0
2017,1,22,16,15,0.0,1.5,7.25,12.0,1.5,1.39,0.0
2017,1,22,16,30,0.0,1.0,7.4,12.0,1.0,0.92,0.0
2017,1,22,16,45,0.0,0.5,7.55,12.0,0.5,0.46,0.0
2017,1,22,17,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,8.15,10.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,7,45,0.0,0.5,3.3,9.5,0.5,0.46,0.0
2017,1,23,8,0,0.0,1.0,3.4,10.0,1.0,0.92,0.0
2017,1,23,8,15,0.0,1.5,3.5,10.0,1.5,1.39,0.0
2017,1,23,8,30,0.0,2.0,3.6,10.0,2.0,1.85,0.0
2017,1,23,8,45,0.0,3.0,3.75,10.0,3.0,2.78,0.0
2017,1,23,9,0,0.0,4.0,3.9,10.0,4.0,3.7,0.0
2017,1,23,9,15,0.0,4.5,3.9,10.0,4.5,4.17,0.0
2017,1,23,9,30,0.0,5.0,3.9,10.0,5.0,4.63,0.0
2017,1,23,9,45,0.0,35.5,3.95,10.0,35.5,32.96,23.04
2017,1,23,10,0,0.0,66.0,4.0,10.0,66.0,61.39,47.55
2017,1,23,10,15,83.0,135.5,4.05,10.0,174.0,208.3,174.69
2017,1,23,10,30,166.0,205.0,4.1,10.0,282.0,355.06,297.4
2017,1,23,10,45,421.0,161.5,4.15,10.5,371.0,530.32,443.78
2017,1,23,11,0,676.0,118.0,4.2,11.0,460.0,700.19,578.96
2017,1,23,11,15,546.5,161.0,4.15,11.0,443.5,651.41,537.91
2017,1,23,11,30,417.0,204.0,4.1,11.0,427.0,601.69,495.61
2017,1,23,11,45,208.5,108.0,4.1,11.0,219.5,303.07,254.97
2017,1,23,12,0,0.0,12.0,4.1,11.0,12.0,11.14,3.89
2017,1,23,12,15,389.0,67.0,4.05,10.5,281.5,430.2,365.05
2017,1,23,12,30,778.0,122.0,4.0,10.0,551.0,833.46,680.43
2017,1,23,12,45,455.5,185.0,4.0,10.0,436.0,621.6,512.69
2017,1,23,13,0,133.0,248.0,4.0,10.0,321.0,392.18,323.47
2017,1,23,13,15,103.0,237.5,3.95,10.0,293.0,340.28,281.7
2017,1,23,13,30,73.0,227.0,3.9,10.0,265.0,302.19,250.04
2017,1,23,13,45,431.0,162.0,3.9,10.5,372.5,548.66,458.07
2017,1,23,14,0,789.0,97.0,3.9,11.0,480.0,741.8,610.47
2017,1,23,14,15,772.5,95.0,3.8,11.0,452.0,709.02,584.57
2017,1,23,14,30,756.0,93.0,3.7,11.0,424.0,670.67,555.72
2017,1,23,14,45,724.5,91.5,3.65,11.0,389.0,621.09,516.83
2017,1,23,15,0,693.0,90.0,3.6,11.0,354.0,571.29,476.72
2017,1,23,15,15,658.5,86.0,3.6,11.0,315.5,516.97,432.25
2017,1,23,15,30,624.0,82.0,3.6,11.0,277.0,463.51,387.33
2017,1,23,15,45,558.5,78.0,3.6,11.0,234.0,395.18,329.04
2017,1,23,16,0,493.0,74.0,3.6,11.0,191.0,331.22,273.13
2017,1,23,16,15,416.5,64.5,3.7,10.5,149.5,261.16,211.79
2017,1,23,16,30,340.0,55.0,3.8,10.0,108.0,200.43,157.46
2017,1,23,16,45,213.0,41.5,3.95,10.0,71.0,127.14,92.98
2017,1,23,17,0,86.0,28.0,4.1,10.0,34.0,59.32,22.48
2017,1,23,17,15,43.0,14.0,4.1,10.0,17.0,22.04,0.0
2017,1,23,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,5.5,3.95,9.0,5.5,0.0,0.0
2017,1,24,7,30,0.0,11.0,3.9,9.0,11.0,10.48,0.0
2017,1,24,7,45,116.0,26.5,3.9,9.5,40.0,69.98,32.43
2017,1,24,8,0,232.0,42.0,3.9,10.0,69.0,134.24,99.21
2017,1,24,8,15,304.5,55.0,3.9,10.0,106.5,188.3,148.67
2017,1,24,8,30,377.0,68.0,3.9,10.0,144.0,249.94,203.98
2017,1,24,8,45,436.0,76.5,3.95,10.0,184.0,306.81,255.11
2017,1,24,9,0,495.0,85.0,4.0,10.0,224.0,371.41,311.79
2017,1,24,9,15,548.5,85.5,3.95,10.0,261.0,426.74,359.78
2017,1,24,9,30,602.0,86.0,3.9,10.0,298.0,484.75,408.94
2017,1,24,9,45,501.5,117.0,3.9,10.0,306.5,475.23,400.58
2017,1,24,10,0,401.0,148.0,3.9,10.0,315.0,461.16,387.74
2017,1,24,10,15,545.5,125.0,3.85,10.0,369.5,552.75,464.08
2017,1,24,10,30,690.0,102.0,3.8,10.0,424.0,657.8,547.97
2017,1,24,10,45,773.5,91.5,3.75,10.5,470.0,725.81,597.86
2017,1,24,11,0,857.0,81.0,3.7,11.0,516.0,798.59,650.4
2017,1,24,11,15,865.0,82.0,3.65,11.0,533.5,823.33,667.35
2017,1,24,11,30,873.0,83.0,3.6,11.0,551.0,845.01,682.37
2017,1,24,11,45,878.0,83.5,3.55,11.0,561.0,853.18,687.47
2017,1,24,12,0,883.0,84.0,3.5,11.0,571.0,864.99,695.49
2017,1,24,12,15,884.0,84.0,3.5,11.0,573.5,869.32,698.41
2017,1,24,12,30,885.0,84.0,3.5,11.0,576.0,870.14,698.97
2017,1,24,12,45,890.5,81.0,3.5,11.0,571.5,867.64,697.3
2017,1,24,13,0,896.0,78.0,3.5,11.0,567.0,861.54,693.16
2017,1,24,13,15,891.0,77.5,3.5,11.0,553.5,846.1,682.32
2017,1,24,13,30,886.0,77.0,3.5,11.0,540.0,827.35,669.19
2017,1,24,13,45,877.5,75.5,3.5,11.5,519.5,801.38,649.56
2017,1,24,14,0,869.0,74.0,3.5,12.0,499.0,772.52,627.84
2017,1,24,14,15,856.0,72.5,3.6,12.0,471.5,743.41,607.48
2017,1,24,14,30,843.0,71.0,3.7,12.0,444.0,705.84,580.42
2017,1,24,14,45,824.0,68.5,3.8,12.0,410.0,660.88,547.27
2017,1,24,15,0,805.0,66.0,3.9,12.0,376.0,614.58,511.2
2017,1,24,15,15,777.0,63.0,3.95,11.5,337.0,561.15,468.62
2017,1,24,15,30,749.0,60.0,4.0,11.0,298.0,507.75,424.63
2017,1,24,15,45,709.5,56.0,4.05,11.0,255.5,447.6,372.89
2017,1,24,16,0,670.0,52.0,4.1,11.0,213.0,389.28,321.08
2017,1,24,16,15,606.5,46.0,4.1,11.0,169.0,320.92,259.62
2017,1,24,16,30,543.0,40.0,4.1,11.0,125.0,260.59,203.67
2017,1,24,16,45,437.5,31.0,4.2,11.0,85.0,187.14,136.5
2017,1,24,17,0,332.0,22.0,4.3,11.0,45.0,121.44,56.11
2017,1,24,17,15,166.0,11.0,4.3,11.0,22.5,44.35,0.0
2017,1,24,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,7.5,2.4,10.0,7.5,0.0,0.0
2017,1,25,7,30,0.0,15.0,2.3,10.0,15.0,14.3,0.0
2017,1,25,7,45,200.5,25.5,2.25,10.5,49.0,91.03,45.36
2017,1,25,8,0,401.0,36.0,2.2,11.0,83.0,181.68,133.42
2017,1,25,8,15,486.0,44.0,2.1,11.0,125.5,244.91,191.44
2017,1,25,8,30,571.0,52.0,2.0,11.0,168.0,316.45,255.06
2017,1,25,8,45,631.5,56.0,1.95,11.0,212.0,379.42,310.88
2017,1,25,9,0,692.0,60.0,1.9,11.0,256.0,444.35,366.77
2017,1,25,9,15,727.0,63.5,1.8,11.0,297.0,500.79,413.95
2017,1,25,9,30,762.0,67.0,1.7,11.0,338.0,558.27,460.24
2017,1,25,9,45,793.0,68.0,1.65,11.0,376.0,610.83,501.51
2017,1,25,10,0,824.0,69.0,1.6,11.0,414.0,663.24,540.85
2017,1,25,10,15,840.0,71.0,1.7,11.0,445.0,705.48,571.77
2017,1,25,10,30,856.0,73.0,1.8,11.0,476.0,745.88,601.1
2017,1,25,10,45,727.0,108.0,1.9,11.5,462.5,714.0,575.97
2017,1,25,11,0,598.0,143.0,2.0,12.0,449.0,667.99,540.37
2017,1,25,11,15,746.0,110.0,2.15,12.0,504.5,764.22,613.09
2017,1,25,11,30,894.0,77.0,2.3,12.0,560.0,849.94,675.0
2017,1,25,11,45,899.5,77.0,2.45,12.0,570.0,865.24,685.93
2017,1,25,12,0,905.0,77.0,2.6,12.0,580.0,877.11,695.21
2017,1,25,12,15,906.0,77.0,2.75,12.0,582.0,881.59,699.35
2017,1,25,12,30,907.0,77.0,2.9,12.0,584.0,882.47,701.08
2017,1,25,12,45,907.0,76.0,3.1,12.0,579.0,877.65,699.18
2017,1,25,13,0,907.0,75.0,3.3,12.0,574.0,869.23,694.75
2017,1,25,13,15,902.0,74.5,3.4,12.0,560.5,853.69,684.56
2017,1,25,13,30,897.0,74.0,3.5,12.0,547.0,834.78,671.98
2017,1,25,13,45,771.0,98.0,3.6,12.0,493.5,751.22,611.04
2017,1,25,14,0,645.0,122.0,3.7,12.0,440.0,666.49,548.16
2017,1,25,14,15,709.0,99.0,3.8,12.0,430.0,669.69,552.35
2017,1,25,14,30,773.0,76.0,3.9,12.0,420.0,663.33,548.63
2017,1,25,14,45,669.5,90.5,4.05,12.0,372.5,585.48,487.76
2017,1,25,15,0,566.0,105.0,4.2,12.0,325.0,508.77,425.57
2017,1,25,15,15,665.0,82.0,4.25,11.5,314.5,519.46,435.54
2017,1,25,15,30,764.0,59.0,4.3,11.0,304.0,516.89,433.19
2017,1,25,15,45,722.0,55.0,4.35,11.0,261.0,454.66,379.5
2017,1,25,16,0,680.0,51.0,4.4,11.0,218.0,394.5,326.09
2017,1,25,16,15,616.0,45.5,4.4,10.5,173.5,325.84,264.78
2017,1,25,16,30,552.0,40.0,4.4,10.0,129.0,262.36,206.45
2017,1,25,16,45,442.5,31.5,4.4,10.0,88.0,190.13,140.22
2017,1,25,17,0,333.0,23.0,4.4,10.0,47.0,124.14,64.01
2017,1,25,17,15,166.5,11.5,4.4,10.0,23.5,45.24,0.0
2017,1,25,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,8.0,1.85,10.0,8.0,0.0,0.0
2017,1,26,7,30,0.0,16.0,1.8,10.0,16.0,15.25,0.0
2017,1,26,7,45,206.5,25.5,1.8,10.0,50.0,93.76,49.59
2017,1,26,8,0,413.0,35.0,1.8,10.0,84.0,184.62,136.35
2017,1,26,8,15,495.5,42.5,1.8,10.0,126.5,247.03,193.77
2017,1,26,8,30,578.0,50.0,1.8,10.0,169.0,317.51,256.76
2017,1,26,8,45,631.5,55.0,1.8,10.5,212.5,378.72,310.75
2017,1,26,9,0,685.0,60.0,1.8,11.0,256.0,441.37,364.23
2017,1,26,9,15,719.5,63.5,1.75,11.0,296.5,497.31,411.09
2017,1,26,9,30,754.0,67.0,1.7,11.0,337.0,554.27,457.17
2017,1,26,9,45,576.5,109.0,1.7,11.0,328.0,520.49,429.32
2017,1,26,10,0,399.0,151.0,1.7,11.0,319.0,464.0,382.95
2017,1,26,10,15,383.5,166.5,1.65,11.0,338.0,484.73,398.91
2017,1,26,10,30,368.0,182.0,1.6,11.0,357.0,491.4,403.32
2017,1,26,10,45,382.0,190.0,1.55,11.5,379.5,521.68,425.57
2017,1,26,11,0,396.0,198.0,1.5,12.0,402.0,551.33,446.75
2017,1,26,11,15,645.5,137.0,1.5,12.0,482.0,714.16,572.2
2017,1,26,11,30,895.0,76.0,1.5,12.0,562.0,851.28,668.25
2017,1,26,11,45,899.5,76.5,1.55,12.0,572.5,866.42,677.34
2017,1,26,12,0,904.0,77.0,1.6,12.0,583.0,878.12,685.65
2017,1,26,12,15,905.5,77.0,1.7,12.0,585.5,883.09,690.04
2017,1,26,12,30,907.0,77.0,1.8,12.0,588.0,884.45,692.11
2017,1,26,12,45,906.0,76.5,1.95,12.0,582.5,879.43,690.39
2017,1,26,13,0,905.0,76.0,2.1,12.0,577.0,870.83,686.22
2017,1,26,13,15,900.5,75.5,2.15,12.0,564.0,855.75,676.53
2017,1,26,13,30,896.0,75.0,2.2,12.0,551.0,837.29,664.53
2017,1,26,13,45,887.0,74.5,2.3,12.5,530.0,811.96,646.8
2017,1,26,14,0,878.0,74.0,2.4,13.0,509.0,783.7,626.91
2017,1,26,14,15,865.0,72.5,2.45,13.0,481.5,754.33,606.86
2017,1,26,14,30,852.0,71.0,2.5,13.0,454.0,716.43,580.24
2017,1,26,14,45,832.0,69.0,2.6,13.0,420.0,670.99,547.82
2017,1,26,15,0,812.0,67.0,2.7,13.0,386.0,624.22,512.72
2017,1,26,15,15,785.0,64.0,2.75,12.5,347.0,570.95,471.35
2017,1,26,15,30,758.0,61.0,2.8,12.0,308.0,517.6,428.45
2017,1,26,15,45,717.5,57.0,2.9,12.0,265.0,456.27,376.92
2017,1,26,16,0,677.0,53.0,3.0,12.0,222.0,396.85,325.19
2017,1,26,16,15,615.0,47.5,3.1,11.5,177.5,328.96,265.55
2017,1,26,16,30,553.0,42.0,3.2,11.0,133.0,268.88,210.77
2017,1,26,16,45,450.5,33.0,3.3,11.0,91.5,195.22,144.09
2017,1,26,17,0,348.0,24.0,3.4,11.0,50.0,130.55,72.36
2017,1,26,17,15,174.0,12.0,3.5,11.0,25.0,47.58,0.0
2017,1,26,17,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,9.5,3.75,9.0,9.5,0.0,0.0
2017,1,27,7,30,0.0,19.0,3.7,9.0,19.0,18.11,0.0
2017,1,27,7,45,252.0,26.5,3.65,9.5,57.0,107.23,59.87
2017,1,27,8,0,504.0,34.0,3.6,10.0,95.0,209.48,155.25
2017,1,27,8,15,583.0,40.5,3.5,10.0,140.0,275.01,216.57
2017,1,27,8,30,662.0,47.0,3.4,10.0,185.0,347.76,282.64
2017,1,27,8,45,716.0,50.5,3.35,10.0,231.0,412.05,340.75
2017,1,27,9,0,770.0,54.0,3.3,10.0,277.0,479.87,400.04
2017,1,27,9,15,802.0,57.5,3.3,10.0,319.5,538.23,450.03
2017,1,27,9,30,834.0,61.0,3.3,10.0,362.0,597.23,498.98
2017,1,27,9,45,857.0,62.5,3.35,10.5,400.0,648.15,539.42
2017,1,27,10,0,880.0,64.0,3.4,11.0,438.0,693.06,572.84
2017,1,27,10,15,895.0,66.0,3.45,11.0,470.0,736.27,604.81
2017,1,27,10,30,910.0,68.0,3.5,11.0,502.0,777.44,634.87
2017,1,27,10,45,921.0,69.0,3.55,11.5,527.0,811.92,658.47
2017,1,27,11,0,932.0,70.0,3.6,12.0,552.0,843.62,679.84
2017,1,27,11,15,938.0,70.5,3.5,12.0,569.5,867.57,695.83
2017,1,27,11,30,944.0,71.0,3.4,12.0,587.0,888.16,709.38
2017,1,27,11,45,946.5,71.5,3.3,12.5,596.5,902.26,716.93
2017,1,27,12,0,949.0,72.0,3.2,13.0,606.0,912.69,721.94
2017,1,27,12,15,949.0,72.5,3.0,13.0,608.0,917.21,723.43
2017,1,27,12,30,949.0,73.0,2.8,13.0,610.0,917.95,722.32
2017,1,27,12,45,943.5,73.5,2.65,13.0,603.0,910.16,715.69
2017,1,27,13,0,938.0,74.0,2.5,13.0,596.0,898.68,706.65
2017,1,27,13,15,932.5,73.0,2.25,13.0,582.0,881.77,692.97
2017,1,27,13,30,927.0,72.0,2.0,13.0,568.0,861.38,676.9
2017,1,27,13,45,916.5,71.5,1.75,13.5,546.0,834.23,654.82
2017,1,27,14,0,906.0,71.0,1.5,14.0,524.0,804.09,630.72
2017,1,27,14,15,893.0,69.5,1.4,14.0,495.5,768.07,605.26
2017,1,27,14,30,880.0,68.0,1.3,14.0,467.0,729.66,577.98
2017,1,27,14,45,860.0,66.5,1.2,14.0,432.0,689.37,549.13
2017,1,27,15,0,840.0,65.0,1.1,14.0,397.0,642.14,514.13
2017,1,27,15,15,813.0,62.0,1.2,13.5,357.5,587.7,474.41
2017,1,27,15,30,786.0,59.0,1.3,13.0,318.0,533.1,432.78
2017,1,27,15,45,745.5,55.5,1.45,13.0,274.0,470.99,382.83
2017,1,27,16,0,705.0,52.0,1.6,13.0,230.0,410.73,332.16
2017,1,27,16,15,644.0,46.5,1.8,12.5,184.5,341.73,273.19
2017,1,27,16,30,583.0,41.0,2.0,12.0,139.0,277.57,216.1
2017,1,27,16,45,477.0,33.0,2.25,12.0,96.5,204.6,150.8
2017,1,27,17,0,371.0,25.0,2.5,12.0,54.0,139.16,81.31
2017,1,27,17,15,185.5,12.5,2.7,12.0,27.0,50.78,0.0
2017,1,27,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,7,15,77.0,7.0,4.75,8.0,9.5,0.0,0.0
2017,1,28,7,30,154.0,14.0,4.8,8.0,19.0,45.17,0.0
2017,1,28,7,45,303.5,25.5,4.9,8.5,56.0,120.48,70.31
2017,1,28,8,0,453.0,37.0,5.0,9.0,93.0,199.88,149.92
2017,1,28,8,15,537.0,44.5,4.95,9.0,138.0,265.36,211.1
2017,1,28,8,30,621.0,52.0,4.9,9.0,183.0,339.0,278.35
2017,1,28,8,45,673.5,57.0,4.85,9.5,228.5,399.59,333.45
2017,1,28,9,0,726.0,62.0,4.8,10.0,274.0,466.61,392.12
2017,1,28,9,15,760.5,65.5,4.7,10.0,316.5,524.7,442.37
2017,1,28,9,30,795.0,69.0,4.6,10.0,359.0,583.71,491.82
2017,1,28,9,45,793.5,68.0,4.5,10.5,382.5,614.34,516.29
2017,1,28,10,0,792.0,67.0,4.4,11.0,406.0,642.18,536.98
2017,1,28,10,15,823.5,67.0,4.25,11.0,442.0,692.43,574.5
2017,1,28,10,30,855.0,67.0,4.1,11.0,478.0,736.06,606.03
2017,1,28,10,45,881.5,73.0,4.0,11.5,515.0,787.46,642.36
2017,1,28,11,0,908.0,79.0,3.9,12.0,552.0,836.96,676.46
2017,1,28,11,15,915.0,80.0,3.65,12.0,570.0,861.97,692.45
2017,1,28,11,30,922.0,81.0,3.4,12.0,588.0,883.73,706.02
2017,1,28,11,45,925.0,81.5,3.2,12.5,598.0,898.06,713.08
2017,1,28,12,0,928.0,82.0,3.0,13.0,608.0,908.81,717.55
2017,1,28,12,15,742.5,131.0,2.7,13.0,552.5,821.49,652.3
2017,1,28,12,30,557.0,180.0,2.4,13.0,497.0,710.45,568.69
2017,1,28,12,45,485.0,199.0,2.1,13.5,473.5,667.75,533.5
2017,1,28,13,0,413.0,218.0,1.8,14.0,450.0,623.34,496.46
2017,1,28,13,15,664.0,149.0,1.65,14.0,511.5,757.48,599.02
2017,1,28,13,30,915.0,80.0,1.5,14.0,573.0,863.41,671.5
2017,1,28,13,45,834.0,88.0,1.35,14.0,524.0,796.15,621.97
2017,1,28,14,0,753.0,96.0,1.2,14.0,475.0,721.89,568.95
2017,1,28,14,15,745.0,91.5,1.1,14.0,449.5,689.81,546.43
2017,1,28,14,30,737.0,87.0,1.0,14.0,424.0,655.5,521.67
2017,1,28,14,45,706.5,86.0,0.95,14.0,389.5,610.53,488.9
2017,1,28,15,0,676.0,85.0,0.9,14.0,355.0,562.38,452.27
2017,1,28,15,15,644.0,83.0,0.8,14.0,320.0,512.27,412.96
2017,1,28,15,30,612.0,81.0,0.7,14.0,285.0,462.79,373.21
2017,1,28,15,45,658.5,67.5,0.65,14.0,260.0,442.86,355.78
2017,1,28,16,0,705.0,54.0,0.6,14.0,235.0,414.55,329.94
2017,1,28,16,15,643.5,48.5,0.55,13.5,189.5,345.11,271.35
2017,1,28,16,30,582.0,43.0,0.5,13.0,144.0,280.52,215.2
2017,1,28,16,45,479.5,34.5,0.5,13.0,100.5,208.0,151.87
2017,1,28,17,0,377.0,26.0,0.5,13.0,57.0,143.33,86.53
2017,1,28,17,15,188.5,13.0,0.6,13.0,28.5,52.23,0.0
2017,1,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,11.0,4.85,8.0,11.0,0.0,0.0
2017,1,29,7,30,0.0,22.0,4.9,8.0,22.0,20.97,0.0
2017,1,29,7,45,256.0,29.0,4.95,8.5,61.0,111.98,67.86
2017,1,29,8,0,512.0,36.0,5.0,9.0,100.0,217.97,163.86
2017,1,29,8,15,591.5,42.5,4.9,9.0,146.5,281.22,223.71
2017,1,29,8,30,671.0,49.0,4.8,9.0,193.0,354.99,291.37
2017,1,29,8,45,722.0,53.5,4.7,9.5,239.5,419.74,349.88
2017,1,29,9,0,773.0,58.0,4.6,10.0,286.0,487.78,409.14
2017,1,29,9,15,805.5,61.0,4.45,10.0,329.0,546.31,459.4
2017,1,29,9,30,838.0,64.0,4.3,10.0,372.0,605.49,508.45
2017,1,29,9,45,699.5,93.0,4.15,10.5,368.0,585.78,490.63
2017,1,29,10,0,561.0,122.0,4.0,11.0,364.0,549.31,458.98
2017,1,29,10,15,687.0,99.0,3.85,11.5,416.5,635.49,528.04
2017,1,29,10,30,813.0,76.0,3.7,12.0,469.0,722.53,592.26
2017,1,29,10,45,810.5,81.5,3.55,12.5,490.0,749.75,609.63
2017,1,29,11,0,808.0,87.0,3.4,13.0,511.0,773.83,624.79
2017,1,29,11,15,871.5,84.0,3.1,13.0,555.5,839.32,670.48
2017,1,29,11,30,935.0,81.0,2.8,13.0,600.0,896.62,708.52
2017,1,29,11,45,853.0,96.0,2.5,13.5,575.5,862.89,679.71
2017,1,29,12,0,771.0,111.0,2.2,14.0,551.0,816.38,642.78
2017,1,29,12,15,717.0,128.5,2.15,14.0,539.0,797.95,629.45
2017,1,29,12,30,663.0,146.0,2.1,14.0,527.0,771.27,609.99
2017,1,29,12,45,683.0,138.0,2.1,14.5,527.0,776.84,613.27
2017,1,29,13,0,703.0,130.0,2.1,15.0,527.0,779.2,614.05
2017,1,29,13,15,803.0,109.5,2.1,15.0,553.0,826.83,648.52
2017,1,29,13,30,903.0,89.0,2.1,15.0,579.0,873.35,681.5
2017,1,29,13,45,699.5,130.0,2.15,15.0,501.5,741.86,588.16
2017,1,29,14,0,496.0,171.0,2.2,15.0,424.0,605.23,486.23
2017,1,29,14,15,471.0,166.0,2.2,15.0,395.5,566.35,457.81
2017,1,29,14,30,446.0,161.0,2.2,15.0,367.0,527.19,428.0
2017,1,29,14,45,605.5,114.0,2.2,15.0,371.5,574.07,467.16
2017,1,29,15,0,765.0,67.0,2.2,15.0,376.0,598.93,488.01
2017,1,29,15,15,718.0,71.5,2.15,14.5,339.0,543.6,444.36
2017,1,29,15,30,671.0,76.0,2.1,14.0,302.0,492.52,403.33
2017,1,29,15,45,634.5,70.0,2.05,14.0,261.0,434.44,355.18
2017,1,29,16,0,598.0,64.0,2.0,14.0,220.0,378.19,307.07
2017,1,29,16,15,527.0,59.5,2.0,13.5,177.5,310.82,249.34
2017,1,29,16,30,456.0,55.0,2.0,13.0,135.0,249.31,195.17
2017,1,29,16,45,369.5,43.0,2.05,13.0,95.0,181.9,135.51
2017,1,29,17,0,283.0,31.0,2.1,13.0,55.0,123.89,78.3
2017,1,29,17,15,141.5,15.5,2.15,13.0,27.5,52.64,0.0
2017,1,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,12.0,4.05,8.0,12.0,11.44,0.0
2017,1,30,7,30,0.0,24.0,4.0,8.0,24.0,22.88,0.0
2017,1,30,7,45,256.5,30.5,4.0,8.5,63.5,114.24,71.38
2017,1,30,8,0,513.0,37.0,4.0,9.0,103.0,219.72,165.43
2017,1,30,8,15,592.0,44.0,3.95,9.0,149.5,283.48,225.26
2017,1,30,8,30,671.0,51.0,3.9,9.0,196.0,357.8,292.91
2017,1,30,8,45,721.0,55.5,3.85,9.5,242.5,422.28,350.75
2017,1,30,9,0,771.0,60.0,3.8,10.0,289.0,489.94,409.23
2017,1,30,9,15,803.0,63.0,3.7,10.0,332.5,548.26,458.97
2017,1,30,9,30,835.0,66.0,3.6,10.0,376.0,607.18,507.57
2017,1,30,9,45,841.0,63.5,3.5,10.5,402.5,642.57,535.39
2017,1,30,10,0,847.0,61.0,3.4,11.0,429.0,670.46,555.07
2017,1,30,10,15,842.0,66.5,3.2,11.5,454.0,702.58,576.7
2017,1,30,10,30,837.0,72.0,3.0,12.0,479.0,737.36,599.77
2017,1,30,10,45,795.0,87.5,2.85,12.5,490.0,746.18,603.25
2017,1,30,11,0,753.0,103.0,2.7,13.0,501.0,749.32,602.71
2017,1,30,11,15,850.5,90.5,2.4,13.0,554.0,831.41,659.93
2017,1,30,11,30,948.0,78.0,2.1,13.0,607.0,905.96,708.74
2017,1,30,11,45,950.5,78.5,1.85,13.5,617.0,920.31,713.28
2017,1,30,12,0,953.0,79.0,1.6,14.0,627.0,930.95,715.55
2017,1,30,12,15,953.5,79.5,1.5,14.0,629.0,936.07,717.31
2017,1,30,12,30,954.0,80.0,1.4,14.0,631.0,937.37,716.62
2017,1,30,12,45,871.5,92.5,1.35,14.5,592.5,884.52,678.79
2017,1,30,13,0,789.0,105.0,1.3,15.0,554.0,821.21,634.23
2017,1,30,13,15,849.0,96.5,1.25,15.0,569.5,852.87,656.67
2017,1,30,13,30,909.0,88.0,1.2,15.0,585.0,879.34,674.28
2017,1,30,13,45,901.0,86.0,1.2,15.0,563.5,852.42,656.25
2017,1,30,14,0,893.0,84.0,1.2,15.0,542.0,822.41,636.72
2017,1,30,14,15,879.5,82.5,1.15,15.0,513.0,785.87,611.87
2017,1,30,14,30,866.0,81.0,1.1,15.0,484.0,746.91,585.2
2017,1,30,14,45,735.0,92.5,1.05,15.5,417.5,641.6,508.81
2017,1,30,15,0,604.0,104.0,1.0,16.0,351.0,539.62,431.38
2017,1,30,15,15,573.5,100.5,0.9,15.5,316.5,491.02,394.77
2017,1,30,15,30,543.0,97.0,0.8,15.0,282.0,443.09,357.15
2017,1,30,15,45,513.5,87.5,0.75,15.0,244.0,390.42,314.57
2017,1,30,16,0,484.0,78.0,0.7,15.0,206.0,339.21,271.89
2017,1,30,16,15,430.0,69.0,0.7,14.5,167.0,277.6,220.4
2017,1,30,16,30,376.0,60.0,0.7,14.0,128.0,223.78,173.86
2017,1,30,16,45,304.5,46.0,0.7,14.0,90.5,163.72,121.53
2017,1,30,17,0,233.0,32.0,0.7,14.0,53.0,111.54,71.9
2017,1,30,17,15,116.5,16.0,0.75,14.0,26.5,47.43,0.0
2017,1,30,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,31,7,15,82.5,8.5,3.3,10.0,11.5,20.82,0.0
2017,1,31,7,30,165.0,17.0,3.4,10.0,23.0,50.59,0.0
2017,1,31,7,45,305.0,29.0,3.55,10.5,61.5,126.3,80.08
2017,1,31,8,0,445.0,41.0,3.7,11.0,100.0,202.36,151.95
2017,1,31,8,15,526.5,49.0,3.65,11.0,145.5,267.63,211.72
2017,1,31,8,30,608.0,57.0,3.6,11.0,191.0,340.78,277.34
2017,1,31,8,45,660.5,62.5,3.55,11.5,237.0,404.44,333.64
2017,1,31,9,0,713.0,68.0,3.5,12.0,283.0,471.79,391.15
2017,1,31,9,15,748.0,72.0,3.35,12.0,326.0,527.78,438.37
2017,1,31,9,30,783.0,76.0,3.2,12.0,369.0,587.61,486.99
2017,1,31,9,45,817.5,76.0,3.1,12.5,409.0,643.15,530.05
2017,1,31,10,0,852.0,76.0,3.0,13.0,449.0,698.65,570.78
2017,1,31,10,15,663.5,122.5,2.75,13.0,425.5,647.46,528.29
2017,1,31,10,30,475.0,169.0,2.5,13.0,402.0,572.67,466.82
2017,1,31,10,45,691.5,125.5,2.25,13.5,483.5,713.85,574.78
2017,1,31,11,0,908.0,82.0,2.0,14.0,565.0,845.86,665.35
2017,1,31,11,15,915.0,83.0,1.9,14.0,583.5,871.11,679.94
2017,1,31,11,30,922.0,84.0,1.8,14.0,602.0,893.1,693.25
2017,1,31,11,45,823.0,106.5,1.7,14.0,575.0,852.94,663.37
2017,1,31,12,0,724.0,129.0,1.6,14.0,548.0,804.57,628.41
2017,1,31,12,15,742.5,123.5,1.6,14.0,554.5,817.52,637.92
2017,1,31,12,30,761.0,118.0,1.6,14.0,561.0,827.36,644.69
2017,1,31,12,45,700.0,136.0,1.6,14.5,540.5,792.5,618.97
2017,1,31,13,0,639.0,154.0,1.6,15.0,520.0,754.43,591.43
2017,1,31,13,15,683.0,136.0,1.6,15.0,519.5,763.74,598.89
2017,1,31,13,30,727.0,118.0,1.6,15.0,519.0,768.44,602.69
2017,1,31,13,45,449.5,175.5,1.65,15.0,420.5,586.68,467.87
2017,1,31,14,0,172.0,233.0,1.7,15.0,322.0,397.05,318.89
2017,1,31,14,15,314.5,198.0,1.8,15.0,350.0,472.79,382.85
2017,1,31,14,30,457.0,163.0,1.9,15.0,378.0,539.46,436.87
2017,1,31,14,45,438.5,153.0,2.05,15.0,347.5,498.73,405.67
2017,1,31,15,0,420.0,143.0,2.2,15.0,317.0,457.88,374.39
2017,1,31,15,15,407.5,131.0,2.2,14.5,286.5,418.67,343.98
2017,1,31,15,30,395.0,119.0,2.2,14.0,256.0,379.35,312.6
2017,1,31,15,45,376.0,105.5,2.25,14.0,222.0,334.94,275.66
2017,1,31,16,0,357.0,92.0,2.3,14.0,188.0,291.45,238.46
2017,1,31,16,15,323.0,78.5,2.2,14.0,153.0,242.57,195.74
2017,1,31,16,30,289.0,65.0,2.1,14.0,118.0,196.73,154.79
2017,1,31,16,45,239.0,49.0,2.05,14.0,84.0,146.05,109.72
2017,1,31,17,0,189.0,33.0,2.0,14.0,50.0,100.82,66.65
2017,1,31,17,15,94.5,16.5,1.95,13.5,25.0,43.72,0.0
2017,1,31,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,4.5,4.85,12.0,4.5,4.29,0.0
2017,2,1,7,30,0.0,9.0,5.0,12.0,9.0,8.34,0.0
2017,2,1,7,45,0.0,24.5,5.15,12.5,24.5,22.98,11.75
2017,2,1,8,0,0.0,40.0,5.3,13.0,40.0,38.47,26.36
2017,2,1,8,15,0.0,58.0,5.3,13.0,58.0,56.58,42.31
2017,2,1,8,30,0.0,76.0,5.3,13.0,76.0,74.6,58.07
