Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,8,45,3.0,92.5,5.35,13.0,93.5,92.37,73.48
2017,2,1,9,0,6.0,109.0,5.4,13.0,111.0,110.5,89.03
2017,2,1,9,15,10.0,124.0,5.45,13.0,128.0,127.9,103.81
2017,2,1,9,30,14.0,139.0,5.5,13.0,145.0,145.73,118.82
2017,2,1,9,45,7.0,105.5,5.6,13.5,108.5,105.07,84.04
2017,2,1,10,0,0.0,72.0,5.7,14.0,72.0,67.0,51.41
2017,2,1,10,15,14.0,133.0,5.9,14.0,140.0,138.12,111.58
2017,2,1,10,30,28.0,194.0,6.1,14.0,208.0,224.49,183.36
2017,2,1,10,45,173.5,210.0,6.35,14.0,302.5,370.28,306.84
2017,2,1,11,0,319.0,226.0,6.6,14.0,397.0,524.59,434.0
2017,2,1,11,15,199.5,239.5,6.75,14.0,348.0,433.73,357.7
2017,2,1,11,30,80.0,253.0,6.9,14.0,299.0,337.56,276.24
2017,2,1,11,45,78.5,258.0,7.05,14.0,303.5,342.69,280.38
2017,2,1,12,0,77.0,263.0,7.2,14.0,308.0,347.65,284.26
2017,2,1,12,15,38.5,171.0,7.25,14.0,193.5,208.24,169.57
2017,2,1,12,30,0.0,79.0,7.3,14.0,79.0,73.59,56.32
2017,2,1,12,45,0.0,78.0,7.4,14.0,78.0,72.66,55.6
2017,2,1,13,0,0.0,77.0,7.5,14.0,77.0,71.72,54.84
2017,2,1,13,15,0.0,43.5,7.55,14.0,43.5,40.46,28.57
2017,2,1,13,30,0.0,10.0,7.6,14.0,10.0,9.29,2.22
2017,2,1,13,45,0.0,54.5,7.7,14.0,54.5,50.7,37.31
2017,2,1,14,0,0.0,99.0,7.8,14.0,99.0,92.82,72.84
2017,2,1,14,15,9.0,138.0,7.8,14.0,142.5,139.41,112.35
2017,2,1,14,30,18.0,177.0,7.8,14.0,186.0,187.89,153.22
2017,2,1,14,45,9.0,94.0,7.8,14.0,98.5,94.69,75.08
2017,2,1,15,0,0.0,11.0,7.8,14.0,11.0,10.2,3.07
2017,2,1,15,15,0.0,10.0,7.8,14.0,10.0,9.27,2.29
2017,2,1,15,30,0.0,9.0,7.8,14.0,9.0,8.34,1.51
2017,2,1,15,45,0.0,7.5,7.8,14.0,7.5,6.95,0.31
2017,2,1,16,0,0.0,6.0,7.8,14.0,6.0,5.55,0.0
2017,2,1,16,15,0.0,5.0,7.8,13.5,5.0,4.63,0.0
2017,2,1,16,30,0.0,4.0,7.8,13.0,4.0,3.7,0.0
2017,2,1,16,45,0.0,2.5,7.8,13.0,2.5,2.31,0.0
2017,2,1,17,0,0.0,1.0,7.8,13.0,1.0,0.92,0.0
2017,2,1,17,15,0.0,0.5,7.9,13.0,0.5,0.46,0.0
2017,2,1,17,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,1.5,7.15,14.0,1.5,1.43,0.0
2017,2,2,7,30,0.0,3.0,7.0,14.0,3.0,2.77,0.0
2017,2,2,7,45,0.0,8.0,6.9,14.0,8.0,7.4,0.0
2017,2,2,8,0,0.0,13.0,6.8,14.0,13.0,12.04,4.35
2017,2,2,8,15,0.0,19.0,6.7,14.0,19.0,17.61,9.27
2017,2,2,8,30,0.0,25.0,6.6,14.0,25.0,23.18,14.17
2017,2,2,8,45,0.0,31.0,6.55,14.0,31.0,28.76,19.03
2017,2,2,9,0,0.0,37.0,6.5,14.0,37.0,34.35,23.84
2017,2,2,9,15,0.0,43.0,6.4,14.0,43.0,39.94,28.61
2017,2,2,9,30,0.0,49.0,6.3,14.0,49.0,45.53,33.34
2017,2,2,9,45,0.0,95.5,6.25,14.5,95.5,90.16,71.01
2017,2,2,10,0,0.0,142.0,6.2,15.0,142.0,137.82,110.6
2017,2,2,10,15,0.0,137.0,6.05,15.0,137.0,131.89,105.4
2017,2,2,10,30,0.0,132.0,5.9,15.0,132.0,126.27,100.52
2017,2,2,10,45,1.5,154.0,5.75,15.0,155.0,149.87,119.96
2017,2,2,11,0,3.0,176.0,5.6,15.0,178.0,173.83,139.54
2017,2,2,11,15,83.5,220.0,5.55,15.0,267.5,300.68,245.67
2017,2,2,11,30,164.0,264.0,5.5,15.0,357.0,435.51,355.18
2017,2,2,11,45,162.5,270.0,5.45,15.0,364.0,443.14,360.47
2017,2,2,12,0,161.0,276.0,5.4,15.0,371.0,450.19,365.69
2017,2,2,12,15,104.0,263.5,5.4,15.0,325.0,371.92,301.99
2017,2,2,12,30,47.0,251.0,5.4,15.0,279.0,306.88,248.11
2017,2,2,12,45,80.5,259.5,5.4,15.0,307.0,346.31,281.11
2017,2,2,13,0,114.0,268.0,5.4,15.0,335.0,385.32,313.33
2017,2,2,13,15,86.0,254.5,5.4,15.0,304.5,344.31,279.8
2017,2,2,13,30,58.0,241.0,5.4,15.0,274.0,303.97,246.75
2017,2,2,13,45,29.0,188.0,5.4,15.0,204.5,218.08,176.55
2017,2,2,14,0,0.0,135.0,5.4,15.0,135.0,128.97,102.46
2017,2,2,14,15,0.0,102.0,5.4,15.0,102.0,95.88,75.14
2017,2,2,14,30,0.0,69.0,5.4,15.0,69.0,64.21,48.71
2017,2,2,14,45,0.0,80.0,5.45,15.0,80.0,74.48,57.49
2017,2,2,15,0,0.0,91.0,5.5,15.0,91.0,85.56,66.94
2017,2,2,15,15,0.0,82.0,5.5,15.0,82.0,76.85,59.72
2017,2,2,15,30,0.0,73.0,5.5,15.0,73.0,68.18,52.48
2017,2,2,15,45,0.0,63.0,5.55,15.0,63.0,58.6,44.39
2017,2,2,16,0,0.0,53.0,5.6,15.0,53.0,49.27,36.42
2017,2,2,16,15,0.0,43.0,5.6,14.5,43.0,39.94,28.44
2017,2,2,16,30,0.0,33.0,5.6,14.0,33.0,30.63,20.35
2017,2,2,16,45,0.0,23.5,5.7,14.0,23.5,21.8,12.57
2017,2,2,17,0,0.0,14.0,5.8,14.0,14.0,12.97,4.62
2017,2,2,17,15,0.0,7.0,5.9,14.0,7.0,6.48,0.0
2017,2,2,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,13.5,5.3,14.0,13.5,12.87,0.0
2017,2,3,7,30,0.0,27.0,5.3,14.0,27.0,28.22,0.0
2017,2,3,7,45,201.0,35.0,5.35,14.0,63.5,104.87,69.81
2017,2,3,8,0,402.0,43.0,5.4,14.0,100.0,191.7,144.09
2017,2,3,8,15,480.0,50.5,5.45,14.0,143.5,253.2,199.93
2017,2,3,8,30,558.0,58.0,5.5,14.0,187.0,322.28,261.86
2017,2,3,8,45,599.5,65.0,5.6,14.5,229.5,380.13,313.4
2017,2,3,9,0,641.0,72.0,5.7,15.0,272.0,440.8,365.83
2017,2,3,9,15,675.0,76.0,5.75,15.0,312.5,496.0,413.15
2017,2,3,9,30,709.0,80.0,5.8,15.0,353.0,552.38,460.28
2017,2,3,9,45,724.0,86.0,5.9,15.0,388.0,599.3,498.78
2017,2,3,10,0,739.0,92.0,6.0,15.0,423.0,645.15,535.68
2017,2,3,10,15,757.0,94.5,6.0,15.0,454.5,684.44,565.59
2017,2,3,10,30,775.0,97.0,6.0,15.0,486.0,725.48,596.38
2017,2,3,10,45,572.0,158.5,6.05,15.0,453.5,654.19,538.53
2017,2,3,11,0,369.0,220.0,6.1,15.0,421.0,559.35,459.27
2017,2,3,11,15,467.5,199.0,6.05,15.0,462.0,639.11,523.93
2017,2,3,11,30,566.0,178.0,6.0,15.0,503.0,707.84,578.88
2017,2,3,11,45,700.0,139.0,5.95,15.0,547.5,793.73,644.87
2017,2,3,12,0,834.0,100.0,5.9,15.0,592.0,867.65,699.69
2017,2,3,12,15,835.0,100.0,5.8,15.0,594.5,872.32,702.12
2017,2,3,12,30,836.0,100.0,5.7,15.0,597.0,873.55,702.47
2017,2,3,12,45,577.0,177.0,5.65,15.0,518.5,729.5,593.11
2017,2,3,13,0,318.0,254.0,5.6,15.0,440.0,573.89,466.63
2017,2,3,13,15,190.5,250.0,5.5,15.0,360.5,441.99,360.49
2017,2,3,13,30,63.0,246.0,5.4,15.0,281.0,313.83,254.57
2017,2,3,13,45,146.0,240.5,5.35,15.0,319.0,387.97,317.21
2017,2,3,14,0,229.0,235.0,5.3,15.0,357.0,445.2,365.21
2017,2,3,14,15,251.0,219.5,5.2,14.5,346.5,450.23,370.44
2017,2,3,14,30,273.0,204.0,5.1,14.0,336.0,440.79,364.39
2017,2,3,14,45,255.5,190.5,5.0,14.0,307.0,403.34,334.14
2017,2,3,15,0,238.0,177.0,4.9,14.0,278.0,366.4,304.07
2017,2,3,15,15,228.0,162.0,4.75,14.0,251.5,333.17,276.77
2017,2,3,15,30,218.0,147.0,4.6,14.0,225.0,300.25,249.29
2017,2,3,15,45,209.0,128.5,4.45,14.0,195.5,264.15,218.78
2017,2,3,16,0,200.0,110.0,4.3,14.0,166.0,228.49,188.04
2017,2,3,16,15,181.0,92.0,4.2,14.0,135.5,189.55,153.96
2017,2,3,16,30,162.0,74.0,4.1,14.0,105.0,152.33,120.83
2017,2,3,16,45,131.0,55.5,4.0,14.0,76.0,112.29,85.29
2017,2,3,17,0,100.0,37.0,3.9,14.0,47.0,75.44,51.81
2017,2,3,17,15,50.0,18.5,3.85,14.0,23.5,34.05,3.73
2017,2,3,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,9.5,3.85,13.0,9.5,9.05,0.0
2017,2,4,7,30,0.0,19.0,3.8,13.0,19.0,18.2,0.0
2017,2,4,7,45,58.5,35.5,3.75,13.5,44.0,57.38,37.78
2017,2,4,8,0,117.0,52.0,3.7,14.0,69.0,102.27,76.9
2017,2,4,8,15,138.0,71.0,3.65,14.0,98.0,138.1,108.93
2017,2,4,8,30,159.0,90.0,3.6,14.0,127.0,175.99,142.45
2017,2,4,8,45,170.5,108.5,3.55,14.0,156.0,203.57,166.99
2017,2,4,9,0,182.0,127.0,3.5,14.0,185.0,238.37,196.92
2017,2,4,9,15,191.0,144.5,3.45,14.0,212.0,271.31,224.69
2017,2,4,9,30,200.0,162.0,3.4,14.0,239.0,304.7,252.28
2017,2,4,9,45,155.5,179.5,3.35,14.0,243.0,302.69,249.63
2017,2,4,10,0,111.0,197.0,3.3,14.0,247.0,296.84,243.57
2017,2,4,10,15,115.5,211.5,3.15,14.0,267.0,320.27,262.14
2017,2,4,10,30,120.0,226.0,3.0,14.0,287.0,343.77,280.44
2017,2,4,10,45,253.5,221.5,2.9,14.5,358.0,460.3,374.72
2017,2,4,11,0,387.0,217.0,2.8,15.0,429.0,571.16,461.24
2017,2,4,11,15,279.0,242.5,2.7,15.0,398.0,517.86,416.39
2017,2,4,11,30,171.0,268.0,2.6,15.0,367.0,446.18,358.02
2017,2,4,11,45,318.0,245.0,2.55,15.0,433.0,563.08,451.58
2017,2,4,12,0,465.0,222.0,2.5,15.0,499.0,682.6,543.04
2017,2,4,12,15,426.5,233.5,2.5,15.0,488.0,663.58,526.92
2017,2,4,12,30,388.0,245.0,2.5,15.0,477.0,629.49,501.02
2017,2,4,12,45,318.5,256.0,2.55,15.0,446.0,579.62,462.41
2017,2,4,13,0,249.0,267.0,2.6,15.0,415.0,529.23,422.98
2017,2,4,13,15,308.0,249.5,2.5,15.0,428.0,556.62,445.75
2017,2,4,13,30,367.0,232.0,2.4,15.0,441.0,581.21,465.7
2017,2,4,13,45,329.0,230.0,2.35,15.0,412.5,540.14,433.78
2017,2,4,14,0,291.0,228.0,2.3,15.0,384.0,499.47,402.32
2017,2,4,14,15,297.5,214.5,2.25,14.5,366.5,480.8,389.48
2017,2,4,14,30,304.0,201.0,2.2,14.0,349.0,460.76,375.23
2017,2,4,14,45,242.0,192.5,2.15,14.0,305.0,396.32,323.8
2017,2,4,15,0,180.0,184.0,2.1,14.0,261.0,325.58,266.88
2017,2,4,15,15,233.5,161.5,2.1,14.0,251.5,336.26,276.75
2017,2,4,15,30,287.0,139.0,2.1,14.0,242.0,331.81,273.61
2017,2,4,15,45,265.0,125.0,2.1,14.0,211.0,290.69,239.3
2017,2,4,16,0,243.0,111.0,2.1,14.0,180.0,251.16,205.73
2017,2,4,16,15,218.5,93.5,2.0,13.5,147.0,208.12,168.84
2017,2,4,16,30,194.0,76.0,1.9,13.0,114.0,167.32,133.08
2017,2,4,16,45,157.5,57.5,1.85,13.0,83.0,123.63,94.47
2017,2,4,17,0,121.0,39.0,1.8,13.0,52.0,83.74,58.5
2017,2,4,17,15,60.5,19.5,1.8,13.0,26.0,37.83,8.94
2017,2,4,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,7.0,3.35,12.0,7.0,6.67,0.0
2017,2,5,7,30,0.0,14.0,3.5,12.0,14.0,12.99,0.0
2017,2,5,7,45,4.0,32.5,3.7,12.5,33.5,32.69,20.28
2017,2,5,8,0,8.0,51.0,3.9,13.0,53.0,52.93,38.53
2017,2,5,8,15,19.5,70.5,4.1,13.0,75.0,81.14,63.02
2017,2,5,8,30,31.0,90.0,4.3,13.0,97.0,107.74,86.2
2017,2,5,8,45,40.5,108.5,4.55,13.5,120.0,133.34,108.21
2017,2,5,9,0,50.0,127.0,4.8,14.0,143.0,159.93,130.76
2017,2,5,9,15,56.0,144.0,5.0,14.0,164.5,183.62,150.79
2017,2,5,9,30,62.0,161.0,5.2,14.0,186.0,207.87,171.07
2017,2,5,9,45,129.0,179.5,5.45,14.0,237.0,284.83,236.03
2017,2,5,10,0,196.0,198.0,5.7,14.0,288.0,358.03,297.2
2017,2,5,10,15,162.5,213.5,5.85,14.0,291.5,357.39,295.48
2017,2,5,10,30,129.0,229.0,6.0,14.0,295.0,354.13,291.61
2017,2,5,10,45,110.0,238.5,6.2,14.0,297.0,341.07,280.34
2017,2,5,11,0,91.0,248.0,6.4,14.0,299.0,338.26,277.24
2017,2,5,11,15,94.5,257.0,6.5,14.0,311.0,352.91,288.96
2017,2,5,11,30,98.0,266.0,6.6,14.0,323.0,367.5,300.61
2017,2,5,11,45,61.0,249.0,6.75,14.0,285.0,315.78,257.53
2017,2,5,12,0,24.0,232.0,6.9,14.0,247.0,250.61,203.22
2017,2,5,12,15,242.5,230.0,6.95,14.0,376.5,483.06,398.5
2017,2,5,12,30,461.0,228.0,7.0,14.0,506.0,689.21,565.71
2017,2,5,12,45,350.5,250.0,7.1,14.0,460.5,601.36,493.8
2017,2,5,13,0,240.0,272.0,7.2,14.0,415.0,513.68,421.76
2017,2,5,13,15,125.5,236.0,7.3,14.0,311.0,369.4,303.51
2017,2,5,13,30,11.0,200.0,7.4,14.0,207.0,205.18,165.93
2017,2,5,13,45,7.5,189.0,7.55,14.0,193.5,190.77,154.27
2017,2,5,14,0,4.0,178.0,7.7,14.0,180.0,176.59,142.63
2017,2,5,14,15,65.0,198.5,7.8,14.0,230.5,257.44,211.89
2017,2,5,14,30,126.0,219.0,7.9,14.0,281.0,337.46,279.46
2017,2,5,14,45,63.0,177.5,8.0,14.0,208.5,229.66,189.27
2017,2,5,15,0,0.0,136.0,8.1,14.0,136.0,131.63,105.94
2017,2,5,15,15,0.0,97.5,8.3,14.0,97.5,92.33,73.04
2017,2,5,15,30,0.0,59.0,8.5,14.0,59.0,54.86,41.31
2017,2,5,15,45,0.0,51.5,8.7,14.0,51.5,47.86,35.39
2017,2,5,16,0,0.0,44.0,8.9,14.0,44.0,40.87,29.4
2017,2,5,16,15,0.0,36.0,9.2,13.5,36.0,33.42,23.0
2017,2,5,16,30,0.0,28.0,9.5,13.0,28.0,25.97,16.52
2017,2,5,16,45,0.0,20.5,9.85,13.0,20.5,19.0,10.36
2017,2,5,17,0,0.0,13.0,10.2,13.0,13.0,12.04,4.13
2017,2,5,17,15,0.0,6.5,10.35,13.0,6.5,6.01,0.0
2017,2,5,17,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,11.05,13.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,11.35,13.5,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,10.9,14.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,10.65,14.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,6.5,4.9,13.0,6.5,6.2,0.0
2017,2,6,7,30,0.0,13.0,4.9,13.0,13.0,12.05,0.0
2017,2,6,7,45,0.0,28.0,4.9,13.5,28.0,26.26,15.36
2017,2,6,8,0,0.0,43.0,4.9,14.0,43.0,41.03,28.68
2017,2,6,8,15,0.0,60.5,4.95,14.0,60.5,58.43,43.91
2017,2,6,8,30,0.0,78.0,5.0,14.0,78.0,75.8,58.99
2017,2,6,8,45,0.0,95.0,5.05,14.0,95.0,92.63,73.45
2017,2,6,9,0,0.0,112.0,5.1,14.0,112.0,109.52,87.76
2017,2,6,9,15,4.0,127.0,5.05,14.0,128.5,126.65,102.16
2017,2,6,9,30,8.0,142.0,5.0,14.0,145.0,144.23,116.81
2017,2,6,9,45,4.0,105.5,5.0,14.0,107.0,102.75,81.72
2017,2,6,10,0,0.0,69.0,5.0,14.0,69.0,64.2,48.97
2017,2,6,10,15,0.0,115.0,5.0,14.0,115.0,108.98,86.53
2017,2,6,10,30,0.0,161.0,5.0,14.0,161.0,155.95,125.39
2017,2,6,10,45,18.5,194.0,5.0,14.5,204.5,205.24,166.11
2017,2,6,11,0,37.0,227.0,5.0,15.0,248.0,268.6,217.57
2017,2,6,11,15,40.5,236.5,5.05,15.0,260.0,282.72,228.73
2017,2,6,11,30,44.0,246.0,5.1,15.0,272.0,296.96,240.08
2017,2,6,11,45,29.5,232.5,5.2,15.0,250.0,268.75,216.76
2017,2,6,12,0,15.0,219.0,5.3,15.0,228.0,228.47,183.65
2017,2,6,12,15,39.5,244.0,5.2,15.0,268.0,290.96,234.97
2017,2,6,12,30,64.0,269.0,5.1,15.0,308.0,342.03,276.43
2017,2,6,12,45,39.0,241.5,5.05,15.0,265.5,287.59,231.97
2017,2,6,13,0,14.0,214.0,5.0,15.0,223.0,222.29,178.54
2017,2,6,13,15,12.5,208.0,5.1,14.5,216.0,214.68,172.87
2017,2,6,13,30,11.0,202.0,5.2,14.0,209.0,207.15,167.18
2017,2,6,13,45,8.5,192.5,5.3,14.0,198.0,195.16,157.48
2017,2,6,14,0,6.0,183.0,5.4,14.0,187.0,183.34,147.92
2017,2,6,14,15,3.0,162.0,5.4,14.0,164.0,159.21,128.12
2017,2,6,14,30,0.0,141.0,5.4,14.0,141.0,135.47,108.55
2017,2,6,14,45,0.0,127.5,5.4,14.0,127.5,122.01,97.54
2017,2,6,15,0,0.0,114.0,5.4,14.0,114.0,108.62,86.52
2017,2,6,15,15,0.0,113.5,5.5,14.0,113.5,108.69,86.78
2017,2,6,15,30,0.0,113.0,5.6,14.0,113.0,108.99,87.2
2017,2,6,15,45,0.0,99.0,5.75,14.0,99.0,95.22,75.67
2017,2,6,16,0,0.0,85.0,5.9,14.0,85.0,81.52,64.05
2017,2,6,16,15,0.0,70.0,6.05,14.0,70.0,66.8,51.42
2017,2,6,16,30,0.0,55.0,6.2,14.0,55.0,52.12,38.67
2017,2,6,16,45,0.0,40.5,6.35,14.0,40.5,37.97,26.26
2017,2,6,17,0,0.0,26.0,6.5,14.0,26.0,24.14,14.01
2017,2,6,17,15,0.0,15.0,6.6,14.0,15.0,13.91,2.3
2017,2,6,17,30,0.0,4.0,6.7,14.0,4.0,3.81,0.0
2017,2,6,17,45,0.0,2.0,6.85,14.0,2.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,7.6,14.5,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,8.95,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,3.5,8.9,15.0,3.5,3.34,0.0
2017,2,7,7,30,0.0,7.0,8.7,15.0,7.0,6.48,0.0
2017,2,7,7,45,0.0,16.0,8.5,15.0,16.0,14.83,6.23
2017,2,7,8,0,0.0,25.0,8.3,15.0,25.0,23.19,13.72
2017,2,7,8,15,0.0,35.5,8.1,15.0,35.5,32.96,22.26
2017,2,7,8,30,0.0,46.0,7.9,15.0,46.0,42.74,30.78
2017,2,7,8,45,0.0,56.5,7.7,15.0,56.5,52.53,39.21
2017,2,7,9,0,0.0,67.0,7.5,15.0,67.0,62.44,47.65
2017,2,7,9,15,0.0,77.5,7.15,15.0,77.5,72.56,56.17
2017,2,7,9,30,0.0,88.0,6.8,15.0,88.0,82.71,64.65
2017,2,7,9,45,0.0,61.0,6.5,15.0,61.0,56.73,42.56
2017,2,7,10,0,0.0,34.0,6.2,15.0,34.0,31.58,21.19
2017,2,7,10,15,0.0,53.0,6.05,15.0,53.0,49.28,36.1
2017,2,7,10,30,0.0,72.0,5.9,15.0,72.0,67.02,50.94
2017,2,7,10,45,0.0,60.5,5.8,15.0,60.5,56.3,41.84
2017,2,7,11,0,0.0,49.0,5.7,15.0,49.0,45.58,32.78
2017,2,7,11,15,0.0,50.5,5.45,15.0,50.5,46.98,33.92
2017,2,7,11,30,0.0,52.0,5.2,15.0,52.0,48.39,35.06
2017,2,7,11,45,0.0,40.0,5.0,15.0,40.0,37.21,25.66
2017,2,7,12,0,0.0,28.0,4.8,15.0,28.0,26.03,16.27
2017,2,7,12,15,0.0,34.0,4.55,15.0,34.0,31.62,20.96
2017,2,7,12,30,0.0,40.0,4.3,15.0,40.0,37.21,25.65
2017,2,7,12,45,0.0,63.5,4.1,15.0,63.5,59.13,43.99
2017,2,7,13,0,0.0,87.0,3.9,15.0,87.0,81.08,62.29
2017,2,7,13,15,0.0,111.5,3.5,15.0,111.5,104.81,81.98
2017,2,7,13,30,0.0,136.0,3.1,15.0,136.0,129.28,102.19
2017,2,7,13,45,30.0,185.5,2.75,15.0,202.0,215.27,173.53
2017,2,7,14,0,60.0,235.0,2.4,15.0,268.0,296.27,239.05
2017,2,7,14,15,30.0,181.5,2.25,15.0,198.0,210.26,169.22
2017,2,7,14,30,0.0,128.0,2.1,15.0,128.0,122.02,96.54
2017,2,7,14,45,0.0,94.0,2.0,15.0,94.0,88.11,68.7
2017,2,7,15,0,0.0,60.0,1.9,15.0,60.0,55.8,41.75
2017,2,7,15,15,0.0,47.5,1.7,14.5,47.5,44.14,32.07
2017,2,7,15,30,0.0,35.0,1.5,14.0,35.0,32.49,22.27
2017,2,7,15,45,0.0,30.5,1.3,14.0,30.5,28.3,18.72
2017,2,7,16,0,0.0,26.0,1.1,14.0,26.0,24.11,15.13
2017,2,7,16,15,0.0,21.5,1.05,14.0,21.5,19.93,11.51
2017,2,7,16,30,0.0,17.0,1.0,14.0,17.0,15.75,7.84
2017,2,7,16,45,0.0,12.5,0.95,14.0,12.5,11.57,4.15
2017,2,7,17,0,0.0,8.0,0.9,14.0,8.0,7.4,0.44
2017,2,7,17,15,0.0,4.5,1.05,14.0,4.5,4.16,0.0
2017,2,7,17,30,0.0,1.0,1.2,14.0,1.0,0.95,0.0
2017,2,7,17,45,0.0,0.5,1.4,14.0,0.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.5,6.3,15.0,0.5,0.48,0.0
2017,2,8,7,30,0.0,1.0,6.2,15.0,1.0,0.92,0.0
2017,2,8,7,45,0.0,2.5,6.1,15.0,2.5,2.31,0.0
2017,2,8,8,0,0.0,4.0,6.0,15.0,4.0,3.7,0.0
2017,2,8,8,15,0.0,6.0,5.9,15.0,6.0,5.55,0.0
2017,2,8,8,30,0.0,8.0,5.8,15.0,8.0,7.41,0.67
2017,2,8,8,45,0.0,10.0,5.7,15.0,10.0,9.26,2.28
2017,2,8,9,0,0.0,12.0,5.6,15.0,12.0,11.12,3.87
2017,2,8,9,15,0.0,13.5,5.45,15.0,13.5,12.52,5.06
2017,2,8,9,30,0.0,15.0,5.3,15.0,15.0,13.91,6.23
2017,2,8,9,45,0.0,32.5,5.2,15.0,32.5,30.18,20.06
2017,2,8,10,0,0.0,50.0,5.1,15.0,50.0,46.48,33.81
2017,2,8,10,15,0.0,74.5,5.0,15.0,74.5,69.35,52.99
2017,2,8,10,30,0.0,99.0,4.9,15.0,99.0,92.77,72.46
2017,2,8,10,45,0.0,77.5,4.85,15.0,77.5,72.17,55.12
2017,2,8,11,0,0.0,56.0,4.8,15.0,56.0,52.11,38.25
2017,2,8,11,15,0.0,88.0,4.75,15.0,88.0,82.0,63.18
2017,2,8,11,30,0.0,120.0,4.7,15.0,120.0,113.19,88.96
2017,2,8,11,45,0.0,121.5,4.7,15.0,121.5,114.64,90.05
2017,2,8,12,0,0.0,123.0,4.7,15.0,123.0,116.09,91.2
2017,2,8,12,15,4.0,165.0,4.65,15.0,167.5,161.93,128.99
2017,2,8,12,30,8.0,207.0,4.6,15.0,212.0,209.12,167.47
2017,2,8,12,45,4.0,174.0,4.6,15.5,176.5,171.18,136.18
2017,2,8,13,0,0.0,141.0,4.6,16.0,141.0,134.09,105.59
2017,2,8,13,15,0.0,123.5,4.5,16.0,123.5,116.65,91.38
2017,2,8,13,30,0.0,106.0,4.4,16.0,106.0,99.42,77.27
2017,2,8,13,45,0.0,131.0,4.3,16.0,131.0,124.32,97.91
2017,2,8,14,0,0.0,156.0,4.2,16.0,156.0,149.97,119.07
2017,2,8,14,15,0.0,106.0,4.15,15.5,106.0,99.65,77.91
2017,2,8,14,30,0.0,56.0,4.1,15.0,56.0,52.09,38.42
2017,2,8,14,45,0.0,77.5,4.05,15.0,77.5,72.15,55.42
2017,2,8,15,0,0.0,99.0,4.0,15.0,99.0,93.28,73.28
2017,2,8,15,15,0.0,63.0,4.05,15.0,63.0,58.59,44.19
2017,2,8,15,30,0.0,27.0,4.1,15.0,27.0,25.05,15.78
2017,2,8,15,45,0.0,23.5,4.15,15.0,23.5,21.8,13.02
2017,2,8,16,0,0.0,20.0,4.2,15.0,20.0,18.54,10.24
2017,2,8,16,15,0.0,16.5,4.15,15.0,16.5,15.29,7.43
2017,2,8,16,30,0.0,13.0,4.1,15.0,13.0,12.04,4.6
2017,2,8,16,45,0.0,9.5,4.05,15.0,9.5,8.79,1.75
2017,2,8,17,0,0.0,6.0,4.0,15.0,6.0,5.55,0.0
2017,2,8,17,15,0.0,3.5,4.0,15.0,3.5,3.24,0.0
2017,2,8,17,30,0.0,1.0,4.0,15.0,1.0,0.95,0.0
2017,2,8,17,45,0.0,0.5,4.05,15.0,0.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,1.5,9.2,15.0,1.5,1.43,0.0
2017,2,9,7,30,0.0,3.0,9.3,15.0,3.0,2.77,0.0
2017,2,9,7,45,0.0,6.5,9.4,15.0,6.5,6.01,0.0
2017,2,9,8,0,0.0,10.0,9.5,15.0,10.0,9.26,2.1
2017,2,9,8,15,0.0,14.5,9.45,15.0,14.5,13.43,5.74
2017,2,9,8,30,0.0,19.0,9.4,15.0,19.0,17.61,9.38
2017,2,9,8,45,0.0,23.0,9.4,15.0,23.0,21.33,12.59
2017,2,9,9,0,0.0,27.0,9.4,15.0,27.0,25.05,15.77
2017,2,9,9,15,0.0,31.0,9.25,15.0,31.0,28.77,18.93
2017,2,9,9,30,0.0,35.0,9.1,15.0,35.0,32.5,22.06
2017,2,9,9,45,0.0,24.0,9.0,15.0,24.0,22.28,13.31
2017,2,9,10,0,0.0,13.0,8.9,15.0,13.0,12.06,4.59
2017,2,9,10,15,0.0,14.5,8.7,15.0,14.5,13.46,5.76
2017,2,9,10,30,0.0,16.0,8.5,15.0,16.0,14.86,6.92
2017,2,9,10,45,0.0,16.5,8.35,15.0,16.5,15.33,7.3
2017,2,9,11,0,0.0,17.0,8.2,15.0,17.0,15.79,7.68
2017,2,9,11,15,0.0,25.0,8.0,15.0,25.0,23.24,13.93
2017,2,9,11,30,0.0,33.0,7.8,15.0,33.0,30.69,20.18
2017,2,9,11,45,0.0,33.5,7.6,15.0,33.5,31.16,20.55
2017,2,9,12,0,0.0,34.0,7.4,15.0,34.0,31.62,20.93
2017,2,9,12,15,0.0,43.0,7.35,15.0,43.0,40.01,27.95
2017,2,9,12,30,0.0,52.0,7.3,15.0,52.0,48.4,34.98
2017,2,9,12,45,0.0,61.0,7.25,15.0,61.0,56.8,42.0
2017,2,9,13,0,0.0,70.0,7.2,15.0,70.0,65.2,49.04
2017,2,9,13,15,0.0,91.0,7.1,15.0,91.0,84.82,65.43
2017,2,9,13,30,0.0,112.0,7.0,15.0,112.0,105.3,82.53
2017,2,9,13,45,0.0,84.5,6.9,15.0,84.5,78.73,60.48
2017,2,9,14,0,0.0,57.0,6.8,15.0,57.0,53.04,39.05
2017,2,9,14,15,0.0,57.0,6.45,15.0,57.0,53.03,39.13
2017,2,9,14,30,0.0,57.0,6.1,15.0,57.0,53.02,39.2
2017,2,9,14,45,0.0,49.5,5.8,15.0,49.5,46.02,33.38
2017,2,9,15,0,0.0,42.0,5.5,15.0,42.0,39.02,27.54
2017,2,9,15,15,0.0,31.0,5.2,15.0,31.0,28.78,18.9
2017,2,9,15,30,0.0,20.0,4.9,15.0,20.0,18.55,10.21
2017,2,9,15,45,0.0,17.5,4.65,15.0,17.5,16.22,8.25
2017,2,9,16,0,0.0,15.0,4.4,15.0,15.0,13.9,6.27
2017,2,9,16,15,0.0,12.0,4.25,15.0,12.0,11.11,3.86
2017,2,9,16,30,0.0,9.0,4.1,15.0,9.0,8.33,1.44
2017,2,9,16,45,0.0,6.5,3.95,15.0,6.5,6.01,0.0
2017,2,9,17,0,0.0,4.0,3.8,15.0,4.0,3.7,0.0
2017,2,9,17,15,0.0,2.0,3.7,14.5,2.0,1.85,0.0
2017,2,9,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,10,7,15,32.5,13.5,2.1,13.0,16.0,18.12,0.0
2017,2,10,7,30,65.0,27.0,2.1,13.0,32.0,48.05,21.7
2017,2,10,7,45,129.0,45.0,2.1,13.5,63.5,91.54,65.44
2017,2,10,8,0,193.0,63.0,2.1,14.0,95.0,140.19,107.58
2017,2,10,8,15,229.5,80.5,2.1,14.0,130.5,184.55,146.9
2017,2,10,8,30,266.0,98.0,2.1,14.0,166.0,232.68,188.96
2017,2,10,8,45,309.5,108.5,2.1,14.0,202.0,279.55,229.41
2017,2,10,9,0,353.0,119.0,2.1,14.0,238.0,339.09,279.24
2017,2,10,9,15,177.5,130.0,2.1,14.0,190.5,246.43,203.14
2017,2,10,9,30,2.0,141.0,2.1,14.0,143.0,138.55,111.22
2017,2,10,9,45,23.0,168.0,2.15,14.0,179.5,180.78,146.65
2017,2,10,10,0,44.0,195.0,2.2,14.0,216.0,235.0,191.08
2017,2,10,10,15,26.5,190.5,2.15,14.0,203.5,207.25,167.56
2017,2,10,10,30,9.0,186.0,2.1,14.0,191.0,188.73,151.68
2017,2,10,10,45,45.0,221.0,2.1,14.0,247.0,266.89,215.75
2017,2,10,11,0,81.0,256.0,2.1,14.0,303.0,338.07,272.67
2017,2,10,11,15,115.5,269.5,2.1,14.0,338.0,384.48,309.45
2017,2,10,11,30,150.0,283.0,2.1,14.0,373.0,445.26,356.78
2017,2,10,11,45,216.5,281.5,2.1,14.5,414.5,504.26,402.57
2017,2,10,12,0,283.0,280.0,2.1,15.0,456.0,577.96,458.16
2017,2,10,12,15,586.5,186.5,2.2,15.0,553.0,759.75,599.76
2017,2,10,12,30,890.0,93.0,2.3,15.0,650.0,920.07,712.68
2017,2,10,12,45,888.5,92.5,2.4,15.0,644.0,914.95,708.54
2017,2,10,13,0,887.0,92.0,2.5,15.0,638.0,906.22,703.72
2017,2,10,13,15,882.0,91.5,2.6,15.0,624.5,890.85,694.35
2017,2,10,13,30,877.0,91.0,2.7,15.0,611.0,872.1,682.67
2017,2,10,13,45,870.0,89.5,2.85,15.0,590.5,854.07,671.87
2017,2,10,14,0,863.0,88.0,3.0,15.0,570.0,825.83,653.61
2017,2,10,14,15,765.5,104.5,3.05,14.5,517.0,743.62,596.09
2017,2,10,14,30,668.0,121.0,3.1,14.0,464.0,667.64,542.04
2017,2,10,14,45,619.0,125.0,3.2,14.0,426.0,612.39,500.23
2017,2,10,15,0,570.0,129.0,3.3,14.0,388.0,558.06,458.03
2017,2,10,15,15,581.0,113.5,3.35,14.0,357.5,523.67,431.55
2017,2,10,15,30,592.0,98.0,3.4,14.0,327.0,486.48,401.87
2017,2,10,15,45,558.5,92.5,3.45,14.0,287.5,432.62,357.38
2017,2,10,16,0,525.0,87.0,3.5,14.0,248.0,380.39,313.06
2017,2,10,16,15,482.5,77.0,3.5,13.5,206.5,321.35,262.5
2017,2,10,16,30,440.0,67.0,3.5,13.0,165.0,265.74,213.42
2017,2,10,16,45,385.5,54.0,3.5,13.0,125.0,206.78,160.49
2017,2,10,17,0,331.0,41.0,3.5,13.0,85.0,153.53,111.95
2017,2,10,17,15,165.5,29.5,3.6,13.0,51.5,81.3,48.31
2017,2,10,17,30,0.0,18.0,3.7,13.0,18.0,17.16,0.0
2017,2,10,17,45,0.0,9.0,3.85,13.0,9.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,7.25,10.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,2,11,7,15,182.0,11.5,6.7,10.0,25.5,40.59,0.0
2017,2,11,7,30,364.0,23.0,6.6,10.0,51.0,113.0,58.04
2017,2,11,7,45,470.5,31.5,6.55,10.5,94.5,176.01,126.38
2017,2,11,8,0,577.0,40.0,6.5,11.0,138.0,249.42,193.13
2017,2,11,8,15,640.0,45.5,6.4,11.0,186.0,313.8,253.43
2017,2,11,8,30,703.0,51.0,6.3,11.0,234.0,383.86,317.58
2017,2,11,8,45,741.0,55.5,6.25,11.5,280.0,445.48,372.81
2017,2,11,9,0,779.0,60.0,6.2,12.0,326.0,509.2,427.94
2017,2,11,9,15,806.0,63.0,6.1,12.0,369.5,566.28,476.72
2017,2,11,9,30,833.0,66.0,6.0,12.0,413.0,623.57,524.27
2017,2,11,9,45,846.0,70.0,5.9,12.0,450.5,672.33,563.23
2017,2,11,10,0,859.0,74.0,5.8,12.0,488.0,719.47,598.69
2017,2,11,10,15,873.0,76.0,5.7,12.0,520.0,757.47,626.54
2017,2,11,10,30,887.0,78.0,5.6,12.0,552.0,798.57,656.48
2017,2,11,10,45,895.5,79.5,5.55,12.5,577.5,832.23,679.38
2017,2,11,11,0,904.0,81.0,5.5,13.0,603.0,863.01,699.9
2017,2,11,11,15,910.0,82.0,5.5,13.0,621.0,887.97,717.59
2017,2,11,11,30,916.0,83.0,5.5,13.0,639.0,909.6,732.86
2017,2,11,11,45,918.5,83.5,5.55,13.0,649.5,924.05,743.23
2017,2,11,12,0,921.0,84.0,5.6,13.0,660.0,934.85,751.08
2017,2,11,12,15,921.5,84.0,5.65,13.0,662.5,939.53,754.59
2017,2,11,12,30,922.0,84.0,5.7,13.0,665.0,940.45,755.53
2017,2,11,12,45,917.5,85.0,5.8,13.5,658.5,934.28,750.28
2017,2,11,13,0,913.0,86.0,5.9,14.0,652.0,924.42,742.49
2017,2,11,13,15,909.0,85.5,5.9,14.0,639.0,909.61,732.04
2017,2,11,13,30,905.0,85.0,5.9,14.0,626.0,891.28,719.09
2017,2,11,13,45,899.5,83.0,5.95,14.0,605.0,866.48,701.65
2017,2,11,14,0,894.0,81.0,6.0,14.0,584.0,838.46,681.79
2017,2,11,14,15,883.0,79.5,5.95,14.0,556.0,803.59,656.23
2017,2,11,14,30,872.0,78.0,5.9,14.0,528.0,766.16,628.62
2017,2,11,14,45,859.0,75.0,5.85,14.0,494.0,728.43,600.63
2017,2,11,15,0,846.0,72.0,5.8,14.0,460.0,683.05,566.39
2017,2,11,15,15,824.0,69.5,5.7,14.0,419.5,630.69,524.9
2017,2,11,15,30,802.0,67.0,5.6,14.0,379.0,577.67,481.13
2017,2,11,15,45,773.0,63.0,5.5,14.0,335.0,518.66,431.43
2017,2,11,16,0,744.0,59.0,5.4,14.0,291.0,460.37,380.95
2017,2,11,16,15,696.0,54.5,5.25,13.5,243.5,393.85,322.9
2017,2,11,16,30,648.0,50.0,5.1,13.0,196.0,330.78,266.07
2017,2,11,16,45,572.5,43.0,4.95,13.0,149.5,259.3,201.15
2017,2,11,17,0,497.0,36.0,4.8,13.0,103.0,197.56,144.02
2017,2,11,17,15,355.0,25.5,4.9,12.5,63.5,122.85,74.86
2017,2,11,17,30,213.0,15.0,5.0,12.0,24.0,51.93,0.0
2017,2,11,17,45,106.5,7.5,5.1,12.0,12.0,7.15,0.0
2017,2,11,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
