Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,12,7,15,169.0,13.0,2.95,11.0,26.0,40.12,0.0
2017,2,12,7,30,338.0,26.0,2.9,11.0,52.0,113.4,62.44
2017,2,12,7,45,449.5,35.0,2.85,11.5,96.5,176.55,126.98
2017,2,12,8,0,561.0,44.0,2.8,12.0,141.0,251.21,193.18
2017,2,12,8,15,625.5,50.0,2.8,12.0,189.5,313.97,250.65
2017,2,12,8,30,690.0,56.0,2.8,12.0,238.0,384.77,313.58
2017,2,12,8,45,733.5,60.0,2.8,12.5,285.5,448.17,368.37
2017,2,12,9,0,777.0,64.0,2.8,13.0,333.0,514.19,423.28
2017,2,12,9,15,805.0,67.5,2.85,13.0,377.0,572.53,471.29
2017,2,12,9,30,833.0,71.0,2.9,13.0,421.0,631.18,518.14
2017,2,12,9,45,850.0,74.0,3.0,13.5,459.5,681.6,556.27
2017,2,12,10,0,867.0,77.0,3.1,14.0,498.0,730.69,591.1
2017,2,12,10,15,881.0,79.0,3.2,14.0,531.0,769.03,618.57
2017,2,12,10,30,895.0,81.0,3.3,14.0,564.0,810.46,648.19
2017,2,12,10,45,904.5,82.0,3.4,14.0,590.0,844.62,672.3
2017,2,12,11,0,914.0,83.0,3.5,14.0,616.0,875.92,694.34
2017,2,12,11,15,920.0,84.0,3.5,14.0,634.0,901.13,711.39
2017,2,12,11,30,926.0,85.0,3.5,14.0,652.0,922.96,726.1
2017,2,12,11,45,928.5,86.0,3.5,14.5,662.5,938.15,734.83
2017,2,12,12,0,931.0,87.0,3.5,15.0,673.0,949.65,741.08
2017,2,12,12,15,931.5,87.0,3.55,15.0,675.5,954.38,744.46
2017,2,12,12,30,932.0,87.0,3.6,15.0,678.0,955.3,745.39
2017,2,12,12,45,928.0,87.5,3.65,15.0,671.5,948.92,741.37
2017,2,12,13,0,924.0,88.0,3.7,15.0,665.0,938.8,734.9
2017,2,12,13,15,819.0,113.5,3.75,15.0,617.0,872.41,688.29
2017,2,12,13,30,714.0,139.0,3.8,15.0,569.0,801.82,638.29
2017,2,12,13,45,805.5,112.0,3.9,15.0,581.5,829.44,660.24
2017,2,12,14,0,897.0,85.0,4.0,15.0,594.0,847.68,674.75
2017,2,12,14,15,885.0,83.5,4.0,15.0,565.0,811.86,649.39
2017,2,12,14,30,873.0,82.0,4.0,15.0,536.0,779.27,626.64
2017,2,12,14,45,768.5,94.0,4.0,15.0,474.5,685.97,557.79
2017,2,12,15,0,664.0,106.0,4.0,15.0,413.0,600.32,491.99
2017,2,12,15,15,668.5,94.5,4.0,14.5,380.5,561.91,463.16
2017,2,12,15,30,673.0,83.0,4.0,14.0,348.0,521.06,431.16
2017,2,12,15,45,622.5,83.5,4.05,14.0,306.5,460.73,381.2
2017,2,12,16,0,572.0,84.0,4.1,14.0,265.0,403.2,332.38
2017,2,12,16,15,590.0,70.0,4.25,13.5,231.0,365.22,298.9
2017,2,12,16,30,608.0,56.0,4.4,13.0,197.0,324.05,260.64
2017,2,12,16,45,528.0,48.5,4.55,13.0,150.0,252.44,196.44
2017,2,12,17,0,448.0,41.0,4.7,13.0,103.0,189.02,138.79
2017,2,12,17,15,308.5,29.0,4.75,13.0,63.5,115.81,72.65
2017,2,12,17,30,169.0,17.0,4.8,13.0,24.0,52.61,0.0
2017,2,12,17,45,84.5,8.5,4.9,13.0,12.0,18.38,0.0
2017,2,12,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,13,7,15,83.5,15.5,3.65,11.0,22.5,28.59,0.0
2017,2,13,7,30,167.0,31.0,3.8,11.0,45.0,80.97,47.58
2017,2,13,7,45,245.5,46.5,3.95,11.5,82.5,130.7,95.88
2017,2,13,8,0,324.0,62.0,4.1,12.0,120.0,189.19,147.5
2017,2,13,8,15,375.5,75.5,4.0,12.0,161.5,243.39,196.39
2017,2,13,8,30,427.0,89.0,3.9,12.0,203.0,302.79,249.03
2017,2,13,8,45,492.0,90.5,3.8,12.5,245.0,360.15,298.68
2017,2,13,9,0,557.0,92.0,3.7,13.0,287.0,427.41,355.07
2017,2,13,9,15,338.0,137.0,3.5,13.0,260.0,359.86,299.22
2017,2,13,9,30,119.0,182.0,3.3,13.0,233.0,275.97,227.47
2017,2,13,9,45,211.5,192.0,3.15,13.0,292.0,355.19,293.66
2017,2,13,10,0,304.0,202.0,3.0,13.0,351.0,452.12,371.85
2017,2,13,10,15,420.5,188.5,2.8,13.0,409.0,547.96,447.79
2017,2,13,10,30,537.0,175.0,2.6,13.0,467.0,639.7,518.53
2017,2,13,10,45,587.0,166.5,2.45,13.5,499.5,692.09,555.92
2017,2,13,11,0,637.0,158.0,2.3,14.0,532.0,740.79,589.72
2017,2,13,11,15,492.0,210.5,2.3,14.0,505.0,682.45,542.75
2017,2,13,11,30,347.0,263.0,2.3,14.0,478.0,609.38,484.81
2017,2,13,11,45,323.0,273.5,2.3,14.0,476.0,604.63,480.79
2017,2,13,12,0,299.0,284.0,2.3,14.0,474.0,598.02,474.92
2017,2,13,12,15,368.0,268.0,2.25,14.0,502.5,643.63,510.54
2017,2,13,12,30,437.0,252.0,2.2,14.0,531.0,701.62,554.01
2017,2,13,12,45,307.5,274.5,2.2,14.0,470.5,595.14,472.03
2017,2,13,13,0,178.0,297.0,2.2,14.0,410.0,488.58,389.0
2017,2,13,13,15,387.5,238.5,2.05,14.0,476.0,618.11,493.12
2017,2,13,13,30,597.0,180.0,1.9,14.0,542.0,746.79,590.51
2017,2,13,13,45,435.5,216.0,1.8,14.5,475.5,632.3,500.84
2017,2,13,14,0,274.0,252.0,1.7,15.0,409.0,516.32,410.43
2017,2,13,14,15,182.5,242.5,1.8,15.0,345.0,412.36,330.85
2017,2,13,14,30,91.0,233.0,1.9,15.0,281.0,314.65,253.35
2017,2,13,14,45,235.0,204.5,2.0,15.0,317.0,406.89,330.49
2017,2,13,15,0,379.0,176.0,2.1,15.0,353.0,465.5,379.02
2017,2,13,15,15,483.0,139.5,2.2,15.0,345.0,487.08,397.33
2017,2,13,15,30,587.0,103.0,2.3,15.0,337.0,492.15,402.24
2017,2,13,15,45,541.0,101.0,2.45,15.0,297.5,434.79,355.79
2017,2,13,16,0,495.0,99.0,2.6,15.0,258.0,377.42,308.41
2017,2,13,16,15,453.0,88.0,2.6,14.5,215.5,319.22,259.43
2017,2,13,16,30,411.0,77.0,2.6,14.0,173.0,264.61,212.03
2017,2,13,16,45,352.5,63.0,2.65,14.0,132.0,204.76,159.29
2017,2,13,17,0,294.0,49.0,2.7,14.0,91.0,151.19,111.53
2017,2,13,17,15,147.0,35.5,2.65,14.0,56.5,83.93,54.41
2017,2,13,17,30,0.0,22.0,2.6,14.0,22.0,21.6,0.0
2017,2,13,17,45,0.0,11.0,2.6,14.0,11.0,10.48,0.0
2017,2,13,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,14,7,15,157.5,14.0,1.6,12.0,27.5,39.62,0.0
2017,2,14,7,30,315.0,28.0,1.6,12.0,55.0,112.35,67.44
2017,2,14,7,45,419.0,37.5,1.6,12.5,98.0,171.83,124.28
2017,2,14,8,0,523.0,47.0,1.6,13.0,141.0,243.27,186.79
2017,2,14,8,15,586.0,53.0,1.6,13.0,188.0,305.63,242.74
2017,2,14,8,30,649.0,59.0,1.6,13.0,235.0,373.88,302.28
2017,2,14,8,45,691.0,63.5,1.6,13.0,281.5,433.38,353.38
2017,2,14,9,0,733.0,68.0,1.6,13.0,328.0,497.34,406.26
2017,2,14,9,15,739.0,72.0,1.6,13.0,362.0,541.16,441.82
2017,2,14,9,30,745.0,76.0,1.6,13.0,396.0,583.43,475.11
2017,2,14,9,45,795.5,75.5,1.6,13.5,444.5,649.43,524.35
2017,2,14,10,0,846.0,75.0,1.6,14.0,493.0,716.83,571.24
2017,2,14,10,15,860.0,76.5,1.5,14.0,525.5,753.98,595.3
2017,2,14,10,30,874.0,78.0,1.4,14.0,558.0,794.27,621.39
2017,2,14,10,45,578.5,170.0,1.35,14.5,493.5,685.23,539.34
2017,2,14,11,0,283.0,262.0,1.3,15.0,429.0,541.02,425.88
2017,2,14,11,15,595.5,172.5,1.25,15.0,538.0,736.05,575.89
2017,2,14,11,30,908.0,83.0,1.2,15.0,647.0,909.05,692.38
2017,2,14,11,45,910.5,83.5,1.2,15.5,657.5,923.44,697.88
2017,2,14,12,0,913.0,84.0,1.2,16.0,668.0,934.2,703.21
2017,2,14,12,15,914.0,84.5,1.15,16.0,670.5,939.9,705.82
2017,2,14,12,30,915.0,85.0,1.1,16.0,673.0,941.84,706.14
2017,2,14,12,45,912.5,85.0,1.05,16.5,667.5,936.25,700.37
2017,2,14,13,0,910.0,85.0,1.0,17.0,662.0,926.95,692.44
2017,2,14,13,15,905.5,84.0,0.95,17.0,648.5,911.04,681.64
2017,2,14,13,30,901.0,83.0,0.9,17.0,635.0,891.62,668.72
2017,2,14,13,45,895.0,81.5,0.85,17.0,614.0,866.94,652.43
2017,2,14,14,0,889.0,80.0,0.8,17.0,593.0,839.06,634.1
2017,2,14,14,15,878.0,78.5,0.8,17.0,564.5,804.13,611.83
2017,2,14,14,30,867.0,77.0,0.8,17.0,536.0,766.64,587.68
2017,2,14,14,45,853.0,75.0,0.8,17.0,501.5,729.31,563.38
2017,2,14,15,0,839.0,73.0,0.8,17.0,467.0,684.41,533.37
2017,2,14,15,15,730.5,85.0,0.75,17.0,407.0,591.69,465.9
2017,2,14,15,30,622.0,97.0,0.7,17.0,347.0,508.05,402.72
2017,2,14,15,45,591.0,91.0,0.65,17.0,307.0,453.31,360.49
2017,2,14,16,0,560.0,85.0,0.6,17.0,267.0,399.94,317.75
2017,2,14,16,15,523.5,75.5,0.8,16.5,224.5,342.0,271.78
2017,2,14,16,30,487.0,66.0,1.0,16.0,182.0,286.81,225.69
2017,2,14,16,45,428.5,55.0,1.2,16.0,140.0,225.35,172.7
2017,2,14,17,0,370.0,44.0,1.4,16.0,98.0,169.94,123.75
2017,2,14,17,15,185.0,35.0,1.25,15.5,62.0,92.29,60.01
2017,2,14,17,30,0.0,26.0,1.1,15.0,26.0,26.14,0.0
2017,2,14,17,45,0.0,13.0,1.0,15.0,13.0,12.39,0.0
2017,2,14,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,14.5,1.85,13.0,14.5,13.49,0.0
2017,2,15,7,30,0.0,29.0,1.9,13.0,29.0,27.95,15.66
2017,2,15,7,45,15.5,48.0,2.0,13.5,51.0,53.76,38.68
2017,2,15,8,0,31.0,67.0,2.1,14.0,73.0,79.62,61.04
2017,2,15,8,15,41.0,87.0,2.25,14.0,97.0,106.15,84.14
2017,2,15,8,30,51.0,107.0,2.4,14.0,121.0,133.76,107.96
2017,2,15,8,45,57.5,126.0,2.6,14.5,144.5,159.49,129.66
2017,2,15,9,0,64.0,145.0,2.8,15.0,168.0,185.89,151.53
2017,2,15,9,15,53.5,160.0,2.85,15.0,181.0,197.99,161.25
2017,2,15,9,30,43.0,175.0,2.9,15.0,194.0,209.16,169.95
2017,2,15,9,45,191.0,187.5,3.0,15.0,281.5,335.98,275.78
2017,2,15,10,0,339.0,200.0,3.1,15.0,369.0,476.11,388.71
2017,2,15,10,15,318.0,219.0,3.05,15.0,385.5,493.98,400.81
2017,2,15,10,30,297.0,238.0,3.0,15.0,402.0,509.42,411.4
2017,2,15,10,45,270.0,254.5,3.0,15.5,409.0,514.74,413.36
2017,2,15,11,0,243.0,271.0,3.0,16.0,416.0,504.76,403.86
2017,2,15,11,15,193.5,283.0,2.95,16.0,401.0,480.36,383.33
2017,2,15,11,30,144.0,295.0,2.9,16.0,386.0,453.45,360.82
2017,2,15,11,45,336.0,258.0,2.85,16.0,473.5,599.28,476.92
2017,2,15,12,0,528.0,221.0,2.8,16.0,561.0,749.28,590.62
2017,2,15,12,15,564.0,208.5,2.8,16.0,573.0,770.67,605.82
2017,2,15,12,30,600.0,196.0,2.8,16.0,585.0,794.69,623.75
2017,2,15,12,45,754.0,138.0,2.85,16.0,622.5,868.15,676.89
2017,2,15,13,0,908.0,80.0,2.9,16.0,660.0,921.3,714.27
2017,2,15,13,15,730.0,140.0,2.95,16.0,600.0,833.72,652.71
2017,2,15,13,30,552.0,200.0,3.0,16.0,540.0,727.37,575.57
2017,2,15,13,45,720.0,138.0,3.1,16.0,566.0,795.71,629.12
2017,2,15,14,0,888.0,76.0,3.2,16.0,592.0,835.38,658.71
2017,2,15,14,15,877.0,74.5,3.25,16.0,563.5,800.41,634.38
2017,2,15,14,30,866.0,73.0,3.3,16.0,535.0,762.89,608.54
2017,2,15,14,45,648.5,121.5,3.4,16.0,455.0,636.4,514.87
2017,2,15,15,0,431.0,170.0,3.5,16.0,375.0,506.97,412.46
2017,2,15,15,15,327.0,169.0,3.5,15.5,317.0,408.47,334.89
2017,2,15,15,30,223.0,168.0,3.5,15.0,259.0,328.93,270.29
2017,2,15,15,45,216.0,149.5,3.5,15.0,229.5,293.47,241.43
2017,2,15,16,0,209.0,131.0,3.5,15.0,200.0,258.26,211.98
2017,2,15,16,15,196.5,111.5,3.5,15.0,168.5,219.67,179.04
2017,2,15,16,30,184.0,92.0,3.5,15.0,137.0,182.11,146.26
2017,2,15,16,45,164.0,72.5,3.5,15.0,106.0,143.0,111.7
2017,2,15,17,0,144.0,53.0,3.5,15.0,75.0,105.96,78.6
2017,2,15,17,15,91.0,36.0,3.7,14.5,48.0,66.16,43.71
2017,2,15,17,30,38.0,19.0,3.9,14.0,21.0,27.21,0.0
2017,2,15,17,45,19.0,9.5,4.1,14.0,10.5,11.41,0.0
2017,2,15,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,16,7,15,160.5,16.0,4.2,14.0,31.0,48.6,0.0
2017,2,16,7,30,321.0,32.0,4.1,14.0,62.0,118.51,74.9
2017,2,16,7,45,425.5,41.5,4.1,14.5,106.5,179.22,130.53
2017,2,16,8,0,530.0,51.0,4.1,15.0,151.0,251.79,194.14
2017,2,16,8,15,594.0,57.0,3.95,15.0,199.0,315.41,251.42
2017,2,16,8,30,658.0,63.0,3.8,15.0,247.0,384.97,312.47
2017,2,16,8,45,703.5,66.5,3.65,15.0,294.5,445.84,365.12
2017,2,16,9,0,749.0,70.0,3.5,15.0,342.0,511.59,419.92
2017,2,16,9,15,777.0,73.0,3.35,15.0,385.5,568.54,466.06
2017,2,16,9,30,805.0,76.0,3.2,15.0,429.0,625.82,510.96
2017,2,16,9,45,821.0,80.0,3.1,15.0,467.0,675.9,548.66
2017,2,16,10,0,837.0,84.0,3.0,15.0,505.0,724.64,583.21
2017,2,16,10,15,851.0,85.5,2.9,15.0,537.5,767.28,612.64
2017,2,16,10,30,865.0,87.0,2.8,15.0,570.0,807.84,640.12
2017,2,16,10,45,879.0,87.0,2.7,15.0,596.5,837.8,659.61
2017,2,16,11,0,893.0,87.0,2.6,15.0,623.0,871.33,681.52
2017,2,16,11,15,899.0,87.5,2.45,15.0,641.0,895.63,696.25
2017,2,16,11,30,905.0,88.0,2.3,15.0,659.0,916.62,708.58
2017,2,16,11,45,912.0,87.0,2.2,15.0,670.5,933.29,718.35
2017,2,16,12,0,919.0,86.0,2.1,15.0,682.0,946.4,725.73
2017,2,16,12,15,919.5,86.5,2.05,15.0,684.5,951.65,728.41
2017,2,16,12,30,920.0,87.0,2.0,15.0,687.0,953.12,728.74
2017,2,16,12,45,905.0,92.0,1.95,15.0,678.0,941.93,720.66
2017,2,16,13,0,890.0,97.0,1.9,15.0,669.0,927.15,710.42
2017,2,16,13,15,885.5,96.0,1.9,15.0,655.5,911.4,700.27
2017,2,16,13,30,881.0,95.0,1.9,15.0,642.0,892.21,687.85
2017,2,16,13,45,873.5,94.0,1.9,15.0,620.5,874.08,676.27
2017,2,16,14,0,866.0,93.0,1.9,15.0,599.0,845.6,657.48
2017,2,16,14,15,854.0,91.0,1.85,15.0,571.0,809.36,632.77
2017,2,16,14,30,842.0,89.0,1.8,15.0,543.0,770.67,606.24
2017,2,16,14,45,825.5,87.0,1.75,15.0,508.0,726.4,575.46
2017,2,16,15,0,809.0,85.0,1.7,15.0,473.0,680.49,543.16
2017,2,16,15,15,786.0,82.0,1.6,15.0,432.5,627.78,503.73
2017,2,16,15,30,763.0,79.0,1.5,15.0,392.0,574.58,462.47
2017,2,16,15,45,731.0,75.0,1.4,15.0,347.5,514.97,415.2
2017,2,16,16,0,699.0,71.0,1.3,15.0,303.0,458.5,368.96
2017,2,16,16,15,650.5,65.5,1.2,14.5,255.5,392.11,314.19
2017,2,16,16,30,602.0,60.0,1.1,14.0,208.0,329.42,260.65
2017,2,16,16,45,526.0,52.5,1.0,14.0,161.0,258.82,199.33
2017,2,16,17,0,450.0,45.0,0.9,14.0,114.0,195.97,143.79
2017,2,16,17,15,321.5,33.5,0.9,13.5,73.5,124.67,82.74
2017,2,16,17,30,193.0,22.0,0.9,13.0,33.0,64.22,8.25
2017,2,16,17,45,96.5,11.0,0.95,13.0,16.5,22.53,0.0
2017,2,16,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,11.6,12.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,12.0,13.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,3.5,12.1,13.0,3.5,3.24,0.0
2017,2,17,7,30,0.0,7.0,12.2,13.0,7.0,6.48,0.0
2017,2,17,7,45,0.0,12.5,12.35,13.5,12.5,11.57,4.02
2017,2,17,8,0,0.0,18.0,12.5,14.0,18.0,16.68,8.5
2017,2,17,8,15,0.0,24.0,12.45,14.0,24.0,22.25,13.38
2017,2,17,8,30,0.0,30.0,12.4,14.0,30.0,27.83,18.23
2017,2,17,8,45,0.0,35.5,12.35,14.5,35.5,32.95,22.57
2017,2,17,9,0,0.0,41.0,12.3,15.0,41.0,38.08,26.86
2017,2,17,9,15,0.0,39.0,12.2,15.0,39.0,36.22,25.21
2017,2,17,9,30,0.0,37.0,12.1,15.0,37.0,34.37,23.57
2017,2,17,9,45,2.5,104.0,12.0,15.0,105.5,99.65,78.67
2017,2,17,10,0,5.0,171.0,11.9,15.0,174.0,169.54,136.9
2017,2,17,10,15,2.5,147.5,11.55,15.0,149.0,143.01,114.45
2017,2,17,10,30,0.0,124.0,11.2,15.0,124.0,117.2,92.67
2017,2,17,10,45,0.5,148.0,10.85,15.0,148.5,141.48,112.69
2017,2,17,11,0,1.0,172.0,10.5,15.0,173.0,166.08,132.84
2017,2,17,11,15,48.0,234.0,10.05,15.0,265.0,283.65,230.82
2017,2,17,11,30,95.0,296.0,9.6,15.0,357.0,397.06,323.57
2017,2,17,11,45,55.0,265.0,9.15,15.0,300.5,325.91,264.44
2017,2,17,12,0,15.0,234.0,8.7,15.0,244.0,242.53,195.16
2017,2,17,12,15,7.5,189.5,8.4,15.0,194.5,189.42,151.57
2017,2,17,12,30,0.0,145.0,8.1,15.0,145.0,137.59,108.73
2017,2,17,12,45,0.0,118.5,7.85,15.0,118.5,111.45,87.21
2017,2,17,13,0,0.0,92.0,7.6,15.0,92.0,85.78,66.0
2017,2,17,13,15,0.0,116.0,7.4,14.5,116.0,109.03,85.48
2017,2,17,13,30,0.0,140.0,7.2,14.0,140.0,132.77,105.4
2017,2,17,13,45,0.0,109.5,7.05,14.0,109.5,102.73,80.56
2017,2,17,14,0,0.0,79.0,6.9,14.0,79.0,73.59,56.34
2017,2,17,14,15,4.0,132.0,6.75,14.0,134.5,128.38,102.37
2017,2,17,14,30,8.0,185.0,6.6,14.0,190.0,185.95,150.38
2017,2,17,14,45,28.5,193.0,6.5,14.0,207.5,219.42,178.92
2017,2,17,15,0,49.0,201.0,6.4,14.0,225.0,242.98,199.16
2017,2,17,15,15,24.5,103.5,6.25,14.0,115.5,118.25,95.2
2017,2,17,15,30,0.0,6.0,6.1,14.0,6.0,5.56,0.0
2017,2,17,15,45,0.0,5.5,5.95,14.0,5.5,5.1,0.0
2017,2,17,16,0,0.0,5.0,5.8,14.0,5.0,4.63,0.0
2017,2,17,16,15,0.0,4.0,5.6,13.5,4.0,3.7,0.0
2017,2,17,16,30,0.0,3.0,5.4,13.0,3.0,2.78,0.0
2017,2,17,16,45,0.0,2.0,5.25,13.0,2.0,1.85,0.0
2017,2,17,17,0,0.0,1.0,5.1,13.0,1.0,0.92,0.0
2017,2,17,17,15,0.0,0.5,4.85,13.0,0.5,0.46,0.0
2017,2,17,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,13.5,9.6,12.0,13.5,12.52,0.0
2017,2,18,7,30,0.0,27.0,9.8,12.0,27.0,25.2,14.49
2017,2,18,7,45,0.0,46.0,10.05,12.5,46.0,44.06,31.37
2017,2,18,8,0,0.0,65.0,10.3,13.0,65.0,62.82,47.81
2017,2,18,8,15,3.5,84.5,10.35,13.0,85.5,83.52,65.83
2017,2,18,8,30,7.0,104.0,10.4,13.0,106.0,104.62,84.06
2017,2,18,8,45,14.5,122.0,10.45,13.0,127.5,126.59,102.88
2017,2,18,9,0,22.0,140.0,10.5,13.0,149.0,149.37,122.26
2017,2,18,9,15,11.0,140.5,10.4,13.0,145.0,142.95,116.44
2017,2,18,9,30,0.0,141.0,10.3,13.0,141.0,135.84,109.91
2017,2,18,9,45,27.5,178.5,10.25,13.0,193.0,202.04,166.0
2017,2,18,10,0,55.0,216.0,10.2,13.0,245.0,264.87,218.68
2017,2,18,10,15,29.0,197.5,10.1,13.0,213.0,224.83,184.29
2017,2,18,10,30,3.0,179.0,10.0,13.0,181.0,175.34,141.94
2017,2,18,10,45,50.0,230.0,9.95,13.0,260.5,279.32,229.46
2017,2,18,11,0,97.0,281.0,9.9,13.0,340.0,378.69,311.8
2017,2,18,11,15,63.5,269.0,9.85,13.0,308.0,336.77,276.1
2017,2,18,11,30,30.0,257.0,9.8,13.0,276.0,293.74,239.48
2017,2,18,11,45,49.5,277.0,9.75,13.0,309.5,334.36,273.2
2017,2,18,12,0,69.0,297.0,9.7,13.0,343.0,375.5,307.08
2017,2,18,12,15,34.5,231.5,9.6,12.5,254.5,269.65,220.13
2017,2,18,12,30,0.0,166.0,9.5,12.0,166.0,158.57,127.4
2017,2,18,12,45,3.0,184.5,9.45,12.0,187.0,180.1,145.48
2017,2,18,13,0,6.0,203.0,9.4,12.0,208.0,201.86,163.67
2017,2,18,13,15,10.5,214.0,9.35,12.0,221.5,217.39,176.79
2017,2,18,13,30,15.0,225.0,9.3,12.0,235.0,232.95,189.96
2017,2,18,13,45,20.0,228.0,9.25,12.0,241.0,240.5,196.58
2017,2,18,14,0,25.0,231.0,9.2,12.0,247.0,247.92,203.14
2017,2,18,14,15,46.5,234.5,9.1,12.0,261.5,280.95,231.47
2017,2,18,14,30,68.0,238.0,9.0,12.0,276.0,301.19,249.18
2017,2,18,14,45,98.0,227.0,8.95,12.0,277.5,309.68,257.51
2017,2,18,15,0,128.0,216.0,8.9,12.0,279.0,325.68,271.85
2017,2,18,15,15,64.0,160.5,8.7,12.0,192.0,206.07,170.98
2017,2,18,15,30,0.0,105.0,8.5,12.0,105.0,99.44,79.55
2017,2,18,15,45,0.0,93.5,8.35,12.0,93.5,88.31,70.26
2017,2,18,16,0,0.0,82.0,8.2,12.0,82.0,77.24,60.9
2017,2,18,16,15,0.0,69.5,8.0,11.5,69.5,65.2,50.69
2017,2,18,16,30,0.0,57.0,7.8,11.0,57.0,53.2,40.35
2017,2,18,16,45,0.0,44.5,7.65,11.0,44.5,41.35,29.92
2017,2,18,17,0,0.0,32.0,7.5,11.0,32.0,29.71,19.59
2017,2,18,17,15,0.0,21.0,7.4,11.0,21.0,19.48,10.32
2017,2,18,17,30,0.0,10.0,7.3,11.0,10.0,9.26,0.0
2017,2,18,17,45,0.0,5.0,7.2,11.0,5.0,4.77,0.0
2017,2,18,18,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,6.5,6.25,12.0,6.5,6.01,0.0
2017,2,19,7,30,0.0,13.0,6.4,12.0,13.0,12.04,4.08
2017,2,19,7,45,0.0,22.0,6.6,12.0,22.0,20.4,11.58
2017,2,19,8,0,0.0,31.0,6.8,12.0,31.0,28.77,19.0
2017,2,19,8,15,0.0,40.5,7.05,12.0,40.5,37.61,26.78
2017,2,19,8,30,0.0,50.0,7.3,12.0,50.0,46.46,34.49
2017,2,19,8,45,0.0,59.5,7.6,12.5,59.5,55.32,42.02
2017,2,19,9,0,0.0,69.0,7.9,13.0,69.0,64.2,49.45
2017,2,19,9,15,1.5,111.0,8.1,13.0,111.5,106.46,85.3
2017,2,19,9,30,3.0,153.0,8.3,13.0,154.0,150.18,121.96
2017,2,19,9,45,2.5,160.0,8.5,13.0,161.0,156.47,126.92
2017,2,19,10,0,2.0,167.0,8.7,13.0,168.0,162.82,131.92
2017,2,19,10,15,12.5,193.0,8.75,13.0,200.5,197.59,160.94
2017,2,19,10,30,23.0,219.0,8.8,13.0,233.0,233.29,190.53
2017,2,19,10,45,20.5,223.0,8.95,13.0,236.0,235.48,191.94
2017,2,19,11,0,18.0,227.0,9.1,13.0,239.0,237.57,193.32
2017,2,19,11,15,29.5,248.5,8.9,13.0,268.0,283.23,230.9
2017,2,19,11,30,41.0,270.0,8.7,13.0,297.0,318.1,259.41
2017,2,19,11,45,92.0,293.5,8.55,13.0,354.0,391.75,320.7
2017,2,19,12,0,143.0,317.0,8.4,13.0,411.0,480.48,393.1
2017,2,19,12,15,87.5,293.5,8.45,13.0,351.5,388.46,317.42
2017,2,19,12,30,32.0,270.0,8.5,13.0,292.0,310.3,252.18
2017,2,19,12,45,16.0,221.0,8.55,13.0,232.5,229.54,185.92
2017,2,19,13,0,0.0,172.0,8.6,13.0,173.0,164.62,131.92
2017,2,19,13,15,27.5,224.5,8.6,13.0,242.5,254.86,207.5
2017,2,19,13,30,55.0,277.0,8.6,13.0,312.0,338.24,276.47
2017,2,19,13,45,54.5,267.0,8.6,13.0,301.0,325.75,266.51
2017,2,19,14,0,54.0,257.0,8.6,13.0,290.0,313.2,256.61
2017,2,19,14,15,27.0,167.5,8.35,13.0,184.0,190.66,155.35
2017,2,19,14,30,0.0,78.0,8.1,13.0,78.0,72.64,55.92
2017,2,19,14,45,0.0,95.5,7.9,13.0,95.5,89.29,70.13
2017,2,19,15,0,0.0,113.0,7.7,13.0,113.0,106.71,84.99
2017,2,19,15,15,0.0,100.0,7.75,13.0,100.0,94.04,74.48
2017,2,19,15,30,0.0,87.0,7.8,13.0,87.0,81.44,63.97
2017,2,19,15,45,0.0,76.5,7.85,13.0,76.5,71.35,55.53
2017,2,19,16,0,0.0,66.0,7.9,13.0,66.0,61.39,47.11
2017,2,19,16,15,0.0,55.5,7.75,13.0,55.5,51.59,38.74
2017,2,19,16,30,0.0,45.0,7.6,13.0,45.0,41.8,30.28
2017,2,19,16,45,0.0,35.0,7.5,13.0,35.0,32.49,22.13
2017,2,19,17,0,0.0,25.0,7.4,13.0,25.0,23.19,13.94
2017,2,19,17,15,0.0,16.0,7.25,13.0,16.0,14.83,6.48
2017,2,19,17,30,0.0,7.0,7.1,13.0,7.0,6.48,0.0
2017,2,19,17,45,0.0,3.5,6.95,13.0,3.5,3.34,0.0
2017,2,19,18,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,8.95,14.0,1.0,0.92,0.0
2017,2,20,7,30,0.0,2.0,9.0,14.0,2.0,1.85,0.0
2017,2,20,7,45,0.0,3.5,9.1,14.5,3.5,3.24,0.0
2017,2,20,8,0,0.0,5.0,9.2,15.0,5.0,4.63,0.0
2017,2,20,8,15,0.0,6.5,9.2,15.0,6.5,6.02,0.0
2017,2,20,8,30,0.0,8.0,9.2,15.0,8.0,7.41,0.68
2017,2,20,8,45,0.0,10.0,9.25,15.0,10.0,9.27,2.27
2017,2,20,9,0,0.0,12.0,9.3,15.0,12.0,11.12,3.85
2017,2,20,9,15,0.0,10.0,9.25,15.0,10.0,9.27,2.25
2017,2,20,9,30,0.0,8.0,9.2,15.0,8.0,7.42,0.65
2017,2,20,9,45,2.5,91.5,9.2,15.0,93.0,87.26,68.17
2017,2,20,10,0,5.0,175.0,9.2,15.0,178.0,173.21,139.67
2017,2,20,10,15,2.5,106.0,9.1,15.0,107.5,101.4,79.63
2017,2,20,10,30,0.0,37.0,9.0,15.0,37.0,34.4,23.33
2017,2,20,10,45,0.0,96.0,8.95,15.0,96.0,89.61,69.47
2017,2,20,11,0,0.0,155.0,8.9,15.0,155.0,147.73,117.48
2017,2,20,11,15,0.0,161.5,8.95,15.0,161.5,154.14,122.59
2017,2,20,11,30,0.0,168.0,9.0,15.0,168.0,160.59,127.77
2017,2,20,11,45,0.0,127.0,9.05,15.0,127.0,119.74,94.04
2017,2,20,12,0,0.0,86.0,9.1,15.0,86.0,80.18,61.27
2017,2,20,12,15,0.0,78.5,9.25,15.0,78.5,73.17,55.44
2017,2,20,12,30,0.0,71.0,9.4,15.0,71.0,66.17,49.62
2017,2,20,12,45,4.5,144.0,9.6,15.0,147.0,140.64,111.5
2017,2,20,13,0,9.0,217.0,9.8,15.0,223.0,218.83,175.79
2017,2,20,13,15,4.5,139.0,10.0,15.0,142.0,135.66,107.46
2017,2,20,13,30,0.0,61.0,10.2,15.0,61.0,56.81,41.92
2017,2,20,13,45,0.0,59.0,10.4,15.0,59.0,54.93,40.42
2017,2,20,14,0,0.0,57.0,10.6,15.0,57.0,53.06,38.91
2017,2,20,14,15,0.0,51.0,10.8,14.5,51.0,47.45,34.35
2017,2,20,14,30,0.0,45.0,11.0,14.0,45.0,41.85,29.77
2017,2,20,14,45,0.0,54.0,11.25,14.0,54.0,50.23,36.93
2017,2,20,15,0,0.0,63.0,11.5,14.0,63.0,58.61,44.12
2017,2,20,15,15,0.0,34.5,11.6,14.0,34.5,32.05,21.66
2017,2,20,15,30,0.0,6.0,11.7,14.0,6.0,5.56,0.0
2017,2,20,15,45,0.0,5.0,11.85,14.0,5.0,4.63,0.0
2017,2,20,16,0,0.0,4.0,12.0,14.0,4.0,3.71,0.0
2017,2,20,16,15,0.0,3.5,11.95,14.0,3.5,3.24,0.0
2017,2,20,16,30,0.0,3.0,11.9,14.0,3.0,2.78,0.0
2017,2,20,16,45,0.0,2.0,11.9,14.0,2.0,1.85,0.0
2017,2,20,17,0,0.0,1.0,11.9,14.0,1.0,0.92,0.0
2017,2,20,17,15,0.0,0.5,11.55,14.0,0.5,0.46,0.0
2017,2,20,17,30,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,10.9,14.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,21,7,15,0.0,11.5,2.75,13.0,11.5,10.66,0.0
2017,2,21,7,30,0.0,23.0,2.5,13.0,23.0,21.34,11.82
2017,2,21,7,45,0.0,37.0,2.3,13.0,37.0,34.38,23.42
2017,2,21,8,0,0.0,51.0,2.1,13.0,51.0,47.74,35.18
2017,2,21,8,15,0.0,66.0,1.85,13.0,66.0,62.22,47.77
2017,2,21,8,30,0.0,81.0,1.6,13.0,81.0,76.74,60.22
2017,2,21,8,45,0.0,95.5,1.4,13.5,95.5,90.8,71.93
2017,2,21,9,0,0.0,110.0,1.2,14.0,110.0,104.91,83.46
2017,2,21,9,15,225.0,134.0,1.1,14.0,238.0,290.34,239.08
2017,2,21,9,30,450.0,158.0,1.0,14.0,366.0,487.82,394.59
2017,2,21,9,45,550.5,144.0,0.95,14.0,419.5,563.33,450.96
2017,2,21,10,0,651.0,130.0,0.9,14.0,473.0,650.73,515.29
2017,2,21,10,15,325.5,115.0,0.95,14.0,286.5,396.23,320.67
2017,2,21,10,30,0.0,100.0,1.0,14.0,100.0,93.51,72.2
2017,2,21,10,45,146.5,189.0,1.1,14.0,280.5,325.91,264.72
2017,2,21,11,0,293.0,278.0,1.2,14.0,461.0,570.14,450.81
2017,2,21,11,15,250.5,293.5,1.4,14.0,453.0,556.57,438.05
2017,2,21,11,30,208.0,309.0,1.6,14.0,445.0,526.73,415.63
2017,2,21,11,45,343.5,280.5,1.8,14.0,509.5,634.83,500.53
2017,2,21,12,0,479.0,252.0,2.0,14.0,574.0,744.87,583.8
2017,2,21,12,15,502.0,243.5,2.2,14.0,582.0,759.22,595.12
2017,2,21,12,30,525.0,235.0,2.4,14.0,590.0,771.34,605.77
2017,2,21,12,45,399.5,270.5,2.65,14.5,539.5,678.68,535.7
2017,2,21,13,0,274.0,306.0,2.9,15.0,489.0,600.78,475.06
2017,2,21,13,15,289.5,296.5,3.0,14.5,486.0,600.39,477.31
2017,2,21,13,30,305.0,287.0,3.1,14.0,483.0,598.35,477.85
2017,2,21,13,45,171.5,268.5,3.25,14.0,378.0,441.44,355.49
2017,2,21,14,0,38.0,250.0,3.4,14.0,273.0,291.11,234.03
2017,2,21,14,15,325.5,202.0,3.4,14.0,385.0,495.24,404.74
2017,2,21,14,30,613.0,154.0,3.4,14.0,497.0,674.96,547.53
2017,2,21,14,45,434.0,184.0,3.45,14.0,419.5,545.95,444.79
2017,2,21,15,0,255.0,214.0,3.5,14.0,342.0,423.62,346.27
2017,2,21,15,15,381.5,173.0,3.5,14.0,346.5,451.33,371.62
2017,2,21,15,30,508.0,132.0,3.5,14.0,351.0,477.36,393.71
2017,2,21,15,45,477.5,124.0,3.5,14.0,312.0,425.67,351.23
2017,2,21,16,0,447.0,116.0,3.5,14.0,273.0,375.73,309.54
2017,2,21,16,15,418.0,102.5,3.45,13.5,232.5,322.58,264.74
2017,2,21,16,30,389.0,89.0,3.4,13.0,192.0,271.72,220.58
2017,2,21,16,45,342.5,74.0,3.4,13.0,151.0,215.42,170.74
2017,2,21,17,0,296.0,59.0,3.4,13.0,110.0,164.06,124.64
2017,2,21,17,15,216.0,43.0,3.45,12.5,74.0,108.55,76.48
2017,2,21,17,30,136.0,27.0,3.5,12.0,38.0,61.02,29.99
2017,2,21,17,45,68.0,13.5,3.55,12.0,19.0,21.61,0.0
2017,2,21,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
