Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,4,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,5.5,5.5,10.5,5.5,0.0,0.0
2017,2,22,7,0,0.0,11.0,5.5,11.0,11.0,10.48,0.0
2017,2,22,7,15,142.0,25.0,5.55,11.0,42.5,58.08,25.09
2017,2,22,7,30,284.0,39.0,5.6,11.0,74.0,118.77,82.61
2017,2,22,7,45,341.5,53.0,5.65,11.0,113.5,168.85,128.43
2017,2,22,8,0,399.0,67.0,5.7,11.0,153.0,225.52,180.05
2017,2,22,8,15,433.0,79.5,5.75,11.0,194.5,276.87,227.35
2017,2,22,8,30,467.0,92.0,5.8,11.0,236.0,331.34,276.39
2017,2,22,8,45,489.0,103.5,5.9,11.5,275.0,381.17,319.98
2017,2,22,9,0,511.0,115.0,6.0,12.0,314.0,432.2,363.35
2017,2,22,9,15,434.5,147.0,6.1,12.0,329.5,445.45,374.08
2017,2,22,9,30,358.0,179.0,6.2,12.0,345.0,440.57,369.24
2017,2,22,9,45,230.5,208.0,6.3,12.0,318.0,398.14,331.98
2017,2,22,10,0,103.0,237.0,6.4,12.0,291.0,323.62,267.64
2017,2,22,10,15,240.5,237.0,6.5,12.0,375.0,456.62,379.23
2017,2,22,10,30,378.0,237.0,6.6,12.0,459.0,576.9,478.28
2017,2,22,10,45,495.0,209.5,6.7,12.0,513.0,668.91,553.32
2017,2,22,11,0,612.0,182.0,6.8,12.0,567.0,758.16,625.36
2017,2,22,11,15,536.5,218.0,6.9,12.0,562.5,739.44,608.13
2017,2,22,11,30,461.0,254.0,7.0,12.0,558.0,720.41,590.81
2017,2,22,11,45,504.0,240.5,7.15,12.0,577.5,751.57,616.51
2017,2,22,12,0,547.0,227.0,7.3,12.0,597.0,781.14,640.82
2017,2,22,12,15,437.0,265.0,7.4,12.0,561.5,723.23,592.59
2017,2,22,12,30,327.0,303.0,7.5,12.0,526.0,650.47,532.76
2017,2,22,12,45,473.0,251.0,7.65,12.0,569.5,739.55,607.58
2017,2,22,13,0,619.0,199.0,7.8,12.0,613.0,816.94,672.24
2017,2,22,13,15,589.0,204.0,7.9,12.0,592.5,782.12,644.96
2017,2,22,13,30,559.0,209.0,8.0,12.0,572.0,750.87,620.53
2017,2,22,13,45,728.0,151.0,8.1,12.0,607.0,827.44,683.26
2017,2,22,14,0,897.0,93.0,8.2,12.0,642.0,875.64,721.71
2017,2,22,14,15,886.5,91.5,8.25,12.0,613.0,846.55,700.22
2017,2,22,14,30,876.0,90.0,8.3,12.0,584.0,808.13,671.62
2017,2,22,14,45,865.5,86.0,8.35,12.0,549.0,764.36,638.61
2017,2,22,15,0,855.0,82.0,8.4,12.0,514.0,718.4,603.56
2017,2,22,15,15,707.0,102.5,8.35,11.5,440.0,608.03,514.49
2017,2,22,15,30,559.0,123.0,8.3,11.0,366.0,504.27,427.75
2017,2,22,15,45,659.0,96.0,8.3,11.0,352.5,505.25,428.6
2017,2,22,16,0,759.0,69.0,8.3,11.0,339.0,492.28,416.07
2017,2,22,16,15,715.5,64.5,8.25,11.0,290.0,425.51,356.52
2017,2,22,16,30,672.0,60.0,8.2,11.0,241.0,363.35,299.47
2017,2,22,16,45,599.5,54.0,8.2,11.0,190.5,290.84,233.04
2017,2,22,17,0,527.0,48.0,8.2,11.0,140.0,225.61,172.43
2017,2,22,17,15,408.5,38.0,8.2,10.5,95.0,152.5,107.54
2017,2,22,17,30,290.0,28.0,8.2,10.0,50.0,92.35,48.7
2017,2,22,17,45,145.0,14.0,8.2,10.0,25.0,32.1,0.0
2017,2,22,18,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,8.3,9.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,3.5,7.85,9.0,3.5,0.0,0.0
2017,2,23,7,0,0.0,7.0,7.8,9.0,7.0,6.67,0.0
2017,2,23,7,15,6.5,24.5,7.75,9.0,25.5,24.49,10.41
2017,2,23,7,30,13.0,42.0,7.7,9.0,44.0,45.58,32.02
2017,2,23,7,45,25.5,62.5,7.7,9.5,68.0,71.27,54.7
2017,2,23,8,0,38.0,83.0,7.7,10.0,92.0,98.34,78.58
2017,2,23,8,15,46.0,103.5,7.6,10.0,116.5,124.96,102.15
2017,2,23,8,30,54.0,124.0,7.5,10.0,141.0,152.5,126.24
2017,2,23,8,45,61.0,143.5,7.4,10.0,165.5,179.25,149.35
2017,2,23,9,0,68.0,163.0,7.3,10.0,190.0,206.73,172.79
2017,2,23,9,15,213.5,172.0,7.15,10.0,270.0,326.58,276.09
2017,2,23,9,30,359.0,181.0,7.0,10.0,350.0,444.05,375.87
2017,2,23,9,45,611.0,134.5,6.85,10.0,450.5,603.37,510.16
2017,2,23,10,0,863.0,88.0,6.7,10.0,551.0,762.45,638.0
2017,2,23,10,15,876.0,90.0,6.6,10.0,584.0,806.18,670.01
2017,2,23,10,30,889.0,92.0,6.5,10.0,617.0,847.65,700.35
2017,2,23,10,45,803.5,119.5,6.45,10.0,609.5,832.23,686.93
2017,2,23,11,0,718.0,147.0,6.4,10.0,602.0,813.57,671.43
2017,2,23,11,15,821.5,120.5,6.35,10.0,655.0,886.82,726.74
2017,2,23,11,30,925.0,94.0,6.3,10.0,708.0,956.77,778.37
2017,2,23,11,45,929.5,94.0,6.3,10.0,719.0,972.62,789.35
2017,2,23,12,0,934.0,94.0,6.3,10.0,730.0,984.75,797.96
2017,2,23,12,15,483.5,186.5,6.35,10.0,516.0,679.5,562.53
2017,2,23,12,30,33.0,279.0,6.4,10.0,302.0,320.22,261.38
2017,2,23,12,45,330.5,238.0,6.45,10.0,461.5,578.49,480.64
2017,2,23,13,0,628.0,197.0,6.5,10.0,621.0,824.38,679.34
2017,2,23,13,15,774.5,145.0,6.55,10.0,657.5,892.05,730.86
2017,2,23,13,30,921.0,93.0,6.6,10.0,694.0,938.58,766.81
2017,2,23,13,45,916.0,91.0,6.7,10.0,672.5,913.27,748.69
2017,2,23,14,0,911.0,89.0,6.8,10.0,651.0,884.6,728.32
2017,2,23,14,15,900.0,87.5,6.85,10.0,621.5,848.37,701.84
2017,2,23,14,30,889.0,86.0,6.9,10.0,592.0,809.48,673.15
2017,2,23,14,45,876.0,83.5,6.95,10.0,556.0,770.83,644.44
2017,2,23,15,0,863.0,81.0,7.0,10.0,520.0,724.34,609.24
2017,2,23,15,15,842.0,78.5,7.0,10.0,478.0,670.67,567.4
2017,2,23,15,30,821.0,76.0,7.0,10.0,436.0,616.2,522.29
2017,2,23,15,45,792.0,72.0,7.0,10.0,389.5,554.9,470.46
2017,2,23,16,0,763.0,68.0,7.0,10.0,343.0,494.29,417.83
2017,2,23,16,15,720.0,63.5,6.9,10.0,293.5,427.46,358.48
2017,2,23,16,30,677.0,59.0,6.8,10.0,244.0,363.58,300.14
2017,2,23,16,45,609.5,53.0,6.7,10.0,194.0,293.99,236.11
2017,2,23,17,0,542.0,47.0,6.6,10.0,144.0,229.66,176.09
2017,2,23,17,15,429.0,37.5,6.55,9.5,98.5,157.43,111.63
2017,2,23,17,30,316.0,28.0,6.5,9.0,53.0,98.1,54.32
2017,2,23,17,45,158.0,14.0,6.45,9.0,26.5,33.89,0.0
2017,2,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,24,6,45,50.5,6.5,2.7,9.0,8.0,0.0,0.0
2017,2,24,7,0,101.0,13.0,2.6,9.0,16.0,25.03,0.0
2017,2,24,7,15,248.0,26.5,2.6,9.0,54.0,81.8,43.56
2017,2,24,7,30,395.0,40.0,2.6,9.0,92.0,149.26,105.43
2017,2,24,7,45,483.0,49.0,2.65,9.5,139.5,210.96,160.84
2017,2,24,8,0,571.0,58.0,2.7,10.0,187.0,282.47,224.67
2017,2,24,8,15,626.0,64.5,2.75,10.0,236.5,346.63,282.71
2017,2,24,8,30,681.0,71.0,2.8,10.0,286.0,415.73,343.44
2017,2,24,8,45,473.5,115.0,2.85,10.0,276.0,387.61,323.0
2017,2,24,9,0,266.0,159.0,2.9,10.0,266.0,332.28,277.46
2017,2,24,9,15,341.5,165.0,2.95,10.0,318.0,399.24,333.72
2017,2,24,9,30,417.0,171.0,3.0,10.0,370.0,482.43,401.32
2017,2,24,9,45,477.0,171.0,3.15,10.0,416.0,544.25,451.1
2017,2,24,10,0,537.0,171.0,3.3,10.0,462.0,609.21,502.7
2017,2,24,10,15,704.0,133.5,3.4,10.0,538.5,725.19,593.94
2017,2,24,10,30,871.0,96.0,3.5,10.0,615.0,839.63,678.21
2017,2,24,10,45,714.5,150.5,3.6,10.5,588.5,797.66,644.42
2017,2,24,11,0,558.0,205.0,3.7,11.0,562.0,734.05,593.79
2017,2,24,11,15,727.5,154.0,3.8,11.0,632.5,847.16,679.96
2017,2,24,11,30,897.0,103.0,3.9,11.0,703.0,943.76,749.28
2017,2,24,11,45,901.0,103.0,4.05,11.0,713.5,958.79,759.7
2017,2,24,12,0,905.0,103.0,4.2,11.0,724.0,970.2,768.34
2017,2,24,12,15,906.0,103.0,4.35,11.0,726.0,975.09,773.0
2017,2,24,12,30,907.0,103.0,4.5,11.0,728.0,976.21,775.14
2017,2,24,12,45,909.0,100.5,4.65,11.0,723.0,971.61,773.29
2017,2,24,13,0,911.0,98.0,4.8,11.0,718.0,963.2,768.81
2017,2,24,13,15,906.5,97.5,4.85,11.0,703.5,947.37,758.23
2017,2,24,13,30,902.0,97.0,4.9,11.0,689.0,927.99,745.18
2017,2,24,13,45,893.5,96.5,5.0,11.0,667.0,901.66,727.39
2017,2,24,14,0,885.0,96.0,5.1,11.0,645.0,872.2,707.23
2017,2,24,14,15,874.0,94.0,5.1,11.0,615.5,842.34,686.08
2017,2,24,14,30,863.0,92.0,5.1,11.0,586.0,803.17,657.77
2017,2,24,14,45,848.5,89.5,5.1,11.0,550.5,758.39,624.98
2017,2,24,15,0,834.0,87.0,5.1,11.0,515.0,711.75,590.41
2017,2,24,15,15,813.0,84.0,5.0,11.0,473.5,658.56,549.31
2017,2,24,15,30,792.0,81.0,4.9,11.0,432.0,604.65,505.46
2017,2,24,15,45,699.0,83.5,4.8,11.0,369.5,516.24,432.37
2017,2,24,16,0,606.0,86.0,4.7,11.0,307.0,433.04,362.24
2017,2,24,16,15,626.5,74.5,4.55,10.5,274.5,396.97,330.21
2017,2,24,16,30,647.0,63.0,4.4,10.0,242.0,357.39,293.28
2017,2,24,16,45,581.5,56.0,4.3,10.0,193.0,287.46,229.96
2017,2,24,17,0,516.0,49.0,4.2,10.0,144.0,224.11,171.62
2017,2,24,17,15,406.5,39.0,4.15,9.5,99.0,153.59,109.26
2017,2,24,17,30,297.0,29.0,4.1,9.0,54.0,96.07,55.28
2017,2,24,17,45,148.5,14.5,4.1,9.0,27.0,33.23,0.0
2017,2,24,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,9.5,0.3,9.0,9.5,0.0,0.0
2017,2,25,7,0,0.0,19.0,0.2,9.0,19.0,18.11,0.0
2017,2,25,7,15,202.5,29.5,0.35,9.0,56.5,76.71,43.82
2017,2,25,7,30,405.0,40.0,0.5,9.0,94.0,152.55,107.81
2017,2,25,7,45,481.5,49.0,0.7,9.0,140.5,211.49,160.76
2017,2,25,8,0,558.0,58.0,0.9,9.0,187.0,278.91,221.04
2017,2,25,8,15,610.0,64.0,1.1,9.0,235.0,340.64,276.45
2017,2,25,8,30,662.0,70.0,1.3,9.0,283.0,407.0,334.41
2017,2,25,8,45,716.0,67.5,1.5,9.5,330.0,467.56,385.89
2017,2,25,9,0,770.0,65.0,1.7,10.0,377.0,533.17,439.9
2017,2,25,9,15,802.0,71.0,1.85,10.0,427.5,597.83,491.92
2017,2,25,9,30,834.0,77.0,2.0,10.0,478.0,663.19,543.17
2017,2,25,9,45,856.5,77.5,2.15,10.0,518.0,715.57,581.96
2017,2,25,10,0,879.0,78.0,2.3,10.0,558.0,761.75,615.55
2017,2,25,10,15,891.5,79.5,2.4,10.0,591.0,804.65,646.13
2017,2,25,10,30,904.0,81.0,2.5,10.0,624.0,845.24,674.84
2017,2,25,10,45,915.0,81.0,2.7,10.5,650.5,880.22,698.92
2017,2,25,11,0,926.0,81.0,2.9,11.0,677.0,912.3,720.86
2017,2,25,11,15,931.5,81.5,2.95,11.0,695.0,936.92,737.64
2017,2,25,11,30,937.0,82.0,3.0,11.0,713.0,958.03,752.06
2017,2,25,11,45,737.5,159.5,3.1,11.0,660.5,886.59,701.3
2017,2,25,12,0,538.0,237.0,3.2,11.0,608.0,787.06,627.45
2017,2,25,12,15,518.0,246.0,3.1,11.0,604.0,780.78,622.34
2017,2,25,12,30,498.0,255.0,3.0,11.0,600.0,771.99,614.74
2017,2,25,12,45,718.0,169.0,2.9,11.5,662.5,885.98,699.48
2017,2,25,13,0,938.0,83.0,2.8,12.0,725.0,972.65,757.77
2017,2,25,13,15,933.5,82.5,2.75,12.0,710.5,956.44,745.63
2017,2,25,13,30,929.0,82.0,2.7,12.0,696.0,936.56,732.07
2017,2,25,13,45,576.0,185.5,2.7,12.0,562.5,735.55,587.38
2017,2,25,14,0,223.0,289.0,2.7,12.0,429.0,504.48,405.96
2017,2,25,14,15,168.0,276.0,2.65,11.5,379.0,438.1,355.45
2017,2,25,14,30,113.0,263.0,2.6,11.0,329.0,363.32,296.38
2017,2,25,14,45,75.0,235.5,2.6,11.0,278.0,300.18,245.61
2017,2,25,15,0,37.0,208.0,2.6,11.0,227.0,239.91,196.26
2017,2,25,15,15,18.5,177.0,2.55,11.0,186.5,184.57,150.78
2017,2,25,15,30,0.0,146.0,2.5,11.0,146.0,140.55,114.06
2017,2,25,15,45,0.0,130.5,2.45,11.0,130.5,125.34,101.62
2017,2,25,16,0,0.0,115.0,2.4,11.0,115.0,110.19,89.04
2017,2,25,16,15,0.0,98.5,2.3,10.5,98.5,94.09,75.61
2017,2,25,16,30,0.0,82.0,2.2,10.0,82.0,78.04,61.99
2017,2,25,16,45,0.0,65.5,2.15,10.0,65.5,62.05,48.05
2017,2,25,17,0,0.0,49.0,2.1,10.0,49.0,46.08,33.96
2017,2,25,17,15,0.0,34.0,2.0,10.0,34.0,31.66,21.08
2017,2,25,17,30,0.0,19.0,1.9,10.0,19.0,17.63,7.85
2017,2,25,17,45,0.0,9.5,1.85,10.0,9.5,9.05,0.0
2017,2,25,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,26,6,45,91.5,7.5,1.05,9.5,11.0,7.15,0.0
2017,2,26,7,0,183.0,15.0,0.9,10.0,22.0,37.88,0.0
2017,2,26,7,15,324.5,27.0,0.75,10.0,63.0,98.54,57.17
2017,2,26,7,30,466.0,39.0,0.6,10.0,104.0,167.65,118.14
2017,2,26,7,45,545.5,47.0,0.5,10.0,153.0,230.24,173.89
2017,2,26,8,0,625.0,55.0,0.4,10.0,202.0,301.58,236.27
2017,2,26,8,15,676.0,60.5,0.35,10.0,252.5,366.2,292.3
2017,2,26,8,30,727.0,66.0,0.3,10.0,303.0,433.88,348.72
2017,2,26,8,45,759.5,70.5,0.3,10.5,351.0,495.8,398.23
2017,2,26,9,0,792.0,75.0,0.3,11.0,399.0,559.19,446.77
2017,2,26,9,15,816.0,78.0,0.45,11.0,443.5,616.59,491.73
2017,2,26,9,30,840.0,81.0,0.6,11.0,488.0,673.83,535.63
2017,2,26,9,45,857.5,83.0,0.8,11.5,527.5,724.73,572.15
2017,2,26,10,0,875.0,85.0,1.0,12.0,567.0,774.24,607.0
2017,2,26,10,15,887.0,87.0,1.15,12.0,600.0,811.9,633.63
2017,2,26,10,30,899.0,89.0,1.3,12.0,633.0,852.54,662.37
2017,2,26,10,45,906.0,90.5,1.5,12.0,658.5,885.74,686.48
2017,2,26,11,0,913.0,92.0,1.7,12.0,684.0,915.86,708.5
2017,2,26,11,15,918.0,93.0,1.9,12.0,702.0,940.34,726.67
2017,2,26,11,30,923.0,94.0,2.1,12.0,720.0,961.34,742.54
2017,2,26,11,45,925.0,95.0,2.35,12.0,730.0,975.95,754.64
2017,2,26,12,0,927.0,96.0,2.6,12.0,740.0,986.78,764.21
2017,2,26,12,15,927.0,96.0,2.8,12.0,742.0,990.75,768.61
2017,2,26,12,30,927.0,96.0,3.0,12.0,744.0,990.86,770.46
2017,2,26,12,45,917.5,98.5,3.25,12.5,735.5,981.06,764.47
2017,2,26,13,0,908.0,101.0,3.5,13.0,727.0,967.56,755.89
2017,2,26,13,15,720.0,164.5,3.65,12.5,654.5,868.59,688.13
2017,2,26,13,30,532.0,228.0,3.8,12.0,582.0,751.36,602.59
2017,2,26,13,45,299.0,253.5,3.95,12.0,451.5,549.59,445.93
2017,2,26,14,0,66.0,279.0,4.1,12.0,321.0,346.25,280.58
2017,2,26,14,15,33.0,198.0,4.2,12.0,219.0,227.62,185.1
2017,2,26,14,30,0.0,117.0,4.3,12.0,117.0,110.06,87.3
2017,2,26,14,45,176.5,162.5,4.4,12.0,254.5,316.42,263.56
2017,2,26,15,0,353.0,208.0,4.5,12.0,392.0,487.87,404.27
2017,2,26,15,15,368.0,187.5,4.5,11.5,365.5,459.93,382.63
2017,2,26,15,30,383.0,167.0,4.5,11.0,339.0,438.83,366.52
2017,2,26,15,45,384.5,147.5,4.55,11.0,305.5,398.92,333.86
2017,2,26,16,0,386.0,128.0,4.6,11.0,272.0,357.91,299.42
2017,2,26,16,15,513.5,96.5,4.55,10.5,259.5,363.77,303.16
2017,2,26,16,30,641.0,65.0,4.5,10.0,247.0,358.2,294.49
2017,2,26,16,45,575.0,58.0,4.45,10.0,197.5,288.16,231.16
2017,2,26,17,0,509.0,51.0,4.4,10.0,148.0,224.77,172.92
2017,2,26,17,15,402.5,41.0,4.35,10.0,103.0,155.09,111.09
2017,2,26,17,30,296.0,31.0,4.3,10.0,58.0,98.05,59.25
2017,2,26,17,45,148.0,15.5,4.3,10.0,29.0,38.32,0.0
2017,2,26,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,12.5,3.95,9.0,12.5,11.91,0.0
2017,2,27,7,0,0.0,25.0,3.9,9.0,25.0,24.32,0.0
2017,2,27,7,15,231.0,33.0,3.85,9.0,66.0,86.49,53.25
2017,2,27,7,30,462.0,41.0,3.8,9.0,107.0,169.67,121.74
2017,2,27,7,45,551.0,47.5,3.75,9.5,157.5,233.65,179.61
2017,2,27,8,0,640.0,54.0,3.7,10.0,208.0,307.41,245.89
2017,2,27,8,15,690.5,59.0,3.65,10.0,258.5,371.04,303.94
2017,2,27,8,30,741.0,64.0,3.6,10.0,309.0,440.19,364.94
2017,2,27,8,45,774.5,68.0,3.55,10.0,358.0,502.88,418.95
2017,2,27,9,0,808.0,72.0,3.5,10.0,407.0,567.11,472.43
2017,2,27,9,15,831.5,75.0,3.5,10.0,452.0,624.97,519.42
2017,2,27,9,30,855.0,78.0,3.5,10.0,497.0,682.6,564.88
2017,2,27,9,45,871.5,80.0,3.5,10.5,536.5,733.42,600.97
2017,2,27,10,0,888.0,82.0,3.5,11.0,576.0,777.46,631.33
2017,2,27,10,15,900.0,83.5,3.5,11.0,609.0,820.34,661.61
2017,2,27,10,30,912.0,85.0,3.5,11.0,642.0,860.83,689.84
2017,2,27,10,45,918.5,87.0,3.55,11.0,667.5,894.54,713.25
2017,2,27,11,0,925.0,89.0,3.6,11.0,693.0,925.1,734.38
2017,2,27,11,15,930.5,90.0,3.65,11.0,711.5,950.27,751.67
2017,2,27,11,30,936.0,91.0,3.7,11.0,730.0,971.91,766.56
2017,2,27,11,45,939.5,90.5,3.8,11.0,740.5,986.31,776.77
2017,2,27,12,0,943.0,90.0,3.9,11.0,751.0,996.91,784.5
2017,2,27,12,15,943.5,90.5,4.1,11.0,753.0,1001.95,789.14
2017,2,27,12,30,944.0,91.0,4.3,11.0,755.0,1003.07,791.53
2017,2,27,12,45,947.0,88.0,4.5,11.0,749.5,998.51,790.38
2017,2,27,13,0,950.0,85.0,4.7,11.0,744.0,989.98,786.45
2017,2,27,13,15,946.0,84.5,4.85,11.0,729.5,973.95,776.7
2017,2,27,13,30,942.0,84.0,5.0,11.0,715.0,954.18,764.27
2017,2,27,13,45,934.5,83.0,5.2,11.0,692.5,927.12,746.78
2017,2,27,14,0,927.0,82.0,5.4,11.0,670.0,896.74,726.63
2017,2,27,14,15,917.0,81.0,5.45,11.0,640.5,861.14,701.49
2017,2,27,14,30,907.0,80.0,5.5,11.0,611.0,822.76,674.07
2017,2,27,14,45,891.0,78.5,5.6,11.0,574.0,776.66,640.69
2017,2,27,15,0,875.0,77.0,5.7,11.0,537.0,728.7,605.44
2017,2,27,15,15,855.5,75.0,5.7,11.0,495.0,680.56,569.17
2017,2,27,15,30,836.0,73.0,5.7,11.0,453.0,626.68,525.66
2017,2,27,15,45,806.0,70.0,5.7,11.0,406.0,564.83,474.35
2017,2,27,16,0,776.0,67.0,5.7,11.0,359.0,503.75,422.26
2017,2,27,16,15,735.5,63.0,5.65,11.0,309.0,437.59,364.45
2017,2,27,16,30,695.0,59.0,5.6,11.0,259.0,374.12,307.29
2017,2,27,16,45,634.5,53.0,5.6,11.0,208.5,305.29,244.59
2017,2,27,17,0,574.0,47.0,5.6,11.0,158.0,241.28,185.16
2017,2,27,17,15,470.0,38.5,5.6,10.5,111.0,169.9,121.41
2017,2,27,17,30,366.0,30.0,5.6,10.0,64.0,110.76,67.55
2017,2,27,17,45,183.0,15.0,5.65,10.0,32.0,42.73,0.0
2017,2,27,18,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,2,28,6,45,99.5,9.0,6.15,9.5,13.5,16.0,0.0
2017,2,28,7,0,199.0,18.0,6.1,10.0,27.0,48.07,0.0
2017,2,28,7,15,336.0,29.0,6.0,10.0,68.5,103.99,63.97
2017,2,28,7,30,473.0,40.0,5.9,10.0,110.0,172.41,123.97
2017,2,28,7,45,552.0,47.5,5.85,10.0,159.5,235.14,181.64
2017,2,28,8,0,631.0,55.0,5.8,10.0,209.0,306.55,247.08
2017,2,28,8,15,680.0,60.0,5.65,10.0,259.5,369.2,304.89
2017,2,28,8,30,729.0,65.0,5.5,10.0,310.0,437.19,365.67
2017,2,28,8,45,763.5,68.5,5.4,10.5,358.5,499.33,419.3
2017,2,28,9,0,798.0,72.0,5.3,11.0,407.0,563.13,472.42
2017,2,28,9,15,821.0,74.5,5.2,11.0,451.5,619.68,518.95
2017,2,28,9,30,844.0,77.0,5.1,11.0,496.0,675.97,563.8
2017,2,28,9,45,862.5,79.0,5.0,11.0,535.5,723.01,598.5
2017,2,28,10,0,881.0,81.0,4.9,11.0,575.0,773.08,634.98
2017,2,28,10,15,893.0,82.5,4.9,11.0,608.0,815.73,665.83
2017,2,28,10,30,905.0,84.0,4.9,11.0,641.0,856.01,694.67
2017,2,28,10,45,912.5,85.5,4.9,11.5,667.0,889.8,717.15
2017,2,28,11,0,920.0,87.0,4.9,12.0,693.0,920.51,737.21
2017,2,28,11,15,925.5,88.0,4.9,12.0,711.0,945.56,754.49
2017,2,28,11,30,931.0,89.0,4.9,12.0,729.0,967.1,769.3
2017,2,28,11,45,933.0,89.5,4.95,12.0,739.5,981.17,779.22
2017,2,28,12,0,935.0,90.0,5.0,12.0,750.0,991.42,786.59
2017,2,28,12,15,936.0,90.5,5.05,12.0,752.0,996.87,790.67
2017,2,28,12,30,937.0,91.0,5.1,12.0,754.0,998.4,792.15
2017,2,28,12,45,935.5,90.5,5.15,12.0,748.0,992.5,788.44
2017,2,28,13,0,934.0,90.0,5.2,12.0,742.0,982.72,782.12
2017,2,28,13,15,930.0,89.0,5.25,12.0,727.5,966.24,771.07
2017,2,28,13,30,926.0,88.0,5.3,12.0,713.0,946.09,757.46
2017,2,28,13,45,919.5,87.0,5.4,12.5,691.0,920.16,738.56
2017,2,28,14,0,913.0,86.0,5.5,13.0,669.0,890.92,717.25
2017,2,28,14,15,903.0,84.5,5.5,13.0,639.5,855.05,691.74
2017,2,28,14,30,893.0,83.0,5.5,13.0,610.0,816.44,664.05
2017,2,28,14,45,879.5,81.0,5.55,13.0,574.0,772.07,631.99
2017,2,28,15,0,866.0,79.0,5.6,13.0,538.0,725.7,598.04
2017,2,28,15,15,846.5,76.5,5.55,12.5,496.0,677.25,562.73
2017,2,28,15,30,827.0,74.0,5.5,12.0,454.0,623.09,520.16
2017,2,28,15,45,802.0,70.5,5.5,12.0,408.0,563.94,471.38
2017,2,28,16,0,777.0,67.0,5.5,12.0,362.0,505.1,421.46
2017,2,28,16,15,738.0,62.5,5.4,12.0,312.0,438.97,363.96
2017,2,28,16,30,699.0,58.0,5.3,12.0,262.0,375.39,307.02
2017,2,28,16,45,643.5,52.0,5.25,12.0,212.0,306.96,244.93
2017,2,28,17,0,588.0,46.0,5.2,12.0,162.0,244.95,187.29
2017,2,28,17,15,488.5,37.5,5.15,11.5,115.0,173.77,123.78
2017,2,28,17,30,389.0,29.0,5.1,11.0,68.0,114.33,70.09
2017,2,28,17,45,194.5,14.5,5.1,11.0,34.0,44.01,0.0
2017,2,28,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,6,45,133.0,9.0,2.4,9.5,16.0,18.71,0.0
2017,3,1,7,0,266.0,18.0,2.3,10.0,32.0,57.95,0.0
2017,3,1,7,15,399.0,28.5,2.15,10.0,76.0,116.49,72.43
2017,3,1,7,30,532.0,39.0,2.0,10.0,120.0,187.55,134.38
2017,3,1,7,45,606.5,45.5,1.9,10.5,171.0,250.43,191.47
2017,3,1,8,0,681.0,52.0,1.8,11.0,222.0,322.47,255.65
2017,3,1,8,15,727.5,56.5,1.75,11.0,273.0,387.63,313.68
2017,3,1,8,30,774.0,61.0,1.7,11.0,324.0,456.52,372.77
2017,3,1,8,45,806.0,64.0,1.65,11.5,373.5,519.13,424.09
2017,3,1,9,0,838.0,67.0,1.6,12.0,423.0,583.04,474.27
2017,3,1,9,15,860.0,69.5,1.65,12.0,468.0,637.05,516.72
2017,3,1,9,30,882.0,72.0,1.7,12.0,513.0,693.97,559.29
2017,3,1,9,45,895.0,75.0,1.8,12.5,552.5,744.12,593.94
2017,3,1,10,0,908.0,78.0,1.9,13.0,592.0,792.42,626.77
2017,3,1,10,15,919.5,79.5,1.95,13.0,625.5,835.64,656.28
2017,3,1,10,30,931.0,81.0,2.0,13.0,659.0,876.36,683.83
2017,3,1,10,45,937.5,83.0,2.1,13.0,685.0,910.6,707.23
2017,3,1,11,0,944.0,85.0,2.2,13.0,711.0,941.6,728.44
2017,3,1,11,15,949.5,85.5,2.3,13.0,729.5,966.54,745.54
2017,3,1,11,30,955.0,86.0,2.4,13.0,748.0,987.88,760.31
2017,3,1,11,45,956.0,87.0,2.5,13.5,758.0,1001.85,768.78
2017,3,1,12,0,957.0,88.0,2.6,14.0,768.0,1011.89,774.75
2017,3,1,12,15,957.5,88.5,2.6,14.0,770.0,1016.91,777.88
2017,3,1,12,30,958.0,89.0,2.6,14.0,772.0,1017.92,778.51
2017,3,1,12,45,956.5,88.5,2.6,14.0,765.5,1011.87,774.56
2017,3,1,13,0,955.0,88.0,2.6,14.0,759.0,1001.86,768.15
2017,3,1,13,15,951.0,87.0,2.6,14.0,744.5,985.05,757.26
2017,3,1,13,30,947.0,86.0,2.6,14.0,730.0,964.47,743.95
2017,3,1,13,45,939.0,86.0,2.65,14.0,707.0,937.87,727.01
2017,3,1,14,0,931.0,86.0,2.7,14.0,684.0,907.94,707.73
2017,3,1,14,15,921.0,84.5,2.8,14.0,654.0,871.48,684.11
2017,3,1,14,30,911.0,83.0,2.9,14.0,624.0,832.21,658.21
2017,3,1,14,45,895.0,81.5,3.0,14.0,586.5,785.77,626.7
2017,3,1,15,0,879.0,80.0,3.1,14.0,549.0,737.46,593.31
2017,3,1,15,15,859.5,77.5,3.25,14.0,506.5,688.36,558.89
2017,3,1,15,30,840.0,75.0,3.4,14.0,464.0,633.51,517.28
2017,3,1,15,45,809.5,72.5,3.55,14.0,416.5,571.51,468.37
2017,3,1,16,0,779.0,70.0,3.7,14.0,369.0,510.3,418.42
2017,3,1,16,15,740.0,65.5,3.85,13.5,318.5,443.92,363.29
2017,3,1,16,30,701.0,61.0,4.0,13.0,268.0,380.08,308.12
2017,3,1,16,45,639.0,55.0,4.2,13.0,217.0,310.07,245.94
2017,3,1,17,0,577.0,49.0,4.4,13.0,166.0,245.08,186.81
2017,3,1,17,15,478.0,40.0,4.5,12.5,118.0,173.96,123.95
2017,3,1,17,30,379.0,31.0,4.6,12.0,70.0,114.52,71.07
2017,3,1,17,45,189.5,15.5,4.75,12.0,35.0,44.66,0.0
2017,3,1,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,2,6,45,125.5,10.0,3.2,10.5,17.0,19.31,0.0
2017,3,2,7,0,251.0,20.0,3.2,11.0,34.0,58.84,6.44
2017,3,2,7,15,381.5,31.0,3.15,11.0,78.0,116.39,73.72
2017,3,2,7,30,512.0,42.0,3.1,11.0,122.0,186.67,134.54
2017,3,2,7,45,586.5,49.0,3.1,11.0,173.0,250.23,192.51
2017,3,2,8,0,661.0,56.0,3.1,11.0,224.0,320.71,256.24
2017,3,2,8,15,708.5,61.0,3.05,11.0,275.5,385.94,314.91
2017,3,2,8,30,756.0,66.0,3.0,11.0,327.0,455.04,374.98
2017,3,2,8,45,789.0,69.5,3.0,11.5,376.5,517.99,427.65
2017,3,2,9,0,822.0,73.0,3.0,12.0,426.0,582.37,479.54
2017,3,2,9,15,844.5,76.0,2.95,12.5,471.5,640.45,524.56
2017,3,2,9,30,867.0,79.0,2.9,13.0,517.0,698.16,567.34
2017,3,2,9,45,884.5,80.5,2.85,13.5,557.0,744.95,599.14
2017,3,2,10,0,902.0,82.0,2.8,14.0,597.0,794.6,632.46
2017,3,2,10,15,913.5,84.0,2.65,14.0,630.5,838.21,661.24
2017,3,2,10,30,925.0,86.0,2.5,14.0,664.0,879.33,687.73
2017,3,2,10,45,932.0,87.5,2.35,14.0,690.0,913.24,708.68
2017,3,2,11,0,939.0,89.0,2.2,14.0,716.0,943.95,727.11
2017,3,2,11,15,944.0,90.0,2.15,14.0,734.0,968.9,742.47
2017,3,2,11,30,949.0,91.0,2.1,14.0,752.0,990.24,755.42
2017,3,2,11,45,950.5,91.5,2.1,14.5,762.0,1003.98,762.53
2017,3,2,12,0,952.0,92.0,2.1,15.0,772.0,1013.82,767.21
2017,3,2,12,15,952.5,92.0,2.2,15.0,774.0,1018.19,771.09
2017,3,2,12,30,953.0,92.0,2.3,15.0,776.0,1018.57,772.49
2017,3,2,12,45,950.5,92.0,2.4,15.0,769.5,1012.11,769.46
2017,3,2,13,0,948.0,92.0,2.5,15.0,763.0,1001.73,763.94
2017,3,2,13,15,944.0,91.5,2.6,15.0,748.0,985.51,754.54
2017,3,2,13,30,940.0,91.0,2.7,15.0,733.0,965.56,742.65
2017,3,2,13,45,932.0,90.0,2.85,15.5,710.0,937.85,724.44
2017,3,2,14,0,924.0,89.0,3.0,16.0,687.0,906.85,703.85
2017,3,2,14,15,913.5,87.5,3.05,16.0,656.5,870.08,679.62
2017,3,2,14,30,903.0,86.0,3.1,16.0,626.0,830.56,653.23
2017,3,2,14,45,888.0,84.0,3.2,16.0,589.0,784.49,622.06
2017,3,2,15,0,873.0,82.0,3.3,16.0,552.0,741.31,592.55
2017,3,2,15,15,853.5,79.5,3.45,15.5,509.5,687.57,555.8
2017,3,2,15,30,834.0,77.0,3.6,15.0,467.0,632.88,515.37
2017,3,2,15,45,805.5,74.0,3.8,15.0,419.5,571.66,467.3
2017,3,2,16,0,777.0,71.0,4.0,15.0,372.0,511.07,418.03
2017,3,2,16,15,738.0,66.5,4.15,14.5,321.5,444.69,363.04
2017,3,2,16,30,699.0,62.0,4.3,14.0,271.0,380.84,308.12
2017,3,2,16,45,639.5,56.0,4.5,14.0,220.0,311.76,246.82
2017,3,2,17,0,580.0,50.0,4.7,14.0,169.0,247.41,188.31
2017,3,2,17,15,482.5,41.0,4.85,13.5,121.0,176.36,125.63
2017,3,2,17,30,385.0,32.0,5.0,13.0,73.0,116.8,73.02
2017,3,2,17,45,192.5,16.0,5.15,13.0,36.5,45.86,2.0
2017,3,2,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,3,6,45,40.5,11.5,3.75,11.0,14.0,14.19,0.0
2017,3,3,7,0,81.0,23.0,3.8,11.0,28.0,36.47,8.05
2017,3,3,7,15,150.5,41.0,3.8,11.0,61.5,76.76,51.29
2017,3,3,7,30,220.0,59.0,3.8,11.0,95.0,127.41,95.01
2017,3,3,7,45,256.0,77.0,3.85,11.5,133.0,167.8,131.5
2017,3,3,8,0,292.0,95.0,3.9,12.0,171.0,216.18,174.54
2017,3,3,8,15,327.5,108.5,3.85,12.0,210.0,269.49,221.37
2017,3,3,8,30,363.0,122.0,3.8,12.0,249.0,320.92,265.85
2017,3,3,8,45,401.0,134.5,3.8,12.5,293.5,375.79,311.73
2017,3,3,9,0,439.0,147.0,3.8,13.0,338.0,433.69,358.92
2017,3,3,9,15,636.5,119.0,3.75,13.0,427.5,557.87,460.19
2017,3,3,9,30,834.0,91.0,3.7,13.0,517.0,691.03,565.43
2017,3,3,9,45,846.5,95.5,3.7,13.0,555.5,741.13,601.2
2017,3,3,10,0,859.0,100.0,3.7,13.0,594.0,789.45,635.6
2017,3,3,10,15,754.5,134.0,3.7,13.0,586.0,777.68,625.22
2017,3,3,10,30,650.0,168.0,3.7,13.0,578.0,752.6,605.51
2017,3,3,10,45,608.5,192.0,3.75,13.5,588.0,761.76,609.83
2017,3,3,11,0,567.0,216.0,3.8,14.0,598.0,762.14,607.44
2017,3,3,11,15,634.0,198.5,3.85,14.0,635.5,821.58,652.32
2017,3,3,11,30,701.0,181.0,3.9,14.0,673.0,876.21,691.24
2017,3,3,11,45,702.5,184.0,4.0,14.0,683.0,890.12,700.92
2017,3,3,12,0,704.0,187.0,4.1,14.0,693.0,900.98,708.84
2017,3,3,12,15,625.5,217.0,4.3,14.0,668.0,861.32,680.87
2017,3,3,12,30,547.0,247.0,4.5,14.0,643.0,814.77,646.42
2017,3,3,12,45,583.0,232.0,4.75,14.0,650.0,829.72,660.44
2017,3,3,13,0,619.0,217.0,5.0,14.0,657.0,846.24,675.14
2017,3,3,13,15,602.0,217.0,5.15,14.0,638.5,821.84,657.85
2017,3,3,13,30,585.0,217.0,5.3,14.0,620.0,791.15,636.07
2017,3,3,13,45,515.0,235.5,5.45,14.0,582.0,736.22,594.09
2017,3,3,14,0,445.0,254.0,5.6,14.0,544.0,681.73,551.93
2017,3,3,14,15,466.0,234.5,5.7,14.0,526.5,664.28,540.41
2017,3,3,14,30,487.0,215.0,5.8,14.0,509.0,643.72,526.15
2017,3,3,14,45,485.5,201.0,5.95,14.0,479.0,608.59,499.85
2017,3,3,15,0,484.0,187.0,6.1,14.0,449.0,571.9,471.9
2017,3,3,15,15,463.5,175.0,6.2,13.5,410.5,522.87,433.95
2017,3,3,15,30,443.0,163.0,6.3,13.0,372.0,474.24,395.49
2017,3,3,15,45,455.5,142.5,6.45,13.0,338.5,436.79,365.04
2017,3,3,16,0,468.0,122.0,6.6,13.0,305.0,396.94,331.58
2017,3,3,16,15,421.0,115.0,6.55,13.0,263.5,340.16,282.52
2017,3,3,16,30,374.0,108.0,6.5,13.0,222.0,287.57,236.24
2017,3,3,16,45,342.5,91.0,6.5,13.0,180.5,234.86,189.2
2017,3,3,17,0,311.0,74.0,6.5,13.0,139.0,185.39,144.28
2017,3,3,17,15,249.5,57.0,6.45,12.5,99.5,131.69,96.93
2017,3,3,17,30,188.0,40.0,6.4,12.0,60.0,85.46,56.3
2017,3,3,17,45,94.0,20.0,6.35,12.0,30.0,36.11,5.08
2017,3,3,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,6.0,3.55,11.5,6.0,5.72,0.0
2017,3,4,7,0,0.0,12.0,3.5,12.0,12.0,11.12,0.31
2017,3,4,7,15,0.0,26.0,3.45,12.0,26.0,24.14,14.22
2017,3,4,7,30,0.0,40.0,3.4,12.0,40.0,37.26,25.98
2017,3,4,7,45,0.0,56.0,3.35,12.0,56.0,52.59,39.49
2017,3,4,8,0,0.0,72.0,3.3,12.0,72.0,67.96,52.9
2017,3,4,8,15,0.0,88.5,3.35,12.0,88.5,83.89,66.58
2017,3,4,8,30,0.0,105.0,3.4,12.0,105.0,99.87,80.1
2017,3,4,8,45,28.0,142.5,3.45,12.5,155.0,158.26,129.3
2017,3,4,9,0,56.0,180.0,3.5,13.0,205.0,216.46,177.47
2017,3,4,9,15,86.0,204.5,3.55,13.0,246.5,264.59,217.12
2017,3,4,9,30,116.0,229.0,3.6,13.0,288.0,324.57,265.82
2017,3,4,9,45,113.0,246.5,3.7,13.0,308.0,336.7,274.98
2017,3,4,10,0,110.0,264.0,3.8,13.0,328.0,357.48,291.02
2017,3,4,10,15,327.5,235.5,3.9,13.0,440.5,527.66,430.52
