Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,10,30,545.0,207.0,4.0,13.0,553.0,703.0,568.33
2017,3,4,10,45,584.5,203.0,4.1,13.0,587.0,749.34,602.68
2017,3,4,11,0,624.0,199.0,4.2,13.0,621.0,800.43,640.9
2017,3,4,11,15,334.5,251.5,4.35,13.0,478.5,588.25,474.92
2017,3,4,11,30,45.0,304.0,4.5,13.0,336.0,356.12,285.49
2017,3,4,11,45,266.5,288.0,4.7,13.5,480.5,575.4,464.24
2017,3,4,12,0,488.0,272.0,4.9,14.0,625.0,784.61,626.13
2017,3,4,12,15,311.5,312.5,5.0,14.0,538.0,649.54,519.31
2017,3,4,12,30,135.0,353.0,5.1,14.0,451.0,512.32,409.28
2017,3,4,12,45,263.0,329.5,5.25,14.0,518.5,620.98,497.91
2017,3,4,13,0,391.0,306.0,5.4,14.0,586.0,712.62,571.55
2017,3,4,13,15,235.0,312.5,5.45,14.0,480.0,555.79,447.75
2017,3,4,13,30,79.0,319.0,5.5,14.0,374.0,403.43,324.42
2017,3,4,13,45,183.5,307.5,5.55,14.0,429.5,495.2,400.89
2017,3,4,14,0,288.0,296.0,5.6,14.0,485.0,580.8,470.65
2017,3,4,14,15,190.0,285.5,5.6,14.0,408.5,466.04,378.77
2017,3,4,14,30,92.0,275.0,5.6,14.0,332.0,358.02,290.87
2017,3,4,14,45,187.5,254.5,5.65,14.0,360.5,416.57,341.27
2017,3,4,15,0,283.0,234.0,5.7,14.0,389.0,466.44,383.6
2017,3,4,15,15,293.5,213.0,5.75,13.5,362.5,437.85,362.01
2017,3,4,15,30,304.0,192.0,5.8,13.0,336.0,407.56,338.72
2017,3,4,15,45,167.0,172.0,5.85,13.0,250.0,280.96,233.14
2017,3,4,16,0,30.0,152.0,5.9,13.0,164.0,169.59,138.71
2017,3,4,16,15,25.0,133.0,5.9,13.0,142.0,145.99,119.01
2017,3,4,16,30,20.0,114.0,5.9,13.0,120.0,118.88,96.01
2017,3,4,16,45,12.0,94.0,5.9,13.0,97.5,95.15,75.65
2017,3,4,17,0,4.0,74.0,5.9,13.0,75.0,72.38,55.98
2017,3,4,17,15,2.0,53.5,5.95,13.0,54.0,51.63,37.8
2017,3,4,17,30,0.0,33.0,6.0,13.0,33.0,31.1,19.66
2017,3,4,17,45,0.0,16.5,6.1,13.0,16.5,15.31,1.11
2017,3,4,18,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,7.45,10.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,6,45,20.0,13.5,8.75,10.0,15.0,14.54,0.0
2017,3,5,7,0,40.0,27.0,8.8,10.0,30.0,33.91,14.12
2017,3,5,7,15,103.5,47.5,8.7,10.0,63.5,74.45,52.18
2017,3,5,7,30,167.0,68.0,8.6,10.0,97.0,119.79,91.28
2017,3,5,7,45,216.0,87.0,8.55,10.0,137.0,166.39,132.84
2017,3,5,8,0,265.0,106.0,8.5,10.0,177.0,218.71,179.64
2017,3,5,8,15,315.5,116.0,8.45,10.0,217.5,267.21,223.16
2017,3,5,8,30,366.0,126.0,8.4,10.0,258.0,328.08,276.73
2017,3,5,8,45,545.5,104.5,8.4,10.0,331.5,428.88,364.37
2017,3,5,9,0,725.0,83.0,8.4,10.0,405.0,540.94,460.78
2017,3,5,9,15,532.5,146.0,8.4,10.0,395.5,517.68,439.42
2017,3,5,9,30,340.0,209.0,8.4,10.0,386.0,467.69,394.68
2017,3,5,9,45,190.5,225.0,8.45,10.5,325.5,379.68,318.23
2017,3,5,10,0,41.0,241.0,8.5,11.0,265.0,278.05,229.09
2017,3,5,10,15,22.0,214.5,8.5,11.0,227.5,225.38,184.66
2017,3,5,10,30,3.0,188.0,8.5,11.0,190.0,182.71,148.25
2017,3,5,10,45,424.0,159.0,8.5,11.0,448.0,560.9,471.91
2017,3,5,11,0,845.0,130.0,8.5,11.0,706.0,919.64,756.82
2017,3,5,11,15,851.5,131.0,8.4,10.5,724.5,944.4,774.91
2017,3,5,11,30,858.0,132.0,8.3,10.0,743.0,965.88,791.7
2017,3,5,11,45,443.0,210.0,8.25,10.0,526.0,669.97,556.88
2017,3,5,12,0,28.0,288.0,8.2,10.0,309.0,322.56,263.27
2017,3,5,12,15,446.0,212.0,8.1,10.0,538.5,680.86,566.72
2017,3,5,12,30,864.0,136.0,8.0,10.0,768.0,997.2,814.38
2017,3,5,12,45,886.5,124.0,7.9,10.0,767.5,1001.2,815.92
2017,3,5,13,0,909.0,112.0,7.8,10.0,767.0,992.73,809.4
2017,3,5,13,15,905.0,111.5,7.7,10.0,752.5,976.77,797.44
2017,3,5,13,30,901.0,111.0,7.6,10.0,738.0,957.23,782.92
2017,3,5,13,45,893.5,109.5,7.5,10.5,715.5,937.29,766.8
2017,3,5,14,0,886.0,108.0,7.4,11.0,693.0,906.45,742.51
2017,3,5,14,15,874.5,106.5,7.35,10.5,662.5,869.19,716.32
2017,3,5,14,30,863.0,105.0,7.3,10.0,632.0,829.34,687.94
2017,3,5,14,45,842.0,104.5,7.25,10.0,594.0,780.9,651.32
2017,3,5,15,0,821.0,104.0,7.2,10.0,556.0,731.05,613.3
2017,3,5,15,15,497.0,156.5,7.1,10.0,424.0,526.48,444.34
2017,3,5,15,30,173.0,209.0,7.0,10.0,292.0,333.26,279.49
2017,3,5,15,45,325.5,166.0,6.9,10.0,303.0,376.61,318.26
2017,3,5,16,0,478.0,123.0,6.8,10.0,314.0,403.91,341.36
2017,3,5,16,15,431.5,116.5,6.6,10.0,271.5,347.21,291.61
2017,3,5,16,30,385.0,110.0,6.4,10.0,229.0,294.61,244.77
2017,3,5,16,45,344.0,94.0,6.25,10.0,186.5,238.63,194.57
2017,3,5,17,0,303.0,78.0,6.1,10.0,144.0,187.01,147.64
2017,3,5,17,15,240.0,60.5,5.95,10.0,104.0,132.75,99.33
2017,3,5,17,30,177.0,43.0,5.8,10.0,64.0,86.16,58.41
2017,3,5,17,45,88.5,21.5,5.7,10.0,32.0,35.4,10.54
2017,3,5,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,8.0,4.2,10.0,8.0,7.63,0.0
2017,3,6,7,0,0.0,16.0,4.1,10.0,16.0,14.84,4.45
2017,3,6,7,15,0.0,32.5,3.95,10.0,32.5,30.3,19.71
2017,3,6,7,30,0.0,49.0,3.8,10.0,49.0,46.12,33.88
2017,3,6,7,45,0.0,68.0,3.7,10.5,68.0,64.5,50.02
2017,3,6,8,0,0.0,87.0,3.6,11.0,87.0,82.92,65.96
2017,3,6,8,15,0.5,106.0,3.45,11.0,106.0,101.63,81.98
2017,3,6,8,30,1.0,125.0,3.3,11.0,125.0,120.47,97.87
2017,3,6,8,45,40.5,157.5,3.15,11.0,175.5,181.04,149.14
2017,3,6,9,0,80.0,190.0,3.0,11.0,226.0,241.56,199.64
2017,3,6,9,15,48.5,191.5,2.9,11.0,214.5,225.41,185.23
2017,3,6,9,30,17.0,193.0,2.8,11.0,203.0,198.67,162.02
2017,3,6,9,45,424.5,146.5,2.7,11.0,397.5,487.86,404.89
2017,3,6,10,0,832.0,100.0,2.6,11.0,592.0,774.45,624.73
2017,3,6,10,15,573.5,191.5,2.55,11.0,539.0,692.85,558.08
2017,3,6,10,30,315.0,283.0,2.5,11.0,486.0,581.88,467.7
2017,3,6,10,45,600.5,192.5,2.45,11.5,598.0,759.2,606.53
2017,3,6,11,0,886.0,102.0,2.4,12.0,710.0,919.51,718.17
2017,3,6,11,15,891.5,103.0,2.3,12.0,728.0,943.72,731.58
2017,3,6,11,30,897.0,104.0,2.2,12.0,746.0,964.54,743.97
2017,3,6,11,45,905.0,101.5,2.15,12.0,757.5,980.23,753.44
2017,3,6,12,0,913.0,99.0,2.1,12.0,769.0,992.31,760.57
2017,3,6,12,15,913.5,99.0,2.15,12.0,770.5,996.31,763.6
2017,3,6,12,30,914.0,99.0,2.2,12.0,772.0,996.46,764.27
2017,3,6,12,45,917.0,96.5,2.25,12.0,766.5,992.31,762.21
2017,3,6,13,0,920.0,94.0,2.3,12.0,761.0,984.28,757.67
2017,3,6,13,15,916.0,93.0,2.35,12.0,746.0,967.56,747.32
2017,3,6,13,30,912.0,92.0,2.4,12.0,731.0,947.2,734.61
2017,3,6,13,45,906.5,90.0,2.5,12.0,709.0,920.85,718.21
2017,3,6,14,0,901.0,88.0,2.6,12.0,687.0,891.18,699.4
2017,3,6,14,15,891.0,87.0,2.6,12.0,657.0,855.71,675.5
2017,3,6,14,30,881.0,86.0,2.6,12.0,627.0,817.55,649.53
2017,3,6,14,45,868.5,83.5,2.65,12.0,591.0,773.28,619.21
2017,3,6,15,0,856.0,81.0,2.7,12.0,555.0,726.97,586.96
2017,3,6,15,15,837.5,78.5,2.7,12.0,513.0,678.99,552.68
2017,3,6,15,30,819.0,76.0,2.7,12.0,471.0,625.34,511.75
2017,3,6,15,45,794.0,72.5,2.7,12.0,424.5,566.03,464.79
2017,3,6,16,0,769.0,69.0,2.7,12.0,378.0,507.06,416.65
2017,3,6,16,15,732.5,65.0,2.65,12.0,328.5,442.57,362.38
2017,3,6,16,30,696.0,61.0,2.6,12.0,279.0,380.4,308.3
2017,3,6,16,45,641.0,55.5,2.55,12.0,228.5,312.28,248.02
2017,3,6,17,0,586.0,50.0,2.5,12.0,178.0,250.31,191.66
2017,3,6,17,15,496.0,42.0,2.45,11.5,130.5,181.51,130.77
2017,3,6,17,30,406.0,34.0,2.4,11.0,83.0,123.26,79.6
2017,3,6,17,45,203.0,17.0,2.4,11.0,41.5,49.37,17.04
2017,3,6,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,7,6,45,125.5,14.0,1.05,11.0,24.5,24.38,0.0
2017,3,7,7,0,251.0,28.0,0.9,11.0,49.0,72.1,36.79
2017,3,7,7,15,362.5,39.0,0.8,11.0,92.5,124.6,83.86
2017,3,7,7,30,474.0,50.0,0.7,11.0,136.0,190.41,139.94
2017,3,7,7,45,383.0,76.0,0.65,11.5,159.5,215.41,167.64
2017,3,7,8,0,292.0,102.0,0.6,12.0,183.0,225.63,180.61
2017,3,7,8,15,318.0,117.5,0.55,12.0,222.0,271.0,219.52
2017,3,7,8,30,344.0,133.0,0.5,12.0,261.0,318.81,259.05
2017,3,7,8,45,377.5,147.0,0.45,12.0,304.5,379.18,307.08
2017,3,7,9,0,411.0,161.0,0.4,12.0,348.0,435.17,350.23
2017,3,7,9,15,394.5,183.0,0.35,12.0,377.0,469.07,374.77
2017,3,7,9,30,378.0,205.0,0.3,12.0,406.0,490.96,389.94
2017,3,7,9,45,502.5,183.0,0.3,12.5,470.0,586.9,461.33
2017,3,7,10,0,627.0,161.0,0.3,13.0,534.0,686.21,531.69
2017,3,7,10,15,628.5,171.5,0.4,13.0,563.0,722.31,556.27
2017,3,7,10,30,630.0,182.0,0.5,13.0,592.0,756.17,580.05
2017,3,7,10,45,559.0,218.5,0.6,13.0,592.0,747.47,572.75
2017,3,7,11,0,488.0,255.0,0.7,13.0,592.0,737.81,565.07
2017,3,7,11,15,556.5,236.0,0.8,13.0,630.0,791.13,604.8
2017,3,7,11,30,625.0,217.0,0.9,13.0,668.0,848.93,646.23
2017,3,7,11,45,456.0,280.5,1.0,13.0,612.0,761.27,582.0
2017,3,7,12,0,287.0,344.0,1.1,13.0,556.0,660.74,508.46
2017,3,7,12,15,315.5,338.0,1.25,13.0,571.5,682.64,527.35
2017,3,7,12,30,344.0,332.0,1.4,13.0,587.0,703.16,543.92
2017,3,7,12,45,345.5,328.0,1.6,13.0,582.5,698.37,542.24
2017,3,7,13,0,347.0,324.0,1.8,13.0,578.0,691.99,539.55
2017,3,7,13,15,406.0,297.5,2.0,13.0,588.5,712.62,558.16
2017,3,7,13,30,465.0,271.0,2.2,13.0,599.0,742.83,583.06
2017,3,7,13,45,383.5,285.0,2.4,13.5,550.0,662.0,522.77
2017,3,7,14,0,302.0,299.0,2.6,14.0,501.0,596.31,472.87
2017,3,7,14,15,408.0,255.0,2.75,14.0,515.0,627.42,500.91
2017,3,7,14,30,514.0,211.0,2.9,14.0,529.0,662.84,530.9
2017,3,7,14,45,656.0,154.5,3.1,14.0,536.0,696.7,560.58
2017,3,7,15,0,798.0,98.0,3.3,14.0,543.0,709.18,572.72
2017,3,7,15,15,777.5,95.0,3.4,13.5,501.5,656.78,535.3
2017,3,7,15,30,757.0,92.0,3.5,13.0,460.0,603.74,495.33
2017,3,7,15,45,730.5,87.5,3.6,13.0,414.5,546.73,450.0
2017,3,7,16,0,704.0,83.0,3.7,13.0,369.0,488.73,402.52
2017,3,7,16,15,664.5,78.0,3.8,13.0,320.0,424.79,348.76
2017,3,7,16,30,625.0,73.0,3.9,13.0,271.0,363.68,295.69
2017,3,7,16,45,567.5,66.0,4.05,13.0,222.0,296.78,236.7
2017,3,7,17,0,510.0,59.0,4.2,13.0,173.0,235.62,181.53
2017,3,7,17,15,419.0,49.0,4.25,12.5,126.5,168.81,122.82
2017,3,7,17,30,328.0,39.0,4.3,12.0,80.0,112.75,74.25
2017,3,7,17,45,164.0,25.0,4.4,12.0,45.5,51.78,21.6
2017,3,7,18,0,0.0,11.0,4.5,12.0,11.0,10.48,0.0
2017,3,7,18,15,0.0,5.5,4.5,12.0,5.5,0.0,0.0
2017,3,7,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,6,45,125.5,15.0,4.5,11.0,25.5,25.61,0.0
2017,3,8,7,0,251.0,30.0,4.5,11.0,51.0,74.99,40.73
2017,3,8,7,15,359.0,41.0,4.4,11.0,95.5,126.68,86.45
2017,3,8,7,30,467.0,52.0,4.3,11.0,140.0,191.65,142.83
2017,3,8,7,45,530.5,60.5,4.25,11.5,189.0,251.79,197.39
2017,3,8,8,0,594.0,69.0,4.2,12.0,238.0,318.77,257.18
2017,3,8,8,15,639.5,74.5,4.15,12.0,287.5,380.74,312.38
2017,3,8,8,30,685.0,80.0,4.1,12.0,337.0,446.51,369.22
2017,3,8,8,45,718.5,83.5,4.1,12.5,385.0,506.68,419.36
2017,3,8,9,0,752.0,87.0,4.1,13.0,433.0,567.05,468.08
2017,3,8,9,15,774.5,90.0,4.1,13.0,476.5,622.22,512.17
2017,3,8,9,30,797.0,93.0,4.1,13.0,520.0,677.17,554.75
2017,3,8,9,45,824.5,91.5,4.2,13.5,560.5,730.2,592.77
2017,3,8,10,0,852.0,90.0,4.3,14.0,601.0,782.59,629.82
2017,3,8,10,15,863.5,91.5,4.2,14.0,633.5,818.52,654.15
2017,3,8,10,30,875.0,93.0,4.1,14.0,666.0,857.47,680.85
2017,3,8,10,45,882.5,94.5,4.1,14.5,691.0,890.31,702.02
2017,3,8,11,0,890.0,96.0,4.1,15.0,716.0,920.13,720.9
2017,3,8,11,15,895.0,96.5,3.95,15.0,733.5,943.32,735.52
2017,3,8,11,30,900.0,97.0,3.8,15.0,751.0,963.07,747.7
2017,3,8,11,45,902.0,98.0,3.7,15.0,760.5,976.97,756.14
2017,3,8,12,0,904.0,99.0,3.6,15.0,770.0,987.16,762.12
2017,3,8,12,15,904.5,99.0,3.55,15.0,771.5,991.0,764.19
2017,3,8,12,30,905.0,99.0,3.5,15.0,773.0,991.04,763.83
2017,3,8,12,45,908.0,96.5,3.45,15.0,767.5,986.82,760.72
2017,3,8,13,0,911.0,94.0,3.4,15.0,762.0,978.76,755.13
2017,3,8,13,15,907.0,93.0,3.4,15.0,747.5,962.0,744.04
2017,3,8,13,30,903.0,92.0,3.4,15.0,733.0,941.64,730.62
2017,3,8,13,45,897.0,90.5,3.45,15.5,711.0,915.44,712.16
2017,3,8,14,0,891.0,89.0,3.5,16.0,689.0,885.99,691.47
2017,3,8,14,15,881.5,87.5,3.5,16.0,659.0,850.49,667.42
2017,3,8,14,30,872.0,86.0,3.5,16.0,629.0,812.31,641.33
2017,3,8,14,45,858.5,84.5,3.55,16.0,593.0,768.56,611.19
2017,3,8,15,0,845.0,83.0,3.6,16.0,557.0,727.57,582.75
2017,3,8,15,15,826.0,80.5,3.65,15.5,515.0,674.82,546.06
2017,3,8,15,30,807.0,78.0,3.7,15.0,473.0,621.19,506.21
2017,3,8,15,45,781.0,74.5,3.8,15.0,427.0,561.68,459.26
2017,3,8,16,0,755.0,71.0,3.9,15.0,381.0,502.66,411.21
2017,3,8,16,15,718.5,67.0,4.1,14.5,331.5,438.73,358.45
2017,3,8,16,30,682.0,63.0,4.3,14.0,282.0,377.16,305.77
2017,3,8,16,45,628.0,57.5,4.55,14.0,232.0,310.81,247.05
2017,3,8,17,0,574.0,52.0,4.8,14.0,182.0,248.95,190.85
2017,3,8,17,15,486.0,44.0,4.95,13.5,134.0,181.2,130.81
2017,3,8,17,30,398.0,36.0,5.1,13.0,86.0,123.75,80.52
2017,3,8,17,45,246.5,23.5,5.25,13.0,49.5,62.74,27.56
2017,3,8,18,0,95.0,11.0,5.4,13.0,13.0,17.71,0.0
2017,3,8,18,15,47.5,5.5,5.25,13.0,6.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,9,6,45,153.0,14.5,3.05,12.5,28.5,29.97,0.0
2017,3,9,7,0,306.0,29.0,2.9,13.0,57.0,83.08,45.77
2017,3,9,7,15,412.0,38.5,2.75,13.0,102.5,136.45,92.11
2017,3,9,7,30,518.0,48.0,2.6,13.0,148.0,202.78,149.47
2017,3,9,7,45,578.0,55.0,2.5,13.0,197.5,263.27,204.31
2017,3,9,8,0,638.0,62.0,2.4,13.0,247.0,330.09,263.75
2017,3,9,8,15,391.0,110.0,2.3,13.0,230.0,303.71,247.58
2017,3,9,8,30,144.0,158.0,2.2,13.0,213.0,238.77,195.55
2017,3,9,8,45,461.5,119.0,2.15,13.5,327.5,397.94,327.33
2017,3,9,9,0,779.0,80.0,2.1,14.0,442.0,577.75,469.75
2017,3,9,9,15,515.5,157.0,2.1,14.0,406.5,522.89,423.54
2017,3,9,9,30,252.0,234.0,2.1,14.0,371.0,434.95,350.98
2017,3,9,9,45,285.0,246.5,2.1,14.5,411.5,484.67,389.34
2017,3,9,10,0,318.0,259.0,2.1,15.0,452.0,536.18,427.48
2017,3,9,10,15,299.5,278.5,2.15,15.0,468.0,554.44,439.85
2017,3,9,10,30,281.0,298.0,2.2,15.0,484.0,570.45,450.63
2017,3,9,10,45,324.5,300.0,2.3,15.5,522.0,619.62,487.05
2017,3,9,11,0,368.0,302.0,2.4,16.0,560.0,669.73,523.42
2017,3,9,11,15,341.0,318.0,2.45,16.0,561.5,670.52,522.51
2017,3,9,11,30,314.0,334.0,2.5,16.0,563.0,668.9,520.26
2017,3,9,11,45,316.5,335.5,2.65,16.0,569.5,677.11,526.77
2017,3,9,12,0,319.0,337.0,2.8,16.0,576.0,683.93,532.23
2017,3,9,12,15,391.0,315.5,2.9,16.0,608.5,730.73,568.7
2017,3,9,12,30,463.0,294.0,3.0,16.0,641.0,789.47,612.79
2017,3,9,12,45,432.0,304.0,3.1,16.5,625.5,767.86,595.47
2017,3,9,13,0,401.0,314.0,3.2,17.0,610.0,732.53,569.18
2017,3,9,13,15,375.5,314.0,3.25,16.5,587.0,702.93,548.92
2017,3,9,13,30,350.0,314.0,3.3,16.0,564.0,672.46,527.76
2017,3,9,13,45,339.0,306.0,3.4,16.0,542.0,645.62,508.8
2017,3,9,14,0,328.0,298.0,3.5,16.0,520.0,617.91,488.99
2017,3,9,14,15,363.5,275.0,3.6,16.0,511.0,612.25,486.93
2017,3,9,14,30,399.0,252.0,3.7,16.0,502.0,603.13,482.02
2017,3,9,14,45,425.0,229.0,3.8,16.0,481.5,593.4,476.08
2017,3,9,15,0,451.0,206.0,3.9,16.0,461.0,569.63,459.44
2017,3,9,15,15,403.5,198.5,4.0,15.5,414.0,507.59,412.18
2017,3,9,15,30,356.0,191.0,4.1,15.0,367.0,439.99,359.74
2017,3,9,15,45,311.5,177.5,4.25,15.0,321.0,380.66,312.25
2017,3,9,16,0,267.0,164.0,4.4,15.0,275.0,325.06,266.81
2017,3,9,16,15,247.0,147.0,4.55,15.0,239.0,281.96,230.95
2017,3,9,16,30,227.0,130.0,4.7,15.0,203.0,240.65,195.78
2017,3,9,16,45,205.0,109.5,4.85,15.0,167.0,196.79,157.85
2017,3,9,17,0,183.0,89.0,5.0,15.0,131.0,155.32,121.38
2017,3,9,17,15,147.5,68.0,5.1,14.5,96.5,112.33,84.03
2017,3,9,17,30,112.0,47.0,5.2,14.0,62.0,73.67,50.68
2017,3,9,17,45,56.0,28.5,5.3,14.0,36.0,37.16,18.11
2017,3,9,18,0,0.0,10.0,5.4,14.0,10.0,9.53,0.0
2017,3,9,18,15,0.0,5.0,5.3,13.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,10,6,45,0.5,16.0,4.25,12.5,16.0,14.92,0.0
2017,3,10,7,0,1.0,32.0,4.2,13.0,32.0,30.49,18.2
2017,3,10,7,15,19.5,53.0,4.15,13.0,56.5,56.63,41.04
2017,3,10,7,30,38.0,74.0,4.1,13.0,81.0,84.1,64.72
2017,3,10,7,45,49.0,96.0,4.05,13.0,108.0,112.4,89.4
2017,3,10,8,0,60.0,118.0,4.0,13.0,135.0,142.06,115.02
2017,3,10,8,15,70.0,138.0,3.9,13.0,162.5,170.41,139.23
2017,3,10,8,30,80.0,158.0,3.8,13.0,190.0,199.88,164.03
2017,3,10,8,45,45.5,162.5,3.7,13.5,181.5,188.43,153.76
2017,3,10,9,0,11.0,167.0,3.6,14.0,173.0,167.43,135.23
2017,3,10,9,15,114.0,204.0,3.5,14.0,266.5,289.98,237.24
2017,3,10,9,30,217.0,241.0,3.4,14.0,360.0,408.66,333.18
2017,3,10,9,45,248.5,255.0,3.35,14.0,400.5,466.89,378.33
2017,3,10,10,0,280.0,269.0,3.3,14.0,441.0,517.54,417.26
2017,3,10,10,15,318.5,276.0,3.25,14.0,481.0,567.66,455.54
2017,3,10,10,30,357.0,283.0,3.2,14.0,521.0,619.19,494.33
2017,3,10,10,45,306.5,307.0,3.15,14.0,516.5,611.77,486.16
2017,3,10,11,0,256.0,331.0,3.1,14.0,512.0,600.57,475.49
2017,3,10,11,15,222.0,344.0,3.05,14.0,504.0,575.91,455.64
2017,3,10,11,30,188.0,357.0,3.0,14.0,496.0,562.08,443.76
2017,3,10,11,45,348.0,316.0,3.0,14.5,576.5,685.69,539.47
2017,3,10,12,0,508.0,275.0,3.0,15.0,657.0,811.39,632.48
2017,3,10,12,15,337.0,322.5,2.9,15.0,576.0,686.6,536.3
2017,3,10,12,30,166.0,370.0,2.8,15.0,495.0,559.91,437.94
2017,3,10,12,45,282.0,343.5,2.75,15.5,554.0,655.05,511.61
2017,3,10,13,0,398.0,317.0,2.7,16.0,613.0,733.26,569.95
2017,3,10,13,15,368.5,318.5,2.65,16.0,588.0,701.52,545.76
2017,3,10,13,30,339.0,320.0,2.6,16.0,563.0,669.05,521.8
2017,3,10,13,45,594.0,218.0,2.55,16.5,628.5,791.81,616.88
2017,3,10,14,0,849.0,116.0,2.5,17.0,694.0,888.65,684.42
2017,3,10,14,15,837.0,114.0,2.45,17.0,663.5,851.01,657.88
2017,3,10,14,30,825.0,112.0,2.4,17.0,633.0,810.95,630.78
2017,3,10,14,45,811.5,108.5,2.4,17.5,596.5,765.89,599.12
2017,3,10,15,0,798.0,105.0,2.4,18.0,560.0,719.04,565.93
2017,3,10,15,15,773.0,98.0,2.35,18.0,511.5,658.83,522.89
2017,3,10,15,30,748.0,91.0,2.3,18.0,463.0,598.47,477.63
2017,3,10,15,45,727.5,89.5,2.3,18.0,423.0,548.47,438.99
2017,3,10,16,0,707.0,88.0,2.3,18.0,383.0,497.02,398.0
2017,3,10,16,15,668.0,82.5,2.3,17.5,333.0,432.33,346.14
2017,3,10,16,30,629.0,77.0,2.3,17.0,283.0,370.43,294.73
2017,3,10,16,45,580.5,68.5,2.35,16.5,233.5,304.89,238.89
2017,3,10,17,0,532.0,60.0,2.4,16.0,184.0,244.1,185.46
2017,3,10,17,15,444.5,50.5,2.5,15.5,136.5,177.17,127.58
2017,3,10,17,30,357.0,41.0,2.6,15.0,89.0,120.54,79.17
2017,3,10,17,45,223.0,27.0,2.75,15.0,52.0,63.61,31.48
2017,3,10,18,0,89.0,13.0,2.9,15.0,15.0,19.19,0.0
2017,3,10,18,15,44.5,6.5,3.1,14.5,7.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,12.5,2.55,13.0,12.5,11.59,0.0
2017,3,11,7,0,0.0,25.0,2.7,13.0,25.0,23.22,12.85
2017,3,11,7,15,0.0,43.0,2.95,13.0,43.0,40.39,28.31
2017,3,11,7,30,0.0,61.0,3.2,13.0,61.0,57.66,43.51
2017,3,11,7,45,0.0,80.0,3.45,13.5,80.0,75.98,59.33
2017,3,11,8,0,0.0,99.0,3.7,14.0,99.0,94.36,74.91
2017,3,11,8,15,2.5,117.5,3.85,14.0,118.5,113.45,90.97
2017,3,11,8,30,5.0,136.0,4.0,14.0,138.0,132.9,107.12
2017,3,11,8,45,225.5,149.5,4.2,14.5,256.5,290.39,239.58
2017,3,11,9,0,446.0,163.0,4.4,15.0,375.0,462.23,379.77
2017,3,11,9,15,632.0,127.5,4.35,15.0,458.5,575.68,471.29
2017,3,11,9,30,818.0,92.0,4.3,15.0,542.0,696.59,565.9
2017,3,11,9,45,633.0,162.0,4.25,15.0,524.5,671.29,542.5
2017,3,11,10,0,448.0,232.0,4.2,15.0,507.0,621.12,499.65
2017,3,11,10,15,515.0,219.5,4.05,15.0,552.0,680.55,545.47
2017,3,11,10,30,582.0,207.0,3.9,15.0,597.0,742.03,591.44
2017,3,11,10,45,566.0,223.0,3.8,15.5,613.5,762.66,603.53
2017,3,11,11,0,550.0,239.0,3.7,16.0,630.0,780.17,613.41
2017,3,11,11,15,721.5,173.5,3.7,16.0,700.0,885.72,691.03
2017,3,11,11,30,893.0,108.0,3.7,16.0,770.0,974.07,751.74
2017,3,11,11,45,753.5,173.5,3.75,16.0,736.5,937.61,725.43
2017,3,11,12,0,614.0,239.0,3.8,16.0,703.0,879.08,683.41
2017,3,11,12,15,494.0,286.0,3.95,15.5,660.0,812.34,634.52
2017,3,11,12,30,374.0,333.0,4.1,15.0,617.0,734.1,576.28
2017,3,11,12,45,354.5,335.5,4.3,15.0,602.5,716.06,563.91
2017,3,11,13,0,335.0,338.0,4.5,15.0,588.0,696.67,550.25
2017,3,11,13,15,495.0,272.0,4.75,15.0,633.5,782.74,620.51
2017,3,11,13,30,655.0,206.0,5.0,15.0,679.0,854.43,678.93
2017,3,11,13,45,776.5,151.0,5.25,15.0,695.0,889.27,706.32
2017,3,11,14,0,898.0,96.0,5.5,15.0,711.0,903.3,718.85
2017,3,11,14,15,888.5,94.5,5.65,15.0,681.0,867.35,694.19
2017,3,11,14,30,879.0,93.0,5.8,15.0,651.0,828.68,667.5
2017,3,11,14,45,869.5,89.5,6.0,15.0,615.0,785.28,637.1
2017,3,11,15,0,860.0,86.0,6.2,15.0,579.0,739.63,604.5
2017,3,11,15,15,841.5,83.5,6.2,15.0,536.5,690.99,568.43
2017,3,11,15,30,823.0,81.0,6.2,15.0,494.0,636.71,525.8
2017,3,11,15,45,800.0,77.5,6.2,15.0,447.5,577.97,478.02
2017,3,11,16,0,777.0,74.0,6.2,15.0,401.0,519.38,429.09
2017,3,11,16,15,741.5,70.0,6.1,14.5,350.5,454.51,374.24
2017,3,11,16,30,706.0,66.0,6.0,14.0,300.0,391.85,319.55
2017,3,11,16,45,656.0,60.0,5.95,14.0,248.5,324.81,259.39
2017,3,11,17,0,606.0,54.0,5.9,14.0,197.0,261.81,201.59
2017,3,11,17,15,522.5,46.0,5.85,13.5,147.5,193.04,140.13
2017,3,11,17,30,439.0,38.0,5.8,13.0,98.0,134.02,88.09
2017,3,11,17,45,219.5,28.5,5.8,13.0,58.5,63.88,33.11
2017,3,11,18,0,0.0,19.0,5.8,13.0,19.0,18.11,0.0
2017,3,11,18,15,0.0,9.5,5.75,12.5,9.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,12,6,45,159.5,18.0,4.3,12.5,35.0,35.92,0.0
2017,3,12,7,0,319.0,36.0,4.3,13.0,70.0,94.09,56.71
2017,3,12,7,15,422.5,46.0,4.25,13.0,118.0,149.32,103.6
2017,3,12,7,30,526.0,56.0,4.2,13.0,166.0,217.09,162.61
2017,3,12,7,45,591.0,63.0,4.2,13.5,218.0,280.44,219.6
2017,3,12,8,0,656.0,70.0,4.2,14.0,270.0,350.64,281.53
2017,3,12,8,15,698.5,75.0,4.05,14.0,322.0,414.65,337.6
2017,3,12,8,30,741.0,80.0,3.9,14.0,374.0,480.87,393.86
2017,3,12,8,45,771.5,84.0,3.8,14.0,423.5,543.08,445.28
2017,3,12,9,0,802.0,88.0,3.7,14.0,473.0,606.45,495.98
2017,3,12,9,15,823.5,91.0,3.55,14.0,518.0,663.46,540.09
2017,3,12,9,30,845.0,94.0,3.4,14.0,563.0,720.0,581.62
2017,3,12,9,45,853.0,99.5,3.3,14.5,601.0,768.3,614.13
2017,3,12,10,0,861.0,105.0,3.2,15.0,639.0,814.4,644.4
2017,3,12,10,15,872.5,106.5,3.15,15.0,672.0,856.51,672.78
2017,3,12,10,30,884.0,108.0,3.1,15.0,705.0,896.17,699.12
2017,3,12,10,45,893.5,109.0,3.05,15.5,731.0,923.76,715.43
2017,3,12,11,0,903.0,110.0,3.0,16.0,757.0,954.98,734.22
2017,3,12,11,15,908.5,111.0,3.05,16.0,775.0,979.29,750.32
2017,3,12,11,30,914.0,112.0,3.1,16.0,793.0,1000.11,764.16
2017,3,12,11,45,917.5,112.0,3.2,16.5,802.5,1014.27,772.56
2017,3,12,12,0,921.0,112.0,3.3,17.0,812.0,1024.67,778.57
2017,3,12,12,15,921.5,112.0,3.4,17.0,813.5,1028.32,781.63
2017,3,12,12,30,922.0,112.0,3.5,17.0,815.0,1028.07,782.26
2017,3,12,12,45,937.0,103.5,3.65,17.0,812.5,1028.45,783.86
2017,3,12,13,0,952.0,95.0,3.8,17.0,810.0,1024.6,782.68
2017,3,12,13,15,948.5,94.0,3.9,17.0,795.0,1007.46,772.15
2017,3,12,13,30,945.0,93.0,4.0,17.0,780.0,986.54,759.15
2017,3,12,13,45,939.0,92.0,4.1,17.0,757.0,959.69,742.03
2017,3,12,14,0,933.0,91.0,4.2,17.0,734.0,929.43,722.48
2017,3,12,14,15,924.0,90.0,4.25,17.0,703.5,893.37,698.44
2017,3,12,14,30,915.0,89.0,4.3,17.0,673.0,854.44,672.19
2017,3,12,14,45,902.5,87.0,4.4,17.0,635.5,809.0,641.44
2017,3,12,15,0,890.0,85.0,4.5,17.0,598.0,761.43,608.65
2017,3,12,15,15,872.5,82.5,4.5,16.5,555.0,707.94,571.45
2017,3,12,15,30,855.0,80.0,4.5,16.0,512.0,656.97,533.97
2017,3,12,15,45,830.5,77.0,4.55,16.0,464.0,596.25,486.12
2017,3,12,16,0,806.0,74.0,4.6,16.0,416.0,535.76,436.98
2017,3,12,16,15,771.0,70.0,4.65,15.5,364.0,469.51,382.41
2017,3,12,16,30,736.0,66.0,4.7,15.0,312.0,405.37,327.56
2017,3,12,16,45,683.0,60.5,4.8,15.0,259.0,335.21,265.72
2017,3,12,17,0,630.0,55.0,4.9,15.0,206.0,270.75,207.3
2017,3,12,17,15,545.0,47.5,5.05,14.5,155.0,200.58,145.08
2017,3,12,17,30,460.0,40.0,5.2,14.0,104.0,140.26,92.19
2017,3,12,17,45,306.5,27.5,5.35,14.0,62.5,75.78,39.3
2017,3,12,18,0,153.0,15.0,5.5,14.0,21.0,26.04,0.0
2017,3,12,18,15,76.5,7.5,5.5,13.5,10.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,13,6,45,192.5,17.0,3.2,12.5,38.5,38.95,5.64
2017,3,13,7,0,385.0,34.0,3.2,13.0,77.0,103.81,62.4
2017,3,13,7,15,482.5,43.0,3.1,13.0,126.5,160.93,111.26
2017,3,13,7,30,580.0,52.0,3.0,13.0,176.0,229.82,171.66
2017,3,13,7,45,639.0,58.0,2.95,13.5,228.5,293.31,228.89
2017,3,13,8,0,698.0,64.0,2.9,14.0,281.0,362.19,289.5
2017,3,13,8,15,737.0,68.5,2.7,14.0,333.0,426.39,345.19
2017,3,13,8,30,776.0,73.0,2.5,14.0,385.0,493.41,401.08
2017,3,13,8,45,803.0,76.5,2.35,14.5,434.0,554.86,449.85
2017,3,13,9,0,830.0,80.0,2.2,15.0,483.0,617.03,497.11
2017,3,13,9,15,849.5,82.5,2.1,15.0,527.0,673.4,539.36
2017,3,13,9,30,869.0,85.0,2.0,15.0,571.0,729.03,578.2
2017,3,13,9,45,894.5,82.5,1.95,15.5,613.0,777.71,609.83
2017,3,13,10,0,920.0,80.0,1.9,16.0,655.0,829.75,643.17
2017,3,13,10,15,929.0,81.5,1.9,16.0,687.0,871.26,670.21
2017,3,13,10,30,938.0,83.0,1.9,16.0,719.0,910.0,695.2
2017,3,13,10,45,944.0,84.0,1.95,16.5,744.0,942.5,715.04
2017,3,13,11,0,950.0,85.0,2.0,17.0,769.0,971.66,732.6
2017,3,13,11,15,953.5,85.5,1.95,17.5,786.5,994.4,744.63
2017,3,13,11,30,957.0,86.0,1.9,18.0,804.0,1013.39,754.2
2017,3,13,11,45,958.0,87.0,1.9,18.5,813.0,1026.71,760.8
2017,3,13,12,0,959.0,88.0,1.9,19.0,822.0,1036.05,764.98
2017,3,13,12,15,959.0,88.0,1.85,19.0,822.5,1039.26,766.11
2017,3,13,12,30,959.0,88.0,1.8,19.0,823.0,1038.43,764.85
2017,3,13,12,45,958.5,86.5,1.8,19.5,816.0,1031.37,759.04
2017,3,13,13,0,958.0,85.0,1.8,20.0,809.0,1020.29,750.88
2017,3,13,13,15,954.0,84.5,1.8,20.0,793.5,1003.09,740.36
2017,3,13,13,30,950.0,84.0,1.8,20.0,778.0,982.1,727.52
2017,3,13,13,45,943.5,83.0,1.85,20.0,754.5,954.62,711.13
2017,3,13,14,0,937.0,82.0,1.9,20.0,731.0,923.73,692.43
2017,3,13,14,15,927.5,81.0,1.95,20.0,700.5,887.05,669.71
2017,3,13,14,30,918.0,80.0,2.0,20.0,670.0,847.54,644.83
2017,3,13,14,45,904.5,78.5,2.15,20.0,632.5,801.71,616.06
2017,3,13,15,0,891.0,77.0,2.3,20.0,595.0,753.82,585.17
2017,3,13,15,15,874.0,75.0,2.4,19.5,552.0,701.14,550.81
2017,3,13,15,30,857.0,73.0,2.5,19.0,509.0,647.31,513.65
2017,3,13,15,45,832.0,70.5,2.7,19.0,461.0,590.28,470.74
2017,3,13,16,0,807.0,68.0,2.9,19.0,413.0,530.01,423.73
2017,3,13,16,15,774.0,64.0,2.95,18.5,362.0,464.72,371.39
2017,3,13,16,30,741.0,60.0,3.0,18.0,311.0,401.35,318.52
2017,3,13,16,45,690.5,55.5,3.05,18.0,258.5,332.98,259.42
2017,3,13,17,0,640.0,51.0,3.1,18.0,206.0,269.33,202.77
2017,3,13,17,15,562.0,43.5,3.15,17.5,156.0,200.83,142.78
2017,3,13,17,30,484.0,36.0,3.2,17.0,106.0,140.97,90.78
2017,3,13,17,45,345.0,25.5,3.25,16.5,64.5,79.0,40.53
2017,3,13,18,0,206.0,15.0,3.3,16.0,23.0,31.46,0.0
2017,3,13,18,15,103.0,7.5,3.3,16.0,11.5,7.15,0.0
2017,3,13,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,14,6,45,161.0,19.0,0.65,14.5,38.0,38.44,9.89
2017,3,14,7,0,322.0,38.0,0.6,15.0,76.0,98.07,60.36
2017,3,14,7,15,415.0,49.0,0.6,15.0,123.5,152.64,105.8
2017,3,14,7,30,508.0,60.0,0.6,15.0,171.0,218.48,161.82
2017,3,14,7,45,566.5,68.0,0.6,15.5,222.0,279.9,214.98
2017,3,14,8,0,625.0,76.0,0.6,16.0,273.0,347.45,271.77
2017,3,14,8,15,666.5,81.5,0.6,16.0,323.5,410.05,323.65
2017,3,14,8,30,708.0,87.0,0.6,16.0,374.0,475.93,376.25
2017,3,14,8,45,736.0,91.5,0.6,16.0,422.0,535.77,422.51
2017,3,14,9,0,764.0,96.0,0.6,16.0,470.0,595.06,466.84
2017,3,14,9,15,785.5,99.0,0.55,16.0,514.0,650.4,506.22
2017,3,14,9,30,807.0,102.0,0.5,16.0,558.0,705.34,543.43
2017,3,14,9,45,844.0,96.5,0.5,16.5,602.0,761.9,579.27
2017,3,14,10,0,881.0,91.0,0.5,17.0,646.0,812.99,610.54
2017,3,14,10,15,891.5,92.5,0.45,17.0,678.5,854.38,635.05
2017,3,14,10,30,902.0,94.0,0.4,17.0,711.0,893.22,657.62
2017,3,14,10,45,910.0,95.0,0.4,17.5,736.0,926.48,676.13
2017,3,14,11,0,918.0,96.0,0.4,18.0,761.0,956.63,692.56
2017,3,14,11,15,923.0,96.5,0.4,18.0,779.0,980.09,706.06
2017,3,14,11,30,928.0,97.0,0.4,18.0,797.0,999.98,717.48
2017,3,14,11,45,932.0,96.5,0.4,18.5,807.0,1014.09,724.09
2017,3,14,12,0,936.0,96.0,0.4,19.0,817.0,1024.38,728.53
2017,3,14,12,15,936.5,96.0,0.45,19.0,818.0,1027.93,731.62
2017,3,14,12,30,937.0,96.0,0.5,19.0,819.0,1027.53,732.57
2017,3,14,12,45,931.0,98.0,0.6,19.5,811.0,1019.13,728.62
2017,3,14,13,0,925.0,100.0,0.7,20.0,803.0,1006.91,722.46
2017,3,14,13,15,921.0,99.5,0.75,20.0,787.5,990.07,713.72
2017,3,14,13,30,917.0,99.0,0.8,20.0,772.0,969.57,702.76
2017,3,14,13,45,910.5,97.5,0.85,20.0,749.0,942.14,687.38
2017,3,14,14,0,904.0,96.0,0.9,20.0,726.0,911.43,669.85
2017,3,14,14,15,894.0,94.5,0.85,19.5,695.5,874.64,647.67
