Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,14,30,884.0,93.0,0.8,19.0,665.0,835.14,623.58
2017,3,14,14,45,870.0,91.0,0.8,19.0,627.5,789.5,594.75
2017,3,14,15,0,856.0,89.0,0.8,19.0,590.0,746.59,567.45
2017,3,14,15,15,838.0,86.5,0.85,19.0,547.0,693.55,533.24
2017,3,14,15,30,820.0,84.0,0.9,19.0,504.0,639.52,496.0
2017,3,14,15,45,793.0,81.5,1.0,19.0,456.5,579.37,452.8
2017,3,14,16,0,766.0,79.0,1.1,19.0,409.0,519.77,408.18
2017,3,14,16,15,730.5,74.5,1.4,18.0,358.0,454.7,359.74
2017,3,14,16,30,695.0,70.0,1.7,17.0,307.0,392.64,310.53
2017,3,14,16,45,639.5,64.5,2.05,16.5,255.0,323.68,252.95
2017,3,14,17,0,584.0,59.0,2.4,16.0,203.0,260.16,197.72
2017,3,14,17,15,503.5,50.5,2.85,15.5,153.5,192.76,139.13
2017,3,14,17,30,423.0,42.0,3.3,15.0,104.0,134.75,88.97
2017,3,14,17,45,284.0,29.5,3.8,15.0,63.5,74.43,40.37
2017,3,14,18,0,145.0,17.0,4.3,15.0,23.0,28.78,0.0
2017,3,14,18,15,72.5,8.5,4.4,14.5,11.5,9.4,0.0
2017,3,14,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,2.0,2.05,12.0,2.0,0.0,0.0
2017,3,15,6,30,0.0,4.0,2.1,12.0,4.0,3.81,0.0
2017,3,15,6,45,0.0,18.5,2.15,12.5,18.5,17.17,4.76
2017,3,15,7,0,0.0,33.0,2.2,13.0,33.0,30.81,19.76
2017,3,15,7,15,0.0,52.5,2.1,13.0,52.5,49.47,36.25
2017,3,15,7,30,0.0,72.0,2.0,13.0,72.0,68.2,52.64
2017,3,15,7,45,2.5,92.0,1.95,13.5,93.0,88.38,69.86
2017,3,15,8,0,5.0,112.0,1.9,14.0,114.0,108.94,87.08
2017,3,15,8,15,9.5,130.5,1.7,14.0,134.5,129.28,103.97
2017,3,15,8,30,14.0,149.0,1.5,14.0,155.0,150.19,121.07
2017,3,15,8,45,69.0,183.0,1.3,14.0,217.0,223.04,181.0
2017,3,15,9,0,124.0,217.0,1.1,14.0,279.0,304.57,246.11
2017,3,15,9,15,62.0,188.5,1.05,14.0,219.5,229.81,184.9
2017,3,15,9,30,0.0,160.0,1.0,14.0,160.0,152.08,120.54
2017,3,15,9,45,0.0,152.5,0.95,14.5,152.5,144.47,114.07
2017,3,15,10,0,0.0,145.0,0.9,15.0,145.0,136.98,107.54
2017,3,15,10,15,0.0,117.0,0.85,15.0,117.0,109.73,85.23
2017,3,15,10,30,0.0,89.0,0.8,15.0,89.0,83.01,63.31
2017,3,15,10,45,2.0,142.0,0.8,15.0,143.5,135.72,106.21
2017,3,15,11,0,4.0,195.0,0.8,15.0,198.0,189.72,149.04
2017,3,15,11,15,50.0,278.0,0.85,15.0,316.5,328.93,258.52
2017,3,15,11,30,96.0,361.0,0.9,15.0,435.0,464.47,359.95
2017,3,15,11,45,93.0,364.5,1.0,15.0,436.5,466.49,360.47
2017,3,15,12,0,90.0,368.0,1.1,15.0,438.0,468.1,361.91
2017,3,15,12,15,64.5,347.5,1.15,15.0,398.0,420.71,326.25
2017,3,15,12,30,39.0,327.0,1.2,15.0,358.0,373.2,290.32
2017,3,15,12,45,23.5,276.5,1.25,15.0,295.5,290.84,227.7
2017,3,15,13,0,8.0,226.0,1.3,15.0,233.0,224.58,176.17
2017,3,15,13,15,60.5,290.0,1.2,15.0,335.5,352.23,277.22
2017,3,15,13,30,113.0,354.0,1.1,15.0,438.0,470.28,366.08
2017,3,15,13,45,112.0,342.5,1.05,15.0,423.5,454.35,353.46
2017,3,15,14,0,111.0,331.0,1.0,15.0,409.0,438.12,341.72
2017,3,15,14,15,118.0,317.5,1.0,15.0,397.0,437.68,342.17
2017,3,15,14,30,125.0,304.0,1.0,15.0,385.0,424.4,333.02
2017,3,15,14,45,105.0,283.0,1.0,15.0,348.5,370.75,292.71
2017,3,15,15,0,85.0,262.0,1.0,15.0,312.0,329.25,261.27
2017,3,15,15,15,43.0,212.0,1.05,14.5,237.5,242.65,193.85
2017,3,15,15,30,1.0,162.0,1.1,14.0,163.0,155.17,123.6
2017,3,15,15,45,5.0,157.5,1.2,14.0,160.0,153.47,122.99
2017,3,15,16,0,9.0,153.0,1.3,14.0,157.0,151.46,121.77
2017,3,15,16,15,4.5,135.0,1.4,14.0,137.0,131.19,105.26
2017,3,15,16,30,0.0,117.0,1.5,14.0,117.0,111.48,89.06
2017,3,15,16,45,0.0,98.0,1.65,14.0,98.0,93.1,73.71
2017,3,15,17,0,0.0,79.0,1.8,14.0,79.0,74.78,58.13
2017,3,15,17,15,0.0,59.5,1.8,13.5,59.5,56.04,42.01
2017,3,15,17,30,0.0,40.0,1.8,13.0,40.0,37.38,25.75
2017,3,15,17,45,0.0,24.5,1.85,13.0,24.5,22.75,12.33
2017,3,15,18,0,0.0,9.0,1.9,13.0,9.0,8.34,0.0
2017,3,15,18,15,0.0,4.5,1.9,13.0,4.5,4.29,0.0
2017,3,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.0,2.25,13.0,3.0,0.0,0.0
2017,3,16,6,30,0.0,6.0,2.3,13.0,6.0,5.72,0.0
2017,3,16,6,45,17.5,25.5,2.35,13.5,27.5,26.32,11.3
2017,3,16,7,0,35.0,45.0,2.4,14.0,49.0,49.82,33.96
2017,3,16,7,15,58.0,67.0,2.45,14.0,78.0,79.32,59.13
2017,3,16,7,30,81.0,89.0,2.5,14.0,107.0,114.86,89.66
2017,3,16,7,45,96.0,111.5,2.55,14.0,138.5,148.5,118.77
2017,3,16,8,0,111.0,134.0,2.6,14.0,170.0,183.96,149.07
2017,3,16,8,15,124.0,155.0,2.7,14.0,201.5,218.58,178.27
2017,3,16,8,30,137.0,176.0,2.8,14.0,233.0,254.58,208.13
2017,3,16,8,45,223.0,189.0,2.9,14.5,295.0,325.71,266.38
2017,3,16,9,0,309.0,202.0,3.0,15.0,357.0,413.16,336.38
2017,3,16,9,15,235.0,231.5,3.05,15.0,355.5,401.58,325.56
2017,3,16,9,30,161.0,261.0,3.1,15.0,354.0,390.6,314.9
2017,3,16,9,45,281.0,259.0,3.2,15.0,434.0,497.29,400.29
2017,3,16,10,0,401.0,257.0,3.3,15.0,514.0,603.32,482.87
2017,3,16,10,15,334.5,288.0,3.5,15.0,509.5,596.17,474.97
2017,3,16,10,30,268.0,319.0,3.7,15.0,505.0,583.53,463.36
2017,3,16,10,45,210.0,337.5,3.9,15.0,486.5,547.63,434.65
2017,3,16,11,0,152.0,356.0,4.1,15.0,468.0,519.88,411.7
2017,3,16,11,15,221.5,356.5,4.3,15.0,524.0,589.13,466.65
2017,3,16,11,30,291.0,357.0,4.5,15.0,580.0,673.47,531.62
2017,3,16,11,45,292.5,362.0,4.7,15.0,588.5,684.24,539.74
2017,3,16,12,0,294.0,367.0,4.9,15.0,597.0,693.66,547.29
2017,3,16,12,15,382.5,335.0,4.95,15.0,634.0,745.96,589.25
2017,3,16,12,30,471.0,303.0,5.0,15.0,671.0,810.04,638.96
2017,3,16,12,45,429.0,318.5,5.1,15.5,651.0,782.75,616.66
2017,3,16,13,0,387.0,334.0,5.2,16.0,631.0,742.48,585.5
2017,3,16,13,15,449.0,301.0,5.25,16.0,639.5,771.74,609.8
2017,3,16,13,30,511.0,268.0,5.3,16.0,648.0,785.33,622.44
2017,3,16,13,45,554.5,242.5,5.35,16.0,643.5,785.21,624.47
2017,3,16,14,0,598.0,217.0,5.4,16.0,639.0,784.71,626.16
2017,3,16,14,15,561.5,218.5,5.45,15.5,601.5,732.19,588.13
2017,3,16,14,30,525.0,220.0,5.5,15.0,564.0,683.79,552.69
2017,3,16,14,45,432.0,233.0,5.6,15.0,505.5,603.65,490.0
2017,3,16,15,0,339.0,246.0,5.7,15.0,447.0,519.81,423.57
2017,3,16,15,15,283.5,235.5,5.7,15.0,395.0,453.94,371.1
2017,3,16,15,30,228.0,225.0,5.7,15.0,343.0,384.05,314.74
2017,3,16,15,45,314.0,189.5,5.75,15.0,336.5,394.2,324.56
2017,3,16,16,0,400.0,154.0,5.8,15.0,330.0,394.29,324.99
2017,3,16,16,15,364.5,143.0,5.8,14.5,288.5,341.62,281.12
2017,3,16,16,30,329.0,132.0,5.8,14.0,247.0,286.66,234.62
2017,3,16,16,45,306.0,113.0,5.85,14.0,206.0,238.02,192.04
2017,3,16,17,0,283.0,94.0,5.9,14.0,165.0,191.77,150.74
2017,3,16,17,15,236.5,75.0,5.9,13.5,125.0,141.84,106.95
2017,3,16,17,30,190.0,56.0,5.9,13.0,85.0,97.56,68.52
2017,3,16,17,45,95.0,38.0,5.9,13.0,52.5,53.38,32.84
2017,3,16,18,0,0.0,20.0,5.9,13.0,20.0,18.56,0.0
2017,3,16,18,15,0.0,10.0,5.75,12.5,10.0,9.53,0.0
2017,3,16,18,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,7.5,1.25,13.0,7.5,0.0,0.0
2017,3,17,6,30,0.0,15.0,1.2,13.0,15.0,14.3,0.0
2017,3,17,6,45,197.0,27.0,1.15,13.0,53.0,51.98,24.19
2017,3,17,7,0,394.0,39.0,1.1,13.0,91.0,114.04,72.08
2017,3,17,7,15,482.0,47.5,1.0,13.0,140.0,170.08,119.77
2017,3,17,7,30,570.0,56.0,0.9,13.0,189.0,236.64,177.59
2017,3,17,7,45,396.5,93.5,0.85,13.5,196.5,246.61,193.76
2017,3,17,8,0,223.0,131.0,0.8,14.0,204.0,232.53,186.56
2017,3,17,8,15,237.0,150.5,0.7,14.0,240.0,273.2,220.45
2017,3,17,8,30,251.0,170.0,0.6,14.0,276.0,315.12,253.98
2017,3,17,8,45,342.5,174.5,0.55,14.5,337.5,387.36,310.46
2017,3,17,9,0,434.0,179.0,0.5,15.0,399.0,476.71,377.67
2017,3,17,9,15,640.5,134.0,0.5,15.0,489.5,596.72,468.17
2017,3,17,9,30,847.0,89.0,0.5,15.0,580.0,725.36,559.62
2017,3,17,9,45,859.5,91.5,0.5,15.5,618.0,768.78,585.23
2017,3,17,10,0,872.0,94.0,0.5,16.0,656.0,814.7,613.24
2017,3,17,10,15,882.5,96.0,0.5,16.0,688.5,856.24,638.96
2017,3,17,10,30,893.0,98.0,0.5,16.0,721.0,895.25,662.8
2017,3,17,10,45,897.5,100.5,0.55,16.5,745.5,926.66,681.33
2017,3,17,11,0,902.0,103.0,0.6,17.0,770.0,954.8,697.82
2017,3,17,11,15,907.0,103.5,0.65,17.0,787.0,977.78,712.38
2017,3,17,11,30,912.0,104.0,0.7,17.0,804.0,997.25,724.89
2017,3,17,11,45,911.5,106.0,0.75,17.0,812.5,1009.41,732.96
2017,3,17,12,0,911.0,108.0,0.8,17.0,821.0,1017.74,738.87
2017,3,17,12,15,910.5,108.0,0.85,17.0,821.5,1020.02,741.17
2017,3,17,12,30,910.0,108.0,0.9,17.0,822.0,1018.44,741.26
2017,3,17,12,45,909.5,107.0,0.95,17.0,815.0,1011.92,738.41
2017,3,17,13,0,909.0,106.0,1.0,17.0,808.0,1001.59,733.3
2017,3,17,13,15,904.0,105.5,1.05,17.0,792.0,983.77,723.5
2017,3,17,13,30,899.0,105.0,1.1,17.0,776.0,962.4,711.51
2017,3,17,13,45,889.5,104.5,1.2,17.0,751.5,933.5,695.43
2017,3,17,14,0,880.0,104.0,1.3,17.0,727.0,901.54,677.11
2017,3,17,14,15,869.0,102.5,1.35,17.0,696.0,864.35,654.28
2017,3,17,14,30,858.0,101.0,1.4,17.0,665.0,830.36,633.38
2017,3,17,14,45,842.5,99.0,1.5,17.0,627.5,783.75,603.93
2017,3,17,15,0,827.0,97.0,1.6,17.0,590.0,735.42,572.7
2017,3,17,15,15,696.0,124.5,1.7,17.0,518.5,638.83,503.9
2017,3,17,15,30,565.0,152.0,1.8,17.0,447.0,543.86,432.71
2017,3,17,15,45,618.5,122.5,1.9,17.0,418.0,520.01,415.98
2017,3,17,16,0,672.0,93.0,2.0,17.0,389.0,484.55,388.65
2017,3,17,16,15,669.5,84.0,2.05,16.5,349.5,435.78,349.44
2017,3,17,16,30,667.0,75.0,2.1,16.0,310.0,385.9,307.58
2017,3,17,16,45,615.5,69.0,2.2,15.5,258.5,319.35,251.09
2017,3,17,17,0,564.0,63.0,2.3,15.0,207.0,257.84,197.19
2017,3,17,17,15,486.5,54.0,2.25,15.0,158.0,191.74,139.24
2017,3,17,17,30,409.0,45.0,2.2,15.0,109.0,134.73,89.83
2017,3,17,17,45,284.5,32.0,2.2,15.0,68.5,76.63,43.38
2017,3,17,18,0,160.0,19.0,2.2,15.0,28.0,32.09,0.0
2017,3,17,18,15,80.0,9.5,2.05,14.5,14.0,10.44,0.0
2017,3,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,4.0,0.7,14.0,4.0,0.0,0.0
2017,3,18,6,30,0.0,8.0,0.8,14.0,8.0,7.63,0.0
2017,3,18,6,45,0.0,26.5,0.9,14.0,26.5,24.77,12.76
2017,3,18,7,0,0.0,45.0,1.0,14.0,45.0,42.39,29.62
2017,3,18,7,15,11.0,66.0,1.15,14.0,69.0,65.21,49.15
2017,3,18,7,30,22.0,87.0,1.3,14.0,93.0,91.72,71.82
2017,3,18,7,45,30.0,108.5,1.45,14.0,118.0,117.51,93.8
2017,3,18,8,0,38.0,130.0,1.6,14.0,143.0,144.35,116.41
2017,3,18,8,15,44.5,151.0,1.65,14.0,168.5,170.96,138.5
2017,3,18,8,30,51.0,172.0,1.7,14.0,194.0,198.36,160.91
2017,3,18,8,45,25.5,144.5,1.8,14.0,155.5,156.85,126.33
2017,3,18,9,0,0.0,117.0,1.9,14.0,117.0,110.0,86.93
2017,3,18,9,15,18.0,176.5,1.9,14.0,187.0,180.84,145.44
2017,3,18,9,30,36.0,236.0,1.9,14.0,257.0,263.36,211.68
2017,3,18,9,45,19.5,210.5,1.9,14.5,222.0,217.05,173.21
2017,3,18,10,0,3.0,185.0,1.9,15.0,187.0,178.69,141.38
2017,3,18,10,15,22.5,240.5,1.9,15.0,256.5,250.79,199.36
2017,3,18,10,30,42.0,296.0,1.9,15.0,326.0,337.41,266.93
2017,3,18,10,45,23.5,250.0,1.95,15.0,267.0,262.23,207.28
2017,3,18,11,0,5.0,204.0,2.0,15.0,208.0,199.39,157.0
2017,3,18,11,15,25.5,269.5,2.0,15.0,289.0,296.16,233.94
2017,3,18,11,30,46.0,335.0,2.0,15.0,370.0,386.98,303.76
2017,3,18,11,45,179.5,350.5,2.05,15.5,491.5,547.98,427.81
2017,3,18,12,0,313.0,366.0,2.1,16.0,613.0,711.15,547.15
2017,3,18,12,15,270.0,375.5,2.0,16.0,589.0,680.42,521.87
2017,3,18,12,30,227.0,385.0,1.9,16.0,565.0,634.45,487.53
2017,3,18,12,45,570.5,243.0,1.85,16.0,688.0,840.01,643.27
2017,3,18,13,0,914.0,101.0,1.8,16.0,811.0,1001.88,751.59
2017,3,18,13,15,911.5,100.0,1.7,16.0,796.0,985.73,738.04
2017,3,18,13,30,909.0,99.0,1.6,16.0,781.0,965.93,724.37
2017,3,18,13,45,640.5,202.5,1.5,16.0,676.0,825.99,629.65
2017,3,18,14,0,372.0,306.0,1.4,16.0,571.0,665.08,511.09
2017,3,18,14,15,315.5,304.0,1.3,16.0,522.0,602.54,466.38
2017,3,18,14,30,259.0,302.0,1.2,16.0,473.0,542.34,421.75
2017,3,18,14,45,335.5,267.0,1.2,16.0,476.0,554.02,433.56
2017,3,18,15,0,412.0,232.0,1.2,16.0,479.0,568.3,446.09
2017,3,18,15,15,530.5,179.0,0.95,16.0,473.5,576.2,452.74
2017,3,18,15,30,649.0,126.0,0.7,16.0,468.0,575.97,452.17
2017,3,18,15,45,624.0,119.5,0.5,16.0,423.5,520.26,408.48
2017,3,18,16,0,599.0,113.0,0.3,16.0,379.0,465.42,365.19
2017,3,18,16,15,566.5,106.0,0.25,16.0,334.0,407.47,319.79
2017,3,18,16,30,534.0,99.0,0.2,16.0,289.0,351.84,274.82
2017,3,18,16,45,493.5,88.0,0.2,16.0,242.0,291.76,225.4
2017,3,18,17,0,453.0,77.0,0.2,16.0,195.0,233.55,176.17
2017,3,18,17,15,396.0,64.0,0.35,15.5,150.0,175.91,127.55
2017,3,18,17,30,339.0,51.0,0.5,15.0,105.0,125.02,84.29
2017,3,18,17,45,234.5,36.0,0.7,15.0,66.5,72.46,42.4
2017,3,18,18,0,130.0,21.0,0.9,15.0,28.0,31.17,0.65
2017,3,18,18,15,65.0,10.5,0.9,14.5,14.0,11.13,0.0
2017,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,4.0,1.5,13.0,4.0,3.81,0.0
2017,3,19,6,30,0.0,8.0,1.6,13.0,8.0,7.41,0.0
2017,3,19,6,45,0.0,24.0,1.75,13.0,24.0,22.29,11.48
2017,3,19,7,0,0.0,40.0,1.9,13.0,40.0,37.4,25.67
2017,3,19,7,15,0.0,59.5,1.8,13.0,59.5,55.99,42.02
2017,3,19,7,30,0.0,79.0,1.7,13.0,79.0,74.67,58.28
2017,3,19,7,45,2.5,99.0,1.65,13.5,100.0,94.85,75.36
2017,3,19,8,0,5.0,119.0,1.6,14.0,121.0,115.4,92.42
2017,3,19,8,15,93.0,150.5,1.55,14.0,190.5,198.88,161.68
2017,3,19,8,30,181.0,182.0,1.5,14.0,260.0,284.59,231.61
2017,3,19,8,45,146.0,204.0,1.45,14.0,272.0,297.0,240.71
2017,3,19,9,0,111.0,226.0,1.4,14.0,284.0,298.06,240.6
2017,3,19,9,15,158.0,246.5,1.45,14.0,336.0,365.37,294.05
2017,3,19,9,30,205.0,267.0,1.5,14.0,388.0,429.16,343.53
2017,3,19,9,45,132.0,276.0,1.55,14.5,356.0,391.22,311.32
2017,3,19,10,0,59.0,285.0,1.6,15.0,324.0,336.68,266.49
2017,3,19,10,15,172.0,304.5,1.65,15.0,425.0,466.3,368.69
2017,3,19,10,30,285.0,324.0,1.7,15.0,526.0,604.21,472.21
2017,3,19,10,45,248.0,343.0,1.8,15.0,523.0,600.19,466.95
2017,3,19,11,0,211.0,362.0,1.9,15.0,520.0,580.62,451.68
2017,3,19,11,15,207.5,371.0,1.95,15.0,529.5,591.66,459.57
2017,3,19,11,30,204.0,380.0,2.0,15.0,539.0,601.7,466.54
2017,3,19,11,45,122.5,359.0,2.15,15.0,454.5,501.68,391.04
2017,3,19,12,0,41.0,338.0,2.3,15.0,370.0,385.87,301.91
2017,3,19,12,15,37.5,332.5,2.15,15.0,362.0,376.55,294.95
2017,3,19,12,30,34.0,327.0,2.0,15.0,354.0,367.08,287.39
2017,3,19,12,45,160.5,348.0,1.9,15.0,473.5,527.11,412.04
2017,3,19,13,0,287.0,369.0,1.8,15.0,593.0,684.36,527.74
2017,3,19,13,15,154.0,325.5,1.75,15.0,445.5,491.99,383.65
2017,3,19,13,30,21.0,282.0,1.7,15.0,298.0,292.85,229.55
2017,3,19,13,45,61.0,309.5,1.65,15.0,354.0,370.44,291.78
2017,3,19,14,0,101.0,337.0,1.6,15.0,410.0,434.47,341.25
2017,3,19,14,15,120.5,325.0,1.65,15.0,408.5,446.54,351.14
2017,3,19,14,30,140.0,313.0,1.7,15.0,407.0,445.12,351.3
2017,3,19,14,45,87.0,277.5,1.75,15.0,335.0,349.32,277.5
2017,3,19,15,0,34.0,242.0,1.8,15.0,263.0,268.4,213.78
2017,3,19,15,15,17.0,197.5,1.8,15.0,208.0,201.26,160.62
2017,3,19,15,30,0.0,153.0,1.8,15.0,153.0,145.18,115.25
2017,3,19,15,45,0.0,90.5,1.85,15.0,90.5,84.44,65.5
2017,3,19,16,0,0.0,28.0,1.9,15.0,28.0,26.0,16.5
2017,3,19,16,15,0.0,24.5,1.75,14.5,24.5,22.73,13.84
2017,3,19,16,30,0.0,21.0,1.6,14.0,21.0,19.48,11.12
2017,3,19,16,45,0.0,17.5,1.5,14.0,17.5,16.22,8.34
2017,3,19,17,0,0.0,14.0,1.4,14.0,14.0,12.97,5.52
2017,3,19,17,15,0.0,10.5,1.25,14.0,10.5,9.72,2.68
2017,3,19,17,30,0.0,7.0,1.1,14.0,7.0,6.48,0.0
2017,3,19,17,45,0.0,4.5,1.0,14.0,4.5,4.16,0.0
2017,3,19,18,0,0.0,2.0,0.9,14.0,2.0,1.85,0.0
2017,3,19,18,15,0.0,1.0,0.95,13.5,1.0,0.95,0.0
2017,3,19,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,4.5,6.1,14.0,4.5,4.29,0.0
2017,3,20,6,30,0.0,9.0,6.2,14.0,9.0,8.34,0.0
2017,3,20,6,45,0.0,25.5,6.35,14.0,25.5,23.7,12.84
2017,3,20,7,0,0.0,42.0,6.5,14.0,42.0,39.28,27.15
2017,3,20,7,15,0.0,62.5,6.55,14.0,62.5,58.85,44.28
2017,3,20,7,30,0.0,83.0,6.6,14.0,83.0,78.52,61.37
2017,3,20,7,45,4.5,103.0,6.7,14.5,104.5,99.44,79.07
2017,3,20,8,0,9.0,123.0,6.8,15.0,126.0,120.97,97.04
2017,3,20,8,15,60.0,154.0,6.85,15.0,180.0,181.28,147.6
2017,3,20,8,30,111.0,185.0,6.9,15.0,234.0,250.14,205.04
2017,3,20,8,45,99.5,205.5,6.95,15.0,253.0,264.29,216.39
2017,3,20,9,0,88.0,226.0,7.0,15.0,272.0,283.18,231.32
2017,3,20,9,15,110.0,249.0,7.1,15.0,311.0,326.65,266.74
2017,3,20,9,30,132.0,272.0,7.2,15.0,350.0,381.01,310.5
2017,3,20,9,45,73.0,251.0,7.35,15.0,295.0,308.79,250.53
2017,3,20,10,0,14.0,230.0,7.5,15.0,240.0,232.5,186.58
2017,3,20,10,15,7.0,189.0,7.6,15.0,194.0,185.88,148.22
2017,3,20,10,30,0.0,148.0,7.7,15.0,148.0,139.65,109.98
2017,3,20,10,45,0.0,154.0,7.8,15.5,154.5,145.49,114.4
2017,3,20,11,0,0.0,160.0,7.9,16.0,161.0,151.33,118.8
2017,3,20,11,15,0.0,153.5,7.75,16.0,154.0,145.01,113.53
2017,3,20,11,30,0.0,147.0,7.6,16.0,147.0,138.71,108.32
2017,3,20,11,45,2.5,168.5,7.45,16.0,170.5,162.09,127.34
2017,3,20,12,0,5.0,190.0,7.3,16.0,194.0,185.65,146.42
2017,3,20,12,15,5.5,195.5,7.15,16.0,200.0,191.58,151.16
2017,3,20,12,30,6.0,201.0,7.0,16.0,206.0,197.49,155.92
2017,3,20,12,45,6.0,199.5,6.9,16.0,204.5,195.98,154.72
2017,3,20,13,0,6.0,198.0,6.8,16.0,203.0,194.44,153.54
2017,3,20,13,15,3.0,148.5,6.65,16.0,151.0,143.02,111.93
2017,3,20,13,30,0.0,99.0,6.5,16.0,99.0,92.53,70.72
2017,3,20,13,45,10.0,183.0,6.35,16.0,190.5,183.02,144.96
2017,3,20,14,0,20.0,267.0,6.2,16.0,282.0,275.83,219.87
2017,3,20,14,15,30.0,272.0,6.15,16.0,293.0,299.93,239.61
2017,3,20,14,30,40.0,277.0,6.1,16.0,304.0,312.67,250.41
2017,3,20,14,45,20.0,212.0,6.1,16.0,225.5,218.89,175.03
2017,3,20,15,0,0.0,147.0,6.1,16.0,147.0,138.86,109.6
2017,3,20,15,15,0.0,79.0,6.3,15.5,79.0,73.58,56.06
2017,3,20,15,30,0.0,11.0,6.5,15.0,11.0,10.21,2.99
2017,3,20,15,45,0.0,71.5,6.7,15.0,71.5,66.55,50.65
2017,3,20,16,0,0.0,132.0,6.9,15.0,132.0,124.95,99.85
2017,3,20,16,15,0.0,115.5,7.15,15.0,115.5,109.03,86.76
2017,3,20,16,30,0.0,99.0,7.4,15.0,99.0,93.19,73.62
2017,3,20,16,45,0.0,82.5,7.7,15.0,82.5,77.41,60.35
2017,3,20,17,0,0.0,66.0,8.0,15.0,66.0,61.7,46.95
2017,3,20,17,15,0.0,50.5,8.15,15.0,50.5,47.03,34.27
2017,3,20,17,30,0.0,35.0,8.3,15.0,35.0,32.51,21.61
2017,3,20,17,45,0.0,22.0,8.5,15.0,22.0,20.41,10.88
2017,3,20,18,0,0.0,9.0,8.7,15.0,9.0,8.33,0.0
2017,3,20,18,15,0.0,4.5,8.65,15.0,4.5,4.29,0.0
2017,3,20,18,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,10.5,4.85,15.0,10.5,10.01,0.0
2017,3,21,6,30,0.0,21.0,4.8,15.0,21.0,19.35,0.0
2017,3,21,6,45,102.0,37.5,4.75,15.0,53.0,51.04,30.47
2017,3,21,7,0,204.0,54.0,4.7,15.0,85.0,96.1,65.9
2017,3,21,7,15,248.5,72.0,4.55,15.0,124.5,136.61,100.97
2017,3,21,7,30,293.0,90.0,4.4,15.0,164.0,188.69,146.46
2017,3,21,7,45,324.0,106.0,4.25,15.0,205.0,235.9,188.14
2017,3,21,8,0,355.0,122.0,4.1,15.0,246.0,286.43,231.92
2017,3,21,8,15,390.5,136.5,4.05,15.0,292.5,340.67,277.92
2017,3,21,8,30,426.0,151.0,4.0,15.0,339.0,398.17,325.6
2017,3,21,8,45,590.5,125.5,4.0,15.0,418.0,497.34,406.82
2017,3,21,9,0,755.0,100.0,4.0,15.0,497.0,605.71,493.67
2017,3,21,9,15,776.5,103.5,3.9,15.0,541.0,661.22,536.12
2017,3,21,9,30,798.0,107.0,3.8,15.0,585.0,716.34,576.44
2017,3,21,9,45,811.0,111.0,3.75,15.0,623.5,764.67,610.47
2017,3,21,10,0,824.0,115.0,3.7,15.0,662.0,811.27,642.81
2017,3,21,10,15,837.0,116.5,3.55,15.0,695.0,853.15,670.79
2017,3,21,10,30,850.0,118.0,3.4,15.0,728.0,892.75,696.75
2017,3,21,10,45,868.5,115.0,3.3,15.0,756.5,922.63,715.87
2017,3,21,11,0,887.0,112.0,3.2,15.0,785.0,956.87,737.94
2017,3,21,11,15,893.5,113.0,3.1,15.0,803.0,981.3,753.01
2017,3,21,11,30,900.0,114.0,3.0,15.0,821.0,1002.3,765.76
2017,3,21,11,45,910.0,111.0,2.9,15.0,832.5,1018.78,775.44
2017,3,21,12,0,920.0,108.0,2.8,15.0,844.0,1031.61,782.73
2017,3,21,12,15,921.0,108.0,2.75,15.0,845.5,1035.08,784.33
2017,3,21,12,30,922.0,108.0,2.7,15.0,847.0,1034.66,783.55
2017,3,21,12,45,928.0,104.0,2.7,15.0,841.5,1030.82,781.19
2017,3,21,13,0,934.0,100.0,2.7,15.0,836.0,1022.98,776.32
2017,3,21,13,15,930.5,99.0,2.75,15.0,820.5,1005.37,765.51
2017,3,21,13,30,927.0,98.0,2.8,15.0,805.0,984.07,752.33
2017,3,21,13,45,921.0,97.0,2.9,15.0,781.5,956.89,735.57
2017,3,21,14,0,915.0,96.0,3.0,15.0,758.0,926.38,716.43
2017,3,21,14,15,905.5,94.5,3.15,15.0,726.5,889.15,692.73
2017,3,21,14,30,896.0,93.0,3.3,15.0,695.0,849.17,666.75
2017,3,21,14,45,882.0,91.5,3.5,15.0,657.0,803.13,636.19
2017,3,21,15,0,868.0,90.0,3.7,15.0,619.0,755.16,603.61
2017,3,21,15,15,849.5,87.5,3.9,15.0,575.0,705.23,568.88
2017,3,21,15,30,831.0,85.0,4.1,15.0,531.0,649.92,527.85
2017,3,21,15,45,802.0,83.0,4.35,15.0,482.0,588.13,480.01
2017,3,21,16,0,773.0,81.0,4.6,15.0,433.0,527.12,431.14
2017,3,21,16,15,739.0,77.0,4.7,15.0,381.5,462.61,377.42
2017,3,21,16,30,705.0,73.0,4.8,15.0,330.0,400.68,324.1
2017,3,21,16,45,647.0,69.0,4.9,15.0,277.0,331.43,263.54
2017,3,21,17,0,589.0,65.0,5.0,15.0,224.0,267.88,206.62
2017,3,21,17,15,513.0,57.0,5.0,14.5,173.5,201.55,147.94
2017,3,21,17,30,437.0,49.0,5.0,14.0,123.0,144.06,97.59
2017,3,21,17,45,306.5,37.0,5.05,14.0,79.5,84.16,49.8
2017,3,21,18,0,176.0,25.0,5.1,14.0,36.0,38.78,10.41
2017,3,21,18,15,88.0,12.5,5.1,14.0,18.0,13.39,0.0
2017,3,21,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,22,6,15,60.5,11.0,5.3,12.5,14.5,10.64,0.0
2017,3,22,6,30,121.0,22.0,5.3,12.0,29.0,28.77,0.0
2017,3,22,6,45,254.5,36.0,5.3,12.0,70.0,70.44,40.51
2017,3,22,7,0,388.0,50.0,5.3,12.0,111.0,128.54,86.44
2017,3,22,7,15,468.5,59.0,5.2,12.0,161.0,184.17,135.03
2017,3,22,7,30,549.0,68.0,5.1,12.0,211.0,249.33,193.2
2017,3,22,7,45,610.5,73.0,5.1,12.0,264.0,312.37,250.35
2017,3,22,8,0,672.0,78.0,5.1,12.0,317.0,381.69,311.98
2017,3,22,8,15,708.0,82.5,5.1,12.0,368.5,443.82,366.65
2017,3,22,8,30,744.0,87.0,5.1,12.0,420.0,507.63,421.24
2017,3,22,8,45,771.0,90.0,5.15,12.0,468.5,567.28,471.17
2017,3,22,9,0,798.0,93.0,5.2,12.0,517.0,627.66,520.43
2017,3,22,9,15,817.5,96.0,5.25,12.0,561.0,683.19,564.71
2017,3,22,9,30,837.0,99.0,5.3,12.0,605.0,738.03,605.85
2017,3,22,9,45,848.0,102.5,5.4,12.5,642.5,785.77,639.94
2017,3,22,10,0,859.0,106.0,5.5,13.0,680.0,831.52,672.16
2017,3,22,10,15,869.5,108.0,5.6,13.0,712.5,866.79,697.58
2017,3,22,10,30,880.0,110.0,5.7,13.0,745.0,905.17,725.32
2017,3,22,10,45,887.0,111.5,5.85,13.0,769.5,937.1,748.52
2017,3,22,11,0,894.0,113.0,6.0,13.0,794.0,965.9,769.51
2017,3,22,11,15,899.0,114.0,6.05,13.0,811.5,988.96,785.79
2017,3,22,11,30,904.0,115.0,6.1,13.0,829.0,1008.53,799.65
2017,3,22,11,45,906.5,115.5,6.2,13.0,838.0,1021.49,809.17
2017,3,22,12,0,909.0,116.0,6.3,13.0,847.0,1030.69,816.15
2017,3,22,12,15,909.5,116.0,6.4,13.0,848.0,1033.56,818.71
2017,3,22,12,30,910.0,116.0,6.5,13.0,849.0,1032.59,818.67
2017,3,22,12,45,906.5,116.5,6.6,13.0,841.0,1024.4,813.53
2017,3,22,13,0,903.0,117.0,6.7,13.0,833.0,1012.45,805.81
2017,3,22,13,15,898.5,116.5,6.8,13.0,817.0,994.79,793.99
2017,3,22,13,30,894.0,116.0,6.9,13.0,801.0,973.59,779.63
2017,3,22,13,45,888.5,114.5,7.0,13.0,777.5,946.97,761.27
2017,3,22,14,0,883.0,113.0,7.1,13.0,754.0,917.11,740.47
2017,3,22,14,15,873.0,111.0,7.15,13.0,723.0,886.09,718.52
2017,3,22,14,30,863.0,109.0,7.2,13.0,692.0,845.65,689.3
2017,3,22,14,45,851.0,106.5,7.3,13.0,655.0,800.67,656.57
2017,3,22,15,0,839.0,104.0,7.4,13.0,618.0,753.69,621.95
2017,3,22,15,15,821.0,101.0,7.4,13.0,574.5,700.21,581.55
2017,3,22,15,30,803.0,98.0,7.4,13.0,531.0,645.82,537.92
2017,3,22,15,45,780.5,93.5,7.45,13.0,483.5,586.49,489.31
2017,3,22,16,0,758.0,89.0,7.5,13.0,436.0,527.37,439.62
2017,3,22,16,15,723.5,84.5,7.5,12.5,385.0,463.52,385.38
2017,3,22,16,30,689.0,80.0,7.5,12.0,334.0,401.03,330.67
2017,3,22,16,45,639.0,74.0,7.5,12.0,281.5,333.54,269.99
2017,3,22,17,0,589.0,68.0,7.5,12.0,229.0,270.89,212.46
2017,3,22,17,15,513.0,60.0,7.55,12.0,178.0,204.49,152.36
2017,3,22,17,30,437.0,52.0,7.6,12.0,127.0,146.91,101.04
2017,3,22,17,45,309.5,39.5,7.65,12.0,83.0,86.89,52.54
2017,3,22,18,0,182.0,27.0,7.7,12.0,39.0,41.24,13.53
2017,3,22,18,15,91.0,13.5,7.75,12.0,19.5,14.39,0.0
2017,3,22,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,7.0,3.9,11.0,7.0,6.67,0.0
2017,3,23,6,30,0.0,14.0,3.9,11.0,14.0,12.98,0.0
2017,3,23,6,45,0.0,32.5,3.95,11.5,32.5,30.3,19.13
2017,3,23,7,0,0.0,51.0,4.0,12.0,51.0,47.81,34.84
2017,3,23,7,15,3.0,72.0,3.8,12.0,72.5,68.63,53.03
2017,3,23,7,30,6.0,93.0,3.6,12.0,94.0,89.93,71.49
2017,3,23,7,45,12.0,112.5,3.4,12.0,116.5,111.31,89.74
2017,3,23,8,0,18.0,132.0,3.2,12.0,139.0,133.48,108.43
2017,3,23,8,15,117.0,160.5,3.1,12.0,212.5,220.97,181.78
2017,3,23,8,30,216.0,189.0,3.0,12.0,286.0,311.59,256.82
2017,3,23,8,45,264.5,204.0,2.9,12.5,336.5,375.08,307.77
2017,3,23,9,0,313.0,219.0,2.8,13.0,387.0,436.7,356.25
2017,3,23,9,15,331.0,235.5,2.9,13.0,426.0,482.6,392.09
2017,3,23,9,30,349.0,252.0,3.0,13.0,465.0,529.27,428.04
2017,3,23,9,45,361.5,266.5,3.15,13.0,499.0,570.01,459.04
2017,3,23,10,0,374.0,281.0,3.3,13.0,533.0,610.58,489.6
2017,3,23,10,15,365.0,298.5,3.35,13.0,554.0,635.64,507.38
2017,3,23,10,30,356.0,316.0,3.4,13.0,575.0,658.83,523.69
2017,3,23,10,45,530.0,258.5,3.45,13.5,658.0,778.34,615.16
2017,3,23,11,0,704.0,201.0,3.5,14.0,741.0,897.82,702.02
2017,3,23,11,15,468.5,293.5,3.5,14.0,656.0,781.58,611.94
2017,3,23,11,30,233.0,386.0,3.5,14.0,571.0,635.73,498.3
2017,3,23,11,45,228.5,392.0,3.5,14.0,575.0,640.7,502.41
2017,3,23,12,0,224.0,398.0,3.5,14.0,579.0,644.56,504.86
2017,3,23,12,15,362.5,351.0,3.65,14.0,644.5,744.52,583.2
2017,3,23,12,30,501.0,304.0,3.8,14.0,710.0,842.65,658.13
2017,3,23,12,45,703.0,212.5,4.0,14.0,775.5,944.36,735.8
2017,3,23,13,0,905.0,121.0,4.2,14.0,841.0,1019.5,789.29
2017,3,23,13,15,900.0,120.0,4.1,14.0,824.0,1000.71,775.46
2017,3,23,13,30,895.0,119.0,4.0,14.0,807.0,978.4,760.03
2017,3,23,13,45,900.5,111.0,3.95,14.0,786.0,954.72,744.06
2017,3,23,14,0,906.0,103.0,3.9,14.0,765.0,927.18,725.42
2017,3,23,14,15,895.5,101.0,3.75,14.0,732.5,888.66,698.38
2017,3,23,14,30,885.0,99.0,3.6,14.0,700.0,847.5,669.43
2017,3,23,14,45,875.0,95.5,3.5,14.0,662.5,802.69,637.95
2017,3,23,15,0,865.0,92.0,3.4,14.0,625.0,755.69,604.62
2017,3,23,15,15,847.0,89.5,3.3,14.0,581.0,706.1,569.03
2017,3,23,15,30,829.0,87.0,3.2,14.0,537.0,651.11,527.48
2017,3,23,15,45,625.5,123.5,3.1,14.0,445.5,525.39,427.62
2017,3,23,16,0,422.0,160.0,3.0,14.0,354.0,411.7,335.64
2017,3,23,16,15,306.5,154.5,2.95,13.5,287.5,316.92,259.03
2017,3,23,16,30,191.0,149.0,2.9,13.0,221.0,236.5,192.84
2017,3,23,16,45,171.0,129.0,2.85,13.0,186.0,196.7,158.97
2017,3,23,17,0,151.0,109.0,2.8,13.0,151.0,159.15,126.41
2017,3,23,17,15,130.5,87.0,2.8,13.0,117.5,121.8,93.78
2017,3,23,17,30,110.0,65.0,2.8,13.0,84.0,87.04,63.42
2017,3,23,17,45,66.5,45.0,2.8,13.0,55.5,53.73,35.75
2017,3,23,18,0,23.0,25.0,2.8,13.0,27.0,25.29,9.52
2017,3,23,18,15,11.5,12.5,2.65,13.0,13.5,12.11,0.0
2017,3,23,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,5.0,8.05,13.0,5.0,4.77,0.0
2017,3,24,6,30,0.0,10.0,8.3,13.0,10.0,9.26,0.0
2017,3,24,6,45,0.0,23.0,8.55,13.0,23.0,21.34,11.82
2017,3,24,7,0,0.0,36.0,8.8,13.0,36.0,33.44,22.62
2017,3,24,7,15,0.0,52.0,8.9,13.0,52.0,48.43,35.78
2017,3,24,7,30,0.0,68.0,9.0,13.0,68.0,63.56,48.94
2017,3,24,7,45,0.0,84.5,9.1,13.0,84.5,79.24,62.4
2017,3,24,8,0,0.0,101.0,9.2,13.0,101.0,94.99,75.74
2017,3,24,8,15,0.0,73.5,9.1,13.0,73.5,68.4,52.92
2017,3,24,8,30,0.0,46.0,9.0,13.0,46.0,42.75,30.92
2017,3,24,8,45,0.0,34.5,8.9,13.0,34.5,32.05,21.71
2017,3,24,9,0,0.0,23.0,8.8,13.0,23.0,21.37,12.54
2017,3,24,9,15,0.0,43.0,8.5,13.0,43.0,39.99,28.28
2017,3,24,9,30,0.0,63.0,8.2,13.0,63.0,58.66,43.93
2017,3,24,9,45,0.0,40.0,7.9,13.5,40.0,37.23,25.72
2017,3,24,10,0,0.0,17.0,7.6,14.0,17.0,15.81,7.64
2017,3,24,10,15,0.0,34.0,7.15,14.0,34.0,31.66,20.9
2017,3,24,10,30,0.0,51.0,6.7,14.0,51.0,47.53,34.1
2017,3,24,10,45,0.0,94.0,6.25,14.0,94.0,87.76,67.41
2017,3,24,11,0,0.0,137.0,5.8,14.0,137.0,128.95,101.16
2017,3,24,11,15,10.5,217.5,5.3,14.0,226.0,217.72,173.49
2017,3,24,11,30,21.0,298.0,4.8,14.0,315.0,308.88,246.0
2017,3,24,11,45,10.5,172.5,4.3,14.0,181.0,173.75,137.4
2017,3,24,12,0,0.0,47.0,3.8,14.0,47.0,43.84,30.81
2017,3,24,12,15,0.0,59.5,3.35,14.0,59.5,55.53,40.54
2017,3,24,12,30,0.0,72.0,2.9,14.0,72.0,67.21,50.19
2017,3,24,12,45,5.5,159.0,2.5,14.0,163.5,155.71,122.67
2017,3,24,13,0,11.0,246.0,2.1,14.0,255.0,246.74,195.18
2017,3,24,13,15,8.0,224.0,1.85,14.0,230.5,221.79,175.02
2017,3,24,13,30,5.0,202.0,1.6,14.0,206.0,197.06,155.34
2017,3,24,13,45,13.0,237.0,1.4,14.0,247.0,239.08,189.02
2017,3,24,14,0,21.0,272.0,1.2,14.0,288.0,281.19,222.03
2017,3,24,14,15,20.5,262.0,1.1,14.0,277.0,270.18,213.38
2017,3,24,14,30,20.0,252.0,1.0,14.0,266.0,259.17,205.01
2017,3,24,14,45,24.0,246.5,0.95,14.0,262.0,256.29,203.26
2017,3,24,15,0,28.0,241.0,0.9,14.0,258.0,261.46,207.77
2017,3,24,15,15,74.0,242.0,0.85,14.0,283.5,293.98,234.82
2017,3,24,15,30,120.0,243.0,0.8,14.0,309.0,329.84,263.68
2017,3,24,15,45,66.5,204.5,0.75,14.0,240.5,243.41,195.01
2017,3,24,16,0,13.0,166.0,0.7,14.0,172.0,165.54,132.35
2017,3,24,16,15,23.5,154.5,0.6,14.0,164.0,159.11,127.75
