Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,16,30,34.0,143.0,0.5,14.0,156.0,155.3,124.71
2017,3,24,16,45,26.5,122.5,0.4,14.0,132.0,129.78,103.6
2017,3,24,17,0,19.0,102.0,0.3,14.0,108.0,102.9,81.18
2017,3,24,17,15,9.5,81.0,0.3,13.5,84.0,79.0,61.22
2017,3,24,17,30,0.0,60.0,0.3,13.0,60.0,56.38,42.1
2017,3,24,17,45,0.0,39.5,0.3,13.0,39.5,36.9,24.95
2017,3,24,18,0,0.0,19.0,0.3,13.0,19.0,17.64,6.08
2017,3,24,18,15,0.0,9.5,0.3,13.0,9.5,9.05,0.0
2017,3,24,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,25,6,15,107.5,12.5,4.1,12.0,20.0,12.9,0.0
2017,3,25,6,30,215.0,25.0,4.1,12.0,40.0,40.5,13.23
2017,3,25,6,45,331.0,37.0,4.1,12.5,83.5,84.38,49.56
2017,3,25,7,0,447.0,49.0,4.1,13.0,127.0,142.05,95.74
2017,3,25,7,15,520.0,57.0,4.05,13.0,177.5,198.91,145.84
2017,3,25,7,30,593.0,65.0,4.0,13.0,228.0,264.29,204.24
2017,3,25,7,45,488.5,95.0,4.0,13.0,248.0,289.94,232.34
2017,3,25,8,0,384.0,125.0,4.0,13.0,268.0,305.01,248.86
2017,3,25,8,15,570.5,105.5,4.05,13.0,351.5,404.5,332.26
2017,3,25,8,30,757.0,86.0,4.1,13.0,435.0,518.75,426.51
2017,3,25,8,45,783.0,88.5,4.15,13.5,483.5,577.95,473.98
2017,3,25,9,0,809.0,91.0,4.2,14.0,532.0,637.73,520.69
2017,3,25,9,15,827.0,94.0,4.2,14.0,576.0,692.66,562.87
2017,3,25,9,30,845.0,97.0,4.2,14.0,620.0,746.72,601.87
2017,3,25,9,45,846.5,104.5,4.25,14.0,655.5,791.6,633.83
2017,3,25,10,0,848.0,112.0,4.3,14.0,691.0,833.74,663.57
2017,3,25,10,15,858.0,114.0,4.35,14.0,722.5,874.21,691.9
2017,3,25,10,30,868.0,116.0,4.4,14.0,754.0,905.36,713.39
2017,3,25,10,45,877.0,116.5,4.5,14.0,779.0,937.53,736.07
2017,3,25,11,0,886.0,117.0,4.6,14.0,804.0,966.71,756.62
2017,3,25,11,15,890.5,118.0,4.6,14.0,820.5,988.93,771.47
2017,3,25,11,30,895.0,119.0,4.6,14.0,837.0,1007.67,783.96
2017,3,25,11,45,901.5,117.0,4.7,14.0,846.5,1021.53,794.08
2017,3,25,12,0,908.0,115.0,4.8,14.0,856.0,1031.72,801.79
2017,3,25,12,15,908.0,115.0,4.85,14.0,856.5,1033.86,803.59
2017,3,25,12,30,908.0,115.0,4.9,14.0,857.0,1032.17,802.9
2017,3,25,12,45,901.0,117.5,4.95,14.0,848.0,1022.47,796.74
2017,3,25,13,0,894.0,120.0,5.0,14.0,839.0,1009.1,788.15
2017,3,25,13,15,890.0,119.0,5.1,14.0,823.0,991.28,776.91
2017,3,25,13,30,886.0,118.0,5.2,14.0,807.0,969.95,763.19
2017,3,25,13,45,879.0,117.0,5.35,14.0,783.0,942.46,745.35
2017,3,25,14,0,872.0,116.0,5.5,14.0,759.0,911.85,725.12
2017,3,25,14,15,862.0,114.0,5.5,14.0,728.0,880.98,703.68
2017,3,25,14,30,852.0,112.0,5.5,14.0,697.0,840.7,675.18
2017,3,25,14,45,842.5,108.5,5.55,14.0,660.5,796.82,644.04
2017,3,25,15,0,833.0,105.0,5.6,14.0,624.0,750.81,610.95
2017,3,25,15,15,814.5,102.0,5.55,14.0,580.5,697.08,571.14
2017,3,25,15,30,796.0,99.0,5.5,14.0,537.0,642.53,528.23
2017,3,25,15,45,779.5,93.0,5.5,14.0,490.5,585.49,482.47
2017,3,25,16,0,763.0,87.0,5.5,14.0,444.0,528.1,435.17
2017,3,25,16,15,596.0,104.0,5.4,13.5,363.5,419.76,345.56
2017,3,25,16,30,429.0,121.0,5.3,13.0,283.0,323.83,265.22
2017,3,25,16,45,393.0,108.5,5.25,13.0,239.5,270.25,218.34
2017,3,25,17,0,357.0,96.0,5.2,13.0,196.0,220.37,173.83
2017,3,25,17,15,314.5,79.0,5.0,12.5,154.0,168.24,127.63
2017,3,25,17,30,272.0,62.0,4.8,12.0,112.0,121.2,86.14
2017,3,25,17,45,201.5,45.0,4.65,12.0,75.0,75.49,48.25
2017,3,25,18,0,131.0,28.0,4.5,12.0,38.0,38.35,16.81
2017,3,25,18,15,65.5,14.0,4.4,12.0,19.0,14.42,0.0
2017,3,25,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,26,6,15,15.0,13.0,1.3,12.0,14.0,12.56,0.0
2017,3,26,6,30,30.0,26.0,1.3,12.0,28.0,26.96,11.54
2017,3,26,6,45,63.5,46.0,1.35,12.5,55.5,53.58,36.02
2017,3,26,7,0,97.0,66.0,1.4,13.0,83.0,84.44,61.81
2017,3,26,7,15,116.5,88.0,1.4,13.0,115.5,117.96,90.92
2017,3,26,7,30,136.0,110.0,1.4,13.0,148.0,153.98,122.14
2017,3,26,7,45,146.0,132.0,1.45,13.0,180.5,188.74,152.15
2017,3,26,8,0,156.0,154.0,1.5,13.0,213.0,224.63,182.51
2017,3,26,8,15,81.0,156.5,1.6,13.0,187.5,193.75,157.55
2017,3,26,8,30,6.0,159.0,1.7,13.0,162.0,154.47,124.44
2017,3,26,8,45,23.0,190.5,1.85,13.0,203.0,196.09,158.68
2017,3,26,9,0,40.0,222.0,2.0,13.0,244.0,246.67,199.56
2017,3,26,9,15,63.5,251.0,2.1,13.0,289.0,295.36,238.49
2017,3,26,9,30,87.0,280.0,2.2,13.0,334.0,346.29,278.7
2017,3,26,9,45,210.5,289.5,2.35,13.5,431.5,466.78,374.42
2017,3,26,10,0,334.0,299.0,2.5,14.0,529.0,597.86,474.64
2017,3,26,10,15,252.5,328.0,2.6,14.0,506.0,571.4,451.45
2017,3,26,10,30,171.0,357.0,2.7,14.0,483.0,527.33,415.91
2017,3,26,10,45,147.0,367.5,2.8,14.0,479.0,521.8,411.0
2017,3,26,11,0,123.0,378.0,2.9,14.0,475.0,514.49,404.51
2017,3,26,11,15,149.5,388.5,2.95,14.0,508.0,554.11,434.84
2017,3,26,11,30,176.0,399.0,3.0,14.0,541.0,593.96,464.85
2017,3,26,11,45,127.5,393.5,3.15,14.0,497.0,542.35,424.92
2017,3,26,12,0,79.0,388.0,3.3,14.0,453.0,475.62,373.59
2017,3,26,12,15,82.0,386.5,3.4,14.0,454.0,477.15,375.34
2017,3,26,12,30,85.0,385.0,3.5,14.0,455.0,478.31,376.56
2017,3,26,12,45,164.5,388.5,3.6,14.0,522.5,573.43,451.25
2017,3,26,13,0,244.0,392.0,3.7,14.0,590.0,652.78,512.62
2017,3,26,13,15,164.5,380.0,3.8,14.0,512.0,559.44,440.83
2017,3,26,13,30,85.0,368.0,3.9,14.0,434.0,455.45,360.27
2017,3,26,13,45,57.0,331.0,4.0,14.0,375.0,387.77,308.13
2017,3,26,14,0,29.0,294.0,4.1,14.0,316.0,321.68,256.18
2017,3,26,14,15,92.5,310.5,4.2,14.0,375.5,393.17,315.24
2017,3,26,14,30,156.0,327.0,4.3,14.0,435.0,470.8,377.69
2017,3,26,14,45,109.5,299.5,4.45,14.0,373.5,388.46,312.85
2017,3,26,15,0,63.0,272.0,4.6,14.0,312.0,319.94,258.18
2017,3,26,15,15,35.5,228.5,4.6,14.0,251.0,252.04,203.61
2017,3,26,15,30,8.0,185.0,4.6,14.0,190.0,181.53,146.02
2017,3,26,15,45,5.5,170.0,4.65,14.0,173.0,165.02,132.87
2017,3,26,16,0,3.0,155.0,4.7,14.0,156.0,148.8,119.8
2017,3,26,16,15,1.5,92.0,4.65,14.0,92.5,86.74,68.12
2017,3,26,16,30,0.0,29.0,4.6,14.0,29.0,26.91,17.43
2017,3,26,16,45,0.0,24.5,4.55,14.0,24.5,22.72,13.89
2017,3,26,17,0,0.0,20.0,4.5,14.0,20.0,18.54,10.29
2017,3,26,17,15,0.0,15.5,4.4,14.0,15.5,14.36,6.65
2017,3,26,17,30,0.0,11.0,4.3,14.0,11.0,10.18,2.99
2017,3,26,17,45,0.0,7.0,4.25,14.0,7.0,6.48,0.0
2017,3,26,18,0,0.0,3.0,4.2,14.0,3.0,2.77,0.0
2017,3,26,18,15,0.0,1.5,4.1,14.0,1.5,1.43,0.0
2017,3,26,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,27,6,15,86.5,15.5,7.1,12.0,22.5,15.97,0.0
2017,3,27,6,30,173.0,31.0,7.0,12.0,45.0,43.92,20.13
2017,3,27,6,45,293.0,44.5,6.95,12.5,89.5,86.88,53.76
2017,3,27,7,0,413.0,58.0,6.9,13.0,134.0,146.14,101.26
2017,3,27,7,15,487.5,67.0,6.85,13.0,185.0,202.78,151.24
2017,3,27,7,30,562.0,76.0,6.8,13.0,236.0,268.14,209.8
2017,3,27,7,45,619.0,81.0,6.75,13.0,290.0,330.98,266.69
2017,3,27,8,0,676.0,86.0,6.7,13.0,344.0,399.5,327.52
2017,3,27,8,15,710.5,91.0,6.65,13.0,395.5,461.99,382.28
2017,3,27,8,30,745.0,96.0,6.6,13.0,447.0,526.78,437.52
2017,3,27,8,45,776.5,97.5,6.55,13.5,497.0,586.87,486.8
2017,3,27,9,0,808.0,99.0,6.5,14.0,547.0,648.98,536.24
2017,3,27,9,15,826.0,101.5,6.55,14.0,590.5,703.34,579.39
2017,3,27,9,30,844.0,104.0,6.6,14.0,634.0,756.81,619.37
2017,3,27,9,45,855.5,107.0,6.7,14.0,671.5,804.48,654.68
2017,3,27,10,0,867.0,110.0,6.8,14.0,709.0,850.14,688.24
2017,3,27,10,15,876.0,112.0,6.95,14.0,740.5,884.07,713.02
2017,3,27,10,30,885.0,114.0,7.1,14.0,772.0,921.04,740.12
2017,3,27,10,45,887.5,117.5,7.3,14.0,795.0,950.79,762.03
2017,3,27,11,0,890.0,121.0,7.5,14.0,818.0,977.18,781.55
2017,3,27,11,15,894.0,121.5,7.6,14.0,834.0,998.32,796.85
2017,3,27,11,30,898.0,122.0,7.7,14.0,850.0,1015.94,809.68
2017,3,27,11,45,897.0,124.0,7.85,14.0,857.5,1026.62,817.77
2017,3,27,12,0,896.0,126.0,8.0,14.0,865.0,1033.51,823.26
2017,3,27,12,15,896.0,126.0,7.85,14.0,865.0,1035.47,823.9
2017,3,27,12,30,896.0,126.0,7.7,14.0,865.0,1033.65,821.91
2017,3,27,12,45,894.0,125.5,7.6,14.0,857.0,1025.54,815.71
2017,3,27,13,0,892.0,125.0,7.5,14.0,849.0,1013.72,806.95
2017,3,27,13,15,887.0,124.0,7.55,14.0,832.0,994.82,793.84
2017,3,27,13,30,882.0,123.0,7.6,14.0,815.0,972.46,778.27
2017,3,27,13,45,871.0,123.5,7.65,14.0,790.0,942.84,757.32
2017,3,27,14,0,860.0,124.0,7.7,14.0,765.0,917.37,739.5
2017,3,27,14,15,849.0,122.5,7.75,14.0,733.5,879.56,712.3
2017,3,27,14,30,838.0,121.0,7.8,14.0,702.0,839.27,683.1
2017,3,27,14,45,823.0,119.0,7.85,14.0,663.5,793.03,649.12
2017,3,27,15,0,808.0,117.0,7.9,14.0,625.0,745.13,613.54
2017,3,27,15,15,788.5,113.5,7.9,14.0,581.5,691.08,572.2
2017,3,27,15,30,769.0,110.0,7.9,14.0,538.0,636.37,528.25
2017,3,27,15,45,739.5,107.0,7.9,14.0,489.5,577.09,479.59
2017,3,27,16,0,710.0,104.0,7.9,14.0,441.0,517.33,429.49
2017,3,27,16,15,674.5,99.0,7.8,13.5,390.0,453.84,375.82
2017,3,27,16,30,639.0,94.0,7.7,13.0,339.0,392.81,322.78
2017,3,27,16,45,591.5,86.5,7.65,13.0,287.0,327.38,264.46
2017,3,27,17,0,544.0,79.0,7.6,13.0,235.0,266.62,209.23
2017,3,27,17,15,469.5,69.5,7.6,13.0,184.5,201.68,151.13
2017,3,27,17,30,395.0,60.0,7.6,13.0,134.0,144.07,100.43
2017,3,27,17,45,284.5,46.0,7.65,13.0,90.0,87.9,54.99
2017,3,27,18,0,174.0,32.0,7.7,13.0,46.0,45.69,22.05
2017,3,27,18,15,87.0,16.0,7.8,12.5,23.0,16.68,0.0
2017,3,27,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,28,6,15,42.0,15.5,4.85,12.0,19.5,15.46,0.0
2017,3,28,6,30,84.0,31.0,4.9,12.0,39.0,36.78,18.91
2017,3,28,6,45,148.0,50.5,4.95,12.5,74.5,71.29,47.32
2017,3,28,7,0,212.0,70.0,5.0,13.0,110.0,114.06,82.47
2017,3,28,7,15,251.5,89.0,5.0,13.0,151.0,157.86,120.84
2017,3,28,7,30,291.0,108.0,5.0,13.0,192.0,206.45,163.7
2017,3,28,7,45,332.5,120.5,5.05,13.5,235.0,253.75,205.03
2017,3,28,8,0,374.0,133.0,5.1,14.0,278.0,310.85,253.85
2017,3,28,8,15,389.5,151.5,5.1,14.0,320.5,360.61,296.21
2017,3,28,8,30,405.0,170.0,5.1,14.0,363.0,411.39,338.44
2017,3,28,8,45,592.5,137.5,5.15,14.5,452.0,519.28,426.89
2017,3,28,9,0,780.0,105.0,5.2,15.0,541.0,638.44,522.33
2017,3,28,9,15,798.5,108.0,5.2,15.0,584.0,692.41,564.11
2017,3,28,9,30,817.0,111.0,5.2,15.0,627.0,745.61,603.13
2017,3,28,9,45,828.5,114.0,5.25,15.5,664.5,792.18,635.56
2017,3,28,10,0,840.0,117.0,5.3,16.0,702.0,836.81,666.17
2017,3,28,10,15,850.0,119.0,5.3,16.0,733.0,876.87,694.15
2017,3,28,10,30,860.0,121.0,5.3,16.0,764.0,914.4,720.13
2017,3,28,10,45,865.5,123.0,5.3,16.0,787.5,937.64,735.73
2017,3,28,11,0,871.0,125.0,5.3,16.0,811.0,964.67,754.15
2017,3,28,11,15,875.5,126.0,5.25,16.0,827.5,986.4,768.43
2017,3,28,11,30,880.0,127.0,5.2,16.0,844.0,1004.7,780.34
2017,3,28,11,45,882.0,127.5,5.2,16.5,852.0,1016.46,786.61
2017,3,28,12,0,884.0,128.0,5.2,17.0,860.0,1024.55,790.44
2017,3,28,12,15,884.0,128.0,5.25,17.0,860.0,1026.41,792.01
2017,3,28,12,30,884.0,128.0,5.3,17.0,860.0,1024.53,791.16
2017,3,28,12,45,892.5,122.0,5.35,17.0,855.0,1020.9,789.24
2017,3,28,13,0,901.0,116.0,5.4,17.0,850.0,1013.35,784.71
2017,3,28,13,15,896.5,115.0,5.35,17.0,833.5,994.74,771.78
2017,3,28,13,30,892.0,114.0,5.3,17.0,817.0,972.61,756.52
2017,3,28,13,45,882.5,114.0,5.25,17.0,792.0,943.57,736.43
2017,3,28,14,0,873.0,114.0,5.2,17.0,767.0,911.52,714.24
2017,3,28,14,15,862.5,112.5,5.2,17.0,735.5,874.22,688.52
2017,3,28,14,30,852.0,111.0,5.2,17.0,704.0,840.1,665.02
2017,3,28,14,45,835.0,110.5,5.25,17.0,665.5,793.42,632.31
2017,3,28,15,0,818.0,110.0,5.3,17.0,627.0,745.18,598.11
2017,3,28,15,15,799.5,107.0,5.2,16.5,584.0,691.94,560.06
2017,3,28,15,30,781.0,104.0,5.1,16.0,541.0,637.94,518.89
2017,3,28,15,45,757.5,100.0,5.1,16.0,493.5,579.37,472.46
2017,3,28,16,0,734.0,96.0,5.1,16.0,446.0,522.06,425.77
2017,3,28,16,15,700.5,91.0,5.1,16.0,395.0,458.35,372.73
2017,3,28,16,30,667.0,86.0,5.1,16.0,344.0,396.87,320.05
2017,3,28,16,45,619.0,80.0,5.15,16.0,292.0,331.27,262.89
2017,3,28,17,0,571.0,74.0,5.2,16.0,240.0,270.32,208.53
2017,3,28,17,15,501.0,65.0,5.35,15.5,189.5,205.51,151.58
2017,3,28,17,30,431.0,56.0,5.5,15.0,139.0,148.86,102.17
2017,3,28,17,45,320.0,43.5,5.65,15.0,94.5,91.48,56.05
2017,3,28,18,0,209.0,31.0,5.8,15.0,50.0,47.33,22.48
2017,3,28,18,15,104.5,15.5,5.85,14.5,25.0,16.48,0.0
2017,3,28,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,29,6,15,95.5,16.5,5.25,13.0,25.0,17.51,0.0
2017,3,29,6,30,191.0,33.0,5.3,13.0,50.0,48.27,24.53
2017,3,29,6,45,294.0,46.5,5.35,13.5,94.0,90.26,56.69
2017,3,29,7,0,397.0,60.0,5.4,14.0,138.0,145.24,101.18
2017,3,29,7,15,467.5,69.5,5.5,14.0,188.0,202.14,151.09
2017,3,29,7,30,538.0,79.0,5.6,14.0,238.0,265.78,207.66
2017,3,29,7,45,581.5,87.0,5.7,14.0,289.0,325.2,261.17
2017,3,29,8,0,625.0,95.0,5.8,14.0,340.0,388.84,317.28
2017,3,29,8,15,660.0,100.5,5.8,14.0,390.5,449.41,369.71
2017,3,29,8,30,695.0,106.0,5.8,14.0,441.0,512.43,422.82
2017,3,29,8,45,715.0,112.5,5.85,14.5,487.5,569.39,468.96
2017,3,29,9,0,735.0,119.0,5.9,15.0,534.0,626.53,513.97
2017,3,29,9,15,755.0,122.5,5.85,15.0,577.0,680.3,556.06
2017,3,29,9,30,775.0,126.0,5.8,15.0,620.0,731.31,594.46
2017,3,29,9,45,795.5,126.5,5.75,15.0,659.0,780.73,630.27
2017,3,29,10,0,816.0,127.0,5.7,15.0,698.0,828.96,664.75
2017,3,29,10,15,826.5,129.0,5.75,15.0,729.5,868.65,693.06
2017,3,29,10,30,837.0,131.0,5.8,15.0,761.0,905.9,719.5
2017,3,29,10,45,839.0,135.5,5.9,15.0,783.5,935.38,740.48
2017,3,29,11,0,841.0,140.0,6.0,15.0,806.0,961.62,759.19
2017,3,29,11,15,846.0,141.0,6.1,15.0,822.5,983.6,774.91
2017,3,29,11,30,851.0,142.0,6.2,15.0,839.0,1002.2,788.31
2017,3,29,11,45,850.5,144.0,6.3,15.0,846.0,1012.98,796.21
2017,3,29,12,0,850.0,146.0,6.4,15.0,853.0,1020.09,801.67
2017,3,29,12,15,850.0,146.0,6.5,15.0,853.0,1021.85,803.43
2017,3,29,12,30,850.0,146.0,6.6,15.0,853.0,1019.93,802.7
2017,3,29,12,45,697.0,220.0,6.7,15.0,796.0,948.55,751.51
2017,3,29,13,0,544.0,294.0,6.8,15.0,739.0,865.3,687.41
2017,3,29,13,15,696.5,214.0,6.8,15.0,773.0,922.76,734.56
2017,3,29,13,30,849.0,134.0,6.8,15.0,807.0,961.86,763.77
2017,3,29,13,45,843.5,131.5,6.85,15.0,783.0,934.25,744.31
2017,3,29,14,0,838.0,129.0,6.9,15.0,759.0,903.55,722.84
2017,3,29,14,15,827.0,127.0,6.8,15.0,727.5,865.72,695.35
2017,3,29,14,30,816.0,125.0,6.7,15.0,696.0,825.51,666.03
2017,3,29,14,45,664.0,169.5,6.6,15.0,618.0,723.76,588.67
2017,3,29,15,0,512.0,214.0,6.5,15.0,540.0,622.81,507.58
2017,3,29,15,15,625.0,165.5,6.4,15.0,536.0,631.99,517.42
2017,3,29,15,30,738.0,117.0,6.3,15.0,532.0,624.76,513.36
2017,3,29,15,45,519.0,154.0,6.25,15.0,433.5,487.24,400.92
2017,3,29,16,0,300.0,191.0,6.2,15.0,335.0,367.41,301.46
2017,3,29,16,15,453.5,145.0,6.3,14.5,335.0,385.92,317.27
2017,3,29,16,30,607.0,99.0,6.4,14.0,335.0,383.27,312.98
2017,3,29,16,45,563.0,90.5,6.5,14.0,284.5,320.0,257.14
2017,3,29,17,0,519.0,82.0,6.6,14.0,234.0,261.06,204.1
2017,3,29,17,15,449.0,72.0,6.25,13.5,184.5,198.34,148.58
2017,3,29,17,30,379.0,62.0,5.9,13.0,135.0,142.41,99.72
2017,3,29,17,45,273.5,48.0,5.6,13.0,92.0,87.93,55.69
2017,3,29,18,0,168.0,34.0,5.3,13.0,49.0,46.77,24.18
2017,3,29,18,15,84.0,17.0,5.35,13.0,24.5,17.58,0.0
2017,3,29,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,3,30,6,15,117.5,18.5,8.4,12.0,29.5,18.22,0.0
2017,3,30,6,30,235.0,37.0,8.5,12.0,59.0,56.18,29.78
2017,3,30,6,45,356.0,48.5,8.6,12.5,107.0,103.18,65.18
2017,3,30,7,0,477.0,60.0,8.7,13.0,155.0,164.53,115.08
2017,3,30,7,15,547.0,68.5,8.75,13.0,208.5,223.92,168.27
2017,3,30,7,30,617.0,77.0,8.8,13.0,262.0,291.38,229.35
2017,3,30,7,45,665.0,82.5,8.9,13.0,316.0,354.78,287.37
2017,3,30,8,0,713.0,88.0,9.0,13.0,370.0,422.72,348.3
2017,3,30,8,15,746.0,92.5,9.05,13.0,423.0,486.11,404.33
2017,3,30,8,30,779.0,97.0,9.1,13.0,476.0,550.71,460.06
2017,3,30,8,45,802.5,101.0,9.15,13.0,525.0,611.23,511.19
2017,3,30,9,0,826.0,105.0,9.2,13.0,574.0,672.01,561.39
2017,3,30,9,15,843.5,107.5,9.15,13.0,618.5,726.82,605.36
2017,3,30,9,30,861.0,110.0,9.1,13.0,663.0,780.62,646.18
2017,3,30,9,45,883.0,108.0,9.05,13.5,703.5,831.77,683.22
2017,3,30,10,0,905.0,106.0,9.0,14.0,744.0,876.01,714.45
2017,3,30,10,15,914.0,107.5,8.85,14.0,775.5,916.18,743.36
2017,3,30,10,30,923.0,109.0,8.7,14.0,807.0,953.55,769.95
2017,3,30,10,45,925.5,112.0,8.55,14.0,830.5,983.53,790.83
2017,3,30,11,0,928.0,115.0,8.4,14.0,854.0,1010.0,809.05
2017,3,30,11,15,931.5,116.0,8.35,14.0,870.0,1031.66,824.12
2017,3,30,11,30,935.0,117.0,8.3,14.0,886.0,1049.64,836.56
2017,3,30,11,45,936.0,117.5,8.3,14.5,893.5,1060.81,842.71
2017,3,30,12,0,937.0,118.0,8.3,15.0,901.0,1068.09,846.15
2017,3,30,12,15,936.5,118.0,8.35,15.0,900.5,1069.4,847.24
2017,3,30,12,30,936.0,118.0,8.4,15.0,900.0,1066.76,845.61
2017,3,30,12,45,933.0,117.5,8.45,15.0,890.5,1057.19,839.06
2017,3,30,13,0,930.0,117.0,8.5,15.0,881.0,1043.76,829.84
2017,3,30,13,15,925.0,116.0,8.65,14.5,863.5,1024.1,818.1
2017,3,30,13,30,920.0,115.0,8.8,14.0,846.0,1000.83,803.66
2017,3,30,13,45,908.0,116.0,9.0,14.0,819.5,969.78,781.99
2017,3,30,14,0,896.0,117.0,9.2,14.0,793.0,935.76,757.97
2017,3,30,14,15,885.5,115.5,9.4,14.0,760.5,897.64,730.67
2017,3,30,14,30,875.0,114.0,9.6,14.0,728.0,862.65,705.59
2017,3,30,14,45,849.5,116.0,9.85,14.0,686.5,810.94,667.37
2017,3,30,15,0,824.0,118.0,10.1,14.0,645.0,758.23,627.93
2017,3,30,15,15,804.5,115.0,10.2,13.5,600.5,703.89,587.19
2017,3,30,15,30,785.0,112.0,10.3,13.0,556.0,648.85,543.48
2017,3,30,15,45,743.5,113.0,10.5,13.0,504.5,585.55,490.83
2017,3,30,16,0,702.0,114.0,10.7,13.0,453.0,522.9,437.68
2017,3,30,16,15,665.5,108.0,10.65,13.0,401.5,458.13,381.67
2017,3,30,16,30,629.0,102.0,10.6,13.0,350.0,395.98,326.71
2017,3,30,16,45,564.5,97.5,10.6,13.0,295.5,327.4,265.66
2017,3,30,17,0,500.0,93.0,10.6,13.0,241.0,263.37,208.05
2017,3,30,17,15,426.5,81.5,10.55,12.5,190.5,199.7,151.51
2017,3,30,17,30,353.0,70.0,10.5,12.0,140.0,144.72,103.38
2017,3,30,17,45,241.0,54.0,10.5,12.0,95.5,88.92,58.29
2017,3,30,18,0,129.0,38.0,10.5,12.0,51.0,46.64,25.97
2017,3,30,18,15,64.5,19.0,10.45,12.0,25.5,17.45,0.0
2017,3,30,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,10.05,12.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,8.9,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,3,31,6,15,162.5,17.0,8.55,12.0,33.5,18.64,0.0
2017,3,31,6,30,325.0,34.0,8.7,12.0,67.0,62.57,31.94
2017,3,31,6,45,432.0,44.0,8.9,12.0,115.5,111.07,68.8
2017,3,31,7,0,539.0,54.0,9.1,12.0,164.0,172.98,120.54
2017,3,31,7,15,603.0,61.0,9.2,12.0,218.0,233.08,175.32
2017,3,31,7,30,667.0,68.0,9.3,12.0,272.0,300.42,237.2
2017,3,31,7,45,708.0,73.5,9.4,12.5,325.5,363.93,295.49
2017,3,31,8,0,749.0,79.0,9.5,13.0,379.0,430.91,355.43
2017,3,31,8,15,778.5,83.0,9.5,13.0,431.5,493.78,411.22
2017,3,31,8,30,808.0,87.0,9.5,13.0,484.0,558.21,466.9
2017,3,31,8,45,828.0,91.0,9.55,13.5,532.5,617.95,516.52
2017,3,31,9,0,848.0,95.0,9.6,14.0,581.0,677.54,564.7
2017,3,31,9,15,864.0,97.5,9.6,14.0,624.5,732.16,607.93
2017,3,31,9,30,880.0,100.0,9.6,14.0,668.0,781.18,645.01
2017,3,31,9,45,889.0,103.5,9.65,14.5,705.5,828.05,678.96
2017,3,31,10,0,898.0,107.0,9.7,15.0,743.0,872.61,710.76
2017,3,31,10,15,906.5,108.5,9.65,15.0,774.5,912.05,739.5
2017,3,31,10,30,915.0,110.0,9.6,15.0,806.0,948.68,766.0
2017,3,31,10,45,918.5,112.5,9.6,15.0,829.0,978.74,787.62
2017,3,31,11,0,922.0,115.0,9.6,15.0,852.0,1005.38,806.71
2017,3,31,11,15,925.5,115.5,9.5,15.0,868.0,1026.31,821.25
2017,3,31,11,30,929.0,116.0,9.4,15.0,884.0,1043.58,833.14
2017,3,31,11,45,928.0,117.5,9.35,15.5,891.0,1053.71,838.42
2017,3,31,12,0,927.0,119.0,9.3,16.0,898.0,1059.94,840.96
2017,3,31,12,15,926.5,119.0,9.15,16.0,897.0,1061.15,841.18
2017,3,31,12,30,926.0,119.0,9.0,16.0,896.0,1058.46,838.69
2017,3,31,12,45,927.0,116.5,8.85,16.0,888.0,1050.68,832.63
2017,3,31,13,0,928.0,114.0,8.7,16.0,880.0,1039.01,823.87
2017,3,31,13,15,923.5,113.5,8.55,16.0,863.0,1020.33,810.1
2017,3,31,13,30,919.0,113.0,8.4,16.0,846.0,998.03,793.81
2017,3,31,13,45,911.5,112.0,8.3,16.0,821.0,968.95,772.79
2017,3,31,14,0,904.0,111.0,8.2,16.0,796.0,936.68,749.46
2017,3,31,14,15,894.0,109.5,8.1,16.0,764.0,898.7,721.85
2017,3,31,14,30,884.0,108.0,8.0,16.0,732.0,858.08,692.21
2017,3,31,14,45,867.5,107.5,7.95,16.0,692.5,815.99,661.48
2017,3,31,15,0,851.0,107.0,7.9,16.0,653.0,766.7,625.02
2017,3,31,15,15,833.0,104.0,7.75,16.0,609.0,712.3,584.04
2017,3,31,15,30,815.0,101.0,7.6,16.0,565.0,657.0,540.06
2017,3,31,15,45,751.0,100.5,7.5,16.0,499.5,575.62,474.07
2017,3,31,16,0,687.0,100.0,7.4,16.0,434.0,499.56,411.16
2017,3,31,16,15,699.5,91.5,7.3,15.5,399.5,457.86,375.72
2017,3,31,16,30,712.0,83.0,7.2,15.0,365.0,413.34,336.32
2017,3,31,16,45,670.0,76.5,7.1,15.0,311.5,346.98,277.34
2017,3,31,17,0,628.0,70.0,7.0,15.0,258.0,284.52,220.62
2017,3,31,17,15,560.5,62.5,6.9,14.5,205.5,218.47,161.59
2017,3,31,17,30,493.0,55.0,6.8,14.0,153.0,160.19,109.92
2017,3,31,17,45,383.5,44.0,6.75,14.0,106.0,100.6,61.4
2017,3,31,18,0,274.0,33.0,6.7,14.0,59.0,54.8,27.33
2017,3,31,18,15,137.0,16.5,6.55,14.0,29.5,16.03,0.0
2017,3,31,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,1,6,15,122.5,19.0,2.55,13.5,32.5,19.55,0.0
2017,4,1,6,30,245.0,38.0,2.5,14.0,65.0,59.05,32.26
2017,4,1,6,45,338.0,52.0,2.45,14.5,110.5,104.25,66.58
2017,4,1,7,0,431.0,66.0,2.4,15.0,156.0,162.68,114.3
2017,4,1,7,15,496.5,75.5,2.35,15.0,207.5,219.3,163.67
2017,4,1,7,30,562.0,85.0,2.3,15.0,259.0,283.5,219.7
2017,4,1,7,45,607.0,92.0,2.3,15.0,311.0,344.2,272.73
2017,4,1,8,0,652.0,99.0,2.3,15.0,363.0,409.19,327.97
2017,4,1,8,15,684.0,104.0,2.25,15.0,413.5,469.35,377.86
2017,4,1,8,30,716.0,109.0,2.2,15.0,464.0,531.54,427.74
2017,4,1,8,45,746.0,110.5,2.15,15.5,512.0,590.43,472.74
2017,4,1,9,0,776.0,112.0,2.1,16.0,560.0,648.93,515.96
2017,4,1,9,15,793.0,115.0,2.1,16.0,602.5,701.57,554.66
2017,4,1,9,30,810.0,118.0,2.1,16.0,645.0,753.29,590.29
2017,4,1,9,45,835.5,114.5,2.1,16.5,685.0,803.6,623.12
2017,4,1,10,0,861.0,111.0,2.1,17.0,725.0,847.24,650.7
2017,4,1,10,15,870.0,112.5,2.15,17.0,755.5,885.8,676.19
2017,4,1,10,30,879.0,114.0,2.2,17.0,786.0,921.72,699.78
2017,4,1,10,45,883.5,115.5,2.3,17.0,808.5,950.61,719.09
2017,4,1,11,0,888.0,117.0,2.4,17.0,831.0,976.26,736.31
2017,4,1,11,15,892.0,118.0,2.45,17.0,847.0,997.52,750.16
2017,4,1,11,30,896.0,119.0,2.5,17.0,863.0,1015.25,761.8
2017,4,1,11,45,896.0,120.0,2.65,17.5,870.0,1025.41,768.13
2017,4,1,12,0,896.0,121.0,2.8,18.0,877.0,1031.83,772.12
2017,4,1,12,15,896.0,121.0,2.9,18.0,876.5,1033.4,774.01
2017,4,1,12,30,896.0,121.0,3.0,18.0,876.0,1031.21,773.54
2017,4,1,12,45,896.0,119.0,3.1,18.0,868.0,1023.11,769.27
2017,4,1,13,0,896.0,117.0,3.2,18.0,860.0,1011.27,762.61
2017,4,1,13,15,891.5,116.5,3.3,18.0,843.0,993.0,751.68
2017,4,1,13,30,887.0,116.0,3.4,18.0,826.0,971.24,738.43
2017,4,1,13,45,879.0,115.0,3.5,18.0,801.5,942.37,720.26
2017,4,1,14,0,871.0,114.0,3.6,18.0,777.0,910.46,699.9
2017,4,1,14,15,861.0,112.5,3.7,18.0,745.5,873.43,675.77
2017,4,1,14,30,851.0,111.0,3.8,18.0,714.0,839.45,653.6
2017,4,1,14,45,835.5,109.5,3.9,18.0,676.0,792.73,621.96
2017,4,1,15,0,820.0,108.0,4.0,18.0,638.0,744.38,588.73
2017,4,1,15,15,802.5,105.5,4.0,17.5,595.0,692.19,552.84
2017,4,1,15,30,785.0,103.0,4.0,17.0,552.0,639.16,513.6
2017,4,1,15,45,697.5,112.5,4.05,17.0,486.5,556.49,448.96
2017,4,1,16,0,610.0,122.0,4.1,17.0,421.0,479.29,387.29
2017,4,1,16,15,611.5,107.0,4.2,16.5,379.0,429.42,347.17
2017,4,1,16,30,613.0,92.0,4.3,16.0,337.0,378.16,304.15
2017,4,1,16,45,575.5,87.5,4.4,16.0,291.5,321.26,254.58
2017,4,1,17,0,538.0,83.0,4.5,16.0,246.0,267.77,206.78
2017,4,1,17,15,470.5,73.5,4.6,15.5,196.0,205.08,152.11
2017,4,1,17,30,403.0,64.0,4.7,15.0,146.0,148.77,103.39
2017,4,1,17,45,300.0,50.5,4.8,14.5,101.0,93.62,59.16
2017,4,1,18,0,197.0,37.0,4.9,14.0,56.0,51.41,27.75
2017,4,1,18,15,98.5,18.5,5.0,14.0,28.0,17.07,0.0
2017,4,1,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,2,6,15,84.0,22.5,4.4,12.0,32.0,22.31,1.7
2017,4,2,6,30,168.0,45.0,4.4,12.0,64.0,58.39,35.25
2017,4,2,6,45,264.0,61.0,4.45,12.5,109.0,102.15,68.8
2017,4,2,7,0,360.0,77.0,4.5,13.0,154.0,157.32,113.91
2017,4,2,7,15,180.0,62.0,4.3,13.0,100.5,113.1,85.86
2017,4,2,7,30,0.0,47.0,4.1,13.0,47.0,43.66,31.94
2017,4,2,7,45,0.0,57.0,3.9,13.0,57.0,52.99,39.92
2017,4,2,8,0,0.0,67.0,3.7,13.0,67.0,62.33,47.77
2017,4,2,8,15,0.0,100.5,3.45,13.0,100.5,93.97,74.38
2017,4,2,8,30,0.0,134.0,3.2,13.0,134.0,126.09,100.97
2017,4,2,8,45,0.0,149.5,3.0,13.5,149.5,140.99,112.73
2017,4,2,9,0,0.0,165.0,2.8,14.0,165.0,155.96,124.4
2017,4,2,9,15,9.0,201.5,2.6,14.0,207.5,198.08,158.48
2017,4,2,9,30,18.0,238.0,2.4,14.0,250.0,241.34,192.88
2017,4,2,9,45,33.0,272.5,2.2,14.5,296.0,297.45,236.57
2017,4,2,10,0,48.0,307.0,2.0,15.0,342.0,347.51,274.47
2017,4,2,10,15,99.0,340.5,2.0,15.0,415.5,429.16,337.73
2017,4,2,10,30,150.0,374.0,2.0,15.0,489.0,525.26,409.93
2017,4,2,10,45,149.0,386.0,2.05,15.5,503.5,541.79,420.29
2017,4,2,11,0,148.0,398.0,2.1,16.0,518.0,557.66,430.68
2017,4,2,11,15,100.0,385.0,2.2,16.0,466.5,487.76,377.89
2017,4,2,11,30,52.0,372.0,2.3,16.0,415.0,428.16,332.19
2017,4,2,11,45,79.5,393.5,2.4,16.0,460.5,479.18,371.63
2017,4,2,12,0,107.0,415.0,2.5,16.0,506.0,530.39,410.24
2017,4,2,12,15,225.5,402.5,2.6,16.0,594.0,648.99,500.77
2017,4,2,12,30,344.0,390.0,2.7,16.0,682.0,766.29,587.47
2017,4,2,12,45,618.0,256.0,2.85,16.5,773.0,908.25,694.46
2017,4,2,13,0,892.0,122.0,3.0,17.0,864.0,1013.02,765.92
2017,4,2,13,15,887.5,121.0,3.2,17.0,847.5,994.2,754.4
2017,4,2,13,30,883.0,120.0,3.4,17.0,831.0,971.93,741.55
2017,4,2,13,45,875.5,119.0,3.6,17.0,806.0,943.54,724.32
2017,4,2,14,0,868.0,118.0,3.8,17.0,781.0,912.11,704.75
2017,4,2,14,15,858.0,116.0,4.0,17.0,749.5,874.6,680.59
2017,4,2,14,30,848.0,114.0,4.2,17.0,718.0,840.2,658.35
2017,4,2,14,45,834.0,112.0,4.45,17.0,680.0,794.18,627.85
2017,4,2,15,0,820.0,110.0,4.7,17.0,642.0,746.42,595.62
2017,4,2,15,15,803.0,107.0,4.65,16.5,599.0,694.02,558.83
2017,4,2,15,30,786.0,104.0,4.6,16.0,556.0,640.73,518.74
2017,4,2,15,45,763.5,100.0,4.55,16.0,508.5,582.43,472.74
2017,4,2,16,0,741.0,96.0,4.5,16.0,461.0,525.07,426.28
2017,4,2,16,15,710.0,91.5,4.6,15.5,410.5,462.74,375.65
2017,4,2,16,30,679.0,87.0,4.7,15.0,360.0,402.34,324.8
2017,4,2,16,45,635.0,81.0,4.85,15.0,308.0,337.59,268.45
2017,4,2,17,0,591.0,75.0,5.0,15.0,256.0,277.04,214.35
2017,4,2,17,15,526.5,67.0,5.05,14.5,205.0,213.51,158.15
2017,4,2,17,30,462.0,59.0,5.1,14.0,154.0,157.43,108.8
2017,4,2,17,45,356.0,47.5,5.2,14.0,107.5,99.79,62.06
2017,4,2,18,0,250.0,36.0,5.3,14.0,61.0,54.55,28.58
2017,4,2,18,15,125.0,18.0,5.15,14.0,30.5,17.07,0.0
2017,4,2,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,3,6,15,166.0,20.0,6.4,11.0,39.5,22.96,3.71
2017,4,3,6,30,332.0,40.0,6.2,11.0,79.0,71.31,39.64
2017,4,3,6,45,442.0,49.5,6.05,11.5,129.5,121.06,77.4
2017,4,3,7,0,552.0,59.0,5.9,12.0,180.0,184.55,130.37
2017,4,3,7,15,615.5,66.0,5.65,12.0,235.0,245.75,185.77
2017,4,3,7,30,679.0,73.0,5.4,12.0,290.0,314.08,247.6
2017,4,3,7,45,727.5,76.5,5.15,12.5,346.0,379.45,305.98
2017,4,3,8,0,776.0,80.0,4.9,13.0,402.0,449.18,366.21
2017,4,3,8,15,805.0,83.5,4.75,13.0,455.0,512.79,420.55
2017,4,3,8,30,834.0,87.0,4.6,13.0,508.0,577.82,474.2
2017,4,3,8,45,857.0,89.5,4.45,13.5,558.0,639.07,522.15
2017,4,3,9,0,880.0,92.0,4.3,14.0,608.0,700.37,568.32
2017,4,3,9,15,895.5,94.5,4.2,14.0,652.5,752.2,605.7
2017,4,3,9,30,911.0,97.0,4.1,14.0,697.0,805.91,643.34
2017,4,3,9,45,922.0,99.0,4.1,14.0,735.5,853.82,676.61
2017,4,3,10,0,933.0,101.0,4.1,14.0,774.0,899.46,707.91
2017,4,3,10,15,941.0,102.5,4.05,14.0,805.5,939.39,734.58
2017,4,3,10,30,949.0,104.0,4.0,14.0,837.0,976.37,758.98
2017,4,3,10,45,952.5,105.5,3.95,14.5,860.5,1005.99,776.66
2017,4,3,11,0,956.0,107.0,3.9,15.0,884.0,1032.05,791.8
2017,4,3,11,15,959.0,108.0,3.8,15.0,899.5,1053.41,804.81
2017,4,3,11,30,962.0,109.0,3.7,15.0,915.0,1070.95,815.26
2017,4,3,11,45,963.0,109.5,3.65,15.0,922.0,1082.06,821.85
2017,4,3,12,0,964.0,110.0,3.6,15.0,929.0,1089.17,825.91
2017,4,3,12,15,963.0,109.5,3.65,15.0,928.0,1089.16,826.2
2017,4,3,12,30,962.0,109.0,3.7,15.0,927.0,1085.11,823.98
2017,4,3,12,45,961.5,107.5,3.75,15.5,918.0,1076.46,817.28
2017,4,3,13,0,961.0,106.0,3.8,16.0,909.0,1063.81,808.06
2017,4,3,13,15,957.0,105.5,3.9,16.0,891.5,1044.92,796.61
2017,4,3,13,30,953.0,105.0,4.0,16.0,874.0,1022.28,782.66
2017,4,3,13,45,946.0,104.0,4.15,16.0,848.5,992.7,764.2
2017,4,3,14,0,939.0,103.0,4.3,16.0,823.0,959.8,743.27
2017,4,3,14,15,930.0,101.5,4.4,16.0,790.5,921.48,718.44
2017,4,3,14,30,921.0,100.0,4.5,16.0,758.0,880.34,691.3
2017,4,3,14,45,909.0,98.0,4.65,16.0,719.0,833.7,660.1
2017,4,3,15,0,897.0,96.0,4.8,16.0,680.0,784.96,626.79
2017,4,3,15,15,881.0,93.5,4.9,15.5,635.0,731.0,589.82
2017,4,3,15,30,865.0,91.0,5.0,15.0,590.0,678.94,552.11
2017,4,3,15,45,843.5,88.0,5.1,15.0,541.0,618.5,504.65
2017,4,3,16,0,822.0,85.0,5.2,15.0,492.0,558.05,455.76
2017,4,3,16,15,792.5,81.0,5.4,14.5,439.0,492.86,402.46
2017,4,3,16,30,763.0,77.0,5.6,14.0,386.0,429.26,348.42
2017,4,3,16,45,715.0,73.0,5.85,14.0,330.5,360.27,287.79
