Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,17,0,667.0,69.0,6.1,14.0,275.0,295.79,229.57
2017,4,3,17,15,602.5,62.5,6.1,13.5,221.5,229.22,169.8
2017,4,3,17,30,538.0,56.0,6.1,13.0,168.0,169.98,116.9
2017,4,3,17,45,425.5,46.0,6.15,12.5,118.5,108.14,66.46
2017,4,3,18,0,313.0,36.0,6.2,12.0,69.0,60.41,31.45
2017,4,3,18,15,156.5,18.0,6.15,12.0,34.5,17.84,0.0
2017,4,3,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,4.5,2.35,11.0,4.5,0.0,0.0
2017,4,4,6,0,0.0,9.0,2.1,11.0,9.0,8.58,0.0
2017,4,4,6,15,143.0,25.5,2.15,11.0,42.5,27.24,8.25
2017,4,4,6,30,286.0,42.0,2.2,11.0,76.0,68.44,39.31
2017,4,4,6,45,377.5,53.5,2.25,11.5,123.0,115.61,75.66
2017,4,4,7,0,469.0,65.0,2.3,12.0,170.0,173.16,123.63
2017,4,4,7,15,455.0,84.0,2.45,12.0,208.0,217.12,165.6
2017,4,4,7,30,441.0,103.0,2.6,12.0,246.0,260.75,206.52
2017,4,4,7,45,485.5,110.5,2.8,12.0,293.0,314.47,253.89
2017,4,4,8,0,530.0,118.0,3.0,12.0,340.0,372.61,304.11
2017,4,4,8,15,634.5,110.0,3.15,12.0,409.0,453.72,371.89
2017,4,4,8,30,739.0,102.0,3.3,12.0,478.0,541.26,443.61
2017,4,4,8,45,690.0,125.5,3.45,12.5,503.0,575.13,469.84
2017,4,4,9,0,641.0,149.0,3.6,13.0,528.0,602.11,489.87
2017,4,4,9,15,732.0,130.0,3.6,13.0,592.5,679.09,550.2
2017,4,4,9,30,823.0,111.0,3.6,13.0,657.0,759.45,609.49
2017,4,4,9,45,837.0,112.5,3.6,13.5,694.0,806.24,640.89
2017,4,4,10,0,851.0,114.0,3.6,14.0,731.0,851.22,670.74
2017,4,4,10,15,859.5,115.5,3.7,14.0,761.5,883.12,692.69
2017,4,4,10,30,868.0,117.0,3.8,14.0,792.0,918.06,716.89
2017,4,4,10,45,868.5,121.5,3.9,14.0,813.5,945.89,735.99
2017,4,4,11,0,869.0,126.0,4.0,14.0,835.0,970.33,752.8
2017,4,4,11,15,873.0,127.0,4.05,14.0,850.5,991.01,766.75
2017,4,4,11,30,877.0,128.0,4.1,14.0,866.0,1008.25,778.42
2017,4,4,11,45,707.5,222.5,4.2,14.0,821.5,964.19,747.76
2017,4,4,12,0,538.0,317.0,4.3,14.0,777.0,894.67,695.15
2017,4,4,12,15,701.0,227.5,4.3,14.0,826.0,968.43,752.08
2017,4,4,12,30,864.0,138.0,4.3,14.0,875.0,1018.41,786.51
2017,4,4,12,45,705.0,221.5,4.3,14.0,819.0,958.85,744.7
2017,4,4,13,0,546.0,305.0,4.3,14.0,763.0,878.36,684.47
2017,4,4,13,15,478.0,324.0,4.3,14.0,719.5,823.15,643.83
2017,4,4,13,30,410.0,343.0,4.3,14.0,676.0,767.7,602.35
2017,4,4,13,45,387.0,340.5,4.35,14.0,647.5,722.95,570.3
2017,4,4,14,0,364.0,338.0,4.4,14.0,619.0,688.06,544.89
2017,4,4,14,15,590.5,233.5,4.45,14.0,667.0,775.79,617.6
2017,4,4,14,30,817.0,129.0,4.5,14.0,715.0,830.37,660.98
2017,4,4,14,45,550.0,209.5,4.55,14.0,595.0,669.36,538.65
2017,4,4,15,0,283.0,290.0,4.6,14.0,475.0,518.71,418.06
2017,4,4,15,15,416.5,233.0,4.5,14.0,485.0,548.15,444.75
2017,4,4,15,30,550.0,176.0,4.4,14.0,495.0,556.53,453.54
2017,4,4,15,45,513.0,169.5,4.35,14.0,447.5,497.96,406.64
2017,4,4,16,0,476.0,163.0,4.3,14.0,400.0,441.83,361.1
2017,4,4,16,15,432.5,151.5,4.1,14.0,349.0,380.21,310.11
2017,4,4,16,30,389.0,140.0,3.9,14.0,298.0,322.58,261.67
2017,4,4,16,45,347.5,128.5,3.75,14.0,255.0,270.06,216.74
2017,4,4,17,0,306.0,117.0,3.6,14.0,212.0,218.7,172.31
2017,4,4,17,15,269.5,98.0,3.45,14.0,170.0,170.06,129.86
2017,4,4,17,30,233.0,79.0,3.3,14.0,128.0,125.83,91.39
2017,4,4,17,45,180.5,59.5,3.15,14.0,91.0,83.43,56.23
2017,4,4,18,0,128.0,40.0,3.0,14.0,54.0,47.82,28.11
2017,4,4,18,15,64.0,20.0,3.0,14.0,27.0,18.39,0.0
2017,4,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.5,0.2,13.0,5.5,0.0,0.0
2017,4,5,6,0,0.0,11.0,0.2,13.0,11.0,10.48,0.0
2017,4,5,6,15,143.5,27.5,0.25,13.0,45.5,29.53,11.1
2017,4,5,6,30,287.0,44.0,0.3,13.0,80.0,71.06,41.25
2017,4,5,6,45,384.5,55.5,0.35,13.5,128.5,119.53,77.92
2017,4,5,7,0,482.0,67.0,0.4,14.0,177.0,179.08,126.37
2017,4,5,7,15,541.5,75.5,0.45,14.0,229.0,236.62,176.21
2017,4,5,7,30,601.0,84.0,0.5,14.0,281.0,300.89,231.46
2017,4,5,7,45,679.0,75.5,0.6,14.0,334.5,361.59,283.27
2017,4,5,8,0,757.0,67.0,0.7,14.0,388.0,429.8,340.17
2017,4,5,8,15,695.0,95.0,0.7,14.0,418.0,470.83,373.89
2017,4,5,8,30,633.0,123.0,0.7,14.0,448.0,503.45,399.5
2017,4,5,8,45,599.0,149.5,0.75,14.5,480.0,543.79,429.24
2017,4,5,9,0,565.0,176.0,0.8,15.0,512.0,575.38,451.39
2017,4,5,9,15,587.5,183.5,0.7,15.0,555.5,631.11,490.39
2017,4,5,9,30,610.0,191.0,0.6,15.0,599.0,683.46,525.45
2017,4,5,9,45,578.5,217.0,0.55,15.5,620.5,707.29,538.37
2017,4,5,10,0,547.0,243.0,0.5,16.0,642.0,730.82,550.89
2017,4,5,10,15,551.0,255.0,0.45,16.0,671.5,766.7,573.31
2017,4,5,10,30,555.0,267.0,0.4,16.0,701.0,800.75,593.89
2017,4,5,10,45,477.0,310.0,0.4,16.5,690.5,788.61,581.36
2017,4,5,11,0,399.0,353.0,0.4,17.0,680.0,760.24,559.01
2017,4,5,11,15,480.0,328.0,0.55,17.0,729.0,831.91,610.81
2017,4,5,11,30,561.0,303.0,0.7,17.0,778.0,893.33,654.28
2017,4,5,11,45,723.0,222.5,0.85,17.5,839.5,979.88,713.54
2017,4,5,12,0,885.0,142.0,1.0,18.0,901.0,1045.05,754.79
2017,4,5,12,15,791.5,192.5,1.05,18.0,871.0,1015.12,736.01
2017,4,5,12,30,698.0,243.0,1.1,18.0,841.0,979.61,714.94
2017,4,5,12,45,651.0,263.0,1.2,18.0,817.0,948.08,696.33
2017,4,5,13,0,604.0,283.0,1.3,18.0,793.0,911.95,673.77
2017,4,5,13,15,570.0,288.0,1.3,18.0,761.5,874.26,648.99
2017,4,5,13,30,536.0,293.0,1.3,18.0,730.0,835.14,623.03
2017,4,5,13,45,484.5,302.5,1.3,18.0,688.5,783.52,587.9
2017,4,5,14,0,433.0,312.0,1.3,18.0,647.0,732.18,552.57
2017,4,5,14,15,364.5,319.0,1.3,17.5,593.5,655.54,499.83
2017,4,5,14,30,296.0,326.0,1.3,17.0,540.0,592.03,455.11
2017,4,5,14,45,282.5,310.0,1.3,17.0,505.5,551.88,427.11
2017,4,5,15,0,269.0,294.0,1.3,17.0,471.0,511.9,398.58
2017,4,5,15,15,300.5,267.0,1.3,16.5,452.0,492.79,386.8
2017,4,5,15,30,332.0,240.0,1.3,16.0,433.0,470.08,371.67
2017,4,5,15,45,332.0,218.0,1.35,16.0,397.5,429.47,341.42
2017,4,5,16,0,332.0,196.0,1.4,16.0,362.0,388.19,309.9
2017,4,5,16,15,246.5,183.0,1.35,15.5,299.0,312.28,250.15
2017,4,5,16,30,161.0,170.0,1.3,15.0,236.0,241.12,193.42
2017,4,5,16,45,143.5,149.5,1.3,15.0,202.5,203.59,162.64
2017,4,5,17,0,126.0,129.0,1.3,15.0,169.0,168.06,132.87
2017,4,5,17,15,109.0,106.0,1.2,14.5,136.0,132.35,102.76
2017,4,5,17,30,92.0,83.0,1.1,14.0,103.0,98.87,74.29
2017,4,5,17,45,65.0,61.0,1.05,14.0,73.0,67.25,47.87
2017,4,5,18,0,38.0,39.0,1.0,14.0,43.0,39.39,24.84
2017,4,5,18,15,19.0,19.5,0.95,14.0,21.5,18.22,0.99
2017,4,5,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.5,3.3,14.0,0.5,0.0,0.0
2017,4,6,6,0,0.0,1.0,3.4,14.0,1.0,0.95,0.0
2017,4,6,6,15,0.0,5.5,3.55,14.0,5.5,5.09,0.0
2017,4,6,6,30,0.0,10.0,3.7,14.0,10.0,9.26,2.02
2017,4,6,6,45,0.0,16.0,3.9,14.0,16.0,14.82,6.92
2017,4,6,7,0,0.0,22.0,4.1,14.0,22.0,20.39,11.82
2017,4,6,7,15,0.0,28.5,4.25,14.0,28.5,26.44,17.07
2017,4,6,7,30,0.0,35.0,4.4,14.0,35.0,32.49,22.26
2017,4,6,7,45,0.0,41.5,4.6,14.5,41.5,38.54,27.33
2017,4,6,8,0,0.0,48.0,4.8,15.0,48.0,44.61,32.33
2017,4,6,8,15,0.0,88.0,4.9,15.0,88.0,82.02,63.73
2017,4,6,8,30,0.0,128.0,5.0,15.0,128.0,120.13,95.26
2017,4,6,8,45,21.0,186.0,5.15,15.0,199.0,189.49,152.5
2017,4,6,9,0,42.0,244.0,5.3,15.0,270.0,268.69,216.75
2017,4,6,9,15,42.5,261.5,5.55,15.0,289.0,289.11,232.66
2017,4,6,9,30,43.0,279.0,5.8,15.0,308.0,309.56,248.62
2017,4,6,9,45,65.5,309.5,6.05,15.5,356.5,361.38,289.54
2017,4,6,10,0,88.0,340.0,6.3,16.0,405.0,414.99,331.33
2017,4,6,10,15,90.0,356.0,6.55,15.5,424.5,436.74,348.62
2017,4,6,10,30,92.0,372.0,6.8,15.0,444.0,458.38,365.93
2017,4,6,10,45,53.5,322.5,7.05,15.0,365.0,372.74,297.53
2017,4,6,11,0,15.0,273.0,7.3,15.0,286.0,275.94,219.34
2017,4,6,11,15,9.0,221.5,7.4,15.0,229.5,219.56,174.0
2017,4,6,11,30,3.0,170.0,7.5,15.0,173.0,163.66,128.62
2017,4,6,11,45,3.5,171.0,7.65,15.0,174.0,165.18,129.87
2017,4,6,12,0,4.0,172.0,7.8,15.0,175.0,166.68,131.09
2017,4,6,12,15,25.0,274.5,7.8,15.0,295.5,298.65,237.84
2017,4,6,12,30,46.0,377.0,7.8,15.0,416.0,427.12,339.49
2017,4,6,12,45,30.0,325.5,7.85,15.0,351.0,356.39,283.4
2017,4,6,13,0,14.0,274.0,7.9,15.0,286.0,276.39,219.59
2017,4,6,13,15,56.0,334.0,7.95,15.0,380.5,389.35,311.1
2017,4,6,13,30,98.0,394.0,8.0,15.0,475.0,491.5,392.5
2017,4,6,13,45,68.0,358.5,8.1,15.0,414.0,423.5,338.59
2017,4,6,14,0,38.0,323.0,8.2,15.0,353.0,357.11,285.62
2017,4,6,14,15,24.5,278.0,8.25,14.5,297.0,287.85,230.88
2017,4,6,14,30,11.0,233.0,8.3,14.0,241.0,231.18,185.45
2017,4,6,14,45,14.5,235.5,8.4,14.0,245.5,236.07,189.97
2017,4,6,15,0,18.0,238.0,8.5,14.0,250.0,240.67,194.23
2017,4,6,15,15,9.0,199.5,8.45,14.0,205.5,195.67,157.55
2017,4,6,15,30,0.0,161.0,8.4,14.0,161.0,151.85,121.54
2017,4,6,15,45,0.0,107.0,8.4,14.0,107.0,100.01,78.7
2017,4,6,16,0,0.0,53.0,8.4,14.0,53.0,49.29,36.2
2017,4,6,16,15,0.0,30.5,8.45,14.0,30.5,28.32,18.51
2017,4,6,16,30,0.0,8.0,8.5,14.0,8.0,7.42,0.69
2017,4,6,16,45,0.0,6.5,8.55,14.0,6.5,6.02,0.0
2017,4,6,17,0,0.0,5.0,8.6,14.0,5.0,4.63,0.0
2017,4,6,17,15,0.0,4.0,8.85,13.5,4.0,3.7,0.0
2017,4,6,17,30,0.0,3.0,9.1,13.0,3.0,2.78,0.0
2017,4,6,17,45,0.0,2.0,9.35,13.0,2.0,1.85,0.0
2017,4,6,18,0,0.0,1.0,9.6,13.0,1.0,0.92,0.0
2017,4,6,18,15,0.0,0.5,9.75,13.0,0.5,0.46,0.0
2017,4,6,18,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,10.1,13.5,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,10.95,14.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,11.25,14.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,11.4,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,11.55,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,11.6,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,11.65,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,11.7,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,11.65,14.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,11.6,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,11.55,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.0,2.55,14.0,2.0,0.0,0.0
2017,4,7,6,0,0.0,4.0,2.4,14.0,4.0,3.81,0.0
2017,4,7,6,15,0.0,16.0,2.35,14.0,16.0,14.84,5.22
2017,4,7,6,30,0.0,28.0,2.3,14.0,28.0,25.99,15.97
2017,4,7,6,45,0.0,44.0,2.25,14.0,44.0,40.89,29.04
2017,4,7,7,0,0.0,60.0,2.2,14.0,60.0,55.83,42.07
2017,4,7,7,15,0.0,78.0,2.2,14.0,78.0,72.75,56.6
2017,4,7,7,30,0.0,96.0,2.2,14.0,96.0,89.78,70.98
2017,4,7,7,45,47.0,138.5,2.25,14.0,158.5,152.52,123.04
2017,4,7,8,0,94.0,181.0,2.3,14.0,221.0,219.8,178.33
2017,4,7,8,15,76.0,199.0,2.4,14.0,234.0,233.83,189.49
2017,4,7,8,30,58.0,217.0,2.5,14.0,247.0,245.81,198.72
2017,4,7,8,45,138.5,243.5,2.6,14.5,325.0,333.24,269.17
2017,4,7,9,0,219.0,270.0,2.7,15.0,403.0,422.9,339.64
2017,4,7,9,15,151.0,288.0,2.8,15.0,382.5,403.04,322.07
2017,4,7,9,30,83.0,306.0,2.9,15.0,362.0,368.2,292.95
2017,4,7,9,45,52.0,288.5,3.0,15.0,324.5,328.36,260.89
2017,4,7,10,0,21.0,271.0,3.1,15.0,287.0,277.34,219.67
2017,4,7,10,15,16.0,256.5,3.15,15.0,269.0,259.2,205.08
2017,4,7,10,30,11.0,242.0,3.2,15.0,251.0,240.8,190.16
2017,4,7,10,45,25.0,295.5,3.3,15.0,316.0,317.74,250.87
2017,4,7,11,0,39.0,349.0,3.4,15.0,381.0,387.88,305.01
2017,4,7,11,15,71.0,382.5,3.45,15.0,443.0,455.41,357.16
2017,4,7,11,30,103.0,416.0,3.5,15.0,505.0,523.95,409.25
2017,4,7,11,45,127.0,424.5,3.55,15.0,534.5,571.02,444.58
2017,4,7,12,0,151.0,433.0,3.6,15.0,564.0,605.1,470.3
2017,4,7,12,15,207.0,427.0,3.65,15.0,606.5,655.13,508.93
2017,4,7,12,30,263.0,421.0,3.7,15.0,649.0,716.81,555.34
2017,4,7,12,45,373.5,375.5,3.8,15.0,694.5,775.78,601.98
2017,4,7,13,0,484.0,330.0,3.9,15.0,740.0,842.84,653.62
2017,4,7,13,15,493.5,318.5,4.0,15.0,730.0,831.6,646.39
2017,4,7,13,30,503.0,307.0,4.1,15.0,720.0,817.83,637.89
2017,4,7,13,45,526.0,288.0,4.2,15.0,708.5,806.2,631.38
2017,4,7,14,0,549.0,269.0,4.3,15.0,697.0,791.25,622.55
2017,4,7,14,15,356.5,308.5,4.35,15.0,582.0,636.73,504.71
2017,4,7,14,30,164.0,348.0,4.4,15.0,467.0,494.63,392.93
2017,4,7,14,45,191.5,326.5,4.5,15.0,459.0,486.84,389.2
2017,4,7,15,0,219.0,305.0,4.6,15.0,451.0,476.36,382.69
2017,4,7,15,15,195.5,285.5,4.7,14.5,409.5,428.89,346.56
2017,4,7,15,30,172.0,266.0,4.8,14.0,368.0,383.1,311.24
2017,4,7,15,45,156.5,243.5,4.9,14.0,330.0,341.08,277.94
2017,4,7,16,0,141.0,221.0,5.0,14.0,292.0,300.41,245.24
2017,4,7,16,15,70.5,129.0,5.15,14.0,164.5,163.68,132.73
2017,4,7,16,30,0.0,37.0,5.3,14.0,37.0,34.36,23.72
2017,4,7,16,45,0.0,31.5,5.45,14.0,31.5,29.24,19.44
2017,4,7,17,0,0.0,26.0,5.6,14.0,26.0,24.12,15.08
2017,4,7,17,15,0.0,21.0,5.6,14.0,21.0,19.47,11.07
2017,4,7,17,30,0.0,16.0,5.6,14.0,16.0,14.82,7.01
2017,4,7,17,45,0.0,11.0,5.6,14.0,11.0,10.18,2.94
2017,4,7,18,0,0.0,6.0,5.6,14.0,6.0,5.55,0.0
2017,4,7,18,15,0.0,3.0,5.45,13.5,3.0,2.77,0.0
2017,4,7,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,8,5,45,35.5,7.5,4.75,10.5,9.0,7.15,0.0
2017,4,8,6,0,71.0,15.0,4.7,11.0,18.0,14.3,0.0
2017,4,8,6,15,198.0,31.5,4.85,11.0,55.5,36.92,17.65
2017,4,8,6,30,325.0,48.0,5.0,11.0,93.0,80.78,48.31
2017,4,8,6,45,191.0,70.5,5.2,11.5,100.0,100.66,71.84
2017,4,8,7,0,57.0,93.0,5.4,12.0,107.0,101.17,79.01
2017,4,8,7,15,72.5,114.5,5.5,11.5,137.0,130.38,104.47
2017,4,8,7,30,88.0,136.0,5.6,11.0,167.0,161.59,131.63
2017,4,8,7,45,44.0,119.5,5.75,11.0,135.0,132.59,107.93
2017,4,8,8,0,0.0,103.0,5.9,11.0,103.0,96.29,77.04
2017,4,8,8,15,55.5,166.5,5.95,11.0,196.0,190.33,156.72
2017,4,8,8,30,111.0,230.0,6.0,11.0,289.0,295.43,244.24
2017,4,8,8,45,376.5,192.0,6.05,11.0,417.0,445.09,370.71
2017,4,8,9,0,642.0,154.0,6.1,11.0,545.0,611.57,508.25
2017,4,8,9,15,710.0,149.0,6.1,11.0,609.5,687.19,568.45
2017,4,8,9,30,778.0,144.0,6.1,11.0,674.0,766.37,629.94
2017,4,8,9,45,668.5,194.0,6.15,11.0,666.0,762.29,624.22
2017,4,8,10,0,559.0,244.0,6.2,11.0,658.0,743.33,606.47
2017,4,8,10,15,634.5,224.5,6.2,11.0,713.0,813.33,661.34
2017,4,8,10,30,710.0,205.0,6.2,11.0,768.0,882.16,713.33
2017,4,8,10,45,791.0,172.5,6.2,11.5,816.0,937.76,752.25
2017,4,8,11,0,872.0,140.0,6.2,12.0,864.0,998.88,794.7
2017,4,8,11,15,877.0,141.0,6.25,12.0,880.0,1011.93,803.56
2017,4,8,11,30,882.0,142.0,6.3,12.0,896.0,1029.91,816.39
2017,4,8,11,45,883.5,143.0,6.35,12.0,904.0,1040.86,824.21
2017,4,8,12,0,885.0,144.0,6.4,12.0,912.0,1048.15,829.56
2017,4,8,12,15,885.5,143.5,6.45,12.0,911.5,1049.18,830.55
2017,4,8,12,30,886.0,143.0,6.5,12.0,911.0,1046.51,829.03
2017,4,8,12,45,883.0,143.0,6.6,12.0,901.5,1037.16,823.12
2017,4,8,13,0,880.0,143.0,6.7,12.0,892.0,1024.2,814.71
2017,4,8,13,15,875.5,142.0,6.75,12.0,875.0,1013.84,808.03
2017,4,8,13,30,871.0,141.0,6.8,12.0,858.0,991.05,792.29
2017,4,8,13,45,867.0,138.0,6.9,12.0,834.0,963.26,773.17
2017,4,8,14,0,863.0,135.0,7.0,12.0,810.0,932.26,751.62
2017,4,8,14,15,853.5,133.0,7.0,12.0,778.5,894.51,724.46
2017,4,8,14,30,844.0,131.0,7.0,12.0,747.0,854.23,695.27
2017,4,8,14,45,832.0,128.0,7.0,12.0,709.0,808.61,661.81
2017,4,8,15,0,820.0,125.0,7.0,12.0,671.0,761.13,626.65
2017,4,8,15,15,802.0,122.0,6.95,12.0,627.0,707.8,585.85
2017,4,8,15,30,784.0,119.0,6.9,12.0,583.0,653.7,542.48
2017,4,8,15,45,761.0,114.5,6.85,12.0,534.5,595.59,494.97
2017,4,8,16,0,738.0,110.0,6.8,12.0,486.0,536.58,445.68
2017,4,8,16,15,705.5,105.0,6.65,11.5,434.0,473.0,392.06
2017,4,8,16,30,673.0,100.0,6.5,11.0,382.0,411.54,338.76
2017,4,8,16,45,628.0,93.5,6.4,11.0,328.5,346.17,280.52
2017,4,8,17,0,583.0,87.0,6.3,11.0,275.0,285.14,225.03
2017,4,8,17,15,517.5,78.5,6.1,11.0,222.5,221.32,167.49
2017,4,8,17,30,452.0,70.0,5.9,11.0,170.0,165.09,117.34
2017,4,8,17,45,355.5,57.0,5.7,11.0,122.5,106.67,69.07
2017,4,8,18,0,259.0,44.0,5.5,11.0,75.0,61.91,35.67
2017,4,8,18,15,129.5,22.0,5.4,10.5,37.5,20.49,5.11
2017,4,8,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,5.5,3.05,10.0,5.5,5.24,0.0
2017,4,9,6,0,0.0,11.0,3.0,10.0,11.0,10.2,0.0
2017,4,9,6,15,42.5,35.0,3.05,10.0,41.5,33.65,19.64
2017,4,9,6,30,85.0,59.0,3.1,10.0,72.0,64.17,44.91
2017,4,9,6,45,147.0,82.0,3.15,10.5,114.5,103.07,76.13
2017,4,9,7,0,209.0,105.0,3.2,11.0,157.0,151.79,116.71
2017,4,9,7,15,291.5,110.0,3.15,11.0,201.0,195.69,153.81
2017,4,9,7,30,374.0,115.0,3.1,11.0,245.0,252.73,202.75
2017,4,9,7,45,401.0,131.0,3.1,11.5,291.0,304.04,247.14
2017,4,9,8,0,428.0,147.0,3.1,12.0,337.0,357.97,292.57
2017,4,9,8,15,525.0,152.5,2.95,12.0,412.5,440.83,360.55
2017,4,9,8,30,622.0,158.0,2.8,12.0,488.0,536.28,436.59
2017,4,9,8,45,522.5,194.5,2.65,12.0,489.0,540.79,438.72
2017,4,9,9,0,423.0,231.0,2.5,12.0,490.0,537.13,433.9
2017,4,9,9,15,576.0,201.5,2.4,12.0,580.0,640.32,514.53
2017,4,9,9,30,729.0,172.0,2.3,12.0,670.0,758.78,603.02
2017,4,9,9,45,755.0,169.5,2.25,12.5,709.5,807.88,635.3
2017,4,9,10,0,781.0,167.0,2.2,13.0,749.0,856.18,666.26
2017,4,9,10,15,791.5,169.5,2.3,13.0,779.5,895.02,692.75
2017,4,9,10,30,802.0,172.0,2.4,13.0,810.0,926.86,714.39
2017,4,9,10,45,819.5,168.0,2.5,13.0,836.0,960.37,737.24
2017,4,9,11,0,837.0,164.0,2.6,13.0,862.0,991.3,758.29
2017,4,9,11,15,842.0,165.0,2.75,13.0,877.5,1012.46,773.24
2017,4,9,11,30,847.0,166.0,2.9,13.0,893.0,1030.24,786.09
2017,4,9,11,45,859.0,160.5,3.05,13.0,903.5,1044.69,796.8
2017,4,9,12,0,871.0,155.0,3.2,13.0,914.0,1055.57,805.24
2017,4,9,12,15,871.5,155.0,3.35,13.0,913.5,1057.07,807.44
2017,4,9,12,30,872.0,155.0,3.5,13.0,913.0,1054.81,807.28
2017,4,9,12,45,862.0,159.0,3.65,13.0,902.0,1042.62,800.41
2017,4,9,13,0,852.0,163.0,3.8,13.0,891.0,1026.89,791.22
2017,4,9,13,15,847.5,161.5,3.85,13.0,873.5,1007.37,778.72
2017,4,9,13,30,843.0,160.0,3.9,13.0,856.0,984.48,763.93
2017,4,9,13,45,840.5,155.5,4.0,13.0,833.0,957.09,746.3
2017,4,9,14,0,838.0,151.0,4.1,13.0,810.0,926.52,726.34
2017,4,9,14,15,828.0,149.0,4.1,13.0,778.0,888.99,700.74
2017,4,9,14,30,818.0,147.0,4.1,13.0,746.0,849.04,673.26
2017,4,9,14,45,810.0,141.0,4.2,13.0,708.5,804.39,642.57
2017,4,9,15,0,802.0,135.0,4.3,13.0,671.0,757.65,610.15
2017,4,9,15,15,784.0,131.5,4.35,13.0,627.0,706.37,572.43
2017,4,9,15,30,766.0,128.0,4.4,13.0,583.0,652.27,531.02
2017,4,9,15,45,726.0,117.0,4.5,13.0,520.0,576.48,471.91
2017,4,9,16,0,686.0,106.0,4.6,13.0,457.0,503.0,412.98
2017,4,9,16,15,674.5,105.5,4.6,13.0,420.5,457.56,374.38
2017,4,9,16,30,663.0,105.0,4.6,13.0,384.0,411.83,334.2
2017,4,9,16,45,614.0,98.5,4.65,13.0,330.0,345.45,276.52
2017,4,9,17,0,565.0,92.0,4.7,13.0,276.0,283.89,221.85
2017,4,9,17,15,502.5,82.0,4.65,12.5,223.5,220.5,165.92
2017,4,9,17,30,440.0,72.0,4.6,12.0,171.0,162.75,115.28
2017,4,9,17,45,350.5,58.0,4.55,12.0,123.5,106.76,69.12
2017,4,9,18,0,261.0,44.0,4.5,12.0,76.0,61.95,35.6
2017,4,9,18,15,130.5,26.0,4.45,11.5,42.0,23.91,7.99
2017,4,9,18,30,0.0,8.0,4.4,11.0,8.0,7.63,0.0
2017,4,9,18,45,0.0,4.0,4.35,11.0,4.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,10.5,1.9,11.5,10.5,10.01,0.0
2017,4,10,6,0,0.0,21.0,1.9,12.0,21.0,18.8,0.0
2017,4,10,6,15,140.5,37.0,1.9,12.0,58.0,40.11,22.29
2017,4,10,6,30,281.0,53.0,1.9,12.0,95.0,81.91,51.07
2017,4,10,6,45,357.5,66.0,1.95,12.5,141.5,127.57,87.15
2017,4,10,7,0,434.0,79.0,2.0,13.0,188.0,182.67,133.52
2017,4,10,7,15,512.5,79.5,2.0,13.0,238.5,237.45,181.16
2017,4,10,7,30,591.0,80.0,2.0,13.0,289.0,299.19,234.99
2017,4,10,7,45,559.5,104.0,2.0,13.0,326.5,347.01,278.04
2017,4,10,8,0,528.0,128.0,2.0,13.0,364.0,387.23,313.11
2017,4,10,8,15,311.5,180.0,1.85,13.0,323.5,349.83,283.89
2017,4,10,8,30,95.0,232.0,1.7,13.0,283.0,282.28,227.93
2017,4,10,8,45,201.0,246.5,1.6,13.5,367.0,375.96,302.89
2017,4,10,9,0,307.0,261.0,1.5,14.0,451.0,481.35,383.69
2017,4,10,9,15,383.0,258.5,1.45,14.0,511.5,549.9,435.24
2017,4,10,9,30,459.0,256.0,1.4,14.0,572.0,632.64,496.0
2017,4,10,9,45,624.0,203.0,1.35,14.0,657.0,736.46,572.56
2017,4,10,10,0,789.0,150.0,1.3,14.0,742.0,842.32,645.23
2017,4,10,10,15,799.0,152.5,1.3,14.0,771.5,880.52,668.85
2017,4,10,10,30,809.0,155.0,1.3,14.0,801.0,916.32,691.49
2017,4,10,10,45,820.5,153.5,1.35,14.0,825.0,946.73,711.21
2017,4,10,11,0,832.0,152.0,1.4,14.0,849.0,974.36,729.14
2017,4,10,11,15,836.5,153.0,1.45,14.0,864.0,994.83,742.44
2017,4,10,11,30,841.0,154.0,1.5,14.0,879.0,1011.94,753.72
2017,4,10,11,45,687.0,241.5,1.6,14.5,837.0,964.49,722.16
2017,4,10,12,0,533.0,329.0,1.7,15.0,795.0,901.72,676.25
2017,4,10,12,15,545.0,324.0,1.85,15.0,800.5,909.21,684.1
2017,4,10,12,30,557.0,319.0,2.0,15.0,806.0,914.08,689.4
2017,4,10,12,45,721.5,222.5,2.15,15.0,846.0,975.89,736.71
2017,4,10,13,0,886.0,126.0,2.3,15.0,886.0,1012.42,762.52
2017,4,10,13,15,882.0,125.5,2.4,15.0,869.0,994.25,751.59
2017,4,10,13,30,878.0,125.0,2.5,15.0,852.0,972.67,738.91
2017,4,10,13,45,867.5,125.5,2.7,15.0,826.5,942.81,721.41
2017,4,10,14,0,857.0,126.0,2.9,15.0,801.0,910.11,701.64
2017,4,10,14,15,847.5,124.0,3.15,14.5,769.5,879.22,684.37
2017,4,10,14,30,838.0,122.0,3.4,14.0,738.0,839.16,659.97
2017,4,10,14,45,826.0,119.5,3.65,14.0,700.5,794.31,630.29
2017,4,10,15,0,814.0,117.0,3.9,14.0,663.0,747.65,598.6
2017,4,10,15,15,797.0,114.0,4.1,14.0,620.0,695.35,561.51
2017,4,10,15,30,780.0,111.0,4.3,14.0,577.0,642.22,521.53
2017,4,10,15,45,762.5,105.5,4.55,14.0,530.0,585.68,477.91
2017,4,10,16,0,745.0,100.0,4.8,14.0,483.0,529.4,432.88
2017,4,10,16,15,715.5,95.5,4.8,13.5,432.5,467.62,382.06
2017,4,10,16,30,686.0,91.0,4.8,13.0,382.0,407.62,331.08
2017,4,10,16,45,648.5,84.5,4.8,13.0,330.0,344.59,275.65
2017,4,10,17,0,611.0,78.0,4.8,13.0,278.0,285.0,221.92
2017,4,10,17,15,552.5,70.0,4.7,12.5,226.5,222.02,165.73
2017,4,10,17,30,494.0,62.0,4.6,12.0,175.0,165.72,115.7
2017,4,10,17,45,408.5,51.0,4.55,12.0,128.0,109.62,69.04
2017,4,10,18,0,323.0,40.0,4.5,12.0,81.0,64.21,35.22
2017,4,10,18,15,161.5,26.0,4.35,12.0,46.5,24.46,8.79
2017,4,10,18,30,0.0,12.0,4.2,12.0,12.0,11.44,0.0
2017,4,10,18,45,0.0,6.0,4.1,12.0,6.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,2.5,3.65,12.5,2.5,2.38,0.0
2017,4,11,6,0,0.0,5.0,3.9,13.0,5.0,4.62,0.0
2017,4,11,6,15,0.0,14.5,4.0,13.0,14.5,13.43,5.11
2017,4,11,6,30,0.0,24.0,4.1,13.0,24.0,22.26,13.11
2017,4,11,6,45,0.0,36.0,4.2,13.0,36.0,33.42,22.93
2017,4,11,7,0,0.0,48.0,4.3,13.0,48.0,44.6,32.71
2017,4,11,7,15,0.0,61.0,4.35,13.0,61.0,56.73,43.17
2017,4,11,7,30,0.0,74.0,4.4,13.0,74.0,68.89,53.51
2017,4,11,7,45,0.0,72.0,4.5,13.5,72.0,67.0,51.65
2017,4,11,8,0,0.0,70.0,4.6,14.0,70.0,65.14,49.81
2017,4,11,8,15,0.0,109.0,4.7,14.0,109.0,101.89,80.53
2017,4,11,8,30,0.0,148.0,4.8,14.0,148.0,139.14,111.22
2017,4,11,8,45,58.0,214.5,4.9,14.5,251.0,245.96,199.28
2017,4,11,9,0,116.0,281.0,5.0,15.0,354.0,363.49,293.53
2017,4,11,9,15,77.0,282.0,5.1,15.0,332.0,334.46,268.95
2017,4,11,9,30,38.0,283.0,5.2,15.0,310.0,308.76,247.03
2017,4,11,9,45,100.0,323.0,5.35,15.0,397.5,402.42,322.5
2017,4,11,10,0,162.0,363.0,5.5,15.0,485.0,510.53,407.49
2017,4,11,10,15,123.0,370.5,5.6,15.0,465.5,490.13,389.84
2017,4,11,10,30,84.0,378.0,5.7,15.0,446.0,456.0,361.93
2017,4,11,10,45,57.0,357.5,5.85,15.5,404.0,411.5,325.86
2017,4,11,11,0,30.0,337.0,6.0,16.0,362.0,365.62,288.54
2017,4,11,11,15,18.5,268.5,6.05,16.0,284.0,274.79,216.95
2017,4,11,11,30,7.0,200.0,6.1,16.0,206.0,196.59,154.39
2017,4,11,11,45,16.5,271.0,6.2,16.0,286.0,275.75,217.71
2017,4,11,12,0,26.0,342.0,6.3,16.0,366.0,368.83,290.8
2017,4,11,12,15,80.0,389.5,6.35,16.0,460.5,473.15,373.44
2017,4,11,12,30,134.0,437.0,6.4,16.0,555.0,590.23,464.05
2017,4,11,12,45,74.0,355.5,6.5,16.0,420.5,430.34,340.25
2017,4,11,13,0,14.0,274.0,6.6,16.0,286.0,275.93,217.69
2017,4,11,13,15,29.5,317.0,6.65,15.5,342.0,344.66,273.32
2017,4,11,13,30,45.0,360.0,6.7,15.0,398.0,403.42,320.53
2017,4,11,13,45,34.0,329.5,6.8,15.0,358.0,360.02,286.42
2017,4,11,14,0,23.0,299.0,6.9,15.0,318.0,307.48,244.96
2017,4,11,14,15,11.5,230.5,6.9,15.0,240.0,229.12,182.35
2017,4,11,14,30,0.0,162.0,6.9,15.0,162.0,152.6,120.27
2017,4,11,14,45,0.0,118.5,6.9,15.0,118.5,110.93,86.42
2017,4,11,15,0,0.0,75.0,6.9,15.0,75.0,69.91,52.7
2017,4,11,15,15,0.0,80.5,6.8,15.0,80.5,75.02,57.11
2017,4,11,15,30,0.0,86.0,6.7,15.0,86.0,80.14,61.54
2017,4,11,15,45,31.5,150.5,6.65,15.0,167.0,164.25,132.22
2017,4,11,16,0,63.0,215.0,6.6,15.0,248.0,244.24,198.49
2017,4,11,16,15,31.5,174.0,6.5,14.5,190.5,183.73,148.88
2017,4,11,16,30,0.0,133.0,6.4,14.0,133.0,124.82,100.19
2017,4,11,16,45,0.0,114.0,6.3,14.0,114.0,106.7,85.23
2017,4,11,17,0,0.0,95.0,6.2,14.0,95.0,88.67,70.12
2017,4,11,17,15,0.0,76.5,6.1,14.0,76.5,71.23,55.29
2017,4,11,17,30,0.0,58.0,6.0,14.0,58.0,53.9,40.35
2017,4,11,17,45,0.0,42.0,5.95,14.0,42.0,39.02,27.34
2017,4,11,18,0,0.0,26.0,5.9,14.0,26.0,24.13,14.28
2017,4,11,18,15,0.0,14.0,5.7,14.0,14.0,12.98,3.2
2017,4,11,18,30,0.0,2.0,5.5,14.0,2.0,1.91,0.0
2017,4,11,18,45,0.0,1.0,5.35,14.0,1.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,4.0,2.6,14.0,4.0,3.81,0.0
2017,4,12,6,0,0.0,8.0,2.7,14.0,8.0,7.41,0.0
2017,4,12,6,15,0.0,21.5,2.8,14.0,21.5,19.95,10.44
2017,4,12,6,30,0.0,35.0,2.9,14.0,35.0,32.51,21.7
2017,4,12,6,45,0.0,51.5,3.05,14.0,51.5,47.84,35.1
2017,4,12,7,0,0.0,68.0,3.2,14.0,68.0,63.24,48.46
2017,4,12,7,15,0.0,85.5,3.25,14.0,85.5,79.69,62.5
2017,4,12,7,30,0.0,103.0,3.3,14.0,103.0,96.23,76.4
2017,4,12,7,45,2.5,127.5,3.4,14.0,129.0,120.58,96.63
2017,4,12,8,0,5.0,152.0,3.5,14.0,155.0,145.39,116.99
2017,4,12,8,15,12.0,175.0,3.55,14.0,182.0,171.59,138.31
2017,4,12,8,30,19.0,198.0,3.6,14.0,209.0,198.65,160.16
2017,4,12,8,45,20.0,214.5,3.7,14.0,226.5,216.31,174.09
2017,4,12,9,0,21.0,231.0,3.8,14.0,244.0,234.08,188.03
2017,4,12,9,15,66.5,277.5,3.9,14.0,323.0,321.97,259.0
2017,4,12,9,30,112.0,324.0,4.0,14.0,402.0,408.36,327.27
2017,4,12,9,45,204.5,335.0,4.1,14.0,486.5,509.03,406.85
2017,4,12,10,0,297.0,346.0,4.2,14.0,571.0,617.35,490.52
2017,4,12,10,15,566.0,242.0,4.25,14.0,691.5,768.62,610.08
2017,4,12,10,30,835.0,138.0,4.3,14.0,812.0,923.27,723.09
2017,4,12,10,45,849.0,135.5,4.35,14.5,836.5,955.33,742.83
2017,4,12,11,0,863.0,133.0,4.4,15.0,861.0,976.65,755.86
2017,4,12,11,15,867.5,133.5,4.45,15.0,876.5,996.57,769.49
2017,4,12,11,30,872.0,134.0,4.5,15.0,892.0,1013.1,780.87
2017,4,12,11,45,573.5,281.0,4.55,15.0,781.0,890.97,692.4
2017,4,12,12,0,275.0,428.0,4.6,15.0,670.0,734.87,570.57
2017,4,12,12,15,382.5,386.5,4.65,15.0,722.5,799.32,622.28
2017,4,12,12,30,490.0,345.0,4.7,15.0,775.0,873.28,678.71
2017,4,12,12,45,501.0,337.0,4.8,15.0,773.0,871.77,678.41
2017,4,12,13,0,512.0,329.0,4.9,15.0,771.0,867.69,676.8
2017,4,12,13,15,696.5,225.5,5.05,15.0,814.5,933.35,730.64
2017,4,12,13,30,881.0,122.0,5.2,15.0,858.0,972.1,759.65
2017,4,12,13,45,873.5,121.5,5.35,15.0,833.0,943.83,741.0
2017,4,12,14,0,866.0,121.0,5.5,15.0,808.0,912.57,720.43
2017,4,12,14,15,856.5,119.0,5.6,15.0,776.5,875.2,694.91
2017,4,12,14,30,847.0,117.0,5.7,15.0,745.0,840.71,671.31
2017,4,12,14,45,711.5,161.5,5.8,15.0,670.5,749.34,604.57
2017,4,12,15,0,576.0,206.0,5.9,15.0,596.0,658.05,532.99
2017,4,12,15,15,316.5,230.5,5.95,15.0,442.5,463.67,377.51
2017,4,12,15,30,57.0,255.0,6.0,15.0,289.0,287.4,231.9
2017,4,12,15,45,29.5,209.0,6.1,15.0,227.0,221.05,178.35
2017,4,12,16,0,2.0,163.0,6.2,15.0,165.0,154.65,123.84
2017,4,12,16,15,11.0,160.0,6.25,14.5,165.5,156.21,125.91
2017,4,12,16,30,20.0,157.0,6.3,14.0,166.0,156.73,126.9
2017,4,12,16,45,14.5,137.0,6.35,14.0,143.5,134.2,108.23
2017,4,12,17,0,9.0,117.0,6.4,14.0,121.0,112.38,90.0
2017,4,12,17,15,4.5,96.5,6.4,14.0,98.5,91.13,72.05
2017,4,12,17,30,0.0,76.0,6.4,14.0,76.0,70.55,54.49
2017,4,12,17,45,0.0,55.5,6.45,14.0,55.5,51.35,37.76
2017,4,12,18,0,0.0,35.0,6.5,14.0,35.0,32.41,21.16
2017,4,12,18,15,0.0,20.0,6.5,14.0,20.0,18.57,7.45
2017,4,12,18,30,0.0,5.0,6.5,14.0,5.0,4.77,0.0
2017,4,12,18,45,0.0,2.5,6.5,14.0,2.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,5.0,4.4,12.5,5.0,4.77,0.0
2017,4,13,6,0,0.0,10.0,4.6,13.0,10.0,9.26,0.0
2017,4,13,6,15,0.0,23.5,4.8,13.0,23.5,21.81,12.12
2017,4,13,6,30,0.0,37.0,5.0,13.0,37.0,34.38,23.39
2017,4,13,6,45,0.0,53.0,5.25,13.5,53.0,49.22,36.36
2017,4,13,7,0,0.0,69.0,5.5,14.0,69.0,64.17,49.25
2017,4,13,7,15,0.0,86.5,5.65,14.0,86.5,80.61,63.3
2017,4,13,7,30,0.0,104.0,5.8,14.0,104.0,97.14,77.22
2017,4,13,7,45,191.0,134.0,6.0,14.0,222.0,215.87,175.61
2017,4,13,8,0,382.0,164.0,6.2,14.0,340.0,354.97,290.93
2017,4,13,8,15,574.0,135.0,6.3,14.0,432.5,455.79,375.19
2017,4,13,8,30,766.0,106.0,6.4,14.0,525.0,571.38,470.92
2017,4,13,8,45,777.0,113.5,6.55,14.0,570.5,626.42,515.82
2017,4,13,9,0,788.0,121.0,6.7,14.0,616.0,680.49,559.17
2017,4,13,9,15,804.5,124.0,6.8,13.5,658.5,732.75,601.04
2017,4,13,9,30,821.0,127.0,6.9,13.0,701.0,783.96,640.51
2017,4,13,9,45,447.5,237.0,7.0,13.0,552.5,624.72,510.54
2017,4,13,10,0,74.0,347.0,7.1,13.0,404.0,408.66,329.19
2017,4,13,10,15,466.0,243.5,7.1,13.0,619.0,681.78,555.85
2017,4,13,10,30,858.0,140.0,7.1,13.0,834.0,946.95,760.2
2017,4,13,10,45,864.5,141.0,7.15,13.0,857.0,976.22,780.13
2017,4,13,11,0,871.0,142.0,7.2,13.0,880.0,1002.36,798.78
2017,4,13,11,15,875.0,143.0,7.2,13.0,895.0,1014.02,806.62
2017,4,13,11,30,879.0,144.0,7.2,13.0,910.0,1030.59,818.25
2017,4,13,11,45,880.0,145.0,7.2,13.0,916.5,1040.64,825.19
2017,4,13,12,0,881.0,146.0,7.2,13.0,923.0,1047.05,829.64
2017,4,13,12,15,880.5,145.5,7.2,13.0,922.0,1046.75,829.37
2017,4,13,12,30,880.0,145.0,7.2,13.0,921.0,1042.79,826.59
2017,4,13,12,45,886.0,139.5,7.25,13.0,914.0,1036.51,822.56
2017,4,13,13,0,892.0,134.0,7.3,13.0,907.0,1026.43,815.88
2017,4,13,13,15,887.5,133.0,7.35,13.0,889.5,1007.03,802.47
2017,4,13,13,30,883.0,132.0,7.4,13.0,872.0,984.21,786.63
2017,4,13,13,45,876.0,131.0,7.45,13.0,847.0,955.79,766.66
2017,4,13,14,0,869.0,130.0,7.5,13.0,822.0,931.1,749.49
2017,4,13,14,15,859.5,128.5,7.55,13.0,790.0,893.58,722.61
2017,4,13,14,30,850.0,127.0,7.6,13.0,758.0,853.55,693.72
2017,4,13,14,45,839.5,123.5,7.65,13.0,720.5,808.33,660.63
2017,4,13,15,0,829.0,120.0,7.7,13.0,683.0,761.14,625.74
2017,4,13,15,15,812.5,117.0,7.7,12.5,639.0,708.52,586.87
2017,4,13,15,30,796.0,114.0,7.7,12.0,595.0,654.98,544.89
2017,4,13,15,45,772.0,111.0,7.7,12.0,546.5,596.25,496.66
2017,4,13,16,0,748.0,108.0,7.7,12.0,498.0,538.49,448.11
2017,4,13,16,15,717.5,103.5,7.6,12.0,446.5,476.01,394.46
2017,4,13,16,30,687.0,99.0,7.5,12.0,395.0,415.42,341.15
2017,4,13,16,45,640.0,93.5,7.45,12.0,341.5,349.63,282.59
2017,4,13,17,0,593.0,88.0,7.4,12.0,288.0,288.36,227.02
2017,4,13,17,15,531.5,80.0,7.2,11.5,235.5,225.65,170.72
2017,4,13,17,30,470.0,72.0,7.0,11.0,183.0,170.01,121.14
2017,4,13,17,45,376.5,60.0,6.8,11.0,135.0,111.89,72.9
2017,4,13,18,0,283.0,48.0,6.6,11.0,87.0,66.99,39.45
2017,4,13,18,15,160.0,31.0,6.45,11.0,51.0,28.73,13.52
2017,4,13,18,30,37.0,14.0,6.3,11.0,15.0,13.34,0.0
2017,4,13,18,45,18.5,7.0,6.2,11.0,7.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
