Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,20,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,4,14,5,45,62.5,13.0,7.3,10.5,17.0,12.39,0.0
2017,4,14,6,0,125.0,26.0,7.4,11.0,34.0,20.52,5.74
2017,4,14,6,15,243.0,41.5,7.5,11.0,76.0,51.21,28.78
2017,4,14,6,30,361.0,57.0,7.6,11.0,118.0,97.64,61.33
2017,4,14,6,45,427.0,69.5,7.7,11.5,167.0,146.49,101.51
2017,4,14,7,0,493.0,82.0,7.8,12.0,216.0,205.22,152.72
2017,4,14,7,15,548.5,90.5,7.75,12.0,269.0,263.09,205.07
2017,4,14,7,30,604.0,99.0,7.7,12.0,322.0,327.1,262.75
2017,4,14,7,45,632.5,108.0,7.7,12.0,373.0,385.86,315.8
2017,4,14,8,0,661.0,117.0,7.7,12.0,424.0,446.89,369.58
2017,4,14,8,15,690.5,122.5,7.6,12.0,474.5,506.87,421.23
2017,4,14,8,30,720.0,128.0,7.5,12.0,525.0,568.52,472.99
2017,4,14,8,45,743.0,132.0,7.45,12.5,572.5,625.73,519.13
2017,4,14,9,0,766.0,136.0,7.4,13.0,620.0,683.22,564.29
2017,4,14,9,15,783.0,139.0,7.35,13.0,662.0,735.17,605.14
2017,4,14,9,30,800.0,142.0,7.3,13.0,704.0,783.88,641.52
2017,4,14,9,45,823.0,139.0,7.25,13.0,743.0,832.07,676.9
2017,4,14,10,0,846.0,136.0,7.2,13.0,782.0,879.04,711.0
2017,4,14,10,15,855.0,138.0,7.1,13.0,812.5,917.31,738.08
2017,4,14,10,30,864.0,140.0,7.0,13.0,843.0,952.93,763.02
2017,4,14,10,45,868.0,142.5,6.95,13.5,865.0,981.52,781.4
2017,4,14,11,0,872.0,145.0,6.9,14.0,887.0,1006.85,797.32
2017,4,14,11,15,875.5,146.0,6.8,14.0,902.0,1017.84,804.05
2017,4,14,11,30,879.0,147.0,6.7,14.0,917.0,1033.85,814.58
2017,4,14,11,45,877.5,149.5,6.65,14.0,922.5,1042.85,820.38
2017,4,14,12,0,876.0,152.0,6.6,14.0,928.0,1057.93,830.71
2017,4,14,12,15,875.5,152.0,6.6,14.0,927.0,1058.1,830.72
2017,4,14,12,30,875.0,152.0,6.6,14.0,926.0,1054.52,828.28
2017,4,14,12,45,870.5,153.0,6.6,14.0,916.0,1044.31,821.21
2017,4,14,13,0,866.0,154.0,6.6,14.0,906.0,1030.5,811.7
2017,4,14,13,15,861.0,153.0,6.7,14.0,888.5,1010.59,798.47
2017,4,14,13,30,856.0,152.0,6.8,14.0,871.0,987.32,782.83
2017,4,14,13,45,844.5,152.5,6.9,14.0,845.0,956.38,761.54
2017,4,14,14,0,833.0,153.0,7.0,14.0,819.0,922.69,738.14
2017,4,14,14,15,822.5,150.5,7.05,14.0,786.5,884.25,710.84
2017,4,14,14,30,812.0,148.0,7.1,14.0,754.0,843.48,681.62
2017,4,14,14,45,801.5,143.5,7.2,14.0,716.0,798.57,649.19
2017,4,14,15,0,791.0,139.0,7.3,14.0,678.0,751.81,614.99
2017,4,14,15,15,772.5,135.5,7.35,14.0,634.0,700.58,575.5
2017,4,14,15,30,754.0,132.0,7.4,14.0,590.0,646.69,532.75
2017,4,14,15,45,735.5,125.5,7.45,14.0,542.5,589.4,486.43
2017,4,14,16,0,717.0,119.0,7.5,14.0,495.0,532.17,439.04
2017,4,14,16,15,685.5,113.5,7.5,13.5,443.5,469.76,386.87
2017,4,14,16,30,654.0,108.0,7.5,13.0,392.0,409.42,334.99
2017,4,14,16,45,609.5,101.0,7.55,13.0,339.0,344.95,278.02
2017,4,14,17,0,565.0,94.0,7.6,13.0,286.0,284.79,223.82
2017,4,14,17,15,503.5,85.0,7.6,12.5,234.0,222.8,168.62
2017,4,14,17,30,442.0,76.0,7.6,12.0,182.0,166.23,118.69
2017,4,14,17,45,349.0,63.5,7.65,12.0,134.0,111.07,73.22
2017,4,14,18,0,256.0,51.0,7.7,12.0,86.0,67.42,40.76
2017,4,14,18,15,128.0,33.0,7.65,11.5,50.5,30.52,15.61
2017,4,14,18,30,0.0,15.0,7.6,11.0,15.0,14.3,0.0
2017,4,14,18,45,0.0,7.5,7.55,11.0,7.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,15,5,45,25.5,13.0,4.25,11.0,15.0,12.39,0.0
2017,4,15,6,0,51.0,26.0,4.2,11.0,30.0,22.4,8.63
2017,4,15,6,15,120.5,45.5,4.25,11.0,64.0,48.03,30.19
2017,4,15,6,30,190.0,65.0,4.3,11.0,98.0,84.0,57.37
2017,4,15,6,45,236.0,84.0,4.4,11.5,139.5,124.06,90.5
2017,4,15,7,0,282.0,103.0,4.5,12.0,181.0,169.91,129.83
2017,4,15,7,15,334.0,113.5,4.45,12.0,224.5,217.68,171.5
2017,4,15,7,30,386.0,124.0,4.4,12.0,268.0,269.46,216.7
2017,4,15,7,45,510.5,115.0,4.4,12.5,335.5,338.66,275.12
2017,4,15,8,0,635.0,106.0,4.4,13.0,403.0,424.12,346.41
2017,4,15,8,15,590.0,135.5,4.25,13.0,435.0,466.47,381.75
2017,4,15,8,30,545.0,165.0,4.1,13.0,467.0,499.32,408.09
2017,4,15,8,45,603.0,161.0,4.0,13.5,522.0,565.79,460.28
2017,4,15,9,0,661.0,157.0,3.9,14.0,577.0,632.94,511.58
2017,4,15,9,15,749.0,140.5,3.6,14.0,646.5,712.38,571.7
2017,4,15,9,30,837.0,124.0,3.3,14.0,716.0,794.86,629.83
2017,4,15,9,45,742.0,172.5,3.0,14.5,717.0,804.14,631.81
2017,4,15,10,0,647.0,221.0,2.7,15.0,718.0,800.7,623.9
2017,4,15,10,15,775.0,169.5,2.55,15.0,786.5,879.35,678.58
2017,4,15,10,30,903.0,118.0,2.4,15.0,855.0,959.03,730.39
2017,4,15,10,45,905.5,121.0,2.25,15.0,877.0,987.08,746.06
2017,4,15,11,0,908.0,124.0,2.1,15.0,899.0,1011.71,759.7
2017,4,15,11,15,727.5,225.0,2.1,15.0,853.0,970.49,731.39
2017,4,15,11,30,547.0,326.0,2.1,15.0,807.0,903.04,681.69
2017,4,15,11,45,528.5,335.5,2.1,15.5,803.0,899.87,678.2
2017,4,15,12,0,510.0,345.0,2.1,16.0,799.0,893.96,672.25
2017,4,15,12,15,518.0,342.0,2.15,16.0,802.5,899.32,676.65
2017,4,15,12,30,526.0,339.0,2.2,16.0,806.0,902.19,679.33
2017,4,15,12,45,509.0,338.5,2.3,16.0,786.5,880.14,665.08
2017,4,15,13,0,492.0,338.0,2.4,16.0,767.0,856.03,649.53
2017,4,15,13,15,521.0,320.5,2.45,16.0,767.0,857.24,652.31
2017,4,15,13,30,550.0,303.0,2.5,16.0,767.0,855.12,652.6
2017,4,15,13,45,542.0,293.5,2.65,16.0,739.0,823.43,632.18
2017,4,15,14,0,534.0,284.0,2.8,16.0,711.0,789.95,610.39
2017,4,15,14,15,527.5,271.5,2.9,16.0,680.0,753.1,585.6
2017,4,15,14,30,521.0,259.0,3.0,16.0,649.0,714.74,559.32
2017,4,15,14,45,538.5,237.5,3.1,16.0,622.5,684.92,539.41
2017,4,15,15,0,556.0,216.0,3.2,16.0,596.0,651.98,516.66
2017,4,15,15,15,520.5,212.5,3.35,15.5,551.0,596.66,476.49
2017,4,15,15,30,485.0,209.0,3.5,15.0,506.0,542.99,436.61
2017,4,15,15,45,461.5,196.5,3.7,15.0,460.5,489.72,395.6
2017,4,15,16,0,438.0,184.0,3.9,15.0,415.0,437.76,354.55
2017,4,15,16,15,477.0,155.0,4.15,14.5,383.5,402.62,326.83
2017,4,15,16,30,516.0,126.0,4.4,14.0,352.0,362.34,293.28
2017,4,15,16,45,476.0,118.5,4.7,14.0,306.0,307.35,245.98
2017,4,15,17,0,436.0,111.0,5.0,14.0,260.0,256.31,201.11
2017,4,15,17,15,398.5,96.0,5.05,13.5,214.0,203.01,154.16
2017,4,15,17,30,361.0,81.0,5.1,13.0,168.0,154.04,110.99
2017,4,15,17,45,294.5,65.0,5.2,13.0,124.5,104.47,69.78
2017,4,15,18,0,228.0,49.0,5.3,13.0,81.0,63.25,38.27
2017,4,15,18,15,114.0,32.5,5.15,13.0,48.5,29.88,15.57
2017,4,15,18,30,0.0,16.0,5.0,13.0,16.0,15.25,0.0
2017,4,15,18,45,0.0,8.0,4.9,13.0,8.0,7.63,0.0
2017,4,15,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,6.0,3.1,12.5,6.0,5.72,0.0
2017,4,16,6,0,0.0,12.0,3.3,13.0,12.0,11.12,2.04
2017,4,16,6,15,0.0,24.5,3.5,13.0,24.5,22.73,13.18
2017,4,16,6,30,0.0,37.0,3.7,13.0,37.0,34.37,23.53
2017,4,16,6,45,0.0,51.5,3.9,13.5,51.5,47.86,35.3
2017,4,16,7,0,0.0,66.0,4.1,14.0,66.0,61.36,46.91
2017,4,16,7,15,0.0,81.5,4.3,14.0,81.5,75.88,59.27
2017,4,16,7,30,0.0,97.0,4.5,14.0,97.0,90.46,71.51
2017,4,16,7,45,0.0,104.5,4.75,14.0,104.5,97.56,77.28
2017,4,16,8,0,0.0,112.0,5.0,14.0,112.0,104.66,82.99
2017,4,16,8,15,0.0,110.5,5.1,14.0,110.5,103.24,81.52
2017,4,16,8,30,0.0,109.0,5.2,14.0,109.0,101.82,80.07
2017,4,16,8,45,10.0,171.0,5.35,14.0,177.5,167.47,134.36
2017,4,16,9,0,20.0,233.0,5.5,14.0,246.0,235.0,189.27
2017,4,16,9,15,47.5,276.5,5.5,14.0,309.5,306.23,246.81
2017,4,16,9,30,75.0,320.0,5.5,14.0,373.0,374.55,301.19
2017,4,16,9,45,41.5,269.0,5.5,14.0,298.5,298.22,239.19
2017,4,16,10,0,8.0,218.0,5.5,14.0,224.0,213.47,169.87
2017,4,16,10,15,4.0,159.5,5.6,13.5,162.5,153.73,121.49
2017,4,16,10,30,0.0,101.0,5.7,13.0,101.0,94.48,72.86
2017,4,16,10,45,3.0,147.5,5.8,13.0,150.5,141.62,111.62
2017,4,16,11,0,6.0,194.0,5.9,13.0,200.0,189.37,150.43
2017,4,16,11,15,3.0,152.5,5.95,13.0,155.5,146.63,115.45
2017,4,16,11,30,0.0,111.0,6.0,13.0,111.0,104.12,80.53
2017,4,16,11,45,4.0,158.5,6.1,13.0,162.5,153.52,121.09
2017,4,16,12,0,8.0,206.0,6.2,13.0,214.0,203.43,161.64
2017,4,16,12,15,10.5,236.5,6.25,13.0,246.0,235.64,187.61
2017,4,16,12,30,13.0,267.0,6.3,13.0,278.0,267.98,213.59
2017,4,16,12,45,11.0,247.0,6.4,13.0,256.5,246.24,196.17
2017,4,16,13,0,9.0,227.0,6.5,13.0,235.0,224.56,178.82
2017,4,16,13,15,11.0,245.0,6.5,13.0,254.5,243.86,194.57
2017,4,16,13,30,13.0,263.0,6.5,13.0,274.0,263.12,210.24
2017,4,16,13,45,17.0,279.0,6.55,13.0,293.0,282.18,225.88
2017,4,16,14,0,21.0,295.0,6.6,13.0,312.0,301.04,241.37
2017,4,16,14,15,32.5,306.0,6.5,13.0,331.0,330.47,265.56
2017,4,16,14,30,44.0,317.0,6.4,13.0,350.0,349.84,281.68
2017,4,16,14,45,38.0,294.5,6.35,13.0,322.0,319.99,258.07
2017,4,16,15,0,32.0,272.0,6.3,13.0,294.0,290.65,234.83
2017,4,16,15,15,34.0,258.0,6.2,13.0,280.5,276.14,223.65
2017,4,16,15,30,36.0,244.0,6.1,13.0,267.0,261.4,212.2
2017,4,16,15,45,55.5,234.5,6.05,13.0,266.0,261.64,213.26
2017,4,16,16,0,75.0,225.0,6.0,13.0,265.0,259.76,212.34
2017,4,16,16,15,49.0,194.0,5.95,13.0,219.0,211.41,172.52
2017,4,16,16,30,23.0,163.0,5.9,13.0,173.0,163.46,132.82
2017,4,16,16,45,17.0,142.5,5.85,13.0,149.5,140.09,113.47
2017,4,16,17,0,11.0,122.0,5.8,13.0,126.0,117.51,94.59
2017,4,16,17,15,5.5,101.5,5.7,13.0,103.5,95.87,76.34
2017,4,16,17,30,0.0,81.0,5.6,13.0,81.0,75.04,58.59
2017,4,16,17,45,0.0,60.0,5.6,13.0,60.0,55.41,41.48
2017,4,16,18,0,0.0,39.0,5.6,13.0,39.0,36.05,24.49
2017,4,16,18,15,0.0,23.0,5.45,13.0,23.0,21.36,10.78
2017,4,16,18,30,0.0,7.0,5.3,13.0,7.0,6.48,0.0
2017,4,16,18,45,0.0,3.5,5.2,13.0,3.5,3.34,0.0
2017,4,16,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,5.0,1.7,13.0,5.0,4.77,0.0
2017,4,17,6,0,0.0,10.0,1.7,13.0,10.0,9.26,1.16
2017,4,17,6,15,0.0,21.0,1.65,13.0,21.0,19.47,10.57
2017,4,17,6,30,0.0,32.0,1.6,13.0,32.0,29.7,19.65
2017,4,17,6,45,0.0,45.0,1.6,13.5,45.0,41.81,30.2
2017,4,17,7,0,0.0,58.0,1.6,14.0,58.0,53.93,40.61
2017,4,17,7,15,0.0,72.0,1.55,14.0,72.0,67.0,51.72
2017,4,17,7,30,0.0,86.0,1.5,14.0,86.0,80.12,62.7
2017,4,17,7,45,0.0,98.0,1.45,14.0,98.0,91.41,71.98
2017,4,17,8,0,0.0,110.0,1.4,14.0,110.0,102.75,81.18
2017,4,17,8,15,19.5,167.0,1.35,14.0,178.0,167.68,134.57
2017,4,17,8,30,39.0,224.0,1.3,14.0,246.0,240.28,192.73
2017,4,17,8,45,27.5,225.0,1.3,14.0,241.0,236.15,188.48
2017,4,17,9,0,16.0,226.0,1.3,14.0,236.0,225.32,179.17
2017,4,17,9,15,59.0,278.5,1.35,14.0,320.0,316.6,251.65
2017,4,17,9,30,102.0,331.0,1.4,14.0,404.0,406.78,320.9
2017,4,17,9,45,98.5,347.5,1.5,14.5,420.5,425.29,333.3
2017,4,17,10,0,95.0,364.0,1.6,15.0,437.0,443.28,345.68
2017,4,17,10,15,79.0,369.0,1.7,15.0,431.5,437.69,340.72
2017,4,17,10,30,63.0,374.0,1.8,15.0,426.0,430.84,334.95
2017,4,17,10,45,65.5,386.5,1.9,15.0,442.0,448.17,347.9
2017,4,17,11,0,68.0,399.0,2.0,15.0,458.0,465.37,360.61
2017,4,17,11,15,50.5,380.5,2.05,15.0,424.5,430.3,333.73
2017,4,17,11,30,33.0,362.0,2.1,15.0,391.0,394.51,306.37
2017,4,17,11,45,22.5,313.5,2.2,15.0,333.5,323.3,252.28
2017,4,17,12,0,12.0,265.0,2.3,15.0,276.0,265.0,207.25
2017,4,17,12,15,33.0,334.5,2.3,15.0,364.5,366.69,286.45
2017,4,17,12,30,54.0,404.0,2.3,15.0,453.0,460.06,356.79
2017,4,17,12,45,52.0,397.0,2.35,15.0,443.5,450.14,349.05
2017,4,17,13,0,50.0,390.0,2.4,15.0,434.0,439.98,341.74
2017,4,17,13,15,34.5,345.5,2.35,15.0,376.0,377.55,294.41
2017,4,17,13,30,19.0,301.0,2.3,15.0,318.0,306.17,239.7
2017,4,17,13,45,16.0,281.0,2.25,15.0,295.0,283.13,222.23
2017,4,17,14,0,13.0,261.0,2.2,15.0,272.0,260.27,204.62
2017,4,17,14,15,7.0,211.5,2.15,15.0,217.5,206.32,162.27
2017,4,17,14,30,1.0,162.0,2.1,15.0,163.0,153.28,120.05
2017,4,17,14,45,0.5,151.0,2.05,15.0,151.5,142.27,111.48
2017,4,17,15,0,0.0,140.0,2.0,15.0,140.0,131.32,102.85
2017,4,17,15,15,0.0,112.5,1.9,15.0,112.5,105.15,81.73
2017,4,17,15,30,0.0,85.0,1.8,15.0,85.0,79.22,60.6
2017,4,17,15,45,0.0,50.0,1.75,15.0,50.0,46.52,33.55
2017,4,17,16,0,0.0,15.0,1.7,15.0,15.0,13.93,6.17
2017,4,17,16,15,0.0,68.5,1.65,14.5,68.5,63.74,48.45
2017,4,17,16,30,0.0,122.0,1.6,14.0,122.0,114.08,90.9
2017,4,17,16,45,0.0,106.0,1.55,14.0,106.0,98.92,78.38
2017,4,17,17,0,0.0,90.0,1.5,14.0,90.0,83.83,65.87
2017,4,17,17,15,0.0,73.5,1.35,14.0,73.5,68.35,52.83
2017,4,17,17,30,0.0,57.0,1.2,14.0,57.0,52.97,39.67
2017,4,17,17,45,0.0,42.5,1.1,14.0,42.5,39.49,27.95
2017,4,17,18,0,0.0,28.0,1.0,14.0,28.0,25.99,16.11
2017,4,17,18,15,0.0,16.5,0.95,14.0,16.5,15.3,6.27
2017,4,17,18,30,0.0,5.0,0.9,14.0,5.0,4.62,0.0
2017,4,17,18,45,0.0,2.5,0.85,14.0,2.5,2.38,0.0
2017,4,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,18,5,45,21.0,14.5,0.65,13.0,16.5,13.82,0.0
2017,4,18,6,0,42.0,29.0,0.7,13.0,33.0,25.3,13.79
2017,4,18,6,15,90.5,49.5,0.8,13.0,64.5,50.63,33.36
2017,4,18,6,30,139.0,70.0,0.9,13.0,96.0,82.96,58.44
2017,4,18,6,45,171.5,90.5,1.0,13.5,133.0,118.85,88.09
2017,4,18,7,0,204.0,111.0,1.1,14.0,170.0,158.92,121.85
2017,4,18,7,15,233.0,129.0,1.15,14.0,209.0,199.5,156.48
2017,4,18,7,30,262.0,147.0,1.2,14.0,248.0,243.45,193.63
2017,4,18,7,45,131.0,144.0,1.25,14.0,194.5,197.26,158.48
2017,4,18,8,0,0.0,141.0,1.3,14.0,141.0,132.13,105.23
2017,4,18,8,15,0.0,133.0,1.25,14.0,133.0,124.55,98.8
2017,4,18,8,30,0.0,125.0,1.2,14.0,125.0,116.96,92.25
2017,4,18,8,45,5.0,168.5,1.2,14.0,172.0,161.75,128.64
2017,4,18,9,0,10.0,212.0,1.2,14.0,219.0,207.46,164.97
2017,4,18,9,15,14.5,236.0,1.15,14.0,246.5,234.62,185.98
2017,4,18,9,30,19.0,260.0,1.1,14.0,274.0,262.26,207.19
2017,4,18,9,45,192.0,298.5,1.1,14.5,447.5,460.41,362.38
2017,4,18,10,0,365.0,337.0,1.1,15.0,621.0,665.6,511.44
2017,4,18,10,15,597.0,243.0,1.1,15.0,727.0,801.43,609.23
2017,4,18,10,30,829.0,149.0,1.1,15.0,833.0,931.74,696.01
2017,4,18,10,45,568.5,277.5,1.1,15.0,752.5,841.63,630.86
2017,4,18,11,0,308.0,406.0,1.1,15.0,672.0,726.41,545.15
2017,4,18,11,15,290.0,418.5,1.1,15.0,672.0,728.04,546.61
2017,4,18,11,30,272.0,431.0,1.1,15.0,672.0,727.79,545.48
2017,4,18,11,45,567.0,290.5,1.15,15.0,798.0,890.9,665.68
2017,4,18,12,0,862.0,150.0,1.2,15.0,924.0,1031.87,758.63
2017,4,18,12,15,862.0,150.0,1.3,15.0,923.0,1032.29,758.7
2017,4,18,12,30,862.0,150.0,1.4,15.0,922.0,1029.14,758.57
2017,4,18,12,45,853.0,153.5,1.5,15.5,910.5,1026.5,757.44
2017,4,18,13,0,844.0,157.0,1.6,16.0,899.0,1010.92,747.95
2017,4,18,13,15,839.5,156.0,1.8,16.0,882.0,991.69,738.98
2017,4,18,13,30,835.0,155.0,2.0,16.0,865.0,969.19,727.52
2017,4,18,13,45,831.0,152.0,2.25,16.0,841.0,941.93,713.02
2017,4,18,14,0,827.0,149.0,2.5,16.0,817.0,911.64,695.94
2017,4,18,14,15,817.5,146.5,2.75,15.5,785.5,874.23,674.63
2017,4,18,14,30,808.0,144.0,3.0,15.0,754.0,834.47,650.98
2017,4,18,14,45,798.5,139.5,3.25,15.0,717.0,790.53,622.41
2017,4,18,15,0,789.0,135.0,3.5,15.0,680.0,744.7,591.77
2017,4,18,15,15,772.0,131.5,3.65,15.0,637.5,692.93,554.54
2017,4,18,15,30,755.0,128.0,3.8,15.0,595.0,641.61,516.03
2017,4,18,15,45,735.0,123.0,3.95,15.0,548.0,585.04,472.42
2017,4,18,16,0,715.0,118.0,4.1,15.0,501.0,528.67,427.65
2017,4,18,16,15,685.5,113.0,4.15,15.0,450.5,468.02,377.96
2017,4,18,16,30,656.0,108.0,4.2,15.0,400.0,409.23,328.4
2017,4,18,16,45,619.5,100.5,4.3,15.0,348.5,347.43,275.22
2017,4,18,17,0,583.0,93.0,4.4,15.0,297.0,289.0,223.63
2017,4,18,17,15,525.5,84.5,4.35,14.5,245.0,227.63,169.87
2017,4,18,17,30,468.0,76.0,4.3,14.0,193.0,172.84,122.03
2017,4,18,17,45,387.0,64.0,4.25,14.0,145.0,116.69,75.75
2017,4,18,18,0,306.0,52.0,4.2,14.0,97.0,72.18,42.67
2017,4,18,18,15,188.5,35.0,4.1,13.5,59.0,32.6,17.42
2017,4,18,18,30,71.0,18.0,4.0,13.0,21.0,15.08,0.0
2017,4,18,18,45,35.5,9.0,3.95,13.0,10.5,8.58,0.0
2017,4,18,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,19,5,45,91.5,16.5,1.6,12.5,24.5,15.73,0.0
2017,4,19,6,0,183.0,33.0,1.8,13.0,49.0,27.58,16.14
2017,4,19,6,15,287.0,47.0,1.8,13.0,92.5,61.71,35.58
2017,4,19,6,30,391.0,61.0,1.8,13.0,136.0,108.78,69.04
2017,4,19,6,45,456.5,72.5,1.8,13.5,186.0,160.57,111.44
2017,4,19,7,0,522.0,84.0,1.8,14.0,236.0,218.89,161.29
2017,4,19,7,15,571.5,92.0,1.6,14.0,289.0,276.39,211.66
2017,4,19,7,30,621.0,100.0,1.4,14.0,342.0,339.23,265.58
2017,4,19,7,45,524.0,132.5,1.2,14.0,356.5,364.62,289.54
2017,4,19,8,0,427.0,165.0,1.0,14.0,371.0,380.62,303.65
2017,4,19,8,15,449.0,180.5,1.05,14.0,418.0,433.6,345.97
2017,4,19,8,30,471.0,196.0,1.1,14.0,465.0,488.05,388.09
2017,4,19,8,45,474.5,212.0,1.15,14.5,502.0,532.18,420.54
2017,4,19,9,0,478.0,228.0,1.2,15.0,539.0,575.47,451.58
2017,4,19,9,15,411.5,268.5,1.2,15.0,548.5,590.16,460.04
2017,4,19,9,30,345.0,309.0,1.2,15.0,558.0,590.78,458.27
2017,4,19,9,45,583.5,229.0,1.3,15.0,674.5,732.44,565.44
2017,4,19,10,0,822.0,149.0,1.4,15.0,791.0,874.49,664.86
2017,4,19,10,15,831.0,151.0,1.4,15.0,820.5,911.66,687.09
2017,4,19,10,30,840.0,153.0,1.4,15.0,850.0,946.27,708.73
2017,4,19,10,45,840.0,158.0,1.4,15.5,870.5,972.73,723.57
2017,4,19,11,0,840.0,163.0,1.4,16.0,891.0,995.86,736.26
2017,4,19,11,15,843.5,164.0,1.4,16.0,905.0,1014.86,747.69
2017,4,19,11,30,847.0,165.0,1.4,16.0,919.0,1030.46,757.05
2017,4,19,11,45,849.0,165.0,1.45,16.0,925.0,1040.03,763.56
2017,4,19,12,0,851.0,165.0,1.5,16.0,931.0,1046.03,767.97
2017,4,19,12,15,850.0,164.5,1.55,16.0,928.5,1044.87,767.97
2017,4,19,12,30,849.0,164.0,1.6,16.0,926.0,1040.09,765.85
2017,4,19,12,45,851.5,160.0,1.7,16.0,917.5,1031.55,762.21
2017,4,19,13,0,854.0,156.0,1.8,16.0,909.0,1019.38,756.25
2017,4,19,13,15,849.0,155.0,1.85,16.0,891.0,999.48,744.58
2017,4,19,13,30,844.0,154.0,1.9,16.0,873.0,976.3,730.82
2017,4,19,13,45,835.0,153.0,1.95,16.0,847.0,946.26,712.45
2017,4,19,14,0,826.0,152.0,2.0,16.0,821.0,913.44,692.11
2017,4,19,14,15,814.5,149.5,2.05,16.0,788.5,874.31,667.28
2017,4,19,14,30,803.0,147.0,2.1,16.0,756.0,832.97,640.66
2017,4,19,14,45,790.0,143.5,2.2,16.0,717.5,787.46,611.13
2017,4,19,15,0,777.0,140.0,2.3,16.0,679.0,740.37,579.91
2017,4,19,15,15,758.5,136.5,2.35,16.0,635.0,689.65,543.78
2017,4,19,15,30,740.0,133.0,2.4,16.0,591.0,636.49,504.69
2017,4,19,15,45,724.5,125.0,2.45,16.0,544.5,580.32,462.35
2017,4,19,16,0,709.0,117.0,2.5,16.0,498.0,523.96,418.54
2017,4,19,16,15,678.5,112.0,2.55,15.5,447.5,463.18,370.49
2017,4,19,16,30,648.0,107.0,2.6,15.0,397.0,404.39,322.35
2017,4,19,16,45,613.5,98.5,2.7,15.0,345.5,342.9,270.09
2017,4,19,17,0,579.0,90.0,2.8,15.0,294.0,284.58,219.1
2017,4,19,17,15,523.0,82.0,2.8,15.0,243.0,224.41,166.43
2017,4,19,17,30,467.0,74.0,2.8,15.0,192.0,170.62,119.53
2017,4,19,17,45,390.0,62.0,2.85,15.0,145.0,115.23,74.07
2017,4,19,18,0,313.0,50.0,2.9,15.0,98.0,70.95,41.24
2017,4,19,18,15,200.0,34.5,2.95,14.5,60.5,32.42,17.21
2017,4,19,18,30,87.0,19.0,3.0,14.0,23.0,14.99,0.0
2017,4,19,18,45,43.5,9.5,3.05,14.0,11.5,9.05,0.0
2017,4,19,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,45,106.5,17.0,3.2,13.5,26.5,13.46,0.0
2017,4,20,6,0,213.0,34.0,3.2,14.0,53.0,29.13,17.78
2017,4,20,6,15,321.0,46.5,3.3,14.0,98.0,64.27,36.26
2017,4,20,6,30,429.0,59.0,3.4,14.0,143.0,114.09,71.68
2017,4,20,6,45,504.5,67.0,3.5,14.0,194.5,165.5,113.81
2017,4,20,7,0,580.0,75.0,3.6,14.0,246.0,226.0,166.16
2017,4,20,7,15,628.0,81.0,3.7,14.0,299.5,284.52,218.7
2017,4,20,7,30,676.0,87.0,3.8,14.0,353.0,348.06,275.03
2017,4,20,7,45,713.0,91.0,3.9,14.5,406.5,409.44,328.2
2017,4,20,8,0,750.0,95.0,4.0,15.0,460.0,474.0,382.4
2017,4,20,8,15,775.0,99.0,4.0,15.0,511.0,534.2,432.23
2017,4,20,8,30,800.0,103.0,4.0,15.0,562.0,595.35,481.37
2017,4,20,8,45,819.5,105.5,4.0,15.0,609.0,651.96,525.74
2017,4,20,9,0,839.0,108.0,4.0,15.0,656.0,708.28,568.76
2017,4,20,9,15,853.0,110.5,4.05,15.0,698.0,759.87,605.85
2017,4,20,9,30,867.0,113.0,4.1,15.0,740.0,805.72,638.06
2017,4,20,9,45,872.5,117.5,4.15,15.0,775.0,848.69,667.93
2017,4,20,10,0,878.0,122.0,4.2,15.0,810.0,889.1,695.74
2017,4,20,10,15,886.0,123.5,4.25,15.0,839.5,925.91,720.84
2017,4,20,10,30,894.0,125.0,4.3,15.0,869.0,959.93,743.96
2017,4,20,10,45,900.5,125.5,4.35,15.5,891.5,988.54,761.88
2017,4,20,11,0,907.0,126.0,4.4,16.0,914.0,1013.93,777.55
2017,4,20,11,15,910.0,127.0,4.4,16.0,928.5,1033.05,789.96
2017,4,20,11,30,913.0,128.0,4.4,16.0,943.0,1048.58,800.03
2017,4,20,11,45,914.5,128.0,4.4,16.0,949.0,1057.93,806.0
2017,4,20,12,0,916.0,128.0,4.4,16.0,955.0,1063.54,809.6
2017,4,20,12,15,915.0,128.0,4.45,16.0,953.0,1062.86,809.61
2017,4,20,12,30,914.0,128.0,4.5,16.0,951.0,1058.42,807.22
2017,4,20,12,45,915.5,125.5,4.55,16.0,942.5,1050.15,802.35
2017,4,20,13,0,917.0,123.0,4.6,16.0,934.0,1038.11,795.03
2017,4,20,13,15,912.5,122.0,4.75,16.0,915.5,1018.06,783.17
2017,4,20,13,30,908.0,121.0,4.9,16.0,897.0,994.55,768.85
2017,4,20,13,45,902.0,119.0,5.1,16.0,872.0,965.27,750.71
2017,4,20,14,0,896.0,117.0,5.3,16.0,847.0,932.87,730.09
2017,4,20,14,15,886.5,115.5,5.4,16.0,814.0,894.99,704.6
2017,4,20,14,30,877.0,114.0,5.5,16.0,781.0,854.57,677.02
2017,4,20,14,45,866.5,111.0,5.65,16.0,742.5,809.5,645.9
2017,4,20,15,0,856.0,108.0,5.8,16.0,704.0,766.2,615.67
2017,4,20,15,15,840.0,105.5,5.85,16.0,660.0,713.43,577.42
2017,4,20,15,30,824.0,103.0,5.9,16.0,616.0,659.67,535.94
2017,4,20,15,45,804.0,99.5,5.95,16.0,567.5,601.75,489.96
2017,4,20,16,0,784.0,96.0,6.0,16.0,519.0,543.85,442.78
2017,4,20,16,15,756.5,92.0,6.05,15.5,467.5,482.0,391.88
2017,4,20,16,30,729.0,88.0,6.1,15.0,416.0,421.23,340.24
2017,4,20,16,45,689.0,83.5,6.2,15.0,362.5,357.15,284.0
2017,4,20,17,0,649.0,79.0,6.3,15.0,309.0,296.69,229.67
2017,4,20,17,15,595.5,72.5,6.35,14.5,256.5,234.59,174.2
2017,4,20,17,30,542.0,66.0,6.4,14.0,204.0,178.44,124.22
2017,4,20,17,45,454.5,57.0,6.5,14.0,154.5,121.2,76.78
2017,4,20,18,0,367.0,48.0,6.6,14.0,105.0,74.78,42.57
2017,4,20,18,15,243.0,34.0,6.6,13.5,66.0,32.91,17.18
2017,4,20,18,30,119.0,20.0,6.6,13.0,27.0,15.79,0.0
2017,4,20,18,45,59.5,10.0,6.6,13.0,13.5,9.53,0.0
2017,4,20,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,21,5,45,104.0,17.0,3.15,12.5,27.5,13.4,0.0
2017,4,21,6,0,208.0,34.0,3.1,13.0,55.0,29.58,16.03
2017,4,21,6,15,311.0,47.5,3.0,13.0,99.5,65.04,37.35
2017,4,21,6,30,414.0,61.0,2.9,13.0,144.0,114.7,73.17
2017,4,21,6,45,483.5,70.5,2.85,13.5,195.0,165.53,114.95
2017,4,21,7,0,553.0,80.0,2.8,14.0,246.0,224.74,165.88
2017,4,21,7,15,601.0,87.0,2.8,14.0,299.0,282.68,217.41
2017,4,21,7,30,649.0,94.0,2.8,14.0,352.0,345.69,272.65
2017,4,21,7,45,686.0,99.0,2.8,14.5,405.0,406.59,324.68
2017,4,21,8,0,723.0,104.0,2.8,15.0,458.0,470.53,377.53
2017,4,21,8,15,749.0,108.0,2.75,15.0,508.5,530.07,425.96
2017,4,21,8,30,775.0,112.0,2.7,15.0,559.0,590.29,473.43
2017,4,21,8,45,796.5,114.5,2.7,15.5,606.5,646.98,516.11
2017,4,21,9,0,818.0,117.0,2.7,16.0,654.0,703.61,557.44
2017,4,21,9,15,832.5,119.5,2.7,16.0,695.5,754.64,593.43
2017,4,21,9,30,847.0,122.0,2.7,16.0,737.0,804.34,627.39
2017,4,21,9,45,874.0,116.0,2.7,16.5,777.5,848.87,656.02
2017,4,21,10,0,901.0,110.0,2.7,17.0,818.0,896.91,686.67
2017,4,21,10,15,908.5,111.0,2.65,17.0,847.5,933.39,709.82
2017,4,21,10,30,916.0,112.0,2.6,17.0,877.0,966.98,730.9
2017,4,21,10,45,921.5,113.0,2.55,17.0,899.5,995.6,748.51
2017,4,21,11,0,927.0,114.0,2.5,17.0,922.0,1020.9,763.86
2017,4,21,11,15,930.0,114.5,2.45,17.0,936.0,1039.76,774.96
2017,4,21,11,30,933.0,115.0,2.4,17.0,950.0,1054.97,783.74
2017,4,21,11,45,934.0,115.5,2.4,17.5,956.5,1064.44,787.99
2017,4,21,12,0,935.0,116.0,2.4,18.0,963.0,1070.09,789.93
2017,4,21,12,15,934.5,116.0,2.45,18.0,961.0,1069.88,790.31
2017,4,21,12,30,934.0,116.0,2.5,18.0,959.0,1065.82,788.38
2017,4,21,12,45,930.5,116.5,2.55,18.0,948.5,1055.47,782.49
2017,4,21,13,0,927.0,117.0,2.6,18.0,938.0,1041.41,774.31
2017,4,21,13,15,923.0,116.0,2.65,18.0,920.5,1021.66,762.47
2017,4,21,13,30,919.0,115.0,2.7,18.0,903.0,998.4,748.34
2017,4,21,13,45,908.5,116.0,2.8,18.0,876.5,967.8,729.73
2017,4,21,14,0,898.0,117.0,2.9,18.0,850.0,934.28,708.99
2017,4,21,14,15,889.5,115.5,2.95,18.0,818.0,897.2,685.22
2017,4,21,14,30,881.0,114.0,3.0,18.0,786.0,857.52,659.41
2017,4,21,14,45,864.0,114.5,3.05,18.0,746.5,810.74,628.3
2017,4,21,15,0,847.0,115.0,3.1,18.0,707.0,766.41,598.56
2017,4,21,15,15,831.5,112.5,3.15,17.5,663.0,714.36,563.71
2017,4,21,15,30,816.0,110.0,3.2,17.0,619.0,661.31,525.39
2017,4,21,15,45,727.5,119.0,3.3,17.0,547.0,575.24,459.49
2017,4,21,16,0,639.0,128.0,3.4,17.0,475.0,495.38,396.84
2017,4,21,16,15,689.0,101.5,3.5,16.5,442.0,457.24,366.57
2017,4,21,16,30,739.0,75.0,3.6,16.0,409.0,412.72,329.01
2017,4,21,16,45,677.5,81.0,3.7,16.0,358.0,349.96,274.99
2017,4,21,17,0,616.0,87.0,3.8,16.0,307.0,293.55,225.37
2017,4,21,17,15,580.5,77.0,3.85,15.5,257.5,234.84,173.32
2017,4,21,17,30,545.0,67.0,3.9,15.0,208.0,179.97,124.5
2017,4,21,17,45,464.0,57.5,3.95,15.0,158.0,123.03,77.48
2017,4,21,18,0,383.0,48.0,4.0,15.0,108.0,76.09,42.87
2017,4,21,18,15,260.5,34.0,4.1,14.5,68.0,34.1,17.9
2017,4,21,18,30,138.0,20.0,4.2,14.0,28.0,15.75,0.0
2017,4,21,18,45,69.0,10.0,4.3,14.0,14.0,9.53,0.0
2017,4,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,45,49.5,18.0,0.35,13.5,23.0,15.09,0.0
2017,4,22,6,0,99.0,36.0,0.4,14.0,46.0,31.39,18.43
2017,4,22,6,15,154.5,55.0,0.45,14.0,81.5,60.7,39.39
2017,4,22,6,30,210.0,74.0,0.5,14.0,117.0,97.27,67.22
2017,4,22,6,45,241.5,93.5,0.55,14.0,156.5,136.58,99.95
2017,4,22,7,0,273.0,113.0,0.6,14.0,196.0,179.85,136.75
2017,4,22,7,15,306.0,128.0,0.65,14.0,237.5,223.11,173.62
2017,4,22,7,30,339.0,143.0,0.7,14.0,279.0,270.04,213.14
2017,4,22,7,45,182.0,164.0,0.75,14.0,238.0,239.36,191.36
2017,4,22,8,0,25.0,185.0,0.8,14.0,197.0,186.25,148.89
2017,4,22,8,15,43.0,215.0,0.9,14.0,238.5,230.42,184.51
2017,4,22,8,30,61.0,245.0,1.0,14.0,280.0,273.69,218.54
2017,4,22,8,45,60.5,264.5,1.1,14.5,302.0,296.35,235.33
2017,4,22,9,0,60.0,284.0,1.2,15.0,324.0,318.91,251.93
2017,4,22,9,15,107.0,315.0,1.45,15.0,391.0,388.46,306.33
2017,4,22,9,30,154.0,346.0,1.7,15.0,458.0,469.85,368.52
2017,4,22,9,45,221.0,355.5,1.95,15.0,525.0,542.04,423.79
2017,4,22,10,0,288.0,365.0,2.2,15.0,592.0,627.47,487.93
2017,4,22,10,15,243.5,388.0,2.55,15.0,585.0,622.13,483.01
2017,4,22,10,30,199.0,411.0,2.9,15.0,578.0,603.24,468.68
2017,4,22,10,45,190.5,423.0,3.3,15.5,586.5,613.5,475.93
2017,4,22,11,0,182.0,435.0,3.7,16.0,595.0,622.57,482.02
2017,4,22,11,15,209.0,439.5,4.1,16.0,625.5,657.57,509.2
2017,4,22,11,30,236.0,444.0,4.5,16.0,656.0,692.36,536.51
2017,4,22,11,45,245.5,445.5,4.9,16.0,667.5,717.43,556.25
2017,4,22,12,0,255.0,447.0,5.3,16.0,679.0,729.95,567.09
2017,4,22,12,15,280.0,439.5,5.45,16.0,694.0,747.4,581.27
2017,4,22,12,30,305.0,432.0,5.6,16.0,709.0,763.3,594.36
2017,4,22,12,45,252.0,438.0,5.85,16.0,665.0,713.78,557.24
2017,4,22,13,0,199.0,444.0,6.1,16.0,621.0,652.86,511.47
2017,4,22,13,15,213.5,432.5,6.1,15.5,619.5,650.95,512.12
2017,4,22,13,30,228.0,421.0,6.1,15.0,618.0,647.58,511.51
2017,4,22,13,45,282.0,395.5,6.1,15.0,631.5,674.75,534.2
2017,4,22,14,0,336.0,370.0,6.1,15.0,645.0,687.58,546.07
2017,4,22,14,15,337.0,353.5,6.1,15.0,620.5,659.42,525.49
2017,4,22,14,30,338.0,337.0,6.1,15.0,596.0,630.01,503.95
2017,4,22,14,45,265.5,332.0,6.15,15.0,529.5,552.84,443.64
2017,4,22,15,0,193.0,327.0,6.2,15.0,463.0,473.12,380.71
2017,4,22,15,15,146.5,304.0,6.15,14.5,403.5,407.2,329.08
2017,4,22,15,30,100.0,281.0,6.1,14.0,344.0,339.31,275.1
2017,4,22,15,45,90.0,257.0,6.1,14.0,310.5,303.71,246.79
2017,4,22,16,0,80.0,233.0,6.1,14.0,277.0,269.09,218.93
2017,4,22,16,15,64.0,206.5,5.95,14.0,239.5,230.08,187.1
2017,4,22,16,30,48.0,180.0,5.8,14.0,202.0,192.95,156.61
2017,4,22,16,45,90.0,162.0,5.65,14.0,197.0,188.56,152.62
2017,4,22,17,0,132.0,144.0,5.5,14.0,192.0,181.22,145.13
2017,4,22,17,15,111.5,123.5,5.35,14.0,159.5,146.92,115.83
2017,4,22,17,30,91.0,103.0,5.2,14.0,127.0,115.18,88.78
2017,4,22,17,45,228.5,78.0,5.05,14.0,119.0,105.57,73.66
2017,4,22,18,0,366.0,53.0,4.9,14.0,111.0,78.06,45.39
2017,4,22,18,15,245.0,38.0,4.8,13.5,70.5,36.41,20.14
2017,4,22,18,30,124.0,23.0,4.7,13.0,30.0,18.17,0.6
2017,4,22,18,45,62.0,11.5,4.65,13.0,15.0,10.96,0.0
2017,4,22,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,45,126.5,18.5,6.2,13.0,32.0,14.54,0.0
2017,4,23,6,0,253.0,37.0,6.3,13.0,64.0,33.7,18.76
2017,4,23,6,15,355.0,48.5,6.35,13.0,109.5,71.62,41.06
2017,4,23,6,30,457.0,60.0,6.4,13.0,155.0,121.12,76.93
2017,4,23,6,45,521.5,68.5,6.45,13.5,206.0,172.81,120.26
2017,4,23,7,0,586.0,77.0,6.5,14.0,257.0,232.18,172.4
2017,4,23,7,15,632.0,83.0,6.4,14.0,310.5,290.48,225.31
2017,4,23,7,30,678.0,89.0,6.3,14.0,364.0,353.53,281.83
2017,4,23,7,45,708.0,95.0,6.25,14.0,416.0,413.92,335.45
2017,4,23,8,0,738.0,101.0,6.2,14.0,468.0,476.53,389.55
2017,4,23,8,15,762.5,105.0,6.2,14.0,518.0,535.88,439.78
2017,4,23,8,30,787.0,109.0,6.2,14.0,568.0,595.96,489.33
2017,4,23,8,45,797.5,115.5,6.2,14.0,613.0,649.99,532.81
2017,4,23,9,0,808.0,122.0,6.2,14.0,658.0,702.93,574.43
2017,4,23,9,15,822.0,124.5,6.15,14.0,699.0,753.03,612.0
2017,4,23,9,30,836.0,127.0,6.1,14.0,740.0,801.79,647.33
2017,4,23,9,45,824.5,141.5,6.1,14.5,769.5,840.3,673.54
2017,4,23,10,0,813.0,156.0,6.1,15.0,799.0,875.08,696.75
2017,4,23,10,15,821.5,157.5,6.1,15.0,828.0,910.74,721.81
2017,4,23,10,30,830.0,159.0,6.1,15.0,857.0,943.84,744.88
2017,4,23,10,45,834.5,161.5,6.1,15.0,878.0,971.43,763.91
2017,4,23,11,0,839.0,164.0,6.1,15.0,899.0,995.91,780.74
2017,4,23,11,15,842.5,164.5,6.1,15.0,912.5,1014.11,793.11
2017,4,23,11,30,846.0,165.0,6.1,15.0,926.0,1028.93,803.18
2017,4,23,11,45,850.0,163.5,6.1,15.0,933.0,1038.71,809.79
2017,4,23,12,0,854.0,162.0,6.1,15.0,940.0,1044.95,814.03
2017,4,23,12,15,853.5,162.0,6.1,15.0,937.5,1044.62,813.75
2017,4,23,12,30,853.0,162.0,6.1,15.0,935.0,1040.69,811.09
2017,4,23,12,45,874.5,146.0,6.15,15.0,932.0,1029.25,803.55
2017,4,23,13,0,896.0,130.0,6.2,15.0,929.0,1023.61,800.31
2017,4,23,13,15,891.5,129.0,6.2,15.0,911.0,1003.83,786.7
2017,4,23,13,30,887.0,128.0,6.2,15.0,893.0,980.69,770.79
2017,4,23,13,45,880.0,127.0,6.2,15.0,868.0,951.98,750.9
2017,4,23,14,0,873.0,126.0,6.2,15.0,843.0,920.29,728.83
2017,4,23,14,15,864.0,124.5,6.4,14.5,810.5,883.55,705.28
2017,4,23,14,30,855.0,123.0,6.6,14.0,778.0,849.48,683.33
2017,4,23,14,45,835.0,124.5,6.8,14.0,738.0,801.84,649.44
2017,4,23,15,0,815.0,126.0,7.0,14.0,698.0,752.98,614.15
2017,4,23,15,15,798.0,123.0,7.1,14.0,654.5,700.75,574.79
2017,4,23,15,30,781.0,120.0,7.2,14.0,611.0,647.74,532.88
2017,4,23,15,45,753.0,118.0,7.35,14.0,562.0,589.07,485.47
2017,4,23,16,0,725.0,116.0,7.5,14.0,513.0,530.6,437.1
2017,4,23,16,15,671.0,111.0,7.5,14.0,450.5,457.28,375.45
2017,4,23,16,30,617.0,106.0,7.5,14.0,388.0,388.56,316.46
2017,4,23,16,45,519.5,109.5,7.55,14.0,327.0,316.26,254.09
2017,4,23,17,0,422.0,113.0,7.6,14.0,266.0,252.1,198.65
2017,4,23,17,15,364.0,104.0,7.5,13.5,221.0,200.06,153.27
2017,4,23,17,30,306.0,95.0,7.4,13.0,176.0,154.68,114.16
2017,4,23,17,45,253.0,77.5,7.35,13.0,134.5,108.69,75.59
2017,4,23,18,0,200.0,60.0,7.3,13.0,93.0,70.47,45.78
2017,4,23,18,15,122.0,41.5,7.1,13.0,59.5,37.64,23.08
