Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,18,30,44.0,23.0,6.9,13.0,26.0,19.91,3.05
2017,4,23,18,45,22.0,11.5,6.75,13.0,13.0,10.96,0.0
2017,4,23,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,9.5,4.15,13.0,9.5,8.8,0.0
2017,4,24,6,0,0.0,19.0,4.1,13.0,19.0,17.62,8.63
2017,4,24,6,15,0.0,32.0,4.1,13.0,32.0,29.71,19.43
2017,4,24,6,30,0.0,45.0,4.1,13.0,45.0,41.82,30.11
2017,4,24,6,45,0.0,60.0,4.15,13.5,60.0,55.73,42.15
2017,4,24,7,0,0.0,75.0,4.2,14.0,75.0,69.69,54.02
2017,4,24,7,15,0.0,91.0,4.1,14.0,91.0,84.65,66.64
2017,4,24,7,30,0.0,107.0,4.0,14.0,107.0,99.7,79.15
2017,4,24,7,45,10.0,145.0,3.95,14.0,150.0,139.98,112.52
2017,4,24,8,0,20.0,183.0,3.9,14.0,193.0,181.75,146.72
2017,4,24,8,15,10.0,146.0,3.9,14.0,151.0,142.26,113.7
2017,4,24,8,30,0.0,109.0,3.9,14.0,109.0,101.76,79.76
2017,4,24,8,45,18.0,188.0,3.9,14.0,200.5,188.73,151.41
2017,4,24,9,0,36.0,267.0,3.9,14.0,292.0,284.68,228.43
2017,4,24,9,15,25.0,256.0,3.9,14.0,274.0,261.45,208.95
2017,4,24,9,30,14.0,245.0,3.9,14.0,256.0,243.22,193.72
2017,4,24,9,45,54.5,310.0,3.95,14.5,353.0,349.15,277.86
2017,4,24,10,0,95.0,375.0,4.0,15.0,450.0,452.8,357.58
2017,4,24,10,15,53.0,310.5,4.1,15.0,353.0,352.83,278.94
2017,4,24,10,30,11.0,246.0,4.2,15.0,256.0,243.67,192.02
2017,4,24,10,45,14.5,275.5,4.35,15.0,289.0,276.12,217.82
2017,4,24,11,0,18.0,305.0,4.5,15.0,322.0,308.83,243.39
2017,4,24,11,15,28.5,344.5,4.65,15.0,370.5,369.66,290.88
2017,4,24,11,30,39.0,384.0,4.8,15.0,419.0,421.45,330.88
2017,4,24,11,45,80.0,419.5,5.0,15.0,492.5,500.0,392.33
2017,4,24,12,0,121.0,455.0,5.2,15.0,566.0,590.74,461.94
2017,4,24,12,15,108.5,449.5,5.3,15.0,549.0,560.57,438.89
2017,4,24,12,30,96.0,444.0,5.4,15.0,532.0,541.71,424.61
2017,4,24,12,45,168.5,442.0,5.55,15.0,593.5,622.41,488.48
2017,4,24,13,0,241.0,440.0,5.7,15.0,655.0,689.02,540.94
2017,4,24,13,15,179.0,432.0,5.65,15.0,590.0,616.05,484.34
2017,4,24,13,30,117.0,424.0,5.6,15.0,525.0,544.49,428.65
2017,4,24,13,45,106.0,407.5,5.55,15.0,497.5,503.37,397.65
2017,4,24,14,0,95.0,391.0,5.5,15.0,470.0,473.01,374.52
2017,4,24,14,15,57.5,334.5,5.55,15.0,382.0,379.15,301.34
2017,4,24,14,30,20.0,278.0,5.6,15.0,294.0,281.02,223.45
2017,4,24,14,45,97.0,304.5,5.65,15.0,373.5,374.85,300.82
2017,4,24,15,0,174.0,331.0,5.7,15.0,453.0,462.08,371.25
2017,4,24,15,15,160.5,309.5,5.75,14.5,417.0,421.88,340.45
2017,4,24,15,30,147.0,288.0,5.8,14.0,381.0,382.59,310.24
2017,4,24,15,45,239.0,253.0,5.9,14.0,390.5,400.69,326.81
2017,4,24,16,0,331.0,218.0,6.0,14.0,400.0,403.18,329.79
2017,4,24,16,15,273.0,203.5,6.1,14.0,344.0,339.97,277.71
2017,4,24,16,30,215.0,189.0,6.2,14.0,288.0,279.31,227.41
2017,4,24,16,45,188.5,167.0,6.35,14.0,246.5,234.05,189.35
2017,4,24,17,0,162.0,145.0,6.5,14.0,205.0,191.79,153.45
2017,4,24,17,15,140.5,125.0,6.55,13.5,171.0,155.91,122.86
2017,4,24,17,30,119.0,105.0,6.6,13.0,137.0,122.68,94.46
2017,4,24,17,45,92.0,83.0,6.7,13.0,104.5,89.62,66.62
2017,4,24,18,0,65.0,61.0,6.8,13.0,72.0,60.26,42.58
2017,4,24,18,15,32.5,41.0,6.85,13.0,46.5,37.09,24.09
2017,4,24,18,30,0.0,21.0,6.9,13.0,21.0,19.26,4.21
2017,4,24,18,45,0.0,10.5,6.95,13.0,10.5,10.01,0.0
2017,4,24,19,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,25,5,45,95.0,19.5,4.5,13.0,30.5,15.23,1.5
2017,4,25,6,0,190.0,39.0,4.5,13.0,61.0,35.22,20.51
2017,4,25,6,15,263.0,54.0,4.5,13.0,101.0,69.13,42.39
2017,4,25,6,30,336.0,69.0,4.5,13.0,141.0,112.16,74.8
2017,4,25,6,45,390.5,81.0,4.55,13.5,187.0,157.66,112.8
2017,4,25,7,0,445.0,93.0,4.6,14.0,233.0,209.66,157.85
2017,4,25,7,15,479.0,104.5,4.6,14.0,280.0,260.76,203.5
2017,4,25,7,30,513.0,116.0,4.6,14.0,327.0,315.42,251.71
2017,4,25,7,45,573.5,116.0,4.6,14.0,381.5,376.59,304.32
2017,4,25,8,0,634.0,116.0,4.6,14.0,436.0,441.07,358.85
2017,4,25,8,15,589.5,146.5,4.65,14.0,467.5,483.05,393.78
2017,4,25,8,30,545.0,177.0,4.7,14.0,499.0,515.91,420.25
2017,4,25,8,45,536.0,197.0,4.8,14.5,534.0,559.06,453.51
2017,4,25,9,0,527.0,217.0,4.9,15.0,569.0,600.04,484.18
2017,4,25,9,15,552.0,224.5,4.95,15.0,613.5,651.67,523.83
2017,4,25,9,30,577.0,232.0,5.0,15.0,658.0,703.75,563.19
2017,4,25,9,45,379.5,309.0,5.1,15.0,595.0,633.6,505.05
2017,4,25,10,0,182.0,386.0,5.2,15.0,532.0,547.8,433.93
2017,4,25,10,15,144.0,397.5,5.15,15.0,515.5,532.5,420.75
2017,4,25,10,30,106.0,409.0,5.1,15.0,499.0,504.42,397.62
2017,4,25,10,45,311.0,372.0,5.1,15.0,645.0,683.97,539.38
2017,4,25,11,0,516.0,335.0,5.1,15.0,791.0,861.46,673.76
2017,4,25,11,15,505.5,346.0,5.15,15.0,798.0,871.95,679.79
2017,4,25,11,30,495.0,357.0,5.2,15.0,805.0,879.86,684.97
2017,4,25,11,45,457.0,372.0,5.3,15.0,787.5,861.69,671.05
2017,4,25,12,0,419.0,387.0,5.4,15.0,770.0,840.79,655.24
2017,4,25,12,15,344.5,416.0,5.4,15.0,730.5,786.3,613.36
2017,4,25,12,30,270.0,445.0,5.4,15.0,691.0,740.06,577.11
2017,4,25,12,45,257.5,442.5,5.45,15.0,675.5,722.24,564.22
2017,4,25,13,0,245.0,440.0,5.5,15.0,660.0,703.37,550.39
2017,4,25,13,15,287.0,420.0,5.55,15.0,672.5,718.25,563.55
2017,4,25,13,30,329.0,400.0,5.6,15.0,685.0,730.37,574.51
2017,4,25,13,45,233.0,401.0,5.7,15.0,600.0,623.62,492.77
2017,4,25,14,0,137.0,402.0,5.8,15.0,515.0,531.08,420.41
2017,4,25,14,15,137.5,386.0,5.8,15.0,496.0,509.64,404.85
2017,4,25,14,30,138.0,370.0,5.8,15.0,477.0,487.7,388.62
2017,4,25,14,45,190.0,347.0,5.85,15.0,486.5,499.0,399.68
2017,4,25,15,0,242.0,324.0,5.9,15.0,496.0,505.7,406.85
2017,4,25,15,15,404.0,255.5,5.8,15.0,521.0,552.67,447.38
2017,4,25,15,30,566.0,187.0,5.7,15.0,546.0,570.34,464.0
2017,4,25,15,45,632.5,151.0,5.65,15.0,523.5,548.31,446.94
2017,4,25,16,0,699.0,115.0,5.6,15.0,501.0,514.47,419.63
2017,4,25,16,15,553.5,137.0,5.55,14.5,424.0,423.36,344.83
2017,4,25,16,30,408.0,159.0,5.5,14.0,347.0,343.62,278.81
2017,4,25,16,45,493.5,124.5,5.45,14.0,325.0,317.88,254.53
2017,4,25,17,0,579.0,90.0,5.4,14.0,303.0,283.76,220.85
2017,4,25,17,15,526.5,82.5,5.25,14.0,253.0,225.27,168.62
2017,4,25,17,30,474.0,75.0,5.1,14.0,203.0,172.68,122.05
2017,4,25,17,45,402.0,64.5,5.0,14.0,156.0,119.19,77.54
2017,4,25,18,0,330.0,54.0,4.9,14.0,109.0,76.01,45.16
2017,4,25,18,15,222.5,39.5,4.7,13.5,71.0,37.34,21.37
2017,4,25,18,30,115.0,25.0,4.5,13.0,33.0,19.67,5.63
2017,4,25,18,45,57.5,12.5,4.35,13.0,16.5,11.91,0.0
2017,4,25,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,15.0,3.15,14.0,15.0,13.91,2.14
2017,4,26,6,0,0.0,30.0,3.4,14.0,30.0,27.79,17.05
2017,4,26,6,15,0.0,50.0,3.4,14.0,50.0,45.88,33.0
2017,4,26,6,30,0.0,70.0,3.4,14.0,70.0,64.33,49.11
2017,4,26,6,45,4.5,90.5,3.45,14.0,92.0,84.4,66.23
2017,4,26,7,0,9.0,111.0,3.5,14.0,114.0,105.19,83.76
2017,4,26,7,15,14.5,131.0,3.4,14.0,137.0,126.51,101.51
2017,4,26,7,30,20.0,151.0,3.3,14.0,160.0,148.58,119.69
2017,4,26,7,45,10.0,143.5,3.2,14.5,148.0,138.51,110.9
2017,4,26,8,0,0.0,136.0,3.1,15.0,136.0,127.12,100.92
2017,4,26,8,15,3.5,163.5,3.1,15.0,165.5,155.21,123.72
2017,4,26,8,30,7.0,191.0,3.1,15.0,195.0,183.84,146.66
2017,4,26,8,45,19.0,227.0,3.15,15.0,239.5,226.77,181.06
2017,4,26,9,0,31.0,263.0,3.2,15.0,284.0,276.85,220.68
2017,4,26,9,15,22.5,256.5,3.3,15.0,272.5,259.91,206.53
2017,4,26,9,30,14.0,250.0,3.4,15.0,261.0,247.93,196.46
2017,4,26,9,45,29.0,295.0,3.5,15.0,318.5,312.51,247.45
2017,4,26,10,0,44.0,340.0,3.6,15.0,376.0,372.51,293.92
2017,4,26,10,15,33.5,328.5,3.7,15.0,356.5,353.29,278.25
2017,4,26,10,30,23.0,317.0,3.8,15.0,337.0,324.03,255.03
2017,4,26,10,45,19.5,307.0,3.9,15.0,324.5,311.56,245.12
2017,4,26,11,0,16.0,297.0,4.0,15.0,312.0,298.87,235.0
2017,4,26,11,15,34.5,352.5,4.05,15.0,384.5,383.32,300.88
2017,4,26,11,30,53.0,408.0,4.1,15.0,457.0,459.68,359.14
2017,4,26,11,45,53.0,411.0,4.15,15.5,460.0,463.44,360.98
2017,4,26,12,0,53.0,414.0,4.2,16.0,463.0,466.89,362.9
2017,4,26,12,15,68.5,427.0,4.3,16.0,490.5,496.03,385.54
2017,4,26,12,30,84.0,440.0,4.4,16.0,518.0,524.74,407.72
2017,4,26,12,45,47.0,335.5,4.55,16.0,379.0,379.05,296.94
2017,4,26,13,0,10.0,231.0,4.7,16.0,240.0,228.98,179.37
2017,4,26,13,15,7.0,204.0,4.9,15.5,210.5,199.74,156.8
2017,4,26,13,30,4.0,177.0,5.1,15.0,181.0,170.72,133.93
2017,4,26,13,45,6.5,203.0,5.35,15.0,209.0,197.83,156.03
2017,4,26,14,0,9.0,229.0,5.6,15.0,237.0,224.89,178.01
2017,4,26,14,15,8.5,224.5,5.85,15.0,232.0,219.73,174.13
2017,4,26,14,30,8.0,220.0,6.1,15.0,227.0,214.57,170.32
2017,4,26,14,45,19.0,249.0,6.35,15.0,263.5,250.93,200.3
2017,4,26,15,0,30.0,278.0,6.6,15.0,300.0,292.95,234.7
2017,4,26,15,15,17.5,235.0,6.55,15.0,248.0,234.46,187.73
2017,4,26,15,30,5.0,192.0,6.5,15.0,196.0,183.94,146.84
2017,4,26,15,45,39.0,213.5,6.5,15.0,235.5,228.9,184.69
2017,4,26,16,0,73.0,235.0,6.5,15.0,275.0,266.3,215.85
2017,4,26,16,15,39.5,195.0,6.5,14.5,216.5,205.9,166.75
2017,4,26,16,30,6.0,155.0,6.5,14.0,158.0,147.57,118.93
2017,4,26,16,45,31.0,149.5,6.55,14.0,161.5,153.21,123.79
2017,4,26,17,0,56.0,144.0,6.6,14.0,165.0,153.62,123.66
2017,4,26,17,15,46.5,122.5,6.6,14.0,138.0,126.68,100.87
2017,4,26,17,30,37.0,101.0,6.6,14.0,111.0,101.05,79.09
2017,4,26,17,45,25.0,79.5,6.6,14.0,86.0,76.44,58.26
2017,4,26,18,0,13.0,58.0,6.6,14.0,61.0,53.93,39.24
2017,4,26,18,15,6.5,38.5,6.55,14.0,40.0,35.11,22.98
2017,4,26,18,30,0.0,19.0,6.5,14.0,19.0,17.64,5.29
2017,4,26,18,45,0.0,9.5,6.5,14.0,9.5,9.05,0.0
2017,4,26,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,27,5,15,11.5,4.5,7.1,12.0,5.0,0.0,0.0
2017,4,27,5,30,23.0,9.0,7.1,12.0,10.0,8.58,0.0
2017,4,27,5,45,138.5,26.0,7.15,12.5,41.5,20.45,7.23
2017,4,27,6,0,254.0,43.0,7.2,13.0,73.0,40.78,23.89
2017,4,27,6,15,345.5,55.0,7.1,13.0,118.5,77.86,46.41
2017,4,27,6,30,437.0,67.0,7.0,13.0,164.0,127.6,83.56
2017,4,27,6,45,478.0,78.0,6.95,13.0,210.0,175.79,125.27
2017,4,27,7,0,519.0,89.0,6.9,13.0,256.0,228.81,172.89
2017,4,27,7,15,582.0,88.0,6.8,13.0,306.5,282.02,220.79
2017,4,27,7,30,645.0,87.0,6.7,13.0,357.0,341.81,274.3
2017,4,27,7,45,675.5,92.5,6.65,13.5,407.5,399.84,325.42
2017,4,27,8,0,706.0,98.0,6.6,14.0,458.0,460.17,377.05
2017,4,27,8,15,672.5,122.5,6.6,14.0,493.5,506.19,416.07
2017,4,27,8,30,639.0,147.0,6.6,14.0,529.0,547.14,449.64
2017,4,27,8,45,536.0,202.5,6.65,14.5,539.5,564.94,461.69
2017,4,27,9,0,433.0,258.0,6.7,15.0,550.0,574.49,466.15
2017,4,27,9,15,339.0,301.5,6.65,15.0,539.0,561.98,453.88
2017,4,27,9,30,245.0,345.0,6.6,15.0,528.0,547.25,439.31
2017,4,27,9,45,403.5,308.0,6.55,15.0,625.5,660.02,529.92
2017,4,27,10,0,562.0,271.0,6.5,15.0,723.0,776.02,620.92
2017,4,27,10,15,722.0,197.0,6.45,15.0,798.0,866.44,690.78
2017,4,27,10,30,882.0,123.0,6.4,15.0,873.0,947.7,749.09
2017,4,27,10,45,889.5,122.0,6.4,15.5,895.0,974.92,766.24
2017,4,27,11,0,897.0,121.0,6.4,16.0,917.0,999.04,781.34
2017,4,27,11,15,900.0,121.5,6.45,16.0,930.5,1017.02,793.87
2017,4,27,11,30,903.0,122.0,6.5,16.0,944.0,1031.49,804.02
2017,4,27,11,45,904.0,122.5,6.6,16.0,949.5,1040.37,810.62
2017,4,27,12,0,905.0,123.0,6.7,16.0,955.0,1045.59,814.76
2017,4,27,12,15,904.0,123.0,6.85,16.0,952.5,1044.61,814.9
2017,4,27,12,30,903.0,123.0,7.0,16.0,950.0,1039.94,812.55
2017,4,27,12,45,898.5,124.0,7.2,16.0,939.5,1029.17,806.16
2017,4,27,13,0,894.0,125.0,7.4,16.0,929.0,1014.86,797.26
2017,4,27,13,15,889.5,124.0,7.45,16.0,911.0,995.05,783.7
2017,4,27,13,30,885.0,123.0,7.5,16.0,893.0,971.92,767.76
2017,4,27,13,45,875.5,123.5,7.6,16.0,867.5,942.48,747.41
2017,4,27,14,0,866.0,124.0,7.7,16.0,842.0,910.22,724.92
2017,4,27,14,15,857.0,122.0,7.75,15.5,810.0,873.24,699.94
2017,4,27,14,30,848.0,120.0,7.8,15.0,778.0,833.81,672.87
2017,4,27,14,45,837.0,117.5,7.9,15.0,740.5,794.37,644.41
2017,4,27,15,0,826.0,115.0,8.0,15.0,703.0,748.21,610.5
2017,4,27,15,15,811.0,112.5,8.1,15.0,660.5,697.63,572.55
2017,4,27,15,30,796.0,110.0,8.2,15.0,618.0,646.07,531.5
2017,4,27,15,45,572.5,163.5,8.3,15.0,514.5,523.39,430.18
2017,4,27,16,0,349.0,217.0,8.4,15.0,411.0,411.32,336.76
2017,4,27,16,15,345.0,195.5,8.5,14.5,372.0,367.64,301.2
2017,4,27,16,30,341.0,174.0,8.6,14.0,333.0,323.91,264.55
2017,4,27,16,45,401.0,142.0,8.75,14.0,307.0,298.22,240.75
2017,4,27,17,0,461.0,110.0,8.9,14.0,281.0,261.62,206.03
2017,4,27,17,15,410.0,101.0,8.9,13.5,236.0,209.29,159.83
2017,4,27,17,30,359.0,92.0,8.9,13.0,191.0,162.72,119.08
2017,4,27,17,45,364.0,73.5,8.9,13.0,155.0,121.79,81.94
2017,4,27,18,0,369.0,55.0,8.9,13.0,119.0,80.36,47.52
2017,4,27,18,15,262.0,41.0,8.85,13.0,78.5,39.7,22.72
2017,4,27,18,30,155.0,27.0,8.8,13.0,38.0,21.24,8.43
2017,4,27,18,45,77.5,13.5,8.8,13.0,19.0,12.87,0.0
2017,4,27,19,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,28,5,15,15.5,5.5,6.1,12.0,5.5,0.0,0.0
2017,4,28,5,30,31.0,11.0,6.1,12.0,11.0,10.48,0.0
2017,4,28,5,45,160.5,27.0,6.2,12.5,45.5,21.21,8.81
2017,4,28,6,0,290.0,43.0,6.3,13.0,80.0,42.13,24.26
2017,4,28,6,15,384.5,54.5,6.3,13.0,127.0,82.59,48.79
2017,4,28,6,30,479.0,66.0,6.3,13.0,174.0,133.48,86.7
2017,4,28,6,45,414.0,91.0,6.3,13.0,202.0,173.38,125.77
2017,4,28,7,0,349.0,116.0,6.3,13.0,230.0,206.76,159.53
2017,4,28,7,15,393.0,125.5,6.3,13.0,274.5,253.78,201.06
2017,4,28,7,30,437.0,135.0,6.3,13.0,319.0,305.55,246.52
2017,4,28,7,45,604.5,117.5,6.3,13.5,408.0,393.49,320.15
2017,4,28,8,0,772.0,100.0,6.3,14.0,497.0,496.38,405.62
2017,4,28,8,15,795.5,104.0,6.2,14.0,548.0,556.55,456.08
2017,4,28,8,30,819.0,108.0,6.1,14.0,599.0,617.43,505.81
2017,4,28,8,45,838.0,110.5,6.1,14.5,646.0,674.17,550.28
2017,4,28,9,0,857.0,113.0,6.1,15.0,693.0,730.49,593.23
2017,4,28,9,15,870.0,115.5,6.05,15.0,735.0,781.58,630.3
2017,4,28,9,30,883.0,118.0,6.0,15.0,777.0,826.81,662.53
2017,4,28,9,45,880.0,126.5,5.95,15.5,809.0,866.72,689.19
2017,4,28,10,0,877.0,135.0,5.9,16.0,841.0,909.33,717.5
2017,4,28,10,15,884.5,136.5,5.8,16.0,870.0,939.14,737.32
2017,4,28,10,30,892.0,138.0,5.7,16.0,899.0,972.09,759.31
2017,4,28,10,45,901.5,136.5,5.65,16.0,921.5,1000.92,778.55
2017,4,28,11,0,911.0,135.0,5.6,16.0,944.0,1026.69,795.58
2017,4,28,11,15,914.0,135.5,5.55,16.0,958.0,1044.83,807.27
2017,4,28,11,30,917.0,136.0,5.5,16.0,972.0,1059.42,816.57
2017,4,28,11,45,923.0,133.0,5.45,16.0,979.0,1069.83,823.06
2017,4,28,12,0,929.0,130.0,5.4,16.0,986.0,1076.57,827.12
2017,4,28,12,15,928.0,130.0,5.4,16.0,983.5,1075.55,826.36
2017,4,28,12,30,927.0,130.0,5.4,16.0,981.0,1070.75,823.18
2017,4,28,12,45,934.5,123.5,5.45,16.5,973.5,1064.04,817.63
2017,4,28,13,0,942.0,117.0,5.5,17.0,966.0,1053.38,809.48
2017,4,28,13,15,937.5,116.5,5.6,17.0,948.0,1033.3,796.82
2017,4,28,13,30,933.0,116.0,5.7,17.0,930.0,1009.72,781.73
2017,4,28,13,45,928.0,114.0,5.8,17.0,904.5,980.73,762.77
2017,4,28,14,0,923.0,112.0,5.9,17.0,879.0,948.51,741.41
2017,4,28,14,15,914.5,110.5,5.95,16.5,846.5,910.72,716.97
2017,4,28,14,30,906.0,109.0,6.0,16.0,814.0,870.27,690.31
2017,4,28,14,45,895.0,107.0,6.05,16.0,775.0,824.88,658.36
2017,4,28,15,0,884.0,105.0,6.1,16.0,736.0,777.48,624.58
2017,4,28,15,15,869.5,102.5,6.05,16.0,691.5,725.34,586.45
2017,4,28,15,30,855.0,100.0,6.0,16.0,647.0,674.31,546.96
2017,4,28,15,45,836.5,96.5,6.0,16.0,598.5,616.1,500.69
2017,4,28,16,0,818.0,93.0,6.0,16.0,550.0,557.72,453.09
2017,4,28,16,15,793.0,89.5,6.0,15.5,498.5,496.2,402.45
2017,4,28,16,30,768.0,86.0,6.0,15.0,447.0,435.84,351.15
2017,4,28,16,45,734.0,81.5,6.0,15.0,393.0,372.45,295.36
2017,4,28,17,0,700.0,77.0,6.0,15.0,339.0,310.86,239.94
2017,4,28,17,15,651.0,71.5,5.95,14.5,285.5,248.26,183.83
2017,4,28,17,30,602.0,66.0,5.9,14.0,232.0,190.95,132.55
2017,4,28,17,45,530.0,58.0,5.9,14.0,181.5,133.44,84.02
2017,4,28,18,0,458.0,50.0,5.9,14.0,131.0,84.67,47.39
2017,4,28,18,15,341.5,38.5,5.75,14.0,87.5,40.43,21.89
2017,4,28,18,30,225.0,27.0,5.6,14.0,44.0,22.03,9.64
2017,4,28,18,45,112.5,13.5,5.45,14.0,22.0,12.87,0.0
2017,4,28,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,29,5,15,45.0,6.0,3.0,13.0,7.5,0.0,0.0
2017,4,29,5,30,90.0,12.0,2.9,13.0,15.0,11.44,0.0
2017,4,29,5,45,233.0,25.5,2.8,13.5,51.0,20.45,9.05
2017,4,29,6,0,376.0,39.0,2.7,14.0,87.0,42.29,22.62
2017,4,29,6,15,466.0,48.0,2.6,14.0,136.0,84.13,46.55
2017,4,29,6,30,556.0,57.0,2.5,14.0,185.0,137.13,85.86
2017,4,29,6,45,614.0,63.5,2.45,14.5,238.0,191.9,132.18
2017,4,29,7,0,672.0,70.0,2.4,15.0,291.0,253.37,185.91
2017,4,29,7,15,711.0,75.0,2.4,15.0,345.0,313.41,239.62
2017,4,29,7,30,750.0,80.0,2.4,15.0,399.0,378.09,296.2
2017,4,29,7,45,780.0,83.0,2.45,15.5,452.0,439.07,348.05
2017,4,29,8,0,810.0,86.0,2.5,16.0,505.0,502.05,399.75
2017,4,29,8,15,831.0,89.0,2.55,16.0,555.5,561.66,447.98
2017,4,29,8,30,852.0,92.0,2.6,16.0,606.0,621.64,495.05
2017,4,29,8,45,868.5,94.5,2.7,16.0,652.5,676.01,536.95
2017,4,29,9,0,885.0,97.0,2.8,16.0,699.0,731.29,577.69
2017,4,29,9,15,897.0,99.0,2.85,16.0,740.5,781.64,612.64
2017,4,29,9,30,909.0,101.0,2.9,16.0,782.0,830.27,645.97
2017,4,29,9,45,916.5,103.0,2.95,16.5,817.0,873.2,673.69
2017,4,29,10,0,924.0,105.0,3.0,17.0,852.0,913.57,699.35
2017,4,29,10,15,930.5,106.0,3.05,17.0,880.5,949.26,722.91
2017,4,29,10,30,937.0,107.0,3.1,17.0,909.0,981.94,744.37
2017,4,29,10,45,941.5,107.5,3.15,17.5,930.0,1009.03,760.6
2017,4,29,11,0,946.0,108.0,3.2,18.0,951.0,1032.7,774.53
2017,4,29,11,15,948.5,108.5,3.2,18.0,964.5,1050.86,785.89
2017,4,29,11,30,951.0,109.0,3.2,18.0,978.0,1065.31,794.91
2017,4,29,11,45,951.0,109.5,3.25,18.0,983.5,1073.49,800.37
2017,4,29,12,0,951.0,110.0,3.3,18.0,989.0,1077.82,803.47
2017,4,29,12,15,950.0,110.0,3.4,18.0,986.5,1076.76,803.61
2017,4,29,12,30,949.0,110.0,3.5,18.0,984.0,1071.85,801.35
2017,4,29,12,45,947.5,109.5,3.6,18.0,973.5,1062.1,795.98
2017,4,29,13,0,946.0,109.0,3.7,18.0,963.0,1048.57,788.19
2017,4,29,13,15,941.5,108.0,3.8,18.0,945.0,1027.91,775.65
2017,4,29,13,30,937.0,107.0,3.9,18.0,927.0,1003.73,760.74
2017,4,29,13,45,928.5,107.5,4.05,18.0,900.5,974.01,742.3
2017,4,29,14,0,920.0,108.0,4.2,18.0,874.0,941.24,721.6
2017,4,29,14,15,912.0,106.5,4.35,17.5,842.0,904.0,698.91
2017,4,29,14,30,904.0,105.0,4.5,17.0,810.0,864.08,674.36
2017,4,29,14,45,892.0,103.5,4.65,17.0,771.0,818.53,643.93
2017,4,29,15,0,880.0,102.0,4.8,17.0,732.0,771.05,611.55
2017,4,29,15,15,866.0,100.0,4.9,17.0,688.5,720.0,575.68
2017,4,29,15,30,852.0,98.0,5.0,17.0,645.0,669.94,538.22
2017,4,29,15,45,833.5,95.0,5.1,17.0,596.5,612.46,493.49
2017,4,29,16,0,815.0,92.0,5.2,17.0,548.0,554.81,447.31
2017,4,29,16,15,790.5,88.5,5.2,16.5,497.0,493.77,397.61
2017,4,29,16,30,766.0,85.0,5.2,16.0,446.0,433.84,347.17
2017,4,29,16,45,733.0,80.5,5.25,15.5,393.0,371.01,292.96
2017,4,29,17,0,700.0,76.0,5.3,15.0,340.0,309.86,238.7
2017,4,29,17,15,652.5,70.5,5.35,14.5,287.0,247.72,183.16
2017,4,29,17,30,605.0,65.0,5.4,14.0,234.0,190.69,132.17
2017,4,29,17,45,533.0,57.0,5.45,14.0,183.0,133.04,83.56
2017,4,29,18,0,461.0,49.0,5.5,14.0,132.0,84.09,46.78
2017,4,29,18,15,347.0,38.0,5.45,13.5,88.5,40.18,21.59
2017,4,29,18,30,233.0,27.0,5.4,13.0,45.0,21.88,10.19
2017,4,29,18,45,116.5,13.5,5.35,13.0,22.5,12.87,0.0
2017,4,29,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,5,15,25.5,7.0,3.5,12.0,7.5,0.0,0.0
2017,4,30,5,30,51.0,14.0,3.5,12.0,15.0,13.34,0.0
2017,4,30,5,45,174.0,29.5,3.55,12.5,49.5,23.14,11.73
2017,4,30,6,0,297.0,45.0,3.6,13.0,84.0,45.01,26.16
2017,4,30,6,15,386.0,56.0,3.55,13.0,130.5,85.18,50.79
2017,4,30,6,30,475.0,67.0,3.5,13.0,177.0,135.07,88.17
2017,4,30,6,45,537.0,74.0,3.5,13.0,228.5,186.3,131.58
2017,4,30,7,0,599.0,81.0,3.5,13.0,280.0,244.78,183.05
2017,4,30,7,15,640.5,87.0,3.35,13.0,332.5,302.39,234.74
2017,4,30,7,30,682.0,93.0,3.2,13.0,385.0,364.13,289.11
2017,4,30,7,45,716.0,96.0,3.1,13.5,437.0,423.32,339.72
2017,4,30,8,0,750.0,99.0,3.0,14.0,489.0,485.45,391.0
2017,4,30,8,15,772.5,102.5,2.9,14.0,538.0,543.24,437.96
2017,4,30,8,30,795.0,106.0,2.8,14.0,587.0,601.67,483.91
2017,4,30,8,45,815.0,107.5,2.7,14.5,633.0,656.7,524.95
2017,4,30,9,0,835.0,109.0,2.6,15.0,679.0,711.46,564.31
2017,4,30,9,15,847.5,111.0,2.6,15.0,719.5,760.5,598.23
2017,4,30,9,30,860.0,113.0,2.6,15.0,760.0,803.95,627.73
2017,4,30,9,45,878.5,110.0,2.6,15.5,797.0,848.99,656.85
2017,4,30,10,0,897.0,107.0,2.6,16.0,834.0,892.36,684.32
2017,4,30,10,15,903.5,108.0,2.65,16.0,862.0,927.14,707.3
2017,4,30,10,30,910.0,109.0,2.7,16.0,890.0,959.01,728.29
2017,4,30,10,45,913.0,110.5,2.8,16.5,910.5,985.01,744.34
2017,4,30,11,0,916.0,112.0,2.9,17.0,931.0,1007.63,758.16
2017,4,30,11,15,918.5,112.5,3.0,17.0,944.0,1025.25,770.13
2017,4,30,11,30,921.0,113.0,3.1,17.0,957.0,1039.29,779.86
2017,4,30,11,45,920.5,114.5,3.25,17.5,962.0,1047.71,784.92
2017,4,30,12,0,920.0,116.0,3.4,18.0,967.0,1052.4,787.62
2017,4,30,12,15,919.5,116.0,3.55,18.0,965.0,1051.82,788.41
2017,4,30,12,30,919.0,116.0,3.7,18.0,963.0,1047.51,786.83
2017,4,30,12,45,916.5,115.5,3.9,18.0,953.0,1036.99,781.51
2017,4,30,13,0,914.0,115.0,4.1,18.0,943.0,1022.85,773.76
2017,4,30,13,15,910.5,114.0,4.25,18.0,925.5,1003.68,762.24
2017,4,30,13,30,907.0,113.0,4.4,18.0,908.0,981.06,748.47
2017,4,30,13,45,899.0,113.5,4.6,18.0,883.0,952.52,731.31
2017,4,30,14,0,891.0,114.0,4.8,18.0,858.0,921.01,711.8
2017,4,30,14,15,883.5,112.5,4.95,17.5,826.5,885.11,689.84
2017,4,30,14,30,876.0,111.0,5.1,17.0,795.0,846.61,665.59
2017,4,30,14,45,864.0,109.5,5.25,17.0,757.5,802.13,635.24
2017,4,30,15,0,852.0,108.0,5.4,17.0,720.0,755.83,603.07
2017,4,30,15,15,838.5,105.5,5.55,16.5,677.5,708.71,570.86
2017,4,30,15,30,825.0,103.0,5.7,16.0,635.0,657.03,532.43
2017,4,30,15,45,806.0,100.5,5.9,16.0,587.5,601.1,488.46
2017,4,30,16,0,787.0,98.0,6.1,16.0,540.0,545.11,443.11
2017,4,30,16,15,762.5,94.0,6.25,15.5,490.0,485.07,393.85
2017,4,30,16,30,738.0,90.0,6.4,15.0,440.0,426.2,343.9
2017,4,30,16,45,703.5,85.5,6.6,15.0,387.5,363.52,288.89
2017,4,30,17,0,669.0,81.0,6.8,15.0,335.0,304.47,235.72
2017,4,30,17,15,621.0,75.0,6.9,14.5,283.0,243.56,181.15
2017,4,30,17,30,573.0,69.0,7.0,14.0,231.0,187.85,131.32
2017,4,30,17,45,497.5,61.5,7.15,14.0,181.0,132.1,84.46
2017,4,30,18,0,422.0,54.0,7.3,14.0,131.0,85.52,49.56
2017,4,30,18,15,310.5,42.0,7.15,13.5,88.5,43.14,24.61
2017,4,30,18,30,199.0,30.0,7.0,13.0,46.0,23.57,11.94
2017,4,30,18,45,99.5,15.0,6.9,13.0,23.0,14.3,0.0
2017,4,30,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,1,5,15,52.5,7.5,4.55,12.0,9.0,7.15,0.0
2017,5,1,5,30,105.0,15.0,4.6,12.0,18.0,14.3,0.0
2017,5,1,5,45,244.0,27.5,4.7,12.5,55.0,22.01,11.39
2017,5,1,6,0,383.0,40.0,4.8,13.0,92.0,44.51,23.88
2017,5,1,6,15,468.0,48.5,4.65,13.0,140.0,86.07,48.16
2017,5,1,6,30,553.0,57.0,4.5,13.0,188.0,138.12,87.43
2017,5,1,6,45,609.5,63.0,4.4,13.5,240.0,191.94,133.54
2017,5,1,7,0,666.0,69.0,4.3,14.0,292.0,252.24,186.95
2017,5,1,7,15,704.0,73.5,4.2,14.0,345.0,312.13,241.17
2017,5,1,7,30,742.0,78.0,4.1,14.0,398.0,374.36,296.5
2017,5,1,7,45,771.5,81.0,4.1,14.5,450.5,434.53,348.49
2017,5,1,8,0,801.0,84.0,4.1,15.0,503.0,496.66,400.41
2017,5,1,8,15,821.0,86.5,4.0,15.0,552.0,554.56,448.01
2017,5,1,8,30,841.0,89.0,3.9,15.0,601.0,611.21,493.22
2017,5,1,8,45,858.5,90.0,3.85,15.5,646.5,665.65,534.59
2017,5,1,9,0,876.0,91.0,3.8,16.0,692.0,719.47,573.18
2017,5,1,9,15,887.5,93.0,3.75,16.0,732.5,768.87,607.68
2017,5,1,9,30,899.0,95.0,3.7,16.0,773.0,816.56,640.45
2017,5,1,9,45,915.0,92.5,3.65,16.5,810.0,861.32,669.45
2017,5,1,10,0,931.0,90.0,3.6,17.0,847.0,904.14,696.63
2017,5,1,10,15,937.5,90.5,3.55,17.5,875.0,939.36,718.15
2017,5,1,10,30,944.0,91.0,3.5,18.0,903.0,971.57,737.4
2017,5,1,10,45,947.5,92.5,3.45,18.5,924.0,998.79,753.09
2017,5,1,11,0,951.0,94.0,3.4,19.0,945.0,1022.54,766.36
2017,5,1,11,15,953.5,94.5,3.45,19.0,958.5,1040.66,778.15
2017,5,1,11,30,956.0,95.0,3.5,19.0,972.0,1055.08,787.6
2017,5,1,11,45,956.0,95.5,3.55,19.0,977.5,1063.22,793.02
2017,5,1,12,0,956.0,96.0,3.6,19.0,983.0,1067.49,796.06
2017,5,1,12,15,955.5,96.5,3.8,19.0,981.0,1067.4,797.52
2017,5,1,12,30,955.0,97.0,4.0,19.0,979.0,1063.45,796.49
2017,5,1,12,45,942.5,102.5,4.2,19.0,965.5,1048.93,788.41
2017,5,1,13,0,930.0,108.0,4.4,19.0,952.0,1030.86,777.95
2017,5,1,13,15,925.5,107.5,4.6,19.0,934.0,1010.97,766.94
2017,5,1,13,30,921.0,107.0,4.8,19.0,916.0,987.63,753.39
2017,5,1,13,45,912.0,107.5,5.0,19.0,890.0,957.85,735.15
2017,5,1,14,0,903.0,108.0,5.2,19.0,864.0,925.12,714.58
2017,5,1,14,15,894.5,106.5,5.25,18.5,831.5,888.01,691.01
2017,5,1,14,30,886.0,105.0,5.3,18.0,799.0,848.33,665.29
2017,5,1,14,45,874.0,103.5,5.4,18.0,760.5,803.53,634.46
2017,5,1,15,0,862.0,102.0,5.5,18.0,722.0,756.86,601.87
2017,5,1,15,15,847.5,99.5,5.4,18.0,679.0,705.82,564.77
2017,5,1,15,30,833.0,97.0,5.3,18.0,636.0,655.78,526.33
2017,5,1,15,45,815.0,94.0,5.25,18.0,588.5,599.65,482.1
2017,5,1,16,0,797.0,91.0,5.2,18.0,541.0,543.35,436.65
2017,5,1,16,15,772.5,87.5,5.2,17.5,490.5,483.39,387.95
2017,5,1,16,30,748.0,84.0,5.2,17.0,440.0,424.59,338.6
2017,5,1,16,45,716.5,79.5,5.25,16.5,388.5,363.5,286.02
2017,5,1,17,0,685.0,75.0,5.3,16.0,337.0,303.89,233.28
2017,5,1,17,15,638.5,69.5,5.35,15.5,284.5,243.03,179.08
2017,5,1,17,30,592.0,64.0,5.4,15.0,232.0,187.17,129.32
2017,5,1,17,45,525.5,56.5,5.45,15.0,183.0,131.67,82.49
2017,5,1,18,0,459.0,49.0,5.5,15.0,134.0,84.18,46.74
2017,5,1,18,15,349.5,38.5,5.5,14.5,91.0,40.93,21.93
2017,5,1,18,30,240.0,28.0,5.5,14.0,48.0,22.55,11.55
2017,5,1,18,45,120.0,14.0,5.5,14.0,24.0,13.34,0.0
2017,5,1,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,9.0,3.35,13.0,9.0,8.58,0.0
2017,5,2,5,30,0.0,18.0,3.3,13.0,18.0,17.16,0.0
2017,5,2,5,45,167.5,30.0,3.3,13.5,53.0,23.4,12.83
2017,5,2,6,0,335.0,42.0,3.3,14.0,88.0,45.43,25.27
2017,5,2,6,15,416.0,51.5,3.15,14.0,134.0,84.67,48.84
2017,5,2,6,30,497.0,61.0,3.0,14.0,180.0,133.92,85.99
2017,5,2,6,45,552.0,68.0,2.85,14.5,230.5,185.0,129.28
2017,5,2,7,0,607.0,75.0,2.7,15.0,281.0,242.43,179.42
2017,5,2,7,15,656.5,75.5,2.7,15.0,332.0,297.68,228.67
2017,5,2,7,30,706.0,76.0,2.7,15.0,383.0,358.78,282.15
2017,5,2,7,45,737.0,81.5,2.7,15.5,437.0,420.02,334.12
2017,5,2,8,0,768.0,87.0,2.7,16.0,491.0,483.49,386.14
2017,5,2,8,15,789.0,90.5,2.75,16.0,539.5,541.18,432.98
2017,5,2,8,30,810.0,94.0,2.8,16.0,588.0,599.31,478.86
2017,5,2,8,45,827.5,95.5,2.9,16.0,633.5,653.19,520.58
2017,5,2,9,0,845.0,97.0,3.0,16.0,679.0,703.95,558.48
2017,5,2,9,15,857.0,99.0,3.0,16.0,719.0,752.32,592.17
2017,5,2,9,30,869.0,101.0,3.0,16.0,759.0,799.1,624.29
2017,5,2,9,45,884.0,99.5,3.0,16.5,795.0,842.91,652.7
2017,5,2,10,0,899.0,98.0,3.0,17.0,831.0,884.81,679.37
2017,5,2,10,15,905.5,99.5,3.0,17.5,859.0,920.03,701.1
2017,5,2,10,30,912.0,101.0,3.0,18.0,887.0,952.34,720.68
2017,5,2,10,45,916.0,102.0,3.0,18.5,907.5,978.69,736.1
2017,5,2,11,0,920.0,103.0,3.0,19.0,928.0,1001.71,749.26
2017,5,2,11,15,922.5,103.5,3.0,19.0,941.5,1019.29,760.25
2017,5,2,11,30,925.0,104.0,3.0,19.0,955.0,1033.29,768.99
2017,5,2,11,45,925.5,104.5,3.05,19.0,960.5,1041.63,774.57
2017,5,2,12,0,926.0,105.0,3.1,19.0,966.0,1046.25,777.88
2017,5,2,12,15,925.5,105.0,3.2,19.0,964.0,1045.61,778.3
2017,5,2,12,30,925.0,105.0,3.3,19.0,962.0,1041.24,776.39
2017,5,2,12,45,915.5,109.5,3.4,19.5,950.0,1028.86,767.79
2017,5,2,13,0,906.0,114.0,3.5,20.0,938.0,1012.99,757.0
2017,5,2,13,15,902.5,113.0,3.65,20.0,920.5,993.94,745.92
2017,5,2,13,30,899.0,112.0,3.8,20.0,903.0,971.49,732.5
2017,5,2,13,45,892.5,111.5,3.95,20.0,878.5,943.52,715.2
2017,5,2,14,0,886.0,111.0,4.1,20.0,854.0,912.54,695.7
2017,5,2,14,15,878.0,109.5,4.2,19.5,822.5,876.42,673.45
2017,5,2,14,30,870.0,108.0,4.3,19.0,791.0,837.75,649.09
2017,5,2,14,45,858.5,106.5,4.45,19.0,753.5,793.97,619.95
2017,5,2,15,0,847.0,105.0,4.6,19.0,716.0,748.35,589.07
2017,5,2,15,15,833.0,102.5,4.6,18.5,674.0,698.34,554.78
2017,5,2,15,30,819.0,100.0,4.6,18.0,632.0,649.39,518.78
2017,5,2,15,45,800.5,97.5,4.65,18.0,585.0,594.18,475.93
2017,5,2,16,0,782.0,95.0,4.7,18.0,538.0,538.89,431.82
2017,5,2,16,15,757.5,91.5,4.7,17.5,488.0,479.76,384.05
2017,5,2,16,30,733.0,88.0,4.7,17.0,438.0,421.8,335.68
2017,5,2,16,45,699.5,83.5,4.75,17.0,386.5,359.86,282.23
2017,5,2,17,0,666.0,79.0,4.8,17.0,335.0,301.52,230.52
2017,5,2,17,15,619.0,73.5,4.85,16.5,283.5,241.66,177.68
2017,5,2,17,30,572.0,68.0,4.9,16.0,232.0,186.86,129.27
2017,5,2,17,45,502.5,60.0,5.0,16.0,182.5,131.65,83.16
2017,5,2,18,0,433.0,52.0,5.1,16.0,133.0,84.83,48.11
2017,5,2,18,15,325.5,41.0,5.05,15.5,91.0,42.75,23.7
2017,5,2,18,30,218.0,30.0,5.0,15.0,49.0,23.48,12.56
2017,5,2,18,45,109.0,15.0,4.95,15.0,24.5,14.3,0.0
2017,5,2,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,3,5,15,52.5,8.0,0.9,16.0,10.0,7.63,0.0
2017,5,3,5,30,105.0,16.0,0.9,16.0,20.0,12.62,0.0
2017,5,3,5,45,234.0,28.5,0.9,16.5,56.5,22.6,12.37
2017,5,3,6,0,363.0,41.0,0.9,17.0,93.0,45.81,24.5
2017,5,3,6,15,445.5,50.0,0.85,17.0,140.0,86.54,48.51
2017,5,3,6,30,528.0,59.0,0.8,17.0,187.0,137.42,86.27
2017,5,3,6,45,583.0,65.0,0.8,17.5,238.0,189.44,129.51
2017,5,3,7,0,638.0,71.0,0.8,18.0,289.0,247.73,179.24
2017,5,3,7,15,676.0,75.5,0.65,18.0,341.0,304.82,228.33
2017,5,3,7,30,714.0,80.0,0.5,18.0,393.0,366.5,279.54
2017,5,3,7,45,742.0,84.0,0.4,18.5,444.0,425.32,326.38
2017,5,3,8,0,770.0,88.0,0.3,19.0,495.0,485.99,372.4
2017,5,3,8,15,790.5,91.0,0.3,19.0,543.5,542.93,415.39
2017,5,3,8,30,811.0,94.0,0.3,19.0,592.0,600.26,457.17
2017,5,3,8,45,826.5,96.5,0.35,19.0,636.5,653.83,495.61
2017,5,3,9,0,842.0,99.0,0.4,19.0,681.0,704.09,530.32
2017,5,3,9,15,854.0,101.0,0.5,19.0,721.0,752.27,562.5
2017,5,3,9,30,866.0,103.0,0.6,19.0,761.0,798.86,593.38
2017,5,3,9,45,886.0,99.0,0.75,19.5,798.5,844.08,622.82
2017,5,3,10,0,906.0,95.0,0.9,20.0,836.0,887.72,650.96
2017,5,3,10,15,912.0,96.5,1.0,20.0,863.5,922.64,673.7
2017,5,3,10,30,918.0,98.0,1.1,20.0,891.0,954.6,694.62
2017,5,3,10,45,922.0,99.0,1.2,20.0,912.0,981.04,712.04
2017,5,3,11,0,926.0,100.0,1.3,20.0,933.0,1004.12,727.44
2017,5,3,11,15,680.5,241.0,1.4,20.0,858.5,936.05,684.67
2017,5,3,11,30,435.0,382.0,1.5,20.0,784.0,841.34,617.04
2017,5,3,11,45,441.5,383.0,1.6,20.0,793.0,853.01,626.91
2017,5,3,12,0,448.0,384.0,1.7,20.0,802.0,862.61,634.27
2017,5,3,12,15,443.0,384.5,1.75,20.0,796.5,857.98,631.52
2017,5,3,12,30,438.0,385.0,1.8,20.0,791.0,851.21,627.53
2017,5,3,12,45,440.5,379.0,1.9,20.0,784.0,843.34,623.67
2017,5,3,13,0,443.0,373.0,2.0,20.0,777.0,833.33,618.36
2017,5,3,13,15,680.5,237.0,2.05,19.5,844.0,919.16,685.34
2017,5,3,13,30,918.0,101.0,2.1,19.0,911.0,977.6,725.61
2017,5,3,13,45,913.5,100.0,2.2,19.0,887.0,950.52,708.89
2017,5,3,14,0,909.0,99.0,2.3,19.0,863.0,920.26,690.79
2017,5,3,14,15,667.0,207.0,2.4,19.0,756.5,802.23,611.78
2017,5,3,14,30,425.0,315.0,2.5,19.0,650.0,681.81,522.4
2017,5,3,14,45,333.0,324.0,2.6,19.0,579.0,593.04,458.27
2017,5,3,15,0,241.0,333.0,2.7,19.0,508.0,510.94,397.12
2017,5,3,15,15,219.5,314.0,2.8,18.5,466.0,464.88,364.17
2017,5,3,15,30,198.0,295.0,2.9,18.0,424.0,420.25,331.39
2017,5,3,15,45,174.0,273.0,3.0,18.0,380.5,372.81,295.2
2017,5,3,16,0,150.0,251.0,3.1,18.0,337.0,327.51,260.12
2017,5,3,16,15,115.5,225.0,3.1,17.5,287.5,275.45,219.48
2017,5,3,16,30,81.0,199.0,3.1,17.0,238.0,224.34,179.06
2017,5,3,16,45,67.0,174.5,3.15,17.0,204.5,190.09,151.47
2017,5,3,17,0,53.0,150.0,3.2,17.0,171.0,157.6,125.01
