Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,17,15,46.5,128.5,3.2,16.5,145.0,131.74,103.82
2017,5,3,17,30,40.0,107.0,3.2,16.0,119.0,106.82,83.12
2017,5,3,17,45,266.5,76.5,3.25,16.0,129.5,110.06,75.45
2017,5,3,18,0,493.0,46.0,3.3,16.0,140.0,84.74,45.61
2017,5,3,18,15,389.0,36.5,3.25,15.5,96.5,40.45,20.56
2017,5,3,18,30,285.0,27.0,3.2,15.0,53.0,21.35,11.2
2017,5,3,18,45,142.5,13.5,3.15,15.0,26.5,10.58,0.0
2017,5,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,4,5,15,55.0,8.5,0.35,13.0,11.0,8.1,0.0
2017,5,4,5,30,110.0,17.0,0.3,13.0,22.0,13.41,0.0
2017,5,4,5,45,236.5,29.5,0.3,13.0,58.5,23.38,13.55
2017,5,4,6,0,363.0,42.0,0.3,13.0,95.0,47.21,25.94
2017,5,4,6,15,443.0,51.0,0.3,13.0,142.0,87.77,50.38
2017,5,4,6,30,523.0,60.0,0.3,13.0,189.0,138.17,88.31
2017,5,4,6,45,362.0,96.0,0.3,13.5,195.5,169.28,122.87
2017,5,4,7,0,201.0,132.0,0.3,14.0,202.0,180.56,139.44
2017,5,4,7,15,453.0,107.0,0.3,14.0,297.5,258.38,198.77
2017,5,4,7,30,705.0,82.0,0.3,14.0,393.0,365.46,282.5
2017,5,4,7,45,524.5,143.5,0.3,14.0,390.5,382.26,299.02
2017,5,4,8,0,344.0,205.0,0.3,14.0,388.0,376.79,296.21
2017,5,4,8,15,352.0,225.5,0.35,14.0,427.5,421.42,331.02
2017,5,4,8,30,360.0,246.0,0.4,14.0,467.0,466.27,364.67
2017,5,4,8,45,460.5,230.0,0.45,14.5,535.0,542.47,421.29
2017,5,4,9,0,561.0,214.0,0.5,15.0,603.0,621.51,478.34
2017,5,4,9,15,406.0,284.0,0.5,15.0,574.0,600.4,458.8
2017,5,4,9,30,251.0,354.0,0.5,15.0,545.0,559.06,425.46
2017,5,4,9,45,227.0,375.5,0.55,15.5,554.0,564.28,428.21
2017,5,4,10,0,203.0,397.0,0.6,16.0,563.0,574.31,433.6
2017,5,4,10,15,246.0,403.5,0.6,16.0,612.0,635.67,476.71
2017,5,4,10,30,289.0,410.0,0.6,16.0,661.0,690.3,513.94
2017,5,4,10,45,253.0,428.5,0.65,16.0,652.0,683.34,507.56
2017,5,4,11,0,217.0,447.0,0.7,16.0,643.0,663.91,493.6
2017,5,4,11,15,251.5,447.0,0.75,16.0,677.5,712.24,527.86
2017,5,4,11,30,286.0,447.0,0.8,16.0,712.0,750.41,554.33
2017,5,4,11,45,303.5,434.0,0.85,16.0,716.5,757.41,559.82
2017,5,4,12,0,321.0,421.0,0.9,16.0,721.0,763.07,564.86
2017,5,4,12,15,210.0,439.0,1.0,16.0,635.5,659.28,492.25
2017,5,4,12,30,99.0,457.0,1.1,16.0,550.0,554.56,417.31
2017,5,4,12,45,119.5,457.0,1.25,16.0,567.5,584.58,441.29
2017,5,4,13,0,140.0,457.0,1.4,16.0,585.0,602.53,455.59
2017,5,4,13,15,91.5,418.5,1.5,15.5,501.5,502.89,384.47
2017,5,4,13,30,43.0,380.0,1.6,15.0,418.0,415.38,320.56
2017,5,4,13,45,144.0,392.5,1.75,15.0,514.5,528.92,409.27
2017,5,4,14,0,245.0,405.0,1.9,15.0,611.0,635.37,489.28
2017,5,4,14,15,172.5,388.5,1.95,15.0,531.0,538.59,417.21
2017,5,4,14,30,100.0,372.0,2.0,15.0,451.0,446.94,348.56
2017,5,4,14,45,112.0,356.0,2.15,15.0,440.5,435.79,342.03
2017,5,4,15,0,124.0,340.0,2.3,15.0,430.0,429.91,338.81
2017,5,4,15,15,64.5,267.0,2.4,14.5,313.5,302.98,240.99
2017,5,4,15,30,5.0,194.0,2.5,14.0,197.0,185.46,147.38
2017,5,4,15,45,7.0,192.0,2.7,14.0,196.0,184.37,147.27
2017,5,4,16,0,9.0,190.0,2.9,14.0,195.0,183.02,146.67
2017,5,4,16,15,101.0,196.0,3.2,13.5,245.5,240.21,194.77
2017,5,4,16,30,193.0,202.0,3.5,13.0,296.0,280.09,227.24
2017,5,4,16,45,96.5,163.5,3.8,13.0,210.5,193.45,156.32
2017,5,4,17,0,0.0,125.0,4.1,13.0,125.0,115.94,93.14
2017,5,4,17,15,0.0,105.5,4.35,13.0,105.5,97.6,77.9
2017,5,4,17,30,0.0,86.0,4.6,13.0,86.0,79.39,62.46
2017,5,4,17,45,0.0,67.5,4.9,13.0,67.5,62.23,47.68
2017,5,4,18,0,0.0,49.0,5.2,13.0,49.0,45.27,32.87
2017,5,4,18,15,0.0,33.5,5.3,12.5,33.5,31.12,20.42
2017,5,4,18,30,0.0,18.0,5.4,12.0,18.0,16.69,7.85
2017,5,4,18,45,0.0,9.0,5.5,12.0,9.0,8.34,0.0
2017,5,4,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,9.5,5.2,12.0,9.5,9.05,0.0
2017,5,5,5,30,0.0,19.0,5.1,12.0,19.0,17.29,0.0
2017,5,5,5,45,81.0,36.0,5.1,12.5,48.0,29.36,18.62
2017,5,5,6,0,162.0,53.0,5.1,13.0,77.0,50.38,32.86
2017,5,5,6,15,203.5,71.5,5.1,13.0,114.0,82.84,56.24
2017,5,5,6,30,245.0,90.0,5.1,13.0,151.0,120.63,86.47
2017,5,5,6,45,280.0,105.5,5.15,13.0,191.0,159.48,119.6
2017,5,5,7,0,315.0,121.0,5.2,13.0,231.0,202.45,157.09
2017,5,5,7,15,244.0,152.0,5.45,13.0,245.5,227.91,182.38
2017,5,5,7,30,173.0,183.0,5.7,13.0,260.0,242.79,197.12
2017,5,5,7,45,142.0,207.0,5.95,13.5,275.0,262.86,214.11
2017,5,5,8,0,111.0,231.0,6.2,14.0,290.0,279.41,227.34
2017,5,5,8,15,66.0,228.5,6.4,14.0,265.0,255.05,206.99
2017,5,5,8,30,21.0,226.0,6.6,14.0,240.0,225.34,181.73
2017,5,5,8,45,52.5,269.5,6.8,14.0,305.5,294.06,237.77
2017,5,5,9,0,84.0,313.0,7.0,14.0,371.0,362.44,292.84
2017,5,5,9,15,104.0,337.5,7.1,14.0,414.0,406.28,327.65
2017,5,5,9,30,124.0,362.0,7.2,14.0,457.0,458.78,369.01
2017,5,5,9,45,487.0,246.5,7.3,14.0,643.0,666.23,541.23
2017,5,5,10,0,850.0,131.0,7.4,14.0,829.0,875.74,704.79
2017,5,5,10,15,858.0,132.5,7.4,14.0,857.5,910.63,729.17
2017,5,5,10,30,866.0,134.0,7.4,14.0,886.0,942.87,752.15
2017,5,5,10,45,868.5,137.0,7.45,14.0,906.5,968.56,770.49
2017,5,5,11,0,871.0,140.0,7.5,14.0,927.0,991.02,786.52
2017,5,5,11,15,461.0,277.5,7.5,14.0,695.0,753.81,604.22
2017,5,5,11,30,51.0,415.0,7.5,14.0,463.0,462.31,365.9
2017,5,5,11,45,90.0,442.0,7.55,14.0,526.5,529.8,420.07
2017,5,5,12,0,129.0,469.0,7.6,14.0,590.0,608.35,481.34
2017,5,5,12,15,231.0,455.5,7.65,14.0,671.5,696.94,552.42
2017,5,5,12,30,333.0,442.0,7.7,14.0,753.0,794.37,628.92
2017,5,5,12,45,312.5,440.5,7.8,14.0,730.0,769.09,609.48
2017,5,5,13,0,292.0,439.0,7.9,14.0,707.0,742.71,589.54
2017,5,5,13,15,374.5,396.0,8.0,14.0,732.5,772.41,615.75
2017,5,5,13,30,457.0,353.0,8.1,14.0,758.0,806.45,644.77
2017,5,5,13,45,649.0,253.5,8.2,14.0,811.0,873.1,702.05
2017,5,5,14,0,841.0,154.0,8.3,14.0,864.0,920.96,740.3
2017,5,5,14,15,833.0,152.0,8.4,14.0,833.5,885.13,714.41
2017,5,5,14,30,825.0,150.0,8.5,14.0,803.0,846.89,686.81
2017,5,5,14,45,795.5,157.0,8.6,14.0,762.0,798.44,651.14
2017,5,5,15,0,766.0,164.0,8.7,14.0,721.0,751.69,615.69
2017,5,5,15,15,749.5,160.5,8.75,13.5,678.5,701.33,577.22
2017,5,5,15,30,733.0,157.0,8.8,13.0,636.0,650.31,537.35
2017,5,5,15,45,694.0,159.0,8.95,13.0,586.0,590.61,488.49
2017,5,5,16,0,655.0,161.0,9.1,13.0,536.0,532.97,440.38
2017,5,5,16,15,624.5,154.5,9.15,13.0,486.0,473.96,390.32
2017,5,5,16,30,594.0,148.0,9.2,13.0,436.0,414.65,339.06
2017,5,5,16,45,539.5,143.5,9.3,13.0,382.5,352.81,285.04
2017,5,5,17,0,485.0,139.0,9.4,13.0,329.0,296.36,235.12
2017,5,5,17,15,431.0,127.0,9.4,12.5,277.5,238.86,184.74
2017,5,5,17,30,377.0,115.0,9.4,12.0,226.0,187.46,140.0
2017,5,5,17,45,292.5,100.5,9.4,12.0,176.5,135.15,97.03
2017,5,5,18,0,208.0,86.0,9.4,12.0,127.0,93.68,65.59
2017,5,5,18,15,132.5,63.0,9.4,12.0,86.0,55.88,38.58
2017,5,5,18,30,57.0,40.0,9.4,12.0,45.0,33.29,21.52
2017,5,5,18,45,28.5,20.0,9.45,12.0,22.5,17.26,0.0
2017,5,5,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,10.4,11.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,6,5,15,16.5,10.5,10.75,11.0,11.5,10.01,0.0
2017,5,6,5,30,33.0,21.0,10.7,11.0,23.0,18.18,0.0
2017,5,6,5,45,126.0,41.0,10.7,11.0,59.0,33.18,22.14
2017,5,6,6,0,219.0,61.0,10.7,11.0,95.0,59.05,39.02
2017,5,6,6,15,301.5,76.0,10.65,11.0,141.0,96.11,63.88
2017,5,6,6,30,384.0,91.0,10.6,11.0,187.0,144.07,101.19
2017,5,6,6,45,413.5,97.0,10.55,11.5,223.0,182.14,134.88
2017,5,6,7,0,443.0,103.0,10.5,12.0,259.0,223.32,172.38
2017,5,6,7,15,464.0,118.5,10.4,12.0,304.5,273.58,218.24
2017,5,6,7,30,485.0,134.0,10.3,12.0,350.0,325.89,265.32
2017,5,6,7,45,559.5,142.5,10.25,12.0,420.5,397.68,327.61
2017,5,6,8,0,634.0,151.0,10.2,12.0,491.0,479.54,397.59
2017,5,6,8,15,659.5,156.5,10.15,12.0,539.0,535.22,445.27
2017,5,6,8,30,685.0,162.0,10.1,12.0,587.0,592.1,493.0
2017,5,6,8,45,699.5,168.5,10.05,12.0,630.5,643.52,535.35
2017,5,6,9,0,714.0,175.0,10.0,12.0,674.0,694.47,576.54
2017,5,6,9,15,729.0,179.0,9.95,12.0,713.5,742.56,614.85
2017,5,6,9,30,744.0,183.0,9.9,12.0,753.0,789.66,651.83
2017,5,6,9,45,757.5,184.5,9.9,12.5,787.0,831.71,682.43
2017,5,6,10,0,771.0,186.0,9.9,13.0,821.0,872.1,711.24
2017,5,6,10,15,779.5,188.0,9.85,13.0,848.5,902.38,733.32
2017,5,6,10,30,788.0,190.0,9.8,13.0,876.0,934.13,756.5
2017,5,6,10,45,545.5,310.0,9.75,13.0,790.5,847.99,685.39
2017,5,6,11,0,303.0,430.0,9.7,13.0,705.0,738.5,592.62
2017,5,6,11,15,223.0,448.0,9.65,13.0,652.0,674.24,540.39
2017,5,6,11,30,143.0,466.0,9.6,13.0,599.0,616.53,492.56
2017,5,6,11,45,169.0,469.5,9.6,13.0,627.5,647.76,517.62
2017,5,6,12,0,195.0,473.0,9.6,13.0,656.0,678.37,541.98
2017,5,6,12,15,293.5,440.5,9.6,13.0,715.0,754.31,603.86
2017,5,6,12,30,392.0,408.0,9.6,13.0,774.0,817.88,655.8
2017,5,6,12,45,367.0,416.5,9.6,13.0,756.5,797.97,639.73
2017,5,6,13,0,342.0,425.0,9.6,13.0,739.0,776.82,622.93
2017,5,6,13,15,562.5,311.0,9.55,13.0,815.5,876.05,706.77
2017,5,6,13,30,783.0,197.0,9.5,13.0,892.0,953.32,769.62
2017,5,6,13,45,774.5,195.5,9.5,13.0,867.0,929.47,752.06
2017,5,6,14,0,766.0,194.0,9.5,13.0,842.0,897.89,728.91
2017,5,6,14,15,755.5,191.0,9.45,13.0,810.5,860.7,701.3
2017,5,6,14,30,745.0,188.0,9.4,13.0,779.0,821.5,672.06
2017,5,6,14,45,636.5,215.5,9.4,13.0,703.5,733.47,601.99
2017,5,6,15,0,528.0,243.0,9.4,13.0,628.0,648.73,533.29
2017,5,6,15,15,606.0,207.0,9.35,13.0,624.0,645.67,532.64
2017,5,6,15,30,684.0,171.0,9.3,13.0,620.0,631.61,522.48
2017,5,6,15,45,661.0,165.5,9.3,13.0,573.5,576.62,477.29
2017,5,6,16,0,638.0,160.0,9.3,13.0,527.0,522.32,431.88
2017,5,6,16,15,607.5,153.5,9.25,13.0,477.5,464.28,382.5
2017,5,6,16,30,577.0,147.0,9.2,13.0,428.0,405.96,332.02
2017,5,6,16,45,537.5,138.5,9.15,13.0,377.0,347.25,280.44
2017,5,6,17,0,498.0,130.0,9.1,13.0,326.0,292.3,231.44
2017,5,6,17,15,445.5,119.0,8.95,12.5,275.5,235.51,181.46
2017,5,6,17,30,393.0,108.0,8.8,12.0,225.0,184.6,136.94
2017,5,6,17,45,323.5,93.5,8.75,12.0,177.5,134.06,94.74
2017,5,6,18,0,254.0,79.0,8.7,12.0,130.0,92.22,62.49
2017,5,6,18,15,170.0,59.5,8.6,12.0,89.5,54.47,36.66
2017,5,6,18,30,86.0,40.0,8.5,12.0,49.0,33.42,21.9
2017,5,6,18,45,43.0,20.0,8.4,12.0,24.5,17.33,0.0
2017,5,6,19,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,7,5,15,30.5,11.0,6.8,11.0,12.5,10.48,0.0
2017,5,7,5,30,61.0,22.0,6.7,11.0,25.0,18.27,0.0
2017,5,7,5,45,164.0,39.0,6.6,11.5,61.5,30.38,19.97
2017,5,7,6,0,267.0,56.0,6.5,12.0,98.0,56.11,35.16
2017,5,7,6,15,347.0,68.5,6.45,12.0,144.0,94.39,60.22
2017,5,7,6,30,427.0,81.0,6.4,12.0,190.0,142.37,97.36
2017,5,7,6,45,482.5,90.5,6.35,12.0,240.0,191.8,139.88
2017,5,7,7,0,538.0,100.0,6.3,12.0,290.0,249.46,190.95
2017,5,7,7,15,579.5,107.0,6.15,12.0,341.5,304.42,240.54
2017,5,7,7,30,621.0,114.0,6.0,12.0,393.0,363.57,293.16
2017,5,7,7,45,647.5,121.0,5.9,12.5,442.5,419.75,341.96
2017,5,7,8,0,674.0,128.0,5.8,13.0,492.0,477.78,390.89
2017,5,7,8,15,697.5,133.0,5.45,13.0,539.5,533.71,437.06
2017,5,7,8,30,721.0,138.0,5.1,13.0,587.0,590.53,482.45
2017,5,7,8,45,734.0,144.0,4.75,13.5,630.0,641.97,521.07
2017,5,7,9,0,747.0,150.0,4.4,14.0,673.0,692.72,557.57
2017,5,7,9,15,761.0,153.0,4.1,14.0,712.0,740.21,591.75
2017,5,7,9,30,775.0,156.0,3.8,14.0,751.0,784.45,621.95
2017,5,7,9,45,791.0,155.0,3.5,14.5,785.5,826.65,648.54
2017,5,7,10,0,807.0,154.0,3.2,15.0,820.0,867.26,673.18
2017,5,7,10,15,814.5,156.0,3.1,15.0,847.5,901.43,695.24
2017,5,7,10,30,822.0,158.0,3.0,15.0,875.0,933.05,715.34
2017,5,7,10,45,825.0,160.5,2.95,15.0,894.5,958.18,731.23
2017,5,7,11,0,828.0,163.0,2.9,15.0,914.0,980.23,745.02
2017,5,7,11,15,831.5,163.5,2.95,15.0,927.0,997.53,756.5
2017,5,7,11,30,835.0,164.0,3.0,15.0,940.0,1011.57,765.91
2017,5,7,11,45,836.5,164.5,3.05,15.5,945.5,1020.27,770.4
2017,5,7,12,0,838.0,165.0,3.1,16.0,951.0,1025.52,772.73
2017,5,7,12,15,838.0,165.0,3.25,16.0,949.5,1025.3,773.83
2017,5,7,12,30,838.0,165.0,3.4,16.0,948.0,1021.61,772.69
2017,5,7,12,45,837.5,163.0,3.6,16.0,939.0,1011.92,767.94
2017,5,7,13,0,837.0,161.0,3.8,16.0,930.0,998.82,760.87
2017,5,7,13,15,833.0,160.0,4.0,16.0,913.0,980.01,749.84
2017,5,7,13,30,829.0,159.0,4.2,16.0,896.0,958.05,736.55
2017,5,7,13,45,825.0,156.0,4.45,16.0,872.5,931.01,720.31
2017,5,7,14,0,821.0,153.0,4.7,16.0,849.0,901.06,702.03
2017,5,7,14,15,812.0,151.0,4.85,16.0,818.0,865.06,678.35
2017,5,7,14,30,803.0,149.0,5.0,16.0,787.0,826.79,652.71
2017,5,7,14,45,791.5,146.0,5.2,16.0,750.0,783.47,623.21
2017,5,7,15,0,780.0,143.0,5.4,16.0,713.0,738.52,591.96
2017,5,7,15,15,764.0,140.0,5.6,15.5,671.0,688.99,556.24
2017,5,7,15,30,748.0,137.0,5.8,15.0,629.0,639.48,519.25
2017,5,7,15,45,722.5,134.5,6.0,15.0,581.5,583.17,474.8
2017,5,7,16,0,697.0,132.0,6.2,15.0,534.0,527.62,429.78
2017,5,7,16,15,676.0,118.0,6.25,14.5,479.5,464.12,377.92
2017,5,7,16,30,655.0,104.0,6.3,14.0,425.0,401.68,325.35
2017,5,7,16,45,603.0,108.5,6.4,14.0,378.0,346.5,276.88
2017,5,7,17,0,551.0,113.0,6.5,14.0,331.0,296.13,231.89
2017,5,7,17,15,501.5,104.0,6.4,13.5,280.5,237.06,179.95
2017,5,7,17,30,452.0,95.0,6.3,13.0,230.0,185.51,134.67
2017,5,7,17,45,377.5,83.5,6.25,13.0,181.5,133.52,91.45
2017,5,7,18,0,303.0,72.0,6.2,13.0,133.0,90.45,58.71
2017,5,7,18,15,215.0,55.5,5.9,12.5,92.5,51.7,33.34
2017,5,7,18,30,127.0,39.0,5.6,12.0,52.0,31.67,20.69
2017,5,7,18,45,63.5,19.5,5.35,12.0,26.0,16.28,0.0
2017,5,7,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,8,5,15,17.5,11.0,3.35,11.0,12.0,10.48,0.0
2017,5,8,5,30,35.0,22.0,3.5,11.0,24.0,19.09,1.15
2017,5,8,5,45,122.5,42.5,3.65,11.5,60.0,34.35,23.52
2017,5,8,6,0,210.0,63.0,3.8,12.0,96.0,60.94,40.55
2017,5,8,6,15,146.5,83.0,3.8,12.0,110.0,87.99,63.24
2017,5,8,6,30,83.0,103.0,3.8,12.0,124.0,106.45,81.94
2017,5,8,6,45,110.5,122.0,3.8,12.0,157.0,136.66,107.15
2017,5,8,7,0,138.0,141.0,3.8,12.0,190.0,170.24,135.51
2017,5,8,7,15,94.0,159.5,3.6,12.0,195.0,180.63,145.96
2017,5,8,7,30,50.0,178.0,3.4,12.0,200.0,186.81,151.84
2017,5,8,7,45,40.5,192.5,3.25,12.5,212.0,199.94,162.24
2017,5,8,8,0,31.0,207.0,3.1,13.0,224.0,211.95,171.35
2017,5,8,8,15,45.0,235.5,2.95,13.0,262.5,249.62,201.57
2017,5,8,8,30,59.0,264.0,2.8,13.0,301.0,288.92,232.66
2017,5,8,8,45,51.0,276.5,2.65,13.5,310.5,299.47,239.72
2017,5,8,9,0,43.0,289.0,2.5,14.0,320.0,309.14,246.01
2017,5,8,9,15,56.0,317.5,2.45,14.0,359.5,349.65,277.32
2017,5,8,9,30,69.0,346.0,2.4,14.0,399.0,391.3,308.99
2017,5,8,9,45,107.5,374.5,2.35,14.0,461.5,455.17,357.85
2017,5,8,10,0,146.0,403.0,2.3,14.0,524.0,529.67,413.51
2017,5,8,10,15,194.5,413.5,2.35,14.0,580.5,589.5,458.23
2017,5,8,10,30,243.0,424.0,2.4,14.0,637.0,660.22,510.14
2017,5,8,10,45,358.5,393.0,2.45,14.5,715.0,745.14,572.85
2017,5,8,11,0,474.0,362.0,2.5,15.0,793.0,842.1,642.08
2017,5,8,11,15,416.0,393.5,2.6,15.0,776.0,825.13,627.87
2017,5,8,11,30,358.0,425.0,2.7,15.0,759.0,797.23,607.12
2017,5,8,11,45,307.0,444.5,2.85,15.0,732.0,769.52,586.93
2017,5,8,12,0,256.0,464.0,3.0,15.0,705.0,739.72,564.98
2017,5,8,12,15,357.5,424.0,3.25,15.0,759.5,800.54,613.08
2017,5,8,12,30,459.0,384.0,3.5,15.0,814.0,868.17,664.7
2017,5,8,12,45,516.5,359.0,3.8,15.0,838.0,895.7,687.09
2017,5,8,13,0,574.0,334.0,4.1,15.0,862.0,919.6,707.23
2017,5,8,13,15,497.5,351.5,4.4,15.0,803.5,852.93,660.16
2017,5,8,13,30,421.0,369.0,4.7,15.0,745.0,786.56,613.01
2017,5,8,13,45,382.0,376.0,5.05,15.0,709.5,738.3,579.29
2017,5,8,14,0,343.0,383.0,5.4,15.0,674.0,698.58,550.76
2017,5,8,14,15,425.5,333.5,5.55,15.0,681.5,714.83,566.73
2017,5,8,14,30,508.0,284.0,5.7,15.0,689.0,717.53,572.28
2017,5,8,14,45,608.0,228.5,5.85,15.0,691.0,722.79,579.91
2017,5,8,15,0,708.0,173.0,6.0,15.0,693.0,716.19,578.16
2017,5,8,15,15,731.5,156.0,6.0,14.5,665.5,683.09,554.33
2017,5,8,15,30,755.0,139.0,6.0,14.0,638.0,645.85,526.64
2017,5,8,15,45,727.5,138.0,6.0,14.0,590.0,589.51,481.41
2017,5,8,16,0,700.0,137.0,6.0,14.0,542.0,534.09,435.99
2017,5,8,16,15,672.0,131.5,6.0,13.5,492.5,475.28,387.63
2017,5,8,16,30,644.0,126.0,6.0,13.0,443.0,418.2,339.35
2017,5,8,16,45,603.5,120.5,6.0,13.0,391.0,358.25,287.07
2017,5,8,17,0,563.0,115.0,6.0,13.0,339.0,302.09,237.15
2017,5,8,17,15,513.0,106.0,5.85,13.0,288.0,242.17,184.04
2017,5,8,17,30,463.0,97.0,5.7,13.0,237.0,189.81,137.78
2017,5,8,17,45,407.5,83.5,5.6,13.0,189.5,138.27,94.12
2017,5,8,18,0,352.0,70.0,5.5,13.0,142.0,93.4,59.18
2017,5,8,18,15,257.0,55.0,5.25,12.5,99.5,52.75,33.3
2017,5,8,18,30,162.0,40.0,5.0,12.0,57.0,32.48,21.56
2017,5,8,18,45,81.0,20.0,4.75,12.0,28.5,16.7,0.0
2017,5,8,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,9,5,15,32.0,12.0,2.6,11.0,14.0,11.44,0.0
2017,5,9,5,30,64.0,24.0,2.6,11.0,28.0,19.87,3.33
2017,5,9,5,45,167.5,41.5,2.6,11.5,65.5,32.28,21.92
2017,5,9,6,0,271.0,59.0,2.6,12.0,103.0,59.4,37.65
2017,5,9,6,15,349.0,72.0,2.4,12.0,149.5,98.31,63.35
2017,5,9,6,30,427.0,85.0,2.2,12.0,196.0,146.66,100.7
2017,5,9,6,45,528.0,78.5,2.05,12.5,247.0,193.02,138.15
2017,5,9,7,0,629.0,72.0,1.9,13.0,298.0,249.14,185.73
2017,5,9,7,15,622.5,87.5,1.8,13.0,340.0,300.97,233.11
2017,5,9,7,30,616.0,103.0,1.7,13.0,382.0,351.43,277.85
2017,5,9,7,45,628.5,114.5,1.6,13.5,428.0,405.13,322.73
2017,5,9,8,0,641.0,126.0,1.5,14.0,474.0,459.23,366.08
2017,5,9,8,15,644.0,140.5,1.5,14.0,517.5,511.08,407.1
2017,5,9,8,30,647.0,155.0,1.5,14.0,561.0,561.9,446.03
2017,5,9,8,45,722.5,143.5,1.55,14.0,627.0,633.78,500.82
2017,5,9,9,0,798.0,132.0,1.6,14.0,693.0,709.58,557.07
2017,5,9,9,15,811.0,134.5,1.65,14.0,733.0,757.44,590.46
2017,5,9,9,30,824.0,137.0,1.7,14.0,773.0,803.92,621.99
2017,5,9,9,45,837.5,137.0,1.8,14.5,808.0,846.61,649.9
2017,5,9,10,0,851.0,137.0,1.9,15.0,843.0,887.41,676.26
2017,5,9,10,15,858.5,138.5,1.95,15.0,870.5,915.95,694.84
2017,5,9,10,30,866.0,140.0,2.0,15.0,898.0,947.52,715.58
2017,5,9,10,45,871.5,140.5,2.05,15.5,919.0,973.37,731.04
2017,5,9,11,0,877.0,141.0,2.1,16.0,940.0,996.12,744.47
2017,5,9,11,15,880.0,142.0,2.1,16.0,953.5,1013.71,755.34
2017,5,9,11,30,883.0,143.0,2.1,16.0,967.0,1027.92,764.1
2017,5,9,11,45,884.0,143.5,2.15,16.0,972.0,1036.2,769.75
2017,5,9,12,0,885.0,144.0,2.2,16.0,977.0,1040.97,773.29
2017,5,9,12,15,884.5,144.0,2.35,16.0,975.0,1040.22,774.56
2017,5,9,12,30,884.0,144.0,2.5,16.0,973.0,1035.94,773.59
2017,5,9,12,45,874.0,148.5,2.65,16.0,961.0,1023.18,767.02
2017,5,9,13,0,864.0,153.0,2.8,16.0,949.0,1007.15,758.29
2017,5,9,13,15,860.0,152.0,3.05,16.0,932.0,988.38,748.51
2017,5,9,13,30,856.0,151.0,3.3,16.0,915.0,974.19,741.63
2017,5,9,13,45,847.0,151.0,3.55,16.0,889.5,945.06,724.2
2017,5,9,14,0,838.0,151.0,3.8,16.0,864.0,913.18,704.62
2017,5,9,14,15,829.0,149.0,4.05,15.5,833.0,876.74,682.71
2017,5,9,14,30,820.0,147.0,4.3,15.0,802.0,837.97,658.76
2017,5,9,14,45,807.0,145.5,4.55,15.0,764.5,794.44,630.04
2017,5,9,15,0,794.0,144.0,4.8,15.0,727.0,749.33,599.46
2017,5,9,15,15,778.0,140.5,4.95,14.5,684.5,698.8,563.27
2017,5,9,15,30,762.0,137.0,5.1,14.0,642.0,648.19,525.69
2017,5,9,15,45,742.0,133.0,5.25,14.0,595.5,593.15,482.52
2017,5,9,16,0,722.0,129.0,5.4,14.0,549.0,538.31,438.29
2017,5,9,16,15,695.5,124.0,5.35,14.0,499.0,479.71,389.47
2017,5,9,16,30,669.0,119.0,5.3,14.0,449.0,422.62,340.71
2017,5,9,16,45,633.5,113.0,5.3,14.0,397.5,362.85,288.82
2017,5,9,17,0,598.0,107.0,5.3,14.0,346.0,306.26,238.6
2017,5,9,17,15,549.5,99.0,5.2,13.5,294.5,247.65,186.96
2017,5,9,17,30,501.0,91.0,5.1,13.0,243.0,192.67,138.64
2017,5,9,17,45,431.5,81.0,5.05,13.0,194.0,139.92,94.43
2017,5,9,18,0,362.0,71.0,5.0,13.0,145.0,95.39,60.42
2017,5,9,18,15,267.5,56.0,4.8,12.5,102.5,54.1,34.14
2017,5,9,18,30,173.0,41.0,4.6,12.0,60.0,32.02,21.34
2017,5,9,18,45,86.5,20.5,4.4,12.0,30.0,17.12,0.0
2017,5,9,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,8.5,2.1,12.0,8.5,8.1,0.0
2017,5,10,5,30,0.0,17.0,2.1,12.0,17.0,15.78,2.64
2017,5,10,5,45,6.5,36.0,2.1,12.5,37.5,32.59,22.22
2017,5,10,6,0,13.0,55.0,2.1,13.0,58.0,50.09,36.29
2017,5,10,6,15,25.5,76.5,2.1,13.0,83.0,71.24,54.02
2017,5,10,6,30,38.0,98.0,2.1,13.0,108.0,95.06,73.97
2017,5,10,6,45,51.0,119.0,2.1,13.0,135.5,120.38,95.16
2017,5,10,7,0,64.0,140.0,2.1,13.0,163.0,147.44,117.79
2017,5,10,7,15,47.0,155.5,2.1,13.0,174.0,160.83,129.51
2017,5,10,7,30,30.0,171.0,2.1,13.0,185.0,172.18,139.02
2017,5,10,7,45,61.5,202.5,2.1,13.5,235.0,218.81,176.57
2017,5,10,8,0,93.0,234.0,2.1,14.0,285.0,269.21,216.61
2017,5,10,8,15,142.0,258.5,2.1,14.0,344.5,330.17,265.05
2017,5,10,8,30,191.0,283.0,2.1,14.0,404.0,392.86,314.15
2017,5,10,8,45,145.5,303.0,2.15,14.0,399.0,392.92,312.85
2017,5,10,9,0,100.0,323.0,2.2,14.0,394.0,382.73,303.62
2017,5,10,9,15,120.5,346.0,2.2,14.0,436.0,432.37,341.58
2017,5,10,9,30,141.0,369.0,2.2,14.0,478.0,477.8,375.58
2017,5,10,9,45,163.0,386.5,2.25,14.0,518.0,520.24,407.21
2017,5,10,10,0,185.0,404.0,2.3,14.0,558.0,563.73,439.32
2017,5,10,10,15,199.5,417.0,2.35,14.0,588.5,596.77,463.32
2017,5,10,10,30,214.0,430.0,2.4,14.0,619.0,629.9,487.28
2017,5,10,10,45,211.5,441.5,2.5,14.0,631.5,645.32,498.07
2017,5,10,11,0,209.0,453.0,2.6,14.0,644.0,659.75,508.29
2017,5,10,11,15,288.5,436.5,2.65,14.0,704.0,734.7,564.31
2017,5,10,11,30,368.0,420.0,2.7,14.0,764.0,800.96,613.03
2017,5,10,11,45,350.0,433.5,2.75,14.5,762.5,800.18,610.22
2017,5,10,12,0,332.0,447.0,2.8,15.0,761.0,797.51,606.71
2017,5,10,12,15,332.5,446.0,2.85,15.0,759.5,796.86,606.62
2017,5,10,12,30,333.0,445.0,2.9,15.0,758.0,794.56,605.41
2017,5,10,12,45,276.0,452.0,2.95,15.0,709.5,741.82,566.97
2017,5,10,13,0,219.0,459.0,3.0,15.0,661.0,679.23,521.46
2017,5,10,13,15,341.0,406.5,2.95,15.0,714.5,748.15,575.42
2017,5,10,13,30,463.0,354.0,2.9,15.0,768.0,810.22,622.64
2017,5,10,13,45,297.0,385.0,2.9,15.0,648.0,668.32,516.92
2017,5,10,14,0,131.0,416.0,2.9,15.0,528.0,533.63,414.4
2017,5,10,14,15,199.5,394.0,2.85,14.5,557.5,565.06,441.85
2017,5,10,14,30,268.0,372.0,2.8,14.0,587.0,598.68,469.61
2017,5,10,14,45,202.5,359.0,2.8,14.0,517.0,515.31,406.26
2017,5,10,15,0,137.0,346.0,2.8,14.0,447.0,443.69,351.27
2017,5,10,15,15,441.5,243.0,2.8,14.0,541.0,561.13,448.45
2017,5,10,15,30,746.0,140.0,2.8,14.0,635.0,640.46,512.32
2017,5,10,15,45,592.0,173.5,2.8,14.0,549.0,541.46,434.07
2017,5,10,16,0,438.0,207.0,2.8,14.0,463.0,452.66,363.58
2017,5,10,16,15,490.5,172.5,2.8,14.0,435.0,420.46,338.01
2017,5,10,16,30,543.0,138.0,2.8,14.0,407.0,381.81,305.52
2017,5,10,16,45,553.5,119.0,2.85,14.0,367.0,337.2,266.78
2017,5,10,17,0,564.0,100.0,2.9,14.0,327.0,288.26,223.13
2017,5,10,17,15,493.5,100.0,2.75,13.5,278.0,231.46,174.29
2017,5,10,17,30,423.0,100.0,2.6,13.0,229.0,184.18,134.0
2017,5,10,17,45,366.0,86.5,2.5,13.0,183.0,134.84,92.8
2017,5,10,18,0,309.0,73.0,2.4,13.0,137.0,92.32,59.94
2017,5,10,18,15,228.0,57.0,2.2,13.0,97.0,53.81,34.62
2017,5,10,18,30,147.0,41.0,2.0,13.0,57.0,33.27,22.46
2017,5,10,18,45,73.5,20.5,1.8,13.0,28.5,17.13,0.67
2017,5,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,5,15,58.0,12.5,0.55,12.0,16.5,11.91,0.0
2017,5,11,5,30,116.0,25.0,0.6,12.0,33.0,19.66,5.87
2017,5,11,5,45,226.0,39.5,0.7,12.5,71.5,30.57,20.65
2017,5,11,6,0,336.0,54.0,0.8,13.0,110.0,58.53,34.91
2017,5,11,6,15,411.0,64.0,0.85,13.0,156.5,98.35,60.41
2017,5,11,6,30,486.0,74.0,0.9,13.0,203.0,148.43,99.02
2017,5,11,6,45,243.0,90.0,0.95,13.0,154.5,138.29,102.69
2017,5,11,7,0,0.0,106.0,1.0,13.0,106.0,98.07,77.98
2017,5,11,7,15,9.5,135.5,1.0,13.0,139.5,128.77,103.36
2017,5,11,7,30,19.0,165.0,1.0,13.0,173.0,160.84,129.42
2017,5,11,7,45,124.0,198.5,1.05,13.5,265.5,246.24,197.86
2017,5,11,8,0,229.0,232.0,1.1,14.0,358.0,340.2,271.75
2017,5,11,8,15,157.0,254.5,1.1,14.0,344.5,334.69,266.43
2017,5,11,8,30,85.0,277.0,1.1,14.0,331.0,317.12,251.54
2017,5,11,8,45,112.0,303.0,1.15,14.0,379.0,365.42,289.04
2017,5,11,9,0,139.0,329.0,1.2,14.0,427.0,421.77,331.67
2017,5,11,9,15,135.5,348.5,1.2,14.0,449.0,445.88,348.68
2017,5,11,9,30,132.0,368.0,1.2,14.0,471.0,469.37,365.26
2017,5,11,9,45,264.0,359.0,1.3,14.5,575.5,583.73,451.57
2017,5,11,10,0,396.0,350.0,1.4,15.0,680.0,699.52,535.5
2017,5,11,10,15,487.5,327.0,1.45,15.0,747.0,779.95,592.46
2017,5,11,10,30,579.0,304.0,1.5,15.0,814.0,856.27,646.03
2017,5,11,10,45,520.0,335.0,1.6,15.0,800.5,846.45,637.46
2017,5,11,11,0,461.0,366.0,1.7,15.0,787.0,831.9,626.54
2017,5,11,11,15,687.5,240.0,1.8,15.0,878.0,937.58,705.68
2017,5,11,11,30,914.0,114.0,1.9,15.0,969.0,1028.55,765.54
2017,5,11,11,45,915.5,113.5,2.0,15.0,974.5,1036.52,770.77
2017,5,11,12,0,917.0,113.0,2.1,15.0,980.0,1040.88,774.74
2017,5,11,12,15,916.5,113.0,2.3,15.0,977.5,1040.11,776.68
2017,5,11,12,30,916.0,113.0,2.5,15.0,975.0,1035.7,776.21
2017,5,11,12,45,909.5,115.0,2.7,15.0,963.5,1023.75,770.67
2017,5,11,13,0,903.0,117.0,2.9,15.0,952.0,1008.35,762.76
2017,5,11,13,15,899.0,116.5,3.15,15.0,934.5,989.48,752.77
2017,5,11,13,30,895.0,116.0,3.4,15.0,917.0,967.3,740.29
2017,5,11,13,45,588.5,259.0,3.7,15.0,779.5,819.53,637.04
2017,5,11,14,0,282.0,402.0,4.0,15.0,642.0,661.89,515.72
2017,5,11,14,15,352.5,361.5,4.2,15.0,650.5,671.45,527.09
2017,5,11,14,30,423.0,321.0,4.4,15.0,659.0,682.24,538.43
2017,5,11,14,45,387.5,317.0,4.6,15.0,616.0,625.84,496.87
2017,5,11,15,0,352.0,313.0,4.8,15.0,573.0,577.78,460.98
2017,5,11,15,15,369.0,288.5,4.9,14.5,547.0,548.42,440.63
2017,5,11,15,30,386.0,264.0,5.0,14.0,521.0,516.66,417.73
2017,5,11,15,45,418.0,234.0,5.15,14.0,494.5,491.02,398.41
2017,5,11,16,0,450.0,204.0,5.3,14.0,468.0,456.33,371.15
2017,5,11,16,15,376.0,199.0,5.4,14.0,406.5,384.11,312.21
2017,5,11,16,30,302.0,194.0,5.5,14.0,345.0,323.39,262.02
2017,5,11,16,45,224.0,179.0,5.6,14.0,284.0,259.35,209.07
2017,5,11,17,0,146.0,164.0,5.7,14.0,223.0,202.52,162.26
2017,5,11,17,15,359.0,118.5,5.75,13.5,236.5,211.46,162.85
2017,5,11,17,30,572.0,73.0,5.8,13.0,250.0,193.12,136.56
2017,5,11,17,45,504.0,66.0,5.85,13.0,200.5,139.2,90.76
2017,5,11,18,0,436.0,59.0,5.9,13.0,151.0,93.38,55.66
2017,5,11,18,15,343.0,48.0,5.8,13.0,108.0,51.29,29.89
2017,5,11,18,30,250.0,37.0,5.7,13.0,65.0,28.71,18.7
2017,5,11,18,45,125.0,18.5,5.6,13.0,32.5,14.45,0.85
2017,5,11,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,12,5,15,76.5,13.5,4.8,12.0,18.5,12.87,0.0
2017,5,12,5,30,153.0,27.0,5.1,12.0,37.0,21.28,7.76
2017,5,12,5,45,268.5,40.0,5.4,12.5,77.5,30.96,20.97
2017,5,12,6,0,384.0,53.0,5.7,13.0,118.0,61.31,35.8
2017,5,12,6,15,461.0,62.0,5.9,13.0,166.5,103.19,62.5
2017,5,12,6,30,538.0,71.0,6.1,13.0,215.0,154.51,102.59
2017,5,12,6,45,591.0,77.5,6.35,13.0,267.0,207.23,148.54
2017,5,12,7,0,644.0,84.0,6.6,13.0,319.0,265.93,201.31
2017,5,12,7,15,682.0,89.0,6.7,13.0,372.0,323.7,254.07
2017,5,12,7,30,720.0,94.0,6.8,13.0,425.0,385.06,309.27
2017,5,12,7,45,749.0,98.0,6.95,13.0,477.5,445.41,362.83
2017,5,12,8,0,778.0,102.0,7.1,13.0,530.0,506.57,415.91
2017,5,12,8,15,799.0,105.5,7.15,13.0,579.0,564.28,464.92
2017,5,12,8,30,820.0,109.0,7.2,13.0,628.0,622.39,513.11
2017,5,12,8,45,838.5,110.5,7.25,13.5,674.5,676.9,556.42
2017,5,12,9,0,857.0,112.0,7.3,14.0,721.0,730.92,598.06
2017,5,12,9,15,869.5,114.5,7.3,14.0,761.5,777.36,632.41
2017,5,12,9,30,882.0,117.0,7.3,14.0,802.0,824.93,667.34
2017,5,12,9,45,900.0,113.5,7.35,14.0,839.5,869.21,699.67
2017,5,12,10,0,918.0,110.0,7.4,14.0,877.0,911.71,730.49
2017,5,12,10,15,924.5,111.5,7.4,14.0,905.0,946.93,755.55
2017,5,12,10,30,931.0,113.0,7.4,14.0,933.0,979.21,778.39
2017,5,12,10,45,934.0,114.5,7.45,14.0,953.0,1005.07,796.72
2017,5,12,11,0,937.0,116.0,7.5,14.0,973.0,1027.52,812.63
2017,5,12,11,15,939.5,116.5,7.5,14.0,986.5,1044.97,824.73
2017,5,12,11,30,942.0,117.0,7.5,14.0,1000.0,1058.81,834.32
2017,5,12,11,45,940.0,119.0,7.55,14.0,1004.5,1066.01,839.49
2017,5,12,12,0,938.0,121.0,7.6,14.0,1009.0,1069.47,842.09
2017,5,12,12,15,937.0,121.0,7.7,14.0,1006.0,1068.18,841.67
2017,5,12,12,30,936.0,121.0,7.8,14.0,1003.0,1063.18,838.69
2017,5,12,12,45,932.0,121.5,7.9,14.0,992.5,1052.03,831.35
2017,5,12,13,0,928.0,122.0,8.0,14.0,982.0,1037.29,821.5
2017,5,12,13,15,924.0,121.0,8.1,14.0,964.0,1017.54,808.03
2017,5,12,13,30,920.0,120.0,8.2,14.0,946.0,994.39,792.08
2017,5,12,13,45,912.0,120.0,8.35,14.0,920.0,965.27,771.89
2017,5,12,14,0,904.0,120.0,8.5,14.0,894.0,933.2,749.41
2017,5,12,14,15,896.0,118.5,8.55,14.0,862.5,896.86,723.26
2017,5,12,14,30,888.0,117.0,8.6,14.0,831.0,857.94,695.03
2017,5,12,14,45,875.0,116.5,8.7,14.0,792.5,813.71,662.67
2017,5,12,15,0,862.0,116.0,8.8,14.0,754.0,767.72,628.67
2017,5,12,15,15,848.0,113.5,8.85,13.5,711.0,720.22,594.02
2017,5,12,15,30,834.0,111.0,8.9,13.0,668.0,668.35,553.35
2017,5,12,15,45,813.0,109.0,8.95,13.0,620.0,611.86,506.93
2017,5,12,16,0,792.0,107.0,9.0,13.0,572.0,555.5,459.57
2017,5,12,16,15,768.0,103.0,8.95,13.0,521.5,496.08,408.56
2017,5,12,16,30,744.0,99.0,8.9,13.0,471.0,436.86,356.57
2017,5,12,16,45,709.0,95.0,8.9,13.0,418.0,375.35,301.67
2017,5,12,17,0,674.0,91.0,8.9,13.0,365.0,316.8,248.35
2017,5,12,17,15,628.5,85.0,8.85,12.5,312.5,256.69,193.97
2017,5,12,17,30,583.0,79.0,8.8,12.0,260.0,201.41,144.04
2017,5,12,17,45,516.0,71.5,8.8,12.0,209.5,146.48,96.95
2017,5,12,18,0,449.0,64.0,8.8,12.0,159.0,99.58,60.62
2017,5,12,18,15,351.0,52.5,8.7,12.0,114.5,54.72,32.6
2017,5,12,18,30,253.0,41.0,8.6,12.0,70.0,31.9,21.59
2017,5,12,18,45,126.5,20.5,8.55,12.0,35.0,16.04,2.67
2017,5,12,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,8.8,11.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,5,15,69.5,14.5,7.85,11.0,19.5,13.82,0.0
2017,5,13,5,30,139.0,29.0,7.9,11.0,39.0,22.87,9.67
2017,5,13,5,45,252.0,43.0,7.95,11.0,79.0,33.31,23.2
2017,5,13,6,0,365.0,57.0,8.0,11.0,119.0,62.94,37.87
2017,5,13,6,15,442.5,66.5,7.9,11.0,167.5,105.78,66.01
2017,5,13,6,30,520.0,76.0,7.8,11.0,216.0,156.53,106.02
2017,5,13,6,45,576.0,82.5,7.7,11.5,268.5,208.85,151.54
2017,5,13,7,0,632.0,89.0,7.6,12.0,321.0,267.54,204.02
2017,5,13,7,15,670.0,94.0,7.45,12.0,374.0,324.61,256.31
2017,5,13,7,30,708.0,99.0,7.3,12.0,427.0,385.28,311.02
2017,5,13,7,45,737.5,103.0,7.15,12.0,478.5,444.34,363.46
2017,5,13,8,0,767.0,107.0,7.0,12.0,530.0,505.95,416.7
2017,5,13,8,15,788.0,110.5,6.85,12.0,579.0,563.06,465.0
2017,5,13,8,30,809.0,114.0,6.7,12.0,628.0,620.58,512.36
2017,5,13,8,45,826.0,116.5,6.6,12.5,673.0,674.55,554.81
2017,5,13,9,0,843.0,119.0,6.5,13.0,718.0,727.93,595.62
2017,5,13,9,15,855.0,121.0,6.45,13.0,758.0,776.15,631.11
2017,5,13,9,30,867.0,123.0,6.4,13.0,798.0,818.74,661.87
2017,5,13,9,45,883.5,120.5,6.4,13.5,834.0,862.21,691.94
2017,5,13,10,0,900.0,118.0,6.4,14.0,870.0,903.86,720.3
2017,5,13,10,15,906.0,119.5,6.45,14.0,898.0,938.05,744.56
2017,5,13,10,30,912.0,121.0,6.5,14.0,926.0,969.33,766.68
2017,5,13,10,45,915.5,122.5,6.55,14.0,946.0,995.18,784.86
2017,5,13,11,0,919.0,124.0,6.6,14.0,966.0,1017.71,800.71
2017,5,13,11,15,921.5,124.5,6.65,14.0,979.0,1034.85,812.75
2017,5,13,11,30,924.0,125.0,6.7,14.0,992.0,1048.46,822.37
2017,5,13,11,45,922.5,127.0,6.8,14.0,997.0,1055.99,828.06
2017,5,13,12,0,921.0,129.0,6.9,14.0,1002.0,1059.85,831.27
2017,5,13,12,15,921.0,128.5,7.0,14.0,999.5,1059.07,831.28
2017,5,13,12,30,921.0,128.0,7.1,14.0,997.0,1054.65,828.8
2017,5,13,12,45,918.5,127.5,7.25,14.0,987.0,1044.12,822.3
2017,5,13,13,0,916.0,127.0,7.4,14.0,977.0,1030.03,813.28
2017,5,13,13,15,912.5,126.5,7.45,14.0,959.5,1011.48,800.58
2017,5,13,13,30,909.0,126.0,7.5,14.0,942.0,989.55,785.46
2017,5,13,13,45,904.5,124.0,7.6,14.0,917.5,961.94,766.38
2017,5,13,14,0,900.0,122.0,7.7,14.0,893.0,931.22,744.96
2017,5,13,14,15,892.0,120.5,7.75,13.5,861.5,895.04,720.52
2017,5,13,14,30,884.0,119.0,7.8,13.0,830.0,856.31,693.92
2017,5,13,14,45,873.0,117.0,7.9,13.0,792.5,812.36,661.91
2017,5,13,15,0,862.0,115.0,8.0,13.0,755.0,766.5,628.14
2017,5,13,15,15,848.0,112.5,8.0,13.0,712.0,719.0,592.4
2017,5,13,15,30,834.0,110.0,8.0,13.0,669.0,667.2,550.83
2017,5,13,15,45,815.0,107.5,8.05,13.0,621.5,611.5,505.33
