Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,16,0,796.0,105.0,8.1,13.0,574.0,555.72,458.71
2017,5,13,16,15,772.0,101.5,8.05,13.0,523.5,496.66,408.19
2017,5,13,16,30,748.0,98.0,8.0,13.0,473.0,437.76,356.63
2017,5,13,16,45,714.5,93.5,8.0,13.0,420.5,376.2,301.86
2017,5,13,17,0,681.0,89.0,8.0,13.0,368.0,317.42,248.44
2017,5,13,17,15,636.5,83.0,7.95,12.5,315.5,257.23,194.05
2017,5,13,17,30,592.0,77.0,7.9,12.0,263.0,201.75,143.93
2017,5,13,17,45,526.0,70.0,7.85,12.0,212.0,146.92,96.86
2017,5,13,18,0,460.0,63.0,7.8,12.0,161.0,99.96,60.45
2017,5,13,18,15,364.0,52.0,7.7,12.0,116.5,56.26,33.48
2017,5,13,18,30,268.0,41.0,7.6,12.0,72.0,31.85,21.65
2017,5,13,18,45,134.0,25.5,7.5,12.0,41.0,20.09,5.88
2017,5,13,19,0,0.0,10.0,7.4,12.0,10.0,9.53,0.0
2017,5,13,19,15,0.0,5.0,7.35,11.5,5.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,5,15,51.0,14.0,6.6,11.0,18.0,13.34,0.0
2017,5,14,5,30,102.0,28.0,6.6,11.0,36.0,23.09,10.52
2017,5,14,5,45,182.0,44.5,6.6,11.0,71.0,34.37,24.21
2017,5,14,6,0,262.0,61.0,6.6,11.0,106.0,61.9,39.76
2017,5,14,6,15,312.5,76.5,6.5,11.0,148.5,99.65,66.37
2017,5,14,6,30,363.0,92.0,6.4,11.0,191.0,143.57,101.82
2017,5,14,6,45,421.5,98.0,6.35,11.5,236.0,186.78,138.52
2017,5,14,7,0,480.0,104.0,6.3,12.0,281.0,236.56,182.1
2017,5,14,7,15,594.5,100.5,6.2,12.0,353.5,304.94,240.95
2017,5,14,7,30,709.0,97.0,6.1,12.0,426.0,383.87,309.05
2017,5,14,7,45,585.0,142.0,6.05,12.0,434.0,412.19,336.46
2017,5,14,8,0,461.0,187.0,6.0,12.0,442.0,423.13,347.28
2017,5,14,8,15,632.0,150.0,6.0,12.0,533.5,513.44,422.82
2017,5,14,8,30,803.0,113.0,6.0,12.0,625.0,615.8,507.15
2017,5,14,8,45,817.0,116.5,6.0,12.5,669.0,668.42,548.33
2017,5,14,9,0,831.0,120.0,6.0,13.0,713.0,720.21,587.94
2017,5,14,9,15,843.0,122.5,5.95,13.0,753.0,768.37,623.32
2017,5,14,9,30,855.0,125.0,5.9,13.0,793.0,814.99,656.95
2017,5,14,9,45,603.5,248.0,5.9,13.0,729.5,763.89,614.07
2017,5,14,10,0,352.0,371.0,5.9,13.0,666.0,681.3,543.96
2017,5,14,10,15,609.0,257.5,5.9,13.0,788.0,820.12,656.08
2017,5,14,10,30,866.0,144.0,5.9,13.0,910.0,949.3,752.18
2017,5,14,10,45,682.5,253.0,5.95,13.0,865.0,918.22,728.04
2017,5,14,11,0,499.0,362.0,6.0,13.0,820.0,862.89,681.15
2017,5,14,11,15,689.5,255.5,6.0,13.0,898.5,953.28,753.62
2017,5,14,11,30,880.0,149.0,6.0,13.0,977.0,1028.04,806.79
2017,5,14,11,45,881.5,149.5,6.05,13.0,982.5,1036.7,812.67
2017,5,14,12,0,883.0,150.0,6.1,13.0,988.0,1041.91,816.56
2017,5,14,12,15,667.5,270.0,6.15,13.0,902.5,962.62,759.27
2017,5,14,12,30,452.0,390.0,6.2,13.0,817.0,863.48,680.0
2017,5,14,12,45,463.0,382.5,6.3,13.0,816.5,862.46,680.73
2017,5,14,13,0,474.0,375.0,6.4,13.0,816.0,859.07,679.31
2017,5,14,13,15,437.5,379.0,6.5,13.0,779.5,818.96,649.35
2017,5,14,13,30,401.0,383.0,6.6,13.0,743.0,778.15,618.76
2017,5,14,13,45,458.5,350.0,6.7,13.0,751.5,787.27,628.5
2017,5,14,14,0,516.0,317.0,6.8,13.0,760.0,791.57,634.39
2017,5,14,14,15,592.5,269.5,6.9,13.0,761.0,794.03,639.5
2017,5,14,14,30,669.0,222.0,7.0,13.0,762.0,789.08,638.82
2017,5,14,14,45,747.5,176.0,7.1,13.0,753.0,778.54,633.61
2017,5,14,15,0,826.0,130.0,7.2,13.0,744.0,757.81,619.3
2017,5,14,15,15,811.0,127.0,7.25,13.0,701.0,707.45,580.83
2017,5,14,15,30,796.0,124.0,7.3,13.0,658.0,656.15,540.04
2017,5,14,15,45,629.5,164.0,7.35,13.0,567.5,554.45,456.38
2017,5,14,16,0,463.0,204.0,7.4,13.0,477.0,463.17,380.43
2017,5,14,16,15,586.5,156.0,7.35,13.0,471.0,455.4,373.48
2017,5,14,16,30,710.0,108.0,7.3,13.0,465.0,430.55,350.34
2017,5,14,16,45,481.0,133.0,7.25,13.0,363.5,319.91,257.7
2017,5,14,17,0,252.0,158.0,7.2,13.0,262.0,234.0,187.3
2017,5,14,17,15,226.0,141.0,7.1,12.5,224.5,194.07,152.98
2017,5,14,17,30,200.0,124.0,7.0,12.0,187.0,157.1,121.17
2017,5,14,17,45,174.0,103.5,6.95,12.0,151.0,120.18,89.7
2017,5,14,18,0,148.0,83.0,6.9,12.0,115.0,87.41,62.87
2017,5,14,18,15,111.0,62.5,6.8,11.5,83.0,57.46,40.44
2017,5,14,18,30,74.0,42.0,6.7,11.0,51.0,35.51,24.99
2017,5,14,18,45,37.0,24.5,6.65,11.0,29.0,21.24,7.56
2017,5,14,19,0,0.0,7.0,6.6,11.0,7.0,6.67,0.0
2017,5,14,19,15,0.0,3.5,6.6,11.0,3.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,11.5,6.3,11.0,11.5,10.96,0.0
2017,5,15,5,30,0.0,23.0,6.3,11.0,23.0,21.2,9.73
2017,5,15,5,45,17.0,43.0,6.3,11.5,46.0,37.73,27.14
2017,5,15,6,0,34.0,63.0,6.3,12.0,69.0,57.05,41.85
2017,5,15,6,15,49.5,85.0,6.3,12.0,97.0,81.06,61.68
2017,5,15,6,30,65.0,107.0,6.3,12.0,125.0,107.4,83.75
2017,5,15,6,45,81.5,127.5,6.3,12.0,154.5,134.82,106.94
2017,5,15,7,0,98.0,148.0,6.3,12.0,184.0,165.14,132.7
2017,5,15,7,15,219.0,160.0,6.3,12.0,257.0,226.94,182.95
2017,5,15,7,30,340.0,172.0,6.3,12.0,330.0,301.64,245.09
2017,5,15,7,45,290.5,203.5,6.35,12.0,349.5,329.61,269.84
2017,5,15,8,0,241.0,235.0,6.4,12.0,369.0,351.96,288.75
2017,5,15,8,15,262.0,254.5,6.4,12.0,412.0,397.33,326.05
2017,5,15,8,30,283.0,274.0,6.4,12.0,455.0,444.41,364.2
2017,5,15,8,45,319.0,286.5,6.45,12.5,504.0,496.16,405.23
2017,5,15,9,0,355.0,299.0,6.5,13.0,553.0,550.47,447.66
2017,5,15,9,15,375.0,311.5,6.55,13.0,593.0,594.93,482.39
2017,5,15,9,30,395.0,324.0,6.6,13.0,633.0,639.93,517.2
2017,5,15,9,45,435.0,320.5,6.7,13.0,674.5,692.74,558.39
2017,5,15,10,0,475.0,317.0,6.8,13.0,716.0,740.69,595.65
2017,5,15,10,15,660.0,236.0,6.9,13.0,809.5,844.14,679.16
2017,5,15,10,30,845.0,155.0,7.0,13.0,903.0,947.58,756.38
2017,5,15,10,45,852.0,155.5,7.15,13.5,924.0,974.65,774.42
2017,5,15,11,0,859.0,156.0,7.3,14.0,945.0,998.75,790.59
2017,5,15,11,15,862.0,157.0,7.4,14.0,958.5,1007.5,796.87
2017,5,15,11,30,865.0,158.0,7.5,14.0,972.0,1021.35,807.06
2017,5,15,11,45,870.0,156.0,7.6,14.0,978.5,1030.95,814.25
2017,5,15,12,0,875.0,154.0,7.7,14.0,985.0,1037.18,819.12
2017,5,15,12,15,874.5,154.0,7.75,14.0,983.0,1036.42,818.78
2017,5,15,12,30,874.0,154.0,7.8,14.0,981.0,1032.22,816.09
2017,5,15,12,45,881.0,147.5,7.9,14.0,974.0,1025.66,812.03
2017,5,15,13,0,888.0,141.0,8.0,14.0,967.0,1015.46,805.41
2017,5,15,13,15,884.0,140.0,8.05,14.0,949.5,996.45,792.18
2017,5,15,13,30,880.0,139.0,8.1,14.0,932.0,974.19,776.62
2017,5,15,13,45,877.5,135.5,8.15,14.0,908.5,947.7,757.93
2017,5,15,14,0,875.0,132.0,8.2,14.0,885.0,918.11,736.91
2017,5,15,14,15,867.0,130.5,8.25,13.5,853.5,882.78,712.86
2017,5,15,14,30,859.0,129.0,8.3,13.0,822.0,844.98,686.72
2017,5,15,14,45,793.5,148.5,8.35,13.0,766.0,784.85,641.78
2017,5,15,15,0,728.0,168.0,8.4,13.0,710.0,723.9,594.53
2017,5,15,15,15,548.5,220.0,8.4,13.0,615.5,612.63,503.46
2017,5,15,15,30,369.0,272.0,8.4,13.0,521.0,512.39,420.24
2017,5,15,15,45,321.5,261.0,8.4,13.0,466.5,452.9,371.86
2017,5,15,16,0,274.0,250.0,8.4,13.0,412.0,397.35,326.16
2017,5,15,16,15,187.0,232.0,8.3,12.5,338.5,316.43,259.7
2017,5,15,16,30,100.0,214.0,8.2,12.0,265.0,245.83,201.45
2017,5,15,16,45,59.5,181.0,8.15,12.0,210.5,192.32,157.03
2017,5,15,17,0,19.0,148.0,8.1,12.0,156.0,143.14,116.28
2017,5,15,17,15,13.5,128.5,8.0,12.0,134.0,122.04,98.65
2017,5,15,17,30,8.0,109.0,7.9,12.0,112.0,101.69,81.51
2017,5,15,17,45,4.0,89.0,7.8,12.0,90.5,81.93,64.67
2017,5,15,18,0,0.0,69.0,7.7,12.0,69.0,62.86,48.24
2017,5,15,18,15,0.0,50.5,7.55,11.5,50.5,45.97,33.41
2017,5,15,18,30,0.0,32.0,7.4,11.0,32.0,29.52,19.89
2017,5,15,18,45,0.0,18.5,7.25,11.0,18.5,17.17,5.68
2017,5,15,19,0,0.0,5.0,7.1,11.0,5.0,4.77,0.0
2017,5,15,19,15,0.0,2.5,6.95,11.0,2.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,6.5,5.1,12.0,6.5,6.2,0.0
2017,5,16,5,30,0.0,13.0,5.1,12.0,13.0,12.05,3.3
2017,5,16,5,45,0.0,25.0,5.15,12.0,25.0,23.2,14.54
2017,5,16,6,0,0.0,37.0,5.2,12.0,37.0,34.37,23.63
2017,5,16,6,15,0.0,51.5,5.1,12.0,51.5,47.79,35.45
2017,5,16,6,30,0.0,66.0,5.0,12.0,66.0,61.12,47.07
2017,5,16,6,45,0.0,81.5,4.95,12.5,81.5,75.45,59.26
2017,5,16,7,0,0.0,97.0,4.9,13.0,97.0,89.87,71.3
2017,5,16,7,15,20.5,139.0,4.9,13.0,149.0,135.72,109.4
2017,5,16,7,30,41.0,181.0,4.9,13.0,201.0,185.5,150.51
2017,5,16,7,45,84.0,212.0,4.95,13.0,257.5,237.56,193.17
2017,5,16,8,0,127.0,243.0,5.0,13.0,314.0,297.6,242.16
2017,5,16,8,15,98.0,259.0,5.1,13.0,317.0,301.18,244.59
2017,5,16,8,30,69.0,275.0,5.2,13.0,320.0,304.6,246.6
2017,5,16,8,45,86.5,301.5,5.35,13.0,362.0,346.16,279.88
2017,5,16,9,0,104.0,328.0,5.5,13.0,404.0,389.33,314.12
2017,5,16,9,15,162.5,348.5,5.6,13.0,473.5,464.88,374.53
2017,5,16,9,30,221.0,369.0,5.7,13.0,543.0,539.51,433.47
2017,5,16,9,45,168.5,386.5,5.85,13.0,522.5,522.89,418.62
2017,5,16,10,0,116.0,404.0,6.0,13.0,502.0,502.06,400.56
2017,5,16,10,15,90.0,404.5,6.05,13.0,481.5,476.03,379.31
2017,5,16,10,30,64.0,405.0,6.1,13.0,461.0,455.72,362.36
2017,5,16,10,45,69.0,419.0,6.15,13.0,481.5,476.69,378.53
2017,5,16,11,0,74.0,433.0,6.2,13.0,502.0,497.61,394.54
2017,5,16,11,15,41.5,323.0,6.15,13.0,361.5,356.62,283.88
2017,5,16,11,30,9.0,213.0,6.1,13.0,221.0,210.22,166.47
2017,5,16,11,45,10.5,234.5,6.05,13.0,244.0,232.5,184.48
2017,5,16,12,0,12.0,256.0,6.0,13.0,267.0,254.78,202.26
2017,5,16,12,15,41.0,351.0,6.0,13.0,390.0,385.78,306.72
2017,5,16,12,30,70.0,446.0,6.0,13.0,513.0,510.54,403.72
2017,5,16,12,45,140.5,455.0,6.05,13.0,587.0,598.4,473.19
2017,5,16,13,0,211.0,464.0,6.1,13.0,661.0,673.89,532.55
2017,5,16,13,15,261.0,443.0,6.2,13.0,682.0,705.23,558.12
2017,5,16,13,30,311.0,422.0,6.3,13.0,703.0,724.52,574.9
2017,5,16,13,45,312.0,409.0,6.4,13.0,685.0,703.53,559.91
2017,5,16,14,0,313.0,396.0,6.5,13.0,667.0,681.27,544.01
2017,5,16,14,15,385.5,351.5,6.55,13.0,672.5,687.79,552.18
2017,5,16,14,30,458.0,307.0,6.6,13.0,678.0,695.51,560.83
2017,5,16,14,45,505.0,273.5,6.65,13.0,665.0,680.56,551.3
2017,5,16,15,0,552.0,240.0,6.7,13.0,652.0,660.38,537.47
2017,5,16,15,15,403.0,269.5,6.6,13.0,561.0,558.02,454.49
2017,5,16,15,30,254.0,299.0,6.5,13.0,470.0,462.68,376.42
2017,5,16,15,45,209.0,281.0,6.45,13.0,415.5,399.17,325.44
2017,5,16,16,0,164.0,263.0,6.4,13.0,361.0,344.45,280.95
2017,5,16,16,15,191.0,237.0,6.35,13.0,341.5,323.07,263.79
2017,5,16,16,30,218.0,211.0,6.3,13.0,322.0,298.65,243.38
2017,5,16,16,45,109.0,141.5,6.3,13.0,197.0,177.13,143.08
2017,5,16,17,0,0.0,72.0,6.3,13.0,72.0,67.0,51.68
2017,5,16,17,15,0.0,61.5,6.2,13.0,61.5,57.19,43.48
2017,5,16,17,30,0.0,51.0,6.1,13.0,51.0,47.39,35.15
2017,5,16,17,45,0.0,41.5,6.05,13.0,41.5,38.54,27.52
2017,5,16,18,0,0.0,32.0,6.0,13.0,32.0,29.69,19.8
2017,5,16,18,15,0.0,23.5,5.85,12.5,23.5,21.79,12.85
2017,5,16,18,30,0.0,15.0,5.7,12.0,15.0,13.9,6.38
2017,5,16,18,45,0.0,8.5,5.6,12.0,8.5,7.87,0.0
2017,5,16,19,0,0.0,2.0,5.5,12.0,2.0,1.91,0.0
2017,5,16,19,15,0.0,1.0,5.5,12.0,1.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,17,5,15,70.0,16.0,6.55,12.0,22.0,15.25,0.0
2017,5,17,5,30,140.0,32.0,6.5,12.0,44.0,25.14,13.45
2017,5,17,5,45,249.0,46.0,6.45,12.0,84.5,35.48,25.24
2017,5,17,6,0,358.0,60.0,6.4,12.0,125.0,66.16,40.28
2017,5,17,6,15,432.5,70.0,6.3,12.0,173.0,107.46,67.55
2017,5,17,6,30,507.0,80.0,6.2,12.0,221.0,158.98,108.28
2017,5,17,6,45,564.0,86.5,6.15,12.0,273.5,210.69,153.16
2017,5,17,7,0,621.0,93.0,6.1,12.0,326.0,268.86,205.1
2017,5,17,7,15,659.0,98.5,6.05,12.0,378.5,325.64,256.7
2017,5,17,7,30,697.0,104.0,6.0,12.0,431.0,386.01,310.69
2017,5,17,7,45,725.5,108.0,5.95,12.5,482.5,443.83,361.01
2017,5,17,8,0,754.0,112.0,5.9,13.0,534.0,503.52,411.43
2017,5,17,8,15,775.0,115.5,5.9,13.0,582.0,560.35,459.07
2017,5,17,8,30,796.0,119.0,5.9,13.0,630.0,617.02,505.44
2017,5,17,8,45,811.5,122.0,5.9,13.0,674.5,669.67,547.59
2017,5,17,9,0,827.0,125.0,5.9,13.0,719.0,721.63,588.31
2017,5,17,9,15,839.0,127.5,5.95,13.0,758.5,769.49,623.99
2017,5,17,9,30,851.0,130.0,6.0,13.0,798.0,815.81,657.83
2017,5,17,9,45,873.0,124.5,6.05,13.5,835.0,855.97,685.5
2017,5,17,10,0,895.0,119.0,6.1,14.0,872.0,898.88,714.96
2017,5,17,10,15,901.0,120.5,6.05,14.0,899.5,932.76,738.39
2017,5,17,10,30,907.0,122.0,6.0,14.0,927.0,963.76,759.64
2017,5,17,10,45,917.5,119.0,5.95,14.0,949.0,991.46,778.44
2017,5,17,11,0,928.0,116.0,5.9,14.0,971.0,1016.15,795.05
2017,5,17,11,15,930.5,116.5,5.8,14.0,984.0,1033.34,805.97
2017,5,17,11,30,933.0,117.0,5.7,14.0,997.0,1046.99,814.46
2017,5,17,11,45,935.5,116.5,5.65,14.5,1003.0,1056.05,818.57
2017,5,17,12,0,938.0,116.0,5.6,15.0,1009.0,1061.46,820.22
2017,5,17,12,15,938.5,116.0,5.6,15.0,1007.5,1061.69,820.36
2017,5,17,12,30,939.0,116.0,5.6,15.0,1006.0,1058.23,818.07
2017,5,17,12,45,931.5,119.0,5.6,15.0,995.0,1046.2,809.9
2017,5,17,13,0,924.0,122.0,5.6,15.0,984.0,1030.68,799.43
2017,5,17,13,15,921.0,121.5,5.6,15.0,967.5,1012.6,787.25
2017,5,17,13,30,918.0,121.0,5.6,15.0,951.0,991.12,772.72
2017,5,17,13,45,913.5,120.0,5.6,15.0,926.5,964.45,754.53
2017,5,17,14,0,909.0,119.0,5.6,15.0,902.0,934.66,734.11
2017,5,17,14,15,901.5,117.0,5.7,15.0,871.0,898.33,709.46
2017,5,17,14,30,894.0,115.0,5.8,15.0,840.0,859.4,682.68
2017,5,17,14,45,886.5,112.0,5.95,15.0,803.5,817.06,653.31
2017,5,17,15,0,879.0,109.0,6.1,15.0,767.0,772.52,621.9
2017,5,17,15,15,866.0,106.5,6.2,14.5,724.0,722.63,586.89
2017,5,17,15,30,853.0,104.0,6.3,14.0,681.0,673.28,549.67
2017,5,17,15,45,837.5,101.0,6.45,14.0,634.5,618.58,506.07
2017,5,17,16,0,822.0,98.0,6.6,14.0,588.0,563.42,460.88
2017,5,17,16,15,799.5,94.5,6.65,13.5,537.5,504.04,411.65
2017,5,17,16,30,777.0,91.0,6.7,13.0,487.0,445.53,361.6
2017,5,17,16,45,750.0,86.0,6.8,13.0,435.0,384.93,307.87
2017,5,17,17,0,723.0,81.0,6.9,13.0,383.0,326.33,254.61
2017,5,17,17,15,681.5,76.0,6.9,12.5,330.0,264.29,198.54
2017,5,17,17,30,640.0,71.0,6.9,12.0,277.0,207.93,147.37
2017,5,17,17,45,579.0,64.5,6.9,12.0,226.0,151.57,98.54
2017,5,17,18,0,518.0,58.0,6.9,12.0,175.0,102.34,59.88
2017,5,17,18,15,427.5,49.0,6.8,11.5,128.5,56.99,32.04
2017,5,17,18,30,337.0,40.0,6.7,11.0,82.0,31.81,22.01
2017,5,17,18,45,202.0,26.5,6.6,11.0,48.5,20.78,9.26
2017,5,17,19,0,67.0,13.0,6.5,11.0,15.0,12.39,0.0
2017,5,17,19,15,33.5,6.5,6.4,11.0,7.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,18,5,15,107.5,15.0,4.15,11.0,24.0,14.3,0.0
2017,5,18,5,30,215.0,30.0,4.1,11.0,48.0,23.51,12.62
2017,5,18,5,45,320.5,41.0,4.05,11.5,89.0,32.26,22.56
2017,5,18,6,0,426.0,52.0,4.0,12.0,130.0,63.7,36.17
2017,5,18,6,15,496.0,60.0,3.8,12.0,178.5,106.58,63.98
2017,5,18,6,30,566.0,68.0,3.6,12.0,227.0,157.9,104.56
2017,5,18,6,45,612.0,74.5,3.45,12.5,278.5,210.53,150.38
2017,5,18,7,0,658.0,81.0,3.3,13.0,330.0,268.23,201.59
2017,5,18,7,15,693.0,86.0,3.1,13.0,382.0,325.47,252.91
2017,5,18,7,30,728.0,91.0,2.9,13.0,434.0,385.9,305.82
2017,5,18,7,45,750.5,96.0,2.75,13.5,484.0,444.44,355.29
2017,5,18,8,0,773.0,101.0,2.6,14.0,534.0,502.97,402.94
2017,5,18,8,15,793.0,104.0,2.55,14.0,582.0,558.99,448.04
2017,5,18,8,30,813.0,107.0,2.5,14.0,630.0,615.31,491.99
2017,5,18,8,45,827.0,110.0,2.5,14.5,674.5,667.64,530.91
2017,5,18,9,0,841.0,113.0,2.5,15.0,719.0,719.12,567.94
2017,5,18,9,15,853.5,115.5,2.55,15.0,758.5,764.69,599.57
2017,5,18,9,30,866.0,118.0,2.6,15.0,798.0,811.31,631.65
2017,5,18,9,45,880.0,117.0,2.65,15.5,833.5,853.9,659.33
2017,5,18,10,0,894.0,116.0,2.7,16.0,869.0,894.55,685.35
2017,5,18,10,15,900.5,117.0,2.7,16.0,896.5,928.31,707.28
2017,5,18,10,30,907.0,118.0,2.7,16.0,924.0,959.22,727.23
2017,5,18,10,45,912.5,118.5,2.75,16.5,945.0,985.69,743.18
2017,5,18,11,0,918.0,119.0,2.8,17.0,966.0,1008.96,756.98
2017,5,18,11,15,921.0,119.5,2.9,17.0,979.5,1026.48,768.9
2017,5,18,11,30,924.0,120.0,3.0,17.0,993.0,1040.5,778.63
2017,5,18,11,45,926.0,119.5,3.1,17.0,999.0,1048.99,784.82
2017,5,18,12,0,928.0,119.0,3.2,17.0,1005.0,1053.87,788.77
2017,5,18,12,15,927.5,119.0,3.35,17.0,1002.5,1053.12,789.53
2017,5,18,12,30,927.0,119.0,3.5,17.0,1000.0,1048.73,787.97
2017,5,18,12,45,923.0,120.0,3.7,17.0,989.5,1038.26,782.78
2017,5,18,13,0,919.0,121.0,3.9,17.0,979.0,1024.28,775.22
2017,5,18,13,15,915.5,120.5,4.1,17.0,962.0,1005.84,764.57
2017,5,18,13,30,912.0,120.0,4.3,17.0,945.0,984.03,751.54
2017,5,18,13,45,905.5,119.0,4.5,17.0,920.5,955.71,734.43
2017,5,18,14,0,899.0,118.0,4.7,17.0,896.0,924.42,715.08
2017,5,18,14,15,891.5,116.5,4.85,17.0,865.0,888.95,692.08
2017,5,18,14,30,884.0,115.0,5.0,17.0,834.0,850.91,666.92
2017,5,18,14,45,874.0,113.5,5.2,17.0,796.5,808.52,638.48
2017,5,18,15,0,864.0,112.0,5.4,17.0,759.0,764.17,608.06
2017,5,18,15,15,850.5,109.5,5.45,16.5,717.0,714.62,573.72
2017,5,18,15,30,837.0,107.0,5.5,16.0,675.0,665.76,537.18
2017,5,18,15,45,819.5,104.5,5.6,16.0,628.0,611.15,494.26
2017,5,18,16,0,802.0,102.0,5.7,16.0,581.0,556.32,449.99
2017,5,18,16,15,779.0,98.5,5.7,15.5,531.5,497.78,402.12
2017,5,18,16,30,756.0,95.0,5.7,15.0,482.0,440.18,353.55
2017,5,18,16,45,725.5,91.0,5.75,15.0,430.0,379.13,300.31
2017,5,18,17,0,695.0,87.0,5.8,15.0,378.0,321.48,248.73
2017,5,18,17,15,653.0,81.5,5.8,14.5,326.0,261.87,195.55
2017,5,18,17,30,611.0,76.0,5.8,14.0,274.0,206.6,146.1
2017,5,18,17,45,551.5,69.0,5.85,14.0,223.5,151.71,99.06
2017,5,18,18,0,492.0,62.0,5.9,14.0,173.0,103.81,61.69
2017,5,18,18,15,403.0,52.0,5.75,13.5,127.5,59.14,34.04
2017,5,18,18,30,314.0,42.0,5.6,13.0,82.0,33.56,23.39
2017,5,18,18,45,188.0,28.0,5.45,13.0,49.0,21.95,10.47
2017,5,18,19,0,62.0,14.0,5.3,13.0,16.0,13.34,0.0
2017,5,18,19,15,31.0,7.0,4.95,13.0,8.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,5,15,104.0,15.0,1.4,12.0,24.5,14.3,0.0
2017,5,19,5,30,208.0,30.0,1.4,12.0,49.0,23.47,12.83
2017,5,19,5,45,315.5,41.5,1.45,12.5,90.0,32.6,22.84
2017,5,19,6,0,423.0,53.0,1.5,13.0,131.0,64.65,36.85
2017,5,19,6,15,492.0,61.0,1.55,13.0,179.5,107.23,64.36
2017,5,19,6,30,561.0,69.0,1.6,13.0,228.0,158.13,104.29
2017,5,19,6,45,612.0,74.5,1.7,13.5,280.0,210.64,149.32
2017,5,19,7,0,663.0,80.0,1.8,14.0,332.0,268.79,200.19
2017,5,19,7,15,697.0,84.5,1.8,14.0,383.5,325.43,250.44
2017,5,19,7,30,731.0,89.0,1.8,14.0,435.0,386.35,303.15
2017,5,19,7,45,759.0,92.0,1.8,14.5,486.0,444.35,351.63
2017,5,19,8,0,787.0,95.0,1.8,15.0,537.0,504.09,399.82
2017,5,19,8,15,806.0,98.0,1.8,15.0,585.0,560.17,444.39
2017,5,19,8,30,825.0,101.0,1.8,15.0,633.0,616.42,487.73
2017,5,19,8,45,841.0,102.5,1.85,15.5,677.5,667.25,525.29
2017,5,19,9,0,857.0,104.0,1.9,16.0,722.0,718.66,561.62
2017,5,19,9,15,868.5,106.0,1.9,16.5,761.5,766.17,592.62
2017,5,19,9,30,880.0,108.0,1.9,17.0,801.0,812.03,621.92
2017,5,19,9,45,892.5,107.5,1.9,17.5,835.5,854.31,648.29
2017,5,19,10,0,905.0,107.0,1.9,18.0,870.0,894.52,672.87
2017,5,19,10,15,911.0,108.0,1.9,18.0,897.5,928.12,694.04
2017,5,19,10,30,917.0,109.0,1.9,18.0,925.0,958.82,713.23
2017,5,19,10,45,921.0,110.5,1.9,18.5,945.5,985.09,728.08
2017,5,19,11,0,925.0,112.0,1.9,19.0,966.0,1008.08,740.76
2017,5,19,11,15,928.0,112.5,1.95,19.0,979.5,1025.69,752.06
2017,5,19,11,30,931.0,113.0,2.0,19.0,993.0,1039.8,761.25
2017,5,19,11,45,931.5,113.5,2.1,19.0,998.5,1047.85,767.34
2017,5,19,12,0,932.0,114.0,2.2,19.0,1004.0,1052.26,771.25
2017,5,19,12,15,931.5,114.0,2.35,19.0,1002.0,1051.52,772.55
2017,5,19,12,30,931.0,114.0,2.5,19.0,1000.0,1047.13,771.55
2017,5,19,12,45,928.5,114.0,2.65,19.5,990.0,1037.13,765.46
2017,5,19,13,0,926.0,114.0,2.8,20.0,980.0,1023.58,757.07
2017,5,19,13,15,922.5,113.5,2.95,19.5,963.0,1005.06,748.26
2017,5,19,13,30,919.0,113.0,3.1,19.0,946.0,983.15,737.08
2017,5,19,13,45,912.0,113.0,3.3,19.0,921.0,955.27,720.67
2017,5,19,14,0,905.0,113.0,3.5,19.0,896.0,924.4,701.99
2017,5,19,14,15,897.5,111.5,3.65,19.0,865.0,888.81,679.43
2017,5,19,14,30,890.0,110.0,3.8,19.0,834.0,850.62,654.77
2017,5,19,14,45,879.5,108.5,4.0,19.0,797.0,807.69,626.59
2017,5,19,15,0,869.0,107.0,4.2,19.0,760.0,762.82,596.52
2017,5,19,15,15,856.0,105.0,4.3,18.5,718.0,713.98,563.76
2017,5,19,15,30,843.0,103.0,4.4,18.0,676.0,665.63,529.0
2017,5,19,15,45,827.0,100.0,4.5,18.0,629.5,611.24,487.31
2017,5,19,16,0,811.0,97.0,4.6,18.0,583.0,556.47,444.09
2017,5,19,16,15,789.0,93.5,4.6,17.5,533.5,498.06,397.22
2017,5,19,16,30,767.0,90.0,4.6,17.0,484.0,440.47,349.47
2017,5,19,16,45,739.5,85.5,4.65,17.0,433.0,380.84,298.14
2017,5,19,17,0,712.0,81.0,4.7,17.0,382.0,321.8,246.06
2017,5,19,17,15,672.5,76.0,4.65,16.5,330.0,262.48,193.58
2017,5,19,17,30,633.0,71.0,4.6,16.0,278.0,207.17,144.41
2017,5,19,17,45,578.5,64.5,4.6,15.5,227.5,152.3,97.71
2017,5,19,18,0,524.0,58.0,4.6,15.0,177.0,103.76,59.97
2017,5,19,18,15,439.0,49.0,4.45,14.5,131.5,58.19,32.01
2017,5,19,18,30,354.0,40.0,4.3,14.0,86.0,31.53,21.61
2017,5,19,18,45,225.5,27.0,4.2,14.0,51.5,21.67,10.61
2017,5,19,19,0,97.0,14.0,4.1,14.0,17.0,13.34,0.0
2017,5,19,19,15,48.5,7.0,3.9,13.5,8.5,6.67,0.0
2017,5,19,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,5,15,125.5,15.0,0.65,12.0,26.0,11.83,0.0
2017,5,20,5,30,251.0,30.0,0.6,12.0,52.0,24.23,13.71
2017,5,20,5,45,351.0,41.0,0.55,12.5,94.0,32.05,22.45
2017,5,20,6,0,451.0,52.0,0.5,13.0,136.0,65.25,36.49
2017,5,20,6,15,227.0,74.0,0.55,13.0,116.5,89.9,61.16
2017,5,20,6,30,3.0,96.0,0.6,13.0,97.0,88.12,69.58
2017,5,20,6,45,8.5,114.5,0.65,13.5,118.0,106.91,85.06
2017,5,20,7,0,14.0,133.0,0.7,14.0,139.0,126.44,100.87
2017,5,20,7,15,26.5,158.0,0.75,14.0,170.5,155.61,124.46
2017,5,20,7,30,39.0,183.0,0.8,14.0,202.0,186.28,149.05
2017,5,20,7,45,48.5,207.5,0.85,14.5,233.5,216.7,172.9
2017,5,20,8,0,58.0,232.0,0.9,15.0,265.0,248.31,197.32
2017,5,20,8,15,69.0,257.5,0.9,15.0,300.0,282.81,223.94
2017,5,20,8,30,80.0,283.0,0.9,15.0,335.0,318.49,251.08
2017,5,20,8,45,113.5,310.0,0.95,15.5,389.0,376.25,294.64
2017,5,20,9,0,147.0,337.0,1.0,16.0,443.0,433.0,336.46
2017,5,20,9,15,177.5,355.5,1.05,16.0,490.5,481.91,372.47
2017,5,20,9,30,208.0,374.0,1.1,16.0,538.0,532.87,409.54
2017,5,20,9,45,202.5,392.0,1.15,16.5,557.5,555.23,423.97
2017,5,20,10,0,197.0,410.0,1.2,17.0,577.0,576.58,437.76
2017,5,20,10,15,182.0,425.5,1.3,17.0,583.5,585.97,443.91
2017,5,20,10,30,167.0,441.0,1.4,17.0,590.0,593.86,449.07
2017,5,20,10,45,201.0,448.0,1.5,17.5,631.5,637.95,480.44
2017,5,20,11,0,235.0,455.0,1.6,18.0,673.0,682.61,511.52
2017,5,20,11,15,245.0,460.0,1.7,18.0,690.0,710.87,531.21
2017,5,20,11,30,255.0,465.0,1.8,18.0,707.0,729.55,544.57
2017,5,20,11,45,311.5,447.0,1.95,18.5,744.0,770.17,574.06
2017,5,20,12,0,368.0,429.0,2.1,19.0,781.0,809.82,602.45
2017,5,20,12,15,306.5,450.0,2.2,19.0,743.0,769.57,573.45
2017,5,20,12,30,245.0,471.0,2.3,19.0,705.0,728.01,543.85
2017,5,20,12,45,239.0,467.0,2.45,19.0,693.0,706.29,530.13
2017,5,20,13,0,233.0,463.0,2.6,19.0,681.0,692.76,521.67
2017,5,20,13,15,269.5,445.0,2.75,19.0,692.5,713.58,538.54
2017,5,20,13,30,306.0,427.0,2.9,19.0,704.0,723.09,547.35
2017,5,20,13,45,329.5,407.0,3.05,19.0,698.5,715.9,544.19
2017,5,20,14,0,353.0,387.0,3.2,19.0,693.0,706.3,539.35
2017,5,20,14,15,312.0,383.0,3.35,18.5,646.5,654.65,503.42
2017,5,20,14,30,271.0,379.0,3.5,18.0,600.0,604.45,468.04
2017,5,20,14,45,344.0,338.5,3.65,18.0,606.0,610.05,475.45
2017,5,20,15,0,417.0,298.0,3.8,18.0,612.0,614.78,481.49
2017,5,20,15,15,412.0,282.0,3.85,18.0,578.0,575.47,452.59
2017,5,20,15,30,407.0,266.0,3.9,18.0,544.0,535.5,422.89
2017,5,20,15,45,336.5,260.5,4.0,18.0,479.5,460.9,365.41
2017,5,20,16,0,266.0,255.0,4.1,18.0,415.0,397.05,315.42
2017,5,20,16,15,274.5,230.5,4.05,17.5,383.5,361.97,288.39
2017,5,20,16,30,283.0,206.0,4.0,17.0,352.0,325.68,259.46
2017,5,20,16,45,282.5,183.0,4.0,17.0,315.5,286.02,226.57
2017,5,20,17,0,282.0,160.0,4.0,17.0,279.0,246.25,192.82
2017,5,20,17,15,450.5,116.5,3.9,16.5,278.0,236.44,178.4
2017,5,20,17,30,619.0,73.0,3.8,16.0,277.0,206.34,144.11
2017,5,20,17,45,564.0,66.0,3.7,16.0,227.0,151.75,97.61
2017,5,20,18,0,509.0,59.0,3.6,16.0,177.0,103.56,60.12
2017,5,20,18,15,425.5,50.0,3.45,15.5,131.5,58.92,32.66
2017,5,20,18,30,342.0,41.0,3.3,15.0,86.0,32.33,22.25
2017,5,20,18,45,217.0,27.5,3.15,15.0,52.0,21.49,10.75
2017,5,20,19,0,92.0,14.0,3.0,15.0,18.0,13.34,0.0
2017,5,20,19,15,46.0,7.0,2.9,14.5,9.0,6.67,0.0
2017,5,20,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,21,5,15,129.0,15.0,0.85,13.0,27.0,11.86,0.0
2017,5,21,5,30,258.0,30.0,0.9,13.0,54.0,24.12,13.74
2017,5,21,5,45,363.5,40.5,1.0,13.0,96.5,31.49,21.91
2017,5,21,6,0,469.0,51.0,1.1,13.0,139.0,65.37,35.97
2017,5,21,6,15,281.0,81.0,1.25,13.0,138.5,100.86,68.1
2017,5,21,6,30,93.0,111.0,1.4,13.0,138.0,115.39,88.71
2017,5,21,6,45,105.0,132.0,1.55,13.5,168.0,144.32,112.91
2017,5,21,7,0,117.0,153.0,1.7,14.0,198.0,174.82,138.32
2017,5,21,7,15,98.5,174.5,1.75,14.0,216.0,195.48,156.24
2017,5,21,7,30,80.0,196.0,1.8,14.0,234.0,214.71,172.36
2017,5,21,7,45,90.0,220.0,1.85,14.5,267.0,247.32,198.27
2017,5,21,8,0,100.0,244.0,1.9,15.0,300.0,281.07,224.62
2017,5,21,8,15,71.0,253.0,1.8,15.0,294.5,279.55,222.68
2017,5,21,8,30,42.0,262.0,1.7,15.0,289.0,274.82,218.0
2017,5,21,8,45,54.5,290.0,1.65,15.5,327.5,312.98,247.03
2017,5,21,9,0,67.0,318.0,1.6,16.0,366.0,352.4,276.32
2017,5,21,9,15,67.5,336.0,1.5,16.0,387.5,374.12,291.87
2017,5,21,9,30,68.0,354.0,1.4,16.0,409.0,395.77,307.24
2017,5,21,9,45,88.5,380.0,1.3,16.5,453.5,441.8,340.4
2017,5,21,10,0,109.0,406.0,1.2,17.0,498.0,489.14,373.56
2017,5,21,10,15,119.5,422.5,1.2,17.5,526.5,526.9,399.35
2017,5,21,10,30,130.0,439.0,1.2,18.0,555.0,557.52,419.83
2017,5,21,10,45,145.0,451.0,1.2,18.5,583.5,587.88,440.13
2017,5,21,11,0,160.0,463.0,1.2,19.0,612.0,618.24,460.19
2017,5,21,11,15,191.5,467.5,1.25,19.0,648.0,656.92,487.66
2017,5,21,11,30,223.0,472.0,1.3,19.0,684.0,695.52,514.8
2017,5,21,11,45,224.5,475.0,1.4,19.0,689.0,702.27,519.77
2017,5,21,12,0,226.0,478.0,1.5,19.0,694.0,707.9,524.33
2017,5,21,12,15,209.5,479.0,1.65,19.0,679.0,692.38,514.33
2017,5,21,12,30,193.0,480.0,1.8,19.0,664.0,675.81,503.65
2017,5,21,12,45,191.5,475.0,1.95,19.0,656.0,667.15,498.88
2017,5,21,13,0,190.0,470.0,2.1,19.0,648.0,657.56,493.31
2017,5,21,13,15,178.0,461.0,2.25,18.5,625.5,633.01,477.78
2017,5,21,13,30,166.0,452.0,2.4,18.0,603.0,608.08,461.8
2017,5,21,13,45,171.5,439.0,2.6,18.0,591.5,594.96,453.99
2017,5,21,14,0,177.0,426.0,2.8,18.0,580.0,580.89,445.27
2017,5,21,14,15,133.0,403.5,2.85,18.0,517.0,513.96,395.9
2017,5,21,14,30,89.0,381.0,2.9,18.0,454.0,442.72,342.77
2017,5,21,14,45,76.5,356.5,3.0,18.0,417.5,404.49,314.7
2017,5,21,15,0,64.0,332.0,3.1,18.0,381.0,367.15,286.8
2017,5,21,15,15,73.5,317.5,3.1,17.5,370.5,356.01,279.69
2017,5,21,15,30,83.0,303.0,3.1,17.0,360.0,343.87,271.55
2017,5,21,15,45,64.0,273.0,3.15,17.0,315.5,298.4,236.32
2017,5,21,16,0,45.0,243.0,3.2,17.0,271.0,254.93,202.36
2017,5,21,16,15,22.5,198.0,3.25,16.5,212.0,195.88,155.78
2017,5,21,16,30,0.0,153.0,3.3,16.0,153.0,142.25,112.83
2017,5,21,16,45,0.0,129.5,3.35,16.0,129.5,120.23,95.12
2017,5,21,17,0,0.0,106.0,3.4,16.0,106.0,98.35,77.26
2017,5,21,17,15,0.0,91.5,3.4,15.5,91.5,84.82,66.3
2017,5,21,17,30,0.0,77.0,3.4,15.0,77.0,71.37,55.19
2017,5,21,17,45,0.0,63.0,3.45,15.0,63.0,58.45,44.23
2017,5,21,18,0,0.0,49.0,3.5,15.0,49.0,45.55,33.13
2017,5,21,18,15,0.0,36.5,3.5,14.5,36.5,33.9,23.03
2017,5,21,18,30,0.0,24.0,3.5,14.0,24.0,22.27,13.69
2017,5,21,18,45,0.0,14.5,3.55,14.0,14.5,13.44,4.83
2017,5,21,19,0,0.0,5.0,3.6,14.0,5.0,4.77,0.0
2017,5,21,19,15,0.0,2.5,3.6,13.5,2.5,2.38,0.0
2017,5,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,22,5,15,119.5,16.0,1.45,12.0,27.0,12.6,0.0
2017,5,22,5,30,239.0,32.0,1.3,12.0,54.0,25.01,14.68
2017,5,22,5,45,343.0,42.5,1.15,12.0,96.0,33.23,23.56
2017,5,22,6,0,447.0,53.0,1.0,12.0,138.0,66.23,37.45
2017,5,22,6,15,223.5,52.5,0.95,12.0,95.0,69.96,44.66
2017,5,22,6,30,0.0,52.0,0.9,12.0,52.0,48.33,36.13
2017,5,22,6,45,0.0,63.5,0.85,12.5,63.5,59.06,45.27
2017,5,22,7,0,0.0,75.0,0.8,13.0,75.0,69.77,54.17
2017,5,22,7,15,0.0,95.5,0.85,13.0,95.5,88.74,69.99
2017,5,22,7,30,0.0,116.0,0.9,13.0,116.0,107.81,85.65
2017,5,22,7,45,0.0,139.0,0.95,13.5,139.0,129.31,102.91
2017,5,22,8,0,0.0,162.0,1.0,14.0,162.0,150.94,119.98
2017,5,22,8,15,1.0,168.5,1.05,14.0,169.5,157.82,125.15
2017,5,22,8,30,2.0,175.0,1.1,14.0,177.0,164.79,130.43
2017,5,22,8,45,6.5,203.0,1.2,14.5,208.0,194.44,153.7
2017,5,22,9,0,11.0,231.0,1.3,15.0,239.0,224.66,177.01
2017,5,22,9,15,17.0,262.0,1.3,15.0,275.0,259.37,203.83
2017,5,22,9,30,23.0,293.0,1.3,15.0,311.0,294.71,230.77
2017,5,22,9,45,26.0,312.0,1.35,15.0,333.0,322.79,251.87
2017,5,22,10,0,29.0,331.0,1.4,15.0,355.0,345.63,268.88
2017,5,22,10,15,46.5,370.0,1.45,15.0,411.0,401.43,311.0
2017,5,22,10,30,64.0,409.0,1.5,15.0,467.0,458.36,353.12
2017,5,22,10,45,56.0,408.5,1.55,15.5,460.0,452.48,347.35
2017,5,22,11,0,48.0,408.0,1.6,16.0,453.0,445.98,341.6
2017,5,22,11,15,50.0,417.0,1.65,16.0,464.5,458.25,350.65
2017,5,22,11,30,52.0,426.0,1.7,16.0,476.0,470.3,359.44
2017,5,22,11,45,58.0,435.5,1.8,16.0,491.5,486.57,371.67
2017,5,22,12,0,64.0,445.0,1.9,16.0,507.0,502.56,383.68
2017,5,22,12,15,70.5,450.0,2.0,16.0,518.0,514.09,392.54
2017,5,22,12,30,77.0,455.0,2.1,16.0,529.0,525.15,401.12
2017,5,22,12,45,97.0,460.0,2.25,16.5,552.0,548.97,418.91
2017,5,22,13,0,117.0,465.0,2.4,17.0,575.0,581.09,442.41
2017,5,22,13,15,147.0,458.5,2.5,16.5,594.5,600.47,458.7
2017,5,22,13,30,177.0,452.0,2.6,16.0,614.0,618.08,473.85
2017,5,22,13,45,218.5,433.5,2.75,16.0,627.5,632.17,486.31
2017,5,22,14,0,260.0,415.0,2.9,16.0,641.0,650.85,501.96
2017,5,22,14,15,214.0,404.5,2.9,16.0,586.5,584.19,452.71
2017,5,22,14,30,168.0,394.0,2.9,16.0,532.0,527.17,410.27
2017,5,22,14,45,126.5,369.0,2.95,16.0,470.5,462.15,361.57
2017,5,22,15,0,85.0,344.0,3.0,16.0,409.0,394.43,310.03
2017,5,22,15,15,92.0,326.0,3.0,16.0,392.5,377.18,297.77
2017,5,22,15,30,99.0,308.0,3.0,16.0,376.0,359.12,284.52
2017,5,22,15,45,84.0,282.5,3.0,16.0,337.5,319.61,253.97
2017,5,22,16,0,69.0,257.0,3.0,16.0,299.0,281.58,224.33
2017,5,22,16,15,42.0,219.0,2.95,15.5,244.0,227.32,181.65
2017,5,22,16,30,15.0,181.0,2.9,15.0,189.0,174.95,139.91
2017,5,22,16,45,7.5,145.5,2.85,15.0,149.5,137.92,109.97
2017,5,22,17,0,0.0,110.0,2.8,15.0,110.0,102.01,80.57
2017,5,22,17,15,0.0,95.0,2.75,15.0,95.0,88.01,69.09
2017,5,22,17,30,0.0,80.0,2.7,15.0,80.0,74.09,57.48
2017,5,22,17,45,214.5,75.5,2.65,15.0,126.0,103.47,72.88
2017,5,22,18,0,429.0,71.0,2.6,15.0,172.0,105.85,65.6
2017,5,22,18,15,345.5,59.5,2.55,14.5,128.0,63.57,38.54
2017,5,22,18,30,262.0,48.0,2.5,14.0,84.0,36.95,26.44
2017,5,22,18,45,156.5,32.0,2.45,14.0,51.0,25.01,14.13
2017,5,22,19,0,51.0,16.0,2.4,14.0,18.0,13.46,0.0
2017,5,22,19,15,25.5,8.0,2.3,13.5,9.0,7.63,0.0
2017,5,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,23,5,15,95.5,16.5,1.65,13.0,25.5,12.98,0.0
2017,5,23,5,30,191.0,33.0,1.7,13.0,51.0,25.75,15.35
2017,5,23,5,45,289.0,45.5,1.8,13.0,91.5,34.84,24.86
2017,5,23,6,0,387.0,58.0,1.9,13.0,132.0,66.84,39.54
2017,5,23,6,15,193.5,56.5,1.9,13.0,93.5,70.1,45.91
2017,5,23,6,30,0.0,55.0,1.9,13.0,55.0,51.13,38.36
2017,5,23,6,45,0.0,67.5,1.9,13.5,67.5,62.78,48.24
2017,5,23,7,0,0.0,80.0,1.9,14.0,80.0,74.35,57.83
2017,5,23,7,15,0.0,95.0,1.8,14.0,95.0,88.28,69.36
2017,5,23,7,30,0.0,110.0,1.7,14.0,110.0,102.27,80.79
2017,5,23,7,45,0.0,122.5,1.65,14.0,122.5,114.0,90.23
2017,5,23,8,0,0.0,135.0,1.6,14.0,135.0,125.78,99.6
2017,5,23,8,15,0.0,151.0,1.55,14.0,151.5,140.87,111.6
2017,5,23,8,30,0.0,167.0,1.5,14.0,168.0,156.03,123.53
2017,5,23,8,45,4.0,191.5,1.45,14.5,195.0,181.91,143.8
2017,5,23,9,0,8.0,216.0,1.4,15.0,222.0,208.28,164.13
2017,5,23,9,15,13.5,247.5,1.4,15.0,258.5,242.89,191.05
2017,5,23,9,30,19.0,279.0,1.4,15.0,295.0,278.08,218.06
2017,5,23,9,45,41.0,330.5,1.4,15.0,365.5,353.25,275.69
2017,5,23,10,0,63.0,382.0,1.4,15.0,436.0,425.21,329.38
2017,5,23,10,15,83.5,407.5,1.4,15.0,481.0,471.54,363.27
2017,5,23,10,30,104.0,433.0,1.4,15.0,526.0,518.87,397.59
2017,5,23,10,45,92.0,437.0,1.4,15.5,521.0,514.74,392.74
2017,5,23,11,0,80.0,441.0,1.4,16.0,516.0,509.69,387.68
2017,5,23,11,15,71.0,440.0,1.4,16.0,507.5,501.71,381.43
2017,5,23,11,30,62.0,439.0,1.4,16.0,499.0,493.09,374.78
2017,5,23,11,45,47.5,416.0,1.4,16.0,462.5,456.22,347.58
2017,5,23,12,0,33.0,393.0,1.4,16.0,426.0,418.9,319.99
2017,5,23,12,15,32.0,388.5,1.45,16.0,420.0,413.36,316.31
2017,5,23,12,30,31.0,384.0,1.5,16.0,414.0,407.56,312.24
2017,5,23,12,45,50.5,412.5,1.55,16.0,460.5,454.91,348.03
