Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,13,0,70.0,441.0,1.6,16.0,507.0,501.59,382.61
2017,5,23,13,15,106.5,446.5,1.65,16.0,544.5,540.41,412.05
2017,5,23,13,30,143.0,452.0,1.7,16.0,582.0,585.88,445.97
2017,5,23,13,45,139.5,439.0,1.8,16.0,563.0,565.1,431.55
2017,5,23,14,0,136.0,426.0,1.9,16.0,544.0,543.93,417.24
2017,5,23,14,15,118.5,406.5,2.0,15.5,507.0,504.0,389.38
2017,5,23,14,30,101.0,387.0,2.1,15.0,470.0,458.19,356.76
2017,5,23,14,45,84.5,361.5,2.25,15.0,429.0,415.4,325.3
2017,5,23,15,0,68.0,336.0,2.4,15.0,388.0,373.77,294.18
2017,5,23,15,15,88.0,323.5,2.45,15.0,386.5,371.81,293.95
2017,5,23,15,30,108.0,311.0,2.5,15.0,385.0,367.84,291.86
2017,5,23,15,45,89.0,284.5,2.65,15.0,343.0,324.5,258.42
2017,5,23,16,0,70.0,258.0,2.8,15.0,301.0,283.01,226.14
2017,5,23,16,15,53.5,229.5,2.85,14.5,260.5,242.95,194.9
2017,5,23,16,30,37.0,201.0,2.9,14.0,220.0,204.82,164.77
2017,5,23,16,45,23.0,173.5,3.0,14.0,185.0,169.77,136.51
2017,5,23,17,0,9.0,146.0,3.1,14.0,150.0,137.89,110.64
2017,5,23,17,15,4.5,127.5,3.15,13.5,129.5,118.63,95.12
2017,5,23,17,30,0.0,109.0,3.2,13.0,109.0,100.0,79.9
2017,5,23,17,45,225.5,89.0,3.25,13.0,142.5,117.23,84.62
2017,5,23,18,0,451.0,69.0,3.3,13.0,176.0,108.0,66.99
2017,5,23,18,15,368.0,58.0,3.25,13.0,131.5,63.73,38.16
2017,5,23,18,30,285.0,47.0,3.2,13.0,87.0,36.11,25.87
2017,5,23,18,45,177.0,32.0,3.15,13.0,53.5,24.98,14.41
2017,5,23,19,0,69.0,17.0,3.1,13.0,20.0,14.27,0.0
2017,5,23,19,15,34.5,8.5,2.95,12.5,10.0,8.1,0.0
2017,5,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,12.0,1.95,11.0,12.0,11.13,0.0
2017,5,24,5,30,0.0,24.0,1.8,11.0,24.0,22.29,12.78
2017,5,24,5,45,0.0,42.0,1.7,11.5,42.0,38.21,28.02
2017,5,24,6,0,0.0,60.0,1.6,12.0,60.0,54.38,40.81
2017,5,24,6,15,3.0,79.5,1.4,12.0,80.5,72.52,56.53
2017,5,24,6,30,6.0,99.0,1.2,12.0,101.0,91.27,72.5
2017,5,24,6,45,12.0,118.5,1.0,12.0,123.0,111.24,89.12
2017,5,24,7,0,18.0,138.0,0.8,12.0,145.0,132.04,106.19
2017,5,24,7,15,21.0,157.0,1.0,12.0,166.5,152.13,122.7
2017,5,24,7,30,24.0,176.0,1.2,12.0,188.0,172.62,139.37
2017,5,24,7,45,20.5,188.0,1.4,12.5,199.0,184.03,148.2
2017,5,24,8,0,17.0,200.0,1.6,13.0,210.0,195.0,156.52
2017,5,24,8,15,28.5,230.5,1.75,13.0,248.5,233.86,187.61
2017,5,24,8,30,40.0,261.0,1.9,13.0,287.0,272.28,217.95
2017,5,24,8,45,68.5,296.5,2.05,13.5,345.0,328.1,261.51
2017,5,24,9,0,97.0,332.0,2.2,14.0,403.0,386.73,306.47
2017,5,24,9,15,80.5,342.5,2.2,14.0,403.5,389.7,307.55
2017,5,24,9,30,64.0,353.0,2.2,14.0,404.0,391.06,307.61
2017,5,24,9,45,80.0,378.0,2.2,14.0,444.5,432.15,338.74
2017,5,24,10,0,96.0,403.0,2.2,14.0,485.0,474.24,370.07
2017,5,24,10,15,111.0,421.0,2.15,14.0,519.0,516.9,401.26
2017,5,24,10,30,126.0,439.0,2.1,14.0,553.0,552.86,427.19
2017,5,24,10,45,125.5,450.0,2.05,14.5,565.0,567.51,436.16
2017,5,24,11,0,125.0,461.0,2.0,15.0,577.0,581.58,444.79
2017,5,24,11,15,129.0,468.5,1.95,15.0,590.0,595.9,454.58
2017,5,24,11,30,133.0,476.0,1.9,15.0,603.0,609.66,463.94
2017,5,24,11,45,137.5,475.0,1.85,15.0,606.5,614.67,467.2
2017,5,24,12,0,142.0,474.0,1.8,15.0,610.0,618.93,470.03
2017,5,24,12,15,125.5,474.0,1.8,15.0,594.5,602.45,457.68
2017,5,24,12,30,109.0,474.0,1.8,15.0,579.0,575.73,438.27
2017,5,24,12,45,89.0,457.5,1.8,15.0,542.5,538.08,410.89
2017,5,24,13,0,69.0,441.0,1.8,15.0,506.0,500.41,383.32
2017,5,24,13,15,77.0,438.0,1.85,15.0,509.5,503.38,386.47
2017,5,24,13,30,85.0,435.0,1.9,15.0,513.0,505.69,388.9
2017,5,24,13,45,131.5,431.5,2.0,15.0,548.5,550.03,423.52
2017,5,24,14,0,178.0,428.0,2.1,15.0,584.0,582.95,449.39
2017,5,24,14,15,156.5,411.5,2.2,15.0,545.0,541.31,419.09
2017,5,24,14,30,135.0,395.0,2.3,15.0,506.0,500.52,389.51
2017,5,24,14,45,97.0,363.0,2.4,15.0,441.0,426.57,334.2
2017,5,24,15,0,59.0,331.0,2.5,15.0,376.0,362.05,285.03
2017,5,24,15,15,47.5,302.0,2.6,15.0,337.0,322.33,254.94
2017,5,24,15,30,36.0,273.0,2.7,15.0,298.0,283.73,225.21
2017,5,24,15,45,51.5,265.5,2.8,15.0,298.0,283.36,225.88
2017,5,24,16,0,67.0,258.0,2.9,15.0,298.0,281.27,224.9
2017,5,24,16,15,187.5,231.5,2.95,14.5,332.0,315.77,253.97
2017,5,24,16,30,308.0,205.0,3.0,14.0,366.0,336.23,270.04
2017,5,24,16,45,172.5,184.0,3.15,14.0,273.0,241.64,193.72
2017,5,24,17,0,37.0,163.0,3.3,14.0,180.0,163.3,131.12
2017,5,24,17,15,30.5,143.0,3.45,13.5,155.5,139.92,112.21
2017,5,24,17,30,24.0,123.0,3.6,13.0,131.0,117.43,93.72
2017,5,24,17,45,16.0,102.5,3.75,13.0,107.5,95.83,75.68
2017,5,24,18,0,8.0,82.0,3.9,13.0,84.0,75.04,58.19
2017,5,24,18,15,4.0,62.0,3.9,13.0,63.0,56.09,41.9
2017,5,24,18,30,0.0,42.0,3.9,13.0,42.0,38.14,27.67
2017,5,24,18,45,0.0,26.0,3.95,13.0,26.0,24.0,13.81
2017,5,24,19,0,0.0,10.0,4.0,13.0,10.0,9.27,0.0
2017,5,24,19,15,0.0,5.0,3.95,13.0,5.0,4.77,0.0
2017,5,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,6.5,4.05,13.0,6.5,6.01,0.0
2017,5,25,5,30,0.0,13.0,4.0,13.0,13.0,12.04,4.28
2017,5,25,5,45,0.0,23.5,4.0,13.0,23.5,21.8,13.47
2017,5,25,6,0,0.0,34.0,4.0,13.0,34.0,31.56,21.28
2017,5,25,6,15,0.0,46.0,3.95,13.0,46.0,42.74,31.07
2017,5,25,6,30,0.0,58.0,3.9,13.0,58.0,53.93,40.77
2017,5,25,6,45,0.0,71.0,3.85,13.5,71.0,65.98,50.94
2017,5,25,7,0,0.0,84.0,3.8,14.0,84.0,78.01,60.93
2017,5,25,7,15,0.0,104.5,3.75,14.0,104.5,96.99,76.73
2017,5,25,7,30,0.0,125.0,3.7,14.0,125.0,116.08,92.42
2017,5,25,7,45,6.0,159.0,3.7,14.0,162.5,150.54,120.63
2017,5,25,8,0,12.0,193.0,3.7,14.0,200.0,185.88,149.24
2017,5,25,8,15,23.0,224.0,3.65,14.0,238.5,222.11,178.3
2017,5,25,8,30,34.0,255.0,3.6,14.0,277.0,262.76,210.61
2017,5,25,8,45,24.5,250.0,3.6,14.0,266.5,250.66,200.23
2017,5,25,9,0,15.0,245.0,3.6,14.0,256.0,240.64,191.61
2017,5,25,9,15,32.0,292.0,3.6,14.0,317.0,303.98,241.86
2017,5,25,9,30,49.0,339.0,3.6,14.0,378.0,365.32,289.57
2017,5,25,9,45,29.5,289.0,3.65,14.0,313.0,302.78,239.8
2017,5,25,10,0,10.0,239.0,3.7,14.0,248.0,233.81,184.67
2017,5,25,10,15,14.0,274.0,3.7,14.0,287.0,271.35,214.36
2017,5,25,10,30,18.0,309.0,3.7,14.0,326.0,309.27,243.81
2017,5,25,10,45,16.5,298.0,3.7,14.5,313.5,297.88,234.13
2017,5,25,11,0,15.0,287.0,3.7,15.0,301.0,286.34,224.54
2017,5,25,11,15,58.5,377.5,3.75,15.0,433.0,426.3,333.61
2017,5,25,11,30,102.0,468.0,3.8,15.0,565.0,561.39,435.15
2017,5,25,11,45,105.0,468.5,3.85,15.0,569.0,566.0,438.01
2017,5,25,12,0,108.0,469.0,3.9,15.0,573.0,570.07,441.15
2017,5,25,12,15,60.5,369.5,3.95,15.0,428.5,422.39,329.71
2017,5,25,12,30,13.0,270.0,4.0,15.0,284.0,268.85,210.4
2017,5,25,12,45,37.5,352.0,4.05,15.0,388.5,381.1,298.61
2017,5,25,13,0,62.0,434.0,4.1,15.0,493.0,486.34,378.79
2017,5,25,13,15,42.0,384.5,4.1,15.0,424.0,416.01,324.88
2017,5,25,13,30,22.0,335.0,4.1,15.0,355.0,338.74,265.47
2017,5,25,13,45,47.0,369.5,4.15,15.0,411.0,402.64,316.04
2017,5,25,14,0,72.0,404.0,4.2,15.0,467.0,457.17,358.51
2017,5,25,14,15,71.5,390.0,4.2,15.0,451.0,439.83,345.55
2017,5,25,14,30,71.0,376.0,4.2,15.0,435.0,422.29,332.67
2017,5,25,14,45,66.0,354.5,4.2,15.0,407.0,393.69,311.11
2017,5,25,15,0,61.0,333.0,4.2,15.0,379.0,365.37,289.65
2017,5,25,15,15,36.0,276.5,4.2,15.0,303.5,289.49,230.19
2017,5,25,15,30,11.0,220.0,4.2,15.0,228.0,213.32,169.53
2017,5,25,15,45,5.5,181.0,4.25,15.0,185.0,172.48,136.97
2017,5,25,16,0,0.0,142.0,4.3,15.0,142.0,132.43,104.57
2017,5,25,16,15,3.0,156.0,4.3,14.5,157.5,146.82,117.03
2017,5,25,16,30,6.0,170.0,4.3,14.0,173.0,160.65,129.03
2017,5,25,16,45,3.0,146.5,4.35,14.0,148.0,137.02,109.83
2017,5,25,17,0,0.0,123.0,4.4,14.0,123.0,113.88,90.89
2017,5,25,17,15,0.0,106.0,4.4,14.0,106.0,97.99,77.8
2017,5,25,17,30,0.0,89.0,4.4,14.0,89.0,82.2,64.6
2017,5,25,17,45,0.0,73.0,4.4,14.0,73.0,67.42,52.06
2017,5,25,18,0,0.0,57.0,4.4,14.0,57.0,52.76,39.44
2017,5,25,18,15,0.0,42.5,4.3,14.0,42.5,39.5,27.87
2017,5,25,18,30,0.0,28.0,4.2,14.0,28.0,25.99,17.03
2017,5,25,18,45,0.0,17.5,4.1,14.0,17.5,16.23,7.58
2017,5,25,19,0,0.0,7.0,4.0,14.0,7.0,6.48,0.0
2017,5,25,19,15,0.0,3.5,3.85,14.0,3.5,3.34,0.0
2017,5,25,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,11.0,1.95,14.0,11.0,10.19,0.0
2017,5,26,5,30,0.0,22.0,2.0,14.0,22.0,20.42,11.22
2017,5,26,5,45,0.0,38.5,2.05,14.0,38.5,35.43,25.34
2017,5,26,6,0,0.0,55.0,2.1,14.0,55.0,50.28,37.05
2017,5,26,6,15,0.0,74.5,2.1,14.0,74.5,67.97,52.39
2017,5,26,6,30,0.0,94.0,2.1,14.0,94.0,85.92,67.73
2017,5,26,6,45,4.0,113.0,2.1,14.0,114.5,104.53,83.23
2017,5,26,7,0,8.0,132.0,2.1,14.0,135.0,123.75,99.04
2017,5,26,7,15,4.0,117.0,2.05,14.0,118.5,109.81,87.25
2017,5,26,7,30,0.0,102.0,2.0,14.0,102.0,94.87,74.59
2017,5,26,7,45,3.5,142.5,1.95,14.0,145.0,134.11,106.88
2017,5,26,8,0,7.0,183.0,1.9,14.0,188.0,173.99,139.09
2017,5,26,8,15,33.5,229.5,1.9,14.0,252.0,235.56,188.5
2017,5,26,8,30,60.0,276.0,1.9,14.0,316.0,298.65,238.19
2017,5,26,8,45,38.5,264.0,1.9,14.5,290.0,276.75,219.52
2017,5,26,9,0,17.0,252.0,1.9,15.0,264.0,248.64,196.21
2017,5,26,9,15,19.5,270.5,1.95,15.0,285.5,269.13,212.07
2017,5,26,9,30,22.0,289.0,2.0,15.0,307.0,289.84,227.84
2017,5,26,9,45,88.0,351.5,2.05,15.0,426.0,412.26,323.15
2017,5,26,10,0,154.0,414.0,2.1,15.0,545.0,541.55,419.89
2017,5,26,10,15,250.0,410.0,2.15,15.0,630.5,636.27,490.36
2017,5,26,10,30,346.0,406.0,2.2,15.0,716.0,728.45,557.74
2017,5,26,10,45,319.5,424.5,2.25,15.0,716.5,731.45,558.05
2017,5,26,11,0,293.0,443.0,2.3,15.0,717.0,732.06,557.46
2017,5,26,11,15,314.5,444.0,2.35,15.0,741.0,759.66,577.45
2017,5,26,11,30,336.0,445.0,2.4,15.0,765.0,786.39,596.55
2017,5,26,11,45,220.5,459.5,2.45,15.5,670.0,680.75,517.96
2017,5,26,12,0,105.0,474.0,2.5,16.0,575.0,571.91,436.1
2017,5,26,12,15,121.0,477.5,2.55,16.0,593.5,600.88,458.34
2017,5,26,12,30,137.0,481.0,2.6,16.0,612.0,619.5,472.3
2017,5,26,12,45,242.0,457.0,2.65,16.0,686.0,705.74,537.61
2017,5,26,13,0,347.0,433.0,2.7,16.0,760.0,779.93,592.89
2017,5,26,13,15,232.0,441.0,2.75,16.0,658.0,663.07,507.05
2017,5,26,13,30,117.0,449.0,2.8,16.0,556.0,557.69,428.29
2017,5,26,13,45,231.5,420.5,2.85,16.0,625.5,630.02,486.01
2017,5,26,14,0,346.0,392.0,2.9,16.0,695.0,703.16,542.07
2017,5,26,14,15,255.5,394.5,2.95,16.0,614.0,615.84,476.73
2017,5,26,14,30,165.0,397.0,3.0,16.0,533.0,526.81,409.86
2017,5,26,14,45,129.5,373.5,3.1,16.0,477.0,468.18,366.34
2017,5,26,15,0,94.0,350.0,3.2,16.0,421.0,406.5,319.63
2017,5,26,15,15,188.0,325.5,3.25,15.5,458.5,448.89,355.78
2017,5,26,15,30,282.0,301.0,3.3,15.0,496.0,481.56,383.42
2017,5,26,15,45,337.0,266.0,3.35,15.0,483.5,466.14,372.53
2017,5,26,16,0,392.0,231.0,3.4,15.0,471.0,444.86,356.54
2017,5,26,16,15,544.0,172.0,3.4,15.0,475.0,447.58,358.58
2017,5,26,16,30,696.0,113.0,3.4,15.0,479.0,431.58,343.59
2017,5,26,16,45,667.5,107.0,3.45,15.0,429.0,373.93,294.34
2017,5,26,17,0,639.0,101.0,3.5,15.0,379.0,318.53,245.93
2017,5,26,17,15,597.5,95.0,3.5,14.5,328.5,261.93,196.47
2017,5,26,17,30,556.0,89.0,3.5,14.0,278.0,209.64,150.48
2017,5,26,17,45,503.5,80.0,3.5,14.0,229.5,157.27,105.77
2017,5,26,18,0,451.0,71.0,3.5,14.0,181.0,111.05,69.18
2017,5,26,18,15,371.0,60.0,3.4,14.0,136.5,66.73,40.02
2017,5,26,18,30,291.0,49.0,3.3,14.0,92.0,37.55,27.12
2017,5,26,18,45,185.5,34.0,3.25,14.0,58.0,26.48,16.1
2017,5,26,19,0,80.0,19.0,3.2,14.0,24.0,15.9,0.0
2017,5,26,19,15,40.0,9.5,3.1,13.5,12.0,9.05,0.0
2017,5,26,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,11.0,1.0,13.0,11.0,10.19,0.0
2017,5,27,5,30,0.0,22.0,0.9,13.0,22.0,20.42,11.38
2017,5,27,5,45,0.0,37.5,0.85,13.0,37.5,34.63,24.82
2017,5,27,6,0,0.0,53.0,0.8,13.0,53.0,48.62,35.85
2017,5,27,6,15,0.0,71.0,0.8,13.0,71.0,64.99,50.08
2017,5,27,6,30,0.0,89.0,0.8,13.0,89.0,81.57,64.27
2017,5,27,6,45,0.5,108.0,0.85,13.0,108.0,99.3,79.16
2017,5,27,7,0,1.0,127.0,0.9,13.0,127.0,117.23,93.96
2017,5,27,7,15,7.0,147.0,0.95,13.0,150.5,138.14,110.92
2017,5,27,7,30,13.0,167.0,1.0,13.0,174.0,159.85,128.38
2017,5,27,7,45,9.5,173.0,1.1,13.5,178.5,165.04,132.02
2017,5,27,8,0,6.0,179.0,1.2,14.0,183.0,169.73,135.22
2017,5,27,8,15,10.0,200.0,1.3,14.0,206.5,192.25,153.07
2017,5,27,8,30,14.0,221.0,1.4,14.0,230.0,215.24,171.12
2017,5,27,8,45,28.5,261.0,1.5,14.0,281.5,267.15,212.03
2017,5,27,9,0,43.0,301.0,1.6,14.0,333.0,318.03,251.44
2017,5,27,9,15,63.0,333.0,1.75,14.0,382.0,366.8,289.0
2017,5,27,9,30,83.0,365.0,1.9,14.0,431.0,417.28,327.47
2017,5,27,9,45,160.5,386.0,2.05,14.5,520.0,512.4,399.81
2017,5,27,10,0,238.0,407.0,2.2,15.0,609.0,606.46,469.41
2017,5,27,10,15,336.0,384.5,2.35,15.0,680.0,686.99,529.88
2017,5,27,10,30,434.0,362.0,2.5,15.0,751.0,771.71,592.46
2017,5,27,10,45,653.0,250.5,2.65,15.0,851.0,880.19,675.11
2017,5,27,11,0,872.0,139.0,2.8,15.0,951.0,979.23,743.33
2017,5,27,11,15,875.0,140.0,2.95,15.0,964.0,996.49,754.92
2017,5,27,11,30,878.0,141.0,3.1,15.0,977.0,1010.47,765.16
2017,5,27,11,45,879.5,140.5,3.3,15.0,982.5,1018.19,771.69
2017,5,27,12,0,881.0,140.0,3.5,15.0,988.0,1022.53,776.04
2017,5,27,12,15,880.5,140.0,3.6,15.0,986.0,1021.97,776.39
2017,5,27,12,30,880.0,140.0,3.7,15.0,984.0,1018.02,774.56
2017,5,27,12,45,877.5,139.5,3.85,15.0,974.5,1008.22,769.18
2017,5,27,13,0,875.0,139.0,4.0,15.0,965.0,995.1,761.58
2017,5,27,13,15,871.5,138.5,4.1,15.0,948.0,977.74,750.77
2017,5,27,13,30,868.0,138.0,4.2,15.0,931.0,957.21,737.76
2017,5,27,13,45,863.5,135.5,4.35,15.0,908.0,930.73,721.07
2017,5,27,14,0,859.0,133.0,4.5,15.0,885.0,901.33,702.42
2017,5,27,14,15,851.0,131.5,4.6,15.0,854.5,867.13,679.73
2017,5,27,14,30,843.0,130.0,4.7,15.0,824.0,830.53,655.08
2017,5,27,14,45,833.0,127.5,4.8,15.0,788.0,792.98,629.44
2017,5,27,15,0,823.0,125.0,4.9,15.0,752.0,749.18,598.83
2017,5,27,15,15,809.5,122.5,4.95,15.0,711.0,701.31,563.95
2017,5,27,15,30,796.0,120.0,5.0,15.0,670.0,652.37,526.37
2017,5,27,15,45,779.0,116.5,5.05,15.0,625.0,599.5,484.85
2017,5,27,16,0,762.0,113.0,5.1,15.0,580.0,546.43,442.1
2017,5,27,16,15,739.5,109.0,5.1,14.5,531.5,490.16,396.32
2017,5,27,16,30,717.0,105.0,5.1,14.0,483.0,433.74,349.06
2017,5,27,16,45,687.5,100.5,5.15,14.0,433.0,376.09,298.98
2017,5,27,17,0,658.0,96.0,5.2,14.0,383.0,320.74,249.71
2017,5,27,17,15,617.5,90.0,5.2,14.0,332.0,263.39,198.42
2017,5,27,17,30,577.0,84.0,5.2,14.0,281.0,210.2,150.75
2017,5,27,17,45,521.5,76.5,5.2,14.0,232.0,157.5,105.46
2017,5,27,18,0,466.0,69.0,5.2,14.0,183.0,111.24,68.75
2017,5,27,18,15,386.5,59.0,5.1,13.5,138.5,67.1,39.82
2017,5,27,18,30,307.0,49.0,5.0,13.0,94.0,37.52,27.23
2017,5,27,18,45,198.0,34.5,4.95,13.0,59.5,26.86,16.62
2017,5,27,19,0,89.0,20.0,4.9,13.0,25.0,15.77,0.0
2017,5,27,19,15,44.5,10.0,4.8,13.0,12.5,9.53,0.0
2017,5,27,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,28,5,15,93.0,19.0,4.3,12.0,28.5,14.92,0.0
2017,5,28,5,30,186.0,38.0,4.3,12.0,57.0,29.66,19.16
2017,5,28,5,45,279.5,51.0,4.3,12.0,97.5,39.03,28.73
2017,5,28,6,0,373.0,64.0,4.3,12.0,138.0,71.26,43.8
2017,5,28,6,15,186.5,50.5,4.3,12.0,87.5,64.05,41.26
2017,5,28,6,30,0.0,37.0,4.3,12.0,37.0,34.35,24.06
2017,5,28,6,45,0.0,45.0,4.3,12.5,45.0,41.8,30.42
2017,5,28,7,0,0.0,53.0,4.3,13.0,53.0,49.26,36.67
2017,5,28,7,15,0.0,58.0,4.35,13.0,58.0,53.93,40.53
2017,5,28,7,30,0.0,63.0,4.4,13.0,63.0,58.61,44.36
2017,5,28,7,45,0.0,74.5,4.45,13.0,74.5,69.36,53.28
2017,5,28,8,0,0.0,86.0,4.5,13.0,86.0,80.13,62.13
2017,5,28,8,15,4.5,146.5,4.5,13.0,149.5,139.16,111.1
2017,5,28,8,30,9.0,207.0,4.5,13.0,213.0,198.99,159.85
2017,5,28,8,45,4.5,163.5,4.55,13.0,166.5,155.81,124.06
2017,5,28,9,0,0.0,120.0,4.6,13.0,120.0,112.09,87.8
2017,5,28,9,15,0.0,134.5,4.6,13.0,134.5,125.78,98.89
2017,5,28,9,30,0.0,149.0,4.6,13.0,149.0,139.52,109.92
2017,5,28,9,45,0.0,139.0,4.7,13.5,139.0,130.17,101.89
2017,5,28,10,0,0.0,129.0,4.8,14.0,129.0,120.82,93.94
2017,5,28,10,15,2.5,154.5,4.85,14.0,157.0,147.21,115.36
2017,5,28,10,30,5.0,180.0,4.9,14.0,185.0,173.84,136.8
2017,5,28,10,45,11.5,249.5,5.0,14.0,260.5,246.47,194.94
2017,5,28,11,0,18.0,319.0,5.1,14.0,336.0,319.94,252.79
2017,5,28,11,15,27.0,358.5,5.15,14.0,384.5,376.24,296.64
2017,5,28,11,30,36.0,398.0,5.2,14.0,433.0,425.28,334.51
2017,5,28,11,45,27.0,363.0,5.3,14.0,389.5,381.88,300.68
2017,5,28,12,0,18.0,328.0,5.4,14.0,346.0,329.85,260.08
2017,5,28,12,15,17.0,315.0,5.45,14.0,331.5,316.27,249.58
2017,5,28,12,30,16.0,302.0,5.5,14.0,317.0,302.58,238.91
2017,5,28,12,45,18.0,317.5,5.55,14.5,334.5,319.3,251.75
2017,5,28,13,0,20.0,333.0,5.6,15.0,352.0,335.88,264.37
2017,5,28,13,15,19.0,324.0,5.6,15.0,342.0,325.72,256.54
2017,5,28,13,30,18.0,315.0,5.6,15.0,332.0,315.51,248.73
2017,5,28,13,45,20.0,318.0,5.7,15.0,336.0,319.59,252.31
2017,5,28,14,0,22.0,321.0,5.8,15.0,340.0,323.46,255.73
2017,5,28,14,15,21.0,308.0,5.9,14.5,325.5,309.16,245.29
2017,5,28,14,30,20.0,295.0,6.0,14.0,311.0,294.89,234.83
2017,5,28,14,45,14.0,257.0,6.1,14.0,268.0,252.87,201.57
2017,5,28,15,0,8.0,219.0,6.2,14.0,225.0,211.51,168.53
2017,5,28,15,15,7.0,210.5,6.25,14.0,216.0,202.22,161.36
2017,5,28,15,30,6.0,202.0,6.3,14.0,207.0,193.0,154.22
2017,5,28,15,45,3.0,170.0,6.4,14.0,172.5,160.6,128.05
2017,5,28,16,0,0.0,138.0,6.5,14.0,138.0,128.68,102.03
2017,5,28,16,15,0.0,136.5,6.55,14.0,136.5,127.13,101.09
2017,5,28,16,30,0.0,135.0,6.6,14.0,135.0,125.54,100.1
2017,5,28,16,45,0.0,98.5,6.7,14.0,98.5,91.63,72.0
2017,5,28,17,0,0.0,62.0,6.8,14.0,62.0,57.66,43.51
2017,5,28,17,15,0.0,53.5,6.8,13.5,53.5,49.73,36.97
2017,5,28,17,30,0.0,45.0,6.8,13.0,45.0,41.8,30.33
2017,5,28,17,45,0.0,37.0,6.85,13.0,37.0,34.35,23.94
2017,5,28,18,0,0.0,29.0,6.9,13.0,29.0,26.9,17.48
2017,5,28,18,15,0.0,22.0,6.9,13.0,22.0,20.39,11.76
2017,5,28,18,30,0.0,15.0,6.9,13.0,15.0,13.89,6.55
2017,5,28,18,45,0.0,9.5,6.9,13.0,9.5,8.79,1.68
2017,5,28,19,0,0.0,4.0,6.9,13.0,4.0,3.7,0.0
2017,5,28,19,15,0.0,2.0,6.9,13.0,2.0,1.91,0.0
2017,5,28,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,29,5,15,93.5,19.0,6.45,12.0,29.0,14.91,0.0
2017,5,29,5,30,187.0,38.0,6.5,12.0,58.0,29.63,19.19
2017,5,29,5,45,280.5,51.0,6.55,12.0,98.5,39.0,28.7
2017,5,29,6,0,374.0,64.0,6.6,12.0,139.0,71.28,43.8
2017,5,29,6,15,187.0,45.0,6.65,12.0,82.5,59.35,37.21
2017,5,29,6,30,0.0,26.0,6.7,12.0,26.0,24.11,15.21
2017,5,29,6,45,0.0,31.0,6.75,12.5,31.0,28.77,19.18
2017,5,29,7,0,0.0,36.0,6.8,13.0,36.0,33.43,23.09
2017,5,29,7,15,3.0,97.5,6.75,13.0,99.0,91.6,72.49
2017,5,29,7,30,6.0,159.0,6.7,13.0,162.0,149.66,121.01
2017,5,29,7,45,3.0,150.5,6.65,13.0,152.0,141.24,113.59
2017,5,29,8,0,0.0,142.0,6.6,13.0,142.0,132.24,105.72
2017,5,29,8,15,0.0,137.5,6.5,13.0,137.5,128.21,102.04
2017,5,29,8,30,0.0,133.0,6.4,13.0,133.0,124.12,98.35
2017,5,29,8,45,14.5,206.5,6.35,13.0,217.0,202.84,163.15
2017,5,29,9,0,29.0,280.0,6.3,13.0,301.0,287.66,231.69
2017,5,29,9,15,20.0,260.0,6.3,13.0,275.5,259.37,208.17
2017,5,29,9,30,11.0,240.0,6.3,13.0,250.0,234.32,187.38
2017,5,29,9,45,54.0,322.0,6.35,13.0,369.0,354.8,284.81
2017,5,29,10,0,97.0,404.0,6.4,13.0,488.0,475.0,379.65
2017,5,29,10,15,56.0,345.5,6.45,13.0,394.0,384.48,307.19
2017,5,29,10,30,15.0,287.0,6.5,13.0,300.0,285.15,227.03
2017,5,29,10,45,11.5,246.5,6.55,13.0,257.0,243.56,193.69
2017,5,29,11,0,8.0,206.0,6.6,13.0,214.0,201.87,160.0
2017,5,29,11,15,46.0,332.5,6.65,13.0,376.5,368.7,294.25
2017,5,29,11,30,84.0,459.0,6.7,13.0,539.0,533.65,422.83
2017,5,29,11,45,56.5,421.0,6.8,13.5,475.0,469.11,371.13
2017,5,29,12,0,29.0,383.0,6.9,14.0,411.0,404.0,319.15
2017,5,29,12,15,23.0,350.5,7.0,14.0,373.0,356.6,282.18
2017,5,29,12,30,17.0,318.0,7.1,14.0,335.0,319.0,252.59
2017,5,29,12,45,25.0,352.5,7.2,14.0,377.0,368.84,292.22
2017,5,29,13,0,33.0,387.0,7.3,14.0,419.0,410.37,325.03
2017,5,29,13,15,22.0,312.5,7.4,14.0,333.5,324.81,257.8
2017,5,29,13,30,11.0,238.0,7.5,14.0,248.0,234.96,186.27
2017,5,29,13,45,11.0,241.5,7.6,14.0,251.5,237.9,188.89
2017,5,29,14,0,11.0,245.0,7.7,14.0,255.0,240.78,191.42
2017,5,29,14,15,14.0,262.5,7.8,14.0,275.0,259.54,206.83
2017,5,29,14,30,17.0,280.0,7.9,14.0,295.0,278.03,222.04
2017,5,29,14,45,11.5,239.5,8.0,14.0,249.5,234.23,186.99
2017,5,29,15,0,6.0,199.0,8.1,14.0,204.0,191.08,152.21
2017,5,29,15,15,4.5,189.0,8.15,14.0,192.5,180.15,143.59
2017,5,29,15,30,3.0,179.0,8.2,14.0,181.0,169.37,135.06
2017,5,29,15,45,1.5,139.5,8.3,14.0,140.5,131.12,103.85
2017,5,29,16,0,0.0,100.0,8.4,14.0,100.0,93.23,72.63
2017,5,29,16,15,0.0,88.5,8.4,13.5,88.5,82.47,63.99
2017,5,29,16,30,0.0,77.0,8.4,13.0,77.0,71.7,55.25
2017,5,29,16,45,0.0,69.0,8.4,13.0,69.0,64.21,49.09
2017,5,29,17,0,0.0,61.0,8.4,13.0,61.0,56.73,42.89
2017,5,29,17,15,0.0,53.0,8.3,13.0,53.0,49.26,36.64
2017,5,29,17,30,0.0,45.0,8.2,13.0,45.0,41.8,30.32
2017,5,29,17,45,228.5,59.5,8.15,13.0,116.5,92.23,63.55
2017,5,29,18,0,457.0,74.0,8.1,13.0,188.0,115.77,73.31
2017,5,29,18,15,378.0,63.5,8.0,12.5,143.0,71.25,43.49
2017,5,29,18,30,299.0,53.0,7.9,12.0,98.0,40.59,30.1
2017,5,29,18,45,192.0,38.0,7.8,12.0,63.0,29.61,19.23
2017,5,29,19,0,85.0,23.0,7.7,12.0,28.0,19.06,0.0
2017,5,29,19,15,42.5,11.5,7.65,12.0,14.0,10.96,0.0
2017,5,29,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,30,5,15,100.0,20.0,6.8,12.0,30.5,15.71,0.0
2017,5,30,5,30,200.0,40.0,6.7,12.0,61.0,31.25,20.62
2017,5,30,5,45,298.5,52.5,6.6,12.0,103.0,40.19,29.76
2017,5,30,6,0,397.0,65.0,6.5,12.0,145.0,73.25,44.78
2017,5,30,6,15,198.5,55.0,6.5,12.0,95.0,69.13,45.1
2017,5,30,6,30,0.0,45.0,6.5,12.0,45.0,41.8,30.47
2017,5,30,6,45,0.0,54.5,6.55,12.0,54.5,50.66,38.09
2017,5,30,7,0,0.0,64.0,6.6,12.0,64.0,59.53,45.6
2017,5,30,7,15,0.0,96.5,6.55,12.0,96.5,89.64,71.14
2017,5,30,7,30,0.0,129.0,6.5,12.0,129.0,119.72,96.31
2017,5,30,7,45,0.5,147.0,6.5,12.5,147.0,136.85,110.13
2017,5,30,8,0,1.0,165.0,6.5,13.0,165.0,154.11,123.9
2017,5,30,8,15,1.5,171.0,6.45,13.0,171.5,160.3,128.64
2017,5,30,8,30,2.0,177.0,6.4,13.0,178.0,166.53,133.4
2017,5,30,8,45,7.0,206.0,6.35,13.0,211.0,197.38,158.44
2017,5,30,9,0,12.0,235.0,6.3,13.0,244.0,228.85,183.76
2017,5,30,9,15,41.5,297.0,6.3,13.0,330.0,315.36,253.78
2017,5,30,9,30,71.0,359.0,6.3,13.0,416.0,401.42,322.21
2017,5,30,9,45,77.5,379.0,6.35,13.5,443.5,429.92,343.52
2017,5,30,10,0,84.0,399.0,6.4,14.0,471.0,458.71,364.99
2017,5,30,10,15,101.0,419.0,6.4,14.0,508.0,497.01,394.65
2017,5,30,10,30,118.0,439.0,6.4,14.0,545.0,543.75,430.49
2017,5,30,10,45,171.0,450.0,6.45,14.0,607.5,608.27,481.05
2017,5,30,11,0,224.0,461.0,6.5,14.0,670.0,674.31,532.17
2017,5,30,11,15,182.0,469.5,6.5,14.0,641.0,646.49,509.29
2017,5,30,11,30,140.0,478.0,6.5,14.0,612.0,616.66,485.11
2017,5,30,11,45,143.0,481.5,6.5,14.0,619.5,624.81,491.31
2017,5,30,12,0,146.0,485.0,6.5,14.0,627.0,632.17,496.84
2017,5,30,12,15,108.5,469.5,6.55,13.5,574.5,569.95,449.53
2017,5,30,12,30,71.0,454.0,6.6,13.0,522.0,516.54,408.42
2017,5,30,12,45,103.5,463.0,6.7,13.0,561.5,556.66,440.82
2017,5,30,13,0,136.0,472.0,6.8,13.0,601.0,604.37,478.53
2017,5,30,13,15,143.5,464.0,6.9,13.0,597.5,600.45,476.17
2017,5,30,13,30,151.0,456.0,7.0,13.0,594.0,595.6,473.27
2017,5,30,13,45,124.5,438.0,7.15,13.0,550.5,548.75,437.09
2017,5,30,14,0,98.0,420.0,7.3,13.0,507.0,495.4,395.65
2017,5,30,14,15,62.5,369.0,7.3,13.0,423.5,410.7,328.87
2017,5,30,14,30,27.0,318.0,7.3,13.0,340.0,328.53,263.16
2017,5,30,14,45,45.5,327.5,7.3,13.5,363.0,350.63,281.37
2017,5,30,15,0,64.0,337.0,7.3,14.0,386.0,371.02,297.95
2017,5,30,15,15,52.5,309.5,7.1,14.0,348.5,332.6,267.43
2017,5,30,15,30,41.0,282.0,6.9,14.0,311.0,295.24,237.67
2017,5,30,15,45,84.0,278.0,6.75,14.0,332.0,314.85,254.73
2017,5,30,16,0,127.0,274.0,6.6,14.0,353.0,333.02,270.1
2017,5,30,16,15,192.0,246.0,6.45,13.5,354.0,331.68,270.0
2017,5,30,16,30,257.0,218.0,6.3,13.0,355.0,325.43,264.89
2017,5,30,16,45,232.0,197.5,6.2,13.0,312.0,279.85,226.62
2017,5,30,17,0,207.0,177.0,6.1,13.0,269.0,235.93,189.48
2017,5,30,17,15,193.0,156.5,6.05,13.0,233.5,199.47,158.11
2017,5,30,17,30,179.0,136.0,6.0,13.0,198.0,164.64,128.0
2017,5,30,17,45,157.5,115.5,6.0,13.0,163.5,130.25,98.81
2017,5,30,18,0,136.0,95.0,6.0,13.0,129.0,98.6,72.68
2017,5,30,18,15,108.5,75.0,5.9,13.0,98.5,69.9,50.46
2017,5,30,18,30,81.0,55.0,5.8,13.0,68.0,45.89,34.65
2017,5,30,18,45,40.5,37.0,5.75,13.0,43.5,31.49,20.83
2017,5,30,19,0,0.0,19.0,5.7,13.0,19.0,17.51,0.71
2017,5,30,19,15,0.0,9.5,5.7,13.0,9.5,9.05,0.0
2017,5,30,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,31,5,15,44.0,18.5,2.9,13.0,23.0,15.53,0.0
2017,5,31,5,30,88.0,37.0,3.0,13.0,46.0,30.18,19.72
2017,5,31,5,45,141.5,54.0,3.1,13.0,78.5,43.25,32.37
2017,5,31,6,0,195.0,71.0,3.2,13.0,111.0,69.36,47.46
2017,5,31,6,15,230.0,88.5,3.3,13.0,148.0,102.29,71.68
2017,5,31,6,30,265.0,106.0,3.4,13.0,185.0,139.56,101.83
2017,5,31,6,45,293.0,122.5,3.5,13.5,225.5,178.56,134.86
2017,5,31,7,0,321.0,139.0,3.6,14.0,266.0,220.78,171.04
2017,5,31,7,15,499.5,117.5,3.6,14.0,346.0,284.54,222.43
2017,5,31,7,30,678.0,96.0,3.6,14.0,426.0,367.91,291.3
2017,5,31,7,45,710.0,97.5,3.6,14.5,475.5,424.21,339.11
2017,5,31,8,0,742.0,99.0,3.6,15.0,525.0,481.35,386.35
2017,5,31,8,15,760.5,102.0,3.55,15.0,571.0,534.28,429.63
2017,5,31,8,30,779.0,105.0,3.5,15.0,617.0,587.46,471.89
2017,5,31,8,45,799.0,105.0,3.45,15.0,660.5,638.57,511.56
2017,5,31,9,0,819.0,105.0,3.4,15.0,704.0,687.43,548.51
2017,5,31,9,15,830.0,107.0,3.35,15.0,741.5,732.56,580.17
2017,5,31,9,30,841.0,109.0,3.3,15.0,779.0,776.15,610.29
2017,5,31,9,45,850.5,109.5,3.25,15.5,812.0,815.24,635.63
2017,5,31,10,0,860.0,110.0,3.2,16.0,845.0,852.23,659.13
2017,5,31,10,15,866.5,111.5,3.2,16.0,871.5,885.25,681.14
2017,5,31,10,30,873.0,113.0,3.2,16.0,898.0,915.59,701.2
2017,5,31,10,45,619.0,264.5,3.2,16.0,827.5,859.76,659.9
2017,5,31,11,0,365.0,416.0,3.2,16.0,757.0,771.69,589.55
2017,5,31,11,15,232.0,442.0,3.25,16.0,660.0,675.43,517.58
2017,5,31,11,30,99.0,468.0,3.3,16.0,563.0,557.05,427.72
2017,5,31,11,45,200.0,465.0,3.35,16.5,658.0,664.37,508.87
2017,5,31,12,0,301.0,462.0,3.4,17.0,753.0,771.45,586.35
2017,5,31,12,15,347.0,439.5,3.5,17.0,774.0,794.59,604.0
2017,5,31,12,30,393.0,417.0,3.6,17.0,795.0,815.86,620.92
2017,5,31,12,45,639.5,265.5,3.7,17.0,874.0,912.55,697.48
2017,5,31,13,0,886.0,114.0,3.8,17.0,953.0,979.77,744.75
2017,5,31,13,15,643.5,251.5,3.9,17.0,855.0,883.86,678.25
2017,5,31,13,30,401.0,389.0,4.0,17.0,757.0,777.09,596.13
2017,5,31,13,45,419.0,370.0,4.1,17.0,746.0,764.22,589.12
2017,5,31,14,0,437.0,351.0,4.2,17.0,735.0,748.83,579.62
2017,5,31,14,15,646.0,229.0,4.25,16.5,775.0,795.9,621.91
2017,5,31,14,30,855.0,107.0,4.3,16.0,815.0,817.65,641.0
2017,5,31,14,45,509.5,235.0,4.4,16.0,651.5,643.64,509.95
2017,5,31,15,0,164.0,363.0,4.5,16.0,488.0,476.35,375.86
2017,5,31,15,15,140.5,340.5,4.55,16.0,444.0,429.35,340.48
2017,5,31,15,30,117.0,318.0,4.6,16.0,400.0,384.13,305.61
2017,5,31,15,45,62.5,256.5,4.7,16.0,300.0,281.19,224.38
2017,5,31,16,0,8.0,195.0,4.8,16.0,200.0,186.36,148.05
2017,5,31,16,15,5.0,178.0,4.85,15.5,181.0,168.23,134.06
2017,5,31,16,30,2.0,161.0,4.9,15.0,162.0,150.46,120.13
2017,5,31,16,45,4.5,154.5,5.0,15.0,156.5,144.93,115.96
2017,5,31,17,0,7.0,148.0,5.1,15.0,151.0,139.02,111.36
2017,5,31,17,15,3.5,130.0,5.1,15.0,131.5,120.64,96.35
2017,5,31,17,30,0.0,112.0,5.1,15.0,112.0,102.74,81.64
2017,5,31,17,45,255.0,86.0,5.15,15.0,150.5,120.62,85.8
2017,5,31,18,0,510.0,60.0,5.2,15.0,189.0,109.78,65.26
2017,5,31,18,15,435.5,52.0,5.05,14.5,144.5,65.93,36.58
2017,5,31,18,30,361.0,44.0,4.9,14.0,100.0,33.78,23.97
2017,5,31,18,45,251.0,32.5,4.75,14.0,65.0,25.57,15.87
2017,5,31,19,0,141.0,21.0,4.6,14.0,30.0,16.5,1.36
2017,5,31,19,15,70.5,10.5,4.45,14.0,15.0,10.01,0.0
2017,5,31,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,1,5,15,110.0,18.0,2.6,13.0,29.5,14.06,0.0
2017,6,1,5,30,220.0,36.0,2.6,13.0,59.0,27.96,17.92
2017,6,1,5,45,300.0,48.5,2.65,13.5,98.5,36.96,26.82
2017,6,1,6,0,380.0,61.0,2.7,14.0,138.0,68.9,41.31
2017,6,1,6,15,445.0,70.0,2.8,14.0,184.5,110.14,68.69
2017,6,1,6,30,510.0,79.0,2.9,14.0,231.0,158.07,106.31
2017,6,1,6,45,255.0,77.5,3.05,14.5,153.5,129.48,94.79
2017,6,1,7,0,0.0,76.0,3.2,15.0,76.0,70.71,54.45
2017,6,1,7,15,13.0,128.0,3.3,15.0,134.5,122.9,97.79
2017,6,1,7,30,26.0,180.0,3.4,15.0,193.0,176.81,141.86
2017,6,1,7,45,15.5,179.0,3.55,15.0,187.0,173.19,138.57
2017,6,1,8,0,5.0,178.0,3.7,15.0,181.0,168.18,134.1
2017,6,1,8,15,35.5,229.5,3.75,15.0,253.0,236.18,189.12
2017,6,1,8,30,66.0,281.0,3.8,15.0,325.0,306.32,244.9
2017,6,1,8,45,72.5,304.0,3.85,15.5,355.0,336.79,267.9
2017,6,1,9,0,79.0,327.0,3.9,16.0,385.0,367.82,291.15
2017,6,1,9,15,92.0,350.5,4.0,16.0,421.5,404.68,319.41
2017,6,1,9,30,105.0,374.0,4.1,16.0,458.0,442.47,348.13
2017,6,1,9,45,74.5,368.0,4.2,16.0,429.0,416.31,326.89
2017,6,1,10,0,44.0,362.0,4.3,16.0,400.0,387.64,303.78
2017,6,1,10,15,65.5,395.0,4.25,16.0,453.5,441.37,345.05
2017,6,1,10,30,87.0,428.0,4.2,16.0,507.0,496.31,386.4
2017,6,1,10,45,65.0,415.0,4.2,16.0,475.0,465.53,362.06
2017,6,1,11,0,43.0,402.0,4.2,16.0,443.0,433.45,336.95
2017,6,1,11,15,101.0,441.0,4.25,16.0,537.5,529.97,411.41
2017,6,1,11,30,159.0,480.0,4.3,16.0,632.0,636.76,491.25
2017,6,1,11,45,167.5,475.5,4.35,16.5,636.5,642.47,494.37
2017,6,1,12,0,176.0,471.0,4.4,17.0,641.0,647.36,497.44
2017,6,1,12,15,114.5,452.5,4.5,17.0,563.0,567.68,437.5
2017,6,1,12,30,53.0,434.0,4.6,17.0,485.0,478.27,369.51
2017,6,1,12,45,51.5,427.5,4.7,17.0,477.0,469.54,363.54
2017,6,1,13,0,50.0,421.0,4.8,17.0,469.0,460.52,357.09
2017,6,1,13,15,38.5,389.0,4.85,17.0,425.5,416.26,323.6
2017,6,1,13,30,27.0,357.0,4.9,17.0,382.0,372.39,290.18
2017,6,1,13,45,61.5,388.5,5.0,17.0,443.0,433.9,338.89
2017,6,1,14,0,96.0,420.0,5.1,17.0,504.0,493.37,385.28
2017,6,1,14,15,101.0,406.5,5.25,16.5,493.0,480.52,376.97
2017,6,1,14,30,106.0,393.0,5.4,16.0,482.0,467.03,368.31
2017,6,1,14,45,84.0,365.0,5.55,16.0,433.0,417.41,330.25
2017,6,1,15,0,62.0,337.0,5.7,16.0,384.0,369.37,293.06
2017,6,1,15,15,47.5,305.0,5.9,16.0,340.5,324.6,258.28
2017,6,1,15,30,33.0,273.0,6.1,16.0,297.0,281.24,224.2
2017,6,1,15,45,25.0,245.5,6.3,16.0,263.0,244.87,195.51
2017,6,1,16,0,17.0,218.0,6.5,16.0,229.0,212.9,170.09
2017,6,1,16,15,22.5,209.0,6.65,15.5,222.5,205.96,165.29
2017,6,1,16,30,28.0,200.0,6.8,15.0,216.0,199.57,160.77
2017,6,1,16,45,144.0,186.0,6.95,15.0,252.0,232.47,187.33
2017,6,1,17,0,260.0,172.0,7.1,15.0,288.0,251.12,200.0
2017,6,1,17,15,239.0,154.5,7.1,14.5,251.0,211.82,166.45
2017,6,1,17,30,218.0,137.0,7.1,14.0,214.0,174.84,134.8
2017,6,1,17,45,345.0,104.5,7.1,14.0,203.5,152.79,109.46
2017,6,1,18,0,472.0,72.0,7.1,14.0,193.0,116.94,73.24
2017,6,1,18,15,394.5,62.0,6.95,13.5,148.0,72.22,43.2
2017,6,1,18,30,317.0,52.0,6.8,13.0,103.0,39.66,29.25
2017,6,1,18,45,211.0,38.0,6.65,13.0,67.0,29.49,19.33
2017,6,1,19,0,105.0,24.0,6.5,13.0,31.0,18.91,3.43
2017,6,1,19,15,52.5,12.0,6.35,13.0,15.5,11.44,0.0
2017,6,1,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,2,5,15,136.0,18.0,5.05,13.0,32.5,14.07,0.0
2017,6,2,5,30,272.0,36.0,5.2,13.0,65.0,28.0,17.96
2017,6,2,5,45,366.0,46.5,5.35,13.0,107.5,36.17,26.17
2017,6,2,6,0,460.0,57.0,5.5,13.0,150.0,70.27,40.25
2017,6,2,6,15,230.0,66.0,5.45,13.0,112.5,81.78,54.34
2017,6,2,6,30,0.0,75.0,5.4,13.0,75.0,69.26,53.85
2017,6,2,6,45,0.0,90.5,5.4,13.5,90.5,83.58,65.91
2017,6,2,7,0,0.0,106.0,5.4,14.0,106.0,97.99,77.81
2017,6,2,7,15,1.5,130.5,5.25,14.0,131.0,121.19,97.02
2017,6,2,7,30,3.0,155.0,5.1,14.0,156.0,144.73,116.28
2017,6,2,7,45,24.5,193.0,4.95,14.5,207.0,190.15,153.08
2017,6,2,8,0,46.0,231.0,4.8,15.0,258.0,239.93,192.94
2017,6,2,8,15,34.5,236.5,4.7,15.0,257.5,242.11,194.1
2017,6,2,8,30,23.0,242.0,4.6,15.0,257.0,240.22,191.93
2017,6,2,8,45,32.5,271.5,4.5,15.0,294.5,279.25,222.8
2017,6,2,9,0,42.0,301.0,4.4,15.0,332.0,316.6,251.92
2017,6,2,9,15,49.5,325.0,4.45,15.0,363.5,348.08,276.26
2017,6,2,9,30,57.0,349.0,4.5,15.0,395.0,380.19,300.93
2017,6,2,9,45,63.5,370.0,4.6,15.5,423.0,409.07,322.38
2017,6,2,10,0,70.0,391.0,4.7,16.0,451.0,438.29,343.92
2017,6,2,10,15,203.5,400.5,4.8,16.0,582.5,576.09,452.09
2017,6,2,10,30,337.0,410.0,4.9,16.0,714.0,721.17,562.28
2017,6,2,10,45,630.0,263.5,5.0,16.0,846.5,867.99,677.64
2017,6,2,11,0,923.0,117.0,5.1,16.0,979.0,1002.83,774.09
2017,6,2,11,15,925.5,117.5,5.2,16.0,992.0,1020.01,785.53
2017,6,2,11,30,928.0,118.0,5.3,16.0,1005.0,1033.74,795.43
2017,6,2,11,45,928.5,118.5,5.4,16.0,1011.0,1041.99,801.64
