Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,12,0,929.0,119.0,5.5,16.0,1017.0,1046.68,805.52
2017,6,2,12,15,929.0,119.0,5.7,16.0,1015.5,1046.83,807.11
2017,6,2,12,30,929.0,119.0,5.9,16.0,1014.0,1043.41,806.27
2017,6,2,12,45,920.5,122.5,6.15,16.0,1002.5,1031.54,799.83
2017,6,2,13,0,912.0,126.0,6.4,16.0,991.0,1016.3,790.98
2017,6,2,13,15,908.5,125.5,6.6,16.0,974.5,998.67,780.05
2017,6,2,13,30,905.0,125.0,6.8,16.0,958.0,977.74,766.69
2017,6,2,13,45,901.0,123.0,7.0,16.0,934.5,951.68,749.52
2017,6,2,14,0,897.0,121.0,7.2,16.0,911.0,922.56,729.98
2017,6,2,14,15,890.0,120.0,7.25,16.0,881.0,888.93,706.36
2017,6,2,14,30,883.0,119.0,7.3,16.0,851.0,852.72,680.71
2017,6,2,14,45,875.5,116.0,7.35,16.0,815.5,811.76,651.32
2017,6,2,15,0,868.0,113.0,7.4,16.0,780.0,768.65,620.06
2017,6,2,15,15,855.5,110.5,7.35,16.0,739.0,720.55,584.44
2017,6,2,15,30,843.0,108.0,7.3,16.0,698.0,672.79,546.85
2017,6,2,15,45,827.5,105.5,7.3,16.0,652.5,620.01,504.48
2017,6,2,16,0,812.0,103.0,7.3,16.0,607.0,566.77,460.76
2017,6,2,16,15,791.5,99.5,7.25,15.5,558.0,509.78,413.73
2017,6,2,16,30,771.0,96.0,7.2,15.0,509.0,453.41,365.87
2017,6,2,16,45,741.5,93.0,7.2,15.0,458.0,394.78,314.35
2017,6,2,17,0,712.0,90.0,7.2,15.0,407.0,336.69,262.29
2017,6,2,17,15,674.5,85.0,7.15,14.5,355.5,278.22,209.84
2017,6,2,17,30,637.0,80.0,7.1,14.0,304.0,223.45,160.41
2017,6,2,17,45,584.0,73.5,7.1,14.0,253.5,168.52,112.47
2017,6,2,18,0,531.0,67.0,7.1,14.0,203.0,119.64,72.91
2017,6,2,18,15,454.0,58.5,7.05,13.5,156.5,73.85,42.53
2017,6,2,18,30,377.0,50.0,7.0,13.0,110.0,39.19,28.86
2017,6,2,18,45,264.0,37.5,6.95,13.0,72.0,29.1,19.07
2017,6,2,19,0,151.0,25.0,6.9,13.0,34.0,19.73,4.72
2017,6,2,19,15,75.5,12.5,6.8,13.0,17.0,11.91,0.0
2017,6,2,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,15.5,5.0,13.0,15.5,14.38,0.46
2017,6,3,5,30,0.0,31.0,5.0,13.0,31.0,28.42,18.35
2017,6,3,5,45,5.0,50.0,5.05,13.0,51.0,44.87,33.8
2017,6,3,6,0,10.0,69.0,5.1,13.0,71.0,62.44,47.26
2017,6,3,6,15,18.5,89.0,5.1,13.0,94.5,82.31,64.03
2017,6,3,6,30,27.0,109.0,5.1,13.0,118.0,102.66,81.09
2017,6,3,6,45,34.0,129.5,5.15,13.0,142.0,125.3,100.12
2017,6,3,7,0,41.0,150.0,5.2,13.0,166.0,148.94,119.9
2017,6,3,7,15,76.0,177.0,5.25,13.0,212.5,189.0,152.72
2017,6,3,7,30,111.0,204.0,5.3,13.0,259.0,234.64,190.27
2017,6,3,7,45,58.5,192.0,5.35,13.5,221.5,205.83,166.55
2017,6,3,8,0,6.0,180.0,5.4,14.0,184.0,170.51,136.78
2017,6,3,8,15,32.5,229.0,5.4,14.0,250.0,233.87,188.5
2017,6,3,8,30,59.0,278.0,5.4,14.0,316.0,298.95,240.87
2017,6,3,8,45,44.5,281.0,5.45,14.0,311.5,296.12,237.81
2017,6,3,9,0,30.0,284.0,5.5,14.0,307.0,291.72,233.52
2017,6,3,9,15,18.5,243.5,5.5,14.0,258.0,242.39,193.43
2017,6,3,9,30,7.0,203.0,5.5,14.0,209.0,195.96,155.47
2017,6,3,9,45,148.5,299.5,5.55,14.5,427.0,416.08,334.04
2017,6,3,10,0,290.0,396.0,5.6,15.0,645.0,644.32,509.98
2017,6,3,10,15,161.5,380.0,5.7,15.0,519.5,518.44,410.34
2017,6,3,10,30,33.0,364.0,5.8,15.0,394.0,383.27,301.95
2017,6,3,10,45,88.5,415.0,5.9,15.0,497.0,487.15,384.08
2017,6,3,11,0,144.0,466.0,6.0,15.0,600.0,601.76,472.13
2017,6,3,11,15,188.0,470.0,6.15,15.0,648.5,651.63,510.76
2017,6,3,11,30,232.0,474.0,6.3,15.0,697.0,701.8,549.61
2017,6,3,11,45,291.0,458.5,6.45,15.5,739.5,755.42,590.34
2017,6,3,12,0,350.0,443.0,6.6,16.0,782.0,799.99,624.18
2017,6,3,12,15,365.5,427.5,6.75,16.0,780.5,799.89,625.2
2017,6,3,12,30,381.0,412.0,6.9,16.0,779.0,798.0,625.11
2017,6,3,12,45,394.5,406.5,7.05,16.0,784.0,802.27,629.34
2017,6,3,13,0,408.0,401.0,7.2,16.0,789.0,811.45,637.05
2017,6,3,13,15,650.5,262.5,7.25,16.0,867.5,900.53,711.68
2017,6,3,13,30,893.0,124.0,7.3,16.0,946.0,965.36,760.48
2017,6,3,13,45,889.5,122.0,7.4,16.0,923.5,940.09,742.82
2017,6,3,14,0,886.0,120.0,7.5,16.0,901.0,911.77,723.24
2017,6,3,14,15,878.5,118.5,7.45,16.0,871.0,877.6,698.69
2017,6,3,14,30,871.0,117.0,7.4,16.0,841.0,840.93,672.22
2017,6,3,14,45,862.5,114.5,7.4,16.0,805.5,800.17,642.7
2017,6,3,15,0,854.0,112.0,7.4,16.0,770.0,757.37,611.45
2017,6,3,15,15,841.0,110.0,7.4,15.5,729.0,710.05,577.55
2017,6,3,15,30,828.0,108.0,7.4,15.0,688.0,663.15,541.56
2017,6,3,15,45,811.5,105.5,7.45,15.0,643.0,610.51,499.15
2017,6,3,16,0,795.0,103.0,7.5,15.0,598.0,557.54,455.49
2017,6,3,16,15,774.0,99.5,7.5,15.0,549.5,501.21,408.03
2017,6,3,16,30,753.0,96.0,7.5,15.0,501.0,445.58,360.0
2017,6,3,16,45,722.5,93.0,7.55,15.0,450.0,386.17,307.9
2017,6,3,17,0,692.0,90.0,7.6,15.0,399.0,330.22,257.64
2017,6,3,17,15,654.5,85.0,7.55,14.5,348.5,272.91,206.21
2017,6,3,17,30,617.0,80.0,7.5,14.0,298.0,219.31,157.83
2017,6,3,17,45,560.0,74.0,7.5,14.0,248.0,165.31,110.88
2017,6,3,18,0,503.0,68.0,7.5,14.0,198.0,117.82,72.58
2017,6,3,18,15,426.5,59.5,7.4,14.0,152.5,73.66,43.02
2017,6,3,18,30,350.0,51.0,7.3,14.0,107.0,38.82,28.44
2017,6,3,18,45,235.0,38.5,7.25,14.0,70.5,29.84,19.67
2017,6,3,19,0,120.0,26.0,7.2,14.0,34.0,20.5,5.87
2017,6,3,19,15,60.0,13.0,7.15,13.5,17.0,12.39,0.0
2017,6,3,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,8.05,12.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,6,4,5,15,113.0,19.5,8.4,13.0,32.0,15.25,1.15
2017,6,4,5,30,226.0,39.0,8.4,13.0,64.0,30.35,19.99
2017,6,4,5,45,323.0,50.0,8.45,13.0,105.5,38.12,27.88
2017,6,4,6,0,420.0,61.0,8.5,13.0,147.0,71.6,42.68
2017,6,4,6,15,485.0,69.0,8.5,13.0,195.0,113.08,69.91
2017,6,4,6,30,550.0,77.0,8.5,13.0,243.0,162.32,109.04
2017,6,4,6,45,597.0,83.0,8.55,13.5,293.5,213.12,153.33
2017,6,4,7,0,644.0,89.0,8.6,14.0,344.0,269.04,203.37
2017,6,4,7,15,551.5,122.0,8.6,14.0,361.5,307.26,242.05
2017,6,4,7,30,459.0,155.0,8.6,14.0,379.0,332.22,267.47
2017,6,4,7,45,609.0,131.0,8.65,14.0,461.5,407.58,331.43
2017,6,4,8,0,759.0,107.0,8.7,14.0,544.0,495.99,406.31
2017,6,4,8,15,779.5,110.0,8.7,14.0,592.0,550.86,453.12
2017,6,4,8,30,800.0,113.0,8.7,14.0,640.0,606.15,499.27
2017,6,4,8,45,815.0,116.5,8.75,14.5,684.0,658.42,541.11
2017,6,4,9,0,830.0,120.0,8.8,15.0,728.0,710.01,581.45
2017,6,4,9,15,843.5,122.0,8.8,15.0,768.5,758.01,618.02
2017,6,4,9,30,857.0,124.0,8.8,15.0,809.0,801.14,650.02
2017,6,4,9,45,873.0,123.0,8.8,15.0,846.0,844.71,682.16
2017,6,4,10,0,889.0,122.0,8.8,15.0,883.0,886.54,712.78
2017,6,4,10,15,897.0,123.5,8.75,15.0,912.0,921.77,738.12
2017,6,4,10,30,905.0,125.0,8.7,15.0,941.0,954.31,761.37
2017,6,4,10,45,911.5,126.0,8.7,15.5,963.5,982.11,779.72
2017,6,4,11,0,918.0,127.0,8.7,16.0,986.0,1006.82,795.74
2017,6,4,11,15,921.5,127.5,8.65,16.0,1000.0,1024.93,808.26
2017,6,4,11,30,925.0,128.0,8.6,16.0,1014.0,1039.63,818.37
2017,6,4,11,45,928.5,127.0,8.55,16.0,1021.0,1049.41,824.98
2017,6,4,12,0,932.0,126.0,8.5,16.0,1028.0,1055.67,829.16
2017,6,4,12,15,932.0,126.0,8.45,16.0,1026.0,1055.9,829.08
2017,6,4,12,30,932.0,126.0,8.4,16.0,1024.0,1052.56,826.55
2017,6,4,12,45,929.5,125.5,8.35,16.0,1014.5,1042.71,819.42
2017,6,4,13,0,927.0,125.0,8.3,16.0,1005.0,1029.37,809.88
2017,6,4,13,15,923.5,124.5,8.3,16.0,988.5,1011.61,797.44
2017,6,4,13,30,920.0,124.0,8.3,16.0,972.0,990.51,782.63
2017,6,4,13,45,916.5,122.0,8.3,16.0,948.5,964.68,764.39
2017,6,4,14,0,913.0,120.0,8.3,16.0,925.0,935.71,743.84
2017,6,4,14,15,906.0,118.5,8.4,15.5,895.0,901.24,720.86
2017,6,4,14,30,899.0,117.0,8.5,15.0,865.0,864.13,695.67
2017,6,4,14,45,889.0,116.0,8.6,15.0,828.5,822.71,665.63
2017,6,4,15,0,879.0,115.0,8.7,15.0,792.0,779.28,633.8
2017,6,4,15,15,866.5,112.5,8.7,15.0,750.5,730.82,597.57
2017,6,4,15,30,854.0,110.0,8.7,15.0,709.0,682.72,559.37
2017,6,4,15,45,836.5,108.0,8.7,15.0,663.0,628.78,515.53
2017,6,4,16,0,819.0,106.0,8.7,15.0,617.0,574.53,470.5
2017,6,4,16,15,798.5,103.0,8.6,14.5,568.0,517.74,423.1
2017,6,4,16,30,778.0,100.0,8.5,14.0,519.0,461.54,374.89
2017,6,4,16,45,748.5,96.5,8.4,14.0,467.5,400.66,321.07
2017,6,4,17,0,719.0,93.0,8.3,14.0,416.0,343.1,269.0
2017,6,4,17,15,681.5,88.0,8.15,13.5,364.0,284.23,215.85
2017,6,4,17,30,644.0,83.0,8.0,13.0,312.0,229.04,165.74
2017,6,4,17,45,588.0,77.5,7.9,13.0,261.0,174.04,117.54
2017,6,4,18,0,532.0,72.0,7.8,13.0,210.0,125.44,78.04
2017,6,4,18,15,454.5,63.0,7.65,13.0,162.5,79.01,46.67
2017,6,4,18,30,377.0,54.0,7.5,13.0,115.0,41.19,30.67
2017,6,4,18,45,259.0,41.0,7.35,13.0,76.5,31.85,21.54
2017,6,4,19,0,141.0,28.0,7.2,13.0,38.0,22.14,7.57
2017,6,4,19,15,70.5,14.0,7.15,12.5,19.0,13.34,0.0
2017,6,4,19,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,5,5,15,96.0,22.0,6.45,12.0,32.5,17.27,2.41
2017,6,5,5,30,192.0,44.0,6.4,12.0,65.0,34.4,23.55
2017,6,5,5,45,284.0,58.0,6.4,12.5,107.0,44.44,33.51
2017,6,5,6,0,376.0,72.0,6.4,13.0,149.0,77.25,48.84
2017,6,5,6,15,203.5,92.0,6.25,13.0,135.5,101.75,72.5
2017,6,5,6,30,31.0,112.0,6.1,13.0,122.0,105.78,83.59
2017,6,5,6,45,41.5,132.0,5.95,13.0,147.5,129.06,103.06
2017,6,5,7,0,52.0,152.0,5.8,13.0,173.0,153.74,123.66
2017,6,5,7,15,48.5,171.5,5.5,13.0,193.0,174.47,141.13
2017,6,5,7,30,45.0,191.0,5.2,13.0,213.0,194.88,157.99
2017,6,5,7,45,147.0,217.0,4.95,13.5,300.0,270.79,219.5
2017,6,5,8,0,249.0,243.0,4.7,14.0,387.0,358.88,290.3
2017,6,5,8,15,237.5,267.5,4.45,14.0,414.0,390.59,315.19
2017,6,5,8,30,226.0,292.0,4.2,14.0,441.0,417.29,335.6
2017,6,5,8,45,267.5,305.5,3.95,14.5,493.0,473.91,378.95
2017,6,5,9,0,309.0,319.0,3.7,15.0,545.0,530.17,421.07
2017,6,5,9,15,391.0,306.0,3.55,15.0,608.0,593.66,469.95
2017,6,5,9,30,473.0,293.0,3.4,15.0,671.0,668.32,526.03
2017,6,5,9,45,467.5,310.0,3.25,15.5,697.0,699.61,546.22
2017,6,5,10,0,462.0,327.0,3.1,16.0,723.0,729.0,564.81
2017,6,5,10,15,680.5,230.5,3.1,16.0,833.5,845.05,652.87
2017,6,5,10,30,899.0,134.0,3.1,16.0,944.0,957.07,729.35
2017,6,5,10,45,904.0,134.5,3.1,16.0,964.5,982.86,745.22
2017,6,5,11,0,909.0,135.0,3.1,16.0,985.0,1005.53,759.74
2017,6,5,11,15,911.0,135.5,3.15,16.0,998.0,1022.06,770.62
2017,6,5,11,30,913.0,136.0,3.2,16.0,1011.0,1035.19,779.35
2017,6,5,11,45,912.5,137.0,3.3,16.5,1016.0,1042.9,783.53
2017,6,5,12,0,912.0,138.0,3.4,17.0,1021.0,1047.11,785.51
2017,6,5,12,15,911.5,138.0,3.65,17.0,1019.0,1046.88,787.3
2017,6,5,12,30,911.0,138.0,3.9,17.0,1017.0,1043.17,786.76
2017,6,5,12,45,900.0,143.0,4.15,17.0,1004.5,1030.52,780.14
2017,6,5,13,0,889.0,148.0,4.4,17.0,992.0,1014.63,771.47
2017,6,5,13,15,885.0,147.5,4.7,16.5,975.5,997.04,764.16
2017,6,5,13,30,881.0,147.0,5.0,16.0,959.0,976.26,754.25
2017,6,5,13,45,874.0,146.0,5.35,16.0,935.0,949.16,738.4
2017,6,5,14,0,867.0,145.0,5.7,16.0,911.0,919.23,720.06
2017,6,5,14,15,859.0,143.5,5.9,16.0,880.5,890.68,701.5
2017,6,5,14,30,851.0,142.0,6.1,16.0,850.0,853.73,676.51
2017,6,5,14,45,840.0,140.0,6.35,16.0,814.0,811.67,647.59
2017,6,5,15,0,829.0,138.0,6.6,16.0,778.0,767.81,616.85
2017,6,5,15,15,815.5,135.0,6.65,16.0,736.5,719.63,580.88
2017,6,5,15,30,802.0,132.0,6.7,16.0,695.0,670.35,542.56
2017,6,5,15,45,784.5,128.5,6.75,16.0,649.5,617.28,500.44
2017,6,5,16,0,767.0,125.0,6.8,16.0,604.0,564.04,457.2
2017,6,5,16,15,744.0,121.0,6.75,15.5,555.5,506.77,410.37
2017,6,5,16,30,721.0,117.0,6.7,15.0,507.0,450.94,363.43
2017,6,5,16,45,598.5,126.0,6.7,15.0,428.0,368.05,293.71
2017,6,5,17,0,476.0,135.0,6.7,15.0,349.0,295.54,232.63
2017,6,5,17,15,526.0,116.0,6.7,14.5,325.5,263.34,201.56
2017,6,5,17,30,576.0,97.0,6.7,14.0,302.0,226.52,165.27
2017,6,5,17,45,516.0,89.5,6.7,14.0,251.5,172.88,119.12
2017,6,5,18,0,456.0,82.0,6.7,14.0,201.0,124.57,80.27
2017,6,5,18,15,378.5,71.0,6.6,13.5,155.5,80.54,50.23
2017,6,5,18,30,301.0,60.0,6.5,13.0,110.0,45.81,34.75
2017,6,5,18,45,197.5,44.5,6.45,13.0,72.5,34.59,23.95
2017,6,5,19,0,94.0,29.0,6.4,13.0,35.0,23.79,9.23
2017,6,5,19,15,47.0,14.5,6.25,13.0,17.5,13.82,0.0
2017,6,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,5,15,97.5,21.0,4.7,12.0,32.0,16.44,2.27
2017,6,6,5,30,195.0,42.0,4.8,12.0,64.0,32.74,22.19
2017,6,6,5,45,288.0,55.0,4.9,12.5,105.5,42.02,31.4
2017,6,6,6,0,381.0,68.0,5.0,13.0,147.0,74.02,46.0
2017,6,6,6,15,190.5,61.5,5.05,13.0,101.0,74.78,50.13
2017,6,6,6,30,0.0,55.0,5.1,13.0,55.0,51.13,38.35
2017,6,6,6,45,0.0,66.5,5.2,13.0,66.5,61.86,47.52
2017,6,6,7,0,0.0,78.0,5.3,13.0,78.0,72.54,56.5
2017,6,6,7,15,0.0,90.5,5.3,13.0,90.5,84.13,66.15
2017,6,6,7,30,0.0,103.0,5.3,13.0,103.0,95.77,75.74
2017,6,6,7,45,3.5,142.5,5.35,13.5,144.5,133.99,107.25
2017,6,6,8,0,7.0,182.0,5.4,14.0,186.0,172.81,138.75
2017,6,6,8,15,3.5,174.0,5.4,14.0,176.5,164.12,131.15
2017,6,6,8,30,0.0,166.0,5.4,14.0,167.0,154.92,123.19
2017,6,6,8,45,1.5,173.5,5.45,14.0,175.5,163.11,129.61
2017,6,6,9,0,3.0,181.0,5.5,14.0,184.0,171.45,136.14
2017,6,6,9,15,6.0,204.0,5.5,14.0,209.5,195.65,155.55
2017,6,6,9,30,9.0,227.0,5.5,14.0,235.0,220.19,175.1
2017,6,6,9,45,12.5,256.0,5.5,14.5,267.5,251.15,199.29
2017,6,6,10,0,16.0,285.0,5.5,15.0,300.0,282.45,223.47
2017,6,6,10,15,15.5,287.0,5.55,15.0,302.0,284.66,224.89
2017,6,6,10,30,15.0,289.0,5.6,15.0,304.0,286.76,226.31
2017,6,6,10,45,18.0,312.5,5.65,15.0,330.0,312.7,246.58
2017,6,6,11,0,21.0,336.0,5.7,15.0,356.0,338.78,266.84
2017,6,6,11,15,21.5,343.5,5.75,15.0,364.0,347.05,273.11
2017,6,6,11,30,22.0,351.0,5.8,15.0,372.0,355.23,279.38
2017,6,6,11,45,23.5,360.0,5.85,15.0,383.0,365.75,287.52
2017,6,6,12,0,25.0,369.0,5.9,15.0,394.0,385.22,302.6
2017,6,6,12,15,28.0,378.5,6.0,15.0,406.0,397.68,312.38
2017,6,6,12,30,31.0,388.0,6.1,15.0,418.0,409.89,322.0
2017,6,6,12,45,35.5,396.5,6.2,15.0,431.0,422.27,331.87
2017,6,6,13,0,40.0,405.0,6.3,15.0,444.0,434.3,341.49
2017,6,6,13,15,44.0,404.5,6.35,15.0,446.0,436.48,343.55
2017,6,6,13,30,48.0,404.0,6.4,15.0,448.0,438.27,345.37
2017,6,6,13,45,46.5,391.5,6.5,15.0,434.0,422.73,333.72
2017,6,6,14,0,45.0,379.0,6.6,15.0,420.0,407.08,322.0
2017,6,6,14,15,38.0,354.0,6.6,15.0,387.5,374.38,296.7
2017,6,6,14,30,31.0,329.0,6.6,15.0,355.0,342.13,271.63
2017,6,6,14,45,40.5,329.0,6.6,15.0,361.5,347.71,276.79
2017,6,6,15,0,50.0,329.0,6.6,15.0,368.0,352.36,281.16
2017,6,6,15,15,43.5,305.0,6.6,14.5,337.5,321.56,257.55
2017,6,6,15,30,37.0,281.0,6.6,14.0,307.0,291.36,234.23
2017,6,6,15,45,40.0,266.5,6.65,14.0,293.0,276.68,222.99
2017,6,6,16,0,43.0,252.0,6.7,14.0,279.0,261.66,211.34
2017,6,6,16,15,72.5,241.5,6.7,14.0,282.5,263.68,213.65
2017,6,6,16,30,102.0,231.0,6.7,14.0,286.0,262.4,212.81
2017,6,6,16,45,137.0,208.0,6.7,14.0,274.5,249.96,202.27
2017,6,6,17,0,172.0,185.0,6.7,14.0,263.0,231.74,186.13
2017,6,6,17,15,154.5,166.0,6.7,13.5,229.5,197.52,157.4
2017,6,6,17,30,137.0,147.0,6.7,13.0,196.0,165.28,130.21
2017,6,6,17,45,299.5,113.5,6.7,13.0,198.5,154.58,113.44
2017,6,6,18,0,462.0,80.0,6.7,13.0,201.0,124.06,79.88
2017,6,6,18,15,385.5,69.0,6.6,12.5,155.5,79.74,49.4
2017,6,6,18,30,309.0,58.0,6.5,12.0,110.0,44.39,33.67
2017,6,6,18,45,207.0,43.0,6.45,12.0,73.0,33.33,23.03
2017,6,6,19,0,105.0,28.0,6.4,12.0,36.0,23.06,9.39
2017,6,6,19,15,52.5,14.0,6.2,12.0,18.0,13.34,0.0
2017,6,6,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,13.5,3.2,12.0,13.5,12.52,0.54
2017,6,7,5,30,0.0,27.0,3.2,12.0,27.0,25.08,15.72
2017,6,7,5,45,0.0,45.5,3.25,12.0,45.5,41.36,30.92
2017,6,7,6,0,0.0,64.0,3.3,12.0,64.0,57.9,43.92
2017,6,7,6,15,4.0,83.5,3.25,12.0,85.0,76.1,59.61
2017,6,7,6,30,8.0,103.0,3.2,12.0,106.0,95.03,75.69
2017,6,7,6,45,14.5,122.5,3.2,12.5,128.0,115.16,92.33
2017,6,7,7,0,21.0,142.0,3.2,13.0,150.0,136.18,109.53
2017,6,7,7,15,16.5,155.0,3.15,13.0,162.0,148.42,119.66
2017,6,7,7,30,12.0,168.0,3.1,13.0,174.0,160.09,129.1
2017,6,7,7,45,44.0,206.0,3.05,13.5,231.0,211.8,170.83
2017,6,7,8,0,76.0,244.0,3.0,14.0,288.0,266.77,214.59
2017,6,7,8,15,83.0,267.5,3.0,14.0,319.0,297.87,239.03
2017,6,7,8,30,90.0,291.0,3.0,14.0,350.0,329.67,263.81
2017,6,7,8,45,122.0,316.5,3.0,14.0,402.5,384.35,306.59
2017,6,7,9,0,154.0,342.0,3.0,14.0,455.0,438.41,348.28
2017,6,7,9,15,206.0,356.0,3.0,14.0,515.5,498.79,394.81
2017,6,7,9,30,258.0,370.0,3.0,14.0,576.0,568.31,447.38
2017,6,7,9,45,219.0,393.0,3.0,14.5,573.0,564.29,441.64
2017,6,7,10,0,180.0,416.0,3.0,15.0,570.0,562.41,437.75
2017,6,7,10,15,312.0,388.0,2.9,15.0,665.0,664.93,516.03
2017,6,7,10,30,444.0,360.0,2.8,15.0,760.0,773.74,595.91
2017,6,7,10,45,283.0,411.0,2.7,15.0,668.5,679.23,522.23
2017,6,7,11,0,122.0,462.0,2.6,15.0,577.0,575.9,442.04
2017,6,7,11,15,479.0,312.0,2.5,15.0,770.0,790.48,607.89
2017,6,7,11,30,836.0,162.0,2.4,15.0,963.0,992.81,748.62
2017,6,7,11,45,599.0,299.0,2.3,15.0,875.0,907.27,685.27
2017,6,7,12,0,362.0,436.0,2.2,15.0,787.0,803.65,606.16
2017,6,7,12,15,387.5,422.5,2.15,15.0,797.5,815.57,615.85
2017,6,7,12,30,413.0,409.0,2.1,15.0,808.0,832.54,627.76
2017,6,7,12,45,421.5,401.5,2.05,15.0,806.0,829.85,625.8
2017,6,7,13,0,430.0,394.0,2.0,15.0,804.0,825.07,622.64
2017,6,7,13,15,425.5,387.5,2.05,15.0,787.5,806.73,610.78
2017,6,7,13,30,421.0,381.0,2.1,15.0,771.0,786.71,597.82
2017,6,7,13,45,328.5,404.0,2.15,15.0,703.5,707.54,540.73
2017,6,7,14,0,236.0,427.0,2.2,15.0,636.0,631.13,484.83
2017,6,7,14,15,140.0,390.0,2.3,15.0,513.0,504.0,391.12
2017,6,7,14,30,44.0,353.0,2.4,15.0,390.0,376.25,293.74
2017,6,7,14,45,79.5,357.5,2.55,15.0,421.0,406.2,318.89
2017,6,7,15,0,115.0,362.0,2.7,15.0,452.0,438.23,344.68
2017,6,7,15,15,194.0,336.5,2.65,15.0,477.5,463.21,365.81
2017,6,7,15,30,273.0,311.0,2.6,15.0,503.0,485.1,384.0
2017,6,7,15,45,256.0,291.5,2.6,15.0,462.5,440.98,350.18
2017,6,7,16,0,239.0,272.0,2.6,15.0,422.0,397.99,317.05
2017,6,7,16,15,408.0,207.0,2.5,15.0,438.5,413.07,329.69
2017,6,7,16,30,577.0,142.0,2.4,15.0,455.0,408.86,324.71
2017,6,7,16,45,443.5,155.5,2.35,15.0,382.0,330.89,261.28
2017,6,7,17,0,310.0,169.0,2.3,15.0,309.0,267.24,209.91
2017,6,7,17,15,257.0,153.0,2.15,14.5,260.0,217.0,168.78
2017,6,7,17,30,204.0,137.0,2.0,14.0,211.0,172.69,132.65
2017,6,7,17,45,181.0,119.0,1.95,14.0,177.0,138.87,104.31
2017,6,7,18,0,158.0,101.0,1.9,14.0,143.0,107.6,78.8
2017,6,7,18,15,129.0,81.0,1.7,14.0,110.5,77.27,55.54
2017,6,7,18,30,100.0,61.0,1.5,14.0,78.0,50.81,39.06
2017,6,7,18,45,60.0,43.0,1.3,14.0,52.0,36.28,25.45
2017,6,7,19,0,20.0,25.0,1.1,14.0,26.0,22.44,9.39
2017,6,7,19,15,10.0,12.5,1.0,14.0,13.0,11.91,0.0
2017,6,7,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,3.0,4.55,14.0,3.0,2.77,0.0
2017,6,8,5,30,0.0,6.0,4.5,14.0,6.0,5.55,0.0
2017,6,8,5,45,0.0,10.5,4.45,14.5,10.5,9.72,2.88
2017,6,8,6,0,0.0,15.0,4.4,15.0,15.0,13.89,6.16
2017,6,8,6,15,0.0,19.5,4.35,15.0,19.5,18.07,9.81
2017,6,8,6,30,0.0,24.0,4.3,15.0,24.0,22.26,13.42
2017,6,8,6,45,0.0,29.5,4.25,15.0,29.5,27.37,17.79
2017,6,8,7,0,0.0,35.0,4.2,15.0,35.0,32.5,22.11
2017,6,8,7,15,0.0,45.0,4.15,15.0,45.0,41.82,29.93
2017,6,8,7,30,0.0,55.0,4.1,15.0,55.0,51.15,37.7
2017,6,8,7,45,0.0,61.5,4.05,15.0,61.5,57.23,42.66
2017,6,8,8,0,0.0,68.0,4.0,15.0,68.0,63.31,47.6
2017,6,8,8,15,17.0,162.5,3.9,15.0,174.0,160.92,128.17
2017,6,8,8,30,34.0,257.0,3.8,15.0,280.0,263.37,210.42
2017,6,8,8,45,20.5,231.5,3.75,15.0,245.5,229.98,182.88
2017,6,8,9,0,7.0,206.0,3.7,15.0,211.0,197.75,156.44
2017,6,8,9,15,6.5,200.0,3.6,15.0,205.0,192.22,151.73
2017,6,8,9,30,6.0,194.0,3.5,15.0,199.0,186.59,146.92
2017,6,8,9,45,18.0,266.0,3.45,15.0,281.5,265.11,209.3
2017,6,8,10,0,30.0,338.0,3.4,15.0,364.0,351.37,276.14
2017,6,8,10,15,18.5,264.5,3.35,15.0,281.0,265.73,208.8
2017,6,8,10,30,7.0,191.0,3.3,15.0,198.0,185.97,145.49
2017,6,8,10,45,15.0,267.5,3.25,15.0,281.5,266.66,209.37
2017,6,8,11,0,23.0,344.0,3.2,15.0,365.0,348.32,272.3
2017,6,8,11,15,19.5,323.5,3.1,15.0,342.0,325.73,254.33
2017,6,8,11,30,16.0,303.0,3.0,15.0,319.0,302.94,236.55
2017,6,8,11,45,17.5,304.0,2.95,15.5,321.5,305.62,238.21
2017,6,8,12,0,19.0,305.0,2.9,16.0,324.0,308.21,239.73
2017,6,8,12,15,15.0,275.0,2.85,16.0,290.0,275.38,214.28
2017,6,8,12,30,11.0,245.0,2.8,16.0,256.0,242.55,188.77
2017,6,8,12,45,16.0,293.5,2.8,16.0,309.5,293.85,228.79
2017,6,8,13,0,21.0,342.0,2.8,16.0,363.0,345.14,268.1
2017,6,8,13,15,25.0,353.0,2.75,16.0,377.0,367.07,284.77
2017,6,8,13,30,29.0,364.0,2.7,16.0,391.0,380.69,295.25
2017,6,8,13,45,27.5,350.5,2.7,16.0,376.0,364.74,283.34
2017,6,8,14,0,26.0,337.0,2.7,16.0,361.0,348.77,271.51
2017,6,8,14,15,33.5,342.5,2.65,16.0,371.5,359.15,280.0
2017,6,8,14,30,41.0,348.0,2.6,16.0,382.0,368.85,287.88
2017,6,8,14,45,38.0,329.0,2.55,16.0,359.5,345.66,270.41
2017,6,8,15,0,35.0,310.0,2.5,16.0,337.0,322.67,253.14
2017,6,8,15,15,67.5,314.5,2.45,16.0,363.5,347.67,273.75
2017,6,8,15,30,100.0,319.0,2.4,16.0,390.0,369.51,291.45
2017,6,8,15,45,50.0,237.0,2.35,16.0,272.5,254.94,201.84
2017,6,8,16,0,0.0,155.0,2.3,16.0,155.0,144.49,113.43
2017,6,8,16,15,0.0,132.5,2.2,16.0,132.5,123.39,96.77
2017,6,8,16,30,0.0,110.0,2.1,16.0,110.0,102.39,79.84
2017,6,8,16,45,0.0,111.5,2.05,16.0,111.5,103.63,81.17
2017,6,8,17,0,0.0,113.0,2.0,16.0,113.0,104.77,82.39
2017,6,8,17,15,0.0,94.0,1.9,15.5,94.0,87.17,68.1
2017,6,8,17,30,0.0,75.0,1.8,15.0,75.0,69.68,53.69
2017,6,8,17,45,243.0,72.0,1.7,15.0,136.5,108.1,75.82
2017,6,8,18,0,486.0,69.0,1.6,15.0,198.0,119.21,73.83
2017,6,8,18,15,416.0,60.0,1.5,15.0,154.0,75.7,44.16
2017,6,8,18,30,346.0,51.0,1.4,15.0,110.0,39.78,29.3
2017,6,8,18,45,250.0,38.5,1.3,15.0,74.0,29.68,19.76
2017,6,8,19,0,154.0,26.0,1.2,15.0,38.0,20.38,8.33
2017,6,8,19,15,77.0,13.0,1.1,15.0,19.0,12.39,0.0
2017,6,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,1.5,3.0,13.0,1.5,0.0,0.0
2017,6,9,5,0,0.0,3.0,3.0,13.0,3.0,2.86,0.0
2017,6,9,5,15,0.0,11.5,2.95,13.0,11.5,10.66,0.0
2017,6,9,5,30,0.0,20.0,2.9,13.0,20.0,18.55,10.13
2017,6,9,5,45,0.0,32.5,2.85,13.5,32.5,30.18,20.93
2017,6,9,6,0,0.0,45.0,2.8,14.0,45.0,41.82,29.97
2017,6,9,6,15,0.0,59.0,2.9,14.0,59.0,54.62,41.11
2017,6,9,6,30,0.0,73.0,3.0,14.0,73.0,67.48,52.14
2017,6,9,6,45,0.0,87.5,3.1,14.0,87.5,80.88,63.45
2017,6,9,7,0,0.0,102.0,3.2,14.0,102.0,94.35,74.67
2017,6,9,7,15,0.0,90.5,3.25,14.0,90.5,84.13,65.84
2017,6,9,7,30,0.0,79.0,3.3,14.0,79.0,73.55,56.74
2017,6,9,7,45,0.0,99.0,3.4,14.5,99.0,92.18,72.0
2017,6,9,8,0,0.0,119.0,3.5,15.0,119.0,110.82,87.04
2017,6,9,8,15,3.0,156.5,3.5,15.0,158.5,147.51,116.89
2017,6,9,8,30,6.0,194.0,3.5,15.0,198.0,184.71,146.75
2017,6,9,8,45,71.5,267.5,3.55,15.0,320.0,300.38,240.01
2017,6,9,9,0,137.0,341.0,3.6,15.0,442.0,425.15,337.65
2017,6,9,9,15,294.5,321.0,3.6,15.0,552.5,535.12,424.44
2017,6,9,9,30,452.0,301.0,3.6,15.0,663.0,657.83,518.71
2017,6,9,9,45,678.5,201.0,3.65,15.0,769.5,766.36,603.47
2017,6,9,10,0,905.0,101.0,3.7,15.0,876.0,876.42,681.9
2017,6,9,10,15,911.5,102.0,3.7,15.0,903.5,910.37,704.12
2017,6,9,10,30,918.0,103.0,3.7,15.0,931.0,941.53,724.87
2017,6,9,10,45,923.5,103.0,3.75,15.5,952.5,967.81,741.1
2017,6,9,11,0,929.0,103.0,3.8,16.0,974.0,990.96,755.16
2017,6,9,11,15,932.0,103.5,3.85,16.0,987.5,1008.92,767.14
2017,6,9,11,30,935.0,104.0,3.9,16.0,1001.0,1023.46,776.88
2017,6,9,11,45,938.5,103.0,3.95,16.0,1008.0,1033.49,783.69
2017,6,9,12,0,942.0,102.0,4.0,16.0,1015.0,1039.99,788.23
2017,6,9,12,15,942.0,102.5,4.2,16.0,1014.0,1040.94,790.16
2017,6,9,12,30,942.0,103.0,4.4,16.0,1013.0,1038.3,789.98
2017,6,9,12,45,737.0,235.5,4.6,16.0,943.5,975.86,749.02
2017,6,9,13,0,532.0,368.0,4.8,16.0,874.0,898.31,691.09
2017,6,9,13,15,712.0,247.5,4.95,16.0,913.5,943.48,730.75
2017,6,9,13,30,892.0,127.0,5.1,16.0,953.0,966.92,748.67
2017,6,9,13,45,895.0,121.5,5.3,16.0,932.5,944.51,734.7
2017,6,9,14,0,898.0,116.0,5.5,16.0,912.0,918.72,718.42
2017,6,9,14,15,891.5,114.5,5.6,15.5,883.0,885.4,697.26
2017,6,9,14,30,885.0,113.0,5.7,15.0,854.0,849.47,673.94
2017,6,9,14,45,881.0,109.0,5.8,15.0,820.0,810.62,646.87
2017,6,9,15,0,877.0,105.0,5.9,15.0,786.0,769.34,617.7
2017,6,9,15,15,865.5,103.0,6.05,15.0,745.5,722.46,584.09
2017,6,9,15,30,854.0,101.0,6.2,15.0,705.0,674.18,547.48
2017,6,9,15,45,842.0,97.5,6.35,15.0,660.5,622.95,506.98
2017,6,9,16,0,830.0,94.0,6.5,15.0,616.0,571.24,464.97
2017,6,9,16,15,811.0,91.5,6.6,14.5,568.0,515.44,419.2
2017,6,9,16,30,792.0,89.0,6.7,14.0,520.0,460.03,372.3
2017,6,9,16,45,769.5,84.5,6.85,14.0,470.0,401.92,321.22
2017,6,9,17,0,747.0,80.0,7.0,14.0,420.0,345.16,270.03
2017,6,9,17,15,713.0,76.0,7.05,13.5,369.0,287.09,217.51
2017,6,9,17,30,679.0,72.0,7.1,13.0,318.0,230.22,165.76
2017,6,9,17,45,633.5,66.0,7.2,13.0,267.5,174.63,116.31
2017,6,9,18,0,588.0,60.0,7.3,13.0,217.0,124.1,74.3
2017,6,9,18,15,518.0,53.0,7.2,13.0,170.0,76.36,41.48
2017,6,9,18,30,448.0,46.0,7.1,13.0,123.0,36.94,27.02
2017,6,9,18,45,338.0,36.0,7.05,13.0,83.5,28.14,18.6
2017,6,9,19,0,228.0,26.0,7.0,13.0,44.0,21.01,9.15
2017,6,9,19,15,114.0,13.0,6.9,13.0,22.0,12.39,0.0
2017,6,9,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,10,4,45,19.0,4.5,3.95,13.0,5.0,0.0,0.0
2017,6,10,5,0,38.0,9.0,3.9,13.0,10.0,8.58,0.0
2017,6,10,5,15,164.0,22.5,3.95,13.0,39.0,17.69,3.46
2017,6,10,5,30,290.0,36.0,4.0,13.0,68.0,28.79,18.81
2017,6,10,5,45,382.0,45.0,4.05,13.5,110.0,34.59,24.78
2017,6,10,6,0,474.0,54.0,4.1,14.0,152.0,66.44,37.0
2017,6,10,6,15,535.0,61.0,4.2,14.0,200.0,109.53,64.5
2017,6,10,6,30,596.0,68.0,4.3,14.0,248.0,159.78,104.05
2017,6,10,6,45,641.5,72.5,4.45,14.5,299.0,211.2,148.54
2017,6,10,7,0,687.0,77.0,4.6,15.0,350.0,267.5,198.53
2017,6,10,7,15,717.5,81.0,4.65,15.0,400.5,324.46,249.92
2017,6,10,7,30,748.0,85.0,4.7,15.0,451.0,382.17,301.27
2017,6,10,7,45,772.0,87.5,4.8,15.0,500.5,437.82,350.09
2017,6,10,8,0,796.0,90.0,4.9,15.0,550.0,494.78,398.79
2017,6,10,8,15,813.5,93.0,4.9,15.0,596.5,549.63,444.41
2017,6,10,8,30,831.0,96.0,4.9,15.0,643.0,603.83,488.34
2017,6,10,8,45,845.5,98.0,4.9,15.0,686.5,655.08,528.94
2017,6,10,9,0,860.0,100.0,4.9,15.0,730.0,705.52,567.77
2017,6,10,9,15,870.5,101.5,4.85,15.0,768.5,751.44,600.55
2017,6,10,9,30,881.0,103.0,4.8,15.0,807.0,795.69,631.7
2017,6,10,9,45,888.0,105.0,4.75,15.5,840.0,835.69,658.12
2017,6,10,10,0,895.0,107.0,4.7,16.0,873.0,873.34,682.48
2017,6,10,10,15,901.0,108.5,4.7,16.0,900.5,907.07,705.45
2017,6,10,10,30,907.0,110.0,4.7,16.0,928.0,938.02,726.37
2017,6,10,10,45,561.0,286.5,4.7,16.0,796.5,822.08,639.67
2017,6,10,11,0,215.0,463.0,4.7,16.0,665.0,664.67,514.1
2017,6,10,11,15,570.0,286.5,4.75,16.0,831.0,852.76,663.34
2017,6,10,11,30,925.0,110.0,4.8,16.0,997.0,1019.27,782.29
2017,6,10,11,45,927.5,109.5,4.85,16.0,1004.0,1028.77,787.87
2017,6,10,12,0,930.0,109.0,4.9,16.0,1011.0,1034.77,792.26
2017,6,10,12,15,930.0,109.0,5.0,16.0,1010.0,1035.27,793.41
2017,6,10,12,30,930.0,109.0,5.1,16.0,1009.0,1032.22,792.24
2017,6,10,12,45,923.5,112.5,5.25,16.0,999.0,1022.72,787.08
2017,6,10,13,0,917.0,116.0,5.4,16.0,989.0,1009.83,779.59
2017,6,10,13,15,914.0,115.0,5.45,16.0,973.5,992.53,768.29
2017,6,10,13,30,911.0,114.0,5.5,16.0,958.0,971.91,754.7
2017,6,10,13,45,909.0,111.5,5.6,16.0,936.0,947.49,738.73
2017,6,10,14,0,907.0,109.0,5.7,16.0,914.0,919.89,720.41
2017,6,10,14,15,900.5,108.0,5.75,16.0,884.5,886.87,697.77
2017,6,10,14,30,894.0,107.0,5.8,16.0,855.0,851.2,673.09
2017,6,10,14,45,888.0,104.0,5.9,16.0,820.0,811.49,645.45
2017,6,10,15,0,882.0,101.0,6.0,16.0,785.0,769.48,615.8
2017,6,10,15,15,870.0,99.0,6.05,15.5,744.5,722.1,582.67
2017,6,10,15,30,858.0,97.0,6.1,15.0,704.0,673.34,546.7
2017,6,10,15,45,844.5,94.0,6.2,15.0,659.5,621.54,505.65
2017,6,10,16,0,831.0,91.0,6.3,15.0,615.0,569.02,462.96
2017,6,10,16,15,812.0,88.0,6.35,15.0,566.5,513.04,416.25
2017,6,10,16,30,793.0,85.0,6.4,15.0,518.0,457.15,368.37
2017,6,10,16,45,767.5,82.0,6.5,15.0,468.0,399.26,317.71
2017,6,10,17,0,742.0,79.0,6.6,15.0,418.0,343.04,267.25
2017,6,10,17,15,708.5,75.0,6.55,14.5,367.0,285.41,215.35
2017,6,10,17,30,675.0,71.0,6.5,14.0,316.0,228.96,164.2
2017,6,10,17,45,625.0,66.0,6.5,14.0,265.5,173.7,115.42
2017,6,10,18,0,575.0,61.0,6.5,14.0,215.0,123.99,74.45
2017,6,10,18,15,505.5,54.0,6.45,14.0,168.5,76.99,42.13
2017,6,10,18,30,436.0,47.0,6.4,14.0,122.0,38.25,28.07
2017,6,10,18,45,326.0,37.0,6.35,14.0,83.0,28.99,19.28
2017,6,10,19,0,216.0,27.0,6.3,14.0,44.0,21.9,10.02
2017,6,10,19,15,108.0,13.5,6.3,13.5,22.0,12.87,0.0
2017,6,10,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,6,11,4,45,23.0,5.0,7.85,12.5,5.5,0.0,0.0
2017,6,11,5,0,46.0,10.0,8.0,13.0,11.0,9.53,0.0
2017,6,11,5,15,182.0,22.5,8.15,13.0,40.5,17.7,3.5
2017,6,11,5,30,318.0,35.0,8.3,13.0,70.0,27.85,17.98
2017,6,11,5,45,410.5,43.5,8.45,13.0,113.0,33.25,23.63
2017,6,11,6,0,503.0,52.0,8.6,13.0,156.0,65.74,35.82
2017,6,11,6,15,563.0,58.5,8.6,13.0,204.5,109.92,64.0
2017,6,11,6,30,623.0,65.0,8.6,13.0,253.0,161.13,104.72
2017,6,11,6,45,662.0,70.0,8.65,13.5,303.5,213.05,150.56
2017,6,11,7,0,701.0,75.0,8.7,14.0,354.0,270.93,202.94
2017,6,11,7,15,731.0,79.0,8.65,14.0,405.0,326.6,254.31
2017,6,11,7,30,761.0,83.0,8.6,14.0,456.0,384.84,307.26
2017,6,11,7,45,780.5,87.5,8.55,14.0,505.0,441.08,357.71
2017,6,11,8,0,800.0,92.0,8.5,14.0,554.0,498.18,407.65
2017,6,11,8,15,817.5,95.0,8.4,14.0,601.0,553.24,454.72
2017,6,11,8,30,835.0,98.0,8.3,14.0,648.0,608.35,500.69
2017,6,11,8,45,846.0,101.5,8.2,14.0,690.5,658.23,541.45
2017,6,11,9,0,857.0,105.0,8.1,14.0,733.0,707.75,581.0
2017,6,11,9,15,867.5,106.5,8.05,14.0,771.5,753.56,615.2
2017,6,11,9,30,878.0,108.0,8.0,14.0,810.0,797.72,647.82
2017,6,11,9,45,885.5,110.0,7.95,14.5,843.0,838.04,675.98
2017,6,11,10,0,893.0,112.0,7.9,15.0,876.0,876.05,702.08
2017,6,11,10,15,898.0,113.0,7.9,15.0,902.5,908.36,725.24
2017,6,11,10,30,903.0,114.0,7.9,15.0,929.0,937.85,746.26
2017,6,11,10,45,904.0,117.0,7.95,15.0,948.0,962.63,763.97
2017,6,11,11,0,905.0,120.0,8.0,15.0,967.0,984.14,779.33
2017,6,11,11,15,907.0,120.5,7.95,15.0,980.0,1000.82,790.8
2017,6,11,11,30,909.0,121.0,7.9,15.0,993.0,1014.13,799.88
2017,6,11,11,45,907.5,122.5,7.85,15.0,998.0,1021.56,804.77
2017,6,11,12,0,906.0,124.0,7.8,15.0,1003.0,1025.52,807.26
2017,6,11,12,15,905.5,124.0,7.8,15.0,1001.5,1025.54,807.24
2017,6,11,12,30,905.0,124.0,7.8,15.0,1000.0,1022.14,804.86
2017,6,11,12,45,895.5,129.0,7.85,15.0,989.0,1011.36,797.46
2017,6,11,13,0,886.0,134.0,7.9,15.0,978.0,997.33,787.8
2017,6,11,13,15,882.5,133.0,7.95,15.0,962.0,980.09,775.85
2017,6,11,13,30,879.0,132.0,8.0,15.0,946.0,959.66,761.61
2017,6,11,13,45,874.0,131.0,8.1,15.0,923.5,934.76,744.28
2017,6,11,14,0,869.0,130.0,8.2,15.0,901.0,906.95,724.74
2017,6,11,14,15,861.5,128.5,8.25,15.0,871.5,873.72,700.92
2017,6,11,14,30,854.0,127.0,8.3,15.0,842.0,838.03,675.14
2017,6,11,14,45,842.5,126.0,8.4,15.0,806.5,797.39,645.56
2017,6,11,15,0,831.0,125.0,8.5,15.0,771.0,758.04,616.75
2017,6,11,15,15,819.0,122.5,8.6,14.5,731.5,711.69,583.05
2017,6,11,15,30,807.0,120.0,8.7,14.0,692.0,664.1,546.21
2017,6,11,15,45,600.5,180.0,8.8,14.0,590.5,555.51,456.18
2017,6,11,16,0,394.0,240.0,8.9,14.0,489.0,456.94,373.81
2017,6,11,16,15,562.0,174.5,8.95,14.0,498.5,463.8,379.75
2017,6,11,16,30,730.0,109.0,9.0,14.0,508.0,450.49,366.78
2017,6,11,16,45,612.5,121.0,9.1,14.0,434.0,371.82,299.41
2017,6,11,17,0,495.0,133.0,9.2,14.0,360.0,302.84,240.32
2017,6,11,17,15,442.0,124.0,9.15,14.0,308.5,248.13,192.39
2017,6,11,17,30,389.0,115.0,9.1,14.0,257.0,199.07,149.6
2017,6,11,17,45,335.0,106.5,9.05,14.0,215.0,156.11,113.07
2017,6,11,18,0,281.0,98.0,9.0,14.0,173.0,120.22,84.34
2017,6,11,18,15,236.5,80.5,8.8,13.5,135.0,83.17,56.82
2017,6,11,18,30,192.0,63.0,8.6,13.0,97.0,51.6,39.97
2017,6,11,18,45,123.5,46.0,8.45,13.0,65.0,37.12,26.4
2017,6,11,19,0,55.0,29.0,8.3,13.0,33.0,24.87,12.49
2017,6,11,19,15,27.5,14.5,8.1,13.0,16.5,13.82,0.0
2017,6,11,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,4.0,6.5,13.0,4.0,0.0,0.0
2017,6,12,5,0,0.0,8.0,6.5,13.0,8.0,7.63,0.0
2017,6,12,5,15,65.0,24.5,6.55,13.0,32.0,20.28,4.86
2017,6,12,5,30,130.0,41.0,6.6,13.0,56.0,33.28,22.59
2017,6,12,5,45,198.0,57.0,6.7,13.5,92.0,45.57,34.38
2017,6,12,6,0,266.0,73.0,6.8,14.0,128.0,71.26,47.22
2017,6,12,6,15,308.5,88.5,6.75,14.0,169.0,107.76,72.87
2017,6,12,6,30,351.0,104.0,6.7,14.0,210.0,149.36,106.1
2017,6,12,6,45,401.5,111.0,6.7,14.0,253.5,190.22,140.57
2017,6,12,7,0,452.0,118.0,6.7,14.0,297.0,236.61,180.98
2017,6,12,7,15,572.0,112.0,6.55,14.0,370.5,301.6,235.92
2017,6,12,7,30,692.0,106.0,6.4,14.0,444.0,377.56,300.62
2017,6,12,7,45,721.0,109.0,6.25,14.5,494.0,433.28,348.85
2017,6,12,8,0,750.0,112.0,6.1,15.0,544.0,491.92,398.09
2017,6,12,8,15,770.0,115.0,5.9,15.0,591.0,545.92,442.99
2017,6,12,8,30,790.0,118.0,5.7,15.0,638.0,600.32,486.96
2017,6,12,8,45,808.0,119.5,5.55,15.0,682.5,652.04,527.81
2017,6,12,9,0,826.0,121.0,5.4,15.0,727.0,703.37,567.31
2017,6,12,9,15,838.0,123.0,5.3,15.0,765.5,750.09,601.57
2017,6,12,9,30,850.0,125.0,5.2,15.0,804.0,791.95,630.99
2017,6,12,9,45,670.5,221.0,5.1,15.0,770.5,777.88,617.27
2017,6,12,10,0,491.0,317.0,5.0,15.0,737.0,741.08,584.21
2017,6,12,10,15,333.0,380.5,4.9,15.0,669.5,674.5,529.87
2017,6,12,10,30,175.0,444.0,4.8,15.0,602.0,597.49,466.96
2017,6,12,10,45,298.0,415.5,4.7,15.5,691.5,696.26,542.68
2017,6,12,11,0,421.0,387.0,4.6,16.0,781.0,798.52,617.99
2017,6,12,11,15,432.0,383.0,4.6,16.0,792.5,813.33,628.11
