Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,11,30,443.0,379.0,4.6,16.0,804.0,826.49,637.58
2017,6,12,11,45,666.0,261.0,4.7,16.0,904.5,934.78,722.18
2017,6,12,12,0,889.0,143.0,4.8,16.0,1005.0,1026.86,786.56
2017,6,12,12,15,683.0,270.0,4.95,16.0,932.5,964.18,743.29
2017,6,12,12,30,477.0,397.0,5.1,16.0,860.0,883.1,680.16
2017,6,12,12,45,397.0,422.0,5.25,16.0,805.0,818.55,633.13
2017,6,12,13,0,317.0,447.0,5.4,16.0,750.0,760.77,589.89
2017,6,12,13,15,201.5,444.0,5.55,16.0,636.0,634.07,494.47
2017,6,12,13,30,86.0,441.0,5.7,16.0,522.0,510.29,398.72
2017,6,12,13,45,144.5,437.0,5.9,16.0,567.5,564.56,442.83
2017,6,12,14,0,203.0,433.0,6.1,16.0,613.0,607.53,477.69
2017,6,12,14,15,521.0,287.5,6.25,15.5,729.0,743.9,591.91
2017,6,12,14,30,839.0,142.0,6.4,15.0,845.0,845.12,674.46
2017,6,12,14,45,831.0,139.0,6.55,15.0,810.5,805.23,645.81
2017,6,12,15,0,823.0,136.0,6.7,15.0,776.0,763.34,615.93
2017,6,12,15,15,809.5,133.0,6.75,15.0,735.5,715.75,580.34
2017,6,12,15,30,796.0,130.0,6.8,15.0,695.0,667.06,542.31
2017,6,12,15,45,782.0,126.0,6.85,15.0,651.0,616.25,501.81
2017,6,12,16,0,768.0,122.0,6.9,15.0,607.0,564.92,459.95
2017,6,12,16,15,746.0,118.0,6.9,14.5,559.0,508.31,413.57
2017,6,12,16,30,724.0,114.0,6.9,14.0,511.0,453.06,367.01
2017,6,12,16,45,697.0,109.0,6.95,14.0,461.0,395.9,317.1
2017,6,12,17,0,670.0,104.0,7.0,14.0,411.0,340.7,267.79
2017,6,12,17,15,631.5,98.5,6.95,14.0,360.5,283.77,216.62
2017,6,12,17,30,593.0,93.0,6.9,14.0,310.0,230.67,168.66
2017,6,12,17,45,541.0,85.5,6.9,14.0,260.0,177.29,122.1
2017,6,12,18,0,489.0,78.0,6.9,14.0,210.0,129.86,83.19
2017,6,12,18,15,415.5,68.0,6.7,13.5,164.0,83.55,50.69
2017,6,12,18,30,342.0,58.0,6.5,13.0,118.0,46.97,35.92
2017,6,12,18,45,241.5,44.5,6.3,13.0,80.0,34.37,24.07
2017,6,12,19,0,141.0,31.0,6.1,13.0,42.0,24.37,12.39
2017,6,12,19,15,70.5,15.5,5.85,13.0,21.0,14.77,0.0
2017,6,12,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,13,4,45,3.0,4.0,5.2,12.0,4.0,0.0,0.0
2017,6,13,5,0,6.0,8.0,5.2,12.0,8.0,7.63,0.0
2017,6,13,5,15,95.0,25.0,5.25,12.0,35.0,20.68,5.11
2017,6,13,5,30,184.0,42.0,5.3,12.0,62.0,32.7,22.2
2017,6,13,5,45,281.5,54.0,5.35,12.5,103.0,41.18,30.68
2017,6,13,6,0,379.0,66.0,5.4,13.0,144.0,70.59,43.71
2017,6,13,6,15,444.0,75.0,5.35,13.0,191.0,110.4,69.54
2017,6,13,6,30,509.0,84.0,5.3,13.0,238.0,158.87,107.51
2017,6,13,6,45,562.0,89.0,5.25,13.5,288.0,207.3,148.83
2017,6,13,7,0,615.0,94.0,5.2,14.0,338.0,261.59,196.48
2017,6,13,7,15,649.5,99.0,5.2,14.0,388.0,315.18,244.74
2017,6,13,7,30,684.0,104.0,5.2,14.0,438.0,371.94,295.11
2017,6,13,7,45,713.5,107.0,5.2,14.0,488.0,427.41,343.61
2017,6,13,8,0,743.0,110.0,5.2,14.0,538.0,485.87,393.39
2017,6,13,8,15,762.5,113.0,5.15,14.0,584.5,539.21,437.88
2017,6,13,8,30,782.0,116.0,5.1,14.0,631.0,592.92,481.51
2017,6,13,8,45,799.5,117.5,5.1,14.5,674.5,643.92,521.18
2017,6,13,9,0,817.0,119.0,5.1,15.0,718.0,694.51,559.5
2017,6,13,9,15,829.0,121.5,5.1,15.0,757.0,741.34,594.19
2017,6,13,9,30,841.0,124.0,5.1,15.0,796.0,783.41,624.21
2017,6,13,9,45,857.5,121.0,5.15,15.5,831.0,824.9,652.57
2017,6,13,10,0,874.0,118.0,5.2,16.0,866.0,864.76,679.44
2017,6,13,10,15,880.5,119.5,5.25,16.0,893.5,898.37,702.91
2017,6,13,10,30,887.0,121.0,5.3,16.0,921.0,929.3,724.43
2017,6,13,10,45,893.0,121.0,5.4,16.0,942.0,955.46,742.87
2017,6,13,11,0,899.0,121.0,5.5,16.0,963.0,978.61,759.25
2017,6,13,11,15,902.0,121.5,5.6,16.0,976.5,996.23,771.8
2017,6,13,11,30,905.0,122.0,5.7,16.0,990.0,1010.54,782.13
2017,6,13,11,45,907.5,121.5,5.8,16.0,997.0,1020.0,789.16
2017,6,13,12,0,910.0,121.0,5.9,16.0,1004.0,1026.05,793.92
2017,6,13,12,15,910.0,121.0,6.1,16.0,1002.5,1026.67,795.64
2017,6,13,12,30,910.0,121.0,6.3,16.0,1001.0,1023.84,794.99
2017,6,13,12,45,908.5,120.0,6.5,16.0,992.5,1015.1,790.19
2017,6,13,13,0,907.0,119.0,6.7,16.0,984.0,1002.94,782.98
2017,6,13,13,15,904.0,118.5,6.9,16.0,968.5,986.45,772.66
2017,6,13,13,30,901.0,118.0,7.1,16.0,953.0,966.67,759.92
2017,6,13,13,45,894.5,117.5,7.3,16.0,929.5,940.51,742.45
2017,6,13,14,0,888.0,117.0,7.5,16.0,906.0,911.43,722.73
2017,6,13,14,15,881.0,116.0,7.6,16.0,877.0,878.69,699.76
2017,6,13,14,30,874.0,115.0,7.7,16.0,848.0,843.39,674.75
2017,6,13,14,45,863.0,114.0,7.8,16.0,812.5,802.55,645.37
2017,6,13,15,0,852.0,113.0,7.9,16.0,777.0,759.84,614.31
2017,6,13,15,15,840.0,111.0,7.95,16.0,736.5,713.8,580.28
2017,6,13,15,30,828.0,109.0,8.0,16.0,696.0,668.06,544.42
2017,6,13,15,45,810.5,107.0,8.05,16.0,651.5,615.71,502.3
2017,6,13,16,0,793.0,105.0,8.1,16.0,607.0,563.1,459.05
2017,6,13,16,15,773.0,102.0,8.05,15.5,559.5,508.21,413.64
2017,6,13,16,30,753.0,99.0,8.0,15.0,512.0,453.88,367.45
2017,6,13,16,45,726.0,95.0,8.0,15.0,462.5,396.51,317.05
2017,6,13,17,0,699.0,91.0,8.0,15.0,413.0,339.37,265.86
2017,6,13,17,15,664.0,86.5,7.95,14.5,363.0,282.92,215.13
2017,6,13,17,30,629.0,82.0,7.9,14.0,313.0,229.81,167.0
2017,6,13,17,45,580.0,75.5,7.9,14.0,263.5,175.86,119.42
2017,6,13,18,0,531.0,69.0,7.9,14.0,214.0,127.41,79.29
2017,6,13,18,15,460.5,61.0,7.75,13.5,168.0,81.84,47.53
2017,6,13,18,30,390.0,53.0,7.6,13.0,122.0,44.73,33.95
2017,6,13,18,45,288.0,41.5,7.45,13.0,83.5,31.98,22.03
2017,6,13,19,0,186.0,30.0,7.3,13.0,45.0,23.55,12.0
2017,6,13,19,15,93.0,15.0,7.05,13.0,22.5,14.3,0.0
2017,6,13,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,14,4,45,11.5,4.5,5.35,12.0,5.0,0.0,0.0
2017,6,14,5,0,23.0,9.0,5.3,12.0,10.0,8.58,0.0
2017,6,14,5,15,141.5,23.5,5.2,12.0,38.5,18.5,3.92
2017,6,14,5,30,260.0,38.0,5.1,12.0,67.0,29.52,19.5
2017,6,14,5,45,354.0,48.0,5.1,12.5,109.0,37.35,27.31
2017,6,14,6,0,448.0,58.0,5.1,13.0,151.0,67.58,39.32
2017,6,14,6,15,511.0,65.5,5.0,13.0,198.5,109.57,65.98
2017,6,14,6,30,574.0,73.0,4.9,13.0,246.0,159.01,104.73
2017,6,14,6,45,618.5,78.5,4.8,13.5,296.5,209.72,148.58
2017,6,14,7,0,663.0,84.0,4.7,14.0,347.0,265.24,197.84
2017,6,14,7,15,695.5,88.5,4.6,14.0,397.5,320.29,247.54
2017,6,14,7,30,728.0,93.0,4.5,14.0,448.0,378.24,298.9
2017,6,14,7,45,752.5,96.5,4.4,14.5,497.5,435.48,347.98
2017,6,14,8,0,777.0,100.0,4.3,15.0,547.0,492.64,395.46
2017,6,14,8,15,795.5,103.0,4.35,15.0,594.0,547.1,440.55
2017,6,14,8,30,814.0,106.0,4.4,15.0,641.0,601.77,484.66
2017,6,14,8,45,828.5,108.0,4.45,15.0,684.5,652.75,524.93
2017,6,14,9,0,843.0,110.0,4.5,15.0,728.0,701.08,562.39
2017,6,14,9,15,854.0,112.0,4.55,15.0,766.5,747.21,595.96
2017,6,14,9,30,865.0,114.0,4.6,15.0,805.0,791.77,627.75
2017,6,14,9,45,877.5,113.0,4.7,15.5,840.0,832.81,655.76
2017,6,14,10,0,890.0,112.0,4.8,16.0,875.0,871.9,682.13
2017,6,14,10,15,896.5,113.5,4.8,16.0,902.0,906.02,705.43
2017,6,14,10,30,903.0,115.0,4.8,16.0,929.0,937.42,726.7
2017,6,14,10,45,908.5,115.5,4.85,16.5,950.0,964.01,743.49
2017,6,14,11,0,914.0,116.0,4.9,17.0,971.0,987.53,758.11
2017,6,14,11,15,916.5,116.5,5.0,17.0,985.0,1004.95,770.4
2017,6,14,11,30,919.0,117.0,5.1,17.0,999.0,1018.99,780.48
2017,6,14,11,45,920.5,117.0,5.2,17.0,1005.5,1028.13,787.28
2017,6,14,12,0,922.0,117.0,5.3,17.0,1012.0,1033.79,791.8
2017,6,14,12,15,922.0,117.0,5.55,17.0,1011.0,1034.47,794.14
2017,6,14,12,30,922.0,117.0,5.8,17.0,1010.0,1031.65,794.07
2017,6,14,12,45,921.5,116.5,6.1,17.0,1002.0,1024.34,791.18
2017,6,14,13,0,921.0,116.0,6.4,17.0,994.0,1013.55,785.77
2017,6,14,13,15,918.0,115.0,6.6,17.0,978.5,996.41,775.18
2017,6,14,13,30,915.0,114.0,6.8,17.0,963.0,975.94,762.17
2017,6,14,13,45,911.0,113.0,7.0,17.0,941.0,951.31,746.08
2017,6,14,14,0,907.0,112.0,7.2,17.0,919.0,923.6,727.62
2017,6,14,14,15,901.0,110.5,7.2,16.5,890.0,890.72,705.79
2017,6,14,14,30,895.0,109.0,7.2,16.0,861.0,855.16,681.8
2017,6,14,14,45,888.5,106.5,7.25,16.0,826.5,815.72,653.59
2017,6,14,15,0,882.0,104.0,7.3,16.0,792.0,774.01,623.45
2017,6,14,15,15,871.0,102.0,7.25,16.0,751.5,727.51,589.11
2017,6,14,15,30,860.0,100.0,7.2,16.0,711.0,679.54,552.12
2017,6,14,15,45,847.0,97.0,7.15,16.0,667.0,628.1,510.84
2017,6,14,16,0,834.0,94.0,7.1,16.0,623.0,576.25,468.29
2017,6,14,16,15,815.0,91.5,7.05,15.5,575.0,520.39,422.34
2017,6,14,16,30,796.0,89.0,7.0,15.0,527.0,464.91,375.35
2017,6,14,16,45,771.5,85.5,7.0,15.0,476.5,406.82,324.38
2017,6,14,17,0,747.0,82.0,7.0,15.0,426.0,350.27,273.56
2017,6,14,17,15,713.5,77.5,6.95,14.5,375.0,291.86,221.02
2017,6,14,17,30,680.0,73.0,6.9,14.0,324.0,234.58,169.12
2017,6,14,17,45,631.5,68.0,6.9,14.0,273.0,179.18,120.02
2017,6,14,18,0,583.0,63.0,6.9,14.0,222.0,129.16,78.41
2017,6,14,18,15,513.5,56.0,6.8,14.0,175.0,81.46,45.06
2017,6,14,18,30,444.0,49.0,6.7,14.0,128.0,42.01,26.69
2017,6,14,18,45,333.0,39.0,6.6,14.0,87.5,30.6,20.77
2017,6,14,19,0,222.0,29.0,6.5,14.0,47.0,22.74,11.51
2017,6,14,19,15,111.0,14.5,6.4,13.5,23.5,13.82,0.0
2017,6,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,15,4,45,15.5,4.5,4.75,12.5,5.0,0.0,0.0
2017,6,15,5,0,31.0,9.0,4.7,13.0,10.0,8.58,0.0
2017,6,15,5,15,150.0,22.5,4.75,13.0,38.0,17.69,3.39
2017,6,15,5,30,269.0,36.0,4.8,13.0,66.0,27.92,18.05
2017,6,15,5,45,356.5,46.5,4.85,13.0,107.0,35.96,26.03
2017,6,15,6,0,444.0,57.0,4.9,13.0,148.0,66.13,38.33
2017,6,15,6,15,245.0,85.0,4.9,13.0,137.5,98.8,68.29
2017,6,15,6,30,46.0,113.0,4.9,13.0,127.0,108.62,85.28
2017,6,15,6,45,53.5,133.5,4.9,13.5,152.5,132.45,105.16
2017,6,15,7,0,61.0,154.0,4.9,14.0,178.0,157.34,125.78
2017,6,15,7,15,32.5,155.5,4.95,14.0,168.5,154.15,123.87
2017,6,15,7,30,4.0,157.0,5.0,14.0,159.0,146.75,117.9
2017,6,15,7,45,6.0,171.0,5.05,14.5,174.5,161.22,129.27
2017,6,15,8,0,8.0,185.0,5.1,15.0,190.0,175.92,140.7
2017,6,15,8,15,32.5,230.5,5.15,15.0,251.5,234.48,188.17
2017,6,15,8,30,57.0,276.0,5.2,15.0,313.0,294.68,236.36
2017,6,15,8,45,117.5,308.0,5.3,15.0,391.5,372.05,298.38
2017,6,15,9,0,178.0,340.0,5.4,15.0,470.0,451.67,361.42
2017,6,15,9,15,306.5,323.5,5.3,15.0,562.5,544.69,435.61
2017,6,15,9,30,435.0,307.0,5.2,15.0,655.0,648.01,516.18
2017,6,15,9,45,379.0,346.5,5.15,15.0,659.0,653.16,517.49
2017,6,15,10,0,323.0,386.0,5.1,15.0,663.0,658.81,519.25
2017,6,15,10,15,325.0,399.0,5.0,15.0,685.0,684.87,537.75
2017,6,15,10,30,327.0,412.0,4.9,15.0,707.0,709.88,555.19
2017,6,15,10,45,315.0,426.5,4.8,15.0,716.5,722.24,562.83
2017,6,15,11,0,303.0,441.0,4.7,15.0,726.0,732.85,569.19
2017,6,15,11,15,359.0,422.0,4.65,15.0,764.0,773.98,600.35
2017,6,15,11,30,415.0,403.0,4.6,15.0,802.0,821.79,635.68
2017,6,15,11,45,444.0,377.0,4.55,15.5,806.5,829.37,640.43
2017,6,15,12,0,473.0,351.0,4.5,16.0,811.0,834.98,644.05
2017,6,15,12,15,474.5,375.0,4.6,16.0,836.0,860.54,662.2
2017,6,15,12,30,476.0,399.0,4.7,16.0,861.0,883.7,678.55
2017,6,15,12,45,458.5,395.5,4.8,16.0,837.5,859.2,661.52
2017,6,15,13,0,441.0,392.0,4.9,16.0,814.0,832.94,643.41
2017,6,15,13,15,664.0,249.5,5.0,16.0,872.0,899.44,699.94
2017,6,15,13,30,887.0,107.0,5.1,16.0,930.0,942.89,731.82
2017,6,15,13,45,883.5,105.0,5.25,16.0,907.5,918.38,715.73
2017,6,15,14,0,880.0,103.0,5.4,16.0,885.0,890.86,697.74
2017,6,15,14,15,873.0,101.5,5.5,16.0,856.5,857.95,675.4
2017,6,15,14,30,866.0,100.0,5.6,16.0,828.0,822.52,651.03
2017,6,15,14,45,858.0,98.5,5.7,16.0,794.0,783.96,624.11
2017,6,15,15,0,850.0,97.0,5.8,16.0,760.0,743.34,595.35
2017,6,15,15,15,838.5,95.0,5.85,16.0,721.0,697.86,562.41
2017,6,15,15,30,827.0,93.0,5.9,16.0,682.0,651.04,527.02
2017,6,15,15,45,813.5,90.5,5.95,16.0,639.0,601.38,487.64
2017,6,15,16,0,800.0,88.0,6.0,16.0,596.0,551.05,446.77
2017,6,15,16,15,782.0,85.0,5.95,16.0,549.5,497.26,401.94
2017,6,15,16,30,764.0,82.0,5.9,16.0,503.0,443.57,356.07
2017,6,15,16,45,741.0,78.5,5.9,16.0,455.0,387.91,307.56
2017,6,15,17,0,718.0,75.0,5.9,16.0,407.0,333.67,259.1
2017,6,15,17,15,686.0,71.5,5.85,15.5,358.0,278.38,209.55
2017,6,15,17,30,654.0,68.0,5.8,15.0,309.0,224.16,160.6
2017,6,15,17,45,612.0,62.5,5.8,15.0,261.0,171.1,113.55
2017,6,15,18,0,570.0,57.0,5.8,15.0,213.0,122.64,73.14
2017,6,15,18,15,506.0,50.5,5.7,15.0,168.0,76.54,40.87
2017,6,15,18,30,442.0,44.0,5.6,15.0,123.0,37.98,22.89
2017,6,15,18,45,346.5,35.0,5.55,15.0,85.0,26.86,17.49
2017,6,15,19,0,251.0,26.0,5.5,15.0,47.0,20.64,10.02
2017,6,15,19,15,125.5,13.0,5.4,14.5,23.5,12.39,0.0
2017,6,15,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,4,45,33.0,4.5,4.15,14.0,5.0,0.0,0.0
2017,6,16,5,0,66.0,9.0,4.3,14.0,10.0,8.58,0.0
2017,6,16,5,15,193.0,19.5,4.2,14.0,38.0,15.35,2.06
2017,6,16,5,30,320.0,30.0,4.1,14.0,66.0,23.2,13.98
2017,6,16,5,45,406.5,38.0,4.0,14.5,106.5,28.39,19.25
2017,6,16,6,0,493.0,46.0,3.9,15.0,147.0,58.13,30.07
2017,6,16,6,15,549.0,51.5,3.9,15.0,193.0,100.11,55.93
2017,6,16,6,30,605.0,57.0,3.9,15.0,239.0,148.58,93.72
2017,6,16,6,45,645.0,61.0,3.9,15.0,288.0,200.29,138.64
2017,6,16,7,0,685.0,65.0,3.9,15.0,337.0,254.2,186.99
2017,6,16,7,15,366.0,128.0,3.95,15.0,275.5,243.44,190.08
2017,6,16,7,30,47.0,191.0,4.0,15.0,214.0,194.9,156.32
2017,6,16,7,45,52.0,213.5,4.1,15.5,241.5,221.61,177.68
2017,6,16,8,0,57.0,236.0,4.2,16.0,269.0,248.96,199.13
2017,6,16,8,15,70.0,261.5,4.25,16.0,305.5,284.11,226.98
2017,6,16,8,30,83.0,287.0,4.3,16.0,342.0,320.63,255.67
2017,6,16,8,45,109.0,313.0,4.4,16.5,390.5,367.34,291.82
2017,6,16,9,0,135.0,339.0,4.5,17.0,439.0,420.66,332.57
2017,6,16,9,15,116.5,355.0,4.55,17.0,444.5,429.87,338.63
2017,6,16,9,30,98.0,371.0,4.6,17.0,450.0,431.88,339.25
2017,6,16,9,45,128.0,393.0,4.7,17.0,500.5,488.24,382.55
2017,6,16,10,0,158.0,415.0,4.8,17.0,551.0,540.99,422.6
2017,6,16,10,15,157.0,429.5,4.8,17.0,568.0,560.64,436.54
2017,6,16,10,30,156.0,444.0,4.8,17.0,585.0,579.66,450.08
2017,6,16,10,45,216.0,446.5,4.8,17.5,646.5,642.76,497.18
2017,6,16,11,0,276.0,449.0,4.8,18.0,708.0,715.01,549.78
2017,6,16,11,15,264.0,459.5,4.8,18.0,710.0,719.56,551.95
2017,6,16,11,30,252.0,470.0,4.8,18.0,712.0,722.57,553.39
2017,6,16,11,45,347.0,437.0,4.85,18.0,773.0,786.08,602.26
2017,6,16,12,0,442.0,404.0,4.9,18.0,834.0,856.07,654.69
2017,6,16,12,15,362.5,435.5,5.1,18.0,788.0,802.33,614.74
2017,6,16,12,30,283.0,467.0,5.3,18.0,742.0,753.97,578.52
2017,6,16,12,45,264.0,467.5,5.5,18.0,722.5,733.3,564.14
2017,6,16,13,0,245.0,468.0,5.7,18.0,703.0,711.65,548.77
2017,6,16,13,15,226.5,463.0,5.95,18.0,677.0,676.73,523.89
2017,6,16,13,30,208.0,458.0,6.2,18.0,651.0,649.2,504.1
2017,6,16,13,45,239.0,440.0,6.45,18.0,656.5,661.0,514.95
2017,6,16,14,0,270.0,422.0,6.7,18.0,662.0,663.11,518.54
2017,6,16,14,15,419.5,351.5,6.75,17.5,711.0,719.01,566.58
2017,6,16,14,30,569.0,281.0,6.8,17.0,760.0,759.37,602.49
2017,6,16,14,45,712.5,188.5,6.9,17.0,762.5,763.32,610.24
2017,6,16,15,0,856.0,96.0,7.0,17.0,765.0,747.3,600.06
2017,6,16,15,15,845.0,94.0,6.95,17.0,726.0,701.98,566.56
2017,6,16,15,30,834.0,92.0,6.9,17.0,687.0,655.24,530.82
2017,6,16,15,45,820.5,90.0,6.9,17.0,643.5,605.79,491.27
2017,6,16,16,0,807.0,88.0,6.9,17.0,600.0,555.64,450.28
2017,6,16,16,15,788.5,85.0,6.8,17.0,553.5,501.25,404.81
2017,6,16,16,30,770.0,82.0,6.7,17.0,507.0,447.0,358.38
2017,6,16,16,45,746.5,79.0,6.65,17.0,459.0,391.31,309.75
2017,6,16,17,0,723.0,76.0,6.6,17.0,411.0,337.07,261.27
2017,6,16,17,15,691.0,72.0,6.5,16.5,361.5,281.0,211.11
2017,6,16,17,30,659.0,68.0,6.4,16.0,312.0,227.89,163.12
2017,6,16,17,45,614.5,63.0,6.3,16.0,263.5,172.61,114.39
2017,6,16,18,0,570.0,58.0,6.2,16.0,215.0,124.1,74.09
2017,6,16,18,15,505.0,51.5,6.1,15.5,169.5,77.87,41.82
2017,6,16,18,30,440.0,45.0,6.0,15.0,124.0,39.29,23.7
2017,6,16,18,45,340.5,36.0,5.9,15.0,85.5,27.71,18.24
2017,6,16,19,0,241.0,27.0,5.8,15.0,47.0,21.54,10.83
2017,6,16,19,15,120.5,13.5,5.7,15.0,23.5,12.87,0.0
2017,6,16,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,17,4,45,34.0,4.5,4.2,13.5,5.0,0.0,0.0
2017,6,17,5,0,68.0,9.0,4.3,14.0,10.0,8.58,0.0
2017,6,17,5,15,199.0,19.5,4.3,14.0,38.5,15.36,1.94
2017,6,17,5,30,330.0,30.0,4.3,14.0,67.0,23.23,13.99
2017,6,17,5,45,417.5,37.5,4.35,14.0,108.0,27.99,18.93
2017,6,17,6,0,505.0,45.0,4.4,14.0,149.0,57.39,29.4
2017,6,17,6,15,254.5,73.0,4.3,14.0,125.5,87.7,58.27
2017,6,17,6,30,4.0,101.0,4.2,14.0,102.0,92.48,73.14
2017,6,17,6,45,9.0,119.5,4.1,14.5,122.5,111.09,88.46
2017,6,17,7,0,14.0,138.0,4.0,15.0,143.0,130.38,104.12
2017,6,17,7,15,75.5,171.0,3.9,15.0,207.0,182.28,145.67
2017,6,17,7,30,137.0,204.0,3.8,15.0,271.0,242.94,194.6
2017,6,17,7,45,467.5,140.0,3.75,15.5,403.0,344.55,275.34
2017,6,17,8,0,798.0,76.0,3.7,16.0,535.0,478.13,382.31
2017,6,17,8,15,814.5,78.5,3.65,16.0,581.0,531.47,425.88
2017,6,17,8,30,831.0,81.0,3.6,16.0,627.0,584.77,468.49
2017,6,17,8,45,843.5,83.0,3.55,16.5,669.0,634.68,506.41
2017,6,17,9,0,856.0,85.0,3.5,17.0,711.0,683.64,541.98
2017,6,17,9,15,866.0,86.5,3.5,17.0,749.0,729.06,573.9
2017,6,17,9,30,876.0,88.0,3.5,17.0,787.0,772.83,604.27
2017,6,17,9,45,871.0,96.5,3.5,17.5,816.5,809.57,628.11
2017,6,17,10,0,866.0,105.0,3.5,18.0,846.0,843.16,649.48
2017,6,17,10,15,872.5,106.0,3.55,18.0,873.0,876.15,671.79
2017,6,17,10,30,879.0,107.0,3.6,18.0,900.0,906.51,692.19
2017,6,17,10,45,881.5,109.0,3.7,18.0,920.0,931.37,709.07
2017,6,17,11,0,884.0,111.0,3.8,18.0,940.0,953.12,723.89
2017,6,17,11,15,887.0,111.5,3.9,18.0,953.5,970.68,735.91
2017,6,17,11,30,890.0,112.0,4.0,18.0,967.0,984.99,745.81
2017,6,17,11,45,890.0,113.5,4.1,18.5,972.5,994.02,750.81
2017,6,17,12,0,890.0,115.0,4.2,19.0,978.0,999.68,753.63
2017,6,17,12,15,889.5,115.0,4.35,19.0,977.5,999.99,754.65
2017,6,17,12,30,889.0,115.0,4.5,19.0,977.0,996.92,753.86
2017,6,17,12,45,892.5,111.5,4.65,19.0,970.5,990.96,751.31
2017,6,17,13,0,896.0,108.0,4.8,19.0,964.0,981.53,746.42
2017,6,17,13,15,893.0,107.5,4.9,19.0,948.5,965.39,736.52
2017,6,17,13,30,890.0,107.0,5.0,19.0,933.0,946.02,724.39
2017,6,17,13,45,886.0,105.5,5.15,19.0,911.5,921.59,709.01
2017,6,17,14,0,882.0,104.0,5.3,19.0,890.0,894.16,691.39
2017,6,17,14,15,875.5,103.0,5.3,19.0,861.5,862.22,669.54
2017,6,17,14,30,869.0,102.0,5.3,19.0,833.0,827.71,645.76
2017,6,17,14,45,861.0,100.5,5.35,19.0,799.5,789.13,619.12
2017,6,17,15,0,853.0,99.0,5.4,19.0,766.0,748.47,590.7
2017,6,17,15,15,842.0,97.0,5.4,18.5,726.5,703.3,559.51
2017,6,17,15,30,831.0,95.0,5.4,18.0,687.0,656.72,525.77
2017,6,17,15,45,816.0,93.0,5.4,18.0,644.0,606.48,486.41
2017,6,17,16,0,801.0,91.0,5.4,18.0,601.0,556.01,445.91
2017,6,17,16,15,782.5,88.0,5.35,18.0,554.5,501.68,401.31
2017,6,17,16,30,764.0,85.0,5.3,18.0,508.0,447.73,355.88
2017,6,17,16,45,738.5,82.5,5.25,18.0,459.0,391.99,307.91
2017,6,17,17,0,713.0,80.0,5.2,18.0,410.0,337.93,260.23
2017,6,17,17,15,680.0,75.5,5.1,17.5,361.0,281.6,210.51
2017,6,17,17,30,647.0,71.0,5.0,17.0,312.0,226.41,161.38
2017,6,17,17,45,599.0,66.5,4.95,16.5,263.0,173.44,115.36
2017,6,17,18,0,551.0,62.0,4.9,16.0,214.0,125.76,76.24
2017,6,17,18,15,485.0,55.0,4.8,15.5,168.5,80.04,44.25
2017,6,17,18,30,419.0,48.0,4.7,15.0,123.0,42.13,25.98
2017,6,17,18,45,317.0,38.0,4.65,15.0,85.0,29.48,19.78
2017,6,17,19,0,215.0,28.0,4.6,15.0,47.0,21.87,11.2
2017,6,17,19,15,107.5,14.0,4.5,15.0,23.5,11.02,0.0
2017,6,17,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,18,5,15,156.5,15.5,2.1,15.0,33.0,11.74,0.0
2017,6,18,5,30,313.0,31.0,2.1,15.0,66.0,24.15,14.7
2017,6,18,5,45,398.0,39.5,2.1,15.5,106.5,29.73,20.34
2017,6,18,6,0,483.0,48.0,2.1,16.0,147.0,58.62,30.95
2017,6,18,6,15,540.5,54.0,2.05,16.0,193.0,100.54,56.46
2017,6,18,6,30,598.0,60.0,2.0,16.0,239.0,149.14,93.87
2017,6,18,6,45,637.5,64.5,2.0,16.5,288.0,198.93,136.39
2017,6,18,7,0,677.0,69.0,2.0,17.0,337.0,254.66,185.08
2017,6,18,7,15,707.0,72.5,2.0,17.0,386.0,308.25,232.65
2017,6,18,7,30,737.0,76.0,2.0,17.0,435.0,364.43,281.53
2017,6,18,7,45,758.5,79.5,2.0,17.0,483.0,419.14,328.16
2017,6,18,8,0,780.0,83.0,2.0,17.0,531.0,474.94,374.26
2017,6,18,8,15,797.5,85.5,2.0,17.5,576.5,528.38,416.41
2017,6,18,8,30,815.0,88.0,2.0,18.0,622.0,581.48,456.9
2017,6,18,8,45,827.0,90.5,2.05,18.5,664.5,630.85,493.57
2017,6,18,9,0,839.0,93.0,2.1,19.0,707.0,679.26,528.39
2017,6,18,9,15,849.5,94.5,2.1,19.0,744.5,724.37,559.07
2017,6,18,9,30,860.0,96.0,2.1,19.0,782.0,767.92,588.26
2017,6,18,9,45,873.0,94.5,2.1,19.5,816.5,808.7,614.03
2017,6,18,10,0,886.0,93.0,2.1,20.0,851.0,847.61,638.15
2017,6,18,10,15,892.0,94.0,2.15,20.0,878.0,880.8,659.84
2017,6,18,10,30,898.0,95.0,2.2,20.0,905.0,911.28,679.67
2017,6,18,10,45,900.5,97.0,2.25,20.5,924.5,936.65,694.76
2017,6,18,11,0,903.0,99.0,2.3,21.0,944.0,958.85,707.76
2017,6,18,11,15,905.5,99.5,2.35,21.0,957.5,976.29,719.03
2017,6,18,11,30,908.0,100.0,2.4,21.0,971.0,990.4,728.25
2017,6,18,11,45,907.5,101.5,2.45,21.0,977.0,999.18,734.1
2017,6,18,12,0,907.0,103.0,2.5,21.0,983.0,1004.5,737.85
2017,6,18,12,15,906.5,103.0,2.55,21.0,982.0,1004.87,738.52
2017,6,18,12,30,906.0,103.0,2.6,21.0,981.0,1001.8,737.09
2017,6,18,12,45,895.5,108.5,2.65,21.0,970.0,990.97,730.68
2017,6,18,13,0,885.0,114.0,2.7,21.0,959.0,976.9,722.28
2017,6,18,13,15,882.0,113.5,2.8,21.0,944.0,960.98,713.14
2017,6,18,13,30,879.0,113.0,2.9,21.0,929.0,941.86,701.86
2017,6,18,13,45,871.0,113.5,3.05,21.0,906.0,916.04,686.38
2017,6,18,14,0,863.0,114.0,3.2,21.0,883.0,887.47,668.88
2017,6,18,14,15,856.0,113.0,3.3,20.5,855.0,855.68,649.91
2017,6,18,14,30,849.0,112.0,3.4,20.0,827.0,821.42,628.93
2017,6,18,14,45,836.5,112.0,3.5,20.0,792.0,781.47,602.43
2017,6,18,15,0,824.0,112.0,3.6,20.0,757.0,739.83,574.4
2017,6,18,15,15,812.5,110.0,3.6,19.5,718.5,695.49,544.68
2017,6,18,15,30,801.0,108.0,3.6,19.0,680.0,651.45,513.14
2017,6,18,15,45,783.5,106.5,3.65,19.0,636.5,601.0,474.81
2017,6,18,16,0,766.0,105.0,3.7,19.0,593.0,550.32,435.32
2017,6,18,16,15,746.5,101.5,3.6,18.5,546.5,496.66,392.98
2017,6,18,16,30,727.0,98.0,3.5,18.0,500.0,443.56,349.79
2017,6,18,16,45,699.5,95.0,3.45,18.0,452.0,386.98,302.14
2017,6,18,17,0,672.0,92.0,3.4,18.0,404.0,333.52,255.86
2017,6,18,17,15,637.5,87.0,3.2,17.5,355.0,278.23,207.8
2017,6,18,17,30,603.0,82.0,3.0,17.0,306.0,226.25,162.07
2017,6,18,17,45,554.0,76.0,2.9,17.0,258.0,174.13,117.21
2017,6,18,18,0,505.0,70.0,2.8,17.0,210.0,127.49,79.22
2017,6,18,18,15,438.5,61.5,2.65,16.5,165.0,82.99,48.1
2017,6,18,18,30,372.0,53.0,2.5,16.0,120.0,46.43,29.65
2017,6,18,18,45,275.0,41.5,2.35,16.0,82.5,31.85,21.77
2017,6,18,19,0,178.0,30.0,2.2,16.0,45.0,23.45,12.48
2017,6,18,19,15,89.0,15.0,2.1,16.0,22.5,11.82,0.0
2017,6,18,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,5,15,91.5,19.0,1.3,15.0,29.0,14.82,1.3
2017,6,19,5,30,183.0,38.0,1.3,15.0,58.0,29.48,19.18
2017,6,19,5,45,267.5,50.5,1.3,15.0,96.5,38.44,27.99
2017,6,19,6,0,352.0,63.0,1.3,15.0,135.0,65.03,40.1
2017,6,19,6,15,413.5,72.5,1.3,15.0,180.0,102.93,64.06
2017,6,19,6,30,475.0,82.0,1.3,15.0,225.0,149.0,99.28
2017,6,19,6,45,273.5,118.5,1.35,15.5,204.5,166.59,123.69
2017,6,19,7,0,72.0,155.0,1.4,16.0,184.0,160.93,126.69
2017,6,19,7,15,128.5,178.5,1.45,16.0,238.0,207.07,163.37
2017,6,19,7,30,185.0,202.0,1.5,16.0,292.0,259.6,205.24
2017,6,19,7,45,195.5,224.5,1.6,16.5,328.5,296.98,234.91
2017,6,19,8,0,206.0,247.0,1.7,17.0,365.0,335.37,264.84
2017,6,19,8,15,205.0,270.0,1.7,17.0,396.0,368.78,290.61
2017,6,19,8,30,204.0,293.0,1.7,17.0,427.0,401.84,315.59
2017,6,19,8,45,220.0,313.0,1.7,17.5,466.0,442.66,345.58
2017,6,19,9,0,236.0,333.0,1.7,18.0,505.0,484.51,375.7
2017,6,19,9,15,212.5,356.0,1.75,18.0,517.0,501.06,386.83
2017,6,19,9,30,189.0,379.0,1.8,18.0,529.0,515.2,396.14
2017,6,19,9,45,219.5,392.0,1.9,18.5,574.0,561.19,429.29
2017,6,19,10,0,250.0,405.0,2.0,19.0,619.0,614.73,467.06
2017,6,19,10,15,212.5,424.5,2.15,19.0,610.5,603.98,458.22
2017,6,19,10,30,175.0,444.0,2.3,19.0,602.0,596.48,451.94
2017,6,19,10,45,155.5,454.0,2.45,19.0,597.0,593.74,449.61
2017,6,19,11,0,136.0,464.0,2.6,19.0,592.0,589.49,446.14
2017,6,19,11,15,138.5,472.0,2.75,19.0,604.0,603.11,456.2
2017,6,19,11,30,141.0,480.0,2.9,19.0,616.0,616.11,465.73
2017,6,19,11,45,154.0,484.5,3.1,19.0,633.5,635.26,480.24
2017,6,19,12,0,167.0,489.0,3.3,19.0,651.0,653.74,494.26
2017,6,19,12,15,150.0,487.0,3.5,18.5,633.0,635.17,481.89
2017,6,19,12,30,133.0,485.0,3.7,18.0,615.0,615.74,468.96
2017,6,19,12,45,150.5,482.0,3.95,18.0,627.0,628.51,479.68
2017,6,19,13,0,168.0,479.0,4.2,18.0,639.0,640.17,489.44
2017,6,19,13,15,185.0,469.5,4.35,18.0,643.5,643.61,493.25
2017,6,19,13,30,202.0,460.0,4.5,18.0,648.0,645.67,496.21
2017,6,19,13,45,260.5,434.5,4.7,18.0,671.0,675.46,520.91
2017,6,19,14,0,319.0,409.0,4.9,18.0,694.0,694.25,537.51
2017,6,19,14,15,559.5,276.0,4.95,18.0,755.0,767.0,598.69
2017,6,19,14,30,800.0,143.0,5.0,18.0,816.0,816.06,638.72
2017,6,19,14,45,792.5,139.5,5.1,18.0,783.0,777.74,611.99
2017,6,19,15,0,785.0,136.0,5.2,18.0,750.0,737.49,584.01
2017,6,19,15,15,656.5,182.5,5.2,17.5,678.5,658.84,524.36
2017,6,19,15,30,528.0,229.0,5.2,17.0,607.0,584.33,466.31
2017,6,19,15,45,310.5,254.5,5.2,17.0,473.0,441.7,353.26
2017,6,19,16,0,93.0,280.0,5.2,17.0,339.0,317.03,252.54
2017,6,19,16,15,68.5,249.5,5.2,17.0,291.5,269.61,215.15
2017,6,19,16,30,44.0,219.0,5.2,17.0,244.0,224.89,179.47
2017,6,19,16,45,42.0,198.5,5.2,17.0,220.5,201.56,160.88
2017,6,19,17,0,40.0,178.0,5.2,17.0,197.0,178.54,142.3
2017,6,19,17,15,67.0,162.5,5.2,16.5,189.5,169.17,134.31
2017,6,19,17,30,94.0,147.0,5.2,16.0,182.0,156.53,122.92
2017,6,19,17,45,82.0,126.0,5.2,16.0,153.0,128.77,99.75
2017,6,19,18,0,70.0,105.0,5.2,16.0,124.0,102.53,78.03
2017,6,19,18,15,203.5,81.0,5.1,15.5,121.0,83.36,57.31
2017,6,19,18,30,337.0,57.0,5.0,15.0,118.0,48.77,31.86
2017,6,19,18,45,245.5,43.5,4.9,15.0,81.0,33.39,23.18
2017,6,19,19,0,154.0,30.0,4.8,15.0,44.0,23.41,12.59
2017,6,19,19,15,77.0,15.0,4.6,15.0,22.0,11.81,0.0
2017,6,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,5,15,98.0,19.0,2.25,14.0,29.5,14.83,1.09
2017,6,20,5,30,196.0,38.0,2.3,14.0,59.0,29.51,19.24
2017,6,20,5,45,283.0,50.5,2.4,14.5,98.5,38.48,28.05
2017,6,20,6,0,370.0,63.0,2.5,15.0,138.0,65.45,40.1
2017,6,20,6,15,191.0,83.5,2.5,15.0,122.5,90.95,63.48
2017,6,20,6,30,12.0,104.0,2.5,15.0,107.0,96.25,75.62
2017,6,20,6,45,18.5,123.5,2.55,15.0,130.0,116.57,92.42
2017,6,20,7,0,25.0,143.0,2.6,15.0,153.0,137.42,109.53
2017,6,20,7,15,35.0,166.0,2.6,15.0,182.0,164.08,131.21
2017,6,20,7,30,45.0,189.0,2.6,15.0,211.0,192.06,153.82
2017,6,20,7,45,65.0,216.5,2.65,15.5,252.0,229.86,183.81
2017,6,20,8,0,85.0,244.0,2.7,16.0,293.0,270.0,215.32
2017,6,20,8,15,90.5,267.0,2.7,16.0,323.0,300.18,238.87
2017,6,20,8,30,96.0,290.0,2.7,16.0,353.0,330.89,262.57
2017,6,20,8,45,133.0,314.5,2.7,16.5,408.0,387.6,306.02
2017,6,20,9,0,170.0,339.0,2.7,17.0,463.0,444.36,348.68
2017,6,20,9,15,170.5,359.0,2.65,17.0,489.5,472.92,369.32
2017,6,20,9,30,171.0,379.0,2.6,17.0,516.0,501.11,389.56
2017,6,20,9,45,319.5,351.0,2.6,17.0,620.0,607.97,471.57
2017,6,20,10,0,468.0,323.0,2.6,17.0,724.0,724.78,558.05
2017,6,20,10,15,670.5,222.0,2.65,17.0,815.5,821.34,631.06
2017,6,20,10,30,873.0,121.0,2.7,17.0,907.0,913.85,694.2
2017,6,20,10,45,878.0,121.5,2.8,17.5,928.0,939.52,709.63
2017,6,20,11,0,883.0,122.0,2.9,18.0,949.0,962.21,723.63
2017,6,20,11,15,886.0,122.5,2.95,18.0,962.5,979.87,735.25
2017,6,20,11,30,889.0,123.0,3.0,18.0,976.0,994.3,744.82
2017,6,20,11,45,890.5,123.5,3.15,18.0,983.0,1003.95,752.14
2017,6,20,12,0,892.0,124.0,3.3,18.0,990.0,1010.24,757.34
2017,6,20,12,15,892.0,124.0,3.5,18.0,989.0,1011.19,759.43
2017,6,20,12,30,892.0,124.0,3.7,18.0,988.0,1008.77,759.32
2017,6,20,12,45,891.5,123.0,3.9,18.0,980.5,1001.49,755.97
2017,6,20,13,0,891.0,122.0,4.1,18.0,973.0,990.85,750.34
2017,6,20,13,15,888.0,121.5,4.35,17.5,958.0,974.95,742.8
2017,6,20,13,30,885.0,121.0,4.6,17.0,943.0,955.83,733.77
2017,6,20,13,45,882.0,119.0,4.95,17.0,921.5,932.09,720.53
2017,6,20,14,0,879.0,117.0,5.3,17.0,900.0,905.32,704.69
2017,6,20,14,15,872.5,115.5,5.6,17.0,872.0,873.09,684.18
2017,6,20,14,30,866.0,114.0,5.9,17.0,844.0,838.31,661.37
2017,6,20,14,45,858.5,111.5,6.2,17.0,810.0,799.35,635.03
2017,6,20,15,0,851.0,109.0,6.5,17.0,776.0,758.27,606.61
2017,6,20,15,15,840.0,107.0,6.7,16.5,737.0,713.25,575.49
2017,6,20,15,30,829.0,105.0,6.9,16.0,698.0,666.81,541.37
2017,6,20,15,45,814.5,102.5,7.1,16.0,654.5,617.53,502.33
2017,6,20,16,0,800.0,100.0,7.3,16.0,611.0,566.15,460.65
2017,6,20,16,15,781.5,97.0,7.3,16.0,564.0,511.86,415.28
2017,6,20,16,30,763.0,94.0,7.3,16.0,517.0,457.92,369.09
2017,6,20,16,45,541.0,133.5,7.35,16.0,419.5,358.13,286.17
2017,6,20,17,0,319.0,173.0,7.4,16.0,322.0,277.69,220.42
2017,6,20,17,15,178.0,156.0,7.4,15.5,237.5,198.18,156.47
2017,6,20,17,30,37.0,139.0,7.4,15.0,153.0,135.55,107.93
2017,6,20,17,45,30.0,119.0,7.4,15.0,129.5,113.0,89.15
2017,6,20,18,0,23.0,99.0,7.4,15.0,106.0,91.47,71.17
2017,6,20,18,15,223.5,75.0,7.3,14.5,117.0,80.28,54.18
2017,6,20,18,30,424.0,51.0,7.2,14.0,128.0,46.14,28.6
2017,6,20,18,45,322.5,40.5,7.15,14.0,88.5,31.68,21.81
2017,6,20,19,0,221.0,30.0,7.1,14.0,49.0,23.46,12.76
2017,6,20,19,15,110.5,15.0,6.85,14.0,24.5,11.81,0.0
2017,6,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,21,5,15,132.5,17.5,3.3,14.0,32.0,13.65,0.29
2017,6,21,5,30,265.0,35.0,3.1,14.0,64.0,27.17,17.23
2017,6,21,5,45,356.5,45.0,2.95,14.0,105.0,34.75,24.84
2017,6,21,6,0,448.0,55.0,2.8,14.0,146.0,62.16,35.63
2017,6,21,6,15,224.0,60.5,2.6,14.0,106.0,73.1,47.26
2017,6,21,6,30,0.0,66.0,2.4,14.0,66.0,61.21,46.79
2017,6,21,6,45,0.0,79.5,2.25,14.5,79.5,73.65,57.22
2017,6,21,7,0,0.0,93.0,2.1,15.0,93.0,86.15,67.49
2017,6,21,7,15,2.0,124.0,1.95,15.0,125.5,115.28,91.52
2017,6,21,7,30,4.0,155.0,1.8,15.0,158.0,144.85,115.52
2017,6,21,7,45,2.0,157.0,1.65,15.0,158.5,146.51,116.43
2017,6,21,8,0,0.0,159.0,1.5,15.0,159.0,147.83,117.07
2017,6,21,8,15,5.0,184.0,1.45,15.0,187.5,174.07,137.96
2017,6,21,8,30,10.0,209.0,1.4,15.0,216.0,200.95,159.06
2017,6,21,8,45,19.5,245.0,1.4,15.5,259.5,241.65,190.59
2017,6,21,9,0,29.0,281.0,1.4,16.0,303.0,287.03,225.11
2017,6,21,9,15,46.5,317.0,1.4,16.0,354.0,336.55,262.81
2017,6,21,9,30,64.0,353.0,1.4,16.0,405.0,387.7,301.11
2017,6,21,9,45,136.0,382.0,1.45,16.5,497.0,483.5,372.81
2017,6,21,10,0,208.0,411.0,1.5,17.0,589.0,578.72,441.73
2017,6,21,10,15,237.5,420.0,1.5,17.0,629.5,627.7,475.9
2017,6,21,10,30,267.0,429.0,1.5,17.0,670.0,671.38,506.37
2017,6,21,10,45,330.5,414.0,1.55,17.0,719.0,723.26,543.89
2017,6,21,11,0,394.0,399.0,1.6,17.0,768.0,776.39,581.77
2017,6,21,11,15,392.5,406.5,1.6,17.0,778.5,789.97,590.03
2017,6,21,11,30,391.0,414.0,1.6,17.0,789.0,801.85,597.55
2017,6,21,11,45,395.5,415.0,1.65,17.5,797.0,811.4,603.2
2017,6,21,12,0,400.0,416.0,1.7,18.0,805.0,819.23,607.73
2017,6,21,12,15,634.5,279.5,1.8,18.0,895.5,924.63,686.74
2017,6,21,12,30,869.0,143.0,1.9,18.0,986.0,1004.53,740.33
2017,6,21,12,45,869.0,141.5,2.05,18.0,978.5,997.5,736.88
2017,6,21,13,0,869.0,140.0,2.2,18.0,971.0,987.17,732.24
2017,6,21,13,15,865.5,139.5,2.35,18.0,955.5,971.17,723.8
2017,6,21,13,30,862.0,139.0,2.5,18.0,940.0,952.04,713.19
2017,6,21,13,45,726.5,220.0,2.7,18.0,884.5,900.17,680.64
2017,6,21,14,0,591.0,301.0,2.9,18.0,829.0,837.77,636.73
2017,6,21,14,15,713.0,217.5,3.1,18.0,833.5,844.69,647.58
2017,6,21,14,30,835.0,134.0,3.3,18.0,838.0,832.46,641.02
2017,6,21,14,45,823.5,132.5,3.5,18.0,803.0,796.29,617.5
2017,6,21,15,0,812.0,131.0,3.7,18.0,768.0,753.91,589.24
2017,6,21,15,15,799.0,128.5,3.85,17.5,728.0,707.95,558.4
2017,6,21,15,30,786.0,126.0,4.0,17.0,688.0,660.85,524.6
2017,6,21,15,45,766.0,124.5,4.15,17.0,643.5,609.46,485.49
2017,6,21,16,0,746.0,123.0,4.3,17.0,599.0,558.09,445.46
2017,6,21,16,15,724.0,119.0,4.3,17.0,552.0,502.74,400.93
2017,6,21,16,30,702.0,115.0,4.3,17.0,505.0,448.74,356.3
2017,6,21,16,45,672.0,110.5,4.3,17.0,455.5,392.01,308.43
2017,6,21,17,0,642.0,106.0,4.3,17.0,406.0,337.54,261.34
2017,6,21,17,15,604.5,100.0,4.2,16.5,356.5,281.91,213.05
2017,6,21,17,30,567.0,94.0,4.1,16.0,307.0,229.97,167.47
2017,6,21,17,45,516.5,87.0,4.0,16.0,258.5,178.54,123.17
2017,6,21,18,0,466.0,80.0,3.9,16.0,210.0,132.85,85.79
2017,6,21,18,15,398.0,70.0,3.7,15.5,165.0,87.74,53.56
2017,6,21,18,30,330.0,60.0,3.5,15.0,120.0,51.73,34.02
2017,6,21,18,45,238.5,46.0,3.35,15.0,82.5,35.35,24.92
2017,6,21,19,0,147.0,32.0,3.2,15.0,45.0,25.01,14.02
2017,6,21,19,15,73.5,16.0,3.0,15.0,22.5,12.61,0.0
2017,6,21,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,22,5,15,78.0,19.5,2.0,16.0,27.5,16.35,1.05
2017,6,22,5,30,156.0,39.0,2.0,16.0,55.0,31.77,20.88
2017,6,22,5,45,238.0,52.5,2.0,16.0,93.0,40.04,29.21
2017,6,22,6,0,320.0,66.0,2.0,16.0,131.0,65.15,41.22
2017,6,22,6,15,210.5,91.0,1.95,16.0,138.5,98.56,68.79
2017,6,22,6,30,101.0,116.0,1.9,16.0,146.0,118.44,89.88
2017,6,22,6,45,117.0,136.5,1.85,16.5,177.5,147.83,113.87
2017,6,22,7,0,133.0,157.0,1.8,17.0,209.0,179.24,139.54
