Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,7,15,155.5,179.0,1.75,17.0,248.5,216.04,169.54
2017,6,22,7,30,178.0,201.0,1.7,17.0,288.0,255.43,201.37
2017,6,22,7,45,227.5,218.0,1.7,17.5,341.0,306.31,241.37
2017,6,22,8,0,277.0,235.0,1.7,18.0,394.0,361.15,283.89
2017,6,22,8,15,308.5,250.5,1.7,18.0,441.5,409.49,321.29
2017,6,22,8,30,340.0,266.0,1.7,18.0,489.0,460.46,360.06
2017,6,22,8,45,334.5,288.5,1.7,18.5,520.0,496.56,385.82
2017,6,22,9,0,329.0,311.0,1.7,19.0,551.0,531.47,410.12
2017,6,22,9,15,556.0,225.0,1.75,19.0,656.5,638.4,492.24
2017,6,22,9,30,783.0,139.0,1.8,19.0,762.0,752.22,575.85
2017,6,22,9,45,800.5,136.5,1.9,19.5,797.0,793.61,602.17
2017,6,22,10,0,818.0,134.0,2.0,20.0,832.0,828.96,624.77
2017,6,22,10,15,825.0,135.5,2.05,20.0,859.0,861.62,646.2
2017,6,22,10,30,832.0,137.0,2.1,20.0,886.0,891.84,665.93
2017,6,22,10,45,837.0,138.0,2.2,20.0,906.5,917.11,682.83
2017,6,22,11,0,842.0,139.0,2.3,20.0,927.0,939.54,697.91
2017,6,22,11,15,845.0,140.0,2.35,20.0,941.0,957.1,709.35
2017,6,22,11,30,848.0,141.0,2.4,20.0,955.0,971.57,718.87
2017,6,22,11,45,850.5,140.5,2.5,20.0,962.0,980.95,725.64
2017,6,22,12,0,853.0,140.0,2.6,20.0,969.0,987.15,730.46
2017,6,22,12,15,664.5,271.5,2.65,20.0,916.5,946.57,703.49
2017,6,22,12,30,476.0,403.0,2.7,20.0,864.0,887.56,657.97
2017,6,22,12,45,458.0,399.5,2.8,20.0,840.5,862.79,642.32
2017,6,22,13,0,440.0,396.0,2.9,20.0,817.0,836.24,625.0
2017,6,22,13,15,468.0,382.0,2.9,19.5,823.0,842.02,631.47
2017,6,22,13,30,496.0,368.0,2.9,19.0,829.0,844.93,635.76
2017,6,22,13,45,377.0,397.0,2.9,19.0,743.0,745.6,564.19
2017,6,22,14,0,258.0,426.0,2.9,19.0,657.0,657.0,499.2
2017,6,22,14,15,234.0,415.5,2.85,19.0,620.0,610.46,466.23
2017,6,22,14,30,210.0,405.0,2.8,19.0,583.0,571.24,437.85
2017,6,22,14,45,171.0,387.5,2.75,19.0,528.5,514.16,395.78
2017,6,22,15,0,132.0,370.0,2.7,19.0,474.0,459.44,355.03
2017,6,22,15,15,138.5,350.5,2.6,18.5,454.5,438.18,340.56
2017,6,22,15,30,145.0,331.0,2.5,18.0,435.0,416.06,325.05
2017,6,22,15,45,134.0,308.0,2.4,18.0,399.5,378.77,296.87
2017,6,22,16,0,123.0,285.0,2.3,18.0,364.0,342.34,269.11
2017,6,22,16,15,86.5,254.0,2.2,18.0,307.5,283.53,223.42
2017,6,22,16,30,50.0,223.0,2.1,18.0,251.0,231.58,182.75
2017,6,22,16,45,361.5,158.5,2.05,18.0,329.5,304.54,239.17
2017,6,22,17,0,673.0,94.0,2.0,18.0,408.0,338.09,258.48
2017,6,22,17,15,344.5,112.5,1.95,17.5,273.0,211.86,160.88
2017,6,22,17,30,16.0,131.0,1.9,17.0,138.0,123.86,97.52
2017,6,22,17,45,10.0,112.5,1.85,17.0,116.5,104.41,81.84
2017,6,22,18,0,4.0,94.0,1.8,17.0,95.0,85.78,66.55
2017,6,22,18,15,193.5,73.5,1.75,16.5,109.5,77.23,52.17
2017,6,22,18,30,383.0,53.0,1.7,16.0,124.0,48.01,29.94
2017,6,22,18,45,290.5,41.5,1.65,16.0,86.0,31.81,21.8
2017,6,22,19,0,198.0,30.0,1.6,16.0,48.0,23.41,12.77
2017,6,22,19,15,99.0,15.0,1.6,16.0,24.0,11.8,0.0
2017,6,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,5,15,119.5,17.5,3.0,15.0,30.0,13.66,0.0
2017,6,23,5,30,239.0,35.0,2.9,15.0,60.0,27.17,17.08
2017,6,23,5,45,324.0,46.0,2.85,15.0,100.0,35.03,24.95
2017,6,23,6,0,409.0,57.0,2.8,15.0,140.0,61.61,36.35
2017,6,23,6,15,258.0,86.0,2.7,15.0,143.5,98.93,67.44
2017,6,23,6,30,107.0,115.0,2.6,15.0,147.0,118.43,90.02
2017,6,23,6,45,119.5,135.5,2.55,15.5,177.5,147.39,113.97
2017,6,23,7,0,132.0,156.0,2.5,16.0,208.0,177.96,139.26
2017,6,23,7,15,197.5,173.5,2.4,16.0,263.0,224.93,176.89
2017,6,23,7,30,263.0,191.0,2.3,16.0,318.0,280.26,221.49
2017,6,23,7,45,340.5,197.0,2.25,16.5,380.0,336.8,266.49
2017,6,23,8,0,418.0,203.0,2.2,17.0,442.0,403.7,319.07
2017,6,23,8,15,594.5,157.5,2.1,17.0,529.0,483.68,382.31
2017,6,23,8,30,771.0,112.0,2.0,17.0,616.0,576.59,454.42
2017,6,23,8,45,608.5,190.0,1.95,17.0,605.0,585.68,458.7
2017,6,23,9,0,446.0,268.0,1.9,17.0,594.0,575.42,448.07
2017,6,23,9,15,356.0,316.5,1.85,17.0,585.5,572.39,443.6
2017,6,23,9,30,266.0,365.0,1.8,17.0,577.0,565.9,435.95
2017,6,23,9,45,240.0,387.5,1.75,17.5,584.5,578.57,442.85
2017,6,23,10,0,214.0,410.0,1.7,18.0,592.0,582.6,443.33
2017,6,23,10,15,318.0,388.0,1.65,18.0,669.0,666.48,504.86
2017,6,23,10,30,422.0,366.0,1.6,18.0,746.0,755.11,567.38
2017,6,23,10,45,361.5,403.5,1.55,18.0,734.5,741.35,554.36
2017,6,23,11,0,301.0,441.0,1.5,18.0,723.0,729.97,543.81
2017,6,23,11,15,288.0,452.5,1.5,18.0,725.0,735.08,546.64
2017,6,23,11,30,275.0,464.0,1.5,18.0,727.0,738.55,548.21
2017,6,23,11,45,231.0,475.5,1.5,18.0,698.0,701.97,521.8
2017,6,23,12,0,187.0,487.0,1.5,18.0,669.0,671.52,499.66
2017,6,23,12,15,168.0,486.5,1.5,18.0,650.0,652.54,486.23
2017,6,23,12,30,149.0,486.0,1.5,18.0,631.0,632.64,472.02
2017,6,23,12,45,140.5,481.0,1.55,18.0,616.5,617.85,462.1
2017,6,23,13,0,132.0,476.0,1.6,18.0,602.0,602.44,451.65
2017,6,23,13,15,157.0,468.5,1.65,18.0,616.5,616.1,462.77
2017,6,23,13,30,182.0,461.0,1.7,18.0,631.0,628.22,472.58
2017,6,23,13,45,156.5,448.5,1.8,18.0,592.0,587.3,443.81
2017,6,23,14,0,131.0,436.0,1.9,18.0,553.0,546.94,415.42
2017,6,23,14,15,118.0,418.0,1.9,18.0,521.0,512.84,391.21
2017,6,23,14,30,105.0,400.0,1.9,18.0,489.0,473.02,362.57
2017,6,23,14,45,100.5,381.0,1.9,18.0,463.5,446.16,343.45
2017,6,23,15,0,96.0,362.0,1.9,18.0,438.0,419.39,324.14
2017,6,23,15,15,86.0,339.0,1.8,17.5,404.5,384.97,299.12
2017,6,23,15,30,76.0,316.0,1.7,17.0,371.0,351.29,274.4
2017,6,23,15,45,63.5,289.5,1.6,17.0,333.5,313.57,245.75
2017,6,23,16,0,51.0,263.0,1.5,17.0,296.0,277.08,217.8
2017,6,23,16,15,49.5,242.5,1.45,17.0,272.5,253.34,199.73
2017,6,23,16,30,48.0,222.0,1.4,17.0,249.0,229.77,181.53
2017,6,23,16,45,27.0,188.0,1.35,17.0,203.0,185.89,146.95
2017,6,23,17,0,6.0,154.0,1.3,17.0,157.0,144.35,114.01
2017,6,23,17,15,3.0,118.0,1.35,16.5,119.5,109.94,86.46
2017,6,23,17,30,0.0,82.0,1.4,16.0,82.0,76.09,58.78
2017,6,23,17,45,0.0,69.0,1.45,16.0,69.0,64.09,48.83
2017,6,23,18,0,0.0,56.0,1.5,16.0,56.0,52.07,38.67
2017,6,23,18,15,169.0,57.5,1.5,15.5,88.5,62.45,40.9
2017,6,23,18,30,338.0,59.0,1.5,15.0,121.0,51.71,33.54
2017,6,23,18,45,251.0,45.0,1.55,15.0,83.5,34.54,24.26
2017,6,23,19,0,164.0,31.0,1.6,15.0,46.0,24.19,13.5
2017,6,23,19,15,82.0,15.5,1.55,15.0,23.0,12.19,0.0
2017,6,23,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,24,5,15,53.0,18.0,1.1,15.0,24.0,15.14,0.0
2017,6,24,5,30,106.0,36.0,1.1,15.0,48.0,29.44,18.97
2017,6,24,5,45,157.0,54.0,1.1,15.0,81.0,43.27,32.14
2017,6,24,6,0,208.0,72.0,1.1,15.0,114.0,67.0,45.92
2017,6,24,6,15,250.5,89.0,1.15,15.0,153.5,100.35,68.89
2017,6,24,6,30,293.0,106.0,1.2,15.0,193.0,138.87,98.7
2017,6,24,6,45,334.5,117.0,1.25,15.5,234.0,176.73,129.52
2017,6,24,7,0,376.0,128.0,1.3,16.0,275.0,220.01,165.64
2017,6,24,7,15,392.5,145.5,1.35,16.0,318.0,265.42,204.51
2017,6,24,7,30,409.0,163.0,1.4,16.0,361.0,312.43,244.06
2017,6,24,7,45,457.0,169.5,1.5,16.0,412.5,364.63,286.85
2017,6,24,8,0,505.0,176.0,1.6,16.0,464.0,421.27,332.5
2017,6,24,8,15,356.0,233.5,1.6,16.0,445.0,419.04,330.82
2017,6,24,8,30,207.0,291.0,1.6,16.0,426.0,400.92,315.56
2017,6,24,8,45,432.5,235.0,1.6,16.5,542.0,512.55,402.69
2017,6,24,9,0,658.0,179.0,1.6,17.0,658.0,638.26,496.94
2017,6,24,9,15,501.5,261.0,1.55,17.0,638.0,630.47,486.53
2017,6,24,9,30,345.0,343.0,1.5,17.0,618.0,605.49,464.25
2017,6,24,9,45,370.5,348.5,1.5,17.0,654.5,646.13,493.57
2017,6,24,10,0,396.0,354.0,1.5,17.0,691.0,692.84,526.04
2017,6,24,10,15,400.0,364.0,1.45,17.0,714.5,720.27,543.78
2017,6,24,10,30,404.0,374.0,1.4,17.0,738.0,746.44,560.6
2017,6,24,10,45,348.5,408.5,1.4,17.0,727.5,734.2,549.84
2017,6,24,11,0,293.0,443.0,1.4,17.0,717.0,724.34,540.93
2017,6,24,11,15,279.0,454.5,1.4,17.0,718.5,728.39,543.0
2017,6,24,11,30,265.0,466.0,1.4,17.0,720.0,730.79,543.83
2017,6,24,11,45,251.0,473.0,1.4,17.0,715.0,727.16,540.68
2017,6,24,12,0,237.0,480.0,1.4,17.0,710.0,714.0,531.28
2017,6,24,12,15,271.0,470.5,1.45,17.0,733.5,746.68,555.13
2017,6,24,12,30,305.0,461.0,1.5,17.0,757.0,769.86,572.12
2017,6,24,12,45,265.5,466.5,1.55,17.0,723.0,734.07,546.93
2017,6,24,13,0,226.0,472.0,1.6,17.0,689.0,689.81,516.32
2017,6,24,13,15,238.5,461.5,1.65,17.0,687.0,687.23,516.05
2017,6,24,13,30,251.0,451.0,1.7,17.0,685.0,690.59,519.41
2017,6,24,13,45,202.5,444.5,1.8,17.0,630.5,625.68,473.67
2017,6,24,14,0,154.0,438.0,1.9,17.0,576.0,569.55,433.66
2017,6,24,14,15,206.0,417.0,1.95,17.0,595.0,588.04,449.71
2017,6,24,14,30,258.0,396.0,2.0,17.0,614.0,608.71,466.54
2017,6,24,14,45,165.0,374.0,2.1,17.0,511.5,496.58,383.63
2017,6,24,15,0,72.0,352.0,2.2,17.0,409.0,391.57,304.27
2017,6,24,15,15,125.0,341.0,2.25,16.5,433.5,419.65,328.53
2017,6,24,15,30,178.0,330.0,2.3,16.0,458.0,437.68,344.27
2017,6,24,15,45,124.0,301.5,2.4,16.0,388.0,366.63,289.55
2017,6,24,16,0,70.0,273.0,2.5,16.0,318.0,297.56,235.86
2017,6,24,16,15,44.5,235.5,2.5,16.0,263.5,244.24,194.12
2017,6,24,16,30,19.0,198.0,2.5,16.0,209.0,192.72,153.23
2017,6,24,16,45,147.0,189.5,2.55,16.0,259.5,239.63,190.97
2017,6,24,17,0,275.0,181.0,2.6,16.0,310.0,269.89,212.71
2017,6,24,17,15,137.5,150.0,2.55,16.0,214.5,180.96,141.93
2017,6,24,17,30,0.0,119.0,2.5,16.0,119.0,109.25,86.44
2017,6,24,17,45,0.0,100.0,2.5,16.0,100.0,91.62,71.94
2017,6,24,18,0,0.0,81.0,2.5,16.0,81.0,74.15,57.27
2017,6,24,18,15,161.5,70.0,2.5,15.5,99.5,72.27,49.41
2017,6,24,18,30,323.0,59.0,2.5,15.0,118.0,51.72,33.56
2017,6,24,18,45,240.5,45.0,2.5,15.0,81.5,34.51,24.23
2017,6,24,19,0,158.0,31.0,2.5,15.0,45.0,24.18,13.52
2017,6,24,19,15,79.0,15.5,2.5,15.0,22.5,12.19,0.0
2017,6,24,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,5,15,149.0,16.0,2.6,14.0,31.5,12.32,0.0
2017,6,25,5,30,298.0,32.0,2.6,14.0,63.0,25.34,15.55
2017,6,25,5,45,387.0,42.0,2.6,14.5,105.0,32.23,22.54
2017,6,25,6,0,476.0,52.0,2.6,15.0,147.0,58.74,32.7
2017,6,25,6,15,238.0,52.0,2.6,15.0,99.5,66.35,40.88
2017,6,25,6,30,0.0,52.0,2.6,15.0,52.0,48.33,35.67
2017,6,25,6,45,0.0,62.5,2.65,15.0,62.5,58.13,43.99
2017,6,25,7,0,0.0,73.0,2.7,15.0,73.0,67.93,52.18
2017,6,25,7,15,0.0,102.0,2.75,15.0,102.0,94.6,74.41
2017,6,25,7,30,0.0,131.0,2.8,15.0,131.0,121.39,96.4
2017,6,25,7,45,0.0,145.0,2.85,15.5,145.0,134.58,106.72
2017,6,25,8,0,0.0,159.0,2.9,16.0,159.0,147.82,116.96
2017,6,25,8,15,2.5,175.0,2.95,16.0,177.0,164.32,130.0
2017,6,25,8,30,5.0,191.0,3.0,16.0,195.0,181.13,143.21
2017,6,25,8,45,6.5,203.5,3.1,16.0,208.5,194.31,153.44
2017,6,25,9,0,8.0,216.0,3.2,16.0,222.0,207.65,163.77
2017,6,25,9,15,11.0,237.0,3.3,16.0,245.5,230.25,181.44
2017,6,25,9,30,14.0,258.0,3.4,16.0,269.0,253.15,199.22
2017,6,25,9,45,20.0,290.5,3.5,16.0,307.0,289.71,227.65
2017,6,25,10,0,26.0,323.0,3.6,16.0,345.0,332.62,260.69
2017,6,25,10,15,58.0,375.0,3.7,16.0,426.5,413.02,322.87
2017,6,25,10,30,90.0,427.0,3.8,16.0,508.0,495.55,385.39
2017,6,25,10,45,104.0,443.0,3.95,16.5,538.5,527.36,408.3
2017,6,25,11,0,118.0,459.0,4.1,17.0,569.0,567.33,437.19
2017,6,25,11,15,181.5,464.5,4.2,17.0,637.0,636.87,489.97
2017,6,25,11,30,245.0,470.0,4.3,17.0,705.0,715.3,548.27
2017,6,25,11,45,272.0,466.5,4.45,17.0,729.0,741.38,567.98
2017,6,25,12,0,299.0,463.0,4.6,17.0,753.0,766.47,587.3
2017,6,25,12,15,284.5,467.0,4.65,17.0,743.0,756.64,579.87
2017,6,25,12,30,270.0,471.0,4.7,17.0,733.0,745.37,571.64
2017,6,25,12,45,262.0,468.5,4.8,17.0,721.0,732.75,562.99
2017,6,25,13,0,254.0,466.0,4.9,17.0,709.0,718.96,553.48
2017,6,25,13,15,294.5,446.0,4.9,17.0,723.5,733.2,565.56
2017,6,25,13,30,335.0,426.0,4.9,17.0,738.0,744.92,575.67
2017,6,25,13,45,362.5,401.5,4.9,17.0,732.0,737.35,571.57
2017,6,25,14,0,390.0,377.0,4.9,17.0,726.0,727.19,565.66
2017,6,25,14,15,342.5,382.0,4.85,17.0,681.0,678.35,528.84
2017,6,25,14,30,295.0,387.0,4.8,17.0,636.0,630.98,493.01
2017,6,25,14,45,605.0,237.0,4.8,17.0,720.5,728.3,574.29
2017,6,25,15,0,915.0,87.0,4.8,17.0,805.0,787.62,621.61
2017,6,25,15,15,647.0,188.0,4.75,17.0,683.0,660.05,524.19
2017,6,25,15,30,379.0,289.0,4.7,17.0,561.0,538.73,427.33
2017,6,25,15,45,384.5,267.0,4.7,17.0,528.0,501.75,399.65
2017,6,25,16,0,390.0,245.0,4.7,17.0,495.0,463.48,370.04
2017,6,25,16,15,353.0,232.0,4.65,16.5,445.5,409.85,327.94
2017,6,25,16,30,316.0,219.0,4.6,16.0,396.0,359.36,287.68
2017,6,25,16,45,275.5,203.0,4.6,16.0,346.5,308.03,245.79
2017,6,25,17,0,235.0,187.0,4.6,16.0,297.0,260.8,206.88
2017,6,25,17,15,200.0,167.0,4.6,16.0,253.5,215.63,169.46
2017,6,25,17,30,165.0,147.0,4.6,16.0,210.0,175.33,136.08
2017,6,25,17,45,154.5,126.5,4.6,16.0,178.0,143.55,109.09
2017,6,25,18,0,144.0,106.0,4.6,16.0,146.0,113.16,83.64
2017,6,25,18,15,338.0,74.0,4.55,15.5,143.5,87.78,55.65
2017,6,25,18,30,532.0,42.0,4.5,15.0,141.0,42.16,22.45
2017,6,25,18,45,434.0,34.0,4.5,15.0,99.0,25.77,16.67
2017,6,25,19,0,336.0,26.0,4.5,15.0,57.0,20.41,10.55
2017,6,25,19,15,168.0,13.0,4.45,15.0,28.5,10.02,0.0
2017,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,14.0,3.0,14.0,14.0,12.99,0.0
2017,6,26,5,30,0.0,28.0,3.0,14.0,28.0,25.85,15.92
2017,6,26,5,45,0.5,46.5,3.05,14.5,46.5,41.96,31.0
2017,6,26,6,0,1.0,65.0,3.1,15.0,65.0,58.4,43.7
2017,6,26,6,15,8.5,84.0,3.1,15.0,86.0,76.55,59.06
2017,6,26,6,30,16.0,103.0,3.1,15.0,107.0,95.81,75.1
2017,6,26,6,45,21.0,122.0,3.1,15.0,129.0,115.58,91.54
2017,6,26,7,0,26.0,141.0,3.1,15.0,151.0,135.68,108.12
2017,6,26,7,15,47.5,167.5,3.1,15.0,189.5,169.21,135.3
2017,6,26,7,30,69.0,194.0,3.1,15.0,228.0,205.46,164.64
2017,6,26,7,45,59.0,211.0,3.1,15.5,242.5,221.8,177.51
2017,6,26,8,0,49.0,228.0,3.1,16.0,257.0,237.01,189.13
2017,6,26,8,15,55.5,251.5,3.1,16.0,286.5,266.19,212.07
2017,6,26,8,30,62.0,275.0,3.1,16.0,316.0,296.08,235.32
2017,6,26,8,45,44.5,274.5,3.1,16.0,305.0,288.43,228.52
2017,6,26,9,0,27.0,274.0,3.1,16.0,294.0,278.87,220.21
2017,6,26,9,15,47.5,314.0,3.1,16.0,351.5,334.26,263.46
2017,6,26,9,30,68.0,354.0,3.1,16.0,409.0,391.59,307.37
2017,6,26,9,45,272.5,336.0,3.15,16.5,566.5,554.41,434.59
2017,6,26,10,0,477.0,318.0,3.2,17.0,724.0,726.32,562.68
2017,6,26,10,15,695.0,211.5,3.25,17.0,824.5,830.89,641.81
2017,6,26,10,30,913.0,105.0,3.3,17.0,925.0,932.43,711.35
2017,6,26,10,45,918.0,105.0,3.4,17.0,946.5,958.84,728.61
2017,6,26,11,0,923.0,105.0,3.5,17.0,968.0,982.14,744.4
2017,6,26,11,15,926.0,105.5,3.6,17.0,982.5,1000.79,757.11
2017,6,26,11,30,929.0,106.0,3.7,17.0,997.0,1016.05,767.63
2017,6,26,11,45,931.0,106.0,3.85,17.5,1004.0,1026.38,773.82
2017,6,26,12,0,933.0,106.0,4.0,18.0,1011.0,1033.2,777.74
2017,6,26,12,15,933.0,106.0,4.15,18.0,1010.5,1034.51,779.52
2017,6,26,12,30,933.0,106.0,4.3,18.0,1010.0,1032.27,779.03
2017,6,26,12,45,929.5,107.0,4.5,18.0,1001.5,1024.04,775.3
2017,6,26,13,0,926.0,108.0,4.7,18.0,993.0,1012.34,769.49
2017,6,26,13,15,923.0,107.5,4.8,18.0,978.0,996.22,759.74
2017,6,26,13,30,920.0,107.0,4.9,18.0,963.0,976.73,747.68
2017,6,26,13,45,917.5,105.0,5.0,18.0,941.5,952.93,732.57
2017,6,26,14,0,915.0,103.0,5.1,18.0,920.0,925.95,715.16
2017,6,26,14,15,909.0,102.0,5.1,18.0,891.5,893.85,693.36
2017,6,26,14,30,903.0,101.0,5.1,18.0,863.0,859.04,669.55
2017,6,26,14,45,897.0,98.0,5.15,18.0,829.0,819.68,642.57
2017,6,26,15,0,891.0,95.0,5.2,18.0,795.0,777.96,613.62
2017,6,26,15,15,880.5,93.5,5.2,17.5,755.5,732.34,582.37
2017,6,26,15,30,870.0,92.0,5.2,17.0,716.0,685.14,548.94
2017,6,26,15,45,858.0,89.0,5.25,17.0,672.0,634.18,509.4
2017,6,26,16,0,846.0,86.0,5.3,17.0,628.0,582.28,468.1
2017,6,26,16,15,828.5,83.5,5.35,17.0,580.5,527.25,423.17
2017,6,26,16,30,811.0,81.0,5.4,17.0,533.0,471.77,376.61
2017,6,26,16,45,788.5,78.0,5.5,17.0,483.5,414.28,327.22
2017,6,26,17,0,766.0,75.0,5.6,17.0,434.0,358.03,277.53
2017,6,26,17,15,735.0,71.0,5.6,16.5,383.0,299.69,225.68
2017,6,26,17,30,704.0,67.0,5.6,16.0,332.0,244.13,175.55
2017,6,26,17,45,661.0,62.5,5.7,16.0,282.0,188.76,126.36
2017,6,26,18,0,618.0,58.0,5.8,16.0,232.0,135.82,81.73
2017,6,26,18,15,555.5,51.5,5.65,16.0,184.5,86.42,46.0
2017,6,26,18,30,493.0,45.0,5.5,16.0,137.0,44.36,24.53
2017,6,26,18,45,394.5,36.5,5.4,16.0,96.0,27.94,18.45
2017,6,26,19,0,296.0,28.0,5.3,16.0,55.0,22.24,11.95
2017,6,26,19,15,148.0,14.0,5.1,15.5,27.5,10.91,0.0
2017,6,26,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,27,5,15,172.5,14.5,3.65,15.0,32.0,11.06,0.0
2017,6,27,5,30,345.0,29.0,3.8,15.0,64.0,22.67,13.15
2017,6,27,5,45,436.5,36.5,3.95,15.0,106.5,27.47,18.31
2017,6,27,6,0,528.0,44.0,4.1,15.0,149.0,52.54,26.72
2017,6,27,6,15,367.0,76.0,4.1,15.0,158.5,98.2,62.48
2017,6,27,6,30,206.0,108.0,4.1,15.0,168.0,126.29,92.33
2017,6,27,6,45,218.5,127.5,4.1,15.0,202.5,160.52,121.42
2017,6,27,7,0,231.0,147.0,4.1,15.0,237.0,196.31,152.22
2017,6,27,7,15,168.0,173.0,4.1,15.0,243.5,214.06,169.77
2017,6,27,7,30,105.0,199.0,4.1,15.0,250.0,224.77,180.16
2017,6,27,7,45,110.5,222.5,4.15,15.5,281.0,256.41,205.63
2017,6,27,8,0,116.0,246.0,4.2,16.0,312.0,288.68,231.12
2017,6,27,8,15,96.5,263.5,4.2,16.0,322.0,299.66,239.54
2017,6,27,8,30,77.0,281.0,4.2,16.0,332.0,310.61,247.62
2017,6,27,8,45,180.5,300.0,4.2,16.0,429.0,403.74,321.97
2017,6,27,9,0,284.0,319.0,4.2,16.0,526.0,507.18,402.73
2017,6,27,9,15,226.0,347.5,4.25,16.0,518.0,501.75,396.69
2017,6,27,9,30,168.0,376.0,4.3,16.0,510.0,495.28,389.93
2017,6,27,9,45,241.5,380.5,4.35,16.5,581.5,572.62,448.92
2017,6,27,10,0,315.0,385.0,4.4,17.0,653.0,649.08,505.87
2017,6,27,10,15,235.0,413.0,4.45,17.0,616.5,618.23,480.17
2017,6,27,10,30,155.0,441.0,4.5,17.0,580.0,575.1,445.65
2017,6,27,10,45,289.5,412.5,4.6,17.0,680.0,683.5,529.85
2017,6,27,11,0,424.0,384.0,4.7,17.0,780.0,796.21,614.76
2017,6,27,11,15,273.0,429.0,4.75,17.0,686.0,697.32,538.2
2017,6,27,11,30,122.0,474.0,4.8,17.0,592.0,591.63,455.94
2017,6,27,11,45,176.0,477.0,4.85,17.0,648.0,649.52,500.77
2017,6,27,12,0,230.0,480.0,4.9,17.0,704.0,707.27,544.34
2017,6,27,12,15,154.5,471.0,4.95,17.0,621.5,623.94,481.1
2017,6,27,12,30,79.0,462.0,5.0,17.0,539.0,530.93,410.19
2017,6,27,12,45,141.5,469.0,5.1,17.0,605.0,607.21,469.64
2017,6,27,13,0,204.0,476.0,5.2,17.0,671.0,672.8,519.99
2017,6,27,13,15,244.5,459.0,5.3,17.0,689.5,698.58,540.52
2017,6,27,13,30,285.0,442.0,5.4,17.0,708.0,714.19,553.87
2017,6,27,13,45,203.5,438.0,5.55,17.0,626.0,620.64,483.37
2017,6,27,14,0,122.0,434.0,5.7,17.0,544.0,537.42,419.49
2017,6,27,14,15,302.5,373.5,5.75,16.5,632.0,635.87,501.16
2017,6,27,14,30,483.0,313.0,5.8,16.0,720.0,722.2,571.81
2017,6,27,14,45,258.0,312.5,5.9,16.0,529.0,517.07,411.99
2017,6,27,15,0,33.0,312.0,6.0,16.0,338.0,323.45,256.04
2017,6,27,15,15,46.0,309.5,6.05,16.0,344.0,328.15,260.94
2017,6,27,15,30,59.0,307.0,6.1,16.0,350.0,331.54,264.39
2017,6,27,15,45,51.0,282.0,6.15,16.0,317.5,298.89,238.8
2017,6,27,16,0,43.0,257.0,6.2,16.0,285.0,267.06,213.72
2017,6,27,16,15,24.5,217.0,6.25,15.5,233.0,214.87,172.19
2017,6,27,16,30,6.0,177.0,6.3,15.0,181.0,167.22,133.84
2017,6,27,16,45,3.0,141.0,6.35,15.0,143.0,132.1,105.23
2017,6,27,17,0,0.0,105.0,6.4,15.0,105.0,97.52,76.73
2017,6,27,17,15,0.0,91.0,6.4,15.0,91.0,84.51,66.04
2017,6,27,17,30,0.0,77.0,6.4,15.0,77.0,71.56,55.28
2017,6,27,17,45,0.0,65.5,6.45,15.0,65.5,60.93,46.36
2017,6,27,18,0,0.0,54.0,6.5,15.0,54.0,50.2,37.22
2017,6,27,18,15,238.0,50.5,6.45,14.5,95.0,60.7,36.79
2017,6,27,18,30,476.0,47.0,6.4,14.0,136.0,46.13,26.29
2017,6,27,18,45,380.0,38.0,6.35,14.0,95.5,29.27,19.78
2017,6,27,19,0,284.0,29.0,6.3,14.0,55.0,23.17,12.84
2017,6,27,19,15,142.0,14.5,6.2,14.0,27.5,11.36,0.0
2017,6,27,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,5,15,138.0,17.0,4.4,14.0,31.0,13.32,0.0
2017,6,28,5,30,276.0,34.0,4.4,14.0,62.0,27.44,17.1
2017,6,28,5,45,373.0,43.5,4.4,14.0,104.0,33.78,23.88
2017,6,28,6,0,470.0,53.0,4.4,14.0,146.0,58.0,33.01
2017,6,28,6,15,235.0,49.0,4.4,14.0,95.5,62.79,38.23
2017,6,28,6,30,0.0,45.0,4.4,14.0,45.0,41.8,30.22
2017,6,28,6,45,0.0,54.5,4.4,14.5,54.5,50.66,37.72
2017,6,28,7,0,0.0,64.0,4.4,15.0,64.0,59.53,45.08
2017,6,28,7,15,0.0,71.0,4.45,15.0,71.0,66.07,50.46
2017,6,28,7,30,0.0,78.0,4.5,15.0,78.0,72.62,55.79
2017,6,28,7,45,0.0,87.5,4.6,15.0,87.5,81.51,63.04
2017,6,28,8,0,0.0,97.0,4.7,15.0,97.0,90.37,70.19
2017,6,28,8,15,0.0,112.0,4.75,15.0,112.0,104.38,81.56
2017,6,28,8,30,0.0,127.0,4.8,15.0,127.0,118.44,92.89
2017,6,28,8,45,0.0,134.5,4.85,15.5,134.5,125.54,98.26
2017,6,28,9,0,0.0,142.0,4.9,16.0,142.0,132.66,103.61
2017,6,28,9,15,1.5,156.0,5.0,16.0,157.0,147.0,115.05
2017,6,28,9,30,3.0,170.0,5.1,16.0,172.0,161.51,126.57
2017,6,28,9,45,6.0,199.0,5.2,16.0,204.0,191.55,150.57
2017,6,28,10,0,9.0,228.0,5.3,16.0,236.0,221.93,174.64
2017,6,28,10,15,9.0,222.5,5.4,16.0,230.5,217.17,170.62
2017,6,28,10,30,9.0,217.0,5.5,16.0,225.0,212.35,166.64
2017,6,28,10,45,11.0,239.5,5.6,16.0,249.5,236.0,185.32
2017,6,28,11,0,13.0,262.0,5.7,16.0,274.0,259.78,204.0
2017,6,28,11,15,13.5,269.0,5.8,16.0,282.0,267.34,209.83
2017,6,28,11,30,14.0,276.0,5.9,16.0,290.0,274.86,215.68
2017,6,28,11,45,14.5,282.5,6.0,16.0,297.0,281.84,221.12
2017,6,28,12,0,15.0,289.0,6.1,16.0,304.0,288.74,226.53
2017,6,28,12,15,20.0,327.5,6.15,16.0,347.5,330.84,259.56
2017,6,28,12,30,25.0,366.0,6.2,16.0,391.0,381.73,299.09
2017,6,28,12,45,29.0,377.5,6.3,16.0,406.0,396.7,310.82
2017,6,28,13,0,33.0,389.0,6.4,16.0,421.0,411.37,322.42
2017,6,28,13,15,25.0,349.5,6.4,16.0,374.0,363.62,285.43
2017,6,28,13,30,17.0,310.0,6.4,16.0,327.0,309.48,243.25
2017,6,28,13,45,18.5,313.0,6.45,16.0,330.5,313.15,246.49
2017,6,28,14,0,20.0,316.0,6.5,16.0,334.0,316.65,249.55
2017,6,28,14,15,17.0,292.0,6.55,16.0,307.0,290.24,228.98
2017,6,28,14,30,14.0,268.0,6.6,16.0,280.0,264.04,208.53
2017,6,28,14,45,13.5,259.0,6.65,16.0,270.5,254.33,201.17
2017,6,28,15,0,13.0,250.0,6.7,16.0,261.0,244.63,193.78
2017,6,28,15,15,11.5,235.0,6.75,15.5,244.0,228.56,181.6
2017,6,28,15,30,10.0,220.0,6.8,15.0,227.0,212.63,169.44
2017,6,28,15,45,7.0,201.0,6.85,15.0,206.0,192.16,153.17
2017,6,28,16,0,4.0,182.0,6.9,15.0,185.0,172.04,137.09
2017,6,28,16,15,4.0,176.5,6.9,15.0,179.0,166.41,132.88
2017,6,28,16,30,4.0,171.0,6.9,15.0,173.0,160.74,128.6
2017,6,28,16,45,2.0,154.0,6.95,15.0,155.0,143.61,114.82
2017,6,28,17,0,0.0,137.0,7.0,15.0,137.0,126.76,101.19
2017,6,28,17,15,0.0,120.0,6.95,14.5,120.0,110.85,88.36
2017,6,28,17,30,0.0,103.0,6.9,14.0,103.0,95.03,75.4
2017,6,28,17,45,0.0,87.5,6.9,14.0,87.5,80.64,63.32
2017,6,28,18,0,0.0,72.0,6.9,14.0,72.0,66.35,51.14
2017,6,28,18,15,209.5,64.0,6.85,14.0,103.0,71.83,47.4
2017,6,28,18,30,419.0,56.0,6.8,14.0,134.0,53.42,33.13
2017,6,28,18,45,321.0,44.5,6.75,14.0,93.5,34.19,24.05
2017,6,28,19,0,223.0,33.0,6.7,14.0,53.0,25.85,14.97
2017,6,28,19,15,111.5,16.5,6.6,14.0,26.5,13.01,0.0
2017,6,28,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,29,5,15,126.0,17.5,5.35,14.0,30.0,13.73,0.0
2017,6,29,5,30,252.0,35.0,5.3,14.0,60.0,27.32,16.91
2017,6,29,5,45,353.5,45.0,5.3,14.0,102.0,35.23,25.12
2017,6,29,6,0,455.0,55.0,5.3,14.0,144.0,58.85,34.28
2017,6,29,6,15,227.5,47.5,5.2,14.0,92.0,60.59,36.7
2017,6,29,6,30,0.0,40.0,5.1,14.0,40.0,37.14,26.23
2017,6,29,6,45,0.0,49.0,5.05,14.0,49.0,45.53,33.41
2017,6,29,7,0,0.0,58.0,5.0,14.0,58.0,53.92,40.5
2017,6,29,7,15,0.0,71.0,5.0,14.0,71.0,66.07,50.67
2017,6,29,7,30,0.0,84.0,5.0,14.0,84.0,78.22,60.75
2017,6,29,7,45,0.0,101.5,5.0,14.5,101.5,94.47,74.01
2017,6,29,8,0,0.0,119.0,5.0,15.0,119.0,110.78,87.15
2017,6,29,8,15,0.0,122.0,5.0,15.0,122.0,113.68,89.26
2017,6,29,8,30,0.0,125.0,5.0,15.0,125.0,116.57,91.37
2017,6,29,8,45,0.0,132.0,5.05,15.5,132.0,123.2,96.37
2017,6,29,9,0,0.0,139.0,5.1,16.0,139.0,129.85,101.35
2017,6,29,9,15,2.5,163.0,5.1,16.0,165.5,154.31,121.01
2017,6,29,9,30,5.0,187.0,5.1,16.0,192.0,179.07,140.77
2017,6,29,9,45,6.5,199.0,5.2,16.0,205.0,191.96,150.89
2017,6,29,10,0,8.0,211.0,5.3,16.0,218.0,204.97,161.11
2017,6,29,10,15,9.0,223.0,5.35,16.0,231.0,217.64,171.01
2017,6,29,10,30,10.0,235.0,5.4,16.0,244.0,230.38,180.94
2017,6,29,10,45,16.0,286.5,5.5,16.0,301.5,285.56,224.45
2017,6,29,11,0,22.0,338.0,5.6,16.0,359.0,341.29,267.84
2017,6,29,11,15,21.5,339.0,5.65,16.0,359.5,342.37,268.41
2017,6,29,11,30,21.0,340.0,5.7,16.0,360.0,343.32,269.03
2017,6,29,11,45,21.5,341.5,5.8,16.0,362.5,345.61,270.8
2017,6,29,12,0,22.0,343.0,5.9,16.0,365.0,347.76,272.5
2017,6,29,12,15,21.0,340.0,6.0,16.0,360.5,343.93,269.54
2017,6,29,12,30,20.0,337.0,6.1,16.0,356.0,339.96,266.51
2017,6,29,12,45,20.0,335.5,6.25,16.0,354.5,338.28,265.37
2017,6,29,13,0,20.0,334.0,6.4,16.0,353.0,336.48,264.16
2017,6,29,13,15,18.0,315.0,6.5,16.0,332.0,315.78,248.15
2017,6,29,13,30,16.0,296.0,6.6,16.0,311.0,295.12,232.14
2017,6,29,13,45,13.0,265.5,6.75,16.0,278.0,262.6,206.69
2017,6,29,14,0,10.0,235.0,6.9,16.0,245.0,230.3,181.26
2017,6,29,14,15,10.5,239.5,6.95,16.0,249.5,234.55,184.91
2017,6,29,14,30,11.0,244.0,7.0,16.0,254.0,238.72,188.5
2017,6,29,14,45,9.5,229.0,7.1,16.0,237.5,222.69,175.94
2017,6,29,15,0,8.0,214.0,7.2,16.0,221.0,206.79,163.47
2017,6,29,15,15,9.0,219.0,7.25,15.5,226.5,211.68,168.09
2017,6,29,15,30,10.0,224.0,7.3,15.0,232.0,216.41,172.61
2017,6,29,15,45,6.0,199.0,7.35,15.0,203.5,189.67,151.19
2017,6,29,16,0,2.0,174.0,7.4,15.0,175.0,163.42,130.05
2017,6,29,16,15,1.0,138.0,7.4,15.0,138.5,129.07,102.12
2017,6,29,16,30,0.0,102.0,7.4,15.0,102.0,95.0,74.13
2017,6,29,16,45,0.0,95.0,7.45,15.0,95.0,88.44,68.91
2017,6,29,17,0,0.0,88.0,7.5,15.0,88.0,81.89,63.65
2017,6,29,17,15,0.0,66.0,7.5,14.5,66.0,61.4,46.63
2017,6,29,17,30,0.0,44.0,7.5,14.0,44.0,40.87,29.36
2017,6,29,17,45,0.0,37.0,7.55,14.0,37.0,34.35,23.83
2017,6,29,18,0,0.0,30.0,7.6,14.0,30.0,27.83,18.24
2017,6,29,18,15,233.5,40.0,7.5,14.0,83.5,51.98,29.56
2017,6,29,18,30,467.0,50.0,7.4,14.0,137.0,49.26,28.73
2017,6,29,18,45,367.0,40.5,7.35,14.0,96.0,31.56,21.76
2017,6,29,19,0,267.0,31.0,7.3,14.0,55.0,25.1,14.37
2017,6,29,19,15,133.5,15.5,7.2,13.5,27.5,12.28,0.0
2017,6,29,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,30,5,15,154.5,15.5,5.5,14.0,30.5,12.04,0.0
2017,6,30,5,30,309.0,31.0,5.5,14.0,61.0,24.7,14.67
2017,6,30,5,45,403.5,39.5,5.55,14.0,103.0,30.27,20.78
2017,6,30,6,0,498.0,48.0,5.6,14.0,145.0,53.44,29.03
2017,6,30,6,15,249.0,42.5,5.6,14.0,91.0,58.12,33.75
2017,6,30,6,30,0.0,37.0,5.6,14.0,37.0,34.35,23.84
2017,6,30,6,45,0.0,44.5,5.6,14.0,44.5,41.33,29.82
2017,6,30,7,0,0.0,52.0,5.6,14.0,52.0,48.33,35.73
2017,6,30,7,15,0.0,67.0,5.6,14.0,67.0,62.33,47.51
2017,6,30,7,30,0.0,82.0,5.6,14.0,82.0,76.36,59.19
2017,6,30,7,45,0.0,98.0,5.7,14.5,98.0,91.23,71.32
2017,6,30,8,0,0.0,114.0,5.8,15.0,114.0,106.14,83.34
2017,6,30,8,15,0.0,118.0,5.85,15.0,118.0,109.96,86.23
2017,6,30,8,30,0.0,122.0,5.9,15.0,122.0,113.77,89.11
2017,6,30,8,45,0.0,138.5,5.95,15.0,138.5,129.28,101.6
2017,6,30,9,0,0.0,155.0,6.0,15.0,155.0,144.85,114.06
2017,6,30,9,15,1.5,162.5,6.05,15.0,164.0,153.11,120.56
2017,6,30,9,30,3.0,170.0,6.1,15.0,173.0,161.51,127.18
2017,6,30,9,45,5.0,186.5,6.15,15.0,191.0,178.93,141.12
2017,6,30,10,0,7.0,203.0,6.2,15.0,209.0,196.54,155.14
2017,6,30,10,15,9.5,230.5,6.2,15.0,239.0,225.21,177.95
2017,6,30,10,30,12.0,258.0,6.2,15.0,269.0,254.12,200.79
2017,6,30,10,45,12.0,255.5,6.25,15.5,267.0,252.21,198.69
2017,6,30,11,0,12.0,253.0,6.3,16.0,265.0,250.23,196.63
2017,6,30,11,15,11.5,242.5,6.35,16.0,253.5,240.07,188.47
2017,6,30,11,30,11.0,232.0,6.4,16.0,242.0,229.81,180.28
2017,6,30,11,45,14.0,273.0,6.45,16.0,286.0,272.24,213.82
2017,6,30,12,0,17.0,314.0,6.5,16.0,330.0,314.82,247.19
2017,6,30,12,15,16.5,308.0,6.6,16.0,324.0,308.59,242.27
2017,6,30,12,30,16.0,302.0,6.7,16.0,318.0,302.25,237.37
2017,6,30,12,45,19.0,324.5,6.85,16.0,343.5,326.7,256.72
2017,6,30,13,0,22.0,347.0,7.0,16.0,369.0,351.01,275.9
2017,6,30,13,15,35.0,377.0,7.1,16.0,410.5,400.57,315.03
2017,6,30,13,30,48.0,407.0,7.2,16.0,452.0,441.41,347.19
2017,6,30,13,45,54.5,404.5,7.35,16.0,454.5,443.2,349.16
2017,6,30,14,0,61.0,402.0,7.5,16.0,457.0,444.43,350.79
2017,6,30,14,15,69.0,395.0,7.55,15.5,455.5,441.9,350.21
2017,6,30,14,30,77.0,388.0,7.6,15.0,454.0,438.62,349.04
2017,6,30,14,45,95.5,378.0,7.7,15.0,455.5,440.0,351.27
2017,6,30,15,0,114.0,368.0,7.8,15.0,457.0,444.95,356.2
2017,6,30,15,15,143.5,349.5,7.8,15.0,456.5,442.07,355.22
2017,6,30,15,30,173.0,331.0,7.8,15.0,456.0,436.36,351.83
2017,6,30,15,45,187.0,308.0,7.8,15.0,435.0,413.56,334.37
2017,6,30,16,0,201.0,285.0,7.8,15.0,414.0,389.14,315.29
2017,6,30,16,15,174.0,263.0,7.75,14.5,369.0,342.04,277.68
2017,6,30,16,30,147.0,241.0,7.7,14.0,324.0,297.52,241.78
2017,6,30,16,45,100.0,213.0,7.7,14.0,267.0,240.26,194.79
2017,6,30,17,0,53.0,185.0,7.7,14.0,210.0,190.31,153.87
2017,6,30,17,15,37.5,160.0,7.65,14.0,176.5,158.52,127.69
2017,6,30,17,30,22.0,135.0,7.6,14.0,143.0,129.14,103.49
2017,6,30,17,45,15.5,115.5,7.55,14.0,121.0,108.28,86.12
2017,6,30,18,0,9.0,96.0,7.5,14.0,99.0,88.32,69.41
2017,6,30,18,15,216.5,75.0,7.45,13.5,116.0,81.7,55.54
2017,6,30,18,30,424.0,54.0,7.4,13.0,133.0,52.22,31.89
2017,6,30,18,45,328.0,42.5,7.35,13.0,92.5,33.4,23.46
2017,6,30,19,0,232.0,31.0,7.3,13.0,52.0,24.22,13.74
2017,6,30,19,15,116.0,15.5,7.25,13.0,26.0,12.2,0.0
2017,6,30,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,5,15,107.0,17.0,7.25,13.0,27.5,13.35,0.0
2017,7,1,5,30,214.0,34.0,7.2,13.0,55.0,26.52,16.14
2017,7,1,5,45,311.0,45.5,7.2,13.0,95.5,34.82,24.82
2017,7,1,6,0,408.0,57.0,7.2,13.0,136.0,58.3,35.4
2017,7,1,6,15,204.0,46.5,7.15,13.0,86.0,57.13,34.93
2017,7,1,6,30,0.0,36.0,7.1,13.0,36.0,33.41,23.13
2017,7,1,6,45,0.0,44.0,7.05,13.5,44.0,40.87,29.48
2017,7,1,7,0,0.0,52.0,7.0,14.0,52.0,48.33,35.72
2017,7,1,7,15,0.0,71.0,7.0,14.0,71.0,66.07,50.68
2017,7,1,7,30,0.0,90.0,7.0,14.0,90.0,83.75,65.44
2017,7,1,7,45,0.0,101.0,7.0,14.0,101.0,94.0,73.81
2017,7,1,8,0,0.0,112.0,7.0,14.0,112.0,104.29,82.15
2017,7,1,8,15,0.0,130.5,7.05,14.0,130.5,121.59,96.27
2017,7,1,8,30,0.0,149.0,7.1,14.0,149.0,138.97,110.34
2017,7,1,8,45,3.5,178.5,7.15,14.0,181.0,168.96,134.75
2017,7,1,9,0,7.0,208.0,7.2,14.0,213.0,199.43,159.35
2017,7,1,9,15,7.0,207.0,7.2,14.0,212.5,199.02,158.66
2017,7,1,9,30,7.0,206.0,7.2,14.0,212.0,198.55,157.98
2017,7,1,9,45,8.0,217.0,7.25,14.5,224.0,210.21,166.87
2017,7,1,10,0,9.0,228.0,7.3,15.0,236.0,221.94,175.76
2017,7,1,10,15,9.0,223.5,7.35,15.0,231.5,218.13,172.47
2017,7,1,10,30,9.0,219.0,7.4,15.0,227.0,214.26,169.2
2017,7,1,10,45,10.0,230.5,7.45,15.0,240.0,226.5,178.88
2017,7,1,11,0,11.0,242.0,7.5,15.0,253.0,238.78,188.57
2017,7,1,11,15,13.0,270.5,7.55,15.0,283.5,268.32,211.99
2017,7,1,11,30,15.0,299.0,7.6,15.0,314.0,297.97,235.37
2017,7,1,11,45,14.0,281.5,7.7,15.0,295.0,280.42,221.4
2017,7,1,12,0,13.0,264.0,7.8,15.0,276.0,262.77,207.4
2017,7,1,12,15,13.0,265.0,7.8,15.0,277.5,263.78,208.2
2017,7,1,12,30,13.0,266.0,7.8,15.0,279.0,264.68,208.93
2017,7,1,12,45,13.5,274.0,7.85,15.5,287.5,272.7,214.95
2017,7,1,13,0,14.0,282.0,7.9,16.0,296.0,280.62,220.9
2017,7,1,13,15,17.5,308.5,7.9,16.0,326.0,309.1,243.56
2017,7,1,13,30,21.0,335.0,7.9,16.0,356.0,337.4,266.01
2017,7,1,13,45,23.5,338.0,7.9,16.0,360.5,341.89,269.81
2017,7,1,14,0,26.0,341.0,7.9,16.0,365.0,353.05,278.89
2017,7,1,14,15,26.5,331.5,7.85,16.0,355.0,342.77,271.13
2017,7,1,14,30,27.0,322.0,7.8,16.0,345.0,332.37,263.31
2017,7,1,14,45,29.5,316.0,7.8,16.0,340.5,326.85,259.43
2017,7,1,15,0,32.0,310.0,7.8,16.0,336.0,321.02,255.31
2017,7,1,15,15,29.5,290.5,7.7,15.5,313.5,298.27,238.04
2017,7,1,15,30,27.0,271.0,7.6,15.0,291.0,275.75,220.82
2017,7,1,15,45,21.5,246.0,7.55,15.0,261.5,243.59,195.23
2017,7,1,16,0,16.0,221.0,7.5,15.0,232.0,215.49,172.78
2017,7,1,16,15,9.0,194.0,7.4,15.0,200.5,185.37,148.51
2017,7,1,16,30,2.0,167.0,7.3,15.0,169.0,156.13,124.8
2017,7,1,16,45,2.5,158.0,7.25,15.0,159.5,147.52,118.09
2017,7,1,17,0,3.0,149.0,7.2,15.0,150.0,138.82,111.21
2017,7,1,17,15,1.5,123.5,7.1,14.5,124.0,114.51,91.39
2017,7,1,17,30,0.0,98.0,7.0,14.0,98.0,90.55,71.61
2017,7,1,17,45,0.0,82.5,6.95,14.0,82.5,76.21,59.55
2017,7,1,18,0,0.0,67.0,6.9,14.0,67.0,61.96,47.4
2017,7,1,18,15,190.5,62.0,6.85,13.5,97.5,69.05,45.81
2017,7,1,18,30,381.0,57.0,6.8,13.0,128.0,53.17,33.27
2017,7,1,18,45,286.0,44.5,6.75,13.0,89.0,34.15,24.11
2017,7,1,19,0,191.0,32.0,6.7,13.0,50.0,25.01,14.35
2017,7,1,19,15,95.5,16.0,6.65,13.0,25.0,12.6,0.0
2017,7,1,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
