Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,5,15,116.0,16.0,4.2,13.0,27.5,12.55,0.0
2017,7,2,5,30,232.0,32.0,4.1,13.0,55.0,24.94,14.77
2017,7,2,5,45,333.0,42.0,4.0,13.5,95.5,32.62,22.85
2017,7,2,6,0,434.0,52.0,3.9,14.0,136.0,54.06,31.39
2017,7,2,6,15,217.0,50.0,3.75,14.0,92.0,61.0,37.58
2017,7,2,6,30,0.0,48.0,3.6,14.0,48.0,44.6,32.62
2017,7,2,6,45,0.0,58.5,3.45,14.0,58.5,54.39,40.99
2017,7,2,7,0,0.0,69.0,3.3,14.0,69.0,64.2,49.24
2017,7,2,7,15,0.0,92.5,3.15,14.0,92.5,85.91,67.43
2017,7,2,7,30,0.0,116.0,3.0,14.0,116.0,107.64,85.39
2017,7,2,7,45,2.5,146.0,2.9,14.5,147.5,136.58,108.86
2017,7,2,8,0,5.0,176.0,2.8,15.0,179.0,165.97,132.3
2017,7,2,8,15,8.5,193.5,2.65,15.0,199.0,184.75,147.09
2017,7,2,8,30,12.0,211.0,2.5,15.0,219.0,203.94,162.11
2017,7,2,8,45,14.5,230.0,2.45,15.0,240.5,224.28,177.93
2017,7,2,9,0,17.0,249.0,2.4,15.0,262.0,244.89,193.84
2017,7,2,9,15,18.0,263.0,2.35,15.0,277.5,259.93,205.22
2017,7,2,9,30,19.0,277.0,2.3,15.0,293.0,275.04,216.59
2017,7,2,9,45,60.5,339.0,2.3,15.5,390.5,374.47,293.56
2017,7,2,10,0,102.0,401.0,2.3,16.0,488.0,472.99,367.15
2017,7,2,10,15,119.0,419.5,2.3,16.0,523.5,517.0,399.04
2017,7,2,10,30,136.0,438.0,2.3,16.0,559.0,555.24,426.75
2017,7,2,10,45,201.5,443.0,2.35,16.0,628.0,625.33,479.03
2017,7,2,11,0,267.0,448.0,2.4,16.0,697.0,705.08,536.95
2017,7,2,11,15,171.0,449.5,2.45,16.0,610.0,612.27,467.51
2017,7,2,11,30,75.0,451.0,2.5,16.0,523.0,514.61,394.01
2017,7,2,11,45,246.5,429.0,2.55,16.0,667.5,679.59,519.73
2017,7,2,12,0,418.0,407.0,2.6,16.0,812.0,836.15,633.09
2017,7,2,12,15,247.5,433.5,2.6,16.0,673.5,687.5,523.05
2017,7,2,12,30,77.0,460.0,2.6,16.0,535.0,527.4,403.02
2017,7,2,12,45,66.5,446.0,2.65,16.0,510.5,502.27,385.47
2017,7,2,13,0,56.0,432.0,2.7,16.0,486.0,476.95,366.87
2017,7,2,13,15,73.0,438.5,2.75,16.0,507.5,498.46,383.79
2017,7,2,13,30,90.0,445.0,2.8,16.0,529.0,519.03,399.75
2017,7,2,13,45,58.0,393.0,2.85,16.0,447.0,435.24,337.02
2017,7,2,14,0,26.0,341.0,2.9,16.0,365.0,353.12,274.68
2017,7,2,14,15,24.5,325.5,2.95,16.0,347.0,335.23,261.64
2017,7,2,14,30,23.0,310.0,3.0,16.0,329.0,311.76,244.0
2017,7,2,14,45,15.0,259.0,3.05,16.0,271.5,255.63,200.59
2017,7,2,15,0,7.0,208.0,3.1,16.0,214.0,200.4,157.26
2017,7,2,15,15,7.0,207.0,3.15,16.0,212.5,198.97,156.56
2017,7,2,15,30,7.0,206.0,3.2,16.0,211.0,197.5,155.73
2017,7,2,15,45,4.5,189.0,3.25,16.0,192.0,179.4,141.53
2017,7,2,16,0,2.0,172.0,3.3,16.0,173.0,161.58,127.51
2017,7,2,16,15,1.0,146.0,3.4,15.5,146.5,136.52,107.72
2017,7,2,16,30,0.0,120.0,3.5,15.0,120.0,111.69,87.83
2017,7,2,16,45,1.5,134.5,3.6,15.0,135.0,125.52,99.62
2017,7,2,17,0,3.0,149.0,3.7,15.0,150.0,138.84,110.94
2017,7,2,17,15,1.5,125.0,3.8,14.5,125.5,115.87,92.36
2017,7,2,17,30,0.0,101.0,3.9,14.0,101.0,93.25,73.81
2017,7,2,17,45,0.0,85.5,4.0,14.0,85.5,78.88,61.79
2017,7,2,18,0,0.0,70.0,4.1,14.0,70.0,64.6,49.65
2017,7,2,18,15,184.0,63.5,4.05,14.0,98.0,69.87,46.64
2017,7,2,18,30,368.0,57.0,4.0,14.0,126.0,53.06,33.16
2017,7,2,18,45,278.0,44.0,4.0,14.0,87.5,33.75,23.67
2017,7,2,19,0,188.0,31.0,4.0,14.0,49.0,24.19,13.62
2017,7,2,19,15,94.0,15.5,3.85,13.5,24.5,12.19,0.0
2017,7,2,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,5,15,115.0,16.0,1.4,13.0,27.0,12.57,0.0
2017,7,3,5,30,230.0,32.0,1.4,13.0,54.0,24.97,14.72
2017,7,3,5,45,326.5,43.0,1.4,13.5,94.0,33.64,23.76
2017,7,3,6,0,423.0,54.0,1.4,14.0,134.0,55.13,32.76
2017,7,3,6,15,211.5,62.0,1.35,14.0,102.0,70.35,45.76
2017,7,3,6,30,0.0,70.0,1.3,14.0,70.0,64.65,49.7
2017,7,3,6,45,0.0,85.0,1.3,14.0,85.0,78.48,61.43
2017,7,3,7,0,0.0,100.0,1.3,14.0,100.0,92.4,73.02
2017,7,3,7,15,0.0,99.0,1.25,14.0,99.0,91.84,72.31
2017,7,3,7,30,0.0,98.0,1.2,14.0,98.0,91.11,71.47
2017,7,3,7,45,3.5,138.5,1.15,14.5,140.5,130.11,103.3
2017,7,3,8,0,7.0,179.0,1.1,15.0,183.0,169.72,134.84
2017,7,3,8,15,13.0,203.5,1.05,15.0,211.5,196.47,155.79
2017,7,3,8,30,19.0,228.0,1.0,15.0,240.0,223.95,177.1
2017,7,3,8,45,20.0,243.5,1.0,15.5,257.0,240.47,189.19
2017,7,3,9,0,21.0,259.0,1.0,16.0,274.0,257.07,201.26
2017,7,3,9,15,49.0,307.5,1.0,16.0,345.5,329.13,256.65
2017,7,3,9,30,77.0,356.0,1.0,16.0,417.0,400.5,309.89
2017,7,3,9,45,134.5,382.0,1.05,16.5,494.0,481.98,369.82
2017,7,3,10,0,192.0,408.0,1.1,17.0,571.0,561.89,427.01
2017,7,3,10,15,224.5,417.5,1.1,17.0,614.0,607.05,458.53
2017,7,3,10,30,257.0,427.0,1.1,17.0,657.0,660.27,495.42
2017,7,3,10,45,205.0,444.0,1.15,17.5,631.0,629.64,471.32
2017,7,3,11,0,153.0,461.0,1.2,18.0,605.0,602.86,450.46
2017,7,3,11,15,348.5,411.5,1.2,18.0,743.5,753.03,559.68
2017,7,3,11,30,544.0,362.0,1.2,18.0,882.0,907.59,665.1
2017,7,3,11,45,526.5,374.5,1.25,18.0,881.0,908.6,663.72
2017,7,3,12,0,509.0,387.0,1.3,18.0,880.0,907.0,662.67
2017,7,3,12,15,514.5,384.5,1.35,18.0,882.5,911.09,666.2
2017,7,3,12,30,520.0,382.0,1.4,18.0,885.0,912.82,668.17
2017,7,3,12,45,711.5,251.5,1.45,18.0,934.0,969.35,711.65
2017,7,3,13,0,903.0,121.0,1.5,18.0,983.0,1005.34,735.15
2017,7,3,13,15,900.5,120.5,1.6,17.5,968.5,990.29,728.27
2017,7,3,13,30,898.0,120.0,1.7,17.0,954.0,971.92,719.78
2017,7,3,13,45,894.5,118.5,1.8,17.0,933.0,948.41,706.44
2017,7,3,14,0,891.0,117.0,1.9,17.0,912.0,921.81,690.93
2017,7,3,14,15,484.5,252.5,2.0,17.0,683.0,683.5,524.59
2017,7,3,14,30,78.0,388.0,2.1,17.0,454.0,439.83,338.3
2017,7,3,14,45,59.0,355.0,2.25,17.0,403.5,388.65,301.66
2017,7,3,15,0,40.0,322.0,2.4,17.0,353.0,338.92,264.32
2017,7,3,15,15,239.5,294.0,2.6,16.5,467.0,463.46,365.78
2017,7,3,15,30,439.0,266.0,2.8,16.0,581.0,564.8,446.15
2017,7,3,15,45,417.5,255.0,3.05,16.0,539.5,518.03,410.62
2017,7,3,16,0,396.0,244.0,3.3,16.0,498.0,472.28,375.85
2017,7,3,16,15,262.5,242.5,3.5,15.5,405.5,373.63,298.79
2017,7,3,16,30,129.0,241.0,3.7,15.0,313.0,289.3,231.98
2017,7,3,16,45,98.0,214.5,3.95,15.0,266.5,241.09,193.47
2017,7,3,17,0,67.0,188.0,4.2,15.0,220.0,198.46,159.13
2017,7,3,17,15,41.5,160.0,4.3,14.5,179.0,159.96,128.15
2017,7,3,17,30,16.0,132.0,4.4,14.0,138.0,125.02,100.01
2017,7,3,17,45,10.5,113.5,4.5,14.0,117.0,105.6,83.95
2017,7,3,18,0,5.0,95.0,4.6,14.0,96.0,86.94,68.37
2017,7,3,18,15,228.5,72.5,4.55,14.0,115.0,81.07,54.33
2017,7,3,18,30,452.0,50.0,4.5,14.0,134.0,49.92,29.02
2017,7,3,18,45,359.5,39.5,4.45,14.0,93.5,30.66,20.99
2017,7,3,19,0,267.0,29.0,4.4,14.0,53.0,23.2,12.8
2017,7,3,19,15,133.5,14.5,4.25,13.5,26.5,11.38,0.0
2017,7,3,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,4,5,15,146.0,14.0,1.05,13.0,28.0,10.85,0.0
2017,7,4,5,30,292.0,28.0,1.0,13.0,56.0,22.13,12.31
2017,7,4,5,45,390.0,37.0,1.0,13.5,97.0,28.27,19.07
2017,7,4,6,0,488.0,46.0,1.0,14.0,138.0,49.29,26.85
2017,7,4,6,15,549.5,52.5,1.0,14.0,185.5,91.58,50.09
2017,7,4,6,30,611.0,59.0,1.0,14.0,233.0,141.1,86.77
2017,7,4,6,45,305.5,67.0,1.0,14.0,154.0,123.22,86.66
2017,7,4,7,0,0.0,75.0,1.0,14.0,75.0,69.75,53.84
2017,7,4,7,15,0.0,95.0,1.0,14.0,95.0,88.18,69.28
2017,7,4,7,30,0.0,115.0,1.0,14.0,115.0,106.72,84.46
2017,7,4,7,45,0.0,135.5,1.0,14.5,135.5,125.83,99.71
2017,7,4,8,0,0.0,156.0,1.0,15.0,156.0,145.04,114.79
2017,7,4,8,15,3.0,174.5,1.0,15.0,176.5,164.13,129.81
2017,7,4,8,30,6.0,193.0,1.0,15.0,197.0,183.59,145.01
2017,7,4,8,45,9.0,211.5,1.0,15.5,218.0,203.42,160.06
2017,7,4,9,0,12.0,230.0,1.0,16.0,239.0,223.58,175.19
2017,7,4,9,15,16.5,256.5,1.05,16.0,269.5,252.71,197.56
2017,7,4,9,30,21.0,283.0,1.1,16.0,300.0,282.3,220.02
2017,7,4,9,45,31.0,318.0,1.2,16.5,344.0,330.33,256.05
2017,7,4,10,0,41.0,353.0,1.3,17.0,388.0,374.75,288.7
2017,7,4,10,15,62.0,386.5,1.45,17.0,441.5,428.06,328.59
2017,7,4,10,30,83.0,420.0,1.6,17.0,495.0,482.63,368.9
2017,7,4,10,45,143.0,439.5,1.75,17.0,571.5,568.01,432.29
2017,7,4,11,0,203.0,459.0,1.9,17.0,648.0,648.22,490.72
2017,7,4,11,15,283.5,442.0,2.05,17.0,710.5,721.11,544.25
2017,7,4,11,30,364.0,425.0,2.2,17.0,773.0,787.42,592.75
2017,7,4,11,45,418.0,411.5,2.4,17.0,814.5,838.06,629.63
2017,7,4,12,0,472.0,398.0,2.6,17.0,856.0,881.37,661.61
2017,7,4,12,15,496.0,390.0,2.75,17.0,870.5,898.42,674.61
2017,7,4,12,30,520.0,382.0,2.9,17.0,885.0,913.15,686.31
2017,7,4,12,45,722.0,243.5,3.05,17.0,936.0,972.14,733.62
2017,7,4,13,0,924.0,105.0,3.2,17.0,987.0,1010.36,760.36
2017,7,4,13,15,921.0,104.5,3.3,17.0,972.5,994.55,750.55
2017,7,4,13,30,918.0,104.0,3.4,17.0,958.0,975.37,738.94
2017,7,4,13,45,542.0,270.5,3.5,17.0,772.0,784.68,604.47
2017,7,4,14,0,166.0,437.0,3.6,17.0,586.0,581.1,447.4
2017,7,4,14,15,124.5,414.0,3.7,16.5,524.0,516.26,400.86
2017,7,4,14,30,83.0,391.0,3.8,16.0,462.0,447.1,349.36
2017,7,4,14,45,66.0,362.0,3.95,16.0,417.0,401.22,314.9
2017,7,4,15,0,49.0,333.0,4.1,16.0,372.0,356.56,280.83
2017,7,4,15,15,40.5,306.5,4.15,16.0,337.5,321.87,254.33
2017,7,4,15,30,32.0,280.0,4.2,16.0,303.0,287.97,228.15
2017,7,4,15,45,22.5,247.0,4.3,16.0,263.0,245.27,194.73
2017,7,4,16,0,13.0,214.0,4.4,16.0,223.0,207.28,164.7
2017,7,4,16,15,6.5,187.5,4.45,15.5,192.0,178.06,141.75
2017,7,4,16,30,0.0,161.0,4.5,15.0,161.0,149.65,119.16
2017,7,4,16,45,0.0,146.0,4.55,15.0,146.0,135.47,107.89
2017,7,4,17,0,0.0,131.0,4.6,15.0,131.0,121.34,96.53
2017,7,4,17,15,0.0,105.0,4.6,15.0,105.0,97.28,76.73
2017,7,4,17,30,0.0,79.0,4.6,15.0,79.0,73.38,56.8
2017,7,4,17,45,0.0,67.0,4.7,15.0,67.0,62.29,47.52
2017,7,4,18,0,0.0,55.0,4.8,15.0,55.0,51.13,38.02
2017,7,4,18,15,248.0,49.0,4.75,14.5,95.0,61.39,36.8
2017,7,4,18,30,496.0,43.0,4.7,14.0,135.0,44.98,24.01
2017,7,4,18,45,400.0,34.5,4.7,14.0,94.5,26.19,17.11
2017,7,4,19,0,304.0,26.0,4.7,14.0,54.0,20.41,10.54
2017,7,4,19,15,152.0,13.0,4.55,14.0,27.0,10.04,0.0
2017,7,4,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,5,5,15,145.5,14.0,3.35,13.0,27.5,10.89,0.0
2017,7,5,5,30,291.0,28.0,3.3,13.0,55.0,22.2,12.2
2017,7,5,5,45,383.5,37.0,3.3,13.0,95.0,28.33,19.1
2017,7,5,6,0,476.0,46.0,3.3,13.0,135.0,48.45,26.72
2017,7,5,6,15,239.0,70.0,3.3,13.0,115.0,78.99,52.25
2017,7,5,6,30,2.0,94.0,3.3,13.0,95.0,85.73,67.74
2017,7,5,6,45,7.0,112.0,3.3,13.5,115.0,103.68,82.61
2017,7,5,7,0,12.0,130.0,3.3,14.0,135.0,122.31,97.84
2017,7,5,7,15,26.5,155.5,3.35,14.0,167.5,151.4,121.59
2017,7,5,7,30,41.0,181.0,3.4,14.0,200.0,182.69,147.07
2017,7,5,7,45,72.0,210.0,3.45,14.5,248.5,226.17,181.93
2017,7,5,8,0,103.0,239.0,3.5,15.0,297.0,273.25,219.39
2017,7,5,8,15,83.0,255.0,3.5,15.0,304.5,284.11,227.66
2017,7,5,8,30,63.0,271.0,3.5,15.0,312.0,292.76,233.92
2017,7,5,8,45,111.0,301.5,3.55,15.0,379.0,360.31,287.49
2017,7,5,9,0,159.0,332.0,3.6,15.0,446.0,429.08,341.14
2017,7,5,9,15,163.0,352.0,3.6,15.0,475.0,459.86,364.09
2017,7,5,9,30,167.0,372.0,3.6,15.0,504.0,490.6,386.9
2017,7,5,9,45,183.5,389.0,3.6,15.5,539.5,528.36,414.38
2017,7,5,10,0,200.0,406.0,3.6,16.0,575.0,566.77,441.91
2017,7,5,10,15,209.5,419.5,3.6,16.0,602.0,596.09,463.11
2017,7,5,10,30,219.0,433.0,3.6,16.0,629.0,625.22,484.08
2017,7,5,10,45,238.0,441.0,3.65,16.5,658.5,664.72,511.86
2017,7,5,11,0,257.0,449.0,3.7,17.0,688.0,697.06,534.25
2017,7,5,11,15,253.0,457.5,3.8,17.0,696.0,707.39,541.3
2017,7,5,11,30,249.0,466.0,3.9,17.0,704.0,716.44,547.6
2017,7,5,11,45,261.0,467.0,4.0,17.0,718.0,732.47,559.53
2017,7,5,12,0,273.0,468.0,4.1,17.0,732.0,747.37,570.64
2017,7,5,12,15,268.0,469.5,4.25,17.0,729.0,744.59,568.86
2017,7,5,12,30,263.0,471.0,4.4,17.0,726.0,740.42,566.54
2017,7,5,12,45,297.0,458.0,4.55,17.0,743.5,758.83,581.8
2017,7,5,13,0,331.0,445.0,4.7,17.0,761.0,775.3,595.57
2017,7,5,13,15,332.5,437.0,4.85,17.0,750.5,763.23,587.97
2017,7,5,13,30,334.0,429.0,5.0,17.0,740.0,749.69,579.39
2017,7,5,13,45,311.0,423.0,5.2,17.0,707.5,714.06,554.17
2017,7,5,14,0,288.0,417.0,5.4,17.0,675.0,678.21,528.53
2017,7,5,14,15,439.5,344.5,5.5,17.0,723.0,735.2,576.25
2017,7,5,14,30,591.0,272.0,5.6,17.0,771.0,777.28,612.09
2017,7,5,14,45,731.5,182.5,5.75,17.0,774.5,781.34,620.03
2017,7,5,15,0,872.0,93.0,5.9,17.0,778.0,766.57,610.69
2017,7,5,15,15,862.5,91.0,5.9,17.0,739.5,722.0,578.44
2017,7,5,15,30,853.0,89.0,5.9,17.0,701.0,675.81,544.54
2017,7,5,15,45,840.0,87.0,5.95,17.0,658.0,625.98,505.47
2017,7,5,16,0,827.0,85.0,6.0,17.0,615.0,575.31,464.77
2017,7,5,16,15,810.0,82.5,6.0,16.5,569.0,521.42,421.17
2017,7,5,16,30,793.0,80.0,6.0,16.0,523.0,467.12,375.92
2017,7,5,16,45,770.5,77.0,6.0,16.0,474.0,410.42,326.74
2017,7,5,17,0,748.0,74.0,6.0,16.0,425.0,354.97,277.39
2017,7,5,17,15,718.0,70.5,5.95,16.0,375.5,298.17,226.12
2017,7,5,17,30,688.0,67.0,5.9,16.0,326.0,244.04,176.67
2017,7,5,17,45,645.0,62.5,5.85,16.0,276.5,187.27,126.17
2017,7,5,18,0,602.0,58.0,5.8,16.0,227.0,136.92,83.39
2017,7,5,18,15,540.5,51.5,5.65,15.5,180.0,88.09,47.56
2017,7,5,18,30,479.0,45.0,5.5,15.0,133.0,46.5,25.37
2017,7,5,18,45,383.5,36.0,5.4,15.0,93.0,27.53,18.17
2017,7,5,19,0,288.0,27.0,5.3,15.0,53.0,21.36,11.18
2017,7,5,19,15,144.0,13.5,5.15,15.0,26.5,10.5,0.0
2017,7,5,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,5,15,115.0,14.5,4.2,14.0,25.0,11.39,0.0
2017,7,6,5,30,230.0,29.0,4.2,14.0,50.0,23.19,12.76
2017,7,6,5,45,327.0,39.0,4.2,14.5,89.0,30.17,20.52
2017,7,6,6,0,424.0,49.0,4.2,15.0,128.0,49.28,28.37
2017,7,6,6,15,212.0,62.0,4.2,15.0,101.5,69.7,45.11
2017,7,6,6,30,0.0,75.0,4.2,15.0,75.0,69.0,53.18
2017,7,6,6,45,0.0,92.0,4.25,15.5,92.0,84.67,66.32
2017,7,6,7,0,0.0,109.0,4.3,16.0,109.0,100.45,79.31
2017,7,6,7,15,8.5,137.0,4.25,16.0,141.0,128.98,102.64
2017,7,6,7,30,17.0,165.0,4.2,16.0,173.0,158.71,126.77
2017,7,6,7,45,15.5,178.5,4.2,16.0,186.5,172.01,137.35
2017,7,6,8,0,14.0,192.0,4.2,16.0,200.0,185.13,147.65
2017,7,6,8,15,13.5,203.5,4.25,16.0,211.5,196.74,156.67
2017,7,6,8,30,13.0,215.0,4.3,16.0,223.0,208.28,165.55
2017,7,6,8,45,14.5,229.5,4.35,16.5,239.0,223.83,177.3
2017,7,6,9,0,16.0,244.0,4.4,17.0,255.0,239.52,189.06
2017,7,6,9,15,31.0,286.5,4.45,17.0,310.0,295.91,233.44
2017,7,6,9,30,46.0,329.0,4.5,17.0,365.0,350.61,275.86
2017,7,6,9,45,50.5,349.0,4.55,17.5,390.5,376.33,294.71
2017,7,6,10,0,55.0,369.0,4.6,18.0,416.0,402.3,313.67
2017,7,6,10,15,118.0,403.0,4.65,18.0,507.0,500.24,389.2
2017,7,6,10,30,181.0,437.0,4.7,18.0,598.0,595.12,460.8
2017,7,6,10,45,204.5,445.5,4.8,18.0,632.0,631.01,487.39
2017,7,6,11,0,228.0,454.0,4.9,18.0,666.0,667.14,514.3
2017,7,6,11,15,207.0,465.0,4.95,18.0,659.5,662.89,510.17
2017,7,6,11,30,186.0,476.0,5.0,18.0,653.0,657.08,505.11
2017,7,6,11,45,199.0,467.0,5.1,18.0,658.0,663.35,510.47
2017,7,6,12,0,212.0,458.0,5.2,18.0,663.0,668.77,515.22
2017,7,6,12,15,204.0,470.5,5.3,18.0,668.0,673.92,518.8
2017,7,6,12,30,196.0,483.0,5.4,18.0,673.0,677.98,521.64
2017,7,6,12,45,208.0,477.0,5.5,18.0,677.5,682.21,525.6
2017,7,6,13,0,220.0,471.0,5.6,18.0,682.0,685.21,528.7
2017,7,6,13,15,221.0,463.0,5.65,18.0,672.0,674.33,521.21
2017,7,6,13,30,222.0,455.0,5.7,18.0,662.0,662.42,513.04
2017,7,6,13,45,209.5,445.0,5.8,18.0,637.0,635.08,493.21
2017,7,6,14,0,197.0,435.0,5.9,18.0,612.0,607.47,473.1
2017,7,6,14,15,212.5,418.0,5.95,18.0,602.5,597.25,466.68
2017,7,6,14,30,228.0,401.0,6.0,18.0,593.0,585.39,458.93
2017,7,6,14,45,543.0,250.5,6.1,18.0,683.0,694.55,550.84
2017,7,6,15,0,858.0,100.0,6.2,18.0,773.0,763.39,607.45
2017,7,6,15,15,847.0,98.0,6.3,18.0,734.5,718.29,574.74
2017,7,6,15,30,836.0,96.0,6.4,18.0,696.0,671.71,540.49
2017,7,6,15,45,822.0,94.0,6.5,18.0,653.0,621.98,501.55
2017,7,6,16,0,808.0,92.0,6.6,18.0,610.0,572.07,461.48
2017,7,6,16,15,790.5,89.0,6.7,17.5,563.5,517.85,417.8
2017,7,6,16,30,773.0,86.0,6.8,17.0,517.0,463.83,372.9
2017,7,6,16,45,748.5,83.0,6.9,17.0,468.0,407.26,323.98
2017,7,6,17,0,724.0,80.0,7.0,17.0,419.0,352.19,275.13
2017,7,6,17,15,692.5,76.0,7.05,16.5,369.5,295.71,224.78
2017,7,6,17,30,661.0,72.0,7.1,16.0,320.0,240.23,174.75
2017,7,6,17,45,616.0,67.0,7.2,16.0,271.0,185.83,126.33
2017,7,6,18,0,571.0,62.0,7.3,16.0,222.0,136.35,84.36
2017,7,6,18,15,508.5,54.5,7.25,15.5,176.0,88.27,48.97
2017,7,6,18,30,446.0,47.0,7.2,15.0,130.0,47.61,26.8
2017,7,6,18,45,350.5,37.5,7.15,15.0,90.5,28.88,19.31
2017,7,6,19,0,255.0,28.0,7.1,15.0,51.0,22.31,11.86
2017,7,6,19,15,127.5,14.0,7.05,15.0,25.5,10.97,0.0
2017,7,6,19,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,7,5,15,137.0,14.0,5.0,14.0,26.0,10.99,0.0
2017,7,7,5,30,274.0,28.0,5.0,14.0,52.0,22.35,11.92
2017,7,7,5,45,374.0,37.0,5.05,14.5,92.5,28.48,19.02
2017,7,7,6,0,474.0,46.0,5.1,15.0,133.0,47.4,26.18
2017,7,7,6,15,348.5,73.5,5.1,15.0,148.5,90.67,57.42
2017,7,7,6,30,223.0,101.0,5.1,15.0,164.0,120.64,86.82
2017,7,7,6,45,243.5,119.5,5.15,15.5,200.5,156.56,116.84
2017,7,7,7,0,264.0,138.0,5.2,16.0,237.0,194.95,149.55
2017,7,7,7,15,339.5,146.5,5.2,16.0,293.0,244.25,190.39
2017,7,7,7,30,415.0,155.0,5.2,16.0,349.0,303.26,239.71
2017,7,7,7,45,612.5,117.0,5.2,16.5,440.0,380.22,302.48
2017,7,7,8,0,810.0,79.0,5.2,17.0,531.0,474.95,379.92
2017,7,7,8,15,827.5,81.5,5.2,17.0,578.0,530.44,426.32
2017,7,7,8,30,845.0,84.0,5.2,17.0,625.0,585.56,471.3
2017,7,7,8,45,859.5,85.5,5.2,17.5,669.5,637.58,511.81
2017,7,7,9,0,874.0,87.0,5.2,18.0,714.0,688.86,550.6
2017,7,7,9,15,884.5,89.0,5.2,18.0,753.5,736.72,584.97
2017,7,7,9,30,895.0,91.0,5.2,18.0,793.0,782.97,617.76
2017,7,7,9,45,896.0,96.0,5.2,18.5,825.5,822.74,644.26
2017,7,7,10,0,897.0,101.0,5.2,19.0,858.0,859.76,668.47
2017,7,7,10,15,903.5,102.0,5.25,19.0,886.5,894.66,692.59
2017,7,7,10,30,910.0,103.0,5.3,19.0,915.0,926.85,714.71
2017,7,7,10,45,915.0,104.0,5.35,19.0,937.0,954.78,733.81
2017,7,7,11,0,920.0,105.0,5.4,19.0,959.0,979.61,750.77
2017,7,7,11,15,923.0,105.5,5.5,19.0,973.5,998.79,764.2
2017,7,7,11,30,926.0,106.0,5.6,19.0,988.0,1014.59,775.38
2017,7,7,11,45,928.0,105.5,5.7,19.5,996.0,1024.94,781.37
2017,7,7,12,0,930.0,105.0,5.8,20.0,1004.0,1031.78,785.03
2017,7,7,12,15,930.0,105.5,5.9,20.0,1004.0,1034.08,787.22
2017,7,7,12,30,930.0,106.0,6.0,20.0,1004.0,1032.81,787.06
2017,7,7,12,45,927.5,106.0,6.15,20.0,996.0,1025.02,782.8
2017,7,7,13,0,925.0,106.0,6.3,20.0,988.0,1013.72,776.16
2017,7,7,13,15,922.0,105.5,6.4,20.0,973.0,997.98,766.14
2017,7,7,13,30,919.0,105.0,6.5,20.0,958.0,978.84,753.77
2017,7,7,13,45,916.0,103.5,6.6,20.0,937.0,955.41,738.35
2017,7,7,14,0,913.0,102.0,6.7,20.0,916.0,928.79,720.62
2017,7,7,14,15,906.5,101.0,6.75,20.0,887.5,896.54,698.53
2017,7,7,14,30,900.0,100.0,6.8,20.0,859.0,861.57,674.37
2017,7,7,14,45,893.5,97.5,6.85,20.0,825.0,822.55,647.09
2017,7,7,15,0,887.0,95.0,6.9,20.0,791.0,781.19,617.87
2017,7,7,15,15,876.5,93.0,6.9,20.0,751.5,735.27,584.82
2017,7,7,15,30,866.0,91.0,6.9,20.0,712.0,687.76,550.1
2017,7,7,15,45,854.0,88.0,6.95,20.0,668.5,636.94,510.43
2017,7,7,16,0,842.0,85.0,7.0,20.0,625.0,585.15,469.05
2017,7,7,16,15,824.5,82.5,7.0,19.5,577.5,530.18,424.83
2017,7,7,16,30,807.0,80.0,7.0,19.0,530.0,474.86,379.01
2017,7,7,16,45,785.0,76.5,7.05,19.0,480.5,417.05,329.25
2017,7,7,17,0,763.0,73.0,7.1,19.0,431.0,360.43,279.23
2017,7,7,17,15,732.0,69.5,7.1,18.5,380.0,302.4,227.69
2017,7,7,17,30,701.0,66.0,7.1,18.0,329.0,247.12,177.85
2017,7,7,17,45,658.0,61.0,7.1,18.0,279.0,191.0,128.0
2017,7,7,18,0,615.0,56.0,7.1,18.0,229.0,137.46,82.69
2017,7,7,18,15,552.0,50.0,7.0,17.5,181.5,88.11,46.7
2017,7,7,18,30,489.0,44.0,6.9,17.0,134.0,46.17,24.57
2017,7,7,18,45,391.5,35.5,6.85,17.0,93.0,27.15,17.64
2017,7,7,19,0,294.0,27.0,6.8,17.0,52.0,21.43,10.97
2017,7,7,19,15,147.0,13.5,6.65,17.0,26.0,10.54,0.0
2017,7,7,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,6.2,16.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,8,5,15,118.5,14.0,3.8,15.0,24.5,11.02,0.0
2017,7,8,5,30,237.0,28.0,3.8,15.0,49.0,22.41,11.73
2017,7,8,5,45,335.5,38.5,3.8,15.5,88.5,29.89,20.14
2017,7,8,6,0,434.0,49.0,3.8,16.0,128.0,48.65,28.05
2017,7,8,6,15,499.0,56.0,3.75,16.0,174.0,88.32,49.37
2017,7,8,6,30,564.0,63.0,3.7,16.0,220.0,135.73,83.98
2017,7,8,6,45,611.5,68.0,3.65,16.5,269.5,185.32,125.33
2017,7,8,7,0,659.0,73.0,3.6,17.0,319.0,240.14,173.06
2017,7,8,7,15,691.5,77.0,3.65,17.0,369.5,295.88,222.86
2017,7,8,7,30,724.0,81.0,3.7,17.0,420.0,352.73,273.11
2017,7,8,7,45,749.5,84.0,3.75,17.5,469.0,408.28,320.89
2017,7,8,8,0,775.0,87.0,3.8,18.0,518.0,465.46,368.55
2017,7,8,8,15,793.5,90.0,3.9,18.0,565.0,520.19,413.78
2017,7,8,8,30,812.0,93.0,4.0,18.0,612.0,575.22,458.05
2017,7,8,8,45,826.5,95.0,4.1,18.0,655.5,625.68,497.84
2017,7,8,9,0,841.0,97.0,4.2,18.0,699.0,676.04,536.64
2017,7,8,9,15,852.0,99.0,4.25,18.0,738.0,722.91,570.51
2017,7,8,9,30,863.0,101.0,4.3,18.0,777.0,768.29,602.47
2017,7,8,9,45,861.5,107.5,4.35,18.5,808.0,806.37,627.73
2017,7,8,10,0,860.0,114.0,4.4,19.0,839.0,841.6,650.74
2017,7,8,10,15,866.5,115.5,4.5,19.0,866.5,875.9,674.57
2017,7,8,10,30,873.0,117.0,4.6,19.0,894.0,907.6,696.54
2017,7,8,10,45,658.5,245.5,4.7,19.5,840.0,869.32,667.54
2017,7,8,11,0,444.0,374.0,4.8,20.0,786.0,806.77,615.43
2017,7,8,11,15,455.0,381.0,4.85,20.0,809.0,833.3,634.62
2017,7,8,11,30,466.0,388.0,4.9,20.0,832.0,858.21,652.12
2017,7,8,11,45,459.0,393.5,5.0,20.0,834.0,862.11,654.87
2017,7,8,12,0,452.0,399.0,5.1,20.0,836.0,863.8,656.24
2017,7,8,12,15,450.5,399.5,5.25,19.5,835.0,863.9,658.36
2017,7,8,12,30,449.0,400.0,5.4,19.0,834.0,861.87,659.0
2017,7,8,12,45,669.0,260.0,5.55,19.0,900.5,938.05,721.8
2017,7,8,13,0,889.0,120.0,5.7,19.0,967.0,992.99,761.35
2017,7,8,13,15,672.0,246.0,5.9,18.5,880.5,910.4,705.56
2017,7,8,13,30,455.0,372.0,6.1,18.0,794.0,815.55,632.86
2017,7,8,13,45,420.5,375.5,6.3,18.0,758.5,775.85,604.52
2017,7,8,14,0,386.0,379.0,6.5,18.0,723.0,729.83,571.01
2017,7,8,14,15,258.5,392.0,6.6,18.0,619.5,619.06,485.68
2017,7,8,14,30,131.0,405.0,6.7,18.0,516.0,508.33,398.88
2017,7,8,14,45,102.5,378.5,6.85,18.0,463.0,447.32,352.34
2017,7,8,15,0,74.0,352.0,7.0,18.0,410.0,394.69,311.55
2017,7,8,15,15,53.0,315.5,7.0,17.5,356.0,340.05,269.44
2017,7,8,15,30,32.0,279.0,7.0,17.0,302.0,287.35,228.29
2017,7,8,15,45,23.5,248.5,7.05,17.0,265.0,247.49,196.82
2017,7,8,16,0,15.0,218.0,7.1,17.0,228.0,212.31,168.85
2017,7,8,16,15,10.5,197.0,7.05,16.5,204.0,189.13,150.72
2017,7,8,16,30,6.0,176.0,7.0,16.0,180.0,166.49,132.85
2017,7,8,16,45,8.5,167.5,6.95,16.0,172.5,158.94,127.03
2017,7,8,17,0,11.0,159.0,6.9,16.0,165.0,151.03,120.81
2017,7,8,17,15,32.0,151.0,6.85,15.5,164.0,149.19,119.33
2017,7,8,17,30,53.0,143.0,6.8,15.0,163.0,144.15,114.69
2017,7,8,17,45,44.5,122.5,6.75,15.0,137.5,119.7,94.23
2017,7,8,18,0,36.0,102.0,6.7,15.0,112.0,96.46,74.79
2017,7,8,18,15,225.5,76.5,6.6,15.0,119.5,84.56,57.11
2017,7,8,18,30,415.0,51.0,6.5,15.0,127.0,50.7,29.83
2017,7,8,18,45,317.0,40.0,6.4,15.0,88.0,31.23,21.32
2017,7,8,19,0,219.0,29.0,6.3,15.0,49.0,22.66,11.97
2017,7,8,19,15,109.5,14.5,6.1,15.0,24.5,11.42,0.0
2017,7,8,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,9,5,15,131.5,14.0,4.7,14.0,25.0,13.34,0.0
2017,7,9,5,30,263.0,28.0,4.6,14.0,50.0,22.53,11.65
2017,7,9,5,45,368.5,37.5,4.6,14.0,91.5,29.1,19.55
2017,7,9,6,0,474.0,47.0,4.6,14.0,133.0,47.32,26.8
2017,7,9,6,15,237.0,57.5,4.55,14.0,100.5,67.32,42.39
2017,7,9,6,30,0.0,68.0,4.5,14.0,68.0,62.81,48.12
2017,7,9,6,45,0.0,83.0,4.45,14.5,83.0,76.64,59.8
2017,7,9,7,0,0.0,98.0,4.4,15.0,98.0,90.56,71.32
2017,7,9,7,15,0.0,113.5,4.35,15.0,113.5,105.01,83.24
2017,7,9,7,30,0.0,129.0,4.3,15.0,129.0,119.53,95.06
2017,7,9,7,45,1.5,148.0,4.3,15.5,149.0,137.98,109.79
2017,7,9,8,0,3.0,167.0,4.3,16.0,169.0,156.7,124.54
2017,7,9,8,15,6.0,184.0,4.3,16.0,188.0,174.6,138.74
2017,7,9,8,30,9.0,201.0,4.3,16.0,207.0,192.86,153.15
2017,7,9,8,45,61.5,263.5,4.3,16.0,307.5,288.89,230.44
2017,7,9,9,0,114.0,326.0,4.3,16.0,408.0,392.75,312.06
2017,7,9,9,15,86.5,333.5,4.35,16.0,398.0,381.7,302.18
2017,7,9,9,30,59.0,341.0,4.4,16.0,388.0,372.42,293.86
2017,7,9,9,45,52.0,348.5,4.5,16.5,391.0,377.25,296.52
2017,7,9,10,0,45.0,356.0,4.6,17.0,394.0,381.38,298.58
2017,7,9,10,15,90.5,395.5,4.7,17.0,475.0,462.17,361.35
2017,7,9,10,30,136.0,435.0,4.8,17.0,556.0,553.1,430.39
2017,7,9,10,45,156.5,447.0,4.9,17.0,590.0,588.63,456.94
2017,7,9,11,0,177.0,459.0,5.0,17.0,624.0,624.46,483.82
2017,7,9,11,15,176.0,467.5,5.1,17.0,633.5,636.13,492.19
2017,7,9,11,30,175.0,476.0,5.2,17.0,643.0,646.96,500.07
2017,7,9,11,45,181.0,479.5,5.35,17.0,653.5,658.79,509.2
2017,7,9,12,0,187.0,483.0,5.5,17.0,664.0,669.76,517.74
2017,7,9,12,15,241.5,472.0,5.5,17.0,705.5,721.95,557.65
2017,7,9,12,30,296.0,461.0,5.5,17.0,747.0,764.37,590.09
2017,7,9,12,45,334.0,440.0,5.55,17.5,760.5,778.6,600.81
2017,7,9,13,0,372.0,419.0,5.6,18.0,774.0,790.69,610.09
2017,7,9,13,15,359.0,420.0,5.6,18.0,758.0,773.2,597.23
2017,7,9,13,30,346.0,421.0,5.6,18.0,742.0,754.53,583.65
2017,7,9,13,45,342.0,411.5,5.7,18.0,722.5,732.75,568.6
2017,7,9,14,0,338.0,402.0,5.8,18.0,703.0,709.8,552.58
2017,7,9,14,15,338.5,387.5,5.85,18.0,681.0,684.76,534.96
2017,7,9,14,30,339.0,373.0,5.9,18.0,659.0,658.51,516.29
2017,7,9,14,45,319.0,361.5,6.0,18.0,621.5,617.48,485.97
2017,7,9,15,0,299.0,350.0,6.1,18.0,584.0,576.87,455.66
2017,7,9,15,15,576.5,226.5,6.2,17.5,649.0,652.69,521.58
2017,7,9,15,30,854.0,103.0,6.3,17.0,714.0,692.49,558.42
2017,7,9,15,45,842.0,99.0,6.4,17.0,670.5,641.16,518.04
2017,7,9,16,0,830.0,95.0,6.5,17.0,627.0,589.53,476.72
2017,7,9,16,15,811.5,92.5,6.6,17.0,579.0,534.05,431.21
2017,7,9,16,30,793.0,90.0,6.7,17.0,531.0,478.82,384.65
2017,7,9,16,45,772.5,85.5,6.8,17.0,481.5,421.28,335.02
2017,7,9,17,0,752.0,81.0,6.9,17.0,432.0,364.8,284.95
2017,7,9,17,15,719.5,77.0,6.9,16.5,381.0,306.27,232.84
2017,7,9,17,30,687.0,73.0,6.9,16.0,330.0,248.84,181.08
2017,7,9,17,45,645.5,67.0,6.9,16.0,280.0,192.55,130.78
2017,7,9,18,0,604.0,61.0,6.9,16.0,230.0,140.79,86.61
2017,7,9,18,15,538.0,54.5,6.75,15.5,182.0,91.24,50.22
2017,7,9,18,30,472.0,48.0,6.6,15.0,134.0,49.52,27.82
2017,7,9,18,45,370.0,38.5,6.45,15.0,93.0,29.95,20.2
2017,7,9,19,0,268.0,29.0,6.3,15.0,52.0,23.42,12.46
2017,7,9,19,15,134.0,14.5,6.0,15.0,26.0,11.52,0.0
2017,7,9,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,5,15,138.0,13.5,3.4,14.0,25.0,12.87,0.0
2017,7,10,5,30,276.0,27.0,3.4,14.0,50.0,21.66,10.76
2017,7,10,5,45,383.0,35.5,3.45,14.5,91.0,27.37,17.99
2017,7,10,6,0,490.0,44.0,3.5,15.0,132.0,44.51,24.37
2017,7,10,6,15,554.5,50.5,3.55,15.0,179.5,86.94,46.43
2017,7,10,6,30,619.0,57.0,3.6,15.0,227.0,137.0,82.92
2017,7,10,6,45,322.0,95.5,3.65,15.0,185.0,150.31,108.45
2017,7,10,7,0,25.0,134.0,3.7,15.0,143.0,128.83,102.49
2017,7,10,7,15,60.5,162.0,3.7,15.0,189.0,167.85,134.06
2017,7,10,7,30,96.0,190.0,3.7,15.0,235.0,211.28,169.3
2017,7,10,7,45,90.0,211.5,3.75,15.5,257.5,235.16,188.53
2017,7,10,8,0,84.0,233.0,3.8,16.0,280.0,258.38,206.8
2017,7,10,8,15,77.5,252.5,3.85,16.0,298.5,278.81,222.85
2017,7,10,8,30,71.0,272.0,3.9,16.0,317.0,298.51,238.03
2017,7,10,8,45,73.0,293.0,4.0,16.5,342.5,324.33,257.52
2017,7,10,9,0,75.0,314.0,4.1,17.0,368.0,350.28,276.83
2017,7,10,9,15,115.0,342.0,4.1,17.0,429.5,415.65,327.61
2017,7,10,9,30,155.0,370.0,4.1,17.0,491.0,479.81,376.66
2017,7,10,9,45,172.5,387.0,4.2,17.0,528.0,517.99,405.26
2017,7,10,10,0,190.0,404.0,4.3,17.0,565.0,556.93,434.4
2017,7,10,10,15,209.5,416.5,4.35,17.0,599.5,593.74,461.73
2017,7,10,10,30,229.0,429.0,4.4,17.0,634.0,630.96,489.19
2017,7,10,10,45,261.0,433.5,4.45,17.0,671.5,679.5,525.07
2017,7,10,11,0,293.0,438.0,4.5,17.0,709.0,721.21,555.78
2017,7,10,11,15,239.0,456.5,4.55,17.0,680.0,694.09,534.08
2017,7,10,11,30,185.0,475.0,4.6,17.0,651.0,655.95,504.68
2017,7,10,11,45,247.0,465.5,4.65,17.0,702.5,718.52,552.27
2017,7,10,12,0,309.0,456.0,4.7,17.0,754.0,772.5,592.83
2017,7,10,12,15,244.0,469.5,4.85,17.0,705.0,722.25,554.96
2017,7,10,12,30,179.0,483.0,5.0,17.0,656.0,662.15,510.0
2017,7,10,12,45,123.5,463.0,5.2,17.0,582.5,585.87,453.13
2017,7,10,13,0,68.0,443.0,5.4,17.0,509.0,500.79,388.58
2017,7,10,13,15,60.5,427.5,5.55,17.0,485.5,476.57,370.8
2017,7,10,13,30,53.0,412.0,5.7,17.0,462.0,452.33,352.7
2017,7,10,13,45,91.5,423.0,5.85,17.0,506.0,497.14,388.68
2017,7,10,14,0,130.0,434.0,6.0,17.0,550.0,547.23,428.18
2017,7,10,14,15,123.5,418.0,6.1,17.0,525.5,520.68,408.4
2017,7,10,14,30,117.0,402.0,6.2,17.0,501.0,494.09,388.68
2017,7,10,14,45,124.0,385.5,6.3,17.0,486.5,477.95,377.27
2017,7,10,15,0,131.0,369.0,6.4,17.0,472.0,460.93,365.06
2017,7,10,15,15,141.5,349.5,6.45,16.5,455.5,442.66,352.47
2017,7,10,15,30,152.0,330.0,6.5,16.0,439.0,423.18,338.71
2017,7,10,15,45,86.0,279.5,6.55,16.0,340.5,320.1,256.58
2017,7,10,16,0,20.0,229.0,6.6,16.0,242.0,225.62,180.17
2017,7,10,16,15,120.5,232.0,6.6,16.0,300.0,286.06,230.66
2017,7,10,16,30,221.0,235.0,6.6,16.0,358.0,329.7,265.95
2017,7,10,16,45,266.0,205.0,6.65,16.0,339.0,309.37,248.6
2017,7,10,17,0,311.0,175.0,6.7,16.0,320.0,281.69,224.22
2017,7,10,17,15,475.5,127.5,6.7,15.5,319.5,272.29,211.26
2017,7,10,17,30,640.0,80.0,6.7,15.0,319.0,243.3,178.67
2017,7,10,17,45,588.5,75.0,6.7,15.0,269.0,188.53,130.18
2017,7,10,18,0,537.0,70.0,6.7,15.0,219.0,139.5,88.81
2017,7,10,18,15,469.0,61.5,6.6,14.5,172.5,91.85,53.67
2017,7,10,18,30,401.0,53.0,6.5,14.0,126.0,52.36,31.55
2017,7,10,18,45,300.0,41.5,6.45,14.0,86.5,31.9,21.96
2017,7,10,19,0,199.0,30.0,6.4,14.0,47.0,23.49,12.45
2017,7,10,19,15,99.5,15.0,6.25,14.0,23.5,14.3,0.0
2017,7,10,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,5,15,78.5,15.5,3.95,14.0,22.0,14.77,0.0
2017,7,11,5,30,157.0,31.0,4.0,14.0,44.0,24.36,12.48
2017,7,11,5,45,258.0,44.5,4.1,14.0,83.0,34.35,24.01
2017,7,11,6,0,359.0,58.0,4.2,14.0,122.0,52.63,33.52
2017,7,11,6,15,270.0,82.0,4.1,14.0,138.5,91.39,61.52
2017,7,11,6,30,181.0,106.0,4.0,14.0,155.0,118.05,86.75
2017,7,11,6,45,214.5,121.5,3.95,14.5,191.5,151.67,114.13
2017,7,11,7,0,248.0,137.0,3.9,15.0,228.0,189.15,145.45
2017,7,11,7,15,262.0,157.5,3.8,15.0,267.0,228.75,179.51
2017,7,11,7,30,276.0,178.0,3.7,15.0,306.0,269.89,214.46
2017,7,11,7,45,333.0,189.0,3.65,15.5,361.0,322.12,257.08
2017,7,11,8,0,390.0,200.0,3.6,16.0,416.0,382.81,305.89
2017,7,11,8,15,408.0,216.0,3.6,16.0,459.5,430.59,344.33
2017,7,11,8,30,426.0,232.0,3.6,16.0,503.0,479.49,382.92
2017,7,11,8,45,346.5,273.5,3.6,16.0,504.0,487.42,387.97
2017,7,11,9,0,267.0,315.0,3.6,16.0,505.0,491.14,389.1
2017,7,11,9,15,387.5,292.0,3.65,16.0,585.5,570.03,451.29
2017,7,11,9,30,508.0,269.0,3.7,16.0,666.0,663.6,522.99
2017,7,11,9,45,691.5,195.5,3.75,16.5,761.5,762.93,598.54
2017,7,11,10,0,875.0,122.0,3.8,17.0,857.0,862.13,667.84
2017,7,11,10,15,881.5,123.0,3.9,17.0,885.0,896.58,690.98
2017,7,11,10,30,888.0,124.0,4.0,17.0,913.0,928.38,712.67
2017,7,11,10,45,895.0,124.0,4.1,17.0,935.5,956.83,732.04
2017,7,11,11,0,902.0,124.0,4.2,17.0,958.0,982.34,749.39
2017,7,11,11,15,904.5,124.5,4.3,17.0,972.5,1000.91,762.04
2017,7,11,11,30,907.0,125.0,4.4,17.0,987.0,1016.14,772.7
2017,7,11,11,45,910.0,124.0,4.5,17.0,994.5,1026.97,780.66
2017,7,11,12,0,913.0,123.0,4.6,17.0,1002.0,1034.36,786.4
2017,7,11,12,15,912.5,123.0,4.75,17.0,1001.5,1035.77,788.64
2017,7,11,12,30,912.0,123.0,4.9,17.0,1001.0,1033.67,788.58
2017,7,11,12,45,917.5,117.5,5.1,17.0,995.5,1028.55,786.93
2017,7,11,13,0,923.0,112.0,5.3,17.0,990.0,1019.79,782.77
2017,7,11,13,15,919.0,111.0,5.45,17.0,974.0,1002.69,772.39
2017,7,11,13,30,915.0,110.0,5.6,17.0,958.0,982.23,759.65
2017,7,11,13,45,913.0,107.0,5.75,17.0,936.5,958.35,744.41
2017,7,11,14,0,911.0,104.0,5.9,17.0,915.0,931.22,726.75
2017,7,11,14,15,904.0,103.0,5.95,17.0,885.5,898.6,704.44
2017,7,11,14,30,897.0,102.0,6.0,17.0,856.0,863.28,680.07
2017,7,11,14,45,889.5,99.5,6.1,17.0,821.5,823.53,652.48
2017,7,11,15,0,882.0,97.0,6.2,17.0,787.0,781.51,622.92
2017,7,11,15,15,870.0,95.0,6.2,16.5,747.0,734.64,590.16
2017,7,11,15,30,858.0,93.0,6.2,16.0,707.0,686.3,555.64
2017,7,11,15,45,843.5,91.0,6.25,16.0,662.5,635.14,515.36
2017,7,11,16,0,829.0,89.0,6.3,16.0,618.0,583.25,473.52
2017,7,11,16,15,810.0,86.5,6.3,16.0,570.5,528.09,427.93
2017,7,11,16,30,791.0,84.0,6.3,16.0,523.0,472.67,380.97
2017,7,11,16,45,765.0,81.0,6.3,16.0,472.5,414.3,330.47
2017,7,11,17,0,739.0,78.0,6.3,16.0,422.0,357.58,280.13
2017,7,11,17,15,706.0,74.0,6.3,15.5,371.5,299.57,228.4
2017,7,11,17,30,673.0,70.0,6.3,15.0,321.0,242.79,177.14
2017,7,11,17,45,624.0,66.0,6.3,15.0,271.0,187.6,127.96
2017,7,11,18,0,575.0,62.0,6.3,15.0,221.0,137.78,85.66
2017,7,11,18,15,508.5,55.0,6.2,15.0,174.0,89.37,49.88
2017,7,11,18,30,442.0,48.0,6.1,15.0,127.0,48.87,27.77
2017,7,11,18,45,334.5,38.0,6.05,15.0,87.5,29.54,19.81
2017,7,11,19,0,227.0,28.0,6.0,15.0,48.0,22.53,11.51
2017,7,11,19,15,113.5,14.0,5.9,14.5,24.0,13.34,0.0
2017,7,11,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,5,15,95.0,14.5,2.85,14.0,22.0,13.82,0.0
