Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,5,30,190.0,29.0,2.8,14.0,44.0,22.78,10.98
2017,7,12,5,45,297.0,40.0,2.8,14.0,83.0,31.69,21.68
2017,7,12,6,0,404.0,51.0,2.8,14.0,122.0,48.17,29.38
2017,7,12,6,15,202.0,57.0,2.7,14.0,92.5,63.4,40.54
2017,7,12,6,30,0.0,63.0,2.6,14.0,63.0,58.34,44.31
2017,7,12,6,45,0.0,77.5,2.55,14.5,77.5,71.69,55.6
2017,7,12,7,0,0.0,92.0,2.5,15.0,92.0,85.13,66.73
2017,7,12,7,15,0.0,115.5,2.45,15.0,115.5,106.82,84.69
2017,7,12,7,30,0.0,139.0,2.4,15.0,139.0,128.67,102.53
2017,7,12,7,45,5.5,161.5,2.35,15.5,164.5,152.12,121.17
2017,7,12,8,0,11.0,184.0,2.3,16.0,190.0,176.31,140.18
2017,7,12,8,15,12.5,200.0,2.3,16.0,207.5,193.0,153.21
2017,7,12,8,30,14.0,216.0,2.3,16.0,225.0,209.87,166.28
2017,7,12,8,45,17.5,236.5,2.3,16.0,248.5,232.4,183.8
2017,7,12,9,0,21.0,257.0,2.3,16.0,272.0,255.32,201.45
2017,7,12,9,15,24.5,278.0,2.35,16.0,296.5,279.05,219.64
2017,7,12,9,30,28.0,299.0,2.4,16.0,321.0,308.08,241.8
2017,7,12,9,45,28.5,313.0,2.5,16.5,336.5,323.93,253.13
2017,7,12,10,0,29.0,327.0,2.6,17.0,352.0,339.77,264.43
2017,7,12,10,15,30.5,340.5,2.65,17.0,367.0,355.96,276.44
2017,7,12,10,30,32.0,354.0,2.7,17.0,382.0,372.17,288.42
2017,7,12,10,45,32.0,363.5,2.8,17.0,393.0,383.01,296.37
2017,7,12,11,0,32.0,373.0,2.9,17.0,404.0,393.73,304.26
2017,7,12,11,15,56.5,412.5,2.95,17.0,467.0,457.87,352.84
2017,7,12,11,30,81.0,452.0,3.0,17.0,530.0,522.76,401.01
2017,7,12,11,45,75.0,451.0,3.1,17.5,523.5,517.06,395.63
2017,7,12,12,0,69.0,450.0,3.2,18.0,517.0,510.83,390.26
2017,7,12,12,15,57.5,436.0,3.3,18.0,492.0,485.52,371.52
2017,7,12,12,30,46.0,422.0,3.4,18.0,467.0,459.83,352.47
2017,7,12,12,45,59.5,434.5,3.5,18.0,492.0,485.24,372.09
2017,7,12,13,0,73.0,447.0,3.6,18.0,517.0,510.06,391.01
2017,7,12,13,15,82.5,445.5,3.7,17.5,523.0,516.2,396.91
2017,7,12,13,30,92.0,444.0,3.8,17.0,529.0,521.64,402.42
2017,7,12,13,45,100.0,436.0,3.95,17.0,527.0,518.38,400.88
2017,7,12,14,0,108.0,428.0,4.1,17.0,525.0,514.36,398.81
2017,7,12,14,15,126.0,416.5,4.2,17.0,526.0,521.89,405.61
2017,7,12,14,30,144.0,405.0,4.3,17.0,527.0,520.27,405.68
2017,7,12,14,45,128.5,385.5,4.4,17.0,490.5,482.06,377.3
2017,7,12,15,0,113.0,366.0,4.5,17.0,454.0,444.62,349.33
2017,7,12,15,15,85.5,335.5,4.6,17.0,400.5,383.62,302.67
2017,7,12,15,30,58.0,305.0,4.7,17.0,347.0,330.56,261.54
2017,7,12,15,45,50.5,280.5,4.8,17.0,315.5,298.58,236.96
2017,7,12,16,0,43.0,256.0,4.9,17.0,284.0,267.37,212.68
2017,7,12,16,15,36.5,232.5,5.0,16.5,255.0,238.48,190.38
2017,7,12,16,30,30.0,209.0,5.1,16.0,226.0,210.36,168.42
2017,7,12,16,45,15.0,174.5,5.2,16.0,183.0,168.27,134.46
2017,7,12,17,0,0.0,140.0,5.3,16.0,140.0,129.63,103.09
2017,7,12,17,15,0.0,117.0,5.35,15.5,117.0,108.22,85.78
2017,7,12,17,30,0.0,94.0,5.4,15.0,94.0,86.98,68.3
2017,7,12,17,45,0.0,79.0,5.45,15.0,79.0,73.08,56.66
2017,7,12,18,0,0.0,64.0,5.5,15.0,64.0,59.27,44.92
2017,7,12,18,15,212.0,57.5,5.4,14.5,95.5,66.1,42.13
2017,7,12,18,30,424.0,51.0,5.3,14.0,127.0,51.19,30.17
2017,7,12,18,45,321.0,40.0,5.25,14.0,87.0,31.47,21.55
2017,7,12,19,0,218.0,29.0,5.2,14.0,47.0,22.73,11.57
2017,7,12,19,15,109.0,14.5,5.05,14.0,23.5,13.82,0.0
2017,7,12,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,13,5,15,123.5,12.5,2.35,14.0,22.0,11.91,0.0
2017,7,13,5,30,247.0,25.0,2.4,14.0,44.0,20.0,8.61
2017,7,13,5,45,353.5,35.0,2.5,14.0,84.5,27.15,17.75
2017,7,13,6,0,460.0,45.0,2.6,14.0,125.0,43.35,24.84
2017,7,13,6,15,230.0,45.0,2.55,14.0,85.0,55.35,32.68
2017,7,13,6,30,0.0,45.0,2.5,14.0,45.0,41.8,30.22
2017,7,13,6,45,0.0,56.0,2.5,14.5,56.0,52.06,38.94
2017,7,13,7,0,0.0,67.0,2.5,15.0,67.0,62.33,47.5
2017,7,13,7,15,0.0,82.5,2.4,15.0,82.5,76.72,59.5
2017,7,13,7,30,0.0,98.0,2.3,15.0,98.0,91.1,71.33
2017,7,13,7,45,0.0,110.0,2.25,15.5,110.0,102.32,80.24
2017,7,13,8,0,0.0,122.0,2.2,16.0,122.0,113.57,89.06
2017,7,13,8,15,8.0,170.5,2.2,16.0,175.5,163.14,129.22
2017,7,13,8,30,16.0,219.0,2.2,16.0,229.0,213.86,169.56
2017,7,13,8,45,12.0,215.5,2.25,16.0,224.0,209.18,165.24
2017,7,13,9,0,8.0,212.0,2.3,16.0,219.0,204.0,160.68
2017,7,13,9,15,15.0,247.5,2.4,16.0,259.5,243.25,191.59
2017,7,13,9,30,22.0,283.0,2.5,16.0,300.0,283.28,222.65
2017,7,13,9,45,20.5,287.5,2.6,16.5,304.0,287.53,225.04
2017,7,13,10,0,19.0,292.0,2.7,17.0,308.0,291.58,227.42
2017,7,13,10,15,15.5,274.0,2.9,17.0,287.5,272.14,212.14
2017,7,13,10,30,12.0,256.0,3.1,17.0,267.0,252.41,196.64
2017,7,13,10,45,31.0,331.5,3.3,17.0,360.5,350.5,272.82
2017,7,13,11,0,50.0,407.0,3.5,17.0,454.0,444.77,344.13
2017,7,13,11,15,52.5,417.0,3.7,17.0,467.0,458.66,354.24
2017,7,13,11,30,55.0,427.0,3.9,17.0,480.0,472.38,364.58
2017,7,13,11,45,57.0,428.0,4.15,17.0,483.0,476.3,367.76
2017,7,13,12,0,59.0,429.0,4.4,17.0,486.0,479.9,370.95
2017,7,13,12,15,54.5,428.0,4.65,17.0,480.5,474.64,367.29
2017,7,13,12,30,50.0,427.0,4.9,17.0,475.0,468.99,363.36
2017,7,13,12,45,50.0,424.0,5.2,17.0,472.0,465.46,361.3
2017,7,13,13,0,50.0,421.0,5.5,17.0,469.0,461.59,358.97
2017,7,13,13,15,49.5,413.5,5.7,17.0,460.5,452.43,352.49
2017,7,13,13,30,49.0,406.0,5.9,17.0,452.0,443.02,345.83
2017,7,13,13,45,54.5,403.0,6.1,17.0,453.0,443.45,346.9
2017,7,13,14,0,60.0,400.0,6.3,17.0,454.0,443.36,347.58
2017,7,13,14,15,69.0,393.0,6.4,17.0,453.0,441.81,347.2
2017,7,13,14,30,78.0,386.0,6.5,17.0,452.0,439.44,346.22
2017,7,13,14,45,61.5,356.5,6.65,17.0,407.0,393.48,310.78
2017,7,13,15,0,45.0,327.0,6.8,17.0,362.0,348.73,276.02
2017,7,13,15,15,74.0,325.5,6.85,16.5,380.0,365.69,291.27
2017,7,13,15,30,103.0,324.0,6.9,16.0,398.0,379.87,304.13
2017,7,13,15,45,98.5,301.5,6.95,16.0,368.5,349.5,280.44
2017,7,13,16,0,94.0,279.0,7.0,16.0,339.0,319.44,256.84
2017,7,13,16,15,132.5,258.5,7.0,16.0,336.0,317.8,256.27
2017,7,13,16,30,171.0,238.0,7.0,16.0,333.0,308.58,248.98
2017,7,13,16,45,155.5,215.0,7.0,16.0,295.0,269.32,216.79
2017,7,13,17,0,140.0,192.0,7.0,16.0,257.0,231.71,185.68
2017,7,13,17,15,128.5,169.0,6.9,15.5,223.5,197.17,157.05
2017,7,13,17,30,117.0,146.0,6.8,15.0,190.0,164.05,129.31
2017,7,13,17,45,104.0,125.5,6.75,15.0,160.0,134.29,104.11
2017,7,13,18,0,91.0,105.0,6.7,15.0,130.0,106.23,80.57
2017,7,13,18,15,256.0,77.5,6.5,14.5,127.5,88.14,58.99
2017,7,13,18,30,421.0,50.0,6.3,14.0,125.0,50.2,29.4
2017,7,13,18,45,320.5,39.0,6.15,14.0,85.5,30.59,20.76
2017,7,13,19,0,220.0,28.0,6.0,14.0,46.0,21.94,10.78
2017,7,13,19,15,110.0,14.0,5.75,14.0,23.0,13.34,0.0
2017,7,13,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,6.0,3.75,14.0,6.0,5.72,0.0
2017,7,14,5,30,0.0,12.0,3.8,14.0,12.0,11.12,2.04
2017,7,14,5,45,0.0,24.0,3.9,14.0,24.0,22.27,13.5
2017,7,14,6,0,0.0,36.0,4.0,14.0,36.0,33.44,22.58
2017,7,14,6,15,0.0,50.0,3.95,14.0,50.0,46.38,33.92
2017,7,14,6,30,0.0,64.0,3.9,14.0,64.0,59.2,45.04
2017,7,14,6,45,0.0,79.5,3.9,14.5,79.5,73.46,57.11
2017,7,14,7,0,0.0,95.0,3.9,15.0,95.0,87.83,69.03
2017,7,14,7,15,0.0,107.5,3.8,15.0,107.5,99.55,78.68
2017,7,14,7,30,0.0,120.0,3.7,15.0,120.0,111.3,88.23
2017,7,14,7,45,2.5,146.0,3.65,15.5,147.5,136.59,108.65
2017,7,14,8,0,5.0,172.0,3.6,16.0,175.0,162.33,129.12
2017,7,14,8,15,6.0,183.0,3.55,16.0,187.0,173.72,137.95
2017,7,14,8,30,7.0,194.0,3.5,16.0,199.0,185.21,146.83
2017,7,14,8,45,16.0,229.0,3.5,16.0,241.0,224.44,178.04
2017,7,14,9,0,25.0,264.0,3.5,16.0,283.0,264.72,209.69
2017,7,14,9,15,29.0,286.0,3.5,16.0,309.0,294.43,232.58
2017,7,14,9,30,33.0,308.0,3.5,16.0,335.0,320.82,252.72
2017,7,14,9,45,41.5,334.5,3.5,16.5,369.5,355.57,278.79
2017,7,14,10,0,50.0,361.0,3.5,17.0,404.0,390.99,305.01
2017,7,14,10,15,61.5,384.5,3.5,17.0,438.5,426.63,331.79
2017,7,14,10,30,73.0,408.0,3.5,17.0,473.0,462.86,358.8
2017,7,14,10,45,122.0,432.5,3.55,17.0,544.0,543.32,419.65
2017,7,14,11,0,171.0,457.0,3.6,17.0,615.0,617.92,475.03
2017,7,14,11,15,229.0,454.5,3.65,17.0,670.0,675.38,517.94
2017,7,14,11,30,287.0,452.0,3.7,17.0,725.0,742.12,566.89
2017,7,14,11,45,257.5,463.5,3.8,17.5,710.0,728.23,554.71
2017,7,14,12,0,228.0,475.0,3.9,18.0,695.0,703.84,535.71
2017,7,14,12,15,205.0,478.0,4.0,18.0,676.0,684.62,521.64
2017,7,14,12,30,182.0,481.0,4.1,18.0,657.0,664.31,506.69
2017,7,14,12,45,198.5,475.5,4.2,18.0,665.5,673.66,514.5
2017,7,14,13,0,215.0,470.0,4.3,18.0,674.0,681.75,521.34
2017,7,14,13,15,214.5,462.0,4.4,18.0,663.0,669.51,513.19
2017,7,14,13,30,214.0,454.0,4.5,18.0,652.0,656.31,504.44
2017,7,14,13,45,218.5,441.5,4.6,18.0,640.0,642.37,495.33
2017,7,14,14,0,223.0,429.0,4.7,18.0,628.0,627.35,485.38
2017,7,14,14,15,184.0,416.5,4.75,18.0,577.0,573.19,445.0
2017,7,14,14,30,145.0,404.0,4.8,18.0,526.0,520.67,405.51
2017,7,14,14,45,117.5,381.0,4.85,18.0,477.5,469.26,366.84
2017,7,14,15,0,90.0,358.0,4.9,18.0,429.0,413.82,324.66
2017,7,14,15,15,75.0,332.0,4.95,17.5,389.0,372.87,294.06
2017,7,14,15,30,60.0,306.0,5.0,17.0,349.0,333.15,263.94
2017,7,14,15,45,43.5,272.5,5.05,17.0,303.0,286.68,227.62
2017,7,14,16,0,27.0,239.0,5.1,17.0,257.0,241.99,192.34
2017,7,14,16,15,20.5,214.0,5.1,17.0,227.0,210.55,167.51
2017,7,14,16,30,14.0,189.0,5.1,17.0,197.0,182.57,145.24
2017,7,14,16,45,7.0,166.0,5.15,17.0,170.0,157.03,124.81
2017,7,14,17,0,0.0,143.0,5.2,17.0,143.0,132.4,104.99
2017,7,14,17,15,0.0,127.5,5.2,16.5,127.5,117.76,93.39
2017,7,14,17,30,0.0,112.0,5.2,16.0,112.0,103.17,81.62
2017,7,14,17,45,0.0,94.5,5.2,16.0,94.5,86.87,68.05
2017,7,14,18,0,0.0,77.0,5.2,16.0,77.0,70.7,54.38
2017,7,14,18,15,229.5,61.5,5.15,15.5,102.0,71.01,45.38
2017,7,14,18,30,459.0,46.0,5.1,15.0,127.0,47.49,26.39
2017,7,14,18,45,357.5,36.0,5.1,15.0,87.0,27.91,18.35
2017,7,14,19,0,256.0,26.0,5.1,15.0,47.0,20.81,9.68
2017,7,14,19,15,128.0,13.0,5.05,15.0,23.5,12.39,0.0
2017,7,14,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,15,5,15,109.5,12.0,3.3,14.0,20.5,11.44,0.0
2017,7,15,5,30,219.0,24.0,3.3,14.0,41.0,19.22,7.2
2017,7,15,5,45,325.5,34.5,3.35,14.5,79.5,26.85,17.35
2017,7,15,6,0,432.0,45.0,3.4,15.0,118.0,41.99,24.56
2017,7,15,6,15,275.0,72.5,3.4,15.0,125.0,81.45,52.9
2017,7,15,6,30,118.0,100.0,3.4,15.0,132.0,104.64,77.91
2017,7,15,6,45,131.0,121.0,3.4,15.5,163.0,134.57,102.75
2017,7,15,7,0,144.0,142.0,3.4,16.0,194.0,166.24,129.25
2017,7,15,7,15,438.0,109.0,3.45,16.0,302.5,240.19,184.11
2017,7,15,7,30,732.0,76.0,3.5,16.0,411.0,347.77,269.82
2017,7,15,7,45,758.0,79.0,3.55,16.0,460.5,404.2,319.08
2017,7,15,8,0,784.0,82.0,3.6,16.0,510.0,462.32,368.59
2017,7,15,8,15,802.5,84.5,3.7,16.0,557.5,517.31,414.47
2017,7,15,8,30,821.0,87.0,3.8,16.0,605.0,572.07,458.96
2017,7,15,8,45,835.5,89.5,3.95,16.5,649.0,624.37,499.65
2017,7,15,9,0,850.0,92.0,4.1,17.0,693.0,675.99,538.75
2017,7,15,9,15,607.5,209.0,4.15,17.0,651.0,657.25,519.79
2017,7,15,9,30,365.0,326.0,4.2,17.0,609.0,604.07,474.39
2017,7,15,9,45,380.5,335.5,4.3,17.5,642.5,641.65,501.88
2017,7,15,10,0,396.0,345.0,4.4,18.0,676.0,685.13,532.75
2017,7,15,10,15,648.5,223.0,4.4,18.0,787.0,802.45,624.58
2017,7,15,10,30,901.0,101.0,4.4,18.0,898.0,917.92,705.74
2017,7,15,10,45,713.5,225.0,4.45,18.0,866.0,901.78,693.26
2017,7,15,11,0,526.0,349.0,4.5,18.0,834.0,862.05,659.79
2017,7,15,11,15,721.0,226.5,4.55,18.0,903.0,940.25,720.22
2017,7,15,11,30,916.0,104.0,4.6,18.0,972.0,1005.55,764.86
2017,7,15,11,45,917.5,104.0,4.65,18.5,979.5,1016.14,770.29
2017,7,15,12,0,919.0,104.0,4.7,19.0,987.0,1023.22,773.79
2017,7,15,12,15,919.0,104.0,4.75,19.0,987.0,1025.26,775.51
2017,7,15,12,30,919.0,104.0,4.8,19.0,987.0,1023.74,774.95
2017,7,15,12,45,913.0,106.5,4.85,19.0,978.5,1015.24,769.74
2017,7,15,13,0,907.0,109.0,4.9,19.0,970.0,1003.31,762.3
2017,7,15,13,15,904.0,108.5,5.05,19.0,955.5,987.91,753.34
2017,7,15,13,30,901.0,108.0,5.2,19.0,941.0,969.17,742.03
2017,7,15,13,45,896.0,107.5,5.4,19.0,919.0,945.31,727.38
2017,7,15,14,0,891.0,107.0,5.6,19.0,897.0,918.39,710.41
2017,7,15,14,15,884.5,105.5,5.8,19.0,869.0,886.23,689.47
2017,7,15,14,30,878.0,104.0,6.0,19.0,841.0,851.39,666.33
2017,7,15,14,45,868.5,103.0,6.2,19.0,807.0,812.12,639.62
2017,7,15,15,0,859.0,102.0,6.4,19.0,773.0,770.76,611.0
2017,7,15,15,15,848.0,100.0,6.55,19.0,734.0,725.44,578.83
2017,7,15,15,30,837.0,98.0,6.7,19.0,695.0,678.61,544.75
2017,7,15,15,45,461.0,187.0,6.9,19.0,513.0,484.98,389.67
2017,7,15,16,0,85.0,276.0,7.1,19.0,331.0,311.53,247.43
2017,7,15,16,15,427.5,182.5,7.15,18.5,422.5,412.65,332.22
2017,7,15,16,30,770.0,89.0,7.2,18.0,514.0,468.6,376.35
2017,7,15,16,45,745.0,85.5,7.3,18.0,464.5,411.1,326.59
2017,7,15,17,0,720.0,82.0,7.4,18.0,415.0,355.16,277.16
2017,7,15,17,15,687.0,78.0,7.35,17.5,365.0,296.42,225.09
2017,7,15,17,30,654.0,74.0,7.3,17.0,315.0,242.1,176.14
2017,7,15,17,45,607.5,68.5,7.3,17.0,265.5,186.92,127.22
2017,7,15,18,0,561.0,63.0,7.3,17.0,216.0,136.88,84.9
2017,7,15,18,15,493.0,55.5,7.2,16.5,169.5,88.57,49.54
2017,7,15,18,30,425.0,48.0,7.1,16.0,123.0,48.41,27.66
2017,7,15,18,45,321.0,37.5,7.0,16.0,83.5,29.33,19.44
2017,7,15,19,0,217.0,27.0,6.9,16.0,44.0,21.83,10.1
2017,7,15,19,15,108.5,13.5,6.8,16.0,22.0,12.87,0.0
2017,7,15,19,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,16,5,15,104.5,12.5,4.6,15.0,20.0,11.91,0.0
2017,7,16,5,30,209.0,25.0,4.5,15.0,40.0,20.29,7.3
2017,7,16,5,45,323.5,35.0,4.4,15.5,79.0,27.42,17.69
2017,7,16,6,0,438.0,45.0,4.3,16.0,118.0,41.67,24.41
2017,7,16,6,15,508.0,52.0,4.2,16.0,165.0,81.69,44.23
2017,7,16,6,30,578.0,59.0,4.1,16.0,212.0,130.09,78.62
2017,7,16,6,45,630.0,63.0,4.05,16.5,263.0,180.43,120.18
2017,7,16,7,0,682.0,67.0,4.0,17.0,314.0,238.27,170.4
2017,7,16,7,15,715.5,71.0,3.95,17.0,365.0,293.93,220.44
2017,7,16,7,30,749.0,75.0,3.9,17.0,416.0,352.7,272.57
2017,7,16,7,45,776.0,77.5,3.9,17.5,466.5,410.05,322.08
2017,7,16,8,0,803.0,80.0,3.9,18.0,517.0,469.17,371.51
2017,7,16,8,15,821.5,82.5,3.95,18.0,565.0,525.14,417.84
2017,7,16,8,30,840.0,85.0,4.0,18.0,613.0,581.0,462.81
2017,7,16,8,45,855.5,86.5,4.1,18.5,658.0,633.91,503.58
2017,7,16,9,0,871.0,88.0,4.2,19.0,703.0,686.18,542.75
2017,7,16,9,15,882.0,90.0,4.3,19.0,743.5,734.79,577.48
2017,7,16,9,30,893.0,92.0,4.4,19.0,784.0,781.84,610.77
2017,7,16,9,45,900.5,93.5,4.5,19.5,818.5,823.76,638.88
2017,7,16,10,0,908.0,95.0,4.6,20.0,853.0,863.38,665.12
2017,7,16,10,15,914.5,96.0,4.6,20.0,882.0,899.12,689.08
2017,7,16,10,30,921.0,97.0,4.6,20.0,911.0,932.11,711.01
2017,7,16,10,45,926.0,97.5,4.65,20.0,933.5,960.28,729.93
2017,7,16,11,0,931.0,98.0,4.7,20.0,956.0,985.3,746.71
2017,7,16,11,15,934.0,98.5,4.75,20.0,971.0,1005.1,760.0
2017,7,16,11,30,937.0,99.0,4.8,20.0,986.0,1021.46,771.03
2017,7,16,11,45,939.0,99.0,4.9,20.0,994.5,1032.8,779.2
2017,7,16,12,0,941.0,99.0,5.0,20.0,1003.0,1040.53,785.06
2017,7,16,12,15,941.0,99.0,5.1,20.0,1003.0,1042.65,787.23
2017,7,16,12,30,941.0,99.0,5.2,20.0,1003.0,1041.11,787.04
2017,7,16,12,45,940.0,98.5,5.35,20.0,996.0,1034.43,783.84
2017,7,16,13,0,939.0,98.0,5.5,20.0,989.0,1024.12,778.21
2017,7,16,13,15,936.0,97.5,5.7,20.0,974.0,1008.3,769.12
2017,7,16,13,30,933.0,97.0,5.9,20.0,959.0,989.0,757.57
2017,7,16,13,45,929.0,96.5,6.1,20.0,937.5,965.39,742.89
2017,7,16,14,0,925.0,96.0,6.3,20.0,916.0,938.55,725.78
2017,7,16,14,15,919.0,95.0,6.4,19.5,887.5,906.36,705.56
2017,7,16,14,30,913.0,94.0,6.5,19.0,859.0,871.35,683.06
2017,7,16,14,45,904.5,92.5,6.6,19.0,824.0,831.16,655.19
2017,7,16,15,0,896.0,91.0,6.7,19.0,789.0,788.7,625.37
2017,7,16,15,15,885.0,89.5,6.7,19.0,749.5,742.37,592.02
2017,7,16,15,30,874.0,88.0,6.7,19.0,710.0,694.43,557.14
2017,7,16,15,45,860.0,86.0,6.75,19.0,665.5,642.7,516.88
2017,7,16,16,0,846.0,84.0,6.8,19.0,621.0,590.15,474.85
2017,7,16,16,15,827.5,81.5,6.8,18.5,573.0,534.11,429.73
2017,7,16,16,30,809.0,79.0,6.8,18.0,525.0,477.96,383.16
2017,7,16,16,45,784.0,76.5,6.8,18.0,474.5,419.36,332.6
2017,7,16,17,0,759.0,74.0,6.8,18.0,424.0,362.25,282.04
2017,7,16,17,15,726.5,70.0,6.8,17.5,372.5,303.06,229.44
2017,7,16,17,30,694.0,66.0,6.8,17.0,321.0,246.82,178.66
2017,7,16,17,45,645.5,61.5,6.85,17.0,270.0,188.19,126.72
2017,7,16,18,0,597.0,57.0,6.9,17.0,219.0,136.57,83.04
2017,7,16,18,15,529.5,50.5,6.8,16.5,171.5,87.09,46.87
2017,7,16,18,30,462.0,44.0,6.7,16.0,124.0,45.64,24.78
2017,7,16,18,45,351.0,34.5,6.65,16.0,84.0,26.66,17.13
2017,7,16,19,0,240.0,25.0,6.6,16.0,44.0,19.99,8.51
2017,7,16,19,15,120.0,12.5,6.5,16.0,22.0,11.91,0.0
2017,7,16,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,5,15,95.5,12.0,4.75,14.0,19.0,11.44,0.0
2017,7,17,5,30,191.0,24.0,4.8,14.0,38.0,18.86,5.82
2017,7,17,5,45,310.5,34.5,4.9,14.5,77.0,27.05,17.39
2017,7,17,6,0,430.0,45.0,5.0,15.0,116.0,41.15,24.46
2017,7,17,6,15,501.0,52.5,5.05,15.0,163.0,81.19,44.35
2017,7,17,6,30,572.0,60.0,5.1,15.0,210.0,129.75,78.96
2017,7,17,6,45,623.0,65.0,5.15,15.0,261.0,180.47,121.34
2017,7,17,7,0,674.0,70.0,5.2,15.0,312.0,236.89,171.19
2017,7,17,7,15,708.0,74.0,5.2,15.0,363.0,294.09,223.12
2017,7,17,7,30,742.0,78.0,5.2,15.0,414.0,352.68,275.88
2017,7,17,7,45,767.0,81.5,5.2,15.5,464.5,409.85,326.08
2017,7,17,8,0,792.0,85.0,5.2,16.0,515.0,468.59,376.11
2017,7,17,8,15,811.0,88.0,5.25,16.0,563.0,524.91,423.64
2017,7,17,8,30,830.0,91.0,5.3,16.0,611.0,580.92,469.72
2017,7,17,8,45,845.5,92.5,5.35,16.5,656.0,633.43,511.04
2017,7,17,9,0,861.0,94.0,5.4,17.0,701.0,685.33,550.78
2017,7,17,9,15,872.5,96.0,5.45,17.0,741.5,733.94,586.58
2017,7,17,9,30,884.0,98.0,5.5,17.0,782.0,781.05,620.5
2017,7,17,9,45,882.5,105.0,5.55,17.0,814.0,820.98,648.85
2017,7,17,10,0,881.0,112.0,5.6,17.0,846.0,857.98,674.92
2017,7,17,10,15,888.0,113.5,5.6,17.0,875.5,893.86,699.81
2017,7,17,10,30,895.0,115.0,5.6,17.0,905.0,927.1,722.68
2017,7,17,10,45,714.0,230.0,5.7,17.0,870.5,907.98,708.57
2017,7,17,11,0,533.0,345.0,5.8,17.0,836.0,865.54,672.71
2017,7,17,11,15,599.5,315.0,5.85,17.0,876.0,910.46,707.28
2017,7,17,11,30,666.0,285.0,5.9,17.0,916.0,956.06,741.67
2017,7,17,11,45,793.0,200.5,6.0,17.5,957.5,998.62,771.59
2017,7,17,12,0,920.0,116.0,6.1,18.0,999.0,1037.24,797.49
2017,7,17,12,15,655.0,265.0,6.15,18.0,893.5,939.05,727.58
2017,7,17,12,30,390.0,414.0,6.2,18.0,788.0,813.69,629.0
2017,7,17,12,45,450.5,393.5,6.3,18.0,822.5,858.13,663.91
2017,7,17,13,0,511.0,373.0,6.4,18.0,857.0,892.21,690.67
2017,7,17,13,15,716.5,240.5,6.5,18.0,908.0,952.87,741.28
2017,7,17,13,30,922.0,108.0,6.6,18.0,959.0,990.24,768.81
2017,7,17,13,45,919.5,106.0,6.7,18.0,937.5,966.73,752.96
2017,7,17,14,0,917.0,104.0,6.8,18.0,916.0,939.96,735.0
2017,7,17,14,15,910.5,103.0,6.9,17.5,887.5,907.54,714.23
2017,7,17,14,30,904.0,102.0,7.0,17.0,859.0,872.35,691.2
2017,7,17,14,45,897.5,99.5,7.15,17.0,825.0,833.05,663.73
2017,7,17,15,0,891.0,97.0,7.3,17.0,791.0,791.35,634.18
2017,7,17,15,15,880.5,95.0,7.3,17.0,751.0,745.03,600.37
2017,7,17,15,30,870.0,93.0,7.3,17.0,711.0,697.08,565.0
2017,7,17,15,45,857.0,90.5,7.3,17.0,667.0,645.61,524.18
2017,7,17,16,0,844.0,88.0,7.3,17.0,623.0,593.24,481.72
2017,7,17,16,15,826.0,85.0,7.2,16.5,575.0,537.01,435.84
2017,7,17,16,30,808.0,82.0,7.1,16.0,527.0,480.69,388.58
2017,7,17,16,45,784.0,79.0,7.0,16.0,476.5,422.01,337.42
2017,7,17,17,0,760.0,76.0,6.9,16.0,426.0,364.71,286.23
2017,7,17,17,15,728.0,72.0,6.8,16.0,374.5,305.55,232.75
2017,7,17,17,30,696.0,68.0,6.7,16.0,323.0,249.29,181.28
2017,7,17,17,45,649.0,63.5,6.6,16.0,272.0,190.75,129.15
2017,7,17,18,0,602.0,59.0,6.5,16.0,221.0,139.06,85.2
2017,7,17,18,15,534.5,52.0,6.5,15.5,173.0,88.78,48.3
2017,7,17,18,30,467.0,45.0,6.5,15.0,125.0,46.56,25.65
2017,7,17,18,45,354.5,35.5,6.55,15.0,84.5,27.67,18.04
2017,7,17,19,0,242.0,26.0,6.6,15.0,44.0,21.04,8.98
2017,7,17,19,15,121.0,13.0,6.55,15.0,22.0,12.39,0.0
2017,7,17,19,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,18,5,15,102.5,12.0,5.2,13.0,19.0,11.44,0.0
2017,7,18,5,30,205.0,24.0,5.2,13.0,38.0,19.53,5.51
2017,7,18,5,45,315.5,35.0,5.2,13.5,77.0,27.64,17.91
2017,7,18,6,0,426.0,46.0,5.2,14.0,116.0,41.63,25.29
2017,7,18,6,15,213.0,44.0,5.15,14.0,79.0,52.19,30.82
2017,7,18,6,30,0.0,42.0,5.1,14.0,42.0,39.01,27.78
2017,7,18,6,45,0.0,52.0,5.1,14.0,52.0,48.33,35.81
2017,7,18,7,0,0.0,62.0,5.1,14.0,62.0,57.66,43.73
2017,7,18,7,15,0.0,75.5,5.05,14.0,75.5,70.27,54.33
2017,7,18,7,30,0.0,89.0,5.0,14.0,89.0,82.8,64.73
2017,7,18,7,45,0.0,99.5,4.95,14.5,99.5,92.6,72.59
2017,7,18,8,0,0.0,110.0,4.9,15.0,110.0,102.44,80.38
2017,7,18,8,15,0.0,130.0,4.85,15.0,130.0,121.17,95.6
2017,7,18,8,30,0.0,150.0,4.8,15.0,150.0,139.99,110.75
2017,7,18,8,45,1.0,163.5,4.8,15.0,164.5,153.42,121.42
2017,7,18,9,0,2.0,177.0,4.8,15.0,179.0,167.0,132.15
2017,7,18,9,15,6.0,203.5,4.85,15.0,208.5,195.18,154.72
2017,7,18,9,30,10.0,230.0,4.9,15.0,238.0,223.82,177.47
2017,7,18,9,45,10.0,231.0,4.95,15.5,239.0,225.35,178.02
2017,7,18,10,0,10.0,232.0,5.0,16.0,240.0,226.84,178.61
2017,7,18,10,15,13.0,260.5,5.05,16.0,271.5,257.2,202.48
2017,7,18,10,30,16.0,289.0,5.1,16.0,303.0,287.84,226.37
2017,7,18,10,45,21.5,321.0,5.15,16.0,340.5,324.41,254.82
2017,7,18,11,0,27.0,353.0,5.2,16.0,378.0,369.82,289.87
2017,7,18,11,15,31.5,373.0,5.3,16.0,402.5,395.11,309.25
2017,7,18,11,30,36.0,393.0,5.4,16.0,427.0,420.45,328.66
2017,7,18,11,45,111.0,436.0,5.55,16.0,542.0,548.26,428.36
2017,7,18,12,0,186.0,479.0,5.7,16.0,657.0,667.44,519.24
2017,7,18,12,15,151.5,476.5,5.8,16.0,621.5,631.1,490.91
2017,7,18,12,30,117.0,474.0,5.9,16.0,586.0,593.85,462.29
2017,7,18,12,45,88.5,452.5,6.05,16.0,537.0,533.3,416.47
2017,7,18,13,0,60.0,431.0,6.2,16.0,488.0,482.4,377.38
2017,7,18,13,15,493.5,270.0,6.2,16.0,726.0,764.97,606.15
2017,7,18,13,30,927.0,109.0,6.2,16.0,964.0,996.56,778.08
2017,7,18,13,45,758.5,202.5,6.25,16.0,891.0,925.21,726.35
2017,7,18,14,0,590.0,296.0,6.3,16.0,818.0,843.94,664.78
2017,7,18,14,15,471.5,330.5,6.3,16.0,739.0,755.59,597.03
2017,7,18,14,30,353.0,365.0,6.3,16.0,660.0,665.98,527.41
2017,7,18,14,45,433.5,315.0,6.3,16.0,662.5,674.16,536.77
2017,7,18,15,0,514.0,265.0,6.3,16.0,665.0,669.26,535.72
2017,7,18,15,15,569.5,228.0,6.3,16.0,650.0,650.7,523.22
2017,7,18,15,30,625.0,191.0,6.3,16.0,635.0,628.66,507.51
2017,7,18,15,45,742.5,138.0,6.35,16.0,632.0,621.34,503.53
2017,7,18,16,0,860.0,85.0,6.4,16.0,629.0,600.01,487.4
2017,7,18,16,15,842.5,82.5,6.4,16.0,580.5,543.7,440.79
2017,7,18,16,30,825.0,80.0,6.4,16.0,532.0,487.2,392.9
2017,7,18,16,45,802.0,76.5,6.4,16.0,481.5,427.49,341.17
2017,7,18,17,0,779.0,73.0,6.4,16.0,431.0,369.05,289.16
2017,7,18,17,15,747.5,69.5,6.35,15.5,379.0,309.42,235.72
2017,7,18,17,30,716.0,66.0,6.3,15.0,327.0,252.61,183.96
2017,7,18,17,45,670.5,61.0,6.3,15.0,275.5,194.59,131.94
2017,7,18,18,0,625.0,56.0,6.3,15.0,224.0,139.54,84.9
2017,7,18,18,15,558.0,49.5,6.15,14.5,175.5,88.38,47.25
2017,7,18,18,30,491.0,43.0,6.0,14.0,127.0,45.2,24.33
2017,7,18,18,45,380.0,33.5,5.9,14.0,85.5,25.93,16.6
2017,7,18,19,0,269.0,24.0,5.8,14.0,44.0,19.21,7.4
2017,7,18,19,15,134.5,12.0,5.65,14.0,22.0,11.44,0.0
2017,7,18,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,5,15,122.5,11.0,4.5,13.0,19.0,10.48,0.0
2017,7,19,5,30,245.0,22.0,4.6,13.0,38.0,17.71,3.67
2017,7,19,5,45,356.5,32.0,4.7,13.5,77.5,24.98,15.58
2017,7,19,6,0,468.0,42.0,4.8,14.0,117.0,38.15,22.29
2017,7,19,6,15,277.0,69.5,4.8,14.0,118.5,78.1,50.4
2017,7,19,6,30,86.0,97.0,4.8,14.0,120.0,97.44,73.57
2017,7,19,6,45,96.5,118.0,4.85,14.5,148.5,124.99,96.6
2017,7,19,7,0,107.0,139.0,4.9,15.0,177.0,153.99,120.99
2017,7,19,7,15,149.0,160.5,4.9,15.0,222.5,194.6,154.38
2017,7,19,7,30,191.0,182.0,4.9,15.0,268.0,240.15,192.07
2017,7,19,7,45,136.5,204.0,4.95,15.0,269.5,249.89,201.24
2017,7,19,8,0,82.0,226.0,5.0,15.0,271.0,251.11,202.44
2017,7,19,8,15,115.5,252.0,5.05,15.0,321.0,301.94,243.53
2017,7,19,8,30,149.0,278.0,5.1,15.0,371.0,353.84,285.1
2017,7,19,8,45,165.5,299.5,5.2,15.5,410.0,393.92,316.19
2017,7,19,9,0,182.0,321.0,5.3,16.0,449.0,435.3,347.9
2017,7,19,9,15,361.0,287.0,5.35,16.0,559.5,546.8,437.88
2017,7,19,9,30,540.0,253.0,5.4,16.0,670.0,673.64,537.64
2017,7,19,9,45,391.0,322.0,5.45,16.0,631.0,643.68,510.44
2017,7,19,10,0,242.0,391.0,5.5,16.0,592.0,596.26,470.09
2017,7,19,10,15,354.5,364.5,5.55,16.0,671.0,677.68,534.46
2017,7,19,10,30,467.0,338.0,5.6,16.0,750.0,771.79,606.63
2017,7,19,10,45,374.0,387.0,5.7,16.5,722.0,740.36,578.99
2017,7,19,11,0,281.0,436.0,5.8,17.0,694.0,710.81,552.96
2017,7,19,11,15,608.0,273.0,5.9,17.0,843.5,879.2,687.23
2017,7,19,11,30,935.0,110.0,6.0,17.0,993.0,1031.99,797.5
2017,7,19,11,45,939.5,108.5,6.1,17.0,1001.5,1044.36,805.7
2017,7,19,12,0,944.0,107.0,6.2,17.0,1010.0,1053.16,812.29
2017,7,19,12,15,944.0,106.5,6.3,17.0,1010.5,1054.84,814.02
2017,7,19,12,30,944.0,106.0,6.4,17.0,1011.0,1052.84,813.3
2017,7,19,12,45,940.0,107.5,6.5,17.0,1002.5,1045.22,808.72
2017,7,19,13,0,936.0,109.0,6.6,17.0,994.0,1034.01,801.72
2017,7,19,13,15,933.0,108.5,6.6,17.0,979.0,1018.23,790.96
2017,7,19,13,30,930.0,108.0,6.6,17.0,964.0,998.97,777.81
2017,7,19,13,45,927.5,106.0,6.65,17.0,943.0,975.28,761.81
2017,7,19,14,0,925.0,104.0,6.7,17.0,922.0,948.27,743.43
2017,7,19,14,15,918.5,102.5,6.7,16.5,893.0,915.08,721.65
2017,7,19,14,30,912.0,101.0,6.7,16.0,864.0,879.08,697.66
2017,7,19,14,45,906.5,98.0,6.7,16.0,829.5,839.74,669.67
2017,7,19,15,0,901.0,95.0,6.7,16.0,795.0,797.91,639.64
2017,7,19,15,15,702.5,165.0,6.7,16.0,693.5,689.29,556.56
2017,7,19,15,30,504.0,235.0,6.7,16.0,592.0,585.82,472.82
2017,7,19,15,45,680.5,159.5,6.7,16.0,609.0,603.11,489.31
2017,7,19,16,0,857.0,84.0,6.7,16.0,626.0,597.47,486.14
2017,7,19,16,15,839.0,81.5,6.7,16.0,577.0,540.99,439.24
2017,7,19,16,30,821.0,79.0,6.7,16.0,528.0,484.4,391.15
2017,7,19,16,45,799.5,75.5,6.7,16.0,477.5,425.51,339.96
2017,7,19,17,0,778.0,72.0,6.7,16.0,427.0,367.74,288.36
2017,7,19,17,15,746.0,68.0,6.65,15.5,375.0,307.48,234.33
2017,7,19,17,30,714.0,64.0,6.6,15.0,323.0,250.1,182.05
2017,7,19,17,45,671.0,59.0,6.55,15.0,272.0,192.68,130.35
2017,7,19,18,0,628.0,54.0,6.5,15.0,221.0,140.0,85.16
2017,7,19,18,15,561.0,47.5,6.35,14.5,173.0,86.68,45.73
2017,7,19,18,30,494.0,41.0,6.2,14.0,125.0,43.32,22.81
2017,7,19,18,45,387.0,32.0,6.1,14.0,84.0,24.65,15.47
2017,7,19,19,0,280.0,23.0,6.0,14.0,43.0,18.34,6.4
2017,7,19,19,15,140.0,11.5,5.85,14.0,21.5,10.96,0.0
2017,7,19,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,20,5,15,139.0,9.5,5.0,14.0,18.5,9.05,0.0
2017,7,20,5,30,278.0,19.0,5.1,14.0,37.0,14.98,1.38
2017,7,20,5,45,388.0,28.0,5.25,14.5,76.5,21.47,12.47
2017,7,20,6,0,498.0,37.0,5.4,15.0,116.0,33.65,18.5
2017,7,20,6,15,249.0,56.0,5.55,15.0,95.5,64.48,39.8
2017,7,20,6,30,0.0,75.0,5.7,15.0,75.0,68.73,52.87
2017,7,20,6,45,0.0,93.5,5.85,15.0,93.5,85.81,67.45
2017,7,20,7,0,0.0,112.0,6.0,15.0,112.0,103.04,81.93
2017,7,20,7,15,0.0,122.0,6.1,15.0,122.0,112.71,89.85
2017,7,20,7,30,0.0,132.0,6.2,15.0,132.0,122.31,97.61
2017,7,20,7,45,7.0,159.0,6.3,15.5,163.0,150.53,120.48
2017,7,20,8,0,14.0,186.0,6.4,16.0,194.0,179.71,143.89
2017,7,20,8,15,20.5,209.5,6.45,16.0,222.0,206.28,165.22
2017,7,20,8,30,27.0,233.0,6.5,16.0,250.0,236.36,189.27
2017,7,20,8,45,34.0,258.5,6.6,16.0,281.5,267.33,213.88
2017,7,20,9,0,41.0,284.0,6.7,16.0,313.0,299.08,238.95
2017,7,20,9,15,34.0,289.0,6.8,16.0,314.0,301.51,240.25
2017,7,20,9,30,27.0,294.0,6.9,16.0,315.0,303.18,240.97
2017,7,20,9,45,48.5,334.5,7.0,16.0,374.5,361.92,287.58
2017,7,20,10,0,70.0,375.0,7.1,16.0,434.0,422.48,335.06
2017,7,20,10,15,51.5,365.0,7.15,16.0,409.0,399.48,316.08
2017,7,20,10,30,33.0,355.0,7.2,16.0,384.0,375.06,296.1
2017,7,20,10,45,31.0,357.5,7.25,16.0,386.0,377.14,297.43
2017,7,20,11,0,29.0,360.0,7.3,16.0,388.0,378.97,298.55
2017,7,20,11,15,36.5,383.5,7.25,16.0,418.0,410.76,323.23
2017,7,20,11,30,44.0,407.0,7.2,16.0,448.0,442.71,347.86
2017,7,20,11,45,46.0,408.0,7.2,16.0,451.5,446.51,350.69
2017,7,20,12,0,48.0,409.0,7.2,16.0,455.0,450.04,353.4
2017,7,20,12,15,52.0,420.5,7.2,16.0,470.5,465.86,365.63
2017,7,20,12,30,56.0,432.0,7.2,16.0,486.0,481.33,377.58
2017,7,20,12,45,183.5,437.5,7.25,16.0,611.5,622.5,489.96
2017,7,20,13,0,311.0,443.0,7.3,16.0,737.0,759.88,596.58
2017,7,20,13,15,438.5,386.0,7.3,16.0,793.0,828.47,651.57
2017,7,20,13,30,566.0,329.0,7.3,16.0,849.0,884.73,697.24
2017,7,20,13,45,549.0,325.0,7.3,16.0,820.0,851.67,672.72
2017,7,20,14,0,532.0,321.0,7.3,16.0,791.0,817.19,647.34
2017,7,20,14,15,418.5,349.5,7.3,16.0,712.0,728.48,578.32
2017,7,20,14,30,305.0,378.0,7.3,16.0,633.0,639.03,508.03
2017,7,20,14,45,265.0,369.0,7.35,16.0,584.0,585.15,466.61
2017,7,20,15,0,225.0,360.0,7.4,16.0,535.0,527.33,421.69
2017,7,20,15,15,258.0,333.5,7.4,16.0,524.0,520.26,417.62
2017,7,20,15,30,291.0,307.0,7.4,16.0,513.0,503.86,405.97
2017,7,20,15,45,342.0,273.0,7.45,16.0,500.0,488.21,394.95
2017,7,20,16,0,393.0,239.0,7.5,16.0,487.0,467.14,378.96
2017,7,20,16,15,602.0,159.0,7.5,15.5,504.5,488.48,397.82
2017,7,20,16,30,811.0,79.0,7.5,15.0,522.0,479.62,389.91
2017,7,20,16,45,790.0,75.5,7.5,15.0,472.5,421.45,338.77
2017,7,20,17,0,769.0,72.0,7.5,15.0,423.0,364.34,287.35
2017,7,20,17,15,737.5,68.0,7.45,15.0,371.5,304.71,233.03
2017,7,20,17,30,706.0,64.0,7.4,15.0,320.0,247.91,180.68
2017,7,20,17,45,663.0,59.0,7.35,15.0,269.5,190.93,129.29
2017,7,20,18,0,620.0,54.0,7.3,15.0,219.0,136.71,82.77
2017,7,20,18,15,553.0,48.0,7.2,14.5,171.0,86.27,45.74
2017,7,20,18,30,486.0,42.0,7.1,14.0,123.0,43.82,23.49
2017,7,20,18,45,376.5,32.5,7.0,14.0,82.5,25.18,15.87
2017,7,20,19,0,267.0,23.0,6.9,14.0,42.0,18.42,5.96
2017,7,20,19,15,133.5,11.5,6.75,14.0,21.0,10.96,0.0
2017,7,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,5,15,128.5,10.0,5.75,13.0,18.0,9.53,0.0
2017,7,21,5,30,257.0,20.0,5.8,13.0,36.0,16.0,0.85
2017,7,21,5,45,371.0,29.5,5.85,13.5,75.5,22.9,13.66
2017,7,21,6,0,485.0,39.0,5.9,14.0,115.0,34.82,19.98
2017,7,21,6,15,297.0,67.0,5.85,14.0,119.0,76.96,48.79
2017,7,21,6,30,109.0,95.0,5.8,14.0,123.0,98.64,73.57
2017,7,21,6,45,119.0,116.0,5.75,14.5,153.0,127.46,97.8
2017,7,21,7,0,129.0,137.0,5.7,15.0,183.0,157.69,123.42
2017,7,21,7,15,147.0,159.5,5.65,15.0,219.5,193.03,153.28
2017,7,21,7,30,165.0,182.0,5.6,15.0,256.0,230.55,184.82
2017,7,21,7,45,173.5,205.0,5.6,15.0,291.0,266.55,214.93
2017,7,21,8,0,182.0,228.0,5.6,15.0,326.0,303.44,245.33
2017,7,21,8,15,114.0,239.5,5.6,15.0,303.0,289.57,233.9
2017,7,21,8,30,46.0,251.0,5.6,15.0,280.0,264.64,212.73
2017,7,21,8,45,265.0,245.0,5.65,15.5,428.5,408.99,331.02
2017,7,21,9,0,484.0,239.0,5.7,16.0,577.0,571.68,460.44
2017,7,21,9,15,453.0,269.0,5.7,16.0,600.5,601.95,482.28
2017,7,21,9,30,422.0,299.0,5.7,16.0,624.0,628.33,501.12
2017,7,21,9,45,449.0,302.5,5.75,16.5,662.5,672.11,533.51
2017,7,21,10,0,476.0,306.0,5.8,17.0,701.0,716.33,565.71
2017,7,21,10,15,355.5,364.0,5.85,17.0,665.0,678.71,533.73
2017,7,21,10,30,235.0,422.0,5.9,17.0,629.0,632.12,494.86
2017,7,21,10,45,358.0,390.5,6.0,17.0,714.5,729.82,571.35
2017,7,21,11,0,481.0,359.0,6.1,17.0,800.0,831.84,649.22
2017,7,21,11,15,711.5,231.5,6.2,17.0,895.5,939.01,733.12
2017,7,21,11,30,942.0,104.0,6.3,17.0,991.0,1033.79,800.43
2017,7,21,11,45,944.5,104.0,6.4,17.0,999.5,1045.82,808.75
2017,7,21,12,0,947.0,104.0,6.5,17.0,1008.0,1054.21,815.05
2017,7,21,12,15,644.0,272.0,6.6,17.0,887.0,937.3,731.14
2017,7,21,12,30,341.0,440.0,6.7,17.0,766.0,793.09,616.54
2017,7,21,12,45,451.5,393.0,6.8,17.0,821.0,860.81,670.69
2017,7,21,13,0,562.0,346.0,6.9,17.0,876.0,917.81,715.95
2017,7,21,13,15,749.0,225.0,7.0,17.0,920.0,971.19,759.88
2017,7,21,13,30,936.0,104.0,7.1,17.0,964.0,1001.75,782.74
2017,7,21,13,45,932.5,103.0,7.2,17.0,942.5,977.97,766.56
2017,7,21,14,0,929.0,102.0,7.3,17.0,921.0,950.91,748.2
2017,7,21,14,15,923.0,101.0,7.35,16.5,892.5,918.49,727.04
2017,7,21,14,30,917.0,100.0,7.4,16.0,864.0,883.21,703.58
2017,7,21,14,45,909.5,98.0,7.45,16.0,829.5,843.02,674.91
2017,7,21,15,0,902.0,96.0,7.5,16.0,795.0,800.46,644.25
2017,7,21,15,15,891.5,94.0,7.45,16.0,754.5,753.53,609.71
2017,7,21,15,30,881.0,92.0,7.4,16.0,714.0,704.92,573.61
2017,7,21,15,45,868.0,89.5,7.4,16.0,669.0,652.76,532.23
2017,7,21,16,0,855.0,87.0,7.4,16.0,624.0,599.66,489.02
2017,7,21,16,15,616.5,143.5,7.3,16.0,515.0,481.59,391.47
2017,7,21,16,30,378.0,200.0,7.2,16.0,406.0,378.08,305.72
2017,7,21,16,45,405.0,173.0,7.15,16.0,374.0,344.32,276.83
2017,7,21,17,0,432.0,146.0,7.1,16.0,342.0,304.08,241.38
2017,7,21,17,15,568.5,106.5,6.95,15.5,331.5,285.76,220.57
2017,7,21,17,30,705.0,67.0,6.8,15.0,321.0,250.43,182.64
2017,7,21,17,45,659.5,62.0,6.65,15.0,269.5,191.09,129.45
2017,7,21,18,0,614.0,57.0,6.5,15.0,218.0,138.4,84.41
2017,7,21,18,15,543.5,50.0,6.3,14.5,169.5,87.08,46.82
2017,7,21,18,30,473.0,43.0,6.1,14.0,121.0,44.2,24.17
2017,7,21,18,45,358.0,33.0,5.95,14.0,80.5,25.71,16.27
2017,7,21,19,0,243.0,23.0,5.8,14.0,40.0,18.5,5.42
2017,7,21,19,15,121.5,11.5,5.65,14.0,20.0,10.96,0.0
2017,7,21,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
