Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,22,5,15,108.0,10.0,2.0,14.0,16.5,9.53,0.0
2017,7,22,5,30,216.0,20.0,1.9,14.0,33.0,16.07,0.0
2017,7,22,5,45,332.5,30.5,1.85,14.5,72.0,23.88,14.38
2017,7,22,6,0,449.0,41.0,1.8,15.0,111.0,35.83,25.69
2017,7,22,6,15,521.5,48.5,1.7,15.0,158.5,76.98,40.55
2017,7,22,6,30,594.0,56.0,1.6,15.0,206.0,126.87,75.34
2017,7,22,6,45,297.0,80.5,1.55,15.0,155.5,129.63,91.67
2017,7,22,7,0,0.0,105.0,1.5,15.0,105.0,96.77,76.42
2017,7,22,7,15,4.5,127.5,1.5,15.0,130.0,119.09,94.79
2017,7,22,7,30,9.0,150.0,1.5,15.0,155.0,142.09,113.43
2017,7,22,7,45,8.5,162.5,1.55,15.5,167.5,154.42,122.96
2017,7,22,8,0,8.0,175.0,1.6,16.0,180.0,166.68,132.29
2017,7,22,8,15,15.0,200.0,1.6,16.0,209.0,194.54,154.35
2017,7,22,8,30,22.0,225.0,1.6,16.0,238.0,223.25,176.82
2017,7,22,8,45,25.0,245.0,1.65,16.5,261.5,245.5,193.58
2017,7,22,9,0,28.0,265.0,1.7,17.0,285.0,272.11,213.55
2017,7,22,9,15,33.0,288.0,1.75,17.0,313.0,300.03,234.74
2017,7,22,9,30,38.0,311.0,1.8,17.0,341.0,328.45,256.13
2017,7,22,9,45,52.0,341.0,1.9,17.5,383.5,371.43,288.18
2017,7,22,10,0,66.0,371.0,2.0,18.0,426.0,415.51,320.51
2017,7,22,10,15,89.5,397.0,2.05,18.0,474.0,464.83,357.14
2017,7,22,10,30,113.0,423.0,2.1,18.0,522.0,523.46,399.98
2017,7,22,10,45,132.5,437.5,2.2,18.5,556.5,560.19,425.88
2017,7,22,11,0,152.0,452.0,2.3,19.0,591.0,597.3,451.93
2017,7,22,11,15,183.0,458.5,2.4,19.0,629.0,637.58,481.35
2017,7,22,11,30,214.0,465.0,2.5,19.0,667.0,678.0,510.67
2017,7,22,11,45,246.0,462.5,2.7,19.0,696.0,719.2,540.9
2017,7,22,12,0,278.0,460.0,2.9,19.0,725.0,750.68,564.39
2017,7,22,12,15,281.5,459.0,3.0,19.0,728.0,754.03,567.08
2017,7,22,12,30,285.0,458.0,3.1,19.0,731.0,755.94,569.01
2017,7,22,12,45,295.0,445.5,3.25,19.0,725.5,751.18,566.98
2017,7,22,13,0,305.0,433.0,3.4,19.0,720.0,744.85,563.88
2017,7,22,13,15,620.0,269.0,3.5,19.0,841.0,890.61,676.7
2017,7,22,13,30,935.0,105.0,3.6,19.0,962.0,1002.35,754.33
2017,7,22,13,45,929.5,104.5,3.75,19.0,940.0,977.22,738.02
2017,7,22,14,0,924.0,104.0,3.9,19.0,918.0,948.9,720.54
2017,7,22,14,15,918.0,103.0,3.95,19.0,889.5,916.59,699.58
2017,7,22,14,30,912.0,102.0,4.0,19.0,861.0,881.44,676.52
2017,7,22,14,45,902.5,101.0,4.05,19.0,825.5,840.77,649.38
2017,7,22,15,0,893.0,100.0,4.1,19.0,790.0,797.88,620.41
2017,7,22,15,15,882.0,98.0,4.1,19.0,749.5,750.9,587.94
2017,7,22,15,30,871.0,96.0,4.1,19.0,709.0,702.3,553.87
2017,7,22,15,45,855.5,94.0,4.15,19.0,664.0,649.43,514.02
2017,7,22,16,0,840.0,92.0,4.2,19.0,619.0,595.88,472.57
2017,7,22,16,15,820.5,89.0,4.15,18.5,570.0,539.16,428.14
2017,7,22,16,30,801.0,86.0,4.1,18.0,521.0,481.89,381.85
2017,7,22,16,45,775.0,83.0,4.05,18.0,470.0,422.42,331.72
2017,7,22,17,0,749.0,80.0,4.0,18.0,419.0,364.57,281.55
2017,7,22,17,15,714.5,75.5,3.9,17.5,367.0,304.47,229.09
2017,7,22,17,30,680.0,71.0,3.8,17.0,315.0,245.88,177.18
2017,7,22,17,45,629.5,65.5,3.75,17.0,263.5,188.09,126.59
2017,7,22,18,0,579.0,60.0,3.7,17.0,212.0,135.96,83.02
2017,7,22,18,15,507.0,52.5,3.6,16.5,164.0,86.11,47.05
2017,7,22,18,30,435.0,45.0,3.5,16.0,116.0,44.95,25.32
2017,7,22,18,45,317.5,34.0,3.4,16.0,76.0,26.7,16.91
2017,7,22,19,0,200.0,23.0,3.3,16.0,36.0,18.57,4.68
2017,7,22,19,15,100.0,11.5,3.15,16.0,18.0,10.96,0.0
2017,7,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,5,15,69.5,10.0,0.5,15.0,13.5,9.53,0.0
2017,7,23,5,30,139.0,20.0,0.5,15.0,27.0,15.75,0.0
2017,7,23,5,45,251.0,32.5,0.5,15.0,63.5,25.81,15.89
2017,7,23,6,0,363.0,45.0,0.5,15.0,100.0,38.37,27.93
2017,7,23,6,15,437.5,54.0,0.45,15.0,145.5,75.81,42.67
2017,7,23,6,30,512.0,63.0,0.4,15.0,191.0,122.3,74.9
2017,7,23,6,45,291.5,98.5,0.4,15.5,175.0,144.52,103.55
2017,7,23,7,0,71.0,134.0,0.4,16.0,159.0,140.16,109.17
2017,7,23,7,15,93.5,157.5,0.4,16.0,196.0,173.83,136.4
2017,7,23,7,30,116.0,181.0,0.4,16.0,233.0,211.69,166.65
2017,7,23,7,45,143.5,204.5,0.4,16.5,276.0,253.46,199.18
2017,7,23,8,0,171.0,228.0,0.4,17.0,319.0,298.3,233.51
2017,7,23,8,15,163.0,251.5,0.45,17.0,345.0,327.13,255.48
2017,7,23,8,30,155.0,275.0,0.5,17.0,371.0,354.97,276.32
2017,7,23,8,45,226.5,287.5,0.55,17.5,439.5,421.6,326.25
2017,7,23,9,0,298.0,300.0,0.6,18.0,508.0,499.43,382.86
2017,7,23,9,15,574.0,204.0,0.7,18.0,633.5,629.39,480.95
2017,7,23,9,30,850.0,108.0,0.8,18.0,759.0,765.81,577.91
2017,7,23,9,45,586.0,238.5,0.9,18.5,697.5,722.51,542.79
2017,7,23,10,0,322.0,369.0,1.0,19.0,636.0,643.01,481.35
2017,7,23,10,15,596.5,245.5,1.05,19.0,760.0,781.87,584.83
2017,7,23,10,30,871.0,122.0,1.1,19.0,884.0,914.5,672.87
2017,7,23,10,45,660.5,243.5,1.2,19.0,830.5,874.5,645.37
2017,7,23,11,0,450.0,365.0,1.3,19.0,777.0,809.3,597.05
2017,7,23,11,15,378.5,404.0,1.35,19.0,754.5,780.78,576.82
2017,7,23,11,30,307.0,443.0,1.4,19.0,732.0,756.44,558.55
2017,7,23,11,45,218.5,458.5,1.45,19.0,665.0,679.12,504.01
2017,7,23,12,0,130.0,474.0,1.5,19.0,598.0,608.36,453.04
2017,7,23,12,15,137.0,475.5,1.55,19.0,606.5,617.37,460.42
2017,7,23,12,30,144.0,477.0,1.6,19.0,615.0,625.56,466.61
2017,7,23,12,45,124.0,468.5,1.65,19.0,586.5,595.9,445.62
2017,7,23,13,0,104.0,460.0,1.7,19.0,558.0,556.21,417.73
2017,7,23,13,15,92.0,446.0,1.75,18.5,532.0,528.46,399.14
2017,7,23,13,30,80.0,432.0,1.8,18.0,506.0,500.69,380.19
2017,7,23,13,45,89.5,426.0,1.85,18.0,507.0,501.14,381.55
2017,7,23,14,0,99.0,420.0,1.9,18.0,508.0,500.78,382.16
2017,7,23,14,15,102.5,407.0,1.95,18.0,495.0,487.24,373.04
2017,7,23,14,30,106.0,394.0,2.0,18.0,482.0,473.14,363.55
2017,7,23,14,45,96.5,373.5,2.1,18.0,451.5,440.47,340.05
2017,7,23,15,0,87.0,353.0,2.2,18.0,421.0,408.29,316.7
2017,7,23,15,15,104.0,337.5,2.3,17.5,414.0,401.02,313.16
2017,7,23,15,30,121.0,322.0,2.4,17.0,407.0,397.01,311.77
2017,7,23,15,45,76.5,281.5,2.55,17.0,334.0,317.61,250.62
2017,7,23,16,0,32.0,241.0,2.7,17.0,261.0,247.68,195.89
2017,7,23,16,15,24.5,215.5,2.8,16.5,230.0,214.49,170.4
2017,7,23,16,30,17.0,190.0,2.9,16.0,199.0,185.24,147.59
2017,7,23,16,45,8.5,155.0,3.05,16.0,159.5,147.72,117.44
2017,7,23,17,0,0.0,120.0,3.2,16.0,120.0,111.4,87.93
2017,7,23,17,15,0.0,90.5,3.3,16.0,90.5,84.06,65.42
2017,7,23,17,30,0.0,61.0,3.4,16.0,61.0,56.72,42.57
2017,7,23,17,45,0.0,51.0,3.55,16.0,51.0,47.39,34.73
2017,7,23,18,0,0.0,41.0,3.7,16.0,41.0,38.07,26.76
2017,7,23,18,15,163.5,46.5,3.65,15.5,73.0,52.48,32.42
2017,7,23,18,30,327.0,52.0,3.6,15.0,105.0,47.71,29.49
2017,7,23,18,45,225.5,37.5,3.55,15.0,68.0,29.04,18.9
2017,7,23,19,0,124.0,23.0,3.5,15.0,31.0,18.08,3.6
2017,7,23,19,15,62.0,11.5,3.3,15.0,15.5,10.96,0.0
2017,7,23,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,5,15,68.5,9.5,1.45,14.0,13.0,9.05,0.0
2017,7,24,5,30,137.0,19.0,1.5,14.0,26.0,14.96,0.0
2017,7,24,5,45,249.5,31.0,1.55,14.5,62.0,24.5,14.68
2017,7,24,6,0,362.0,43.0,1.6,15.0,98.0,36.24,25.98
2017,7,24,6,15,436.5,52.0,1.6,15.0,143.0,73.6,40.93
2017,7,24,6,30,511.0,61.0,1.6,15.0,188.0,120.01,73.26
2017,7,24,6,45,274.0,94.5,1.65,15.0,164.5,137.65,99.27
2017,7,24,7,0,37.0,128.0,1.7,15.0,141.0,126.42,99.92
2017,7,24,7,15,84.5,154.5,1.75,15.0,190.0,168.37,133.62
2017,7,24,7,30,132.0,181.0,1.8,15.0,239.0,217.59,173.36
2017,7,24,7,45,112.5,202.5,1.9,15.5,256.5,238.57,190.48
2017,7,24,8,0,93.0,224.0,2.0,16.0,274.0,254.8,203.22
2017,7,24,8,15,66.5,234.0,2.0,16.0,271.5,256.28,204.03
2017,7,24,8,30,40.0,244.0,2.0,16.0,269.0,254.75,202.15
2017,7,24,8,45,54.0,272.5,2.05,16.5,309.0,293.83,232.25
2017,7,24,9,0,68.0,301.0,2.1,17.0,349.0,334.38,262.88
2017,7,24,9,15,51.5,303.0,2.1,17.0,340.5,328.29,257.19
2017,7,24,9,30,35.0,305.0,2.1,17.0,332.0,320.55,250.36
2017,7,24,9,45,36.0,320.5,2.1,17.5,349.5,338.67,263.33
2017,7,24,10,0,37.0,336.0,2.1,18.0,367.0,356.81,276.08
2017,7,24,10,15,51.5,367.0,2.05,18.0,411.5,402.16,309.95
2017,7,24,10,30,66.0,398.0,2.0,18.0,456.0,448.43,343.88
2017,7,24,10,45,51.0,387.0,2.0,18.0,433.0,425.86,326.18
2017,7,24,11,0,36.0,376.0,2.0,18.0,410.0,402.28,308.07
2017,7,24,11,15,28.5,357.0,2.0,18.0,384.5,377.11,289.05
2017,7,24,11,30,21.0,338.0,2.0,18.0,359.0,342.55,262.94
2017,7,24,11,45,35.5,380.5,2.0,18.0,415.5,409.12,313.06
2017,7,24,12,0,50.0,423.0,2.0,18.0,472.0,467.02,355.51
2017,7,24,12,15,50.5,424.0,2.0,18.0,473.0,468.75,356.41
2017,7,24,12,30,51.0,425.0,2.0,18.0,474.0,470.12,357.43
2017,7,24,12,45,58.0,429.5,2.0,18.0,484.5,481.15,365.78
2017,7,24,13,0,65.0,434.0,2.0,18.0,495.0,491.7,373.74
2017,7,24,13,15,55.5,415.5,2.0,18.0,467.0,462.42,352.27
2017,7,24,13,30,46.0,397.0,2.0,18.0,439.0,433.21,330.96
2017,7,24,13,45,60.0,402.0,2.0,18.0,455.5,449.72,344.04
2017,7,24,14,0,74.0,407.0,2.0,18.0,472.0,465.28,356.14
2017,7,24,14,15,46.0,346.5,2.0,18.0,386.5,377.43,290.66
2017,7,24,14,30,18.0,286.0,2.0,18.0,301.0,285.7,221.14
2017,7,24,14,45,15.0,263.0,2.0,18.0,275.5,260.32,202.22
2017,7,24,15,0,12.0,240.0,2.0,18.0,250.0,235.22,183.11
2017,7,24,15,15,38.0,271.5,2.0,18.0,299.5,288.37,225.5
2017,7,24,15,30,64.0,303.0,2.0,18.0,349.0,334.45,261.64
2017,7,24,15,45,53.5,276.5,2.05,18.0,313.0,298.14,233.85
2017,7,24,16,0,43.0,250.0,2.1,18.0,277.0,262.91,206.91
2017,7,24,16,15,30.5,221.0,2.05,17.5,239.5,225.41,178.09
2017,7,24,16,30,18.0,192.0,2.0,17.0,202.0,187.62,148.62
2017,7,24,16,45,9.0,164.0,2.0,17.0,169.0,156.27,123.74
2017,7,24,17,0,0.0,136.0,2.0,17.0,136.0,126.12,99.58
2017,7,24,17,15,0.0,110.5,1.95,16.5,110.5,102.37,80.47
2017,7,24,17,30,0.0,85.0,1.9,16.0,85.0,78.8,61.14
2017,7,24,17,45,0.0,70.5,1.9,16.0,70.5,65.37,49.91
2017,7,24,18,0,0.0,56.0,1.9,16.0,56.0,52.02,38.57
2017,7,24,18,15,0.0,43.0,1.85,16.0,43.0,39.95,28.16
2017,7,24,18,30,0.0,30.0,1.8,16.0,30.0,27.85,17.62
2017,7,24,18,45,0.0,19.5,1.75,16.0,19.5,18.08,9.56
2017,7,24,19,0,0.0,9.0,1.7,16.0,9.0,8.33,0.0
2017,7,24,19,15,0.0,4.5,1.6,15.5,4.5,4.29,0.0
2017,7,24,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,5,15,54.5,9.0,0.65,14.0,12.0,8.58,0.0
2017,7,25,5,30,109.0,18.0,0.7,14.0,24.0,14.16,0.0
2017,7,25,5,45,218.0,31.5,0.75,14.5,58.5,24.46,14.55
2017,7,25,6,0,327.0,45.0,0.8,15.0,93.0,37.6,27.16
2017,7,25,6,15,401.5,54.5,0.85,15.0,137.5,73.26,41.96
2017,7,25,6,30,476.0,64.0,0.9,15.0,182.0,118.01,73.04
2017,7,25,6,45,241.0,90.0,0.95,15.5,150.0,127.34,91.71
2017,7,25,7,0,6.0,116.0,1.0,16.0,118.0,108.1,85.27
2017,7,25,7,15,3.0,119.0,1.0,16.0,120.0,110.93,87.62
2017,7,25,7,30,0.0,122.0,1.0,16.0,122.0,113.19,89.29
2017,7,25,7,45,13.0,159.0,1.05,16.5,166.0,153.15,121.38
2017,7,25,8,0,26.0,196.0,1.1,17.0,210.0,194.87,154.25
2017,7,25,8,15,19.0,200.5,1.15,17.0,211.5,197.23,155.6
2017,7,25,8,30,12.0,205.0,1.2,17.0,213.0,198.72,156.33
2017,7,25,8,45,50.0,257.0,1.25,17.0,291.5,276.51,217.6
2017,7,25,9,0,88.0,309.0,1.3,17.0,370.0,355.89,278.4
2017,7,25,9,15,451.0,212.5,1.35,17.0,553.5,546.31,428.01
2017,7,25,9,30,814.0,116.0,1.4,17.0,737.0,749.96,577.23
2017,7,25,9,45,812.0,124.0,1.5,17.5,768.5,788.94,600.84
2017,7,25,10,0,810.0,132.0,1.6,18.0,800.0,825.17,624.13
2017,7,25,10,15,818.0,133.5,1.65,18.0,828.5,860.62,647.39
2017,7,25,10,30,826.0,135.0,1.7,18.0,857.0,887.6,664.87
2017,7,25,10,45,833.0,135.5,1.75,18.0,879.5,915.63,683.13
2017,7,25,11,0,840.0,136.0,1.8,18.0,902.0,940.89,699.53
2017,7,25,11,15,844.0,136.5,1.85,18.0,917.0,960.34,712.16
2017,7,25,11,30,848.0,137.0,1.9,18.0,932.0,976.67,722.86
2017,7,25,11,45,851.0,136.5,2.0,18.5,940.5,987.82,729.53
2017,7,25,12,0,854.0,136.0,2.1,19.0,949.0,995.69,734.17
2017,7,25,12,15,854.5,136.0,2.1,19.0,949.5,998.22,735.67
2017,7,25,12,30,855.0,136.0,2.1,19.0,950.0,997.4,735.15
2017,7,25,12,45,868.5,126.5,2.1,19.0,947.5,996.73,734.88
2017,7,25,13,0,882.0,117.0,2.1,19.0,945.0,992.35,732.31
2017,7,25,13,15,879.0,116.5,2.05,18.5,931.0,977.22,723.63
2017,7,25,13,30,876.0,116.0,2.0,18.0,917.0,958.79,712.93
2017,7,25,13,45,673.5,226.0,1.95,18.0,833.5,873.73,656.35
2017,7,25,14,0,471.0,336.0,1.9,18.0,750.0,779.12,586.74
2017,7,25,14,15,439.0,336.0,1.8,18.0,712.0,735.69,556.56
2017,7,25,14,30,407.0,336.0,1.7,18.0,674.0,692.42,525.76
2017,7,25,14,45,332.5,343.5,1.65,18.0,612.0,616.61,471.07
2017,7,25,15,0,258.0,351.0,1.6,18.0,550.0,551.66,423.38
2017,7,25,15,15,268.5,328.5,1.55,17.5,526.0,524.61,405.57
2017,7,25,15,30,279.0,306.0,1.5,17.0,502.0,495.99,385.94
2017,7,25,15,45,362.5,263.5,1.45,17.0,500.5,493.37,385.76
2017,7,25,16,0,446.0,221.0,1.4,17.0,499.0,486.69,381.47
2017,7,25,16,15,382.5,215.0,1.4,17.0,440.0,417.29,328.12
2017,7,25,16,30,319.0,209.0,1.4,17.0,381.0,358.15,282.08
2017,7,25,16,45,262.0,194.5,1.4,17.0,326.5,300.05,236.25
2017,7,25,17,0,205.0,180.0,1.4,17.0,272.0,246.31,193.42
2017,7,25,17,15,195.0,158.5,1.45,16.5,237.5,209.7,163.58
2017,7,25,17,30,185.0,137.0,1.5,16.0,203.0,174.24,134.03
2017,7,25,17,45,171.0,116.0,1.55,16.0,169.0,139.68,104.87
2017,7,25,18,0,157.0,95.0,1.6,16.0,135.0,106.97,77.57
2017,7,25,18,15,271.0,69.5,1.65,15.5,119.5,80.48,51.72
2017,7,25,18,30,385.0,44.0,1.7,15.0,104.0,42.26,24.42
2017,7,25,18,45,278.0,32.0,1.75,15.0,67.5,25.12,15.46
2017,7,25,19,0,171.0,20.0,1.8,15.0,31.0,15.97,0.5
2017,7,25,19,15,85.5,10.0,1.8,15.0,15.5,9.53,0.0
2017,7,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,26,5,15,85.0,8.5,1.6,14.0,12.5,8.1,0.0
2017,7,26,5,30,170.0,17.0,1.6,14.0,25.0,13.57,0.0
2017,7,26,5,45,291.5,28.0,1.6,14.5,62.0,21.95,12.31
2017,7,26,6,0,413.0,39.0,1.6,15.0,99.0,32.38,22.56
2017,7,26,6,15,487.5,46.5,1.5,15.0,145.5,71.42,37.47
2017,7,26,6,30,562.0,54.0,1.4,15.0,192.0,119.47,70.55
2017,7,26,6,45,281.0,59.0,1.35,15.0,128.0,106.74,73.13
2017,7,26,7,0,0.0,64.0,1.3,15.0,64.0,59.53,45.12
2017,7,26,7,15,0.0,83.5,1.2,15.0,83.5,77.6,60.31
2017,7,26,7,30,0.0,103.0,1.1,15.0,103.0,95.71,75.23
2017,7,26,7,45,0.0,110.0,1.05,15.5,110.0,102.35,80.28
2017,7,26,8,0,0.0,117.0,1.0,16.0,117.0,108.98,85.27
2017,7,26,8,15,0.0,134.0,1.0,16.0,134.0,124.96,98.01
2017,7,26,8,30,0.0,151.0,1.0,16.0,151.0,141.01,110.65
2017,7,26,8,45,1.5,166.5,1.0,16.5,167.5,156.68,122.66
2017,7,26,9,0,3.0,182.0,1.0,17.0,184.0,172.54,134.69
2017,7,26,9,15,8.0,212.5,1.05,17.0,218.5,205.37,160.33
2017,7,26,9,30,13.0,243.0,1.1,17.0,253.0,238.78,186.07
2017,7,26,9,45,23.0,285.0,1.15,17.0,303.5,287.81,223.63
2017,7,26,10,0,33.0,327.0,1.2,17.0,354.0,344.86,266.53
2017,7,26,10,15,51.0,363.0,1.2,17.0,406.5,398.12,306.01
2017,7,26,10,30,69.0,399.0,1.2,17.0,459.0,452.6,345.72
2017,7,26,10,45,127.5,424.0,1.3,17.5,538.5,543.3,411.89
2017,7,26,11,0,186.0,449.0,1.4,18.0,618.0,628.0,471.93
2017,7,26,11,15,333.5,411.5,1.55,18.0,721.0,746.28,558.37
2017,7,26,11,30,481.0,374.0,1.7,18.0,824.0,867.37,644.09
2017,7,26,11,45,502.0,357.5,1.85,18.0,831.0,877.68,651.91
2017,7,26,12,0,523.0,341.0,2.0,18.0,838.0,885.87,659.54
2017,7,26,12,15,491.0,364.5,2.2,18.0,831.0,878.82,655.35
2017,7,26,12,30,459.0,388.0,2.4,18.0,824.0,869.25,649.46
2017,7,26,12,45,682.5,250.5,2.6,18.0,893.5,952.21,714.66
2017,7,26,13,0,906.0,113.0,2.8,18.0,963.0,1012.5,756.23
2017,7,26,13,15,903.5,112.5,3.0,18.0,948.5,997.5,747.84
2017,7,26,13,30,901.0,112.0,3.2,18.0,934.0,979.1,737.75
2017,7,26,13,45,897.5,110.5,3.4,18.0,913.0,955.42,723.93
2017,7,26,14,0,894.0,109.0,3.6,18.0,892.0,928.56,707.75
2017,7,26,14,15,887.0,107.5,3.7,18.0,863.5,895.56,686.51
2017,7,26,14,30,880.0,106.0,3.8,18.0,835.0,859.87,663.21
2017,7,26,14,45,871.5,104.5,3.9,18.0,800.5,820.44,637.01
2017,7,26,15,0,863.0,103.0,4.0,18.0,766.0,778.81,608.91
2017,7,26,15,15,851.5,101.0,4.05,18.0,726.0,732.48,576.83
2017,7,26,15,30,840.0,99.0,4.1,18.0,686.0,684.66,542.98
2017,7,26,15,45,672.5,148.0,4.15,18.0,598.5,588.27,467.78
2017,7,26,16,0,505.0,197.0,4.2,18.0,511.0,498.84,397.0
2017,7,26,16,15,348.5,212.5,4.2,17.5,421.0,396.56,316.63
2017,7,26,16,30,192.0,228.0,4.2,17.0,331.0,311.23,248.64
2017,7,26,16,45,129.5,203.0,4.2,17.0,269.5,248.33,198.22
2017,7,26,17,0,67.0,178.0,4.2,17.0,208.0,190.85,152.01
2017,7,26,17,15,61.5,156.5,4.15,16.5,181.5,164.22,130.45
2017,7,26,17,30,56.0,135.0,4.1,16.0,155.0,138.35,109.14
2017,7,26,17,45,302.0,97.0,4.05,16.0,176.5,149.17,107.94
2017,7,26,18,0,548.0,59.0,4.0,16.0,198.0,129.56,79.38
2017,7,26,18,15,474.5,51.0,3.85,15.5,151.5,81.01,44.44
2017,7,26,18,30,401.0,43.0,3.7,15.0,105.0,41.37,23.65
2017,7,26,18,45,287.0,31.5,3.55,15.0,67.5,24.78,15.05
2017,7,26,19,0,173.0,20.0,3.4,15.0,30.0,16.08,0.0
2017,7,26,19,15,86.5,10.0,3.25,15.0,15.0,9.53,0.0
2017,7,26,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,5,15,75.5,8.5,1.4,14.0,12.0,8.1,0.0
2017,7,27,5,30,151.0,17.0,1.4,14.0,24.0,13.66,0.0
2017,7,27,5,45,273.5,28.0,1.45,14.5,60.0,22.04,12.23
2017,7,27,6,0,396.0,39.0,1.5,15.0,96.0,31.99,22.19
2017,7,27,6,15,472.5,47.0,1.5,15.0,142.0,70.57,37.37
2017,7,27,6,30,549.0,55.0,1.5,15.0,188.0,118.43,70.26
2017,7,27,6,45,285.5,88.0,1.5,15.0,158.5,133.6,95.34
2017,7,27,7,0,22.0,121.0,1.5,15.0,129.0,116.5,92.16
2017,7,27,7,15,42.5,146.5,1.5,15.0,164.0,148.34,118.11
2017,7,27,7,30,63.0,172.0,1.5,15.0,199.0,182.83,146.04
2017,7,27,7,45,119.0,197.5,1.5,15.5,257.5,236.93,189.01
2017,7,27,8,0,175.0,223.0,1.5,16.0,316.0,295.9,235.41
2017,7,27,8,15,116.0,238.0,1.4,16.0,302.0,289.9,230.12
2017,7,27,8,30,57.0,253.0,1.3,16.0,288.0,273.59,216.3
2017,7,27,8,45,79.0,282.0,1.25,16.5,334.5,319.2,251.14
2017,7,27,9,0,101.0,311.0,1.2,17.0,381.0,367.01,286.62
2017,7,27,9,15,137.5,334.0,1.15,17.0,435.5,427.04,331.36
2017,7,27,9,30,174.0,357.0,1.1,17.0,490.0,484.95,373.56
2017,7,27,9,45,129.0,368.0,1.1,17.5,469.0,467.87,358.29
2017,7,27,10,0,84.0,379.0,1.1,18.0,448.0,439.64,335.42
2017,7,27,10,15,69.5,382.0,1.1,18.0,440.5,433.48,330.27
2017,7,27,10,30,55.0,385.0,1.1,18.0,433.0,426.13,324.09
2017,7,27,10,45,71.5,408.5,1.15,18.5,472.5,467.18,353.61
2017,7,27,11,0,88.0,432.0,1.2,19.0,512.0,508.84,382.8
2017,7,27,11,15,90.5,441.5,1.25,19.0,524.5,523.09,392.62
2017,7,27,11,30,93.0,451.0,1.3,19.0,537.0,537.02,402.46
2017,7,27,11,45,97.0,450.5,1.4,19.0,542.0,541.83,406.32
2017,7,27,12,0,101.0,450.0,1.5,19.0,547.0,546.2,409.97
2017,7,27,12,15,118.5,461.5,1.6,19.0,574.5,586.1,438.99
2017,7,27,12,30,136.0,473.0,1.7,19.0,602.0,615.04,460.01
2017,7,27,12,45,132.5,468.5,1.85,19.5,593.0,605.85,453.32
2017,7,27,13,0,129.0,464.0,2.0,20.0,584.0,595.97,446.39
2017,7,27,13,15,125.0,455.0,2.15,19.5,570.5,580.41,437.11
2017,7,27,13,30,121.0,446.0,2.3,19.0,557.0,564.34,427.36
2017,7,27,13,45,111.0,432.0,2.5,19.0,532.0,537.21,408.69
2017,7,27,14,0,101.0,418.0,2.7,19.0,507.0,501.62,383.7
2017,7,27,14,15,96.5,401.5,2.9,19.0,484.5,477.43,366.9
2017,7,27,14,30,92.0,385.0,3.1,19.0,462.0,453.22,349.81
2017,7,27,14,45,90.5,367.5,3.3,19.0,440.5,430.5,333.73
2017,7,27,15,0,89.0,350.0,3.5,19.0,419.0,407.67,317.36
2017,7,27,15,15,86.5,330.0,3.65,18.5,394.0,381.56,298.81
2017,7,27,15,30,84.0,310.0,3.8,18.0,369.0,355.52,280.01
2017,7,27,15,45,60.0,276.0,3.95,18.0,316.5,302.23,238.76
2017,7,27,16,0,36.0,242.0,4.1,18.0,264.0,251.42,198.97
2017,7,27,16,15,30.0,219.0,4.2,18.0,237.0,223.51,177.24
2017,7,27,16,30,24.0,196.0,4.3,18.0,210.0,194.38,154.27
2017,7,27,16,45,24.5,179.0,4.4,18.0,191.5,176.94,140.52
2017,7,27,17,0,25.0,162.0,4.5,18.0,173.0,159.44,126.52
2017,7,27,17,15,20.5,142.5,4.45,17.5,150.5,138.02,109.37
2017,7,27,17,30,16.0,123.0,4.4,17.0,128.0,117.21,92.5
2017,7,27,17,45,276.0,91.5,4.4,17.0,161.5,138.92,100.11
2017,7,27,18,0,536.0,60.0,4.4,17.0,195.0,128.47,78.71
2017,7,27,18,15,460.5,51.5,4.3,16.5,148.5,80.03,44.05
2017,7,27,18,30,385.0,43.0,4.2,16.0,102.0,40.77,23.48
2017,7,27,18,45,267.0,31.5,4.15,16.0,65.0,24.89,14.95
2017,7,27,19,0,149.0,20.0,4.1,16.0,28.0,15.77,0.0
2017,7,27,19,15,74.5,10.0,4.0,15.5,14.0,9.53,0.0
2017,7,27,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,28,5,15,82.0,8.0,3.85,14.0,11.5,7.63,0.0
2017,7,28,5,30,164.0,16.0,3.9,14.0,23.0,12.8,0.0
2017,7,28,5,45,291.0,27.0,4.0,14.5,60.0,21.23,11.37
2017,7,28,6,0,418.0,38.0,4.1,15.0,97.0,30.92,21.18
2017,7,28,6,15,495.5,45.5,4.1,15.0,144.0,70.42,36.52
2017,7,28,6,30,573.0,53.0,4.1,15.0,191.0,119.33,70.09
2017,7,28,6,45,287.5,82.5,4.1,15.0,151.5,128.96,91.64
2017,7,28,7,0,2.0,112.0,4.1,15.0,112.0,103.53,82.2
2017,7,28,7,15,1.0,116.0,4.1,15.0,116.0,107.61,85.54
2017,7,28,7,30,0.0,120.0,4.1,15.0,120.0,111.37,88.45
2017,7,28,7,45,1.0,140.5,4.15,15.5,141.5,131.04,104.3
2017,7,28,8,0,2.0,161.0,4.2,16.0,163.0,150.93,120.09
2017,7,28,8,15,3.5,173.0,4.2,16.0,176.0,163.34,129.83
2017,7,28,8,30,5.0,185.0,4.2,16.0,189.0,175.92,139.66
2017,7,28,8,45,6.0,193.5,4.25,16.5,198.0,185.04,146.39
2017,7,28,9,0,7.0,202.0,4.3,17.0,207.0,194.24,153.15
2017,7,28,9,15,8.0,213.0,4.3,17.0,219.0,205.91,162.12
2017,7,28,9,30,9.0,224.0,4.3,17.0,231.0,217.67,171.14
2017,7,28,9,45,13.5,254.0,4.35,17.0,265.0,250.52,196.91
2017,7,28,10,0,18.0,284.0,4.4,17.0,299.0,283.84,222.79
2017,7,28,10,15,18.5,294.0,4.45,17.0,310.0,294.73,230.94
2017,7,28,10,30,19.0,304.0,4.5,17.0,321.0,305.61,239.12
2017,7,28,10,45,25.5,335.0,4.6,17.0,358.5,350.85,274.06
2017,7,28,11,0,32.0,366.0,4.7,17.0,396.0,389.19,303.36
2017,7,28,11,15,81.5,414.0,4.85,17.0,490.0,486.72,378.96
2017,7,28,11,30,131.0,462.0,5.0,17.0,584.0,595.79,461.47
2017,7,28,11,45,146.5,468.0,5.15,17.0,605.5,619.31,479.15
2017,7,28,12,0,162.0,474.0,5.3,17.0,627.0,642.28,496.8
2017,7,28,12,15,137.0,470.5,5.4,17.0,600.0,614.21,475.4
2017,7,28,12,30,112.0,467.0,5.5,17.0,573.0,585.3,453.45
2017,7,28,12,45,86.5,447.5,5.6,17.0,529.5,528.85,410.95
2017,7,28,13,0,61.0,428.0,5.7,17.0,486.0,482.67,375.73
2017,7,28,13,15,63.0,422.5,5.8,17.0,481.5,477.75,372.57
2017,7,28,13,30,65.0,417.0,5.9,17.0,477.0,472.45,369.04
2017,7,28,13,45,60.0,402.0,6.05,17.0,456.0,450.63,352.78
2017,7,28,14,0,55.0,387.0,6.2,17.0,435.0,428.84,336.49
2017,7,28,14,15,70.5,384.5,6.3,17.0,444.0,437.72,344.41
2017,7,28,14,30,86.0,382.0,6.4,17.0,453.0,445.36,351.33
2017,7,28,14,45,125.0,371.0,6.5,17.0,469.5,469.23,371.52
2017,7,28,15,0,164.0,360.0,6.6,17.0,486.0,482.27,383.26
2017,7,28,15,15,187.0,338.0,6.6,17.0,474.0,469.15,374.21
2017,7,28,15,30,210.0,316.0,6.6,17.0,462.0,453.64,363.14
2017,7,28,15,45,225.5,291.5,6.65,17.0,439.0,428.36,344.06
2017,7,28,16,0,241.0,267.0,6.7,17.0,416.0,405.29,326.28
2017,7,28,16,15,508.5,179.5,6.65,16.5,460.5,455.85,369.35
2017,7,28,16,30,776.0,92.0,6.6,16.0,505.0,475.3,384.19
2017,7,28,16,45,748.0,88.5,6.6,16.0,454.0,415.44,332.22
2017,7,28,17,0,720.0,85.0,6.6,16.0,403.0,356.26,279.8
2017,7,28,17,15,682.5,80.0,6.55,15.5,351.0,295.85,226.03
2017,7,28,17,30,645.0,75.0,6.5,15.0,299.0,239.07,174.79
2017,7,28,17,45,589.5,69.0,6.45,15.0,247.5,181.67,124.09
2017,7,28,18,0,534.0,63.0,6.4,15.0,196.0,130.62,81.3
2017,7,28,18,15,455.0,54.5,6.3,15.0,149.0,82.03,46.3
2017,7,28,18,30,376.0,46.0,6.2,15.0,102.0,43.13,25.88
2017,7,28,18,45,252.5,33.5,6.1,15.0,64.5,26.08,15.85
2017,7,28,19,0,129.0,21.0,6.0,15.0,27.0,16.62,0.0
2017,7,28,19,15,64.5,10.5,5.85,15.0,13.5,10.01,0.0
2017,7,28,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,29,5,15,68.0,8.5,3.1,14.0,11.0,8.1,0.0
2017,7,29,5,30,136.0,17.0,3.1,14.0,22.0,13.48,0.0
2017,7,29,5,45,270.0,28.0,3.1,14.5,59.0,22.27,11.99
2017,7,29,6,0,404.0,39.0,3.1,15.0,96.0,31.51,21.67
2017,7,29,6,15,485.0,47.0,3.0,15.0,143.0,70.83,37.3
2017,7,29,6,30,566.0,55.0,2.9,15.0,190.0,120.01,70.92
2017,7,29,6,45,283.0,58.0,2.85,15.0,125.5,105.91,72.42
2017,7,29,7,0,0.0,61.0,2.8,15.0,61.0,56.73,42.76
2017,7,29,7,15,0.0,78.5,2.7,15.0,78.5,73.0,56.47
2017,7,29,7,30,0.0,96.0,2.6,15.0,96.0,89.26,69.95
2017,7,29,7,45,0.0,119.0,2.55,15.5,119.0,110.71,87.39
2017,7,29,8,0,0.0,142.0,2.5,16.0,142.0,132.29,104.65
2017,7,29,8,15,0.0,146.0,2.4,16.0,146.0,136.22,107.46
2017,7,29,8,30,0.0,150.0,2.3,16.0,150.0,140.12,110.27
2017,7,29,8,45,1.5,166.0,2.25,16.5,167.5,156.26,122.79
2017,7,29,9,0,3.0,182.0,2.2,17.0,185.0,172.61,135.31
2017,7,29,9,15,6.5,206.5,2.2,17.0,212.5,198.68,155.77
2017,7,29,9,30,10.0,231.0,2.2,17.0,240.0,225.16,176.34
2017,7,29,9,45,14.0,257.0,2.25,17.0,269.0,253.86,198.51
2017,7,29,10,0,18.0,283.0,2.3,17.0,298.0,282.95,220.78
2017,7,29,10,15,17.5,288.0,2.35,17.0,303.0,288.13,224.39
2017,7,29,10,30,17.0,293.0,2.4,17.0,308.0,293.22,228.04
2017,7,29,10,45,17.5,302.0,2.5,17.5,318.0,303.03,234.96
2017,7,29,11,0,18.0,311.0,2.6,18.0,328.0,312.81,241.83
2017,7,29,11,15,19.5,322.0,2.65,18.0,340.5,325.45,251.33
2017,7,29,11,30,21.0,333.0,2.7,18.0,353.0,338.08,260.81
2017,7,29,11,45,21.0,336.5,2.8,18.0,356.5,341.83,263.6
2017,7,29,12,0,21.0,340.0,2.9,18.0,360.0,345.46,266.37
2017,7,29,12,15,36.0,380.5,3.0,18.0,415.0,411.18,316.34
2017,7,29,12,30,51.0,421.0,3.1,18.0,470.0,467.23,358.29
2017,7,29,12,45,40.0,395.0,3.25,18.0,433.0,429.37,329.94
2017,7,29,13,0,29.0,369.0,3.4,18.0,396.0,391.52,301.72
2017,7,29,13,15,38.5,383.0,3.5,18.0,419.0,414.13,319.46
2017,7,29,13,30,48.0,397.0,3.6,18.0,442.0,436.2,336.56
2017,7,29,13,45,48.5,388.0,3.7,18.0,432.0,425.99,329.27
2017,7,29,14,0,49.0,379.0,3.8,18.0,422.0,415.56,321.94
2017,7,29,14,15,55.5,372.5,3.85,17.5,419.5,412.7,321.1
2017,7,29,14,30,62.0,366.0,3.9,17.0,417.0,409.22,319.77
2017,7,29,14,45,49.5,337.0,4.0,17.0,377.0,367.26,287.91
2017,7,29,15,0,37.0,308.0,4.1,17.0,337.0,326.27,256.57
2017,7,29,15,15,35.0,290.0,4.1,17.0,316.0,304.87,240.43
2017,7,29,15,30,33.0,272.0,4.1,17.0,295.0,283.63,224.27
2017,7,29,15,45,27.5,247.5,4.15,17.0,266.0,254.04,201.34
2017,7,29,16,0,22.0,223.0,4.2,17.0,237.0,222.0,176.25
2017,7,29,16,15,16.0,200.0,4.2,16.5,210.0,195.58,155.7
2017,7,29,16,30,10.0,177.0,4.2,16.0,183.0,169.88,135.49
2017,7,29,16,45,13.0,166.0,4.2,16.0,172.5,159.97,127.77
2017,7,29,17,0,16.0,155.0,4.2,16.0,162.0,149.66,119.55
2017,7,29,17,15,11.5,136.0,4.15,15.5,141.0,129.28,103.14
2017,7,29,17,30,7.0,117.0,4.1,15.0,120.0,109.5,87.04
2017,7,29,17,45,268.5,89.5,4.05,15.0,156.5,135.38,98.15
2017,7,29,18,0,530.0,62.0,4.0,15.0,193.0,128.75,79.76
2017,7,29,18,15,450.5,53.0,3.9,14.5,146.0,79.93,44.84
2017,7,29,18,30,371.0,44.0,3.8,14.0,99.0,40.84,24.41
2017,7,29,18,45,253.0,31.0,3.7,14.0,62.0,24.68,14.63
2017,7,29,19,0,135.0,18.0,3.6,14.0,25.0,14.19,0.0
2017,7,29,19,15,67.5,9.0,3.45,14.0,12.5,8.58,0.0
2017,7,29,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,5,15,71.5,7.0,2.05,14.0,10.0,6.67,0.0
2017,7,30,5,30,143.0,14.0,2.1,14.0,20.0,13.34,0.0
2017,7,30,5,45,272.0,25.5,2.15,14.5,56.0,20.03,10.0
2017,7,30,6,0,401.0,37.0,2.2,15.0,92.0,29.41,19.83
2017,7,30,6,15,480.5,45.0,2.2,15.0,138.5,68.45,35.54
2017,7,30,6,30,560.0,53.0,2.2,15.0,185.0,117.15,68.75
2017,7,30,6,45,280.0,69.0,2.2,15.0,135.0,115.25,80.31
2017,7,30,7,0,0.0,85.0,2.2,15.0,85.0,78.72,61.35
2017,7,30,7,15,0.0,102.5,2.1,15.0,102.5,95.01,74.96
2017,7,30,7,30,0.0,120.0,2.0,15.0,120.0,111.39,88.38
2017,7,30,7,45,8.5,152.0,1.95,15.5,156.5,144.89,115.46
2017,7,30,8,0,17.0,184.0,1.9,16.0,193.0,179.59,143.06
2017,7,30,8,15,24.5,208.5,1.8,16.0,223.0,207.86,165.35
2017,7,30,8,30,32.0,233.0,1.7,16.0,253.0,240.22,190.62
2017,7,30,8,45,32.0,249.5,1.65,16.5,271.0,258.49,204.02
2017,7,30,9,0,32.0,266.0,1.6,17.0,289.0,276.76,217.26
2017,7,30,9,15,61.5,305.5,1.5,17.0,351.5,338.95,265.06
2017,7,30,9,30,91.0,345.0,1.4,17.0,414.0,403.94,313.68
2017,7,30,9,45,83.5,358.5,1.35,17.5,424.0,415.68,320.5
2017,7,30,10,0,76.0,372.0,1.3,18.0,434.0,426.62,326.98
2017,7,30,10,15,95.5,394.5,1.3,18.0,475.5,469.5,358.32
2017,7,30,10,30,115.0,417.0,1.3,18.0,517.0,521.87,395.77
2017,7,30,10,45,132.5,431.5,1.3,18.0,549.5,556.95,420.41
2017,7,30,11,0,150.0,446.0,1.3,18.0,582.0,592.33,445.16
2017,7,30,11,15,170.5,454.0,1.3,18.0,611.0,624.06,467.33
2017,7,30,11,30,191.0,462.0,1.3,18.0,640.0,655.65,489.25
2017,7,30,11,45,197.0,465.5,1.3,18.5,651.0,667.8,496.37
2017,7,30,12,0,203.0,469.0,1.3,19.0,662.0,679.05,503.05
2017,7,30,12,15,206.0,469.0,1.35,19.0,664.5,682.71,505.92
2017,7,30,12,30,209.0,469.0,1.4,19.0,667.0,685.28,508.18
2017,7,30,12,45,279.5,446.0,1.45,19.0,708.5,740.32,548.41
2017,7,30,13,0,350.0,423.0,1.5,19.0,750.0,783.02,579.55
2017,7,30,13,15,369.0,405.5,1.6,19.0,745.0,778.02,577.75
2017,7,30,13,30,388.0,388.0,1.7,19.0,740.0,770.86,574.94
2017,7,30,13,45,347.0,394.0,1.8,19.0,703.5,729.14,546.51
2017,7,30,14,0,306.0,400.0,1.9,19.0,667.0,687.78,518.17
2017,7,30,14,15,298.5,387.5,2.05,18.5,640.5,658.23,500.06
2017,7,30,14,30,291.0,375.0,2.2,18.0,614.0,628.03,480.93
2017,7,30,14,45,215.5,366.5,2.4,18.0,539.5,538.96,416.21
2017,7,30,15,0,140.0,358.0,2.6,18.0,465.0,462.21,359.03
2017,7,30,15,15,122.5,335.0,2.75,18.0,425.0,419.34,327.65
2017,7,30,15,30,105.0,312.0,2.9,18.0,385.0,372.45,292.53
2017,7,30,15,45,82.0,284.0,3.05,18.0,338.5,324.52,255.92
2017,7,30,16,0,59.0,256.0,3.2,18.0,292.0,278.84,220.54
2017,7,30,16,15,34.5,216.5,3.25,17.5,237.0,223.83,177.59
2017,7,30,16,30,10.0,177.0,3.3,17.0,182.0,169.91,134.8
2017,7,30,16,45,5.0,147.0,3.4,17.0,149.5,138.91,109.97
2017,7,30,17,0,0.0,117.0,3.5,17.0,117.0,108.69,85.45
2017,7,30,17,15,0.0,101.5,3.5,16.5,101.5,94.15,73.79
2017,7,30,17,30,0.0,86.0,3.5,16.0,86.0,79.69,61.96
2017,7,30,17,45,271.5,72.5,3.55,16.0,139.0,120.42,85.15
2017,7,30,18,0,543.0,59.0,3.6,16.0,192.0,127.3,77.65
2017,7,30,18,15,464.5,50.5,3.5,15.5,145.0,78.27,42.82
2017,7,30,18,30,386.0,42.0,3.4,15.0,98.0,38.84,22.75
2017,7,30,18,45,265.5,29.5,3.35,15.0,61.0,23.41,13.33
2017,7,30,19,0,145.0,17.0,3.3,15.0,24.0,13.63,0.0
2017,7,30,19,15,72.5,8.5,3.15,15.0,12.0,8.1,0.0
2017,7,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,5,15,59.5,7.0,1.2,14.0,9.0,6.67,0.0
2017,7,31,5,30,119.0,14.0,1.1,14.0,18.0,13.34,0.0
2017,7,31,5,45,248.5,26.0,1.0,14.5,53.5,20.59,10.2
2017,7,31,6,0,378.0,38.0,0.9,15.0,89.0,30.04,20.37
2017,7,31,6,15,459.5,46.5,0.8,15.0,135.5,68.25,36.18
2017,7,31,6,30,541.0,55.0,0.7,15.0,182.0,116.4,68.8
2017,7,31,6,45,270.5,62.0,0.65,15.5,125.5,107.08,73.5
2017,7,31,7,0,0.0,69.0,0.6,16.0,69.0,64.14,48.8
2017,7,31,7,15,0.0,82.5,0.55,16.0,82.5,76.67,59.29
2017,7,31,7,30,0.0,96.0,0.5,16.0,96.0,89.26,69.56
2017,7,31,7,45,0.0,113.0,0.5,16.0,113.0,105.16,82.4
2017,7,31,8,0,0.0,130.0,0.5,16.0,130.0,121.14,95.12
2017,7,31,8,15,1.5,153.0,0.5,16.0,154.0,143.61,112.94
2017,7,31,8,30,3.0,176.0,0.5,16.0,178.0,166.37,130.72
2017,7,31,8,45,10.0,206.5,0.55,16.5,213.5,199.98,156.73
2017,7,31,9,0,17.0,237.0,0.6,17.0,249.0,234.45,182.93
2017,7,31,9,15,17.5,249.5,0.65,17.0,262.5,247.76,192.7
2017,7,31,9,30,18.0,262.0,0.7,17.0,276.0,261.09,202.58
2017,7,31,9,45,30.5,301.5,0.8,17.5,326.0,316.59,244.38
2017,7,31,10,0,43.0,341.0,0.9,18.0,376.0,368.09,282.15
2017,7,31,10,15,74.5,377.5,1.05,18.0,441.0,434.29,331.52
2017,7,31,10,30,106.0,414.0,1.2,18.0,506.0,502.48,381.47
2017,7,31,10,45,97.5,422.0,1.35,18.0,508.0,506.1,383.59
2017,7,31,11,0,89.0,430.0,1.5,18.0,510.0,508.91,385.64
2017,7,31,11,15,132.0,446.0,1.7,18.0,567.5,578.98,437.67
2017,7,31,11,30,175.0,462.0,1.9,18.0,625.0,640.33,482.54
2017,7,31,11,45,173.0,466.5,2.1,18.5,629.0,645.39,485.5
2017,7,31,12,0,171.0,471.0,2.3,19.0,633.0,649.51,488.22
2017,7,31,12,15,163.5,471.0,2.5,19.0,626.0,642.55,483.92
2017,7,31,12,30,156.0,471.0,2.7,19.0,619.0,634.66,479.0
2017,7,31,12,45,215.5,459.0,2.95,19.0,661.5,680.45,514.66
2017,7,31,13,0,275.0,447.0,3.2,19.0,704.0,734.0,555.09
2017,7,31,13,15,249.5,444.5,3.4,19.0,674.5,701.9,532.42
2017,7,31,13,30,224.0,442.0,3.6,19.0,645.0,660.21,503.28
2017,7,31,13,45,211.0,432.0,3.8,19.0,619.5,632.07,483.91
2017,7,31,14,0,198.0,422.0,4.0,19.0,594.0,603.67,464.03
2017,7,31,14,15,169.5,407.5,4.15,18.5,551.0,557.0,430.78
2017,7,31,14,30,141.0,393.0,4.3,18.0,508.0,511.45,397.95
2017,7,31,14,45,146.5,375.0,4.45,18.0,490.5,491.53,384.29
2017,7,31,15,0,152.0,357.0,4.6,18.0,473.0,470.79,369.71
2017,7,31,15,15,156.0,336.5,4.65,18.0,450.0,445.63,351.36
2017,7,31,15,30,160.0,316.0,4.7,18.0,427.0,419.77,332.26
2017,7,31,15,45,140.0,293.0,4.8,18.0,385.5,375.37,298.1
2017,7,31,16,0,120.0,270.0,4.9,18.0,344.0,332.71,264.91
2017,7,31,16,15,96.5,244.0,4.9,17.5,300.0,283.68,226.64
2017,7,31,16,30,73.0,218.0,4.9,17.0,256.0,241.28,193.15
2017,7,31,16,45,57.0,192.0,4.95,17.0,220.0,204.78,163.79
2017,7,31,17,0,41.0,166.0,5.0,17.0,184.0,170.25,135.82
2017,7,31,17,15,36.5,145.5,4.9,16.5,160.0,146.43,116.5
2017,7,31,17,30,32.0,125.0,4.8,16.0,136.0,123.27,97.45
2017,7,31,17,45,317.5,88.5,4.75,16.0,166.5,143.76,102.77
2017,7,31,18,0,603.0,52.0,4.7,16.0,197.0,128.44,76.0
2017,7,31,18,15,525.5,44.5,4.55,15.5,149.0,76.85,39.49
2017,7,31,18,30,448.0,37.0,4.4,15.0,101.0,34.66,19.02
2017,7,31,18,45,318.0,26.5,4.25,15.0,62.5,20.77,11.0
2017,7,31,19,0,188.0,16.0,4.1,15.0,24.0,12.81,0.0
2017,7,31,19,15,94.0,8.0,3.9,15.0,12.0,7.63,0.0
2017,7,31,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
