Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,1,5,15,57.5,6.5,1.3,15.0,8.5,0.0,0.0
2017,8,1,5,30,115.0,13.0,1.2,15.0,17.0,12.39,0.0
2017,8,1,5,45,238.5,25.5,1.15,15.0,51.0,20.23,9.57
2017,8,1,6,0,362.0,38.0,1.1,15.0,85.0,29.82,20.13
2017,8,1,6,15,442.5,46.5,0.95,15.0,130.5,66.97,35.74
2017,8,1,6,30,523.0,55.0,0.8,15.0,176.0,113.97,67.57
2017,8,1,6,45,261.5,75.0,0.7,15.5,135.5,117.17,82.25
2017,8,1,7,0,0.0,95.0,0.6,16.0,95.0,87.77,68.54
2017,8,1,7,15,14.5,126.0,0.55,16.0,132.0,120.87,95.55
2017,8,1,7,30,29.0,157.0,0.5,16.0,169.0,156.98,124.52
2017,8,1,7,45,78.5,188.5,0.45,16.5,227.5,209.8,165.87
2017,8,1,8,0,128.0,220.0,0.4,17.0,286.0,271.33,213.27
2017,8,1,8,15,86.0,231.0,0.55,17.0,277.5,264.65,207.89
2017,8,1,8,30,44.0,242.0,0.7,17.0,269.0,256.11,200.89
2017,8,1,8,45,63.0,271.5,0.9,17.5,313.0,299.7,234.45
2017,8,1,9,0,82.0,301.0,1.1,18.0,357.0,345.26,268.77
2017,8,1,9,15,61.5,304.5,1.2,18.5,348.5,338.34,262.1
2017,8,1,9,30,41.0,308.0,1.3,19.0,340.0,329.38,254.12
2017,8,1,9,45,40.0,320.0,1.4,19.5,352.0,342.75,263.45
2017,8,1,10,0,39.0,332.0,1.5,20.0,364.0,355.95,272.47
2017,8,1,10,15,39.5,344.0,1.5,20.0,377.5,370.29,282.66
2017,8,1,10,30,40.0,356.0,1.5,20.0,391.0,384.54,292.74
2017,8,1,10,45,167.0,384.0,1.55,20.5,534.0,541.76,409.92
2017,8,1,11,0,294.0,412.0,1.6,21.0,677.0,705.01,524.68
2017,8,1,11,15,295.0,418.5,1.65,21.0,689.0,719.14,532.82
2017,8,1,11,30,296.0,425.0,1.7,21.0,701.0,731.97,541.5
2017,8,1,11,45,286.0,439.5,1.75,21.0,707.5,740.66,546.97
2017,8,1,12,0,276.0,454.0,1.8,21.0,714.0,747.79,551.46
2017,8,1,12,15,251.5,459.5,2.0,21.0,696.5,729.67,539.74
2017,8,1,12,30,227.0,465.0,2.2,21.0,679.0,700.12,520.29
2017,8,1,12,45,340.5,420.0,2.4,21.0,738.5,775.58,577.41
2017,8,1,13,0,454.0,375.0,2.6,21.0,798.0,846.58,629.98
2017,8,1,13,15,462.5,365.0,2.8,20.5,789.5,837.62,626.48
2017,8,1,13,30,471.0,355.0,3.0,20.0,781.0,826.35,621.96
2017,8,1,13,45,459.0,347.5,3.2,20.0,754.0,796.06,602.45
2017,8,1,14,0,447.0,340.0,3.4,20.0,727.0,764.44,581.79
2017,8,1,14,15,391.5,350.5,3.5,20.0,681.5,703.72,538.51
2017,8,1,14,30,336.0,361.0,3.6,20.0,636.0,652.95,501.68
2017,8,1,14,45,294.0,353.5,3.75,20.0,587.0,597.56,461.65
2017,8,1,15,0,252.0,346.0,3.9,20.0,538.0,544.25,422.49
2017,8,1,15,15,234.0,328.5,3.9,19.5,499.0,495.2,387.11
2017,8,1,15,30,216.0,311.0,3.9,19.0,460.0,453.66,356.7
2017,8,1,15,45,235.5,285.5,3.95,19.0,438.0,429.57,339.25
2017,8,1,16,0,255.0,260.0,4.0,19.0,416.0,407.44,322.73
2017,8,1,16,15,273.5,234.0,4.0,18.5,388.5,377.06,299.81
2017,8,1,16,30,292.0,208.0,4.0,18.0,361.0,344.38,274.25
2017,8,1,16,45,278.5,187.0,4.0,18.0,320.5,300.32,238.31
2017,8,1,17,0,265.0,166.0,4.0,18.0,280.0,257.52,202.74
2017,8,1,17,15,421.5,122.5,3.9,17.5,277.0,250.5,192.1
2017,8,1,17,30,578.0,79.0,3.8,17.0,274.0,224.08,162.28
2017,8,1,17,45,519.0,72.0,3.75,17.0,224.5,169.0,114.84
2017,8,1,18,0,460.0,65.0,3.7,17.0,175.0,120.8,75.5
2017,8,1,18,15,381.5,54.0,3.5,17.0,130.5,74.56,42.71
2017,8,1,18,30,303.0,43.0,3.3,17.0,86.0,37.13,22.41
2017,8,1,18,45,192.5,28.5,3.1,17.0,52.0,22.19,11.76
2017,8,1,19,0,82.0,14.0,2.9,17.0,18.0,11.0,0.0
2017,8,1,19,15,41.0,7.0,2.6,16.5,9.0,6.67,0.0
2017,8,1,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,2.5,1.1,16.0,2.5,0.0,0.0
2017,8,2,5,30,0.0,5.0,1.0,16.0,5.0,4.77,0.0
2017,8,2,5,45,0.0,19.0,0.95,16.5,19.0,17.63,7.22
2017,8,2,6,0,0.0,33.0,0.9,17.0,33.0,30.51,20.49
2017,8,2,6,15,0.0,52.5,1.25,17.0,52.5,47.98,34.5
2017,8,2,6,30,0.0,72.0,1.6,17.0,72.0,65.83,49.85
2017,8,2,6,45,4.5,92.0,2.0,17.0,93.5,85.18,66.09
2017,8,2,7,0,9.0,112.0,2.4,17.0,115.0,105.27,82.76
2017,8,2,7,15,170.0,131.5,2.2,17.5,203.0,174.9,135.91
2017,8,2,7,30,331.0,151.0,2.0,18.0,291.0,264.45,206.26
2017,8,2,7,45,315.5,176.5,1.85,18.5,323.5,302.89,237.91
2017,8,2,8,0,300.0,202.0,1.7,19.0,356.0,339.37,266.83
2017,8,2,8,15,281.0,228.5,1.6,19.0,384.0,372.95,292.93
2017,8,2,8,30,262.0,255.0,1.5,19.0,412.0,404.18,316.28
2017,8,2,8,45,233.5,281.5,1.45,19.0,430.0,422.27,329.1
2017,8,2,9,0,205.0,308.0,1.4,19.0,448.0,441.39,342.19
2017,8,2,9,15,223.0,326.0,1.35,19.0,486.5,482.9,372.36
2017,8,2,9,30,241.0,344.0,1.3,19.0,525.0,531.95,407.18
2017,8,2,9,45,303.0,346.0,1.3,19.5,585.0,595.39,452.24
2017,8,2,10,0,365.0,348.0,1.3,20.0,645.0,662.39,498.62
2017,8,2,10,15,356.5,365.5,1.05,20.0,664.0,686.15,511.13
2017,8,2,10,30,348.0,383.0,0.8,20.0,683.0,708.14,522.04
2017,8,2,10,45,392.5,372.5,0.6,20.0,719.5,749.31,547.3
2017,8,2,11,0,437.0,362.0,0.4,20.0,756.0,799.48,576.88
2017,8,2,11,15,356.0,403.5,0.35,20.0,728.0,763.61,549.42
2017,8,2,11,30,275.0,445.0,0.3,20.0,700.0,732.24,525.8
2017,8,2,11,45,234.5,456.5,0.3,20.5,675.5,697.28,501.19
2017,8,2,12,0,194.0,468.0,0.3,21.0,651.0,670.37,481.64
2017,8,2,12,15,164.5,468.0,0.55,21.0,623.0,641.34,465.04
2017,8,2,12,30,135.0,468.0,0.8,21.0,595.0,611.38,446.99
2017,8,2,12,45,146.0,455.5,1.1,21.0,592.0,608.42,448.54
2017,8,2,13,0,157.0,443.0,1.4,21.0,589.0,604.52,448.71
2017,8,2,13,15,207.5,428.5,1.65,21.0,618.0,636.01,474.16
2017,8,2,13,30,258.0,414.0,1.9,21.0,647.0,674.4,503.81
2017,8,2,13,45,243.5,415.0,2.2,21.0,631.0,654.98,491.55
2017,8,2,14,0,229.0,416.0,2.5,21.0,615.0,626.53,473.1
2017,8,2,14,15,167.5,400.5,2.75,21.0,543.5,548.85,417.42
2017,8,2,14,30,106.0,385.0,3.0,21.0,472.0,466.54,357.11
2017,8,2,14,45,121.5,370.0,3.25,21.0,465.5,466.77,359.07
2017,8,2,15,0,137.0,355.0,3.5,21.0,459.0,457.69,353.71
2017,8,2,15,15,162.0,334.0,3.4,21.0,450.5,448.02,347.56
2017,8,2,15,30,187.0,313.0,3.3,21.0,442.0,435.82,339.32
2017,8,2,15,45,148.5,290.0,3.2,21.0,388.0,378.25,295.33
2017,8,2,16,0,110.0,267.0,3.1,21.0,334.0,319.99,250.49
2017,8,2,16,15,85.0,239.5,2.95,21.0,289.0,273.35,214.35
2017,8,2,16,30,60.0,212.0,2.8,21.0,244.0,229.42,179.99
2017,8,2,16,45,128.5,192.0,2.7,21.0,250.5,238.03,186.78
2017,8,2,17,0,197.0,172.0,2.6,21.0,257.0,235.82,183.58
2017,8,2,17,15,177.0,152.5,2.55,21.0,221.5,198.2,152.64
2017,8,2,17,30,157.0,133.0,2.5,21.0,186.0,162.89,123.48
2017,8,2,17,45,131.5,112.0,2.45,21.0,151.0,127.62,94.64
2017,8,2,18,0,106.0,91.0,2.4,21.0,116.0,95.61,68.89
2017,8,2,18,15,77.5,69.5,2.3,21.0,85.0,66.39,46.22
2017,8,2,18,30,49.0,48.0,2.2,21.0,54.0,41.22,27.33
2017,8,2,18,45,24.5,28.5,2.1,21.0,31.5,25.53,13.73
2017,8,2,19,0,0.0,9.0,2.0,21.0,9.0,8.58,0.0
2017,8,2,19,15,0.0,4.5,1.75,21.0,4.5,4.29,0.0
2017,8,2,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,3.5,0.8,19.5,3.5,0.0,0.0
2017,8,3,5,30,0.0,7.0,1.1,19.0,7.0,6.67,0.0
2017,8,3,5,45,35.5,25.5,1.4,19.0,30.0,22.17,9.88
2017,8,3,6,0,71.0,44.0,1.7,19.0,53.0,37.19,25.85
2017,8,3,6,15,110.5,65.0,1.85,19.0,86.5,63.46,43.25
2017,8,3,6,30,150.0,86.0,2.0,19.0,120.0,95.24,67.25
2017,8,3,6,45,193.5,102.0,2.15,19.0,157.5,128.63,93.57
2017,8,3,7,0,237.0,118.0,2.3,19.0,195.0,167.7,125.57
2017,8,3,7,15,295.0,132.5,2.2,19.0,245.0,214.92,164.3
2017,8,3,7,30,353.0,147.0,2.1,19.0,295.0,270.98,210.29
2017,8,3,7,45,333.5,172.5,2.05,19.0,327.5,306.82,240.68
2017,8,3,8,0,314.0,198.0,2.0,19.0,360.0,342.41,269.74
2017,8,3,8,15,341.0,214.5,1.75,19.0,405.5,391.57,307.98
2017,8,3,8,30,368.0,231.0,1.5,19.0,451.0,443.01,346.72
2017,8,3,8,45,403.0,240.5,1.3,19.0,499.5,499.84,388.42
2017,8,3,9,0,438.0,250.0,1.1,19.0,548.0,554.62,427.21
2017,8,3,9,15,566.0,209.0,1.05,19.5,618.0,632.04,483.2
2017,8,3,9,30,694.0,168.0,1.0,20.0,688.0,715.49,541.52
2017,8,3,9,45,471.0,273.5,1.0,20.5,634.0,666.61,500.32
2017,8,3,10,0,248.0,379.0,1.0,21.0,580.0,595.23,443.92
2017,8,3,10,15,183.0,397.0,1.25,21.5,548.5,558.15,417.53
2017,8,3,10,30,118.0,415.0,1.5,22.0,517.0,524.08,391.91
2017,8,3,10,45,141.5,429.0,1.8,22.5,554.5,564.4,421.5
2017,8,3,11,0,165.0,443.0,2.1,23.0,592.0,605.26,450.66
2017,8,3,11,15,96.5,402.0,1.95,23.5,489.5,490.71,366.25
2017,8,3,11,30,28.0,361.0,1.8,24.0,387.0,383.29,286.11
2017,8,3,11,45,30.5,362.5,1.7,24.5,391.0,387.88,289.19
2017,8,3,12,0,33.0,364.0,1.6,25.0,395.0,392.28,291.57
2017,8,3,12,15,56.5,405.5,1.3,25.0,459.0,458.32,338.32
2017,8,3,12,30,80.0,447.0,1.0,25.0,523.0,524.29,382.84
2017,8,3,12,45,61.5,423.0,0.75,25.5,481.5,480.56,349.43
2017,8,3,13,0,43.0,399.0,0.5,26.0,440.0,436.85,316.9
2017,8,3,13,15,34.5,371.5,0.7,25.5,404.0,399.64,293.04
2017,8,3,13,30,26.0,344.0,0.9,25.0,368.0,362.66,268.41
2017,8,3,13,45,68.0,379.5,1.1,25.0,439.0,436.76,323.91
2017,8,3,14,0,110.0,415.0,1.3,25.0,510.0,508.68,376.33
2017,8,3,14,15,66.5,357.0,1.5,24.5,414.0,407.89,305.04
2017,8,3,14,30,23.0,299.0,1.7,24.0,318.0,303.2,228.97
2017,8,3,14,45,14.5,251.0,1.9,24.0,263.0,248.92,189.01
2017,8,3,15,0,6.0,203.0,2.1,24.0,208.0,195.63,148.7
2017,8,3,15,15,32.0,246.5,2.2,23.5,269.5,260.69,200.21
2017,8,3,15,30,58.0,290.0,2.3,23.0,331.0,319.14,245.83
2017,8,3,15,45,143.5,276.0,2.45,23.0,366.0,361.59,280.04
2017,8,3,16,0,229.0,262.0,2.6,23.0,401.0,389.88,302.81
2017,8,3,16,15,146.0,237.0,2.75,22.5,323.0,307.57,239.8
2017,8,3,16,30,63.0,212.0,2.9,22.0,245.0,230.95,180.49
2017,8,3,16,45,96.0,193.0,3.05,22.0,237.5,222.61,174.18
2017,8,3,17,0,129.0,174.0,3.2,22.0,230.0,212.32,165.39
2017,8,3,17,15,113.5,153.0,3.2,21.5,197.5,178.69,138.34
2017,8,3,17,30,98.0,132.0,3.2,21.0,165.0,146.95,112.58
2017,8,3,17,45,80.0,110.0,3.25,20.5,133.5,115.62,87.14
2017,8,3,18,0,62.0,88.0,3.3,20.0,102.0,87.45,64.39
2017,8,3,18,15,40.5,66.0,3.15,19.5,74.5,61.61,43.9
2017,8,3,18,30,19.0,44.0,3.0,19.0,47.0,39.04,27.54
2017,8,3,18,45,9.5,25.0,2.95,19.0,26.5,22.71,11.33
2017,8,3,19,0,0.0,6.0,2.9,19.0,6.0,5.72,0.0
2017,8,3,19,15,0.0,3.0,2.75,18.5,3.0,2.86,0.0
2017,8,3,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,1.0,2.6,18.0,1.0,0.0,0.0
2017,8,4,5,30,0.0,2.0,2.5,18.0,2.0,1.91,0.0
2017,8,4,5,45,0.0,11.0,2.4,18.0,11.0,10.19,1.25
2017,8,4,6,0,0.0,20.0,2.3,18.0,20.0,18.54,10.1
2017,8,4,6,15,0.0,35.5,2.2,18.0,35.5,32.97,21.83
2017,8,4,6,30,0.0,51.0,2.1,18.0,51.0,47.34,34.19
2017,8,4,6,45,0.0,68.5,2.05,18.5,68.5,63.41,47.75
2017,8,4,7,0,0.0,86.0,2.0,19.0,86.0,79.62,61.18
2017,8,4,7,15,0.0,49.5,2.0,19.0,49.5,46.0,33.05
2017,8,4,7,30,0.0,13.0,2.0,19.0,13.0,12.06,4.51
2017,8,4,7,45,47.0,113.5,2.0,19.0,138.0,126.56,99.13
2017,8,4,8,0,94.0,214.0,2.0,19.0,263.0,246.99,195.46
2017,8,4,8,15,75.0,230.0,2.0,19.0,271.5,258.27,203.69
2017,8,4,8,30,56.0,246.0,2.0,19.0,280.0,267.4,210.25
2017,8,4,8,45,38.0,245.0,2.05,19.5,269.0,258.62,202.34
2017,8,4,9,0,20.0,244.0,2.1,20.0,258.0,243.44,189.41
2017,8,4,9,15,13.0,223.0,2.05,20.0,232.5,219.38,170.17
2017,8,4,9,30,6.0,202.0,2.0,20.0,207.0,194.64,150.37
2017,8,4,9,45,14.0,249.0,2.0,20.5,260.5,246.53,190.28
2017,8,4,10,0,22.0,296.0,2.0,21.0,314.0,299.37,229.87
2017,8,4,10,15,18.5,287.0,1.95,21.0,303.0,288.49,220.95
2017,8,4,10,30,15.0,278.0,1.9,21.0,292.0,277.31,212.1
2017,8,4,10,45,12.0,251.5,1.85,21.5,263.0,249.42,190.26
2017,8,4,11,0,9.0,225.0,1.8,22.0,234.0,221.4,168.38
2017,8,4,11,15,10.5,228.0,1.8,22.0,238.5,226.02,171.93
2017,8,4,11,30,12.0,231.0,1.8,22.0,243.0,230.63,175.4
2017,8,4,11,45,16.0,281.0,1.8,22.0,296.5,283.22,215.13
2017,8,4,12,0,20.0,331.0,1.8,22.0,350.0,336.18,254.36
2017,8,4,12,15,157.0,388.5,1.9,22.0,536.0,553.06,416.28
2017,8,4,12,30,294.0,446.0,2.0,22.0,722.0,759.54,561.22
2017,8,4,12,45,292.0,443.0,2.1,22.0,715.0,752.34,555.31
2017,8,4,13,0,290.0,440.0,2.2,22.0,708.0,743.72,550.33
2017,8,4,13,15,223.0,442.0,2.25,22.0,646.0,665.7,495.53
2017,8,4,13,30,156.0,444.0,2.3,22.0,584.0,598.78,447.71
2017,8,4,13,45,119.0,423.0,2.35,22.0,528.5,538.37,404.82
2017,8,4,14,0,82.0,402.0,2.4,22.0,473.0,470.26,355.58
2017,8,4,14,15,414.5,279.5,2.4,22.0,618.0,662.01,504.45
2017,8,4,14,30,747.0,157.0,2.4,22.0,763.0,805.83,609.94
2017,8,4,14,45,742.0,151.0,2.4,22.0,731.0,768.18,583.61
2017,8,4,15,0,737.0,145.0,2.4,22.0,699.0,728.45,557.18
2017,8,4,15,15,722.5,141.5,2.35,21.5,660.0,683.61,526.82
2017,8,4,15,30,708.0,138.0,2.3,21.0,621.0,636.29,493.45
2017,8,4,15,45,695.5,131.5,2.3,21.0,579.0,586.59,456.89
2017,8,4,16,0,683.0,125.0,2.3,21.0,537.0,536.36,418.97
2017,8,4,16,15,659.0,120.5,2.25,21.0,490.5,481.64,376.37
2017,8,4,16,30,635.0,116.0,2.2,21.0,444.0,428.08,333.54
2017,8,4,16,45,610.5,108.0,2.2,21.0,396.5,372.32,288.0
2017,8,4,17,0,586.0,100.0,2.2,21.0,349.0,318.4,242.66
2017,8,4,17,15,545.5,93.0,2.15,20.5,300.5,262.53,195.49
2017,8,4,17,30,505.0,86.0,2.1,20.0,252.0,210.89,151.25
2017,8,4,17,45,455.5,76.0,2.05,20.0,205.5,159.18,107.54
2017,8,4,18,0,406.0,66.0,2.0,20.0,159.0,112.11,69.63
2017,8,4,18,15,329.0,54.0,1.9,19.5,117.0,68.66,39.5
2017,8,4,18,30,252.0,42.0,1.8,19.0,75.0,34.59,23.71
2017,8,4,18,45,156.0,26.5,1.7,19.0,44.0,20.69,9.38
2017,8,4,19,0,60.0,11.0,1.6,19.0,13.0,10.48,0.0
2017,8,4,19,15,30.0,5.5,1.5,18.5,6.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,1.5,0.55,16.0,1.5,0.0,0.0
2017,8,5,5,30,0.0,3.0,0.5,16.0,3.0,2.86,0.0
2017,8,5,5,45,0.0,11.5,0.45,16.5,11.5,10.65,1.3
2017,8,5,6,0,0.0,20.0,0.4,17.0,20.0,18.55,10.18
2017,8,5,6,15,0.0,32.5,0.4,17.0,32.5,30.17,19.65
2017,8,5,6,30,0.0,45.0,0.4,17.0,45.0,41.82,29.75
2017,8,5,6,45,0.0,59.0,0.4,17.5,59.0,54.82,40.78
2017,8,5,7,0,0.0,73.0,0.4,18.0,73.0,67.78,51.54
2017,8,5,7,15,40.0,120.0,0.4,18.0,136.5,123.85,96.68
2017,8,5,7,30,80.0,167.0,0.4,18.0,200.0,185.0,145.22
2017,8,5,7,45,83.5,190.0,0.45,18.0,228.5,213.69,167.88
2017,8,5,8,0,87.0,213.0,0.5,18.0,257.0,242.85,190.68
2017,8,5,8,15,101.5,237.5,0.5,18.0,294.0,279.68,218.95
2017,8,5,8,30,116.0,262.0,0.5,18.0,331.0,322.28,251.07
2017,8,5,8,45,110.5,283.0,0.55,18.5,353.0,341.74,264.7
2017,8,5,9,0,105.0,304.0,0.6,19.0,375.0,364.73,280.84
2017,8,5,9,15,77.5,310.0,0.6,19.0,364.5,356.22,273.28
2017,8,5,9,30,50.0,316.0,0.6,19.0,354.0,345.02,263.85
2017,8,5,9,45,53.5,334.5,0.65,19.5,376.5,368.94,280.86
2017,8,5,10,0,57.0,353.0,0.7,20.0,399.0,393.04,297.57
2017,8,5,10,15,93.5,384.0,0.75,20.0,463.0,458.86,345.69
2017,8,5,10,30,130.0,415.0,0.8,20.0,527.0,535.77,400.24
2017,8,5,10,45,145.0,428.5,0.9,20.0,556.5,568.0,422.73
2017,8,5,11,0,160.0,442.0,1.0,20.0,586.0,600.36,445.64
2017,8,5,11,15,166.5,450.0,1.1,20.0,602.0,618.73,458.65
2017,8,5,11,30,173.0,458.0,1.2,20.0,618.0,636.53,471.41
2017,8,5,11,45,150.0,460.5,1.3,20.0,600.0,618.55,458.71
2017,8,5,12,0,127.0,463.0,1.4,20.0,582.0,599.38,445.38
2017,8,5,12,15,125.5,463.0,1.55,20.0,581.0,598.31,445.64
2017,8,5,12,30,124.0,463.0,1.7,20.0,580.0,596.48,445.2
2017,8,5,12,45,112.0,455.5,1.9,20.0,560.5,575.72,431.37
2017,8,5,13,0,100.0,448.0,2.1,20.0,541.0,543.94,409.67
2017,8,5,13,15,139.0,445.5,2.3,20.0,572.0,587.82,443.41
2017,8,5,13,30,178.0,443.0,2.5,20.0,603.0,619.21,467.76
2017,8,5,13,45,128.0,421.0,2.7,20.0,534.5,545.11,414.15
2017,8,5,14,0,78.0,399.0,2.9,20.0,466.0,463.83,354.62
2017,8,5,14,15,72.0,381.0,3.0,20.0,441.5,437.39,335.9
2017,8,5,14,30,66.0,363.0,3.1,20.0,417.0,411.13,316.89
2017,8,5,14,45,98.0,356.5,3.25,20.0,432.5,427.56,331.01
2017,8,5,15,0,130.0,350.0,3.4,20.0,448.0,448.05,347.85
2017,8,5,15,15,112.0,327.0,3.45,19.5,408.0,405.12,316.19
2017,8,5,15,30,94.0,304.0,3.5,19.0,368.0,357.97,281.09
2017,8,5,15,45,93.5,282.5,3.55,19.0,342.5,331.25,261.09
2017,8,5,16,0,93.0,261.0,3.6,19.0,317.0,304.46,240.72
2017,8,5,16,15,106.0,239.5,3.55,18.5,298.5,284.9,226.25
2017,8,5,16,30,119.0,218.0,3.5,18.0,280.0,266.97,212.59
2017,8,5,16,45,74.0,187.0,3.5,18.0,224.5,207.62,165.03
2017,8,5,17,0,29.0,156.0,3.5,18.0,169.0,156.73,124.21
2017,8,5,17,15,24.0,135.5,3.45,17.5,145.5,132.76,104.95
2017,8,5,17,30,19.0,115.0,3.4,17.0,122.0,110.69,86.95
2017,8,5,17,45,236.0,87.0,3.35,17.0,142.0,125.22,89.98
2017,8,5,18,0,453.0,59.0,3.3,17.0,162.0,112.36,68.75
2017,8,5,18,15,372.5,49.0,3.15,17.0,119.0,67.58,37.6
2017,8,5,18,30,292.0,39.0,3.0,17.0,76.0,32.74,22.26
2017,8,5,18,45,182.0,25.0,2.95,17.0,44.5,19.54,8.1
2017,8,5,19,0,72.0,11.0,2.9,17.0,13.0,10.48,0.0
2017,8,5,19,15,36.0,5.5,2.75,17.0,6.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,5,15,35.5,4.5,1.35,16.0,5.5,0.0,0.0
2017,8,6,5,30,71.0,9.0,1.3,16.0,11.0,8.58,0.0
2017,8,6,5,45,195.0,22.0,1.3,16.5,42.5,17.46,5.06
2017,8,6,6,0,319.0,35.0,1.3,17.0,74.0,27.4,17.6
2017,8,6,6,15,403.0,44.5,1.25,17.0,117.5,61.96,32.82
2017,8,6,6,30,487.0,54.0,1.2,17.0,161.0,107.92,63.59
2017,8,6,6,45,243.5,73.5,1.15,17.0,127.0,112.51,78.69
2017,8,6,7,0,0.0,93.0,1.1,17.0,93.0,85.98,66.87
2017,8,6,7,15,0.0,111.0,1.05,17.0,111.0,102.84,80.83
2017,8,6,7,30,0.0,129.0,1.0,17.0,129.0,119.81,94.55
2017,8,6,7,45,2.0,144.5,1.0,17.5,145.5,135.38,106.7
2017,8,6,8,0,4.0,160.0,1.0,18.0,162.0,151.22,118.89
2017,8,6,8,15,3.0,165.0,1.05,18.0,166.5,155.84,122.19
2017,8,6,8,30,2.0,170.0,1.1,18.0,171.0,160.31,125.39
2017,8,6,8,45,9.0,201.5,1.15,18.0,207.5,194.88,152.59
2017,8,6,9,0,16.0,233.0,1.2,18.0,244.0,230.34,180.04
2017,8,6,9,15,15.0,238.5,1.3,18.0,249.0,235.8,183.82
2017,8,6,9,30,14.0,244.0,1.4,18.0,254.0,241.13,187.63
2017,8,6,9,45,16.5,263.0,1.55,18.5,275.5,262.18,203.36
2017,8,6,10,0,19.0,282.0,1.7,19.0,297.0,283.44,219.05
2017,8,6,10,15,38.0,330.5,1.85,19.0,362.5,356.49,274.67
2017,8,6,10,30,57.0,379.0,2.0,19.0,428.0,424.37,325.27
2017,8,6,10,45,49.5,380.0,2.15,19.0,423.5,420.43,321.73
2017,8,6,11,0,42.0,381.0,2.3,19.0,419.0,415.9,318.15
2017,8,6,11,15,43.5,390.0,2.45,19.0,430.0,427.76,327.04
2017,8,6,11,30,45.0,399.0,2.6,19.0,441.0,439.45,335.75
2017,8,6,11,45,45.0,402.5,2.8,19.0,444.5,443.8,339.14
2017,8,6,12,0,45.0,406.0,3.0,19.0,448.0,447.87,342.39
2017,8,6,12,15,75.0,431.5,3.3,19.0,502.0,504.43,385.58
2017,8,6,12,30,105.0,457.0,3.6,19.0,556.0,560.67,427.97
2017,8,6,12,45,135.5,457.5,3.9,19.0,584.0,601.65,459.22
2017,8,6,13,0,166.0,458.0,4.2,19.0,612.0,630.42,481.75
2017,8,6,13,15,185.0,449.0,4.4,19.0,617.5,636.65,487.72
2017,8,6,13,30,204.0,440.0,4.6,19.0,623.0,641.41,492.88
2017,8,6,13,45,257.0,416.5,4.85,19.0,641.0,670.87,517.33
2017,8,6,14,0,310.0,393.0,5.1,19.0,659.0,687.2,532.21
2017,8,6,14,15,258.5,389.0,5.2,19.0,605.5,627.15,487.42
2017,8,6,14,30,207.0,385.0,5.3,19.0,552.0,561.27,438.07
2017,8,6,14,45,164.0,366.5,5.45,19.0,495.0,498.94,391.06
2017,8,6,15,0,121.0,348.0,5.6,19.0,438.0,439.34,345.42
2017,8,6,15,15,120.0,327.5,5.6,18.5,413.0,411.69,325.47
2017,8,6,15,30,119.0,307.0,5.6,18.0,388.0,383.88,305.03
2017,8,6,15,45,100.0,281.5,5.7,18.0,346.5,334.55,266.59
2017,8,6,16,0,81.0,256.0,5.8,18.0,305.0,292.64,233.6
2017,8,6,16,15,78.0,234.5,5.8,17.5,278.5,265.13,212.36
2017,8,6,16,30,75.0,213.0,5.8,17.0,252.0,237.91,190.99
2017,8,6,16,45,62.0,187.5,5.85,17.0,217.5,203.0,162.7
2017,8,6,17,0,49.0,162.0,5.9,17.0,183.0,169.71,135.53
2017,8,6,17,15,41.5,141.0,5.85,17.0,157.0,143.97,114.29
2017,8,6,17,30,34.0,120.0,5.8,17.0,131.0,119.26,93.74
2017,8,6,17,45,192.0,96.5,5.75,17.0,141.0,125.15,91.83
2017,8,6,18,0,350.0,73.0,5.7,17.0,151.0,110.18,71.52
2017,8,6,18,15,277.0,57.5,5.55,16.5,109.0,67.32,40.89
2017,8,6,18,30,204.0,42.0,5.4,16.0,67.0,33.52,22.93
2017,8,6,18,45,118.5,24.5,5.25,16.0,37.5,19.14,7.18
2017,8,6,19,0,33.0,7.0,5.1,16.0,8.0,6.67,0.0
2017,8,6,19,15,16.5,3.5,4.9,16.0,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,2.5,3.4,16.0,2.5,0.0,0.0
2017,8,7,5,30,0.0,5.0,3.3,16.0,5.0,4.77,0.0
2017,8,7,5,45,67.0,22.5,3.2,16.5,30.5,18.74,5.0
2017,8,7,6,0,134.0,40.0,3.1,17.0,56.0,32.57,21.85
2017,8,7,6,15,197.0,59.5,3.0,17.0,96.0,62.9,40.27
2017,8,7,6,30,260.0,79.0,2.9,17.0,136.0,102.06,68.62
2017,8,7,6,45,130.0,81.0,2.85,17.0,109.5,98.49,71.91
2017,8,7,7,0,0.0,83.0,2.8,17.0,83.0,76.9,59.38
2017,8,7,7,15,0.0,100.5,2.75,17.0,100.5,93.23,72.97
2017,8,7,7,30,0.0,118.0,2.7,17.0,118.0,109.66,86.41
2017,8,7,7,45,0.0,119.5,2.7,17.0,119.5,111.28,87.45
2017,8,7,8,0,0.0,121.0,2.7,17.0,121.0,112.82,88.42
2017,8,7,8,15,0.0,137.5,2.75,17.0,137.5,128.4,100.88
2017,8,7,8,30,0.0,154.0,2.8,17.0,154.0,144.06,113.27
2017,8,7,8,45,1.0,166.0,2.85,17.5,167.0,156.16,122.47
2017,8,7,9,0,2.0,178.0,2.9,18.0,180.0,168.39,131.71
2017,8,7,9,15,6.5,204.5,3.0,18.0,209.5,197.12,154.38
2017,8,7,9,30,11.0,231.0,3.1,18.0,239.0,226.39,177.25
2017,8,7,9,45,21.0,273.0,3.25,18.0,289.5,275.56,215.64
2017,8,7,10,0,31.0,315.0,3.4,18.0,340.0,333.42,260.19
2017,8,7,10,15,43.0,346.0,3.55,18.0,382.0,376.7,293.16
2017,8,7,10,30,55.0,377.0,3.7,18.0,424.0,420.8,326.52
2017,8,7,10,45,46.5,374.0,3.85,18.0,415.0,411.8,319.12
2017,8,7,11,0,38.0,371.0,4.0,18.0,406.0,402.16,311.44
2017,8,7,11,15,129.5,411.5,4.1,18.0,530.5,544.15,420.7
2017,8,7,11,30,221.0,452.0,4.2,18.0,655.0,678.69,520.78
2017,8,7,11,45,511.0,311.0,4.35,18.0,785.5,846.78,650.55
2017,8,7,12,0,801.0,170.0,4.5,18.0,916.0,993.63,757.06
2017,8,7,12,15,801.0,170.0,4.55,18.0,916.5,995.48,757.62
2017,8,7,12,30,801.0,170.0,4.6,18.0,917.0,993.98,757.07
2017,8,7,12,45,810.0,162.5,4.7,18.0,912.5,990.42,755.66
2017,8,7,13,0,819.0,155.0,4.8,18.0,908.0,983.33,751.91
2017,8,7,13,15,626.0,257.5,4.85,18.0,827.5,893.6,688.92
2017,8,7,13,30,433.0,360.0,4.9,18.0,747.0,797.78,615.37
2017,8,7,13,45,377.5,374.0,4.95,18.0,705.5,740.66,573.84
2017,8,7,14,0,322.0,388.0,5.0,18.0,664.0,693.42,538.59
2017,8,7,14,15,273.0,384.5,4.95,18.0,612.5,635.73,495.36
2017,8,7,14,30,224.0,381.0,4.9,18.0,561.0,571.95,447.3
2017,8,7,14,45,269.5,353.0,4.9,18.0,560.5,578.9,454.6
2017,8,7,15,0,315.0,325.0,4.9,18.0,560.0,573.67,452.44
2017,8,7,15,15,253.5,315.5,4.9,18.0,498.0,504.03,398.8
2017,8,7,15,30,192.0,306.0,4.9,18.0,436.0,433.21,343.83
2017,8,7,15,45,190.5,284.0,4.9,18.0,405.5,399.99,318.63
2017,8,7,16,0,189.0,262.0,4.9,18.0,375.0,366.57,292.76
2017,8,7,16,15,109.5,226.5,4.85,17.5,291.0,278.2,222.59
2017,8,7,16,30,30.0,191.0,4.8,17.0,207.0,195.33,156.01
2017,8,7,16,45,21.0,167.5,4.8,17.0,178.0,165.01,131.65
2017,8,7,17,0,12.0,144.0,4.8,17.0,149.0,138.18,109.91
2017,8,7,17,15,6.5,125.0,4.8,16.5,127.5,117.75,93.44
2017,8,7,17,30,1.0,106.0,4.8,16.0,106.0,98.06,77.4
2017,8,7,17,45,195.5,86.0,4.8,16.0,129.0,116.2,84.48
2017,8,7,18,0,390.0,66.0,4.8,16.0,152.0,108.57,68.66
2017,8,7,18,15,311.5,53.0,4.7,16.0,110.0,65.28,38.18
2017,8,7,18,30,233.0,40.0,4.6,16.0,68.0,31.63,21.23
2017,8,7,18,45,135.5,23.5,4.55,16.0,38.0,18.4,5.84
2017,8,7,19,0,38.0,7.0,4.5,16.0,8.0,6.67,0.0
2017,8,7,19,15,19.0,3.5,4.4,16.0,4.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,45,126.0,18.5,3.55,16.0,33.0,14.42,1.78
2017,8,8,6,0,252.0,37.0,3.6,16.0,66.0,28.63,18.53
2017,8,8,6,15,336.0,49.0,3.5,16.0,108.5,61.15,34.49
2017,8,8,6,30,420.0,61.0,3.4,16.0,151.0,106.29,65.47
2017,8,8,6,45,210.0,58.5,3.35,16.5,103.5,92.76,63.91
2017,8,8,7,0,0.0,56.0,3.3,17.0,56.0,52.06,38.5
2017,8,8,7,15,0.0,67.0,3.15,17.0,67.0,62.33,47.12
2017,8,8,7,30,0.0,78.0,3.0,17.0,78.0,72.6,55.59
2017,8,8,7,45,0.0,98.0,2.95,17.0,98.0,91.26,70.94
2017,8,8,8,0,0.0,118.0,2.9,17.0,118.0,110.02,86.17
2017,8,8,8,15,0.0,126.5,2.8,17.0,126.5,118.08,92.46
2017,8,8,8,30,0.0,135.0,2.7,17.0,135.0,126.16,98.73
2017,8,8,8,45,1.0,154.5,2.65,17.5,155.5,145.29,113.73
2017,8,8,9,0,2.0,174.0,2.6,18.0,176.0,164.62,128.67
2017,8,8,9,15,2.5,174.5,2.55,18.0,176.5,165.65,129.14
2017,8,8,9,30,3.0,175.0,2.5,18.0,177.0,166.71,129.7
2017,8,8,9,45,8.5,217.0,2.5,18.0,223.5,211.54,165.05
2017,8,8,10,0,14.0,259.0,2.5,18.0,270.0,257.1,200.36
2017,8,8,10,15,18.0,284.5,2.5,18.0,299.0,285.95,222.32
2017,8,8,10,30,22.0,310.0,2.5,18.0,328.0,315.12,244.4
2017,8,8,10,45,29.5,339.5,2.55,18.5,365.0,361.19,278.73
2017,8,8,11,0,37.0,369.0,2.6,19.0,402.0,399.41,306.64
2017,8,8,11,15,49.0,393.0,2.65,19.0,437.5,436.71,334.4
2017,8,8,11,30,61.0,417.0,2.7,19.0,473.0,474.28,362.14
2017,8,8,11,45,44.5,390.5,2.8,19.0,432.0,431.53,330.03
2017,8,8,12,0,28.0,364.0,2.9,19.0,391.0,388.31,297.58
2017,8,8,12,15,68.0,409.5,2.95,19.0,473.5,475.33,363.78
2017,8,8,12,30,108.0,455.0,3.0,19.0,556.0,562.3,428.06
2017,8,8,12,45,98.5,447.5,3.15,19.0,539.0,544.22,414.66
2017,8,8,13,0,89.0,440.0,3.3,19.0,522.0,525.78,401.51
2017,8,8,13,15,95.5,435.0,3.45,19.0,521.5,525.31,402.06
2017,8,8,13,30,102.0,430.0,3.6,19.0,521.0,524.19,402.07
2017,8,8,13,45,122.0,422.5,3.8,19.0,528.5,542.1,416.62
2017,8,8,14,0,142.0,415.0,4.0,19.0,536.0,548.41,422.66
2017,8,8,14,15,99.5,383.5,4.15,18.5,467.0,464.89,360.88
2017,8,8,14,30,57.0,352.0,4.3,18.0,398.0,393.07,306.84
2017,8,8,14,45,59.0,337.5,4.45,18.0,383.0,377.41,295.84
2017,8,8,15,0,61.0,323.0,4.6,18.0,368.0,361.47,284.34
2017,8,8,15,15,44.5,289.0,4.65,18.0,321.5,312.35,246.34
2017,8,8,15,30,28.0,255.0,4.7,18.0,275.0,264.86,209.25
2017,8,8,15,45,24.0,234.0,4.8,18.0,250.0,235.66,186.6
2017,8,8,16,0,20.0,213.0,4.9,18.0,225.0,211.81,167.97
2017,8,8,16,15,10.0,174.5,4.9,17.5,180.5,168.67,133.72
2017,8,8,16,30,0.0,136.0,4.9,17.0,136.0,126.9,100.1
2017,8,8,16,45,0.0,115.5,4.95,17.0,115.5,107.58,84.49
2017,8,8,17,0,0.0,95.0,5.0,17.0,95.0,88.38,68.77
2017,8,8,17,15,0.0,81.0,4.95,16.5,81.0,75.3,58.12
2017,8,8,17,30,0.0,67.0,4.9,16.0,67.0,62.28,47.32
2017,8,8,17,45,129.0,73.5,4.9,16.0,101.5,92.31,67.2
2017,8,8,18,0,258.0,80.0,4.9,16.0,136.0,104.07,70.66
2017,8,8,18,15,194.5,60.5,4.8,16.0,96.0,64.64,41.68
2017,8,8,18,30,131.0,41.0,4.7,16.0,56.0,33.45,22.66
2017,8,8,18,45,65.5,20.5,4.6,16.0,28.0,17.17,4.05
2017,8,8,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,9,5,45,76.0,19.5,3.45,16.0,28.0,16.36,1.71
2017,8,9,6,0,152.0,39.0,3.4,16.0,56.0,31.8,21.1
2017,8,9,6,15,222.5,56.5,3.4,16.0,96.5,60.88,37.92
2017,8,9,6,30,293.0,74.0,3.4,16.0,137.0,101.43,66.91
2017,8,9,6,45,146.5,64.0,3.4,16.5,95.5,86.15,61.02
2017,8,9,7,0,0.0,54.0,3.4,17.0,54.0,50.19,36.93
2017,8,9,7,15,0.0,65.5,3.45,17.0,65.5,60.93,45.95
2017,8,9,7,30,0.0,77.0,3.5,17.0,77.0,71.67,54.83
2017,8,9,7,45,0.0,85.0,3.6,17.0,85.0,79.15,60.88
2017,8,9,8,0,0.0,93.0,3.7,17.0,93.0,86.64,66.89
2017,8,9,8,15,0.0,94.0,3.7,17.0,94.0,87.6,67.45
2017,8,9,8,30,0.0,95.0,3.7,17.0,95.0,88.56,68.01
2017,8,9,8,45,0.0,104.5,3.75,17.5,104.5,97.51,74.99
2017,8,9,9,0,0.0,114.0,3.8,18.0,114.0,106.49,81.93
2017,8,9,9,15,0.0,133.0,3.85,18.0,133.0,124.47,96.27
2017,8,9,9,30,0.0,152.0,3.9,18.0,152.0,142.54,110.57
2017,8,9,9,45,1.0,157.0,3.95,18.0,158.0,148.18,114.88
2017,8,9,10,0,2.0,162.0,4.0,18.0,164.0,153.9,119.28
2017,8,9,10,15,3.5,171.0,4.0,18.0,174.0,163.95,127.15
2017,8,9,10,30,5.0,180.0,4.0,18.0,184.0,174.1,135.09
2017,8,9,10,45,7.5,206.0,4.05,18.0,213.0,201.59,156.74
2017,8,9,11,0,10.0,232.0,4.1,18.0,242.0,229.3,178.39
2017,8,9,11,15,10.5,235.0,4.1,18.0,245.0,232.97,181.09
2017,8,9,11,30,11.0,238.0,4.1,18.0,248.0,236.6,183.83
2017,8,9,11,45,11.0,241.0,4.15,18.0,251.0,239.68,186.18
2017,8,9,12,0,11.0,244.0,4.2,18.0,254.0,242.7,188.5
2017,8,9,12,15,11.5,248.5,4.25,18.0,259.0,247.61,192.34
2017,8,9,12,30,12.0,253.0,4.3,18.0,264.0,252.44,196.15
2017,8,9,12,45,11.5,251.0,4.4,18.0,262.0,249.88,194.22
2017,8,9,13,0,11.0,249.0,4.5,18.0,260.0,247.27,192.29
2017,8,9,13,15,12.0,257.5,4.55,18.0,269.0,256.24,199.46
2017,8,9,13,30,13.0,266.0,4.6,18.0,278.0,265.12,206.56
2017,8,9,13,45,12.5,262.0,4.7,18.0,273.5,260.36,203.05
2017,8,9,14,0,12.0,258.0,4.8,18.0,269.0,255.58,199.57
2017,8,9,14,15,11.0,247.0,4.85,18.0,257.0,243.57,190.41
2017,8,9,14,30,10.0,236.0,4.9,18.0,245.0,231.62,181.28
2017,8,9,14,45,11.0,235.5,4.95,18.0,245.0,231.45,181.53
2017,8,9,15,0,12.0,235.0,5.0,18.0,245.0,231.18,181.7
2017,8,9,15,15,8.0,210.0,5.05,17.5,216.5,203.61,160.35
2017,8,9,15,30,4.0,185.0,5.1,17.0,188.0,176.51,139.17
2017,8,9,15,45,2.0,163.0,5.2,17.0,164.5,154.02,121.32
2017,8,9,16,0,0.0,141.0,5.3,17.0,141.0,131.85,103.56
2017,8,9,16,15,0.0,125.5,5.35,17.0,125.5,117.17,91.85
2017,8,9,16,30,0.0,110.0,5.4,17.0,110.0,102.55,80.09
2017,8,9,16,45,0.0,95.0,5.5,17.0,95.0,88.47,68.66
2017,8,9,17,0,0.0,80.0,5.6,17.0,80.0,74.46,57.16
2017,8,9,17,15,0.0,67.5,5.7,16.5,67.5,62.79,47.6
2017,8,9,17,30,0.0,55.0,5.8,16.0,55.0,51.13,37.88
2017,8,9,17,45,93.5,69.5,5.9,16.0,90.0,82.0,59.99
2017,8,9,18,0,187.0,84.0,6.0,16.0,125.0,98.37,69.0
2017,8,9,18,15,137.0,60.5,5.95,16.0,86.0,60.73,40.4
2017,8,9,18,30,87.0,37.0,5.9,16.0,47.0,30.23,19.81
2017,8,9,18,45,43.5,18.5,5.9,16.0,23.5,15.55,1.91
2017,8,9,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,10,5,45,69.0,18.5,3.55,16.0,26.5,15.55,0.12
2017,8,10,6,0,138.0,37.0,3.5,16.0,53.0,30.25,19.69
2017,8,10,6,15,205.0,56.5,3.4,16.0,93.0,60.69,38.32
2017,8,10,6,30,272.0,76.0,3.3,16.0,133.0,100.71,67.19
2017,8,10,6,45,330.0,91.0,3.25,16.5,179.5,144.3,101.77
2017,8,10,7,0,388.0,106.0,3.2,17.0,226.0,194.93,143.87
2017,8,10,7,15,194.0,85.0,3.1,17.0,145.0,140.44,107.37
2017,8,10,7,30,0.0,64.0,3.0,17.0,64.0,59.53,44.6
2017,8,10,7,45,0.0,73.5,2.9,17.0,73.5,68.41,51.93
2017,8,10,8,0,0.0,83.0,2.8,17.0,83.0,77.3,59.13
2017,8,10,8,15,0.0,81.5,2.7,17.0,81.5,75.91,57.77
2017,8,10,8,30,0.0,80.0,2.6,17.0,80.0,74.53,56.43
2017,8,10,8,45,0.0,101.0,2.55,17.5,101.0,94.22,72.29
2017,8,10,9,0,0.0,122.0,2.5,18.0,122.0,114.04,88.0
2017,8,10,9,15,0.5,144.5,2.55,18.0,145.0,135.74,105.26
2017,8,10,9,30,1.0,167.0,2.6,18.0,168.0,157.59,122.48
2017,8,10,9,45,1.5,167.0,2.7,18.0,168.5,158.12,122.65
2017,8,10,10,0,2.0,167.0,2.8,18.0,169.0,158.68,122.92
2017,8,10,10,15,4.0,178.0,2.95,18.0,181.5,171.09,132.68
2017,8,10,10,30,6.0,189.0,3.1,18.0,194.0,183.65,142.52
2017,8,10,10,45,7.0,200.0,3.3,18.0,206.0,195.39,151.67
2017,8,10,11,0,8.0,211.0,3.5,18.0,218.0,207.17,160.85
2017,8,10,11,15,12.0,255.5,3.6,18.0,267.0,254.33,197.67
2017,8,10,11,30,16.0,300.0,3.7,18.0,316.0,301.91,234.34
2017,8,10,11,45,20.0,324.5,3.8,18.0,344.0,330.17,255.95
2017,8,10,12,0,24.0,349.0,3.9,18.0,372.0,358.49,277.57
2017,8,10,12,15,22.0,339.5,4.0,18.0,360.5,347.18,268.88
2017,8,10,12,30,20.0,330.0,4.1,18.0,349.0,335.76,260.22
2017,8,10,12,45,21.5,334.0,4.2,18.0,354.0,341.02,264.48
2017,8,10,13,0,23.0,338.0,4.3,18.0,359.0,346.13,268.64
2017,8,10,13,15,19.0,311.5,4.4,18.0,329.0,315.78,245.47
2017,8,10,13,30,15.0,285.0,4.5,18.0,299.0,285.58,222.35
2017,8,10,13,45,14.0,275.0,4.65,18.0,288.0,274.45,214.04
2017,8,10,14,0,13.0,265.0,4.8,18.0,277.0,263.34,205.67
2017,8,10,14,15,19.0,283.0,4.9,18.0,299.0,285.59,223.6
2017,8,10,14,30,25.0,301.0,5.0,18.0,321.0,307.44,241.15
2017,8,10,14,45,25.5,290.0,5.15,18.0,310.0,303.0,238.15
2017,8,10,15,0,26.0,279.0,5.3,18.0,299.0,290.9,229.22
2017,8,10,15,15,19.0,248.5,5.4,17.5,262.5,248.69,196.62
2017,8,10,15,30,12.0,218.0,5.5,17.0,226.0,213.56,169.25
2017,8,10,15,45,6.0,188.5,5.6,17.0,192.5,180.84,143.19
2017,8,10,16,0,0.0,159.0,5.7,17.0,159.0,148.88,117.52
2017,8,10,16,15,0.0,126.5,5.7,17.0,126.5,118.12,92.66
2017,8,10,16,30,0.0,94.0,5.7,17.0,94.0,87.58,67.69
2017,8,10,16,45,0.0,80.0,5.7,17.0,80.0,74.48,57.01
2017,8,10,17,0,0.0,66.0,5.7,17.0,66.0,61.39,46.21
2017,8,10,17,15,0.0,56.0,5.65,16.5,56.0,52.06,38.54
2017,8,10,17,30,0.0,46.0,5.6,16.0,46.0,42.73,30.76
2017,8,10,17,45,176.5,57.0,5.55,16.0,94.0,85.67,59.58
2017,8,10,18,0,353.0,68.0,5.5,16.0,142.0,104.19,66.6
2017,8,10,18,15,274.5,52.5,5.4,16.0,100.5,61.15,36.27
2017,8,10,18,30,196.0,37.0,5.3,16.0,59.0,28.67,18.37
2017,8,10,18,45,98.0,18.5,5.2,16.0,29.5,14.45,0.0
2017,8,10,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
