Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,5,45,108.0,18.0,2.85,15.0,29.5,14.09,0.0
2017,8,11,6,0,216.0,36.0,2.9,15.0,59.0,27.95,17.75
2017,8,11,6,15,299.0,50.0,2.9,15.0,101.5,59.67,34.61
2017,8,11,6,30,382.0,64.0,2.9,15.0,144.0,103.19,64.71
2017,8,11,6,45,191.0,56.0,2.9,15.5,96.0,87.17,60.21
2017,8,11,7,0,0.0,48.0,2.9,16.0,48.0,44.6,32.34
2017,8,11,7,15,0.0,58.0,2.95,16.0,58.0,53.92,40.23
2017,8,11,7,30,0.0,68.0,3.0,16.0,68.0,63.26,48.0
2017,8,11,7,45,0.0,73.0,3.05,16.0,73.0,67.94,51.76
2017,8,11,8,0,0.0,78.0,3.1,16.0,78.0,72.62,55.48
2017,8,11,8,15,0.0,88.5,3.2,16.0,88.5,82.45,63.46
2017,8,11,8,30,0.0,99.0,3.3,16.0,99.0,92.32,71.4
2017,8,11,8,45,0.0,117.0,3.4,16.5,117.0,109.28,84.95
2017,8,11,9,0,0.0,135.0,3.5,17.0,135.0,126.33,98.41
2017,8,11,9,15,0.5,148.5,3.6,17.0,149.0,139.54,108.85
2017,8,11,9,30,1.0,162.0,3.7,17.0,163.0,152.85,119.32
2017,8,11,9,45,0.5,157.5,3.8,17.5,158.0,148.28,115.16
2017,8,11,10,0,0.0,153.0,3.9,18.0,153.0,143.67,111.03
2017,8,11,10,15,3.0,173.5,3.95,18.0,176.5,165.94,128.74
2017,8,11,10,30,6.0,194.0,4.0,18.0,200.0,188.47,146.53
2017,8,11,10,45,8.5,219.5,4.05,18.0,227.5,215.59,167.79
2017,8,11,11,0,11.0,245.0,4.1,18.0,255.0,242.92,189.07
2017,8,11,11,15,12.0,256.5,4.1,18.0,267.5,255.36,198.59
2017,8,11,11,30,13.0,268.0,4.1,18.0,280.0,267.79,208.13
2017,8,11,11,45,14.0,280.0,4.15,18.0,293.0,280.69,218.06
2017,8,11,12,0,15.0,292.0,4.2,18.0,306.0,293.55,227.96
2017,8,11,12,15,14.0,280.0,4.3,18.0,293.5,280.87,218.17
2017,8,11,12,30,13.0,268.0,4.4,18.0,281.0,268.13,208.38
2017,8,11,12,45,14.0,276.5,4.5,18.5,290.0,277.28,215.24
2017,8,11,13,0,15.0,285.0,4.6,19.0,299.0,286.35,221.99
2017,8,11,13,15,14.0,278.0,4.75,19.0,291.0,278.24,215.88
2017,8,11,13,30,13.0,271.0,4.9,19.0,283.0,270.1,209.79
2017,8,11,13,45,13.5,269.0,5.1,19.0,281.0,268.21,208.66
2017,8,11,14,0,14.0,267.0,5.3,19.0,279.0,266.25,207.47
2017,8,11,14,15,14.5,264.5,5.45,18.5,276.5,263.72,206.24
2017,8,11,14,30,15.0,262.0,5.6,18.0,274.0,261.11,204.97
2017,8,11,14,45,13.5,249.5,5.8,18.0,260.5,247.11,194.29
2017,8,11,15,0,12.0,237.0,6.0,18.0,247.0,233.21,183.66
2017,8,11,15,15,10.0,221.5,6.1,18.0,229.5,216.19,170.46
2017,8,11,15,30,8.0,206.0,6.2,18.0,212.0,199.38,157.36
2017,8,11,15,45,4.5,186.5,6.35,18.0,190.0,178.01,140.49
2017,8,11,16,0,1.0,167.0,6.5,18.0,168.0,157.08,123.86
2017,8,11,16,15,0.5,149.0,6.6,17.5,149.5,139.61,110.2
2017,8,11,16,30,0.0,131.0,6.7,17.0,131.0,122.27,96.48
2017,8,11,16,45,0.0,113.5,6.8,17.0,113.5,105.75,83.1
2017,8,11,17,0,0.0,96.0,6.9,17.0,96.0,89.32,69.64
2017,8,11,17,15,0.0,81.5,6.95,16.5,81.5,75.76,58.54
2017,8,11,17,30,0.0,67.0,7.0,16.0,67.0,62.27,47.31
2017,8,11,17,45,175.0,67.5,7.05,16.0,103.5,94.76,67.26
2017,8,11,18,0,350.0,68.0,7.1,16.0,140.0,103.3,66.0
2017,8,11,18,15,269.0,52.0,7.0,16.0,98.0,59.93,35.53
2017,8,11,18,30,188.0,36.0,6.9,16.0,56.0,27.94,17.58
2017,8,11,18,45,94.0,18.0,6.8,16.0,28.0,14.09,0.0
2017,8,11,19,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,5,45,107.5,17.5,4.4,15.5,28.5,13.72,0.0
2017,8,12,6,0,215.0,35.0,4.5,16.0,57.0,27.2,16.89
2017,8,12,6,15,300.0,49.0,4.55,16.0,99.5,58.83,33.73
2017,8,12,6,30,385.0,63.0,4.6,16.0,142.0,102.65,63.9
2017,8,12,6,45,449.0,73.5,4.7,16.0,191.0,151.47,103.06
2017,8,12,7,0,513.0,84.0,4.8,16.0,240.0,206.65,150.18
2017,8,12,7,15,256.5,72.5,4.85,16.0,150.5,149.27,113.84
2017,8,12,7,30,0.0,61.0,4.9,16.0,61.0,56.73,42.45
2017,8,12,7,45,0.0,81.0,4.95,16.5,81.0,75.41,57.93
2017,8,12,8,0,0.0,101.0,5.0,17.0,101.0,94.14,73.18
2017,8,12,8,15,0.0,94.0,5.0,17.0,94.0,87.61,67.5
2017,8,12,8,30,0.0,87.0,5.0,17.0,87.0,81.07,61.88
2017,8,12,8,45,0.0,119.0,5.05,17.0,119.0,111.18,86.44
2017,8,12,9,0,0.0,151.0,5.1,17.0,151.0,141.5,110.89
2017,8,12,9,15,0.0,153.5,5.2,17.0,153.5,143.95,112.56
2017,8,12,9,30,0.0,156.0,5.3,17.0,156.0,146.39,114.29
2017,8,12,9,45,0.5,154.5,5.4,17.0,155.0,145.44,113.31
2017,8,12,10,0,1.0,153.0,5.5,17.0,154.0,144.53,112.4
2017,8,12,10,15,4.5,185.0,5.65,17.0,189.0,178.28,139.48
2017,8,12,10,30,8.0,217.0,5.8,17.0,224.0,212.44,166.65
2017,8,12,10,45,8.5,220.5,5.95,17.5,228.0,216.6,169.45
2017,8,12,11,0,9.0,224.0,6.1,18.0,232.0,220.74,172.3
2017,8,12,11,15,10.5,242.5,6.2,17.5,252.0,240.36,188.06
2017,8,12,11,30,12.0,261.0,6.3,17.0,272.0,260.05,203.88
2017,8,12,11,45,11.5,253.0,6.4,17.0,264.0,251.96,197.43
2017,8,12,12,0,11.0,245.0,6.5,17.0,256.0,243.8,190.98
2017,8,12,12,15,14.5,278.5,6.55,17.0,292.0,279.97,219.57
2017,8,12,12,30,18.0,312.0,6.6,17.0,328.0,316.24,248.04
2017,8,12,12,45,19.5,319.0,6.65,17.5,336.5,324.46,254.05
2017,8,12,13,0,21.0,326.0,6.7,18.0,345.0,332.54,260.01
2017,8,12,13,15,19.5,313.5,6.7,18.0,331.0,318.4,249.1
2017,8,12,13,30,18.0,301.0,6.7,18.0,317.0,304.23,238.22
2017,8,12,13,45,17.0,290.0,6.7,18.0,305.0,292.02,228.87
2017,8,12,14,0,16.0,279.0,6.7,18.0,293.0,279.81,219.53
2017,8,12,14,15,12.0,250.0,6.65,18.0,260.5,247.51,194.22
2017,8,12,14,30,8.0,221.0,6.6,18.0,228.0,215.59,169.07
2017,8,12,14,45,8.5,219.0,6.55,18.0,226.0,213.67,167.87
2017,8,12,15,0,9.0,217.0,6.5,18.0,224.0,211.69,166.62
2017,8,12,15,15,7.5,206.0,6.45,17.5,212.0,199.54,157.49
2017,8,12,15,30,6.0,195.0,6.4,17.0,200.0,187.53,148.43
2017,8,12,15,45,9.5,196.0,6.4,17.0,202.5,190.29,151.15
2017,8,12,16,0,13.0,197.0,6.4,17.0,205.0,192.66,153.53
2017,8,12,16,15,6.5,168.0,6.4,17.0,172.0,160.79,127.84
2017,8,12,16,30,0.0,139.0,6.4,17.0,139.0,129.81,102.71
2017,8,12,16,45,0.0,121.0,6.45,17.0,121.0,112.78,88.95
2017,8,12,17,0,0.0,103.0,6.5,17.0,103.0,95.84,75.09
2017,8,12,17,15,0.0,88.0,6.5,16.5,88.0,81.76,63.6
2017,8,12,17,30,0.0,73.0,6.5,16.0,73.0,67.76,51.95
2017,8,12,17,45,251.0,61.0,6.5,16.0,112.0,102.59,70.59
2017,8,12,18,0,502.0,49.0,6.5,16.0,151.0,104.41,60.32
2017,8,12,18,15,408.0,40.0,6.3,16.0,107.0,57.4,29.19
2017,8,12,18,30,314.0,31.0,6.1,16.0,63.0,24.52,14.57
2017,8,12,18,45,157.0,15.5,5.95,16.0,31.5,12.05,0.0
2017,8,12,19,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,13,5,45,160.5,15.0,5.4,15.5,31.5,11.62,0.0
2017,8,13,6,0,321.0,30.0,5.5,16.0,63.0,23.62,13.8
2017,8,13,6,15,414.5,39.0,5.5,16.0,107.0,57.07,28.66
2017,8,13,6,30,508.0,48.0,5.5,16.0,151.0,104.47,60.09
2017,8,13,6,45,254.0,53.0,5.55,16.0,104.5,95.9,64.81
2017,8,13,7,0,0.0,58.0,5.6,16.0,58.0,53.93,40.24
2017,8,13,7,15,0.0,70.0,5.6,16.0,70.0,65.12,49.69
2017,8,13,7,30,0.0,82.0,5.6,16.0,82.0,76.31,59.0
2017,8,13,7,45,3.0,121.0,5.6,16.5,122.5,114.05,90.17
2017,8,13,8,0,6.0,160.0,5.6,17.0,163.0,152.47,121.39
2017,8,13,8,15,8.0,176.0,5.55,17.0,181.0,169.2,134.68
2017,8,13,8,30,10.0,192.0,5.5,17.0,199.0,186.19,148.11
2017,8,13,8,45,32.0,234.5,5.45,17.0,256.0,246.0,196.31
2017,8,13,9,0,54.0,277.0,5.4,17.0,313.0,305.11,243.27
2017,8,13,9,15,48.5,289.5,5.25,17.0,323.0,316.59,251.5
2017,8,13,9,30,43.0,302.0,5.1,17.0,333.0,327.49,259.27
2017,8,13,9,45,52.0,326.0,5.0,17.5,365.5,361.19,284.67
2017,8,13,10,0,61.0,350.0,4.9,18.0,398.0,395.56,310.21
2017,8,13,10,15,71.5,371.0,4.85,18.0,429.5,428.77,335.29
2017,8,13,10,30,82.0,392.0,4.8,18.0,461.0,462.48,360.56
2017,8,13,10,45,58.0,375.5,4.75,18.0,425.5,425.74,331.44
2017,8,13,11,0,34.0,359.0,4.7,18.0,390.0,387.59,301.32
2017,8,13,11,15,27.5,343.0,4.75,18.0,368.0,365.9,284.51
2017,8,13,11,30,21.0,327.0,4.8,18.0,346.0,333.63,259.5
2017,8,13,11,45,20.0,322.5,4.85,18.0,341.0,328.49,255.53
2017,8,13,12,0,19.0,318.0,4.9,18.0,336.0,323.23,251.44
2017,8,13,12,15,27.0,349.5,4.95,18.0,375.0,373.68,290.43
2017,8,13,12,30,35.0,381.0,5.0,18.0,414.0,413.96,321.26
2017,8,13,12,45,28.0,354.0,5.05,18.0,380.5,378.86,294.38
2017,8,13,13,0,21.0,327.0,5.1,18.0,347.0,333.62,259.72
2017,8,13,13,15,21.0,322.5,5.15,18.0,341.5,328.79,256.29
2017,8,13,13,30,21.0,318.0,5.2,18.0,336.0,323.87,252.73
2017,8,13,13,45,18.5,300.0,5.3,18.0,316.5,303.28,237.0
2017,8,13,14,0,16.0,282.0,5.4,18.0,297.0,282.81,221.32
2017,8,13,14,15,14.5,266.5,5.5,18.0,279.0,265.79,208.31
2017,8,13,14,30,13.0,251.0,5.6,18.0,261.0,248.87,195.32
2017,8,13,14,45,13.0,244.0,5.7,18.0,254.0,241.5,189.88
2017,8,13,15,0,13.0,237.0,5.8,18.0,247.0,234.1,184.41
2017,8,13,15,15,8.5,210.5,5.8,18.0,216.5,204.63,161.17
2017,8,13,15,30,4.0,184.0,5.8,18.0,186.0,175.69,138.2
2017,8,13,15,45,3.0,176.5,5.8,18.0,178.0,167.61,132.05
2017,8,13,16,0,2.0,169.0,5.8,18.0,170.0,159.63,125.94
2017,8,13,16,15,1.0,141.5,5.7,17.5,142.0,132.84,104.64
2017,8,13,16,30,0.0,114.0,5.6,17.0,114.0,106.34,83.3
2017,8,13,16,45,0.0,102.0,5.6,17.0,102.0,95.03,74.18
2017,8,13,17,0,0.0,90.0,5.6,17.0,90.0,83.76,64.99
2017,8,13,17,15,0.0,76.5,5.55,17.0,76.5,71.14,54.54
2017,8,13,17,30,0.0,63.0,5.5,17.0,63.0,58.58,44.0
2017,8,13,17,45,250.0,54.5,5.5,17.0,104.5,96.03,64.79
2017,8,13,18,0,500.0,46.0,5.5,17.0,146.0,100.54,56.93
2017,8,13,18,15,405.0,37.0,5.4,16.5,102.5,53.75,26.41
2017,8,13,18,30,310.0,28.0,5.3,16.0,59.0,21.89,12.21
2017,8,13,18,45,155.0,14.0,5.25,16.0,29.5,10.8,0.0
2017,8,13,19,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,14,5,45,118.5,16.5,4.55,15.0,28.5,12.97,0.0
2017,8,14,6,0,237.0,33.0,4.5,15.0,57.0,25.7,15.44
2017,8,14,6,15,335.5,44.5,4.55,15.0,100.0,57.78,31.87
2017,8,14,6,30,434.0,56.0,4.6,15.0,143.0,103.28,62.49
2017,8,14,6,45,217.0,47.5,4.65,15.5,91.0,84.16,56.58
2017,8,14,7,0,0.0,39.0,4.7,16.0,39.0,36.21,25.21
2017,8,14,7,15,0.0,47.5,4.7,16.0,47.5,44.13,31.93
2017,8,14,7,30,0.0,56.0,4.7,16.0,56.0,52.06,38.56
2017,8,14,7,45,0.0,67.5,4.75,16.0,67.5,62.8,47.47
2017,8,14,8,0,0.0,79.0,4.8,16.0,79.0,73.55,56.31
2017,8,14,8,15,0.0,75.5,4.9,16.0,75.5,70.3,53.39
2017,8,14,8,30,0.0,72.0,5.0,16.0,72.0,67.05,50.5
2017,8,14,8,45,0.0,87.0,5.1,16.5,87.0,81.09,61.86
2017,8,14,9,0,0.0,102.0,5.2,17.0,102.0,95.19,73.13
2017,8,14,9,15,0.0,116.5,5.25,17.0,116.5,108.91,84.14
2017,8,14,9,30,0.0,131.0,5.3,17.0,131.0,122.67,95.13
2017,8,14,9,45,0.0,128.5,5.35,17.0,128.5,120.36,93.04
2017,8,14,10,0,0.0,126.0,5.4,17.0,126.0,118.05,91.0
2017,8,14,10,15,2.5,152.5,5.4,16.5,155.0,145.5,113.33
2017,8,14,10,30,5.0,179.0,5.4,16.0,184.0,173.26,135.81
2017,8,14,10,45,4.0,171.5,5.45,16.0,175.5,165.35,129.24
2017,8,14,11,0,3.0,164.0,5.5,16.0,167.0,157.37,122.69
2017,8,14,11,15,4.0,170.5,5.5,16.0,174.5,164.69,128.52
2017,8,14,11,30,5.0,177.0,5.5,16.0,182.0,172.03,134.36
2017,8,14,11,45,7.5,201.5,5.5,16.0,208.5,198.19,155.29
2017,8,14,12,0,10.0,226.0,5.5,16.0,235.0,224.46,176.18
2017,8,14,12,15,10.5,237.5,5.55,16.0,247.5,236.14,185.41
2017,8,14,12,30,11.0,249.0,5.6,16.0,260.0,247.78,194.62
2017,8,14,12,45,14.5,280.0,5.65,16.5,294.0,281.39,220.84
2017,8,14,13,0,18.0,311.0,5.7,17.0,328.0,315.01,246.82
2017,8,14,13,15,17.5,304.5,5.8,17.0,321.0,307.78,241.31
2017,8,14,13,30,17.0,298.0,5.9,17.0,314.0,300.5,235.86
2017,8,14,13,45,14.0,272.0,6.0,17.0,284.5,271.79,213.52
2017,8,14,14,0,11.0,246.0,6.1,17.0,255.0,243.3,191.24
2017,8,14,14,15,10.5,237.5,6.15,17.0,246.0,234.19,184.3
2017,8,14,14,30,10.0,229.0,6.2,17.0,237.0,225.09,177.34
2017,8,14,14,45,8.5,218.0,6.3,17.0,225.0,212.79,167.81
2017,8,14,15,0,7.0,207.0,6.4,17.0,213.0,200.61,158.35
2017,8,14,15,15,5.5,196.0,6.4,16.5,200.5,188.57,149.24
2017,8,14,15,30,4.0,185.0,6.4,16.0,188.0,176.68,140.2
2017,8,14,15,45,6.0,185.0,6.45,16.0,188.5,177.65,141.44
2017,8,14,16,0,8.0,185.0,6.5,16.0,189.0,178.39,142.48
2017,8,14,16,15,4.0,123.0,6.5,16.0,125.0,117.0,92.25
2017,8,14,16,30,0.0,61.0,6.5,16.0,61.0,56.74,42.21
2017,8,14,16,45,0.0,57.0,6.5,16.0,57.0,53.0,39.23
2017,8,14,17,0,0.0,53.0,6.5,16.0,53.0,49.26,36.19
2017,8,14,17,15,0.0,45.0,6.45,15.5,45.0,41.8,30.01
2017,8,14,17,30,0.0,37.0,6.4,15.0,37.0,34.35,23.73
2017,8,14,17,45,191.0,49.0,6.4,15.0,86.5,80.12,54.35
2017,8,14,18,0,382.0,61.0,6.4,15.0,136.0,99.01,61.23
2017,8,14,18,15,282.5,48.0,6.3,15.0,94.0,55.72,32.1
2017,8,14,18,30,183.0,35.0,6.2,15.0,52.0,27.38,16.45
2017,8,14,18,45,91.5,17.5,6.15,15.0,26.0,13.83,0.0
2017,8,14,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,15,5,45,105.5,17.0,3.3,15.5,27.5,13.4,0.0
2017,8,15,6,0,211.0,34.0,3.3,16.0,55.0,26.54,15.87
2017,8,15,6,15,309.5,46.5,3.3,16.0,97.5,57.16,32.02
2017,8,15,6,30,408.0,59.0,3.3,16.0,140.0,103.11,63.16
2017,8,15,6,45,204.0,51.5,3.35,16.0,92.0,85.63,58.21
2017,8,15,7,0,0.0,44.0,3.4,16.0,44.0,40.87,29.17
2017,8,15,7,15,0.0,53.5,3.45,16.0,53.5,49.72,36.69
2017,8,15,7,30,0.0,63.0,3.5,16.0,63.0,58.59,44.09
2017,8,15,7,45,0.0,81.0,3.55,16.0,81.0,75.41,58.06
2017,8,15,8,0,0.0,99.0,3.6,16.0,99.0,92.28,71.92
2017,8,15,8,15,0.0,119.5,3.65,16.0,119.5,111.59,87.64
2017,8,15,8,30,0.0,140.0,3.7,16.0,140.0,131.01,103.28
2017,8,15,8,45,0.0,147.0,3.8,16.5,147.0,137.71,108.21
2017,8,15,9,0,0.0,154.0,3.9,17.0,154.0,144.42,113.13
2017,8,15,9,15,0.5,157.5,3.95,17.0,158.0,148.18,115.89
2017,8,15,9,30,1.0,161.0,4.0,17.0,162.0,151.98,118.71
2017,8,15,9,45,1.5,164.5,4.1,17.0,166.0,155.84,121.58
2017,8,15,10,0,2.0,168.0,4.2,17.0,170.0,159.73,124.52
2017,8,15,10,15,6.5,207.0,4.25,17.0,212.5,201.27,157.61
2017,8,15,10,30,11.0,246.0,4.3,17.0,255.0,243.38,190.74
2017,8,15,10,45,12.0,257.0,4.4,17.5,267.5,255.39,199.57
2017,8,15,11,0,13.0,268.0,4.5,18.0,280.0,267.44,208.45
2017,8,15,11,15,22.5,316.0,4.55,18.0,336.5,324.08,252.47
2017,8,15,11,30,32.0,364.0,4.6,18.0,393.0,393.04,305.22
2017,8,15,11,45,24.0,332.5,4.7,18.0,355.0,353.29,274.48
2017,8,15,12,0,16.0,301.0,4.8,18.0,317.0,303.68,236.19
2017,8,15,12,15,20.5,323.5,4.85,18.0,343.0,330.41,257.08
2017,8,15,12,30,25.0,346.0,4.9,18.0,369.0,368.39,286.33
2017,8,15,12,45,18.5,302.0,5.0,18.0,319.5,307.01,239.05
2017,8,15,13,0,12.0,258.0,5.1,18.0,270.0,257.29,200.46
2017,8,15,13,15,50.5,336.5,5.2,17.5,382.0,382.09,299.4
2017,8,15,13,30,89.0,415.0,5.3,17.0,494.0,498.38,389.72
2017,8,15,13,45,60.0,374.0,5.4,17.0,426.5,426.55,334.31
2017,8,15,14,0,31.0,333.0,5.5,17.0,359.0,356.26,279.78
2017,8,15,14,15,26.5,310.5,5.55,17.0,332.5,328.09,258.29
2017,8,15,14,30,22.0,288.0,5.6,17.0,306.0,292.65,230.85
2017,8,15,14,45,12.0,229.0,5.7,17.0,239.0,226.29,178.5
2017,8,15,15,0,2.0,170.0,5.8,17.0,172.0,161.34,126.49
2017,8,15,15,15,3.0,178.0,5.8,16.5,180.5,169.55,133.77
2017,8,15,15,30,4.0,186.0,5.8,16.0,189.0,177.67,140.97
2017,8,15,15,45,2.0,171.5,5.85,16.0,173.0,162.28,128.76
2017,8,15,16,0,0.0,157.0,5.9,16.0,157.0,147.13,116.71
2017,8,15,16,15,0.0,141.5,5.85,16.0,141.5,132.36,104.92
2017,8,15,16,30,0.0,126.0,5.8,16.0,126.0,117.65,93.08
2017,8,15,16,45,0.0,99.5,5.75,16.0,99.5,92.71,72.57
2017,8,15,17,0,0.0,73.0,5.7,16.0,73.0,67.93,51.96
2017,8,15,17,15,0.0,62.0,5.65,15.5,62.0,57.66,43.48
2017,8,15,17,30,0.0,51.0,5.6,15.0,51.0,47.4,34.85
2017,8,15,17,45,197.0,54.5,5.55,15.0,92.0,86.02,59.01
2017,8,15,18,0,394.0,58.0,5.5,15.0,133.0,98.26,60.06
2017,8,15,18,15,295.5,45.0,5.4,15.0,91.5,53.24,29.8
2017,8,15,18,30,197.0,32.0,5.3,15.0,50.0,25.02,14.19
2017,8,15,18,45,98.5,16.0,5.2,15.0,25.0,12.65,0.0
2017,8,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,5,45,77.5,17.0,2.05,15.5,24.0,13.42,0.0
2017,8,16,6,0,155.0,34.0,2.0,16.0,48.0,26.55,15.68
2017,8,16,6,15,242.5,50.0,1.9,16.0,89.0,56.45,33.51
2017,8,16,6,30,330.0,66.0,1.8,16.0,130.0,98.97,63.01
2017,8,16,6,45,165.0,57.0,1.7,16.0,89.0,83.37,57.89
2017,8,16,7,0,0.0,48.0,1.6,16.0,48.0,44.6,32.35
2017,8,16,7,15,0.0,58.5,1.55,16.0,58.5,54.39,40.66
2017,8,16,7,30,0.0,69.0,1.5,16.0,69.0,64.2,48.82
2017,8,16,7,45,0.0,93.0,1.5,16.5,93.0,86.63,67.28
2017,8,16,8,0,0.0,117.0,1.5,17.0,117.0,109.2,85.49
2017,8,16,8,15,0.0,135.5,1.5,17.0,135.5,126.71,99.47
2017,8,16,8,30,0.0,154.0,1.5,17.0,154.0,144.31,113.38
2017,8,16,8,45,6.5,187.0,1.5,17.0,192.0,179.99,141.76
2017,8,16,9,0,13.0,220.0,1.5,17.0,230.0,216.55,170.4
2017,8,16,9,15,15.0,235.5,1.5,17.0,247.0,233.67,183.37
2017,8,16,9,30,17.0,251.0,1.5,17.0,264.0,250.99,196.46
2017,8,16,9,45,21.5,275.5,1.55,17.5,292.5,279.27,217.67
2017,8,16,10,0,26.0,300.0,1.6,18.0,321.0,316.01,244.99
2017,8,16,10,15,42.5,336.5,1.55,18.0,371.5,368.9,284.72
2017,8,16,10,30,59.0,373.0,1.5,18.0,422.0,423.01,324.54
2017,8,16,10,45,210.0,381.0,1.5,18.5,564.0,584.98,445.33
2017,8,16,11,0,361.0,389.0,1.5,19.0,706.0,753.91,563.83
2017,8,16,11,15,600.0,266.0,1.5,19.0,803.0,881.08,654.77
2017,8,16,11,30,839.0,143.0,1.5,19.0,900.0,985.66,722.81
2017,8,16,11,45,842.5,142.5,1.55,19.0,907.5,997.04,729.25
2017,8,16,12,0,846.0,142.0,1.6,19.0,915.0,1005.04,734.82
2017,8,16,12,15,845.5,142.0,1.65,19.0,914.5,1006.08,736.08
2017,8,16,12,30,845.0,142.0,1.7,19.0,914.0,1003.67,735.3
2017,8,16,12,45,855.0,134.0,1.8,19.0,909.5,1000.2,734.67
2017,8,16,13,0,865.0,126.0,1.9,19.0,905.0,993.02,731.69
2017,8,16,13,15,861.0,125.5,1.95,19.0,889.0,976.13,721.82
2017,8,16,13,30,857.0,125.0,2.0,19.0,873.0,955.95,709.89
2017,8,16,13,45,850.0,124.0,2.05,19.0,850.0,929.27,693.65
2017,8,16,14,0,843.0,123.0,2.1,19.0,827.0,899.67,675.42
2017,8,16,14,15,835.0,121.5,2.15,19.0,797.0,865.93,654.25
2017,8,16,14,30,827.0,120.0,2.2,19.0,767.0,829.68,631.18
2017,8,16,14,45,815.5,118.0,2.3,19.0,731.5,792.39,607.5
2017,8,16,15,0,804.0,116.0,2.4,19.0,696.0,748.09,578.48
2017,8,16,15,15,789.5,113.5,2.45,18.5,654.5,699.5,546.64
2017,8,16,15,30,775.0,111.0,2.5,18.0,613.0,649.85,511.89
2017,8,16,15,45,756.0,107.5,2.6,18.0,568.0,595.53,471.48
2017,8,16,16,0,737.0,104.0,2.7,18.0,523.0,541.16,429.76
2017,8,16,16,15,712.0,100.0,2.8,17.5,474.5,483.19,384.63
2017,8,16,16,30,687.0,96.0,2.9,17.0,426.0,426.39,338.76
2017,8,16,16,45,654.0,90.5,3.0,17.0,375.5,366.27,288.17
2017,8,16,17,0,621.0,85.0,3.1,17.0,325.0,308.93,238.46
2017,8,16,17,15,575.0,78.5,3.1,16.5,274.5,249.83,187.03
2017,8,16,17,30,529.0,72.0,3.1,16.0,224.0,195.68,139.43
2017,8,16,17,45,463.5,63.0,3.15,16.0,176.5,140.98,93.03
2017,8,16,18,0,398.0,54.0,3.2,16.0,129.0,94.22,56.2
2017,8,16,18,15,301.5,41.5,3.1,16.0,87.5,49.92,26.93
2017,8,16,18,30,205.0,29.0,3.0,16.0,46.0,22.66,11.86
2017,8,16,18,45,102.5,14.5,2.95,16.0,23.0,13.82,0.0
2017,8,16,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,5,45,87.0,15.0,2.45,16.5,23.0,11.82,0.0
2017,8,17,6,0,174.0,30.0,2.5,17.0,46.0,23.36,12.82
2017,8,17,6,15,262.5,44.5,2.4,17.0,86.5,52.83,29.74
2017,8,17,6,30,351.0,59.0,2.3,17.0,127.0,95.22,58.74
2017,8,17,6,45,414.5,70.0,2.25,17.0,174.0,140.92,95.0
2017,8,17,7,0,478.0,81.0,2.2,17.0,221.0,196.0,141.4
2017,8,17,7,15,239.0,101.0,2.1,17.0,171.0,170.03,130.45
2017,8,17,7,30,0.0,121.0,2.0,17.0,121.0,112.71,88.86
2017,8,17,7,45,0.0,127.5,1.9,17.5,127.5,118.99,93.68
2017,8,17,8,0,0.0,134.0,1.8,18.0,134.0,125.24,98.26
2017,8,17,8,15,6.5,165.0,1.7,18.0,169.0,158.18,124.65
2017,8,17,8,30,13.0,196.0,1.6,18.0,204.0,192.04,151.35
2017,8,17,8,45,20.5,222.0,1.55,18.0,235.5,222.59,175.11
2017,8,17,9,0,28.0,248.0,1.5,18.0,267.0,259.37,203.44
2017,8,17,9,15,40.5,278.0,1.45,18.0,306.5,300.18,234.56
2017,8,17,9,30,53.0,308.0,1.4,18.0,346.0,342.25,266.13
2017,8,17,9,45,117.5,341.0,1.35,18.5,431.5,438.92,338.65
2017,8,17,10,0,182.0,374.0,1.3,19.0,517.0,532.8,406.36
2017,8,17,10,15,256.0,374.5,1.25,19.0,584.0,614.97,464.99
2017,8,17,10,30,330.0,375.0,1.2,19.0,651.0,691.98,518.68
2017,8,17,10,45,541.0,278.0,1.2,19.0,744.5,809.77,603.79
2017,8,17,11,0,752.0,181.0,1.2,19.0,838.0,923.18,679.77
2017,8,17,11,15,756.0,182.0,1.2,19.0,852.5,942.14,690.03
2017,8,17,11,30,760.0,183.0,1.2,19.0,867.0,958.1,699.65
2017,8,17,11,45,762.5,183.5,1.2,19.0,874.5,968.97,706.11
2017,8,17,12,0,765.0,184.0,1.2,19.0,882.0,976.66,710.7
2017,8,17,12,15,765.0,184.0,1.2,19.0,881.5,978.07,711.45
2017,8,17,12,30,765.0,184.0,1.2,19.0,881.0,976.22,710.32
2017,8,17,12,45,779.5,173.0,1.3,19.5,878.0,974.35,709.67
2017,8,17,13,0,794.0,162.0,1.4,20.0,875.0,968.86,706.72
2017,8,17,13,15,789.5,161.0,1.45,20.0,859.5,951.54,696.81
2017,8,17,13,30,785.0,160.0,1.5,20.0,844.0,931.14,685.03
2017,8,17,13,45,778.5,158.5,1.6,20.0,821.5,905.4,670.37
2017,8,17,14,0,772.0,157.0,1.7,20.0,799.0,876.92,653.73
2017,8,17,14,15,763.0,154.5,1.75,19.5,769.5,842.65,633.64
2017,8,17,14,30,754.0,152.0,1.8,19.0,740.0,806.15,611.75
2017,8,17,14,45,741.5,149.0,1.85,19.0,705.0,764.28,584.64
2017,8,17,15,0,729.0,146.0,1.9,19.0,670.0,722.88,557.5
2017,8,17,15,15,712.5,142.5,1.95,19.0,629.5,674.46,523.7
2017,8,17,15,30,696.0,139.0,2.0,19.0,589.0,625.38,488.44
2017,8,17,15,45,674.5,134.5,2.05,19.0,544.0,571.73,448.83
2017,8,17,16,0,653.0,130.0,2.1,19.0,499.0,518.49,408.38
2017,8,17,16,15,625.5,124.0,2.15,18.5,451.5,461.3,364.41
2017,8,17,16,30,598.0,118.0,2.2,18.0,404.0,405.79,320.25
2017,8,17,16,45,561.0,111.0,2.25,18.0,354.5,347.36,271.89
2017,8,17,17,0,524.0,104.0,2.3,18.0,305.0,292.33,225.12
2017,8,17,17,15,476.0,94.5,2.4,17.5,256.5,233.36,175.08
2017,8,17,17,30,428.0,85.0,2.5,17.0,208.0,181.99,130.97
2017,8,17,17,45,361.5,73.0,2.65,17.0,161.5,130.69,88.33
2017,8,17,18,0,295.0,61.0,2.8,17.0,115.0,87.46,54.72
2017,8,17,18,15,211.0,44.5,2.75,17.0,76.5,47.67,27.6
2017,8,17,18,30,127.0,28.0,2.7,17.0,38.0,21.85,10.65
2017,8,17,18,45,63.5,14.0,2.7,17.0,19.0,13.34,0.0
2017,8,17,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,5,45,65.0,15.5,0.75,16.5,21.0,14.77,0.0
2017,8,18,6,0,130.0,31.0,0.8,17.0,42.0,24.19,13.24
2017,8,18,6,15,212.0,48.0,0.8,17.0,81.5,53.1,31.52
2017,8,18,6,30,294.0,65.0,0.8,17.0,121.0,93.99,60.07
2017,8,18,6,45,154.5,84.0,0.85,17.0,114.0,106.4,77.1
2017,8,18,7,0,15.0,103.0,0.9,17.0,107.0,98.89,77.05
2017,8,18,7,15,23.0,123.5,0.9,17.0,131.5,121.66,95.83
2017,8,18,7,30,31.0,144.0,0.9,17.0,156.0,147.11,116.53
2017,8,18,7,45,119.5,171.5,0.95,17.5,228.0,216.06,171.21
2017,8,18,8,0,208.0,199.0,1.0,18.0,300.0,293.04,231.61
2017,8,18,8,15,221.0,221.0,1.0,18.0,338.5,334.21,263.52
2017,8,18,8,30,234.0,243.0,1.0,18.0,377.0,376.49,295.8
2017,8,18,8,45,239.0,264.5,1.05,18.0,411.0,419.86,328.26
2017,8,18,9,0,244.0,286.0,1.1,18.0,445.0,458.19,356.4
2017,8,18,9,15,293.5,295.5,1.15,18.0,499.0,516.87,400.03
2017,8,18,9,30,343.0,305.0,1.2,18.0,553.0,579.04,445.29
2017,8,18,9,45,291.5,335.0,1.25,18.5,553.0,582.93,445.09
2017,8,18,10,0,240.0,365.0,1.3,19.0,553.0,573.33,435.78
2017,8,18,10,15,358.5,338.5,1.4,19.0,631.0,668.97,506.72
2017,8,18,10,30,477.0,312.0,1.5,19.0,709.0,771.27,579.64
2017,8,18,10,45,448.0,334.0,1.6,19.0,715.5,780.27,584.19
2017,8,18,11,0,419.0,356.0,1.7,19.0,722.0,786.01,587.47
2017,8,18,11,15,384.5,382.0,1.75,19.0,722.0,778.25,581.14
2017,8,18,11,30,350.0,408.0,1.8,19.0,722.0,777.38,579.42
2017,8,18,11,45,332.0,416.5,1.9,19.5,716.5,772.35,574.96
2017,8,18,12,0,314.0,425.0,2.0,20.0,711.0,765.44,569.26
2017,8,18,12,15,261.0,437.0,2.1,20.0,675.0,725.19,540.76
2017,8,18,12,30,208.0,449.0,2.2,20.0,639.0,672.1,503.36
2017,8,18,12,45,224.5,434.0,2.3,20.0,637.0,671.23,504.55
2017,8,18,13,0,241.0,419.0,2.4,20.0,635.0,680.23,512.11
2017,8,18,13,15,213.5,422.5,2.45,19.5,611.5,641.69,485.59
2017,8,18,13,30,186.0,426.0,2.5,19.0,588.0,614.25,466.82
2017,8,18,13,45,177.0,414.0,2.65,19.0,564.5,588.27,449.13
2017,8,18,14,0,168.0,402.0,2.8,19.0,541.0,562.01,431.01
2017,8,18,14,15,171.0,386.0,2.85,19.0,523.0,542.02,417.4
2017,8,18,14,30,174.0,370.0,2.9,19.0,505.0,521.24,403.07
2017,8,18,14,45,145.5,350.0,3.0,19.0,459.5,470.2,365.37
2017,8,18,15,0,117.0,330.0,3.1,19.0,414.0,420.97,328.6
2017,8,18,15,15,132.0,310.5,3.1,18.5,399.5,405.82,318.88
2017,8,18,15,30,147.0,291.0,3.1,18.0,385.0,389.04,307.52
2017,8,18,15,45,110.0,264.0,3.15,18.0,331.5,324.91,257.73
2017,8,18,16,0,73.0,237.0,3.2,18.0,278.0,270.58,215.05
2017,8,18,16,15,55.5,209.5,3.25,18.0,239.0,229.92,183.0
2017,8,18,16,30,38.0,182.0,3.3,18.0,200.0,191.31,152.21
2017,8,18,16,45,24.0,156.5,3.35,18.0,167.5,156.18,123.96
2017,8,18,17,0,10.0,131.0,3.4,18.0,135.0,125.57,99.19
2017,8,18,17,15,5.0,111.0,3.4,17.5,113.0,104.54,82.16
2017,8,18,17,30,0.0,91.0,3.4,17.0,91.0,84.22,65.48
2017,8,18,17,45,151.5,75.5,3.4,17.0,103.0,96.21,68.74
2017,8,18,18,0,303.0,60.0,3.4,17.0,115.0,86.86,53.92
2017,8,18,18,15,215.0,43.5,3.25,16.5,76.0,46.53,26.7
2017,8,18,18,30,127.0,27.0,3.1,16.0,37.0,21.11,9.47
2017,8,18,18,45,63.5,13.5,3.0,16.0,18.5,12.87,0.0
2017,8,18,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,45,60.5,14.0,1.15,16.5,19.5,13.34,0.0
2017,8,19,6,0,121.0,28.0,1.2,17.0,39.0,21.79,11.07
2017,8,19,6,15,199.0,46.5,1.2,17.0,78.0,51.14,30.26
2017,8,19,6,30,277.0,65.0,1.2,17.0,117.0,92.1,59.22
2017,8,19,6,45,138.5,70.5,1.2,17.0,96.5,91.28,65.27
2017,8,19,7,0,0.0,76.0,1.2,17.0,76.0,70.54,54.0
2017,8,19,7,15,0.0,93.5,1.15,17.0,93.5,86.93,67.73
2017,8,19,7,30,0.0,111.0,1.1,17.0,111.0,103.42,81.24
2017,8,19,7,45,2.5,134.0,1.05,17.5,135.5,126.23,99.5
2017,8,19,8,0,5.0,157.0,1.0,18.0,160.0,149.47,117.76
2017,8,19,8,15,2.5,122.5,0.95,18.0,124.0,115.82,90.09
2017,8,19,8,30,0.0,88.0,0.9,18.0,88.0,82.0,62.3
2017,8,19,8,45,2.0,137.5,0.9,18.0,139.0,130.05,101.17
2017,8,19,9,0,4.0,187.0,0.9,18.0,190.0,178.83,139.62
2017,8,19,9,15,5.5,196.5,0.9,18.0,200.5,189.31,147.36
2017,8,19,9,30,7.0,206.0,0.9,18.0,211.0,199.92,155.34
2017,8,19,9,45,6.0,200.0,0.95,18.5,204.5,193.67,149.85
2017,8,19,10,0,5.0,194.0,1.0,19.0,198.0,187.34,144.4
2017,8,19,10,15,7.0,208.0,1.05,19.0,213.5,202.85,156.36
2017,8,19,10,30,9.0,222.0,1.1,19.0,229.0,218.5,168.3
2017,8,19,10,45,45.5,315.0,1.15,19.0,354.5,353.71,271.72
2017,8,19,11,0,82.0,408.0,1.2,19.0,480.0,486.0,368.18
2017,8,19,11,15,70.0,406.0,1.25,19.0,468.0,474.03,358.11
2017,8,19,11,30,58.0,404.0,1.3,19.0,456.0,461.34,348.65
2017,8,19,11,45,49.0,394.5,1.4,19.0,439.0,443.25,335.63
2017,8,19,12,0,40.0,385.0,1.5,19.0,422.0,424.74,322.24
2017,8,19,12,15,70.5,412.5,1.55,19.0,477.0,484.24,379.87
2017,8,19,12,30,101.0,440.0,1.6,19.0,532.0,543.49,409.94
2017,8,19,12,45,121.5,440.5,1.7,19.0,550.0,575.48,433.41
2017,8,19,13,0,142.0,441.0,1.8,19.0,568.0,594.46,447.97
2017,8,19,13,15,177.0,431.5,1.9,19.0,587.0,615.86,464.97
2017,8,19,13,30,212.0,422.0,2.0,19.0,606.0,635.28,480.54
2017,8,19,13,45,185.0,411.0,2.1,19.0,568.5,592.95,450.5
2017,8,19,14,0,158.0,400.0,2.2,19.0,531.0,551.18,420.87
2017,8,19,14,15,120.0,377.0,2.3,19.0,474.5,488.32,375.12
2017,8,19,14,30,82.0,354.0,2.4,19.0,418.0,418.74,323.61
2017,8,19,14,45,89.5,339.0,2.55,19.0,405.5,405.9,315.38
2017,8,19,15,0,97.0,324.0,2.7,19.0,393.0,392.26,306.13
2017,8,19,15,15,67.0,289.0,2.8,18.5,335.5,330.47,259.43
2017,8,19,15,30,37.0,254.0,2.9,18.0,278.0,271.53,214.14
2017,8,19,15,45,21.0,215.0,3.0,18.0,228.5,216.14,170.74
2017,8,19,16,0,5.0,176.0,3.1,18.0,179.0,168.29,132.68
2017,8,19,16,15,2.5,152.0,3.15,17.5,153.5,143.75,113.46
2017,8,19,16,30,0.0,128.0,3.2,17.0,128.0,119.63,94.26
2017,8,19,16,45,0.0,102.5,3.25,17.0,102.5,95.56,74.64
2017,8,19,17,0,0.0,77.0,3.3,17.0,77.0,71.66,54.9
2017,8,19,17,15,0.0,64.0,3.25,17.0,64.0,59.53,44.8
2017,8,19,17,30,0.0,51.0,3.2,17.0,51.0,47.4,34.56
2017,8,19,17,45,97.5,59.5,3.2,17.0,76.5,72.08,50.89
2017,8,19,18,0,195.0,68.0,3.2,17.0,102.0,81.98,54.4
2017,8,19,18,15,130.0,45.5,3.15,16.5,65.0,44.87,27.59
2017,8,19,18,30,65.0,23.0,3.1,16.0,28.0,19.18,7.26
2017,8,19,18,45,32.5,11.5,3.05,16.0,14.0,10.96,0.0
2017,8,19,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,3.5,2.15,16.0,3.5,3.34,0.0
2017,8,20,6,0,0.0,7.0,2.3,16.0,7.0,6.48,0.0
2017,8,20,6,15,0.0,15.5,2.35,16.0,15.5,14.36,6.2
2017,8,20,6,30,0.0,24.0,2.4,16.0,24.0,22.25,13.12
2017,8,20,6,45,0.0,34.5,2.5,16.5,34.5,32.02,21.54
2017,8,20,7,0,0.0,45.0,2.6,17.0,45.0,41.8,29.86
2017,8,20,7,15,0.0,56.0,2.65,17.0,56.0,52.06,38.52
2017,8,20,7,30,0.0,67.0,2.7,17.0,67.0,62.33,47.07
2017,8,20,7,45,0.0,83.5,2.8,17.0,83.5,77.76,59.82
2017,8,20,8,0,0.0,100.0,2.9,17.0,100.0,93.26,72.48
2017,8,20,8,15,0.0,122.5,2.95,17.0,122.5,114.51,89.73
2017,8,20,8,30,0.0,145.0,3.0,17.0,145.0,135.89,106.88
2017,8,20,8,45,7.0,182.0,3.05,17.5,186.5,175.74,138.68
2017,8,20,9,0,14.0,219.0,3.1,18.0,228.0,216.59,170.72
2017,8,20,9,15,15.0,233.5,3.1,18.0,244.0,232.09,182.5
2017,8,20,9,30,16.0,248.0,3.1,18.0,260.0,247.67,194.34
2017,8,20,9,45,21.0,271.5,3.1,18.5,287.5,275.4,215.31
2017,8,20,10,0,26.0,295.0,3.1,19.0,315.0,311.83,242.68
2017,8,20,10,15,37.5,327.0,3.1,19.0,357.5,355.85,276.16
2017,8,20,10,30,49.0,359.0,3.1,19.0,400.0,400.73,309.86
2017,8,20,10,45,84.0,390.0,3.15,19.0,462.5,467.31,360.3
2017,8,20,11,0,119.0,421.0,3.2,19.0,525.0,546.46,418.95
2017,8,20,11,15,89.0,412.5,3.2,19.0,490.5,499.74,383.15
2017,8,20,11,30,59.0,404.0,3.2,19.0,456.0,462.66,354.73
2017,8,20,11,45,169.5,418.5,3.2,19.0,571.0,601.21,460.01
2017,8,20,12,0,280.0,433.0,3.2,19.0,686.0,740.62,561.48
2017,8,20,12,15,172.5,425.0,3.15,19.0,581.0,612.64,478.73
2017,8,20,12,30,65.0,417.0,3.1,19.0,476.0,483.5,369.33
2017,8,20,12,45,66.5,414.0,3.05,19.0,473.5,481.27,368.38
2017,8,20,13,0,68.0,411.0,3.0,19.0,471.0,478.66,366.59
2017,8,20,13,15,65.0,400.5,2.85,19.0,457.5,463.47,355.25
2017,8,20,13,30,62.0,390.0,2.7,19.0,444.0,448.09,343.86
2017,8,20,13,45,225.5,368.5,2.6,19.0,556.0,597.26,458.7
2017,8,20,14,0,389.0,347.0,2.5,19.0,668.0,715.83,546.77
2017,8,20,14,15,511.5,282.5,2.35,19.0,687.0,753.16,575.32
2017,8,20,14,30,634.0,218.0,2.2,19.0,706.0,774.99,593.18
2017,8,20,14,45,550.5,236.0,2.05,19.0,645.5,697.35,536.04
2017,8,20,15,0,467.0,254.0,1.9,19.0,585.0,627.48,484.38
2017,8,20,15,15,373.0,263.5,1.8,19.0,517.5,539.51,419.15
2017,8,20,15,30,279.0,273.0,1.7,19.0,450.0,466.71,363.93
2017,8,20,15,45,336.0,238.5,1.6,19.0,436.0,452.42,354.56
2017,8,20,16,0,393.0,204.0,1.5,19.0,422.0,437.28,343.33
2017,8,20,16,15,354.5,190.0,1.45,18.5,372.5,375.23,295.72
2017,8,20,16,30,316.0,176.0,1.4,18.0,323.0,322.16,254.21
2017,8,20,16,45,296.5,156.0,1.4,18.0,281.0,274.87,215.9
2017,8,20,17,0,277.0,136.0,1.4,18.0,239.0,229.56,178.32
2017,8,20,17,15,228.5,122.5,1.4,17.5,198.5,184.2,141.06
2017,8,20,17,30,180.0,109.0,1.4,17.0,158.0,144.47,108.52
2017,8,20,17,45,145.0,86.5,1.45,17.0,120.5,104.03,75.17
2017,8,20,18,0,110.0,64.0,1.5,17.0,83.0,69.43,47.48
2017,8,20,18,15,55.0,43.0,1.45,17.0,52.5,40.15,25.55
2017,8,20,18,30,0.0,22.0,1.4,17.0,22.0,20.2,6.73
2017,8,20,18,45,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2017,8,20,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
