Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,2.0,1.2,17.0,2.0,1.91,0.0
2017,8,21,6,0,0.0,4.0,1.3,17.0,4.0,3.7,0.0
2017,8,21,6,15,0.0,8.5,1.4,17.0,8.5,7.87,0.81
2017,8,21,6,30,0.0,13.0,1.5,17.0,13.0,12.04,4.47
2017,8,21,6,45,0.0,19.0,1.6,17.5,19.0,17.61,9.27
2017,8,21,7,0,0.0,25.0,1.7,18.0,25.0,23.18,14.02
2017,8,21,7,15,0.0,31.5,1.7,18.0,31.5,29.23,19.15
2017,8,21,7,30,0.0,38.0,1.7,18.0,38.0,35.29,24.21
2017,8,21,7,45,0.0,57.5,1.75,18.0,57.5,53.46,39.36
2017,8,21,8,0,0.0,77.0,1.8,18.0,77.0,71.68,54.35
2017,8,21,8,15,15.0,146.0,1.75,18.0,154.5,144.83,114.2
2017,8,21,8,30,30.0,215.0,1.7,18.0,232.0,224.93,177.96
2017,8,21,8,45,141.5,248.5,1.7,18.5,338.0,337.06,266.33
2017,8,21,9,0,253.0,282.0,1.7,19.0,444.0,461.75,361.04
2017,8,21,9,15,234.5,305.5,1.65,19.0,464.0,478.08,371.37
2017,8,21,9,30,216.0,329.0,1.6,19.0,484.0,498.8,385.27
2017,8,21,9,45,126.0,322.0,1.6,19.0,413.5,428.04,330.42
2017,8,21,10,0,36.0,315.0,1.6,19.0,343.0,340.92,262.59
2017,8,21,10,15,22.5,270.0,1.55,19.0,288.0,284.85,219.83
2017,8,21,10,30,9.0,225.0,1.5,19.0,233.0,221.52,170.73
2017,8,21,10,45,13.0,258.5,1.5,19.0,270.0,258.22,199.1
2017,8,21,11,0,17.0,292.0,1.5,19.0,307.0,295.29,227.06
2017,8,21,11,15,22.5,319.5,1.55,19.0,339.5,328.2,251.75
2017,8,21,11,30,28.0,347.0,1.6,19.0,372.0,373.05,285.1
2017,8,21,11,45,25.5,341.5,1.65,19.5,364.5,365.34,278.52
2017,8,21,12,0,23.0,336.0,1.7,20.0,357.0,345.9,263.58
2017,8,21,12,15,31.0,358.0,1.8,20.0,386.5,388.28,295.5
2017,8,21,12,30,39.0,380.0,1.9,20.0,416.0,419.03,318.37
2017,8,21,12,45,212.0,381.5,2.0,20.0,570.5,616.51,467.05
2017,8,21,13,0,385.0,383.0,2.1,20.0,725.0,786.13,588.74
2017,8,21,13,15,229.0,390.5,2.25,19.5,593.0,635.54,480.57
2017,8,21,13,30,73.0,398.0,2.4,19.0,461.0,467.2,356.78
2017,8,21,13,45,116.5,397.5,2.55,19.0,494.5,515.71,395.44
2017,8,21,14,0,160.0,397.0,2.7,19.0,528.0,550.49,422.76
2017,8,21,14,15,268.0,359.5,2.8,19.0,570.0,609.8,469.87
2017,8,21,14,30,376.0,322.0,2.9,19.0,612.0,651.47,503.6
2017,8,21,14,45,306.5,321.0,3.05,19.0,549.5,579.0,449.92
2017,8,21,15,0,237.0,320.0,3.2,19.0,487.0,503.1,393.35
2017,8,21,15,15,193.5,302.5,3.3,18.5,433.5,442.53,348.48
2017,8,21,15,30,150.0,285.0,3.4,18.0,380.0,385.39,305.23
2017,8,21,15,45,260.5,246.0,3.55,18.0,396.0,412.57,328.98
2017,8,21,16,0,371.0,207.0,3.7,18.0,412.0,421.89,337.53
2017,8,21,16,15,386.5,182.0,3.8,18.0,377.5,388.49,310.77
2017,8,21,16,30,402.0,157.0,3.9,18.0,343.0,347.37,277.1
2017,8,21,16,45,350.5,144.0,4.05,18.0,292.0,288.35,228.38
2017,8,21,17,0,299.0,131.0,4.2,18.0,241.0,232.03,181.39
2017,8,21,17,15,263.5,115.0,4.25,17.5,201.0,186.81,143.12
2017,8,21,17,30,228.0,99.0,4.3,17.0,161.0,145.73,108.25
2017,8,21,17,45,190.0,79.5,4.4,17.0,123.5,105.34,74.47
2017,8,21,18,0,152.0,60.0,4.5,17.0,86.0,69.84,46.09
2017,8,21,18,15,90.0,41.0,4.45,16.5,55.0,38.92,23.68
2017,8,21,18,30,28.0,22.0,4.4,16.0,24.0,19.22,4.61
2017,8,21,18,45,14.0,11.0,4.4,16.0,12.0,10.48,0.0
2017,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,22,5,45,59.5,13.5,1.35,16.0,18.0,12.87,0.0
2017,8,22,6,0,119.0,27.0,1.3,16.0,36.0,21.12,9.41
2017,8,22,6,15,203.0,44.5,1.25,16.0,74.5,49.83,29.03
2017,8,22,6,30,287.0,62.0,1.2,16.0,113.0,90.91,57.93
2017,8,22,6,45,145.5,78.5,1.15,16.5,105.0,100.24,72.48
2017,8,22,7,0,4.0,95.0,1.1,17.0,97.0,89.03,69.26
2017,8,22,7,15,11.5,115.0,1.15,17.0,120.0,110.49,86.99
2017,8,22,7,30,19.0,135.0,1.2,17.0,143.0,132.95,105.31
2017,8,22,7,45,11.5,144.0,1.25,17.0,149.0,139.62,110.64
2017,8,22,8,0,4.0,153.0,1.3,17.0,155.0,145.37,115.02
2017,8,22,8,15,8.5,172.5,1.3,17.0,177.5,166.7,131.94
2017,8,22,8,30,13.0,192.0,1.3,17.0,200.0,188.59,149.11
2017,8,22,8,45,18.5,215.0,1.35,17.5,226.5,215.03,169.44
2017,8,22,9,0,24.0,238.0,1.4,18.0,253.0,242.09,189.98
2017,8,22,9,15,41.0,272.5,1.5,18.0,300.5,296.2,231.87
2017,8,22,9,30,58.0,307.0,1.6,18.0,348.0,346.51,270.14
2017,8,22,9,45,97.0,337.0,1.75,18.5,410.5,411.67,319.31
2017,8,22,10,0,136.0,367.0,1.9,19.0,473.0,488.82,376.18
2017,8,22,10,15,127.5,381.0,2.1,19.0,483.5,501.32,384.67
2017,8,22,10,30,119.0,395.0,2.3,19.0,494.0,512.84,392.82
2017,8,22,10,45,230.5,391.5,2.5,19.0,588.5,617.82,472.63
2017,8,22,11,0,342.0,388.0,2.7,19.0,683.0,738.04,560.63
2017,8,22,11,15,329.0,400.0,2.95,19.0,688.0,744.98,565.01
2017,8,22,11,30,316.0,412.0,3.2,19.0,693.0,750.03,568.88
2017,8,22,11,45,383.0,386.0,3.45,19.0,729.0,793.49,602.63
2017,8,22,12,0,450.0,360.0,3.7,19.0,765.0,847.0,642.72
2017,8,22,12,15,421.5,372.5,3.85,19.0,752.0,831.76,631.46
2017,8,22,12,30,393.0,385.0,4.0,19.0,739.0,804.45,612.39
2017,8,22,12,45,592.5,274.5,4.2,19.0,802.0,899.35,686.8
2017,8,22,13,0,792.0,164.0,4.4,19.0,865.0,969.43,738.01
2017,8,22,13,15,788.0,162.5,4.45,19.0,849.0,951.76,726.18
2017,8,22,13,30,784.0,161.0,4.5,19.0,833.0,930.98,712.87
2017,8,22,13,45,779.0,158.0,4.6,19.0,810.5,904.72,696.1
2017,8,22,14,0,774.0,155.0,4.7,19.0,788.0,875.66,677.27
2017,8,22,14,15,764.5,153.0,4.7,19.0,758.5,841.03,653.68
2017,8,22,14,30,755.0,151.0,4.7,19.0,729.0,804.19,628.4
2017,8,22,14,45,744.0,147.0,4.75,19.0,693.5,762.11,599.38
2017,8,22,15,0,733.0,143.0,4.8,19.0,658.0,720.43,570.36
2017,8,22,15,15,633.0,168.0,4.8,19.0,593.0,640.83,509.44
2017,8,22,15,30,533.0,193.0,4.8,19.0,528.0,563.88,449.63
2017,8,22,15,45,328.0,215.0,4.8,19.0,416.5,423.45,338.68
2017,8,22,16,0,123.0,237.0,4.8,19.0,305.0,304.51,242.68
2017,8,22,16,15,151.0,213.0,4.8,18.5,288.5,287.44,230.16
2017,8,22,16,30,179.0,189.0,4.8,18.0,272.0,267.19,214.11
2017,8,22,16,45,166.0,168.0,4.8,18.0,237.5,229.96,183.31
2017,8,22,17,0,153.0,147.0,4.8,18.0,203.0,194.15,153.28
2017,8,22,17,15,289.5,113.5,4.75,18.0,198.0,192.38,146.81
2017,8,22,17,30,426.0,80.0,4.7,18.0,193.0,173.15,123.13
2017,8,22,17,45,354.5,67.5,4.7,18.0,147.0,121.17,80.13
2017,8,22,18,0,283.0,55.0,4.7,18.0,101.0,77.97,47.19
2017,8,22,18,15,191.0,38.0,4.55,17.5,64.0,38.96,21.3
2017,8,22,18,30,99.0,21.0,4.4,17.0,27.0,16.47,1.27
2017,8,22,18,45,49.5,10.5,4.3,17.0,13.5,10.01,0.0
2017,8,22,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,23,5,45,78.5,13.0,2.95,16.0,19.0,12.39,0.0
2017,8,23,6,0,157.0,26.0,3.1,16.0,38.0,20.37,8.32
2017,8,23,6,15,253.0,41.0,3.1,16.0,78.0,49.57,27.2
2017,8,23,6,30,349.0,56.0,3.1,16.0,118.0,92.85,56.87
2017,8,23,6,45,174.5,48.5,3.1,16.5,79.5,78.39,53.13
2017,8,23,7,0,0.0,41.0,3.1,17.0,41.0,38.07,26.67
2017,8,23,7,15,0.0,50.5,3.05,17.0,50.5,46.93,34.19
2017,8,23,7,30,0.0,60.0,3.0,17.0,60.0,55.79,41.6
2017,8,23,7,45,0.0,72.5,2.95,17.0,72.5,67.47,51.26
2017,8,23,8,0,0.0,85.0,2.9,17.0,85.0,79.17,60.82
2017,8,23,8,15,0.0,96.5,2.85,17.0,96.5,89.99,69.56
2017,8,23,8,30,0.0,108.0,2.8,17.0,108.0,100.85,78.26
2017,8,23,8,45,0.0,124.0,2.75,17.5,124.0,116.02,90.23
2017,8,23,9,0,0.0,140.0,2.7,18.0,140.0,131.26,102.11
2017,8,23,9,15,3.0,170.5,2.7,18.0,172.5,162.66,127.14
2017,8,23,9,30,6.0,201.0,2.7,18.0,205.0,194.54,152.25
2017,8,23,9,45,22.5,259.0,2.7,18.0,276.0,264.71,207.5
2017,8,23,10,0,39.0,317.0,2.7,18.0,347.0,346.05,270.06
2017,8,23,10,15,25.0,281.0,2.7,18.0,301.0,298.6,232.62
2017,8,23,10,30,11.0,245.0,2.7,18.0,255.0,242.93,188.94
2017,8,23,10,45,15.5,276.5,2.75,18.5,290.5,278.37,216.1
2017,8,23,11,0,20.0,308.0,2.8,19.0,326.0,314.18,242.93
2017,8,23,11,15,17.5,296.5,2.85,19.0,312.5,300.79,232.39
2017,8,23,11,30,15.0,285.0,2.9,19.0,299.0,287.28,221.93
2017,8,23,11,45,18.0,303.5,3.0,19.0,320.0,308.74,238.45
2017,8,23,12,0,21.0,322.0,3.1,19.0,341.0,330.21,254.84
2017,8,23,12,15,16.0,284.5,3.25,19.0,299.0,288.13,222.64
2017,8,23,12,30,11.0,247.0,3.4,19.0,257.0,246.26,190.43
2017,8,23,12,45,14.5,276.5,3.55,19.0,290.0,278.56,215.72
2017,8,23,13,0,18.0,306.0,3.7,19.0,323.0,310.9,240.74
2017,8,23,13,15,14.0,268.5,3.9,19.0,281.0,269.72,209.12
2017,8,23,13,30,10.0,231.0,4.1,19.0,239.0,228.91,177.61
2017,8,23,13,45,11.5,244.0,4.3,19.0,253.5,242.68,188.76
2017,8,23,14,0,13.0,257.0,4.5,19.0,268.0,256.36,199.77
2017,8,23,14,15,16.0,263.0,4.65,18.5,276.0,264.39,206.88
2017,8,23,14,30,19.0,269.0,4.8,18.0,284.0,272.19,213.88
2017,8,23,14,45,17.0,254.0,4.95,18.0,267.0,255.12,200.83
2017,8,23,15,0,15.0,239.0,5.1,18.0,250.0,238.21,187.87
2017,8,23,15,15,12.0,219.5,5.15,18.0,228.0,216.39,170.85
2017,8,23,15,30,9.0,200.0,5.2,18.0,206.0,194.89,154.0
2017,8,23,15,45,5.0,181.0,5.3,18.0,184.5,173.6,137.18
2017,8,23,16,0,1.0,162.0,5.4,18.0,163.0,152.79,120.63
2017,8,23,16,15,0.5,132.0,5.4,17.5,132.5,123.84,97.49
2017,8,23,16,30,0.0,102.0,5.4,17.0,102.0,95.17,74.23
2017,8,23,16,45,0.0,81.0,5.45,17.0,81.0,75.42,57.97
2017,8,23,17,0,0.0,60.0,5.5,17.0,60.0,55.79,41.61
2017,8,23,17,15,0.0,50.0,5.45,16.5,50.0,46.46,33.85
2017,8,23,17,30,0.0,40.0,5.4,16.0,40.0,37.14,25.96
2017,8,23,17,45,162.5,45.5,5.4,16.0,71.5,69.47,45.9
2017,8,23,18,0,325.0,51.0,5.4,16.0,103.0,77.79,45.75
2017,8,23,18,15,221.5,35.5,5.3,16.0,64.5,37.36,19.54
2017,8,23,18,30,118.0,20.0,5.2,16.0,26.0,15.73,0.0
2017,8,23,18,45,59.0,10.0,5.1,16.0,13.0,9.53,0.0
2017,8,23,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,24,5,45,122.5,12.0,5.55,16.0,20.5,11.44,0.0
2017,8,24,6,0,245.0,24.0,5.6,16.0,41.0,19.28,6.93
2017,8,24,6,15,354.0,34.5,5.7,16.0,83.5,50.0,24.43
2017,8,24,6,30,463.0,45.0,5.8,16.0,126.0,97.13,55.54
2017,8,24,6,45,231.5,48.5,5.95,16.5,89.0,88.77,59.46
2017,8,24,7,0,0.0,52.0,6.1,17.0,52.0,48.33,35.32
2017,8,24,7,15,0.0,64.0,6.2,17.0,64.0,59.53,44.81
2017,8,24,7,30,0.0,76.0,6.3,17.0,76.0,70.74,54.17
2017,8,24,7,45,0.0,94.0,6.45,17.0,94.0,87.64,68.16
2017,8,24,8,0,0.0,112.0,6.6,17.0,112.0,104.63,82.08
2017,8,24,8,15,6.5,152.0,6.65,17.0,156.0,146.15,116.16
2017,8,24,8,30,13.0,192.0,6.7,17.0,200.0,188.76,150.74
2017,8,24,8,45,9.5,192.0,6.75,17.5,198.0,187.22,148.7
2017,8,24,9,0,6.0,192.0,6.8,18.0,196.0,185.3,146.4
2017,8,24,9,15,6.0,197.0,6.8,18.0,201.5,190.44,150.18
2017,8,24,9,30,6.0,202.0,6.8,18.0,207.0,195.57,153.95
2017,8,24,9,45,7.5,211.5,6.85,18.0,217.5,206.28,162.27
2017,8,24,10,0,9.0,221.0,6.9,18.0,228.0,217.1,170.68
2017,8,24,10,15,10.5,235.5,6.9,18.0,244.0,232.9,183.02
2017,8,24,10,30,12.0,250.0,6.9,18.0,260.0,248.81,195.41
2017,8,24,10,45,19.0,288.5,6.95,18.0,304.5,293.57,230.69
2017,8,24,11,0,26.0,327.0,7.0,18.0,349.0,349.79,274.55
2017,8,24,11,15,45.5,366.0,7.0,18.0,405.5,410.02,321.59
2017,8,24,11,30,65.0,405.0,7.0,18.0,462.0,471.02,368.72
2017,8,24,11,45,71.0,413.0,7.05,18.0,476.5,486.26,380.35
2017,8,24,12,0,77.0,421.0,7.1,18.0,491.0,501.24,391.89
2017,8,24,12,15,49.5,374.5,7.1,18.0,420.0,424.87,332.59
2017,8,24,12,30,22.0,328.0,7.1,18.0,349.0,337.26,264.0
2017,8,24,12,45,26.0,338.0,7.1,18.0,362.0,362.8,284.18
2017,8,24,13,0,30.0,348.0,7.1,18.0,375.0,376.62,295.12
2017,8,24,13,15,27.0,334.0,7.1,18.0,358.0,358.5,281.13
2017,8,24,13,30,24.0,320.0,7.1,18.0,341.0,329.84,258.99
2017,8,24,13,45,28.5,322.5,7.1,18.0,346.5,346.27,272.27
2017,8,24,14,0,33.0,325.0,7.1,18.0,352.0,351.8,277.03
2017,8,24,14,15,38.5,321.0,7.15,18.0,351.0,351.11,277.1
2017,8,24,14,30,44.0,317.0,7.2,18.0,350.0,349.93,276.81
2017,8,24,14,45,33.0,286.0,7.25,18.0,310.5,307.42,243.52
2017,8,24,15,0,22.0,255.0,7.3,18.0,271.0,259.26,205.5
2017,8,24,15,15,16.0,229.5,7.35,17.5,241.0,229.05,182.01
2017,8,24,15,30,10.0,204.0,7.4,17.0,211.0,199.49,158.76
2017,8,24,15,45,37.5,214.0,7.5,17.0,235.0,230.42,184.92
2017,8,24,16,0,65.0,224.0,7.6,17.0,259.0,253.68,204.56
2017,8,24,16,15,35.5,187.0,7.6,17.0,206.0,197.99,159.12
2017,8,24,16,30,6.0,150.0,7.6,17.0,153.0,143.45,114.39
2017,8,24,16,45,3.0,127.5,7.65,17.0,129.0,120.43,95.6
2017,8,24,17,0,0.0,105.0,7.7,17.0,105.0,97.91,77.02
2017,8,24,17,15,0.0,87.0,7.65,16.5,87.0,80.93,62.95
2017,8,24,17,30,0.0,69.0,7.6,16.0,69.0,64.06,48.72
2017,8,24,17,45,171.0,60.0,7.6,16.0,86.5,83.41,57.16
2017,8,24,18,0,342.0,51.0,7.6,16.0,104.0,78.67,45.81
2017,8,24,18,15,222.5,36.0,7.5,15.5,65.0,37.27,19.5
2017,8,24,18,30,103.0,21.0,7.4,15.0,26.0,16.61,0.0
2017,8,24,18,45,51.5,10.5,7.35,15.0,13.0,10.01,0.0
2017,8,24,19,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,25,5,45,77.5,13.5,4.9,14.5,19.0,12.87,0.0
2017,8,25,6,0,155.0,27.0,5.0,15.0,38.0,21.29,7.48
2017,8,25,6,15,267.5,41.5,5.0,15.0,80.0,50.97,27.86
2017,8,25,6,30,380.0,56.0,5.0,15.0,122.0,96.75,58.94
2017,8,25,6,45,190.0,70.5,5.0,15.5,103.5,101.23,71.83
2017,8,25,7,0,0.0,85.0,5.0,16.0,85.0,78.93,61.31
2017,8,25,7,15,1.5,104.5,4.95,16.0,105.0,97.8,77.21
2017,8,25,7,30,3.0,124.0,4.9,16.0,125.0,116.96,93.11
2017,8,25,7,45,1.5,131.5,4.9,16.0,132.0,123.72,98.51
2017,8,25,8,0,0.0,139.0,4.9,16.0,139.0,130.28,103.63
2017,8,25,8,15,2.5,156.5,4.85,16.0,158.0,148.36,118.21
2017,8,25,8,30,5.0,174.0,4.8,16.0,177.0,166.79,132.94
2017,8,25,8,45,5.5,183.5,4.75,16.5,187.0,176.53,140.2
2017,8,25,9,0,6.0,193.0,4.7,17.0,197.0,186.33,147.46
2017,8,25,9,15,6.5,198.5,4.65,17.0,203.0,192.32,151.89
2017,8,25,9,30,7.0,204.0,4.6,17.0,209.0,198.34,156.38
2017,8,25,9,45,8.5,218.5,4.6,17.5,225.0,213.95,168.23
2017,8,25,10,0,10.0,233.0,4.6,18.0,241.0,229.71,180.1
2017,8,25,10,15,39.0,302.0,4.6,18.0,334.0,332.85,261.41
2017,8,25,10,30,68.0,371.0,4.6,18.0,427.0,432.15,337.71
2017,8,25,10,45,54.0,365.5,4.6,18.0,411.0,415.36,323.81
2017,8,25,11,0,40.0,360.0,4.6,18.0,395.0,397.69,309.6
2017,8,25,11,15,81.5,395.5,4.6,18.0,467.5,476.38,370.46
2017,8,25,11,30,123.0,431.0,4.6,18.0,540.0,568.39,439.71
2017,8,25,11,45,108.5,430.5,4.6,18.5,527.0,542.64,418.89
2017,8,25,12,0,94.0,430.0,4.6,19.0,514.0,528.22,406.89
2017,8,25,12,15,78.0,418.5,4.65,19.0,488.0,500.09,385.63
2017,8,25,12,30,62.0,407.0,4.7,19.0,462.0,471.6,364.05
2017,8,25,12,45,81.5,415.0,4.8,19.0,487.0,498.91,385.57
2017,8,25,13,0,101.0,423.0,4.9,19.0,512.0,525.46,406.31
2017,8,25,13,15,99.0,413.5,5.0,19.0,499.0,511.68,396.38
2017,8,25,13,30,97.0,404.0,5.1,19.0,486.0,497.55,386.32
2017,8,25,13,45,78.0,381.0,5.2,19.0,446.5,453.2,352.88
2017,8,25,14,0,59.0,358.0,5.3,19.0,407.0,409.63,319.77
2017,8,25,14,15,76.5,353.0,5.4,19.0,413.5,417.51,327.09
2017,8,25,14,30,94.0,348.0,5.5,19.0,420.0,424.0,333.2
2017,8,25,14,45,79.5,324.5,5.6,19.0,383.0,384.23,302.78
2017,8,25,15,0,65.0,301.0,5.7,19.0,346.0,345.51,272.98
2017,8,25,15,15,64.0,281.5,5.8,18.5,323.5,321.7,255.47
2017,8,25,15,30,63.0,262.0,5.9,18.0,301.0,297.92,237.71
2017,8,25,15,45,41.5,228.0,6.0,18.0,253.0,246.97,197.14
2017,8,25,16,0,20.0,194.0,6.1,18.0,205.0,194.49,154.93
2017,8,25,16,15,13.5,172.0,6.1,18.0,179.5,168.82,134.38
2017,8,25,16,30,7.0,150.0,6.1,18.0,154.0,143.96,114.31
2017,8,25,16,45,3.5,132.0,6.2,18.0,134.0,124.94,98.92
2017,8,25,17,0,0.0,114.0,6.3,18.0,114.0,106.4,83.77
2017,8,25,17,15,280.5,88.5,6.25,17.5,159.0,166.77,126.3
2017,8,25,17,30,561.0,63.0,6.2,17.0,204.0,185.26,128.31
2017,8,25,17,45,474.0,54.5,6.2,17.0,154.0,126.54,79.5
2017,8,25,18,0,387.0,46.0,6.2,17.0,104.0,78.56,43.75
2017,8,25,18,15,260.5,32.5,6.1,16.5,64.5,35.59,17.39
2017,8,25,18,30,134.0,19.0,6.0,16.0,25.0,15.04,0.0
2017,8,25,18,45,67.0,9.5,5.9,16.0,12.5,9.05,0.0
2017,8,25,19,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,26,5,45,93.5,12.0,3.0,15.5,18.5,11.44,0.0
2017,8,26,6,0,187.0,24.0,3.0,16.0,37.0,18.89,5.08
2017,8,26,6,15,301.0,36.5,3.0,16.0,78.5,49.3,25.31
2017,8,26,6,30,415.0,49.0,3.0,16.0,120.0,95.67,56.23
2017,8,26,6,45,211.0,71.0,3.05,16.5,107.5,105.61,74.22
2017,8,26,7,0,7.0,93.0,3.1,17.0,95.0,88.06,68.41
2017,8,26,7,15,13.5,113.0,3.05,17.0,117.5,109.45,86.26
2017,8,26,7,30,20.0,133.0,3.0,17.0,140.0,131.71,104.61
2017,8,26,7,45,24.0,153.0,3.0,17.5,163.5,153.76,122.38
2017,8,26,8,0,28.0,173.0,3.0,18.0,187.0,179.45,142.82
2017,8,26,8,15,25.0,187.5,2.9,18.0,201.0,190.29,151.18
2017,8,26,8,30,22.0,202.0,2.8,18.0,215.0,203.92,161.65
2017,8,26,8,45,41.5,235.0,2.75,18.5,261.0,255.13,201.87
2017,8,26,9,0,61.0,268.0,2.7,19.0,307.0,304.18,239.56
2017,8,26,9,15,62.5,287.0,2.65,19.0,329.5,327.73,257.08
2017,8,26,9,30,64.0,306.0,2.6,19.0,352.0,351.34,274.55
2017,8,26,9,45,88.0,332.5,2.55,19.5,398.5,401.07,311.7
2017,8,26,10,0,112.0,359.0,2.5,20.0,445.0,452.54,349.33
2017,8,26,10,15,138.5,376.5,2.45,20.0,487.0,508.24,390.14
2017,8,26,10,30,165.0,394.0,2.4,20.0,529.0,555.73,424.41
2017,8,26,10,45,159.0,406.0,2.4,20.5,538.5,567.76,431.27
2017,8,26,11,0,153.0,418.0,2.4,21.0,548.0,578.85,437.64
2017,8,26,11,15,113.5,413.5,2.45,21.0,511.5,538.87,407.56
2017,8,26,11,30,74.0,409.0,2.5,21.0,475.0,484.86,367.4
2017,8,26,11,45,101.5,423.5,2.6,21.0,514.5,528.6,400.42
2017,8,26,12,0,129.0,438.0,2.7,21.0,554.0,584.79,441.43
2017,8,26,12,15,125.5,437.0,2.85,21.0,549.5,580.41,438.31
2017,8,26,12,30,122.0,436.0,3.0,21.0,545.0,575.33,435.07
2017,8,26,12,45,118.5,430.5,3.15,21.0,535.5,564.83,428.02
2017,8,26,13,0,115.0,425.0,3.3,21.0,526.0,553.75,420.55
2017,8,26,13,15,104.5,413.0,3.45,21.0,503.5,516.81,394.15
2017,8,26,13,30,94.0,401.0,3.6,21.0,481.0,491.84,376.29
2017,8,26,13,45,93.5,389.0,3.8,21.0,466.5,476.25,365.61
2017,8,26,14,0,93.0,377.0,4.0,21.0,452.0,460.35,354.59
2017,8,26,14,15,112.0,365.5,4.1,21.0,452.5,471.41,364.09
2017,8,26,14,30,131.0,354.0,4.2,21.0,453.0,470.51,364.64
2017,8,26,14,45,111.5,332.0,4.3,21.0,413.0,417.73,325.19
2017,8,26,15,0,92.0,310.0,4.4,21.0,373.0,375.39,293.31
2017,8,26,15,15,96.0,290.5,4.4,21.0,353.0,353.89,277.58
2017,8,26,15,30,100.0,271.0,4.4,21.0,333.0,331.86,261.19
2017,8,26,15,45,81.5,245.0,4.4,21.0,293.0,288.86,227.8
2017,8,26,16,0,63.0,219.0,4.4,21.0,253.0,247.76,195.6
2017,8,26,16,15,57.0,196.5,4.35,20.5,225.0,218.55,172.99
2017,8,26,16,30,51.0,174.0,4.3,20.0,197.0,190.06,150.57
2017,8,26,16,45,44.5,152.5,4.25,20.0,171.0,163.11,128.79
2017,8,26,17,0,38.0,131.0,4.2,20.0,145.0,137.02,107.46
2017,8,26,17,15,263.0,99.5,4.1,19.5,166.5,169.75,127.8
2017,8,26,17,30,488.0,68.0,4.0,19.0,188.0,173.32,119.72
2017,8,26,17,45,407.0,57.0,3.95,19.0,141.0,117.77,74.3
2017,8,26,18,0,326.0,46.0,3.9,19.0,94.0,71.16,39.76
2017,8,26,18,15,209.5,31.0,3.75,18.5,57.0,31.48,14.88
2017,8,26,18,30,93.0,16.0,3.6,18.0,20.0,12.62,0.0
2017,8,26,18,45,46.5,8.0,3.5,18.0,10.0,7.63,0.0
2017,8,26,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,45,75.5,11.0,1.85,16.5,16.0,10.48,0.0
2017,8,27,6,0,151.0,22.0,1.9,17.0,32.0,17.27,3.15
2017,8,27,6,15,256.5,36.5,1.85,17.0,71.5,46.16,23.91
2017,8,27,6,30,362.0,51.0,1.8,17.0,111.0,91.57,54.81
2017,8,27,6,45,434.0,61.0,1.8,17.0,159.0,139.0,92.25
2017,8,27,7,0,506.0,71.0,1.8,17.0,207.0,195.26,139.64
2017,8,27,7,15,260.5,100.5,1.75,17.0,171.5,177.92,136.37
2017,8,27,7,30,15.0,130.0,1.7,17.0,136.0,127.12,100.6
2017,8,27,7,45,11.5,143.0,1.7,17.5,148.0,139.01,110.15
2017,8,27,8,0,8.0,156.0,1.7,18.0,160.0,150.48,118.97
2017,8,27,8,15,7.0,166.5,1.65,18.5,170.5,160.5,126.42
2017,8,27,8,30,6.0,177.0,1.6,19.0,181.0,170.4,133.67
2017,8,27,8,45,14.0,204.0,1.6,19.5,213.5,201.97,158.17
2017,8,27,9,0,22.0,231.0,1.6,20.0,246.0,234.47,182.95
2017,8,27,9,15,25.0,250.0,1.6,20.0,268.0,256.29,199.39
2017,8,27,9,30,28.0,269.0,1.6,20.0,290.0,285.86,221.65
2017,8,27,9,45,29.5,284.0,1.65,20.5,306.5,303.81,234.41
2017,8,27,10,0,31.0,299.0,1.7,21.0,323.0,321.84,247.18
2017,8,27,10,15,55.0,337.0,1.75,21.0,381.5,383.63,293.68
2017,8,27,10,30,79.0,375.0,1.8,21.0,440.0,447.09,340.41
2017,8,27,10,45,70.0,379.0,1.9,21.5,437.5,445.17,337.58
2017,8,27,11,0,61.0,383.0,2.0,22.0,435.0,442.54,334.66
2017,8,27,11,15,76.0,400.5,2.1,22.0,466.0,476.97,360.13
2017,8,27,11,30,91.0,418.0,2.2,22.0,497.0,511.6,385.38
2017,8,27,11,45,101.5,425.5,2.35,22.5,515.0,531.09,399.04
2017,8,27,12,0,112.0,433.0,2.5,23.0,533.0,562.83,421.31
2017,8,27,12,15,141.5,436.0,2.7,22.5,561.5,595.9,447.07
2017,8,27,12,30,171.0,439.0,2.9,22.0,590.0,628.13,472.26
2017,8,27,12,45,128.0,425.5,3.1,22.0,538.5,569.41,429.71
2017,8,27,13,0,85.0,412.0,3.3,22.0,487.0,498.71,378.23
2017,8,27,13,15,84.0,403.0,3.45,22.0,475.5,486.67,370.29
2017,8,27,13,30,83.0,394.0,3.6,22.0,464.0,474.31,361.82
2017,8,27,13,45,61.0,363.0,3.75,22.0,413.5,419.15,320.97
2017,8,27,14,0,39.0,332.0,3.9,22.0,363.0,365.11,280.5
2017,8,27,14,15,44.5,325.0,3.9,22.0,359.5,361.12,278.25
2017,8,27,14,30,50.0,318.0,3.9,22.0,356.0,356.63,275.48
2017,8,27,14,45,53.5,305.0,3.95,22.0,344.0,343.82,266.39
2017,8,27,15,0,57.0,292.0,4.0,22.0,332.0,330.62,256.98
2017,8,27,15,15,47.0,266.5,4.0,21.5,298.0,294.66,230.05
2017,8,27,15,30,37.0,241.0,4.0,21.0,264.0,259.68,203.57
2017,8,27,15,45,41.5,225.5,4.0,21.0,249.5,244.73,192.45
2017,8,27,16,0,46.0,210.0,4.0,21.0,235.0,229.29,180.73
2017,8,27,16,15,34.0,184.5,3.95,20.5,202.0,195.05,153.97
2017,8,27,16,30,22.0,159.0,3.9,20.0,169.0,159.48,125.81
2017,8,27,16,45,17.0,139.5,3.9,20.0,146.5,137.5,108.16
2017,8,27,17,0,12.0,120.0,3.9,20.0,124.0,116.16,90.82
2017,8,27,17,15,249.0,93.0,3.9,19.5,154.0,159.2,119.49
2017,8,27,17,30,486.0,66.0,3.9,19.0,184.0,169.93,116.84
2017,8,27,17,45,404.0,55.0,3.95,18.5,137.0,114.52,71.8
2017,8,27,18,0,322.0,44.0,4.0,18.0,90.0,69.32,38.61
2017,8,27,18,15,205.5,29.0,3.85,18.0,53.5,29.11,13.02
2017,8,27,18,30,89.0,14.0,3.7,18.0,17.0,13.34,0.0
2017,8,27,18,45,44.5,7.0,3.6,18.0,8.5,6.67,0.0
2017,8,27,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,5,45,101.5,10.5,2.85,16.5,16.5,10.01,0.0
2017,8,28,6,0,203.0,21.0,3.0,17.0,33.0,16.87,1.78
2017,8,28,6,15,317.5,32.5,3.05,17.0,74.0,46.64,22.37
2017,8,28,6,30,432.0,44.0,3.1,17.0,115.0,93.2,53.14
2017,8,28,6,45,505.5,52.0,3.2,17.0,164.5,143.33,92.98
2017,8,28,7,0,579.0,60.0,3.3,17.0,214.0,202.38,143.44
2017,8,28,7,15,289.5,70.5,3.25,17.0,147.5,160.22,121.6
2017,8,28,7,30,0.0,81.0,3.2,17.0,81.0,75.45,58.05
2017,8,28,7,45,0.0,96.5,3.2,17.5,96.5,90.05,70.01
2017,8,28,8,0,0.0,112.0,3.2,18.0,112.0,104.71,81.75
2017,8,28,8,15,0.0,128.0,3.2,18.0,128.0,119.92,93.94
2017,8,28,8,30,0.0,144.0,3.2,18.0,144.0,135.2,106.07
2017,8,28,8,45,2.0,165.0,3.2,18.5,166.5,156.63,122.88
2017,8,28,9,0,4.0,186.0,3.2,19.0,189.0,178.38,139.71
2017,8,28,9,15,5.5,196.5,3.25,19.0,201.0,189.83,148.49
2017,8,28,9,30,7.0,207.0,3.3,19.0,213.0,201.44,157.38
2017,8,28,9,45,8.0,215.5,3.35,19.5,222.0,210.83,164.17
2017,8,28,10,0,9.0,224.0,3.4,20.0,231.0,220.29,171.0
2017,8,28,10,15,13.5,254.0,3.45,20.0,265.0,253.98,197.1
2017,8,28,10,30,18.0,284.0,3.5,20.0,299.0,288.12,223.25
2017,8,28,10,45,20.0,298.5,3.6,20.5,315.5,304.86,235.42
2017,8,28,11,0,22.0,313.0,3.7,21.0,332.0,321.68,247.62
2017,8,28,11,15,24.5,325.0,3.85,21.0,346.5,347.95,267.45
2017,8,28,11,30,27.0,337.0,4.0,21.0,361.0,363.43,279.1
2017,8,28,11,45,33.5,356.0,4.2,21.0,386.0,390.16,299.42
2017,8,28,12,0,40.0,375.0,4.4,21.0,411.0,416.88,319.74
2017,8,28,12,15,35.0,363.0,4.6,21.0,394.5,399.32,306.62
2017,8,28,12,30,30.0,351.0,4.8,21.0,378.0,381.59,293.44
2017,8,28,12,45,34.0,356.0,5.05,21.0,386.0,390.45,300.71
2017,8,28,13,0,38.0,361.0,5.3,21.0,394.0,399.05,307.74
2017,8,28,13,15,34.0,347.0,5.4,21.0,376.0,379.72,293.25
2017,8,28,13,30,30.0,333.0,5.5,21.0,358.0,360.42,278.81
2017,8,28,13,45,34.0,331.0,5.65,21.0,359.0,361.05,279.9
2017,8,28,14,0,38.0,329.0,5.8,21.0,360.0,361.34,280.72
2017,8,28,14,15,36.5,314.5,5.85,20.5,343.0,343.54,267.96
2017,8,28,14,30,35.0,300.0,5.9,20.0,326.0,325.78,255.16
2017,8,28,14,45,36.5,287.0,5.95,20.0,313.0,312.0,245.0
2017,8,28,15,0,38.0,274.0,6.0,20.0,300.0,298.04,234.65
2017,8,28,15,15,29.0,246.5,6.0,19.5,265.5,261.73,206.72
2017,8,28,15,30,20.0,219.0,6.0,19.0,231.0,221.02,174.95
2017,8,28,15,45,15.0,197.5,6.0,19.0,206.5,196.03,155.24
2017,8,28,16,0,10.0,176.0,6.0,19.0,182.0,171.62,135.84
2017,8,28,16,15,5.0,145.5,5.95,18.5,148.5,139.2,109.94
2017,8,28,16,30,0.0,115.0,5.9,18.0,115.0,107.58,84.35
2017,8,28,16,45,0.0,99.5,5.85,18.0,99.5,92.89,72.39
2017,8,28,17,0,0.0,84.0,5.8,18.0,84.0,78.27,60.32
2017,8,28,17,15,245.0,74.0,5.7,17.5,132.5,141.54,106.07
2017,8,28,17,30,490.0,64.0,5.6,17.0,181.0,167.79,115.9
2017,8,28,17,45,406.0,53.5,5.5,17.0,134.0,112.48,70.43
2017,8,28,18,0,322.0,43.0,5.4,17.0,87.0,67.64,37.43
2017,8,28,18,15,202.5,28.0,5.25,17.0,51.0,27.63,11.74
2017,8,28,18,30,83.0,13.0,5.1,17.0,15.0,12.39,0.0
2017,8,28,18,45,41.5,6.5,5.0,17.0,7.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,5,45,83.5,10.0,2.8,15.5,15.0,9.53,0.0
2017,8,29,6,0,167.0,20.0,2.8,16.0,30.0,16.0,0.08
2017,8,29,6,15,277.0,33.5,2.75,16.0,69.5,45.57,22.7
2017,8,29,6,30,387.0,47.0,2.7,16.0,109.0,91.02,53.41
2017,8,29,6,45,193.5,46.5,2.65,16.0,77.5,80.8,54.33
2017,8,29,7,0,0.0,46.0,2.6,16.0,46.0,42.74,30.72
2017,8,29,7,15,0.0,57.0,2.6,16.0,57.0,52.99,39.49
2017,8,29,7,30,0.0,68.0,2.6,16.0,68.0,63.26,48.11
2017,8,29,7,45,0.0,72.0,2.6,16.5,72.0,67.0,51.01
2017,8,29,8,0,0.0,76.0,2.6,17.0,76.0,70.74,53.86
2017,8,29,8,15,0.0,94.5,2.7,17.0,94.5,88.13,68.11
2017,8,29,8,30,0.0,113.0,2.8,17.0,113.0,105.65,82.3
2017,8,29,8,45,0.0,125.5,2.9,17.0,125.5,117.54,91.75
2017,8,29,9,0,0.0,138.0,3.0,17.0,138.0,129.47,101.19
2017,8,29,9,15,0.0,145.5,3.15,17.0,145.5,136.66,106.75
2017,8,29,9,30,0.0,153.0,3.3,17.0,153.0,143.87,112.32
2017,8,29,9,45,2.0,171.0,3.45,17.5,173.0,162.85,127.17
2017,8,29,10,0,4.0,189.0,3.6,18.0,193.0,182.06,142.05
2017,8,29,10,15,5.5,200.0,3.75,18.0,205.5,194.22,151.53
2017,8,29,10,30,7.0,211.0,3.9,18.0,218.0,206.49,161.09
2017,8,29,10,45,9.5,233.0,4.05,18.0,241.5,230.54,179.92
2017,8,29,11,0,12.0,255.0,4.2,18.0,265.0,254.78,198.82
2017,8,29,11,15,12.0,253.5,4.25,18.0,264.0,253.56,197.7
2017,8,29,11,30,12.0,252.0,4.3,18.0,263.0,252.29,196.63
2017,8,29,11,45,14.5,275.0,4.4,18.0,288.0,277.6,216.4
2017,8,29,12,0,17.0,298.0,4.5,18.0,313.0,302.99,236.1
2017,8,29,12,15,17.0,297.0,4.6,18.0,312.0,302.02,235.36
2017,8,29,12,30,17.0,296.0,4.7,18.0,311.0,300.96,234.65
2017,8,29,12,45,31.0,334.0,4.8,18.0,361.5,364.75,284.48
2017,8,29,13,0,45.0,372.0,4.9,18.0,412.0,417.75,325.46
2017,8,29,13,15,40.0,357.0,5.0,18.0,392.0,396.24,309.09
2017,8,29,13,30,35.0,342.0,5.1,18.0,372.0,374.77,292.9
2017,8,29,13,45,27.0,311.5,5.2,18.0,334.5,334.58,262.09
2017,8,29,14,0,19.0,281.0,5.3,18.0,297.0,285.87,224.35
2017,8,29,14,15,23.0,282.5,5.4,18.0,300.5,290.22,228.38
2017,8,29,14,30,27.0,284.0,5.5,18.0,304.0,302.87,238.84
2017,8,29,14,45,40.5,285.0,5.65,18.0,313.5,313.32,247.99
2017,8,29,15,0,54.0,286.0,5.8,18.0,323.0,322.58,256.21
2017,8,29,15,15,44.5,261.0,5.9,18.0,290.0,287.62,228.87
2017,8,29,15,30,35.0,236.0,6.0,18.0,257.0,253.61,202.11
2017,8,29,15,45,34.0,217.5,6.1,18.0,236.5,232.36,185.56
2017,8,29,16,0,33.0,199.0,6.2,18.0,216.0,211.25,168.93
2017,8,29,16,15,19.0,171.0,6.3,17.5,181.0,170.88,136.53
2017,8,29,16,30,5.0,143.0,6.4,17.0,146.0,136.58,108.79
2017,8,29,16,45,2.5,125.0,6.5,17.0,126.5,118.09,93.72
2017,8,29,17,0,0.0,107.0,6.6,17.0,107.0,99.97,78.77
2017,8,29,17,15,279.0,80.5,6.65,16.5,145.5,156.6,117.96
2017,8,29,17,30,558.0,54.0,6.7,16.0,184.0,171.01,116.28
2017,8,29,17,45,476.5,45.5,6.75,16.0,136.5,114.0,68.85
2017,8,29,18,0,395.0,37.0,6.8,16.0,89.0,67.07,34.4
2017,8,29,18,15,255.5,24.5,6.7,16.0,52.0,25.36,9.15
2017,8,29,18,30,116.0,12.0,6.6,16.0,15.0,11.44,0.0
2017,8,29,18,45,58.0,6.0,6.5,16.0,7.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,5,45,95.5,10.0,4.95,15.0,15.5,9.53,0.0
2017,8,30,6,0,191.0,20.0,5.0,15.0,31.0,16.14,0.0
2017,8,30,6,15,309.0,32.5,5.05,15.0,72.0,46.51,22.44
2017,8,30,6,30,427.0,45.0,5.1,15.0,113.0,93.97,54.33
2017,8,30,6,45,213.5,54.5,5.15,15.5,88.5,92.29,63.23
2017,8,30,7,0,0.0,64.0,5.2,16.0,64.0,59.52,44.9
2017,8,30,7,15,0.0,80.0,5.2,16.0,80.0,74.53,57.68
2017,8,30,7,30,0.0,96.0,5.2,16.0,96.0,89.62,70.31
2017,8,30,7,45,29.0,139.0,5.25,16.5,152.0,145.28,116.25
2017,8,30,8,0,58.0,182.0,5.3,17.0,208.0,203.5,163.75
2017,8,30,8,15,67.5,205.5,5.3,17.0,239.5,235.51,189.63
2017,8,30,8,30,77.0,229.0,5.3,17.0,271.0,268.59,216.14
2017,8,30,8,45,51.5,231.5,5.35,17.0,260.5,258.95,207.55
2017,8,30,9,0,26.0,234.0,5.4,17.0,250.0,240.54,191.79
2017,8,30,9,15,29.5,254.5,5.45,17.0,274.0,271.44,216.14
2017,8,30,9,30,33.0,275.0,5.5,17.0,298.0,296.61,235.71
2017,8,30,9,45,31.0,284.5,5.6,17.5,307.0,306.29,242.38
2017,8,30,10,0,29.0,294.0,5.7,18.0,316.0,315.76,248.89
2017,8,30,10,15,30.0,306.5,5.7,18.0,330.0,330.78,260.24
2017,8,30,10,30,31.0,319.0,5.7,18.0,344.0,345.8,271.56
2017,8,30,10,45,50.0,352.5,5.75,18.0,394.0,399.63,313.53
2017,8,30,11,0,69.0,386.0,5.8,18.0,444.0,454.44,355.74
2017,8,30,11,15,90.0,403.5,5.9,18.0,481.0,494.95,387.0
2017,8,30,11,30,111.0,421.0,6.0,18.0,518.0,535.77,418.38
2017,8,30,11,45,110.5,424.5,6.1,18.0,521.5,540.17,421.56
2017,8,30,12,0,110.0,428.0,6.2,18.0,525.0,544.05,424.51
2017,8,30,12,15,126.5,430.5,6.3,18.0,542.0,576.22,449.35
2017,8,30,12,30,143.0,433.0,6.4,18.0,559.0,594.87,464.07
2017,8,30,12,45,159.0,428.5,6.55,18.0,567.0,604.62,472.38
2017,8,30,13,0,175.0,424.0,6.7,18.0,575.0,613.26,479.94
2017,8,30,13,15,176.5,415.0,6.8,18.0,564.5,601.81,471.91
2017,8,30,13,30,178.0,406.0,6.9,18.0,554.0,589.52,463.31
2017,8,30,13,45,227.5,385.5,7.0,18.0,569.0,608.65,480.23
2017,8,30,14,0,277.0,365.0,7.1,18.0,584.0,634.92,502.25
2017,8,30,14,15,587.5,230.5,7.1,18.0,671.0,767.32,612.12
2017,8,30,14,30,898.0,96.0,7.1,18.0,758.0,854.98,680.67
2017,8,30,14,45,764.0,138.0,7.1,18.0,680.5,763.22,612.63
2017,8,30,15,0,630.0,180.0,7.1,18.0,603.0,675.56,544.75
2017,8,30,15,15,422.5,221.5,7.05,18.0,497.5,537.38,434.15
2017,8,30,15,30,215.0,263.0,7.0,18.0,392.0,406.67,327.69
2017,8,30,15,45,178.5,242.5,7.0,18.0,343.5,351.84,283.97
2017,8,30,16,0,142.0,222.0,7.0,18.0,295.0,300.44,242.45
2017,8,30,16,15,171.0,197.0,6.95,17.5,276.0,281.23,227.53
2017,8,30,16,30,200.0,172.0,6.9,17.0,257.0,258.66,208.97
2017,8,30,16,45,188.5,151.0,6.9,17.0,222.5,220.83,176.89
2017,8,30,17,0,177.0,130.0,6.9,17.0,188.0,184.25,145.38
2017,8,30,17,15,379.5,91.5,6.85,16.5,187.0,193.54,145.4
2017,8,30,17,30,582.0,53.0,6.8,16.0,186.0,173.68,117.3
2017,8,30,17,45,489.5,45.0,6.75,16.0,136.5,114.26,68.37
2017,8,30,18,0,397.0,37.0,6.7,16.0,87.0,66.29,33.74
2017,8,30,18,15,243.5,24.0,6.55,16.0,50.0,24.01,7.82
2017,8,30,18,30,90.0,11.0,6.4,16.0,13.0,10.48,0.0
2017,8,30,18,45,45.0,5.5,6.25,16.0,6.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
