Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,31,5,45,63.5,9.5,3.35,15.5,13.0,9.05,0.0
2017,8,31,6,0,127.0,19.0,3.3,16.0,26.0,14.96,0.0
2017,8,31,6,15,239.5,34.5,3.15,16.0,65.5,43.95,22.21
2017,8,31,6,30,352.0,50.0,3.0,16.0,105.0,88.97,53.09
2017,8,31,6,45,436.0,60.5,2.95,16.0,155.0,139.79,93.17
2017,8,31,7,0,520.0,71.0,2.9,16.0,205.0,199.75,143.7
2017,8,31,7,15,260.0,84.0,2.7,16.0,151.0,165.39,126.96
2017,8,31,7,30,0.0,97.0,2.5,16.0,97.0,90.6,70.97
2017,8,31,7,45,8.5,129.0,2.4,16.5,133.0,124.64,98.99
2017,8,31,8,0,17.0,161.0,2.3,17.0,169.0,159.96,127.47
2017,8,31,8,15,31.0,188.5,2.15,17.5,204.5,199.15,158.62
2017,8,31,8,30,45.0,216.0,2.0,18.0,240.0,236.86,188.02
2017,8,31,8,45,60.0,242.5,1.9,18.5,277.5,275.8,217.9
2017,8,31,9,0,75.0,269.0,1.8,19.0,315.0,316.3,248.41
2017,8,31,9,15,129.0,294.5,1.75,19.5,381.0,393.62,307.2
2017,8,31,9,30,183.0,320.0,1.7,20.0,447.0,468.42,362.41
2017,8,31,9,45,228.5,331.5,1.65,20.5,498.5,525.7,403.42
2017,8,31,10,0,274.0,343.0,1.6,21.0,550.0,595.45,452.29
2017,8,31,10,15,261.5,361.0,1.65,21.5,564.5,613.59,462.91
2017,8,31,10,30,249.0,379.0,1.7,22.0,579.0,630.0,472.63
2017,8,31,10,45,250.5,390.0,1.8,22.5,596.0,650.53,485.96
2017,8,31,11,0,252.0,401.0,1.9,23.0,613.0,670.06,498.48
2017,8,31,11,15,262.5,406.5,2.05,23.0,630.5,691.47,513.91
2017,8,31,11,30,273.0,412.0,2.2,23.0,648.0,711.95,528.68
2017,8,31,11,45,275.5,413.0,2.35,23.5,652.5,718.54,532.79
2017,8,31,12,0,278.0,414.0,2.5,24.0,657.0,723.78,536.1
2017,8,31,12,15,248.0,421.0,2.6,24.0,638.0,701.31,520.15
2017,8,31,12,30,218.0,428.0,2.7,24.0,619.0,665.1,494.94
2017,8,31,12,45,552.0,279.0,2.85,24.5,754.5,862.08,640.85
2017,8,31,13,0,886.0,130.0,3.0,25.0,890.0,1015.82,743.93
2017,8,31,13,15,881.0,129.0,3.1,25.0,872.0,995.92,730.87
2017,8,31,13,30,876.0,128.0,3.2,25.0,854.0,972.65,717.13
2017,8,31,13,45,864.0,129.0,3.3,25.0,827.0,941.74,698.26
2017,8,31,14,0,852.0,130.0,3.4,25.0,800.0,914.91,682.04
2017,8,31,14,15,841.5,128.0,3.5,25.0,767.5,876.4,657.7
2017,8,31,14,30,831.0,126.0,3.6,25.0,735.0,835.5,631.5
2017,8,31,14,45,807.5,127.5,3.7,25.0,694.0,785.83,598.81
2017,8,31,15,0,784.0,129.0,3.8,25.0,653.0,735.24,564.98
2017,8,31,15,15,765.0,125.5,3.85,24.5,609.0,682.13,528.65
2017,8,31,15,30,746.0,122.0,3.9,24.0,565.0,629.79,491.17
2017,8,31,15,45,708.5,122.0,3.95,24.0,514.5,568.07,444.5
2017,8,31,16,0,671.0,122.0,4.0,24.0,464.0,508.25,398.13
2017,8,31,16,15,638.0,115.5,3.95,23.5,413.5,446.45,349.67
2017,8,31,16,30,605.0,109.0,3.9,23.0,363.0,387.01,301.6
2017,8,31,16,45,545.5,103.5,3.9,22.5,309.5,321.04,247.38
2017,8,31,17,0,486.0,98.0,3.9,22.0,256.0,259.05,195.45
2017,8,31,17,15,427.0,86.5,3.8,21.5,206.5,200.47,145.89
2017,8,31,17,30,368.0,75.0,3.7,21.0,157.0,148.8,102.45
2017,8,31,17,45,275.0,59.0,3.6,20.5,111.0,95.31,60.67
2017,8,31,18,0,182.0,43.0,3.5,20.0,65.0,53.55,30.72
2017,8,31,18,15,101.0,24.0,3.25,19.5,35.5,21.82,6.4
2017,8,31,18,30,20.0,5.0,3.0,19.0,6.0,4.77,0.0
2017,8,31,18,45,10.0,2.5,2.75,18.5,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,5,45,35.5,7.5,1.7,20.5,9.5,7.15,0.0
2017,9,1,6,0,71.0,15.0,1.8,21.0,19.0,11.71,0.0
2017,9,1,6,15,157.5,33.5,1.9,21.5,54.5,38.74,19.81
2017,9,1,6,30,244.0,52.0,2.0,22.0,90.0,78.35,47.68
2017,9,1,6,45,306.0,67.5,2.1,22.5,134.0,121.79,81.45
2017,9,1,7,0,368.0,83.0,2.2,23.0,178.0,172.96,123.28
2017,9,1,7,15,419.5,95.0,2.15,23.0,226.0,225.01,167.22
2017,9,1,7,30,471.0,107.0,2.1,23.0,274.0,282.94,215.74
2017,9,1,7,45,504.5,117.5,2.1,23.5,322.0,337.28,260.53
2017,9,1,8,0,538.0,128.0,2.1,24.0,370.0,394.73,306.47
2017,9,1,8,15,568.5,135.5,2.05,24.5,417.5,453.65,351.98
2017,9,1,8,30,599.0,143.0,2.0,25.0,465.0,511.66,395.35
2017,9,1,8,45,619.0,150.0,2.0,25.5,508.5,564.13,433.46
2017,9,1,9,0,639.0,157.0,2.0,26.0,552.0,616.94,470.68
2017,9,1,9,15,657.0,162.0,1.95,26.0,592.0,666.24,505.1
2017,9,1,9,30,675.0,167.0,1.9,26.0,632.0,715.07,538.37
2017,9,1,9,45,695.5,167.5,1.9,26.5,668.5,760.45,567.68
2017,9,1,10,0,716.0,168.0,1.9,27.0,705.0,804.88,595.08
2017,9,1,10,15,726.5,170.5,1.9,27.0,733.5,841.32,617.97
2017,9,1,10,30,737.0,173.0,1.9,27.0,762.0,875.64,639.35
2017,9,1,10,45,746.0,174.0,1.95,27.0,784.0,904.59,657.64
2017,9,1,11,0,755.0,175.0,2.0,27.0,806.0,925.78,670.97
2017,9,1,11,15,759.5,176.0,2.0,27.0,820.5,944.71,682.43
2017,9,1,11,30,764.0,177.0,2.0,27.0,835.0,960.56,692.0
2017,9,1,11,45,768.5,176.5,2.05,27.0,842.5,971.69,699.22
2017,9,1,12,0,773.0,176.0,2.1,27.0,850.0,979.55,704.54
2017,9,1,12,15,772.5,175.5,2.1,26.5,848.5,979.06,705.51
2017,9,1,12,30,772.0,175.0,2.1,26.0,847.0,975.22,704.55
2017,9,1,12,45,758.0,180.5,2.15,26.0,834.5,960.82,696.12
2017,9,1,13,0,744.0,186.0,2.2,26.0,822.0,949.33,689.72
2017,9,1,13,15,739.0,184.5,2.2,26.0,805.0,930.4,678.03
2017,9,1,13,30,734.0,183.0,2.2,26.0,788.0,908.52,664.53
2017,9,1,13,45,726.5,180.0,2.2,26.0,764.5,879.93,646.63
2017,9,1,14,0,719.0,177.0,2.2,26.0,741.0,848.83,627.06
2017,9,1,14,15,708.0,174.0,2.2,26.0,710.0,812.36,603.8
2017,9,1,14,30,697.0,171.0,2.2,26.0,679.0,773.99,579.09
2017,9,1,14,45,679.0,168.0,2.25,26.0,642.0,728.39,548.97
2017,9,1,15,0,661.0,165.0,2.3,26.0,605.0,681.91,517.2
2017,9,1,15,15,641.5,160.0,2.3,25.5,563.5,631.72,482.81
2017,9,1,15,30,622.0,155.0,2.3,25.0,522.0,581.4,447.39
2017,9,1,15,45,587.0,151.0,2.35,25.0,474.5,522.83,404.11
2017,9,1,16,0,552.0,147.0,2.4,25.0,427.0,463.08,358.91
2017,9,1,16,15,519.5,138.0,2.35,24.5,379.0,405.65,314.69
2017,9,1,16,30,487.0,129.0,2.3,24.0,331.0,350.81,271.18
2017,9,1,16,45,428.5,120.0,2.3,24.0,280.5,288.9,220.93
2017,9,1,17,0,370.0,111.0,2.3,24.0,230.0,233.27,175.07
2017,9,1,17,15,317.5,94.5,2.2,23.5,183.5,178.62,130.0
2017,9,1,17,30,265.0,78.0,2.1,23.0,137.0,130.28,90.36
2017,9,1,17,45,190.0,57.5,2.05,22.5,94.0,80.77,51.91
2017,9,1,18,0,115.0,37.0,2.0,22.0,51.0,42.65,24.1
2017,9,1,18,15,57.5,18.5,1.95,22.0,25.5,16.48,2.21
2017,9,1,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,5,45,15.0,4.5,1.3,21.0,5.0,4.29,0.0
2017,9,2,6,0,30.0,9.0,1.3,21.0,10.0,7.76,0.0
2017,9,2,6,15,79.5,29.0,1.35,21.0,39.5,30.82,15.83
2017,9,2,6,30,129.0,49.0,1.4,21.0,69.0,61.6,39.11
2017,9,2,6,45,181.0,72.0,1.45,21.5,111.5,102.33,71.02
2017,9,2,7,0,233.0,95.0,1.5,22.0,154.0,149.87,109.51
2017,9,2,7,15,276.5,114.0,1.5,22.0,200.0,197.45,149.0
2017,9,2,7,30,320.0,133.0,1.5,22.0,246.0,250.19,192.5
2017,9,2,7,45,358.5,148.0,1.5,22.5,293.5,301.71,234.13
2017,9,2,8,0,397.0,163.0,1.5,23.0,341.0,362.19,281.61
2017,9,2,8,15,426.5,175.5,1.45,23.5,386.5,414.79,321.75
2017,9,2,8,30,456.0,188.0,1.4,24.0,432.0,469.72,362.4
2017,9,2,8,45,483.0,197.0,1.35,25.0,476.0,521.52,398.78
2017,9,2,9,0,510.0,206.0,1.3,26.0,520.0,574.71,434.87
2017,9,2,9,15,529.0,214.0,1.1,26.5,559.0,622.06,465.3
2017,9,2,9,30,548.0,222.0,0.9,27.0,598.0,669.45,494.33
2017,9,2,9,45,569.5,225.0,0.7,27.5,633.5,713.42,519.78
2017,9,2,10,0,591.0,228.0,0.5,28.0,669.0,760.46,545.76
2017,9,2,10,15,602.5,232.5,0.5,28.5,697.5,796.2,566.51
2017,9,2,10,30,614.0,237.0,0.5,29.0,726.0,830.27,585.98
2017,9,2,10,45,629.5,236.0,0.55,29.5,749.5,860.62,603.96
2017,9,2,11,0,645.0,235.0,0.6,30.0,773.0,888.98,620.61
2017,9,2,11,15,650.0,237.0,0.75,30.0,787.0,907.94,634.32
2017,9,2,11,30,655.0,239.0,0.9,30.0,801.0,924.2,646.42
2017,9,2,11,45,667.5,234.0,1.1,30.0,811.0,937.86,657.71
2017,9,2,12,0,680.0,229.0,1.3,30.0,821.0,948.63,667.16
2017,9,2,12,15,680.0,229.0,1.4,30.0,819.5,949.05,668.73
2017,9,2,12,30,680.0,229.0,1.5,30.0,818.0,946.39,668.55
2017,9,2,12,45,692.5,219.5,1.65,30.0,814.0,943.12,668.71
2017,9,2,13,0,705.0,210.0,1.8,30.0,810.0,936.49,666.72
2017,9,2,13,15,699.5,208.0,1.85,29.5,793.0,917.0,656.76
2017,9,2,13,30,694.0,206.0,1.9,29.0,776.0,894.73,645.09
2017,9,2,13,45,697.5,197.5,1.95,29.0,755.5,871.28,631.32
2017,9,2,14,0,701.0,189.0,2.0,29.0,735.0,844.86,615.55
2017,9,2,14,15,689.5,185.5,2.05,28.5,704.5,807.86,593.85
2017,9,2,14,30,678.0,182.0,2.1,28.0,674.0,769.04,570.48
2017,9,2,14,45,674.0,172.5,2.15,28.0,640.0,728.33,543.93
2017,9,2,15,0,670.0,163.0,2.2,28.0,606.0,685.71,515.46
2017,9,2,15,15,650.5,157.5,2.3,27.5,564.0,634.58,481.24
2017,9,2,15,30,631.0,152.0,2.4,27.0,522.0,583.3,445.84
2017,9,2,15,45,615.0,142.5,2.5,27.0,478.0,530.25,407.21
2017,9,2,16,0,599.0,133.0,2.6,27.0,434.0,477.33,367.45
2017,9,2,16,15,566.5,125.0,2.65,26.5,385.5,418.09,322.17
2017,9,2,16,30,534.0,117.0,2.7,26.0,337.0,358.52,275.24
2017,9,2,16,45,497.5,106.0,2.8,25.5,288.5,300.46,228.14
2017,9,2,17,0,461.0,95.0,2.9,25.0,240.0,246.05,182.73
2017,9,2,17,15,403.0,82.5,2.95,24.5,192.0,188.52,134.83
2017,9,2,17,30,345.0,70.0,3.0,24.0,144.0,137.84,92.92
2017,9,2,17,45,270.0,53.5,3.05,23.5,101.0,88.21,54.22
2017,9,2,18,0,195.0,37.0,3.1,23.0,58.0,48.1,25.41
2017,9,2,18,15,97.5,18.5,3.1,22.5,29.0,15.59,0.36
2017,9,2,18,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,1.5,3.2,20.0,1.5,1.43,0.0
2017,9,3,6,0,0.0,3.0,3.4,20.0,3.0,2.77,0.0
2017,9,3,6,15,0.0,13.5,3.2,20.0,13.5,12.51,3.93
2017,9,3,6,30,0.0,24.0,3.0,20.0,24.0,22.26,12.59
2017,9,3,6,45,0.0,38.5,2.9,20.0,38.5,35.76,24.12
2017,9,3,7,0,0.0,53.0,2.8,20.0,53.0,49.27,35.62
2017,9,3,7,15,0.0,69.0,2.55,20.0,69.0,64.25,48.19
2017,9,3,7,30,0.0,85.0,2.3,20.0,85.0,79.31,60.64
2017,9,3,7,45,169.0,124.0,2.1,20.5,199.0,197.58,155.87
2017,9,3,8,0,338.0,163.0,1.9,21.0,313.0,329.17,259.67
2017,9,3,8,15,336.0,185.0,1.8,21.0,349.0,370.44,291.78
2017,9,3,8,30,334.0,207.0,1.7,21.0,385.0,410.94,322.67
2017,9,3,8,45,352.5,224.0,1.6,21.5,426.5,458.61,357.61
2017,9,3,9,0,371.0,241.0,1.5,22.0,468.0,507.29,392.17
2017,9,3,9,15,242.0,277.0,1.4,22.0,429.5,467.96,359.71
2017,9,3,9,30,113.0,313.0,1.3,22.0,391.0,399.37,305.62
2017,9,3,9,45,261.5,306.5,1.25,22.5,498.5,537.29,408.5
2017,9,3,10,0,410.0,300.0,1.2,23.0,606.0,677.24,506.61
2017,9,3,10,15,412.0,314.5,1.2,23.0,632.0,709.12,526.2
2017,9,3,10,30,414.0,329.0,1.2,23.0,658.0,739.49,545.64
2017,9,3,10,45,247.0,358.0,1.2,23.5,556.0,614.9,455.13
2017,9,3,11,0,80.0,387.0,1.2,24.0,454.0,467.54,347.01
2017,9,3,11,15,105.0,402.5,1.2,24.0,492.0,510.06,378.62
2017,9,3,11,30,130.0,418.0,1.2,24.0,530.0,565.65,417.36
2017,9,3,11,45,248.5,402.0,1.2,24.5,617.0,681.14,498.33
2017,9,3,12,0,367.0,386.0,1.2,25.0,704.0,784.39,567.84
2017,9,3,12,15,422.5,359.5,1.3,25.0,724.5,823.29,594.82
2017,9,3,12,30,478.0,333.0,1.4,25.0,745.0,849.57,614.5
2017,9,3,12,45,445.5,342.0,1.55,25.5,723.0,822.28,596.2
2017,9,3,13,0,413.0,351.0,1.7,26.0,701.0,793.38,577.13
2017,9,3,13,15,422.0,339.0,1.8,25.5,690.0,781.88,572.53
2017,9,3,13,30,431.0,327.0,1.9,25.0,679.0,768.12,566.16
2017,9,3,13,45,446.0,309.5,2.05,25.0,664.5,751.96,557.59
2017,9,3,14,0,461.0,292.0,2.2,25.0,650.0,733.18,547.03
2017,9,3,14,15,373.0,307.5,2.3,24.5,589.5,647.42,487.78
2017,9,3,14,30,285.0,323.0,2.4,24.0,529.0,576.57,437.66
2017,9,3,14,45,303.5,300.0,2.55,24.0,509.0,554.67,424.05
2017,9,3,15,0,322.0,277.0,2.7,24.0,489.0,530.4,408.03
2017,9,3,15,15,397.5,237.5,2.9,23.5,481.0,526.52,408.73
2017,9,3,15,30,473.0,198.0,3.1,23.0,473.0,522.4,408.33
2017,9,3,15,45,427.5,189.0,3.3,23.0,422.0,459.92,360.97
2017,9,3,16,0,382.0,180.0,3.5,23.0,371.0,401.06,315.53
2017,9,3,16,15,334.0,166.5,3.65,22.5,320.0,335.36,264.37
2017,9,3,16,30,286.0,153.0,3.8,22.0,269.0,280.42,220.52
2017,9,3,16,45,241.0,140.0,3.95,21.5,228.5,232.22,181.32
2017,9,3,17,0,196.0,127.0,4.1,21.0,188.0,189.06,145.82
2017,9,3,17,15,161.5,104.0,4.1,20.5,148.0,142.07,106.87
2017,9,3,17,30,127.0,81.0,4.1,20.0,108.0,102.18,73.88
2017,9,3,17,45,82.5,57.5,4.2,20.0,73.0,65.09,44.14
2017,9,3,18,0,38.0,34.0,4.3,20.0,38.0,34.11,19.87
2017,9,3,18,15,19.0,17.0,4.0,19.5,19.0,15.28,0.0
2017,9,3,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,1.0,0.8,19.0,1.0,0.95,0.0
2017,9,4,6,0,0.0,2.0,0.7,19.0,2.0,1.85,0.0
2017,9,4,6,15,0.0,10.0,0.8,19.0,10.0,9.26,1.42
2017,9,4,6,30,0.0,18.0,0.9,19.0,18.0,16.68,8.09
2017,9,4,6,45,0.0,31.0,1.05,19.5,31.0,28.77,18.39
2017,9,4,7,0,0.0,44.0,1.2,20.0,44.0,40.87,28.64
2017,9,4,7,15,0.0,58.5,1.35,20.0,58.5,54.4,40.0
2017,9,4,7,30,0.0,73.0,1.5,20.0,73.0,67.98,51.25
2017,9,4,7,45,6.0,113.5,1.7,20.0,116.0,108.96,84.85
2017,9,4,8,0,12.0,154.0,1.9,20.0,159.0,151.15,118.89
2017,9,4,8,15,37.0,186.5,2.05,20.0,205.5,201.18,158.9
2017,9,4,8,30,62.0,219.0,2.2,20.0,252.0,250.94,198.21
2017,9,4,8,45,139.0,244.5,2.4,20.5,327.0,336.28,265.22
2017,9,4,9,0,216.0,270.0,2.6,21.0,402.0,423.23,332.02
2017,9,4,9,15,108.0,206.0,2.7,21.0,272.0,288.37,226.65
2017,9,4,9,30,0.0,142.0,2.8,21.0,142.0,133.45,102.11
2017,9,4,9,45,0.0,131.0,2.9,21.5,131.0,122.92,93.56
2017,9,4,10,0,0.0,120.0,3.0,22.0,120.0,112.44,84.89
2017,9,4,10,15,56.0,248.0,2.95,22.0,292.5,294.64,228.81
2017,9,4,10,30,112.0,376.0,2.9,22.0,465.0,481.37,368.79
2017,9,4,10,45,71.0,352.5,2.9,22.0,410.0,420.96,321.8
2017,9,4,11,0,30.0,329.0,2.9,22.0,355.0,358.56,273.86
2017,9,4,11,15,15.0,191.5,2.7,22.0,204.5,202.97,155.29
2017,9,4,11,30,0.0,54.0,2.5,22.0,54.0,50.42,34.91
2017,9,4,11,45,0.0,41.5,2.4,22.0,41.5,38.74,25.62
2017,9,4,12,0,0.0,29.0,2.3,22.0,29.0,27.06,16.22
2017,9,4,12,15,3.5,115.5,2.35,22.0,119.0,111.93,84.12
2017,9,4,12,30,7.0,202.0,2.4,22.0,209.0,198.79,151.97
2017,9,4,12,45,93.5,308.0,2.5,22.0,388.0,413.06,317.21
2017,9,4,13,0,180.0,414.0,2.6,22.0,567.0,609.12,460.44
2017,9,4,13,15,129.5,395.5,2.7,22.0,504.5,537.23,406.92
2017,9,4,13,30,79.0,377.0,2.8,22.0,442.0,454.85,346.38
2017,9,4,13,45,74.5,362.5,2.95,22.0,422.0,433.21,331.36
2017,9,4,14,0,70.0,348.0,3.1,22.0,402.0,411.58,315.92
2017,9,4,14,15,256.0,310.5,3.1,22.0,496.0,549.88,424.5
2017,9,4,14,30,442.0,273.0,3.1,22.0,590.0,663.02,510.72
2017,9,4,14,45,329.5,283.5,3.1,22.0,513.0,557.74,431.69
2017,9,4,15,0,217.0,294.0,3.1,22.0,436.0,461.47,358.78
2017,9,4,15,15,109.0,230.5,3.05,21.5,302.0,309.78,242.96
2017,9,4,15,30,1.0,167.0,3.0,21.0,168.0,158.33,122.79
2017,9,4,15,45,207.0,169.5,3.0,21.0,271.5,300.05,239.19
2017,9,4,16,0,413.0,172.0,3.0,21.0,375.0,409.44,324.74
2017,9,4,16,15,383.5,156.0,3.0,21.0,329.0,353.96,279.89
2017,9,4,16,30,354.0,140.0,3.0,21.0,283.0,301.12,236.87
2017,9,4,16,45,295.0,130.0,3.0,21.0,237.5,242.2,188.52
2017,9,4,17,0,236.0,120.0,3.0,21.0,192.0,194.5,148.99
2017,9,4,17,15,195.0,99.5,2.9,20.5,151.0,148.01,110.39
2017,9,4,17,30,154.0,79.0,2.8,20.0,110.0,106.62,76.25
2017,9,4,17,45,90.0,55.5,2.7,20.0,72.5,64.03,42.84
2017,9,4,18,0,26.0,32.0,2.6,20.0,35.0,31.33,17.85
2017,9,4,18,15,13.0,16.0,2.4,20.0,17.5,14.8,0.0
2017,9,4,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,5.0,1.8,19.5,5.0,4.77,0.0
2017,9,5,6,0,0.0,10.0,1.8,20.0,10.0,9.27,0.0
2017,9,5,6,15,63.5,32.0,1.85,20.0,41.0,32.91,17.23
2017,9,5,6,30,127.0,54.0,1.9,20.0,72.0,66.46,43.09
2017,9,5,6,45,199.0,73.5,2.0,20.0,116.0,107.63,74.94
2017,9,5,7,0,271.0,93.0,2.1,20.0,160.0,157.94,115.74
2017,9,5,7,15,321.5,108.5,2.15,20.0,206.0,206.64,156.82
2017,9,5,7,30,372.0,124.0,2.2,20.0,252.0,264.96,205.66
2017,9,5,7,45,432.5,130.0,2.3,20.5,302.0,320.75,251.6
2017,9,5,8,0,493.0,136.0,2.4,21.0,352.0,382.77,301.67
2017,9,5,8,15,524.0,144.0,2.4,21.0,398.5,436.76,344.93
2017,9,5,8,30,555.0,152.0,2.4,21.0,445.0,492.97,388.82
2017,9,5,8,45,596.0,151.5,2.45,21.0,491.5,552.68,434.59
2017,9,5,9,0,637.0,151.0,2.5,21.0,538.0,611.18,478.55
2017,9,5,9,15,655.5,155.5,2.45,21.0,578.0,660.16,513.9
2017,9,5,9,30,674.0,160.0,2.4,21.0,618.0,708.69,548.16
2017,9,5,9,45,704.5,155.0,2.4,21.5,656.0,756.16,579.79
2017,9,5,10,0,735.0,150.0,2.4,22.0,694.0,803.23,610.0
2017,9,5,10,15,745.0,152.5,2.35,22.0,722.0,835.97,630.76
2017,9,5,10,30,755.0,155.0,2.3,22.0,750.0,869.82,652.2
2017,9,5,10,45,772.0,151.0,2.3,22.5,774.0,900.96,670.77
2017,9,5,11,0,789.0,147.0,2.3,23.0,798.0,929.65,687.59
2017,9,5,11,15,793.0,148.0,2.25,23.0,811.5,948.35,698.61
2017,9,5,11,30,797.0,149.0,2.2,23.0,825.0,963.83,707.65
2017,9,5,11,45,804.5,146.0,2.15,23.0,833.0,975.19,714.08
2017,9,5,12,0,812.0,143.0,2.1,23.0,841.0,983.16,718.43
2017,9,5,12,15,811.5,142.5,2.1,23.0,839.0,982.36,717.82
2017,9,5,12,30,811.0,142.0,2.1,23.0,837.0,978.06,715.17
2017,9,5,12,45,809.0,141.5,2.15,23.0,827.5,968.81,710.01
2017,9,5,13,0,807.0,141.0,2.2,23.0,818.0,956.15,702.76
2017,9,5,13,15,802.0,139.5,2.2,23.0,801.0,936.19,690.3
2017,9,5,13,30,797.0,138.0,2.2,23.0,784.0,913.11,675.89
2017,9,5,13,45,448.0,248.5,2.2,23.0,610.0,689.79,520.64
2017,9,5,14,0,99.0,359.0,2.2,23.0,436.0,449.29,340.4
2017,9,5,14,15,92.5,341.0,2.15,23.0,410.5,421.34,321.42
2017,9,5,14,30,86.0,323.0,2.1,23.0,385.0,393.61,301.32
2017,9,5,14,45,103.0,308.5,2.1,23.0,379.0,388.27,298.52
2017,9,5,15,0,120.0,294.0,2.1,23.0,373.0,389.48,300.37
2017,9,5,15,15,227.5,261.5,2.05,22.5,396.5,424.42,330.01
2017,9,5,15,30,335.0,229.0,2.0,22.0,420.0,455.92,355.97
2017,9,5,15,45,412.5,190.5,1.95,22.0,405.5,451.17,352.99
2017,9,5,16,0,490.0,152.0,1.9,22.0,391.0,430.54,337.33
2017,9,5,16,15,523.0,128.0,1.75,22.0,358.0,393.4,307.25
2017,9,5,16,30,556.0,104.0,1.6,22.0,325.0,354.68,274.54
2017,9,5,16,45,507.5,96.0,1.45,22.0,275.5,293.66,223.87
2017,9,5,17,0,459.0,88.0,1.3,22.0,226.0,235.51,174.86
2017,9,5,17,15,397.0,76.5,1.15,21.5,179.0,178.46,127.22
2017,9,5,17,30,335.0,65.0,1.0,21.0,132.0,128.78,86.2
2017,9,5,17,45,251.5,49.5,0.9,21.0,91.0,80.19,48.67
2017,9,5,18,0,168.0,34.0,0.8,21.0,50.0,42.19,21.31
2017,9,5,18,15,84.0,17.0,0.8,20.5,25.0,13.4,0.0
2017,9,5,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,5,45,19.0,5.0,3.1,18.0,5.5,0.0,0.0
2017,9,6,6,0,38.0,10.0,3.2,18.0,11.0,9.53,0.0
2017,9,6,6,15,109.5,30.5,3.15,18.0,43.5,34.12,16.68
2017,9,6,6,30,181.0,51.0,3.1,18.0,76.0,70.19,44.14
2017,9,6,6,45,90.5,38.5,3.05,18.5,51.0,54.35,35.93
2017,9,6,7,0,0.0,26.0,3.0,19.0,26.0,24.11,14.65
2017,9,6,7,15,0.0,33.5,2.9,19.0,33.5,31.09,20.6
2017,9,6,7,30,0.0,41.0,2.8,19.0,41.0,38.07,26.47
2017,9,6,7,45,7.0,97.5,2.7,19.5,101.0,94.16,72.95
2017,9,6,8,0,14.0,154.0,2.6,20.0,161.0,152.31,120.05
2017,9,6,8,15,7.0,119.5,2.55,20.0,123.0,115.84,90.01
2017,9,6,8,30,0.0,85.0,2.5,20.0,85.0,79.17,59.79
2017,9,6,8,45,9.5,151.5,2.45,20.0,157.5,148.86,116.31
2017,9,6,9,0,19.0,218.0,2.4,20.0,230.0,220.83,173.21
2017,9,6,9,15,17.0,225.5,2.4,20.0,237.0,227.5,177.77
2017,9,6,9,30,15.0,233.0,2.4,20.0,244.0,233.97,182.35
2017,9,6,9,45,81.5,290.5,2.45,20.5,350.5,355.7,277.29
2017,9,6,10,0,148.0,348.0,2.5,21.0,457.0,486.12,374.79
2017,9,6,10,15,257.0,343.0,2.5,21.0,541.5,593.68,455.01
2017,9,6,10,30,366.0,338.0,2.5,21.0,626.0,696.53,529.95
2017,9,6,10,45,309.5,364.5,2.55,21.0,612.5,681.85,516.79
2017,9,6,11,0,253.0,391.0,2.6,21.0,599.0,663.36,501.74
2017,9,6,11,15,134.0,333.0,2.65,21.0,443.5,477.91,365.79
2017,9,6,11,30,15.0,275.0,2.7,21.0,288.0,278.64,213.46
2017,9,6,11,45,15.5,276.0,2.75,21.0,289.5,280.28,215.31
2017,9,6,12,0,16.0,277.0,2.8,21.0,291.0,281.85,216.52
2017,9,6,12,15,230.5,308.0,2.85,21.0,505.0,564.68,434.88
2017,9,6,12,30,445.0,339.0,2.9,21.0,719.0,823.04,620.61
2017,9,6,12,45,472.5,324.5,2.95,21.5,724.0,830.94,624.18
2017,9,6,13,0,500.0,310.0,3.0,22.0,729.0,836.01,627.85
2017,9,6,13,15,434.0,332.0,3.05,21.5,690.0,786.07,593.21
2017,9,6,13,30,368.0,354.0,3.1,21.0,651.0,726.48,551.81
2017,9,6,13,45,500.0,284.0,3.15,21.0,673.5,774.46,590.86
2017,9,6,14,0,632.0,214.0,3.2,21.0,696.0,806.93,618.04
2017,9,6,14,15,619.5,209.5,3.2,21.0,666.0,769.8,592.01
2017,9,6,14,30,607.0,205.0,3.2,21.0,636.0,731.16,565.11
2017,9,6,14,45,586.5,201.0,3.25,21.0,599.0,685.48,532.81
2017,9,6,15,0,566.0,197.0,3.3,21.0,562.0,635.97,497.24
2017,9,6,15,15,545.5,190.0,3.25,20.5,521.5,587.16,462.05
2017,9,6,15,30,525.0,183.0,3.2,20.0,481.0,538.64,426.24
2017,9,6,15,45,481.5,172.5,3.15,20.0,427.5,473.43,375.97
2017,9,6,16,0,438.0,162.0,3.1,20.0,374.0,411.58,327.32
2017,9,6,16,15,322.5,158.5,3.05,20.0,305.5,320.04,254.33
2017,9,6,16,30,207.0,155.0,3.0,20.0,237.0,247.1,195.51
2017,9,6,16,45,177.5,137.5,2.95,20.0,200.5,201.61,158.09
2017,9,6,17,0,148.0,120.0,2.9,20.0,164.0,163.6,126.35
2017,9,6,17,15,121.0,97.5,2.85,19.5,128.5,124.87,94.1
2017,9,6,17,30,94.0,75.0,2.8,19.0,93.0,89.62,64.82
2017,9,6,17,45,58.5,52.5,2.75,19.0,62.5,56.96,38.4
2017,9,6,18,0,23.0,30.0,2.7,19.0,32.0,29.15,15.6
2017,9,6,18,15,11.5,15.0,2.65,19.0,16.0,13.75,0.0
2017,9,6,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,5,45,12.5,4.0,2.65,18.5,4.5,0.0,0.0
2017,9,7,6,0,25.0,8.0,2.6,19.0,9.0,7.63,0.0
2017,9,7,6,15,86.5,29.5,2.55,19.0,40.0,32.07,15.35
2017,9,7,6,30,148.0,51.0,2.5,19.0,71.0,66.47,42.25
2017,9,7,6,45,203.0,71.5,2.5,19.0,112.5,106.89,74.4
2017,9,7,7,0,258.0,92.0,2.5,19.0,154.0,154.34,113.73
2017,9,7,7,15,129.0,83.5,2.45,19.0,114.5,121.18,92.43
2017,9,7,7,30,0.0,75.0,2.4,19.0,75.0,69.9,53.02
2017,9,7,7,45,0.0,73.5,2.35,19.5,73.5,68.4,51.61
2017,9,7,8,0,0.0,72.0,2.3,20.0,72.0,67.0,50.2
2017,9,7,8,15,0.0,113.0,2.25,20.0,113.0,105.86,81.91
2017,9,7,8,30,0.0,154.0,2.2,20.0,154.0,145.34,113.52
2017,9,7,8,45,5.5,178.0,2.2,20.0,181.5,172.15,134.67
2017,9,7,9,0,11.0,202.0,2.2,20.0,209.0,199.63,156.16
2017,9,7,9,15,20.5,232.0,2.15,20.0,245.5,236.64,184.98
2017,9,7,9,30,30.0,262.0,2.1,20.0,282.0,282.94,220.56
2017,9,7,9,45,79.0,303.5,2.1,20.0,360.5,367.56,285.97
2017,9,7,10,0,128.0,345.0,2.1,20.0,439.0,466.33,360.01
2017,9,7,10,15,89.5,342.0,2.1,20.0,409.0,423.09,325.91
2017,9,7,10,30,51.0,339.0,2.1,20.0,379.0,387.44,297.87
2017,9,7,10,45,190.0,354.5,2.15,20.5,509.5,547.63,419.49
2017,9,7,11,0,329.0,370.0,2.2,21.0,640.0,714.26,538.93
2017,9,7,11,15,208.0,384.0,2.2,21.0,556.0,604.93,457.2
2017,9,7,11,30,87.0,398.0,2.2,21.0,472.0,490.42,371.49
2017,9,7,11,45,92.5,398.0,2.2,21.0,477.0,496.73,376.84
2017,9,7,12,0,98.0,398.0,2.2,21.0,482.0,502.69,381.27
2017,9,7,12,15,106.0,405.0,2.25,21.0,495.5,518.25,392.85
2017,9,7,12,30,114.0,412.0,2.3,21.0,509.0,546.48,413.36
2017,9,7,12,45,110.5,406.0,2.35,21.0,499.5,522.34,396.17
2017,9,7,13,0,107.0,400.0,2.4,21.0,490.0,510.96,388.35
2017,9,7,13,15,111.0,388.5,2.45,21.0,479.5,512.9,390.35
2017,9,7,13,30,115.0,377.0,2.5,21.0,469.0,501.47,382.72
2017,9,7,13,45,82.5,349.5,2.65,21.0,415.0,427.51,328.28
2017,9,7,14,0,50.0,322.0,2.8,21.0,361.0,367.11,283.02
2017,9,7,14,15,48.5,309.0,2.85,20.5,345.5,350.4,271.6
2017,9,7,14,30,47.0,296.0,2.9,20.0,330.0,333.69,259.9
2017,9,7,14,45,130.5,292.0,2.95,20.0,377.5,401.68,314.84
2017,9,7,15,0,214.0,288.0,3.0,20.0,425.0,452.86,355.85
2017,9,7,15,15,107.0,217.5,3.05,20.0,286.0,295.1,233.2
2017,9,7,15,30,0.0,147.0,3.1,20.0,147.0,138.46,107.47
2017,9,7,15,45,7.0,158.0,3.15,20.0,161.5,153.4,120.24
2017,9,7,16,0,14.0,169.0,3.2,20.0,176.0,167.73,132.22
2017,9,7,16,15,103.0,161.5,3.25,20.0,202.5,211.29,168.08
2017,9,7,16,30,192.0,154.0,3.3,20.0,229.0,235.26,186.52
2017,9,7,16,45,170.5,134.5,3.35,20.0,193.5,195.79,153.58
2017,9,7,17,0,149.0,115.0,3.4,20.0,158.0,158.78,122.43
2017,9,7,17,15,124.0,93.0,3.45,19.5,124.0,121.06,90.84
2017,9,7,17,30,99.0,71.0,3.5,19.0,90.0,86.57,62.02
2017,9,7,17,45,61.5,50.0,3.6,19.0,60.5,54.88,36.47
2017,9,7,18,0,24.0,29.0,3.7,19.0,31.0,28.22,14.29
2017,9,7,18,15,12.0,14.5,3.7,18.5,15.5,13.82,0.0
2017,9,7,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,45,20.0,5.5,3.35,17.0,6.0,0.0,0.0
2017,9,8,6,0,40.0,11.0,3.4,17.0,12.0,10.48,0.0
2017,9,8,6,15,128.0,30.0,3.4,17.0,45.0,35.0,16.04
2017,9,8,6,30,216.0,49.0,3.4,17.0,78.0,73.74,45.57
2017,9,8,6,45,286.0,65.5,3.4,17.5,122.5,118.05,80.6
2017,9,8,7,0,356.0,82.0,3.4,18.0,167.0,171.14,124.74
2017,9,8,7,15,178.0,67.0,3.35,18.0,109.5,122.21,92.58
2017,9,8,7,30,0.0,52.0,3.3,18.0,52.0,48.32,35.17
2017,9,8,7,45,0.0,64.0,3.25,18.0,64.0,59.52,44.53
2017,9,8,8,0,0.0,76.0,3.2,18.0,76.0,70.74,53.75
2017,9,8,8,15,0.0,84.5,3.0,18.0,84.5,78.71,60.17
2017,9,8,8,30,0.0,93.0,2.8,18.0,93.0,86.74,66.59
2017,9,8,8,45,2.0,136.5,2.65,18.5,138.0,129.63,101.28
2017,9,8,9,0,4.0,180.0,2.5,19.0,183.0,173.29,135.83
2017,9,8,9,15,5.0,190.0,2.3,19.0,193.5,183.9,143.8
2017,9,8,9,30,6.0,200.0,2.1,19.0,204.0,194.62,151.87
2017,9,8,9,45,8.0,213.5,1.95,19.5,219.0,209.7,163.06
2017,9,8,10,0,10.0,227.0,1.8,20.0,234.0,224.95,174.25
2017,9,8,10,15,16.0,257.5,1.8,20.0,270.0,260.79,201.77
2017,9,8,10,30,22.0,288.0,1.8,20.0,306.0,297.16,229.31
2017,9,8,10,45,26.5,306.0,1.8,20.0,328.0,331.39,254.89
2017,9,8,11,0,31.0,324.0,1.8,20.0,350.0,355.37,272.59
2017,9,8,11,15,20.0,274.5,1.9,20.0,291.5,283.02,217.66
2017,9,8,11,30,9.0,225.0,2.0,20.0,233.0,223.37,171.81
2017,9,8,11,45,11.0,245.0,2.15,20.5,255.0,245.19,188.54
2017,9,8,12,0,13.0,265.0,2.3,21.0,277.0,267.08,204.96
2017,9,8,12,15,9.5,228.0,2.6,21.0,237.0,226.96,174.23
2017,9,8,12,30,6.0,191.0,2.9,21.0,197.0,187.18,143.51
2017,9,8,12,45,5.5,189.5,3.25,21.0,195.0,185.16,142.13
2017,9,8,13,0,5.0,188.0,3.6,21.0,193.0,183.11,140.67
2017,9,8,13,15,6.0,198.0,3.9,20.5,203.5,193.71,149.47
2017,9,8,13,30,7.0,208.0,4.2,20.0,214.0,204.29,158.29
2017,9,8,13,45,4.0,185.5,4.5,20.0,189.0,179.37,138.79
2017,9,8,14,0,1.0,163.0,4.8,20.0,164.0,154.73,119.39
2017,9,8,14,15,2.0,172.5,4.85,20.0,174.0,164.75,127.65
2017,9,8,14,30,3.0,182.0,4.9,20.0,184.0,174.75,135.89
2017,9,8,14,45,5.5,191.0,5.0,20.0,194.5,185.42,144.77
2017,9,8,15,0,8.0,200.0,5.1,20.0,205.0,195.94,153.59
2017,9,8,15,15,4.0,168.0,5.0,19.5,170.5,161.58,126.55
2017,9,8,15,30,0.0,136.0,4.9,19.0,136.0,127.87,99.72
2017,9,8,15,45,0.0,121.0,4.8,19.0,121.0,113.5,88.31
2017,9,8,16,0,0.0,106.0,4.7,19.0,106.0,99.19,76.83
2017,9,8,16,15,0.0,83.0,4.55,19.0,83.0,77.34,59.0
2017,9,8,16,30,0.0,60.0,4.4,19.0,60.0,55.79,41.22
2017,9,8,16,45,0.0,51.0,4.3,19.0,51.0,47.39,34.27
2017,9,8,17,0,0.0,42.0,4.2,19.0,42.0,39.0,27.23
2017,9,8,17,15,160.5,52.0,4.1,18.5,81.5,91.3,65.43
2017,9,8,17,30,321.0,62.0,4.0,18.0,121.0,120.97,81.36
2017,9,8,17,45,234.5,45.0,3.9,18.0,81.0,72.11,43.18
2017,9,8,18,0,148.0,28.0,3.8,18.0,41.0,34.16,14.5
2017,9,8,18,15,74.0,14.0,3.75,18.0,20.5,13.34,0.0
2017,9,8,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,5,45,28.5,5.5,2.0,17.0,6.0,0.0,0.0
2017,9,9,6,0,57.0,11.0,2.0,17.0,12.0,10.48,0.0
2017,9,9,6,15,165.0,27.5,1.95,17.0,46.0,34.77,14.38
2017,9,9,6,30,273.0,44.0,1.9,17.0,80.0,75.96,44.87
2017,9,9,6,45,356.5,56.0,1.85,17.5,125.5,121.88,80.69
2017,9,9,7,0,440.0,68.0,1.8,18.0,171.0,179.97,128.76
2017,9,9,7,15,220.0,70.0,1.6,18.0,121.5,141.55,107.23
2017,9,9,7,30,0.0,72.0,1.4,18.0,72.0,67.08,50.84
2017,9,9,7,45,0.0,96.0,1.2,18.5,96.0,89.84,69.62
2017,9,9,8,0,0.0,120.0,1.0,19.0,120.0,112.78,88.02
2017,9,9,8,15,0.0,130.5,0.85,19.0,130.5,122.79,95.77
2017,9,9,8,30,0.0,141.0,0.7,19.0,141.0,132.83,103.47
2017,9,9,8,45,3.5,165.5,0.6,19.0,167.5,158.79,123.84
2017,9,9,9,0,7.0,190.0,0.5,19.0,194.0,185.25,144.21
2017,9,9,9,15,7.5,198.0,0.55,19.0,202.5,193.68,150.38
2017,9,9,9,30,8.0,206.0,0.6,19.0,211.0,202.15,156.67
2017,9,9,9,45,13.5,233.5,0.7,19.5,243.0,234.06,180.93
2017,9,9,10,0,19.0,261.0,0.8,20.0,275.0,266.52,205.17
2017,9,9,10,15,17.0,261.0,0.9,20.0,274.0,265.28,203.87
2017,9,9,10,30,15.0,261.0,1.0,20.0,273.0,263.88,202.65
2017,9,9,10,45,18.5,281.0,1.1,20.5,296.5,287.49,220.15
2017,9,9,11,0,22.0,301.0,1.2,21.0,320.0,311.29,237.52
2017,9,9,11,15,22.5,307.0,1.4,21.0,326.5,318.17,242.76
2017,9,9,11,30,23.0,313.0,1.6,21.0,333.0,324.98,248.05
2017,9,9,11,45,37.0,342.5,1.8,21.0,374.0,382.73,291.68
2017,9,9,12,0,51.0,372.0,2.0,21.0,415.0,428.41,325.79
2017,9,9,12,15,32.0,316.0,2.15,21.0,343.0,349.88,267.29
2017,9,9,12,30,13.0,260.0,2.3,21.0,271.0,262.13,200.93
2017,9,9,12,45,22.0,295.0,2.5,21.0,313.5,305.87,235.07
2017,9,9,13,0,31.0,330.0,2.7,21.0,356.0,362.64,278.29
2017,9,9,13,15,35.0,330.0,2.8,21.0,358.5,365.82,280.93
2017,9,9,13,30,39.0,330.0,2.9,21.0,361.0,368.69,283.61
2017,9,9,13,45,39.5,319.0,3.05,21.0,349.5,356.4,274.88
2017,9,9,14,0,40.0,308.0,3.2,21.0,338.0,343.97,266.07
2017,9,9,14,15,90.0,316.5,3.25,21.0,380.0,394.12,306.26
2017,9,9,14,30,140.0,325.0,3.3,21.0,422.0,450.32,350.2
2017,9,9,14,45,139.5,306.5,3.35,21.0,398.5,424.17,330.96
2017,9,9,15,0,139.0,288.0,3.4,21.0,375.0,397.71,311.62
2017,9,9,15,15,136.0,267.5,3.45,20.5,348.0,367.16,289.41
2017,9,9,15,30,133.0,247.0,3.5,20.0,321.0,336.63,266.82
2017,9,9,15,45,129.5,225.0,3.55,20.0,291.5,304.34,241.94
2017,9,9,16,0,126.0,203.0,3.6,20.0,262.0,272.26,216.79
2017,9,9,16,15,345.5,151.5,3.65,20.0,288.0,322.31,257.06
2017,9,9,16,30,565.0,100.0,3.7,20.0,314.0,349.58,275.25
2017,9,9,16,45,518.0,91.0,3.75,20.0,264.0,287.89,222.42
2017,9,9,17,0,471.0,82.0,3.8,20.0,214.0,228.97,171.38
2017,9,9,17,15,404.0,70.0,3.8,19.5,166.5,170.04,121.15
2017,9,9,17,30,337.0,58.0,3.8,19.0,119.0,119.17,78.63
2017,9,9,17,45,242.0,42.0,3.8,19.0,78.0,69.54,40.48
2017,9,9,18,0,147.0,26.0,3.8,19.0,37.0,31.65,11.73
2017,9,9,18,15,73.5,13.0,3.7,18.5,18.5,12.39,0.0
2017,9,9,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,10,5,45,16.0,4.0,0.8,17.5,4.0,0.0,0.0
2017,9,10,6,0,32.0,8.0,0.9,18.0,8.0,7.63,0.0
2017,9,10,6,15,118.0,26.5,0.8,18.0,39.5,31.29,12.54
2017,9,10,6,30,204.0,45.0,0.7,18.0,71.0,68.98,41.85
2017,9,10,6,45,273.0,61.5,0.65,18.0,114.0,112.35,75.96
2017,9,10,7,0,342.0,78.0,0.6,18.0,157.0,164.41,118.82
2017,9,10,7,15,396.5,90.0,0.5,18.0,204.5,215.98,162.4
2017,9,10,7,30,451.0,102.0,0.4,18.0,252.0,273.82,210.55
2017,9,10,7,45,488.0,113.0,0.35,18.5,299.5,329.11,255.49
