Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,8,0,525.0,124.0,0.3,19.0,347.0,387.93,301.52
2017,9,10,8,15,556.5,131.5,0.3,19.5,394.0,446.81,346.2
2017,9,10,8,30,588.0,139.0,0.3,20.0,441.0,504.83,388.7
2017,9,10,8,45,609.5,146.0,0.35,20.5,484.5,557.7,426.56
2017,9,10,9,0,631.0,153.0,0.4,21.0,528.0,611.02,463.66
2017,9,10,9,15,649.5,158.0,0.4,21.5,567.0,660.19,496.26
2017,9,10,9,30,668.0,163.0,0.4,22.0,606.0,708.9,527.64
2017,9,10,9,45,724.0,146.0,0.45,22.5,650.0,763.91,563.01
2017,9,10,10,0,780.0,129.0,0.5,23.0,694.0,817.16,595.74
2017,9,10,10,15,706.0,178.0,0.55,23.0,705.0,833.79,605.64
2017,9,10,10,30,632.0,227.0,0.6,23.0,716.0,838.76,607.88
2017,9,10,10,45,722.5,181.0,0.65,23.5,754.5,891.83,641.46
2017,9,10,11,0,813.0,135.0,0.7,24.0,793.0,939.59,669.77
2017,9,10,11,15,817.0,135.5,0.85,24.0,806.5,957.76,682.84
2017,9,10,11,30,821.0,136.0,1.0,24.0,820.0,972.61,694.29
2017,9,10,11,45,824.0,135.5,1.15,24.5,826.0,981.95,700.99
2017,9,10,12,0,827.0,135.0,1.3,25.0,832.0,987.79,705.54
2017,9,10,12,15,827.0,135.0,1.45,25.0,830.0,987.62,707.73
2017,9,10,12,30,827.0,135.0,1.6,25.0,828.0,983.89,707.71
2017,9,10,12,45,823.0,135.0,1.75,25.5,818.0,972.66,701.54
2017,9,10,13,0,819.0,135.0,1.9,26.0,808.0,958.02,693.18
2017,9,10,13,15,814.5,133.5,2.05,26.0,790.5,937.93,682.59
2017,9,10,13,30,810.0,132.0,2.2,26.0,773.0,914.65,669.79
2017,9,10,13,45,803.0,130.0,2.35,26.0,748.0,885.5,652.92
2017,9,10,14,0,796.0,128.0,2.5,26.0,723.0,853.57,633.95
2017,9,10,14,15,785.5,126.0,2.6,26.0,691.5,816.06,610.55
2017,9,10,14,30,775.0,124.0,2.7,26.0,660.0,776.39,585.36
2017,9,10,14,45,762.0,120.5,2.8,26.0,623.0,731.25,555.96
2017,9,10,15,0,749.0,117.0,2.9,26.0,586.0,684.63,525.03
2017,9,10,15,15,570.5,160.5,2.95,25.5,503.0,574.24,443.83
2017,9,10,15,30,392.0,204.0,3.0,25.0,420.0,471.68,366.45
2017,9,10,15,45,446.5,172.0,3.1,25.0,396.5,448.99,350.52
2017,9,10,16,0,501.0,140.0,3.2,25.0,373.0,419.53,327.92
2017,9,10,16,15,547.5,114.0,3.2,24.5,341.5,388.69,303.1
2017,9,10,16,30,594.0,88.0,3.2,24.0,310.0,348.27,269.1
2017,9,10,16,45,544.5,81.0,3.2,24.0,260.0,286.19,216.81
2017,9,10,17,0,495.0,74.0,3.2,24.0,210.0,229.23,167.93
2017,9,10,17,15,425.0,63.5,3.15,23.0,162.5,169.41,117.94
2017,9,10,17,30,355.0,53.0,3.1,22.0,115.0,116.61,74.66
2017,9,10,17,45,249.5,38.5,3.1,21.5,74.5,66.43,37.11
2017,9,10,18,0,144.0,24.0,3.1,21.0,34.0,29.07,8.69
2017,9,10,18,15,72.0,12.0,3.1,20.5,17.0,11.44,0.0
2017,9,10,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,2.5,4.55,19.0,2.5,0.0,0.0
2017,9,11,6,0,0.0,5.0,4.7,19.0,5.0,4.77,0.0
2017,9,11,6,15,0.0,21.5,4.6,19.0,21.5,19.95,7.24
2017,9,11,6,30,0.0,38.0,4.5,19.0,38.0,35.31,22.93
2017,9,11,6,45,7.0,59.0,4.45,19.0,60.5,56.35,40.78
2017,9,11,7,0,14.0,80.0,4.4,19.0,83.0,78.46,59.47
2017,9,11,7,15,23.5,101.0,4.3,19.0,108.0,104.24,81.07
2017,9,11,7,30,33.0,122.0,4.2,19.0,133.0,129.98,102.47
2017,9,11,7,45,99.0,148.0,4.15,19.5,188.5,190.15,151.29
2017,9,11,8,0,165.0,174.0,4.1,20.0,244.0,254.75,203.44
2017,9,11,8,15,187.5,195.5,4.0,20.0,284.0,298.63,238.74
2017,9,11,8,30,210.0,217.0,3.9,20.0,324.0,344.7,275.25
2017,9,11,8,45,321.0,216.0,3.85,20.5,397.0,433.39,345.08
2017,9,11,9,0,432.0,215.0,3.8,21.0,470.0,533.95,422.15
2017,9,11,9,15,502.5,206.0,3.75,21.0,523.0,598.06,470.79
2017,9,11,9,30,573.0,197.0,3.7,21.0,576.0,666.32,521.78
2017,9,11,9,45,683.5,158.5,3.7,21.5,634.5,744.53,578.87
2017,9,11,10,0,794.0,120.0,3.7,22.0,693.0,819.48,629.54
2017,9,11,10,15,803.0,122.0,3.65,22.0,721.0,855.59,653.07
2017,9,11,10,30,812.0,124.0,3.6,22.0,749.0,889.19,674.93
2017,9,11,10,45,818.5,125.0,3.55,22.5,770.0,916.62,691.12
2017,9,11,11,0,825.0,126.0,3.5,23.0,791.0,941.04,705.17
2017,9,11,11,15,828.5,127.0,3.4,23.0,804.5,951.04,710.53
2017,9,11,11,30,832.0,128.0,3.3,23.0,818.0,965.74,719.22
2017,9,11,11,45,832.0,129.0,3.25,23.0,823.0,973.56,723.7
2017,9,11,12,0,832.0,130.0,3.2,23.0,828.0,977.89,726.01
2017,9,11,12,15,831.0,130.0,3.25,23.0,825.5,976.65,725.53
2017,9,11,12,30,830.0,130.0,3.3,23.0,823.0,971.9,722.89
2017,9,11,12,45,823.5,131.5,3.35,23.5,812.0,968.59,719.97
2017,9,11,13,0,817.0,133.0,3.4,24.0,801.0,953.09,708.99
2017,9,11,13,15,811.5,132.0,3.5,24.0,783.0,932.54,696.51
2017,9,11,13,30,806.0,131.0,3.6,24.0,765.0,908.86,681.91
2017,9,11,13,45,582.0,224.5,3.7,24.0,675.0,788.36,598.63
2017,9,11,14,0,358.0,318.0,3.8,24.0,585.0,656.96,500.82
2017,9,11,14,15,324.0,311.0,3.85,24.0,544.0,607.9,466.11
2017,9,11,14,30,290.0,304.0,3.9,24.0,503.0,559.97,431.29
2017,9,11,14,45,145.0,175.5,3.95,24.0,275.0,299.19,234.32
2017,9,11,15,0,0.0,47.0,4.0,24.0,47.0,43.74,29.79
2017,9,11,15,15,26.5,135.0,3.85,23.5,150.0,148.92,115.35
2017,9,11,15,30,53.0,223.0,3.7,23.0,253.0,253.98,199.04
2017,9,11,15,45,26.5,172.5,3.55,23.0,187.5,183.99,143.56
2017,9,11,16,0,0.0,122.0,3.4,23.0,122.0,114.7,88.1
2017,9,11,16,15,0.0,63.5,3.15,22.5,63.5,59.06,43.19
2017,9,11,16,30,0.0,5.0,2.9,22.0,5.0,4.63,0.0
2017,9,11,16,45,0.0,4.0,2.7,22.0,4.0,3.7,0.0
2017,9,11,17,0,0.0,3.0,2.5,22.0,3.0,2.78,0.0
2017,9,11,17,15,0.0,2.0,2.45,21.5,2.0,1.85,0.0
2017,9,11,17,30,0.0,1.0,2.4,21.0,1.0,0.92,0.0
2017,9,11,17,45,0.0,0.5,2.35,20.5,0.5,0.46,0.0
2017,9,11,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,11,18,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,4.0,1.75,19.0,4.0,0.0,0.0
2017,9,12,6,0,0.0,8.0,1.8,19.0,8.0,7.63,0.0
2017,9,12,6,15,106.0,25.5,1.75,19.0,39.0,29.64,10.13
2017,9,12,6,30,212.0,43.0,1.7,19.0,70.0,68.47,40.69
2017,9,12,6,45,292.0,57.0,1.7,19.0,113.0,111.94,74.56
2017,9,12,7,0,372.0,71.0,1.7,19.0,156.0,165.41,118.62
2017,9,12,7,15,438.5,78.0,1.6,19.0,203.0,217.41,163.1
2017,9,12,7,30,505.0,85.0,1.5,19.0,250.0,279.71,215.9
2017,9,12,7,45,556.0,92.5,1.4,19.5,302.5,340.87,266.64
2017,9,12,8,0,607.0,100.0,1.3,20.0,355.0,406.98,319.59
2017,9,12,8,15,637.0,105.0,1.25,20.0,402.5,463.7,364.49
2017,9,12,8,30,667.0,110.0,1.2,20.0,450.0,522.19,409.25
2017,9,12,8,45,692.0,113.5,1.2,20.5,494.5,577.28,449.55
2017,9,12,9,0,717.0,117.0,1.2,21.0,539.0,632.91,488.92
2017,9,12,9,15,734.0,120.5,1.25,21.0,578.5,682.85,524.46
2017,9,12,9,30,751.0,124.0,1.3,21.0,618.0,729.78,555.95
2017,9,12,9,45,574.0,208.5,1.4,21.5,598.0,703.38,533.62
2017,9,12,10,0,397.0,293.0,1.5,22.0,578.0,652.96,493.41
2017,9,12,10,15,488.0,269.5,1.6,22.0,634.5,733.39,552.03
2017,9,12,10,30,579.0,246.0,1.7,22.0,691.0,806.75,603.89
2017,9,12,10,45,448.5,305.5,1.85,22.5,656.0,762.65,569.1
2017,9,12,11,0,318.0,365.0,2.0,23.0,621.0,700.17,522.34
2017,9,12,11,15,334.5,358.5,2.05,23.0,631.5,715.14,533.79
2017,9,12,11,30,351.0,352.0,2.1,23.0,642.0,728.99,543.87
2017,9,12,11,45,272.0,381.0,2.15,23.0,606.5,685.13,511.06
2017,9,12,12,0,193.0,410.0,2.2,23.0,571.0,625.66,467.57
2017,9,12,12,15,511.5,270.5,2.15,23.0,696.0,819.03,611.45
2017,9,12,12,30,830.0,131.0,2.1,23.0,821.0,972.27,714.16
2017,9,12,12,45,565.5,253.5,2.1,23.0,721.0,850.01,630.2
2017,9,12,13,0,301.0,376.0,2.1,23.0,621.0,700.52,521.64
2017,9,12,13,15,337.0,356.5,2.15,22.5,625.0,707.88,530.86
2017,9,12,13,30,373.0,337.0,2.2,22.0,629.0,712.45,536.91
2017,9,12,13,45,382.0,317.0,2.3,22.0,607.5,688.82,522.0
2017,9,12,14,0,391.0,297.0,2.4,22.0,586.0,663.26,505.72
2017,9,12,14,15,254.0,306.0,2.65,22.0,491.0,543.18,417.67
2017,9,12,14,30,117.0,315.0,2.9,22.0,396.0,421.51,325.71
2017,9,12,14,45,117.0,296.0,3.15,22.0,372.5,396.08,308.08
2017,9,12,15,0,117.0,277.0,3.4,22.0,349.0,370.38,289.52
2017,9,12,15,15,72.5,241.0,3.55,21.5,284.5,288.62,226.76
2017,9,12,15,30,28.0,205.0,3.7,21.0,220.0,219.66,172.72
2017,9,12,15,45,14.0,163.0,3.85,21.0,170.5,162.73,127.58
2017,9,12,16,0,0.0,121.0,4.0,21.0,121.0,113.78,88.16
2017,9,12,16,15,0.0,106.0,3.95,20.5,106.0,99.45,76.9
2017,9,12,16,30,0.0,91.0,3.9,20.0,91.0,85.17,65.46
2017,9,12,16,45,231.5,83.5,3.9,20.0,145.0,168.03,130.27
2017,9,12,17,0,463.0,76.0,3.9,20.0,199.0,219.32,163.33
2017,9,12,17,15,390.0,64.5,3.9,19.5,152.0,158.4,111.45
2017,9,12,17,30,317.0,53.0,3.9,19.0,105.0,108.43,70.12
2017,9,12,17,45,215.5,37.5,3.9,19.0,66.5,60.64,33.87
2017,9,12,18,0,114.0,22.0,3.9,19.0,28.0,24.83,2.62
2017,9,12,18,15,57.0,11.0,3.85,18.5,14.0,10.48,0.0
2017,9,12,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,2.5,1.25,18.0,2.5,0.0,0.0
2017,9,13,6,0,0.0,5.0,1.4,18.0,5.0,4.77,0.0
2017,9,13,6,15,56.0,26.0,1.75,18.0,32.5,27.25,8.9
2017,9,13,6,30,112.0,47.0,2.1,18.0,60.0,59.52,37.72
2017,9,13,6,45,186.0,67.0,2.5,18.5,102.5,100.84,69.96
2017,9,13,7,0,260.0,87.0,2.9,19.0,145.0,151.56,111.27
2017,9,13,7,15,315.5,103.0,2.95,19.0,191.5,201.74,153.9
2017,9,13,7,30,371.0,119.0,3.0,19.0,238.0,262.48,205.23
2017,9,13,7,45,185.5,104.5,3.1,19.0,164.0,187.28,148.59
2017,9,13,8,0,0.0,90.0,3.2,19.0,90.0,84.07,64.52
2017,9,13,8,15,0.0,99.0,2.9,19.0,99.0,92.58,71.42
2017,9,13,8,30,0.0,108.0,2.6,19.0,108.0,101.12,78.17
2017,9,13,8,45,0.0,113.5,2.35,19.5,113.5,106.33,81.99
2017,9,13,9,0,0.0,119.0,2.1,20.0,119.0,111.56,85.78
2017,9,13,9,15,1.0,148.0,2.1,20.0,148.5,140.25,108.61
2017,9,13,9,30,2.0,177.0,2.1,20.0,178.0,169.28,131.41
2017,9,13,9,45,17.0,230.5,2.1,20.0,242.5,234.37,182.66
2017,9,13,10,0,32.0,284.0,2.1,20.0,307.0,311.66,242.08
2017,9,13,10,15,45.0,310.0,2.15,20.0,344.0,351.75,272.28
2017,9,13,10,30,58.0,336.0,2.2,20.0,381.0,392.66,302.94
2017,9,13,10,45,35.5,297.0,2.3,20.0,325.0,331.62,256.03
2017,9,13,11,0,13.0,258.0,2.4,20.0,269.0,260.01,200.71
2017,9,13,11,15,48.0,322.0,2.45,20.0,361.5,371.8,287.1
2017,9,13,11,30,83.0,386.0,2.5,20.0,454.0,475.69,364.63
2017,9,13,11,45,46.0,304.0,2.6,20.0,342.0,351.83,271.19
2017,9,13,12,0,9.0,222.0,2.7,20.0,230.0,220.8,170.13
2017,9,13,12,15,39.5,301.5,2.75,20.0,334.5,342.9,265.3
2017,9,13,12,30,70.0,381.0,2.8,20.0,439.0,457.98,351.79
2017,9,13,12,45,43.0,328.0,2.85,20.0,363.5,373.83,287.98
2017,9,13,13,0,16.0,275.0,2.9,20.0,288.0,280.11,216.36
2017,9,13,13,15,33.0,306.0,2.9,20.0,332.0,339.44,262.76
2017,9,13,13,30,50.0,337.0,2.9,20.0,376.0,387.48,299.64
2017,9,13,13,45,39.5,311.5,2.95,20.0,342.0,349.44,270.78
2017,9,13,14,0,29.0,286.0,3.0,20.0,308.0,312.02,242.43
2017,9,13,14,15,52.5,294.0,2.95,20.0,331.0,339.32,264.62
2017,9,13,14,30,76.0,302.0,2.9,20.0,354.0,364.92,285.17
2017,9,13,14,45,45.5,258.0,2.85,20.0,288.5,292.05,228.71
2017,9,13,15,0,15.0,214.0,2.8,20.0,223.0,215.36,168.55
2017,9,13,15,15,7.5,167.5,2.7,20.0,172.0,163.79,127.94
2017,9,13,15,30,0.0,121.0,2.6,20.0,121.0,113.57,87.7
2017,9,13,15,45,0.0,103.0,2.55,20.0,103.0,96.35,74.0
2017,9,13,16,0,0.0,85.0,2.5,20.0,85.0,79.22,60.19
2017,9,13,16,15,0.0,75.5,2.4,19.5,75.5,70.27,53.1
2017,9,13,16,30,0.0,66.0,2.3,19.0,66.0,61.39,45.95
2017,9,13,16,45,0.0,54.5,2.2,19.0,54.5,50.66,37.03
2017,9,13,17,0,0.0,43.0,2.1,19.0,43.0,39.94,27.99
2017,9,13,17,15,0.0,32.5,2.05,19.0,32.5,30.16,19.63
2017,9,13,17,30,0.0,22.0,2.0,19.0,22.0,20.4,11.22
2017,9,13,17,45,0.0,13.5,2.0,19.0,13.5,12.5,4.24
2017,9,13,18,0,0.0,5.0,2.0,19.0,5.0,4.62,0.0
2017,9,13,18,15,0.0,2.5,2.0,18.5,2.5,2.38,0.0
2017,9,13,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,6,15,94.5,23.0,4.55,17.0,34.5,26.76,6.71
2017,9,14,6,30,189.0,46.0,4.6,17.0,69.0,69.1,42.22
2017,9,14,6,45,282.0,61.0,4.65,17.0,114.0,114.57,77.74
2017,9,14,7,0,375.0,76.0,4.7,17.0,159.0,171.69,125.03
2017,9,14,7,15,439.0,86.0,4.8,17.0,208.5,226.26,172.72
2017,9,14,7,30,503.0,96.0,4.9,17.0,258.0,288.15,226.76
2017,9,14,7,45,553.0,102.5,5.0,17.5,308.5,350.33,280.28
2017,9,14,8,0,603.0,109.0,5.1,18.0,359.0,414.92,334.64
2017,9,14,8,15,636.0,114.5,5.2,18.0,407.5,473.69,383.86
2017,9,14,8,30,669.0,120.0,5.3,18.0,456.0,534.53,433.6
2017,9,14,8,45,425.0,189.5,5.45,18.0,410.5,481.57,389.86
2017,9,14,9,0,181.0,259.0,5.6,18.0,365.0,391.52,314.77
2017,9,14,9,15,300.5,255.0,5.7,18.0,445.0,492.71,396.55
2017,9,14,9,30,420.0,251.0,5.8,18.0,525.0,604.55,484.63
2017,9,14,9,45,264.5,291.0,5.95,18.0,467.0,528.17,421.76
2017,9,14,10,0,109.0,331.0,6.1,18.0,409.0,427.62,339.33
2017,9,14,10,15,128.5,347.5,6.2,18.0,443.0,477.27,378.05
2017,9,14,10,30,148.0,364.0,6.3,18.0,477.0,517.01,408.63
2017,9,14,10,45,152.5,375.0,6.4,18.0,494.5,537.24,423.79
2017,9,14,11,0,157.0,386.0,6.5,18.0,512.0,557.04,438.67
2017,9,14,11,15,192.5,390.5,6.6,18.0,547.0,599.37,471.76
2017,9,14,11,30,228.0,395.0,6.7,18.0,582.0,641.81,504.72
2017,9,14,11,45,232.5,393.5,6.8,18.0,585.5,646.65,508.49
2017,9,14,12,0,237.0,392.0,6.9,18.0,589.0,650.44,511.66
2017,9,14,12,15,332.5,363.0,6.95,18.0,638.0,727.25,572.48
2017,9,14,12,30,428.0,334.0,7.0,18.0,687.0,800.62,629.84
2017,9,14,12,45,639.0,229.5,7.1,18.0,748.0,896.51,707.98
2017,9,14,13,0,850.0,125.0,7.2,18.0,809.0,965.27,758.86
2017,9,14,13,15,844.5,124.0,7.25,18.0,790.5,944.27,744.06
2017,9,14,13,30,839.0,123.0,7.3,18.0,772.0,927.6,732.89
2017,9,14,13,45,832.5,120.5,7.35,18.0,746.5,897.33,711.72
2017,9,14,14,0,826.0,118.0,7.4,18.0,721.0,864.17,688.4
2017,9,14,14,15,815.5,116.0,7.4,18.0,689.0,825.47,660.66
2017,9,14,14,30,805.0,114.0,7.4,18.0,657.0,784.52,631.09
2017,9,14,14,45,680.5,147.0,7.45,18.0,587.5,694.32,563.03
2017,9,14,15,0,556.0,180.0,7.5,18.0,518.0,603.7,490.76
2017,9,14,15,15,467.5,189.5,7.55,18.0,459.0,526.51,428.91
2017,9,14,15,30,379.0,199.0,7.6,18.0,400.0,448.36,365.57
2017,9,14,15,45,516.0,151.5,7.65,18.0,397.5,464.66,379.85
2017,9,14,16,0,653.0,104.0,7.7,18.0,395.0,461.3,376.47
2017,9,14,16,15,614.0,98.0,7.7,17.5,345.0,398.53,323.44
2017,9,14,16,30,575.0,92.0,7.7,17.0,295.0,338.95,271.81
2017,9,14,16,45,511.0,85.5,7.75,17.0,244.0,273.66,214.41
2017,9,14,17,0,447.0,79.0,7.8,17.0,193.0,213.38,161.03
2017,9,14,17,15,364.5,67.0,7.8,17.0,146.0,153.21,109.1
2017,9,14,17,30,282.0,55.0,7.8,17.0,99.0,103.11,67.51
2017,9,14,17,45,171.0,37.5,7.8,17.0,61.0,55.15,30.92
2017,9,14,18,0,60.0,20.0,7.8,17.0,23.0,20.29,0.0
2017,9,14,18,15,30.0,10.0,7.65,16.5,11.5,9.53,0.0
2017,9,14,18,30,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,15,6,15,153.0,20.0,6.35,16.0,37.5,27.4,4.64
2017,9,15,6,30,306.0,40.0,6.4,16.0,75.0,78.42,44.85
2017,9,15,6,45,391.5,52.5,6.45,16.5,122.0,127.74,84.24
2017,9,15,7,0,477.0,65.0,6.5,17.0,169.0,187.72,135.02
2017,9,15,7,15,357.5,95.0,6.4,17.0,184.5,210.59,162.13
2017,9,15,7,30,238.0,125.0,6.3,17.0,200.0,216.37,172.23
2017,9,15,7,45,263.0,140.5,6.25,17.0,237.5,257.96,208.2
2017,9,15,8,0,288.0,156.0,6.2,17.0,275.0,302.11,245.72
2017,9,15,8,15,309.5,174.5,6.15,17.0,316.5,349.84,285.46
2017,9,15,8,30,331.0,193.0,6.1,17.0,358.0,399.35,325.91
2017,9,15,8,45,294.0,220.5,6.05,17.5,377.5,422.26,342.9
2017,9,15,9,0,257.0,248.0,6.0,18.0,397.0,440.93,355.87
2017,9,15,9,15,303.0,258.0,5.95,18.0,446.0,498.1,401.06
2017,9,15,9,30,349.0,268.0,5.9,18.0,495.0,558.34,447.93
2017,9,15,9,45,435.0,253.0,5.9,18.0,551.5,637.44,509.75
2017,9,15,10,0,521.0,238.0,5.9,18.0,608.0,711.98,567.35
2017,9,15,10,15,477.5,268.0,5.8,18.0,617.5,723.23,573.1
2017,9,15,10,30,434.0,298.0,5.7,18.0,627.0,729.9,575.57
2017,9,15,10,45,670.0,202.5,5.65,18.5,726.0,865.71,679.59
2017,9,15,11,0,906.0,107.0,5.6,19.0,825.0,988.73,764.65
2017,9,15,11,15,677.0,214.0,5.55,19.0,755.5,910.68,707.57
2017,9,15,11,30,448.0,321.0,5.5,19.0,686.0,803.7,624.09
2017,9,15,11,45,513.5,300.0,5.45,19.0,721.0,850.37,659.86
2017,9,15,12,0,579.0,279.0,5.4,19.0,756.0,895.06,693.14
2017,9,15,12,15,472.5,322.0,5.35,19.0,710.5,834.56,645.98
2017,9,15,12,30,366.0,365.0,5.3,19.0,665.0,760.75,589.55
2017,9,15,12,45,354.5,361.0,5.3,19.0,649.0,741.4,575.8
2017,9,15,13,0,343.0,357.0,5.3,19.0,633.0,720.66,560.78
2017,9,15,13,15,312.5,356.0,5.35,19.0,602.5,683.95,533.61
2017,9,15,13,30,282.0,355.0,5.4,19.0,572.0,647.01,506.14
2017,9,15,13,45,571.5,233.5,5.45,19.0,654.0,781.49,615.28
2017,9,15,14,0,861.0,112.0,5.5,19.0,736.0,880.38,689.98
2017,9,15,14,15,849.5,110.0,5.55,19.0,702.5,846.02,665.89
2017,9,15,14,30,838.0,108.0,5.6,19.0,669.0,803.01,635.98
2017,9,15,14,45,817.5,108.0,5.7,19.0,628.5,753.27,600.97
2017,9,15,15,0,797.0,108.0,5.8,19.0,588.0,702.46,564.65
2017,9,15,15,15,521.0,164.5,5.85,18.5,469.0,535.58,433.54
2017,9,15,15,30,245.0,221.0,5.9,18.0,350.0,386.96,313.02
2017,9,15,15,45,228.5,203.5,5.95,18.0,315.0,338.93,274.82
2017,9,15,16,0,212.0,186.0,6.0,18.0,280.0,299.42,242.58
2017,9,15,16,15,203.0,163.5,5.95,17.5,244.5,259.69,210.04
2017,9,15,16,30,194.0,141.0,5.9,17.0,209.0,220.78,177.41
2017,9,15,16,45,172.0,119.5,5.9,17.0,172.5,179.29,141.86
2017,9,15,17,0,150.0,98.0,5.9,17.0,136.0,140.39,108.18
2017,9,15,17,15,121.0,76.5,5.8,16.5,102.0,102.65,75.92
2017,9,15,17,30,92.0,55.0,5.7,16.0,68.0,68.65,47.25
2017,9,15,17,45,46.0,35.0,5.6,16.0,41.5,38.31,22.3
2017,9,15,18,0,0.0,15.0,5.5,16.0,15.0,13.93,0.0
2017,9,15,18,15,0.0,7.5,5.3,16.0,7.5,7.15,0.0
2017,9,15,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,16,6,15,88.5,21.0,2.2,16.0,31.0,24.63,2.98
2017,9,16,6,30,177.0,42.0,2.1,16.0,62.0,64.29,38.7
2017,9,16,6,45,256.5,59.0,2.05,16.5,105.5,108.49,73.68
2017,9,16,7,0,336.0,76.0,2.0,17.0,149.0,162.72,118.45
2017,9,16,7,15,396.0,89.0,1.9,17.0,197.0,216.7,164.89
2017,9,16,7,30,456.0,102.0,1.8,17.0,245.0,277.62,216.93
2017,9,16,7,45,263.0,133.0,1.7,17.0,219.0,250.53,199.72
2017,9,16,8,0,70.0,164.0,1.6,17.0,193.0,195.02,156.0
2017,9,16,8,15,106.0,188.5,1.6,17.0,238.5,249.09,199.89
2017,9,16,8,30,142.0,213.0,1.6,17.0,284.0,302.01,241.89
2017,9,16,8,45,217.5,227.0,1.6,17.5,347.0,372.82,297.3
2017,9,16,9,0,293.0,241.0,1.6,18.0,410.0,458.77,362.7
2017,9,16,9,15,310.5,256.5,1.65,18.0,447.0,502.39,394.84
2017,9,16,9,30,328.0,272.0,1.7,18.0,484.0,546.63,427.24
2017,9,16,9,45,239.5,302.0,1.8,18.5,461.0,510.03,396.98
2017,9,16,10,0,151.0,332.0,1.9,19.0,438.0,475.93,368.48
2017,9,16,10,15,260.0,327.0,2.05,19.0,519.0,583.48,450.55
2017,9,16,10,30,369.0,322.0,2.2,19.0,600.0,685.53,526.03
2017,9,16,10,45,369.5,331.5,2.4,19.0,616.5,706.01,540.26
2017,9,16,11,0,370.0,341.0,2.6,19.0,633.0,724.96,554.06
2017,9,16,11,15,560.0,263.5,2.75,19.0,714.0,845.2,644.32
2017,9,16,11,30,750.0,186.0,2.9,19.0,795.0,960.49,725.41
2017,9,16,11,45,650.0,237.0,3.1,19.0,767.0,922.14,699.46
2017,9,16,12,0,550.0,288.0,3.3,19.0,739.0,875.66,665.91
2017,9,16,12,15,648.5,239.0,3.45,19.0,769.0,924.6,704.1
2017,9,16,12,30,747.0,190.0,3.6,19.0,799.0,966.06,733.47
2017,9,16,12,45,598.0,251.0,3.8,19.0,734.5,877.44,671.88
2017,9,16,13,0,449.0,312.0,4.0,19.0,670.0,786.3,604.94
2017,9,16,13,15,476.0,292.5,4.1,19.0,664.0,782.39,604.53
2017,9,16,13,30,503.0,273.0,4.2,19.0,658.0,775.3,601.29
2017,9,16,13,45,555.0,243.5,4.35,19.0,655.0,776.63,605.09
2017,9,16,14,0,607.0,214.0,4.5,19.0,652.0,777.08,608.3
2017,9,16,14,15,405.5,259.5,4.6,19.0,546.5,630.65,496.93
2017,9,16,14,30,204.0,305.0,4.7,19.0,441.0,481.26,380.47
2017,9,16,14,45,267.5,275.0,4.85,19.0,442.0,498.31,396.54
2017,9,16,15,0,331.0,245.0,5.0,19.0,443.0,499.38,399.6
2017,9,16,15,15,272.0,234.0,5.05,18.5,388.5,431.68,347.07
2017,9,16,15,30,213.0,223.0,5.1,18.0,334.0,361.62,291.99
2017,9,16,15,45,310.0,185.5,5.2,18.0,329.5,372.93,302.44
2017,9,16,16,0,407.0,148.0,5.3,18.0,325.0,372.8,302.24
2017,9,16,16,15,427.0,132.0,5.35,18.0,297.5,340.96,274.8
2017,9,16,16,30,447.0,116.0,5.4,18.0,270.0,306.13,243.7
2017,9,16,16,45,394.0,102.5,5.45,18.0,221.0,245.69,191.58
2017,9,16,17,0,341.0,89.0,5.5,18.0,172.0,191.19,144.14
2017,9,16,17,15,271.0,71.0,5.5,17.5,127.0,134.73,96.4
2017,9,16,17,30,201.0,53.0,5.5,17.0,82.0,85.25,55.85
2017,9,16,17,45,119.0,32.0,5.55,17.0,47.5,43.09,22.53
2017,9,16,18,0,37.0,11.0,5.6,17.0,13.0,11.17,0.0
2017,9,16,18,15,18.5,5.5,5.55,17.0,6.5,5.24,0.0
2017,9,16,18,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,17.5,5.0,15.0,17.5,16.25,0.0
2017,9,17,6,30,0.0,35.0,4.9,15.0,35.0,32.65,20.62
2017,9,17,6,45,15.5,56.0,4.8,15.5,59.5,56.42,40.81
2017,9,17,7,0,31.0,77.0,4.7,16.0,84.0,81.81,62.27
2017,9,17,7,15,41.5,99.5,4.65,16.0,111.0,109.27,85.77
2017,9,17,7,30,52.0,122.0,4.6,16.0,138.0,138.13,110.29
2017,9,17,7,45,62.0,142.5,4.6,16.5,165.5,166.07,133.54
2017,9,17,8,0,72.0,163.0,4.6,17.0,193.0,195.2,157.41
2017,9,17,8,15,145.0,185.0,4.6,17.0,254.0,266.77,216.3
2017,9,17,8,30,218.0,207.0,4.6,17.0,315.0,341.04,276.79
2017,9,17,8,45,313.0,210.0,4.7,17.5,381.0,424.1,343.42
2017,9,17,9,0,408.0,213.0,4.8,18.0,447.0,517.38,416.69
2017,9,17,9,15,413.0,230.0,4.85,18.0,481.5,559.0,448.17
2017,9,17,9,30,418.0,247.0,4.9,18.0,516.0,599.77,478.71
2017,9,17,9,45,641.5,176.5,4.95,18.0,615.0,730.27,581.77
2017,9,17,10,0,865.0,106.0,5.0,18.0,714.0,858.34,675.15
2017,9,17,10,15,697.0,181.0,5.05,18.0,683.5,829.53,652.65
2017,9,17,10,30,529.0,256.0,5.1,18.0,653.0,772.43,607.16
2017,9,17,10,45,530.5,265.0,5.15,18.5,672.5,797.28,624.0
2017,9,17,11,0,532.0,274.0,5.2,19.0,692.0,819.94,638.73
2017,9,17,11,15,496.0,293.0,5.25,19.0,688.0,814.63,633.48
2017,9,17,11,30,460.0,312.0,5.3,19.0,684.0,805.99,626.02
2017,9,17,11,45,501.0,300.0,5.4,19.0,707.5,837.76,650.51
2017,9,17,12,0,542.0,288.0,5.5,19.0,731.0,867.48,673.32
2017,9,17,12,15,488.0,307.0,5.7,19.0,704.5,833.69,648.22
2017,9,17,12,30,434.0,326.0,5.9,19.0,678.0,797.67,621.53
2017,9,17,12,45,663.5,219.0,6.1,19.0,749.0,907.62,709.43
2017,9,17,13,0,893.0,112.0,6.3,19.0,820.0,989.4,769.19
2017,9,17,13,15,691.5,194.0,6.45,19.0,734.5,885.31,695.03
2017,9,17,13,30,490.0,276.0,6.6,19.0,649.0,765.92,604.22
2017,9,17,13,45,678.0,191.5,6.8,19.0,688.0,835.79,662.57
2017,9,17,14,0,866.0,107.0,7.0,19.0,727.0,876.35,694.11
2017,9,17,14,15,854.5,105.0,7.05,18.5,693.5,835.85,666.52
2017,9,17,14,30,843.0,103.0,7.1,18.0,660.0,798.31,641.17
2017,9,17,14,45,829.5,100.0,7.15,18.0,620.5,750.37,606.38
2017,9,17,15,0,816.0,97.0,7.2,18.0,581.0,700.83,570.01
2017,9,17,15,15,795.5,94.0,7.15,18.0,536.0,645.27,526.98
2017,9,17,15,30,775.0,91.0,7.1,18.0,491.0,589.34,482.03
2017,9,17,15,45,750.5,86.0,7.1,18.0,442.5,528.95,432.58
2017,9,17,16,0,726.0,81.0,7.1,18.0,394.0,469.3,382.44
2017,9,17,16,15,688.0,76.5,7.0,17.5,343.0,405.47,328.14
2017,9,17,16,30,650.0,72.0,6.9,17.0,292.0,344.1,274.39
2017,9,17,16,45,601.0,65.0,6.85,17.0,241.0,279.67,216.73
2017,9,17,17,0,552.0,58.0,6.8,17.0,190.0,220.33,162.82
2017,9,17,17,15,467.0,49.0,6.65,17.0,141.5,156.52,107.13
2017,9,17,17,30,382.0,40.0,6.5,17.0,93.0,103.01,62.47
2017,9,17,17,45,250.0,27.0,6.35,17.0,55.5,51.9,23.53
2017,9,17,18,0,118.0,14.0,6.2,17.0,18.0,16.8,0.0
2017,9,17,18,15,59.0,7.0,5.95,17.0,9.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,18,6,15,134.5,17.0,2.95,17.0,31.5,23.67,0.0
2017,9,18,6,30,269.0,34.0,3.0,17.0,63.0,68.85,37.95
2017,9,18,6,45,354.5,45.5,3.1,17.5,106.5,114.84,74.48
2017,9,18,7,0,440.0,57.0,3.2,18.0,150.0,171.49,121.82
2017,9,18,7,15,220.0,63.0,3.2,18.0,109.5,136.57,103.37
2017,9,18,7,30,0.0,69.0,3.2,18.0,69.0,64.34,48.62
2017,9,18,7,45,0.0,83.0,3.2,18.5,83.0,77.6,59.59
2017,9,18,8,0,0.0,97.0,3.2,19.0,97.0,90.92,70.35
2017,9,18,8,15,80.5,153.5,3.2,19.0,193.0,193.8,155.13
2017,9,18,8,30,161.0,210.0,3.2,19.0,289.0,310.79,249.18
2017,9,18,8,45,97.0,216.0,3.2,19.0,265.5,277.13,221.05
2017,9,18,9,0,33.0,222.0,3.2,19.0,242.0,243.62,192.77
2017,9,18,9,15,32.5,236.5,3.05,19.0,257.0,259.79,205.07
2017,9,18,9,30,32.0,251.0,2.9,19.0,272.0,275.9,217.09
2017,9,18,9,45,45.0,277.0,2.8,19.5,308.0,315.21,246.96
2017,9,18,10,0,58.0,303.0,2.7,20.0,344.0,355.54,277.04
2017,9,18,10,15,52.0,310.0,2.65,20.0,347.5,359.52,279.21
2017,9,18,10,30,46.0,317.0,2.6,20.0,351.0,363.0,281.17
2017,9,18,10,45,121.0,347.0,2.6,20.0,440.5,478.98,370.05
2017,9,18,11,0,196.0,377.0,2.6,20.0,530.0,585.92,449.34
2017,9,18,11,15,233.5,378.0,2.75,20.0,563.5,626.75,479.49
2017,9,18,11,30,271.0,379.0,2.9,20.0,597.0,681.07,519.27
2017,9,18,11,45,242.0,386.5,3.05,20.0,582.0,649.36,496.0
2017,9,18,12,0,213.0,394.0,3.2,20.0,567.0,629.74,481.57
2017,9,18,12,15,125.0,364.0,3.6,20.0,465.5,509.61,392.64
2017,9,18,12,30,37.0,334.0,4.0,20.0,364.0,376.09,290.72
2017,9,18,12,45,80.5,357.0,4.4,20.0,421.0,443.01,343.98
2017,9,18,13,0,124.0,380.0,4.8,20.0,478.0,521.97,405.19
2017,9,18,13,15,243.0,353.0,5.1,20.0,539.5,614.97,479.19
2017,9,18,13,30,362.0,326.0,5.4,20.0,601.0,689.21,538.64
2017,9,18,13,45,424.5,290.0,5.7,20.0,601.0,707.34,555.15
2017,9,18,14,0,487.0,254.0,6.0,20.0,601.0,709.62,560.34
2017,9,18,14,15,408.5,265.5,6.1,19.5,547.5,638.34,506.77
2017,9,18,14,30,330.0,277.0,6.2,19.0,494.0,561.67,448.45
2017,9,18,14,45,558.5,185.5,6.3,19.0,525.5,632.92,509.73
2017,9,18,15,0,787.0,94.0,6.4,19.0,557.0,675.08,546.55
2017,9,18,15,15,768.0,91.0,6.5,19.0,514.0,621.87,505.48
2017,9,18,15,30,749.0,88.0,6.6,19.0,471.0,568.23,462.83
2017,9,18,15,45,698.5,88.5,6.7,19.0,418.0,501.15,408.19
2017,9,18,16,0,648.0,89.0,6.8,19.0,365.0,436.76,354.52
2017,9,18,16,15,609.5,84.5,6.8,18.5,317.5,376.49,303.55
2017,9,18,16,30,571.0,80.0,6.8,18.0,270.0,319.37,253.83
2017,9,18,16,45,516.0,72.0,6.85,18.0,221.5,256.58,198.35
2017,9,18,17,0,461.0,64.0,6.9,18.0,173.0,199.71,147.55
2017,9,18,17,15,383.0,53.0,6.9,17.5,128.0,141.19,97.17
2017,9,18,17,30,305.0,42.0,6.9,17.0,83.0,91.07,55.76
2017,9,18,17,45,152.5,28.0,6.9,17.0,48.5,42.49,19.05
2017,9,18,18,0,0.0,14.0,6.9,17.0,14.0,13.34,0.0
2017,9,18,18,15,0.0,7.0,6.9,17.0,7.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,6.75,17.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,9,19,6,15,161.0,16.0,6.75,16.0,33.0,24.64,0.0
2017,9,19,6,30,322.0,32.0,6.8,16.0,66.0,73.45,39.3
2017,9,19,6,45,424.5,40.5,6.9,16.5,112.5,122.86,78.55
2017,9,19,7,0,527.0,49.0,7.0,17.0,159.0,184.94,130.91
2017,9,19,7,15,586.5,55.5,6.9,17.0,209.0,244.01,184.3
2017,9,19,7,30,646.0,62.0,6.8,17.0,259.0,309.61,243.29
2017,9,19,7,45,686.0,66.0,6.75,17.5,310.0,370.11,297.14
2017,9,19,8,0,726.0,70.0,6.7,18.0,361.0,434.12,352.39
2017,9,19,8,15,753.0,73.5,6.6,18.0,409.5,493.53,403.07
2017,9,19,8,30,780.0,77.0,6.5,18.0,458.0,554.09,453.23
2017,9,19,8,45,799.0,80.5,6.4,18.0,502.5,610.3,498.59
2017,9,19,9,0,818.0,84.0,6.3,18.0,547.0,666.15,542.41
2017,9,19,9,15,833.0,86.0,6.2,18.0,587.5,712.55,576.18
2017,9,19,9,30,848.0,88.0,6.1,18.0,628.0,761.28,611.28
2017,9,19,9,45,849.0,94.0,6.0,18.5,660.0,801.38,638.23
2017,9,19,10,0,850.0,100.0,5.9,19.0,692.0,838.57,662.67
2017,9,19,10,15,858.0,101.5,5.8,19.0,719.5,873.95,686.8
2017,9,19,10,30,866.0,103.0,5.7,19.0,747.0,906.55,708.74
2017,9,19,10,45,873.5,103.5,5.6,19.5,768.0,934.62,725.88
2017,9,19,11,0,881.0,104.0,5.5,20.0,789.0,959.53,740.64
2017,9,19,11,15,884.0,104.5,5.5,20.0,802.0,976.77,752.09
2017,9,19,11,30,887.0,105.0,5.5,20.0,815.0,990.43,761.18
2017,9,19,11,45,891.0,104.0,5.5,20.0,820.5,999.78,767.38
2017,9,19,12,0,895.0,103.0,5.5,20.0,826.0,1005.41,771.15
2017,9,19,12,15,894.0,102.5,5.55,20.0,823.0,1002.88,769.74
2017,9,19,12,30,893.0,102.0,5.6,20.0,820.0,996.59,765.89
2017,9,19,12,45,895.0,99.5,5.65,20.0,810.0,987.27,760.06
2017,9,19,13,0,897.0,97.0,5.7,20.0,800.0,974.18,751.71
2017,9,19,13,15,892.0,96.0,5.75,20.0,781.5,952.42,737.32
2017,9,19,13,30,887.0,95.0,5.8,20.0,763.0,927.27,720.57
2017,9,19,13,45,880.5,93.5,5.9,20.0,737.0,896.97,700.39
2017,9,19,14,0,874.0,92.0,6.0,20.0,711.0,863.65,677.91
2017,9,19,14,15,864.0,90.5,6.1,20.0,678.0,824.58,651.05
2017,9,19,14,30,854.0,89.0,6.2,20.0,645.0,783.13,622.17
2017,9,19,14,45,841.0,87.0,6.35,20.0,606.0,736.7,589.4
2017,9,19,15,0,828.0,85.0,6.5,20.0,567.0,692.53,557.89
2017,9,19,15,15,809.0,82.0,6.6,19.5,523.0,637.47,517.35
2017,9,19,15,30,790.0,79.0,6.7,19.0,479.0,581.9,474.14
2017,9,19,15,45,765.0,75.5,6.8,19.0,431.0,522.19,425.43
2017,9,19,16,0,740.0,72.0,6.9,19.0,383.0,463.24,375.94
2017,9,19,16,15,703.5,68.0,6.9,18.5,332.5,399.64,321.86
2017,9,19,16,30,667.0,64.0,6.9,18.0,282.0,338.79,268.47
2017,9,19,16,45,613.0,58.5,6.95,18.0,231.5,273.77,210.32
2017,9,19,17,0,559.0,53.0,7.0,18.0,181.0,214.21,156.32
2017,9,19,17,15,471.5,44.5,6.9,17.5,133.0,150.45,101.15
2017,9,19,17,30,384.0,36.0,6.8,17.0,85.0,97.33,57.21
2017,9,19,17,45,234.0,23.5,6.7,17.0,49.0,45.15,16.75
2017,9,19,18,0,84.0,11.0,6.6,17.0,13.0,12.51,0.0
2017,9,19,18,15,42.0,5.5,6.45,17.0,6.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,20,6,15,123.0,17.0,2.9,17.0,29.5,23.07,0.0
2017,9,20,6,30,246.0,34.0,2.9,17.0,59.0,65.62,35.78
2017,9,20,6,45,350.0,44.0,2.95,17.5,103.0,112.98,72.95
2017,9,20,7,0,454.0,54.0,3.0,18.0,147.0,172.37,121.92
2017,9,20,7,15,227.0,49.0,3.0,18.0,95.5,124.3,93.05
2017,9,20,7,30,0.0,44.0,3.0,18.0,44.0,40.87,28.91
2017,9,20,7,45,0.0,53.0,3.05,18.0,53.0,49.26,35.99
2017,9,20,8,0,0.0,62.0,3.1,18.0,62.0,57.66,42.94
2017,9,20,8,15,0.0,75.5,3.1,18.0,75.5,70.27,53.32
2017,9,20,8,30,0.0,89.0,3.1,18.0,89.0,83.0,63.69
