Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,8,45,1.0,130.0,3.15,18.5,130.5,123.15,96.29
2017,9,20,9,0,2.0,171.0,3.2,19.0,172.0,164.01,128.84
2017,9,20,9,15,57.5,229.0,3.25,19.0,265.5,270.75,214.91
2017,9,20,9,30,113.0,287.0,3.3,19.0,359.0,377.84,298.87
2017,9,20,9,45,66.0,268.5,3.4,19.0,311.0,323.82,255.16
2017,9,20,10,0,19.0,250.0,3.5,19.0,263.0,256.96,201.35
2017,9,20,10,15,15.5,245.0,3.55,19.0,256.0,249.24,195.06
2017,9,20,10,30,12.0,240.0,3.6,19.0,249.0,241.34,188.52
2017,9,20,10,45,43.0,297.5,3.7,19.5,330.5,340.96,266.25
2017,9,20,11,0,74.0,355.0,3.8,20.0,412.0,433.49,336.34
2017,9,20,11,15,73.0,360.5,3.8,20.0,418.0,439.68,340.34
2017,9,20,11,30,72.0,366.0,3.8,20.0,424.0,445.56,344.48
2017,9,20,11,45,131.5,379.0,3.85,20.0,485.0,532.74,411.27
2017,9,20,12,0,191.0,392.0,3.9,20.0,546.0,606.28,466.7
2017,9,20,12,15,99.0,300.0,3.95,20.0,379.5,414.7,322.38
2017,9,20,12,30,7.0,208.0,4.0,20.0,213.0,205.29,158.64
2017,9,20,12,45,36.0,280.0,4.1,20.0,308.5,317.37,247.35
2017,9,20,13,0,65.0,352.0,4.2,20.0,404.0,422.16,327.9
2017,9,20,13,15,63.0,342.0,4.3,19.5,391.0,408.24,317.99
2017,9,20,13,30,61.0,332.0,4.4,19.0,378.0,394.19,308.36
2017,9,20,13,45,125.5,331.0,4.55,19.0,421.0,460.99,362.15
2017,9,20,14,0,190.0,330.0,4.7,19.0,464.0,511.39,402.82
2017,9,20,14,15,95.0,241.5,4.9,19.0,308.5,330.43,262.25
2017,9,20,14,30,0.0,153.0,5.1,19.0,153.0,144.57,112.42
2017,9,20,14,45,107.0,204.0,5.3,19.0,266.0,291.49,233.9
2017,9,20,15,0,214.0,255.0,5.5,19.0,379.0,416.68,334.75
2017,9,20,15,15,171.5,235.5,5.65,18.5,330.0,357.45,288.04
2017,9,20,15,30,129.0,216.0,5.8,18.0,281.0,301.93,243.97
2017,9,20,15,45,199.0,188.5,5.95,18.0,277.0,305.24,247.87
2017,9,20,16,0,269.0,161.0,6.1,18.0,273.0,306.67,249.05
2017,9,20,16,15,444.5,114.0,6.15,17.5,270.0,326.54,264.11
2017,9,20,16,30,620.0,67.0,6.2,17.0,267.0,322.06,255.85
2017,9,20,16,45,564.0,61.0,6.3,17.0,218.0,258.52,199.06
2017,9,20,17,0,508.0,55.0,6.4,17.0,169.0,200.95,147.05
2017,9,20,17,15,418.5,46.0,6.45,17.0,123.0,139.63,94.11
2017,9,20,17,30,329.0,37.0,6.5,17.0,77.0,89.24,52.67
2017,9,20,17,45,164.5,23.5,6.6,17.0,43.5,37.68,12.15
2017,9,20,18,0,0.0,10.0,6.7,17.0,10.0,9.53,0.0
2017,9,20,18,15,0.0,5.0,6.6,16.5,5.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,7.25,15.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,9,21,6,15,114.0,18.0,7.25,15.0,29.0,23.52,0.0
2017,9,21,6,30,228.0,36.0,7.2,15.0,58.0,65.72,36.53
2017,9,21,6,45,330.5,48.0,7.2,15.5,103.0,112.31,73.81
2017,9,21,7,0,433.0,60.0,7.2,16.0,148.0,173.41,124.89
2017,9,21,7,15,500.5,68.5,7.05,16.0,198.0,231.48,176.64
2017,9,21,7,30,568.0,77.0,6.9,16.0,248.0,297.13,235.08
2017,9,21,7,45,614.0,83.0,6.8,16.5,298.5,358.2,289.02
2017,9,21,8,0,660.0,89.0,6.7,17.0,349.0,423.45,345.06
2017,9,21,8,15,692.0,93.5,6.6,17.0,398.0,483.32,396.04
2017,9,21,8,30,724.0,98.0,6.5,17.0,447.0,545.0,447.13
2017,9,21,8,45,750.0,101.0,6.45,17.0,492.5,601.18,492.75
2017,9,21,9,0,776.0,104.0,6.4,17.0,538.0,659.08,538.61
2017,9,21,9,15,793.5,106.5,6.4,17.0,579.0,710.23,577.5
2017,9,21,9,30,811.0,109.0,6.4,17.0,620.0,760.32,614.24
2017,9,21,9,45,836.0,105.5,6.45,17.0,657.5,808.51,649.35
2017,9,21,10,0,861.0,102.0,6.5,17.0,695.0,849.47,678.8
2017,9,21,10,15,870.5,103.5,6.5,17.0,724.0,886.36,704.89
2017,9,21,10,30,880.0,105.0,6.5,17.0,753.0,920.51,728.88
2017,9,21,10,45,887.5,106.0,6.55,17.0,775.0,949.3,749.16
2017,9,21,11,0,895.0,107.0,6.6,17.0,797.0,974.86,767.15
2017,9,21,11,15,899.5,107.5,6.65,17.0,810.5,993.59,780.29
2017,9,21,11,30,904.0,108.0,6.7,17.0,824.0,1008.72,790.97
2017,9,21,11,45,907.0,107.5,6.8,17.5,830.0,1017.57,796.02
2017,9,21,12,0,910.0,107.0,6.9,18.0,836.0,1022.62,798.51
2017,9,21,12,15,909.5,107.0,6.95,18.0,833.0,1020.95,797.6
2017,9,21,12,30,909.0,107.0,7.0,18.0,830.0,1015.44,794.12
2017,9,21,12,45,900.0,110.0,7.1,18.0,817.0,1001.18,784.74
2017,9,21,13,0,891.0,113.0,7.2,18.0,804.0,983.38,772.91
2017,9,21,13,15,885.5,112.0,7.3,18.0,784.5,961.09,757.88
2017,9,21,13,30,880.0,111.0,7.4,18.0,765.0,935.46,740.41
2017,9,21,13,45,872.0,109.5,7.55,18.0,738.0,903.84,718.69
2017,9,21,14,0,864.0,108.0,7.7,18.0,711.0,869.32,694.69
2017,9,21,14,15,852.5,106.0,7.8,17.5,677.0,834.46,671.41
2017,9,21,14,30,841.0,104.0,7.9,17.0,643.0,791.03,641.31
2017,9,21,14,45,824.5,101.5,8.0,17.0,603.0,741.29,604.75
2017,9,21,15,0,808.0,99.0,8.1,17.0,563.0,690.21,566.74
2017,9,21,15,15,786.5,96.0,8.15,17.0,517.5,634.26,522.38
2017,9,21,15,30,765.0,93.0,8.2,17.0,472.0,578.08,476.65
2017,9,21,15,45,647.5,103.0,8.25,17.0,401.0,483.43,398.23
2017,9,21,16,0,530.0,113.0,8.3,17.0,330.0,397.6,326.03
2017,9,21,16,15,485.0,106.5,8.25,16.5,285.0,335.84,273.42
2017,9,21,16,30,440.0,100.0,8.2,16.0,240.0,281.8,226.14
2017,9,21,16,45,463.0,81.0,8.2,16.0,204.0,241.94,188.31
2017,9,21,17,0,486.0,62.0,8.2,16.0,168.0,200.79,148.03
2017,9,21,17,15,388.5,51.0,8.1,16.0,121.0,137.29,93.46
2017,9,21,17,30,291.0,40.0,8.0,16.0,74.0,84.89,50.63
2017,9,21,17,45,145.5,20.0,7.95,16.0,37.0,32.03,7.08
2017,9,21,18,0,0.0,0.0,7.9,16.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,7.75,16.0,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,22,6,15,112.0,17.0,4.65,15.0,27.5,22.5,0.0
2017,9,22,6,30,224.0,34.0,4.6,15.0,55.0,63.49,34.56
2017,9,22,6,45,330.5,45.5,4.6,15.5,99.5,111.29,72.8
2017,9,22,7,0,437.0,57.0,4.6,16.0,144.0,171.64,122.91
2017,9,22,7,15,503.5,65.5,4.5,16.0,193.5,229.57,174.29
2017,9,22,7,30,570.0,74.0,4.4,16.0,243.0,294.98,232.03
2017,9,22,7,45,430.5,110.0,4.35,16.0,251.5,305.17,245.78
2017,9,22,8,0,291.0,146.0,4.3,16.0,260.0,295.23,240.15
2017,9,22,8,15,510.5,119.5,4.3,16.0,351.0,409.33,334.7
2017,9,22,8,30,730.0,93.0,4.3,16.0,442.0,543.15,443.18
2017,9,22,8,45,754.5,95.5,4.3,16.5,487.5,598.19,485.89
2017,9,22,9,0,779.0,98.0,4.3,17.0,533.0,654.6,528.68
2017,9,22,9,15,796.0,100.5,4.3,17.0,573.0,705.4,566.01
2017,9,22,9,30,813.0,103.0,4.3,17.0,613.0,755.09,601.35
2017,9,22,9,45,846.0,96.0,4.3,17.5,652.5,800.34,631.77
2017,9,22,10,0,879.0,89.0,4.3,18.0,692.0,849.95,664.9
2017,9,22,10,15,723.5,162.0,4.25,18.0,671.5,831.59,650.12
2017,9,22,10,30,568.0,235.0,4.2,18.0,651.0,785.17,613.59
2017,9,22,10,45,737.5,164.0,4.2,18.0,720.0,885.3,687.01
2017,9,22,11,0,907.0,93.0,4.2,18.0,789.0,969.96,745.06
2017,9,22,11,15,910.5,93.5,4.2,18.0,802.0,987.81,756.23
2017,9,22,11,30,914.0,94.0,4.2,18.0,815.0,1001.99,765.47
2017,9,22,11,45,916.0,94.0,4.2,18.0,820.0,1010.37,770.87
2017,9,22,12,0,918.0,94.0,4.2,18.0,825.0,1014.93,773.83
2017,9,22,12,15,917.5,93.5,4.25,18.0,822.0,1012.59,772.55
2017,9,22,12,30,917.0,93.0,4.3,18.0,819.0,1006.39,768.81
2017,9,22,12,45,910.0,95.0,4.35,18.0,806.5,992.87,760.12
2017,9,22,13,0,903.0,97.0,4.4,18.0,794.0,975.72,749.31
2017,9,22,13,15,898.5,96.0,4.4,18.0,774.5,954.09,735.03
2017,9,22,13,30,894.0,95.0,4.4,18.0,755.0,929.02,718.41
2017,9,22,13,45,887.0,93.5,4.45,18.0,728.5,897.87,697.9
2017,9,22,14,0,880.0,92.0,4.5,18.0,702.0,863.72,675.17
2017,9,22,14,15,869.0,90.5,4.55,18.0,668.5,823.46,647.84
2017,9,22,14,30,858.0,89.0,4.6,18.0,635.0,780.88,618.56
2017,9,22,14,45,843.0,87.0,4.65,18.0,595.5,732.67,584.74
2017,9,22,15,0,828.0,85.0,4.7,18.0,556.0,686.95,552.34
2017,9,22,15,15,808.0,82.5,4.75,18.0,511.5,631.74,510.75
2017,9,22,15,30,788.0,80.0,4.8,18.0,467.0,576.11,467.01
2017,9,22,15,45,758.5,77.0,4.85,18.0,418.0,514.56,417.31
2017,9,22,16,0,729.0,74.0,4.9,18.0,369.0,454.27,367.13
2017,9,22,16,15,690.0,69.0,4.9,17.5,318.0,389.24,312.24
2017,9,22,16,30,651.0,64.0,4.9,17.0,267.0,327.68,258.51
2017,9,22,16,45,587.0,58.5,4.9,17.0,216.0,260.5,198.97
2017,9,22,17,0,523.0,53.0,4.9,17.0,165.0,200.22,144.96
2017,9,22,17,15,429.0,43.5,4.9,16.5,118.0,137.05,91.0
2017,9,22,17,30,335.0,34.0,4.9,16.0,71.0,85.41,48.75
2017,9,22,17,45,167.5,17.0,4.9,16.0,35.5,30.78,2.85
2017,9,22,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,6,15,138.0,15.5,3.25,15.0,28.0,23.02,0.0
2017,9,23,6,30,276.0,31.0,3.2,15.0,56.0,67.79,35.33
2017,9,23,6,45,387.5,41.0,3.15,15.5,102.5,117.47,75.36
2017,9,23,7,0,499.0,51.0,3.1,16.0,149.0,181.02,128.22
2017,9,23,7,15,564.5,58.5,3.05,16.0,200.0,241.29,181.84
2017,9,23,7,30,630.0,66.0,3.0,16.0,251.0,308.83,241.44
2017,9,23,7,45,679.5,69.5,2.95,16.5,303.5,372.09,296.36
2017,9,23,8,0,729.0,73.0,2.9,17.0,356.0,439.23,352.73
2017,9,23,8,15,758.5,77.0,2.7,17.5,406.0,500.61,402.35
2017,9,23,8,30,788.0,81.0,2.5,18.0,456.0,563.36,450.93
2017,9,23,8,45,813.5,82.5,2.35,18.5,502.5,621.77,494.49
2017,9,23,9,0,839.0,84.0,2.2,19.0,549.0,680.34,536.32
2017,9,23,9,15,854.5,86.5,2.15,19.0,590.0,728.21,568.73
2017,9,23,9,30,870.0,89.0,2.1,19.0,631.0,778.49,602.36
2017,9,23,9,45,885.5,88.5,2.05,19.5,667.0,823.75,630.67
2017,9,23,10,0,901.0,88.0,2.0,20.0,703.0,867.01,657.07
2017,9,23,10,15,908.5,89.5,2.05,20.0,731.0,903.2,680.58
2017,9,23,10,30,916.0,91.0,2.1,20.0,759.0,936.39,702.05
2017,9,23,10,45,919.5,92.5,2.15,20.0,779.0,962.68,718.92
2017,9,23,11,0,923.0,94.0,2.2,20.0,799.0,985.44,733.57
2017,9,23,11,15,926.0,95.0,2.3,20.0,812.0,1003.52,745.81
2017,9,23,11,30,929.0,96.0,2.4,20.0,825.0,1017.86,755.75
2017,9,23,11,45,928.5,97.0,2.5,20.5,828.5,1024.93,759.62
2017,9,23,12,0,928.0,98.0,2.6,21.0,832.0,1028.09,761.11
2017,9,23,12,15,926.5,97.5,2.75,21.0,828.0,1024.66,760.38
2017,9,23,12,30,925.0,97.0,2.9,21.0,824.0,1017.35,757.21
2017,9,23,12,45,914.0,100.0,3.05,21.0,810.0,1000.91,748.02
2017,9,23,13,0,903.0,103.0,3.2,21.0,796.0,980.92,736.5
2017,9,23,13,15,897.0,102.5,3.35,21.0,776.0,958.36,723.18
2017,9,23,13,30,891.0,102.0,3.5,21.0,756.0,932.43,707.48
2017,9,23,13,45,876.0,103.0,3.7,21.0,726.5,896.97,685.33
2017,9,23,14,0,861.0,104.0,3.9,21.0,697.0,858.97,661.12
2017,9,23,14,15,848.5,102.0,4.05,21.0,663.0,823.2,637.9
2017,9,23,14,30,836.0,100.0,4.2,21.0,629.0,779.07,608.32
2017,9,23,14,45,815.5,99.0,4.4,21.0,587.5,728.17,573.62
2017,9,23,15,0,795.0,98.0,4.6,21.0,546.0,676.3,537.72
2017,9,23,15,15,772.5,95.0,4.8,20.5,501.0,620.3,496.84
2017,9,23,15,30,750.0,92.0,5.0,20.0,456.0,564.2,454.37
2017,9,23,15,45,717.5,88.0,5.25,20.0,407.0,502.81,405.43
2017,9,23,16,0,685.0,84.0,5.5,20.0,358.0,441.96,355.33
2017,9,23,16,15,642.0,78.5,5.7,19.5,307.5,376.93,300.91
2017,9,23,16,30,599.0,73.0,5.9,19.0,257.0,315.58,247.84
2017,9,23,16,45,536.0,65.0,6.1,19.0,206.5,249.21,189.51
2017,9,23,17,0,473.0,57.0,6.3,19.0,156.0,189.75,136.76
2017,9,23,17,15,373.0,46.0,6.3,18.5,110.0,127.16,84.19
2017,9,23,17,30,273.0,35.0,6.3,18.0,64.0,76.94,43.75
2017,9,23,17,45,136.5,17.5,6.35,17.5,32.0,27.74,0.0
2017,9,23,18,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,24,6,15,151.5,14.0,0.6,16.0,28.0,22.01,0.0
2017,9,24,6,30,303.0,28.0,0.6,16.0,56.0,68.3,33.96
2017,9,24,6,45,407.0,38.5,0.6,16.5,101.5,118.72,74.91
2017,9,24,7,0,511.0,49.0,0.6,17.0,147.0,182.11,127.15
2017,9,24,7,15,575.5,56.0,0.6,17.0,198.0,242.23,179.52
2017,9,24,7,30,640.0,63.0,0.6,17.0,249.0,309.47,237.23
2017,9,24,7,45,678.0,69.0,0.65,17.5,299.5,371.05,289.23
2017,9,24,8,0,716.0,75.0,0.7,18.0,350.0,435.13,341.36
2017,9,24,8,15,746.0,79.0,0.75,18.0,399.5,496.06,389.96
2017,9,24,8,30,776.0,83.0,0.8,18.0,449.0,558.42,438.04
2017,9,24,8,45,794.5,87.0,0.9,18.5,494.0,614.47,479.59
2017,9,24,9,0,813.0,91.0,1.0,19.0,539.0,670.1,519.63
2017,9,24,9,15,829.0,93.5,1.1,19.5,579.5,721.48,554.16
2017,9,24,9,30,845.0,96.0,1.2,20.0,620.0,771.57,587.0
2017,9,24,9,45,866.5,93.5,1.3,20.5,657.0,813.48,613.82
2017,9,24,10,0,888.0,91.0,1.4,21.0,694.0,858.86,642.76
2017,9,24,10,15,896.0,92.5,1.45,21.0,722.0,895.01,665.86
2017,9,24,10,30,904.0,94.0,1.5,21.0,750.0,928.23,687.04
2017,9,24,10,45,908.0,95.5,1.6,21.5,770.0,954.62,703.1
2017,9,24,11,0,912.0,97.0,1.7,22.0,790.0,977.54,716.98
2017,9,24,11,15,915.5,97.5,1.75,22.0,802.5,995.29,728.32
2017,9,24,11,30,919.0,98.0,1.8,22.0,815.0,1009.34,737.44
2017,9,24,11,45,915.5,100.5,1.9,22.0,818.5,1015.0,742.01
2017,9,24,12,0,912.0,103.0,2.0,22.0,822.0,1016.76,744.28
2017,9,24,12,15,911.0,103.0,2.15,22.0,818.0,1014.32,744.58
2017,9,24,12,30,910.0,103.0,2.3,22.0,814.0,1008.05,742.47
2017,9,24,12,45,908.5,101.0,2.5,22.0,802.5,995.27,736.64
2017,9,24,13,0,907.0,99.0,2.7,22.0,791.0,978.75,728.27
2017,9,24,13,15,901.5,98.0,2.85,22.0,771.0,955.95,715.16
2017,9,24,13,30,896.0,97.0,3.0,22.0,751.0,929.75,699.68
2017,9,24,13,45,889.5,95.0,3.15,22.0,724.0,898.3,680.45
2017,9,24,14,0,883.0,93.0,3.3,22.0,697.0,863.82,658.9
2017,9,24,14,15,872.0,91.5,3.4,21.5,663.0,823.36,633.82
2017,9,24,14,30,861.0,90.0,3.5,21.0,629.0,780.57,606.65
2017,9,24,14,45,703.0,128.5,3.6,21.0,550.0,677.47,533.36
2017,9,24,15,0,545.0,167.0,3.7,21.0,471.0,571.39,452.65
2017,9,24,15,15,650.5,123.0,3.8,21.0,456.5,570.95,454.64
2017,9,24,15,30,756.0,79.0,3.9,21.0,442.0,551.85,441.01
2017,9,24,15,45,750.0,74.5,4.0,21.0,402.5,503.34,402.06
2017,9,24,16,0,744.0,70.0,4.1,21.0,363.0,453.65,360.87
2017,9,24,16,15,704.5,65.5,4.1,20.5,312.0,388.27,306.42
2017,9,24,16,30,665.0,61.0,4.1,20.0,261.0,326.03,252.8
2017,9,24,16,45,604.0,55.0,4.2,20.0,210.0,259.18,194.21
2017,9,24,17,0,543.0,49.0,4.3,20.0,159.0,198.52,140.38
2017,9,24,17,15,445.0,39.5,4.4,19.5,112.0,133.89,86.03
2017,9,24,17,30,347.0,30.0,4.5,19.0,65.0,81.34,43.33
2017,9,24,17,45,173.5,15.0,4.6,18.5,32.5,27.92,0.0
2017,9,24,18,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,6,15,149.0,13.5,1.2,16.0,26.5,21.42,0.0
2017,9,25,6,30,298.0,27.0,1.2,16.0,53.0,66.92,32.43
2017,9,25,6,45,403.0,36.5,1.25,16.5,98.0,116.16,72.97
2017,9,25,7,0,508.0,46.0,1.3,17.0,143.0,178.46,124.67
2017,9,25,7,15,571.5,52.5,1.2,17.0,192.5,237.46,176.63
2017,9,25,7,30,635.0,59.0,1.1,17.0,242.0,303.47,233.92
2017,9,25,7,45,677.0,64.0,1.05,17.5,292.5,364.86,286.11
2017,9,25,8,0,719.0,69.0,1.0,18.0,343.0,430.2,339.37
2017,9,25,8,15,748.5,72.5,1.0,18.5,392.0,490.33,386.86
2017,9,25,8,30,778.0,76.0,1.0,19.0,441.0,551.85,433.52
2017,9,25,8,45,796.5,80.0,1.05,19.5,485.5,607.88,474.78
2017,9,25,9,0,815.0,84.0,1.1,20.0,530.0,663.49,514.42
2017,9,25,9,15,831.0,86.0,1.2,20.0,570.5,714.27,549.34
2017,9,25,9,30,847.0,88.0,1.3,20.0,611.0,758.9,579.6
2017,9,25,9,45,857.0,91.0,1.4,20.5,645.0,802.56,607.84
2017,9,25,10,0,867.0,94.0,1.5,21.0,679.0,843.94,634.22
2017,9,25,10,15,875.5,95.0,1.65,21.0,706.5,879.24,658.15
2017,9,25,10,30,884.0,96.0,1.8,21.0,734.0,911.71,680.22
2017,9,25,10,45,891.0,96.5,1.95,21.5,754.5,939.21,697.68
2017,9,25,11,0,898.0,97.0,2.1,22.0,775.0,963.44,713.0
2017,9,25,11,15,901.0,97.5,2.15,22.0,787.5,980.4,723.9
2017,9,25,11,30,904.0,98.0,2.2,22.0,800.0,993.72,732.61
2017,9,25,11,45,904.5,98.5,2.25,22.5,804.5,1000.86,736.03
2017,9,25,12,0,905.0,99.0,2.3,23.0,809.0,1004.2,737.16
2017,9,25,12,15,904.0,99.0,2.4,23.0,805.5,1001.69,736.62
2017,9,25,12,30,903.0,99.0,2.5,23.0,802.0,995.37,733.76
2017,9,25,12,45,895.5,100.5,2.65,23.0,789.0,980.71,725.99
2017,9,25,13,0,888.0,102.0,2.8,23.0,776.0,962.51,715.89
2017,9,25,13,15,882.5,101.5,2.85,23.0,756.0,940.54,702.44
2017,9,25,13,30,877.0,101.0,2.9,23.0,736.0,915.25,686.77
2017,9,25,13,45,868.0,99.5,3.0,23.0,709.0,882.59,666.39
2017,9,25,14,0,859.0,98.0,3.1,23.0,682.0,847.11,643.91
2017,9,25,14,15,847.5,96.5,3.2,22.5,648.5,806.99,619.13
2017,9,25,14,30,836.0,95.0,3.3,22.0,615.0,769.78,595.99
2017,9,25,14,45,818.0,93.0,3.45,22.0,574.5,719.64,562.15
2017,9,25,15,0,800.0,91.0,3.6,22.0,534.0,668.35,526.86
2017,9,25,15,15,778.0,88.0,3.75,22.0,489.5,612.51,485.37
2017,9,25,15,30,756.0,85.0,3.9,22.0,445.0,556.55,442.5
2017,9,25,15,45,722.5,82.0,4.05,22.0,396.0,494.48,393.51
2017,9,25,16,0,689.0,79.0,4.2,22.0,347.0,435.04,345.02
2017,9,25,16,15,645.5,73.5,4.35,21.5,296.5,369.81,291.16
2017,9,25,16,30,602.0,68.0,4.5,21.0,246.0,308.34,238.65
2017,9,25,16,45,535.5,60.5,4.65,20.5,196.0,241.58,181.08
2017,9,25,17,0,469.0,53.0,4.8,20.0,146.0,182.16,129.22
2017,9,25,17,15,366.0,42.0,4.9,19.5,101.5,119.84,77.49
2017,9,25,17,30,263.0,31.0,5.0,19.0,57.0,70.32,37.5
2017,9,25,17,45,131.5,15.5,5.1,18.5,28.5,24.85,0.0
2017,9,25,18,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,6,15,124.0,14.0,0.5,17.0,24.5,20.48,0.0
2017,9,26,6,30,248.0,28.0,0.6,17.0,49.0,62.04,29.87
2017,9,26,6,45,358.0,39.0,0.75,17.5,93.0,110.64,69.85
2017,9,26,7,0,468.0,50.0,0.9,18.0,137.0,172.94,120.78
2017,9,26,7,15,536.0,57.0,0.95,18.0,186.5,231.49,171.69
2017,9,26,7,30,604.0,64.0,1.0,18.0,236.0,297.61,228.65
2017,9,26,7,45,651.0,69.0,1.05,18.5,287.0,359.77,281.27
2017,9,26,8,0,698.0,74.0,1.1,19.0,338.0,426.14,335.46
2017,9,26,8,15,729.0,78.0,1.15,19.5,387.0,485.8,382.79
2017,9,26,8,30,760.0,82.0,1.2,20.0,436.0,547.74,430.11
2017,9,26,8,45,784.0,84.5,1.3,20.5,481.5,604.74,472.58
2017,9,26,9,0,808.0,87.0,1.4,21.0,527.0,661.83,513.88
2017,9,26,9,15,824.5,89.5,1.5,21.5,567.5,713.18,548.41
2017,9,26,9,30,841.0,92.0,1.6,22.0,608.0,763.29,581.35
2017,9,26,9,45,856.5,92.5,1.7,22.5,643.0,803.36,606.94
2017,9,26,10,0,872.0,93.0,1.8,23.0,678.0,846.49,634.43
2017,9,26,10,15,881.0,94.0,1.85,23.0,706.0,882.3,657.47
2017,9,26,10,30,890.0,95.0,1.9,23.0,734.0,915.28,678.61
2017,9,26,10,45,895.0,96.5,1.95,23.5,754.5,942.09,694.34
2017,9,26,11,0,900.0,98.0,2.0,24.0,775.0,965.54,707.89
2017,9,26,11,15,904.0,99.0,2.05,24.0,788.0,983.97,719.65
2017,9,26,11,30,908.0,100.0,2.1,24.0,801.0,998.75,729.21
2017,9,26,11,45,909.5,100.0,2.15,24.5,805.5,1006.25,732.8
2017,9,26,12,0,911.0,100.0,2.2,25.0,810.0,1009.93,734.14
2017,9,26,12,15,910.5,100.0,2.25,25.0,806.5,1007.81,733.37
2017,9,26,12,30,910.0,100.0,2.3,25.0,803.0,1001.86,730.32
2017,9,26,12,45,914.0,96.0,2.4,25.5,793.5,991.93,723.95
2017,9,26,13,0,918.0,92.0,2.5,26.0,784.0,978.1,715.15
2017,9,26,13,15,913.5,91.0,2.55,26.0,764.5,955.88,701.89
2017,9,26,13,30,909.0,90.0,2.6,26.0,745.0,930.19,686.39
2017,9,26,13,45,901.0,89.5,2.7,26.0,718.0,898.64,667.35
2017,9,26,14,0,893.0,89.0,2.8,26.0,691.0,864.11,646.13
2017,9,26,14,15,882.0,87.0,2.85,26.0,657.0,822.66,619.62
2017,9,26,14,30,871.0,85.0,2.9,26.0,623.0,778.87,591.19
2017,9,26,14,45,855.0,83.5,3.0,26.0,582.5,729.86,558.93
2017,9,26,15,0,839.0,82.0,3.1,26.0,542.0,683.4,527.91
2017,9,26,15,15,818.5,79.0,3.15,25.5,497.0,626.8,487.93
2017,9,26,15,30,798.0,76.0,3.2,25.0,452.0,569.84,445.9
2017,9,26,15,45,767.5,73.0,3.3,25.0,402.5,507.4,397.48
2017,9,26,16,0,737.0,70.0,3.4,25.0,353.0,446.33,348.46
2017,9,26,16,15,695.0,65.5,3.45,24.5,302.0,380.4,294.63
2017,9,26,16,30,653.0,61.0,3.5,24.0,251.0,318.43,242.14
2017,9,26,16,45,587.5,54.5,3.55,23.5,199.5,250.27,183.92
2017,9,26,17,0,522.0,48.0,3.6,23.0,148.0,189.27,131.09
2017,9,26,17,15,415.5,38.0,3.6,22.5,102.0,124.36,77.79
2017,9,26,17,30,309.0,28.0,3.6,22.0,56.0,72.66,35.97
2017,9,26,17,45,154.5,14.0,3.65,21.5,28.0,23.63,0.0
2017,9,26,18,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,27,6,15,139.5,13.0,1.6,18.0,24.5,20.44,0.0
2017,9,27,6,30,279.0,26.0,1.7,18.0,49.0,63.67,28.8
2017,9,27,6,45,390.5,36.0,1.8,18.5,93.5,113.73,70.69
2017,9,27,7,0,502.0,46.0,1.9,19.0,138.0,177.32,123.0
2017,9,27,7,15,568.5,53.0,1.85,19.5,188.5,237.37,175.34
2017,9,27,7,30,635.0,60.0,1.8,20.0,239.0,304.79,233.32
2017,9,27,7,45,679.0,64.5,1.8,20.5,290.0,366.31,285.77
2017,9,27,8,0,723.0,69.0,1.8,21.0,341.0,432.11,339.81
2017,9,27,8,15,753.0,72.5,1.75,21.0,390.0,492.64,388.5
2017,9,27,8,30,783.0,76.0,1.7,21.0,439.0,554.57,436.52
2017,9,27,8,45,805.0,79.0,1.7,21.5,484.0,611.86,478.82
2017,9,27,9,0,827.0,82.0,1.7,22.0,529.0,669.01,519.54
2017,9,27,9,15,843.0,84.5,1.65,22.0,569.5,716.32,550.88
2017,9,27,9,30,859.0,87.0,1.6,22.0,610.0,766.21,583.48
2017,9,27,9,45,864.0,91.5,1.6,22.5,643.0,807.81,609.11
2017,9,27,10,0,869.0,96.0,1.6,23.0,676.0,846.71,632.6
2017,9,27,10,15,877.5,97.5,1.6,23.0,704.0,882.47,654.96
2017,9,27,10,30,886.0,99.0,1.6,23.0,732.0,915.38,675.32
2017,9,27,10,45,892.0,100.0,1.65,23.5,752.0,942.38,691.08
2017,9,27,11,0,898.0,101.0,1.7,24.0,772.0,966.07,704.73
2017,9,27,11,15,901.5,101.5,1.7,24.0,784.5,983.33,715.03
2017,9,27,11,30,905.0,102.0,1.7,24.0,797.0,996.96,723.16
2017,9,27,11,45,906.0,102.5,1.75,24.0,801.5,1004.42,728.22
2017,9,27,12,0,907.0,103.0,1.8,24.0,806.0,1008.07,731.06
2017,9,27,12,15,906.0,102.5,1.8,23.5,802.0,1004.83,730.43
2017,9,27,12,30,905.0,102.0,1.8,23.0,798.0,997.77,727.58
2017,9,27,12,45,907.0,99.0,1.8,23.0,787.5,987.01,721.1
2017,9,27,13,0,909.0,96.0,1.8,23.0,777.0,972.44,712.32
2017,9,27,13,15,903.5,95.0,1.75,23.0,757.0,949.39,697.54
2017,9,27,13,30,898.0,94.0,1.7,23.0,737.0,922.94,680.69
2017,9,27,13,45,890.5,92.5,1.7,23.0,709.5,890.94,660.81
2017,9,27,14,0,883.0,91.0,1.7,23.0,682.0,855.96,638.89
2017,9,27,14,15,871.5,89.5,1.65,23.0,648.0,814.96,612.25
2017,9,27,14,30,860.0,88.0,1.6,23.0,614.0,771.7,583.89
2017,9,27,14,45,845.0,85.5,1.6,23.0,574.0,727.2,554.84
2017,9,27,15,0,830.0,83.0,1.6,23.0,534.0,676.29,520.82
2017,9,27,15,15,808.5,80.0,1.55,22.5,488.5,619.46,480.62
2017,9,27,15,30,787.0,77.0,1.5,22.0,443.0,562.4,438.73
2017,9,27,15,45,758.5,73.0,1.5,22.0,394.5,500.55,391.25
2017,9,27,16,0,730.0,69.0,1.5,22.0,346.0,439.91,343.02
2017,9,27,16,15,687.5,64.5,1.5,21.5,295.0,374.25,289.85
2017,9,27,16,30,645.0,60.0,1.5,21.0,244.0,312.66,237.98
2017,9,27,16,45,582.0,53.0,1.5,21.0,193.5,245.41,180.27
2017,9,27,17,0,519.0,46.0,1.5,21.0,143.0,185.06,127.78
2017,9,27,17,15,412.0,36.0,1.5,20.5,97.5,120.58,74.94
2017,9,27,17,30,305.0,26.0,1.5,20.0,52.0,69.41,32.73
2017,9,27,17,45,152.5,13.0,1.5,20.0,26.0,22.15,0.0
2017,9,27,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,6,15,125.0,13.0,0.55,18.0,22.5,19.63,0.0
2017,9,28,6,30,250.0,26.0,0.6,18.0,45.0,60.04,26.26
2017,9,28,6,45,357.0,37.5,0.65,18.5,89.0,109.29,68.2
2017,9,28,7,0,464.0,49.0,0.7,19.0,133.0,171.24,118.74
2017,9,28,7,15,255.5,77.5,0.75,19.0,126.0,160.76,120.73
2017,9,28,7,30,47.0,106.0,0.8,19.0,119.0,122.05,95.14
2017,9,28,7,45,55.0,126.5,0.85,19.0,145.0,148.93,117.61
2017,9,28,8,0,63.0,147.0,0.9,19.0,171.0,176.78,140.31
2017,9,28,8,15,70.5,169.0,0.9,19.5,199.0,206.87,164.05
2017,9,28,8,30,78.0,191.0,0.9,20.0,227.0,237.77,187.91
2017,9,28,8,45,83.5,211.5,0.95,20.5,253.5,266.5,209.66
2017,9,28,9,0,89.0,232.0,1.0,21.0,280.0,295.7,231.39
2017,9,28,9,15,108.0,253.5,1.05,21.0,316.0,336.25,262.19
2017,9,28,9,30,127.0,275.0,1.1,21.0,352.0,388.22,300.95
2017,9,28,9,45,186.5,288.0,1.15,21.5,408.5,455.53,350.91
2017,9,28,10,0,246.0,301.0,1.2,22.0,465.0,538.0,410.32
2017,9,28,10,15,251.5,314.0,1.3,22.0,487.5,565.46,429.29
2017,9,28,10,30,257.0,327.0,1.4,22.0,510.0,592.26,448.18
2017,9,28,10,45,295.0,328.0,1.55,22.0,543.5,635.02,479.6
2017,9,28,11,0,333.0,329.0,1.7,22.0,577.0,678.08,510.89
2017,9,28,11,15,337.0,332.0,1.85,22.0,586.5,690.66,520.06
2017,9,28,11,30,341.0,335.0,2.0,22.0,596.0,701.81,528.54
2017,9,28,11,45,385.0,321.5,2.15,22.0,617.5,732.07,551.66
2017,9,28,12,0,429.0,308.0,2.3,22.0,639.0,774.07,582.37
2017,9,28,12,15,422.5,311.5,2.4,22.0,635.5,770.48,580.02
2017,9,28,12,30,416.0,315.0,2.5,22.0,632.0,764.87,576.69
2017,9,28,12,45,353.5,327.5,2.7,22.0,594.5,701.77,532.52
2017,9,28,13,0,291.0,340.0,2.9,22.0,557.0,651.1,496.33
2017,9,28,13,15,281.5,332.0,2.95,22.0,537.5,627.44,480.12
2017,9,28,13,30,272.0,324.0,3.0,22.0,518.0,602.97,463.05
2017,9,28,13,45,274.0,310.0,3.15,22.0,498.5,581.29,448.6
2017,9,28,14,0,276.0,296.0,3.3,22.0,479.0,558.46,433.1
2017,9,28,14,15,193.5,285.0,3.35,21.5,410.0,458.4,358.3
2017,9,28,14,30,111.0,274.0,3.4,21.0,341.0,365.14,286.87
2017,9,28,14,45,134.5,256.0,3.5,21.0,332.0,368.02,290.6
2017,9,28,15,0,158.0,238.0,3.6,21.0,323.0,358.6,284.41
2017,9,28,15,15,154.5,218.0,3.6,21.0,295.5,327.21,260.28
2017,9,28,15,30,151.0,198.0,3.6,21.0,268.0,295.87,235.88
2017,9,28,15,45,147.5,176.0,3.6,21.0,238.0,262.51,209.43
2017,9,28,16,0,144.0,154.0,3.6,21.0,208.0,229.34,182.61
2017,9,28,16,15,391.0,106.5,3.6,20.5,223.0,287.49,227.73
2017,9,28,16,30,638.0,59.0,3.6,20.0,238.0,307.31,237.0
2017,9,28,16,45,576.5,52.0,3.6,19.5,188.0,241.12,178.99
2017,9,28,17,0,515.0,45.0,3.6,19.0,138.0,181.67,126.46
2017,9,28,17,15,407.0,35.0,3.7,18.5,93.5,117.57,73.17
2017,9,28,17,30,299.0,25.0,3.8,18.0,49.0,66.41,29.42
2017,9,28,17,45,149.5,12.5,3.9,18.0,24.5,21.11,0.0
2017,9,28,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,29,6,15,47.0,13.0,3.25,16.0,16.5,15.12,0.0
2017,9,29,6,30,94.0,26.0,3.3,16.0,33.0,38.73,16.51
2017,9,29,6,45,145.5,44.0,3.35,16.5,65.0,73.68,48.5
2017,9,29,7,0,197.0,62.0,3.4,17.0,97.0,114.43,82.81
2017,9,29,7,15,225.5,81.0,3.3,17.0,133.5,155.54,118.94
2017,9,29,7,30,254.0,100.0,3.2,17.0,170.0,199.97,157.77
2017,9,29,7,45,269.5,118.5,3.1,17.0,206.5,241.5,193.82
2017,9,29,8,0,285.0,137.0,3.0,17.0,243.0,284.47,230.19
2017,9,29,8,15,152.5,152.0,3.05,17.0,209.5,239.07,193.69
2017,9,29,8,30,20.0,167.0,3.1,17.0,176.0,172.36,137.8
2017,9,29,8,45,10.0,151.0,3.2,17.0,155.5,150.24,119.38
2017,9,29,9,0,0.0,135.0,3.3,17.0,135.0,127.66,100.39
2017,9,29,9,15,4.0,165.0,3.4,17.0,167.5,160.1,126.71
2017,9,29,9,30,8.0,195.0,3.5,17.0,200.0,193.17,153.19
2017,9,29,9,45,17.0,224.0,3.6,17.0,235.5,229.83,182.46
2017,9,29,10,0,26.0,253.0,3.7,17.0,271.0,267.34,212.13
2017,9,29,10,15,50.0,285.5,3.75,17.0,321.0,334.68,265.33
2017,9,29,10,30,74.0,318.0,3.8,17.0,371.0,393.05,310.76
2017,9,29,10,45,133.0,336.0,3.9,17.5,433.5,481.75,379.31
2017,9,29,11,0,192.0,354.0,4.0,18.0,496.0,559.95,438.51
2017,9,29,11,15,156.0,359.0,4.05,18.0,476.0,534.18,417.52
2017,9,29,11,30,120.0,364.0,4.1,18.0,456.0,506.83,395.74
2017,9,29,11,45,80.0,342.5,4.2,18.0,404.0,430.84,337.36
2017,9,29,12,0,40.0,321.0,4.3,18.0,352.0,368.34,288.47
2017,9,29,12,15,41.5,318.5,4.4,18.0,350.0,366.98,287.85
2017,9,29,12,30,43.0,316.0,4.5,18.0,348.0,365.45,286.95
2017,9,29,12,45,42.0,310.0,4.65,18.0,341.5,357.51,281.11
2017,9,29,13,0,41.0,304.0,4.8,18.0,335.0,349.45,275.21
2017,9,29,13,15,36.0,290.0,4.95,18.0,316.5,328.89,259.45
2017,9,29,13,30,31.0,276.0,5.1,18.0,298.0,308.47,243.75
2017,9,29,13,45,29.5,266.0,5.35,18.0,286.5,295.66,234.15
2017,9,29,14,0,28.0,256.0,5.6,18.0,275.0,282.88,224.53
2017,9,29,14,15,14.5,213.5,5.7,18.0,223.0,217.15,172.13
2017,9,29,14,30,1.0,171.0,5.8,18.0,171.0,163.7,128.98
2017,9,29,14,45,6.5,178.5,5.95,18.0,181.5,175.47,139.11
2017,9,29,15,0,12.0,186.0,6.1,18.0,192.0,186.98,148.97
2017,9,29,15,15,6.0,161.5,6.1,18.0,164.5,158.27,125.76
2017,9,29,15,30,0.0,137.0,6.1,18.0,137.0,130.3,102.99
2017,9,29,15,45,0.0,113.0,6.15,18.0,113.0,106.83,83.86
2017,9,29,16,0,0.0,89.0,6.2,18.0,89.0,83.54,64.66
2017,9,29,16,15,0.0,75.0,6.2,17.5,75.0,70.17,53.67
2017,9,29,16,30,0.0,61.0,6.2,17.0,61.0,56.86,42.52
2017,9,29,16,45,0.0,48.0,6.2,17.0,48.0,44.61,32.02
2017,9,29,17,0,0.0,35.0,6.2,17.0,35.0,32.5,21.52
2017,9,29,17,15,0.0,23.0,6.15,17.0,23.0,21.34,11.74
2017,9,29,17,30,0.0,11.0,6.1,17.0,11.0,10.19,0.91
2017,9,29,17,45,0.0,5.5,6.05,17.0,5.5,5.24,0.0
2017,9,29,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,7.35,16.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,7.45,15.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,6,15,78.0,14.0,7.55,15.0,20.0,17.89,0.0
2017,9,30,6,30,156.0,28.0,7.5,15.0,40.0,49.84,20.28
2017,9,30,6,45,270.0,42.5,7.5,15.5,82.0,97.73,63.05
2017,9,30,7,0,384.0,57.0,7.5,16.0,124.0,158.56,113.4
2017,9,30,7,15,459.0,66.0,7.4,16.0,172.5,217.57,165.63
2017,9,30,7,30,534.0,75.0,7.3,16.0,221.0,283.82,224.53
2017,9,30,7,45,582.5,82.0,7.25,16.5,270.5,344.77,278.61
2017,9,30,8,0,631.0,89.0,7.2,17.0,320.0,410.18,335.12
2017,9,30,8,15,519.5,123.0,7.0,17.0,330.5,418.83,344.15
2017,9,30,8,30,408.0,157.0,6.8,17.0,341.0,418.05,343.59
2017,9,30,8,45,579.0,132.5,6.65,17.0,423.5,526.94,433.48
2017,9,30,9,0,750.0,108.0,6.5,17.0,506.0,646.1,529.56
2017,9,30,9,15,768.5,111.0,6.35,17.0,545.5,694.61,566.61
