Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,9,30,787.0,114.0,6.2,17.0,585.0,744.4,602.83
2017,9,30,9,45,811.0,111.5,6.05,17.5,621.5,791.33,635.12
2017,9,30,10,0,835.0,109.0,5.9,18.0,658.0,836.91,665.81
2017,9,30,10,15,844.5,110.5,5.8,18.0,685.0,872.74,690.39
2017,9,30,10,30,854.0,112.0,5.7,18.0,712.0,905.84,712.84
2017,9,30,10,45,860.0,113.5,5.6,18.5,732.0,932.79,729.31
2017,9,30,11,0,866.0,115.0,5.5,19.0,752.0,948.56,737.69
2017,9,30,11,15,869.5,115.5,5.4,19.0,764.0,965.1,748.15
2017,9,30,11,30,873.0,116.0,5.3,19.0,776.0,978.13,756.18
2017,9,30,11,45,875.0,116.0,5.25,19.5,780.5,985.54,759.23
2017,9,30,12,0,877.0,116.0,5.2,20.0,785.0,989.29,759.87
2017,9,30,12,15,876.5,116.0,5.1,20.0,781.0,986.9,757.51
2017,9,30,12,30,876.0,116.0,5.0,20.0,777.0,980.82,752.75
2017,9,30,12,45,869.0,117.0,4.95,20.0,764.0,966.0,742.44
2017,9,30,13,0,862.0,118.0,4.9,20.0,751.0,955.77,735.55
2017,9,30,13,15,856.0,116.5,5.1,20.0,731.0,932.05,721.03
2017,9,30,13,30,850.0,115.0,5.3,20.0,711.0,905.08,704.13
2017,9,30,13,45,839.0,114.0,5.5,20.0,683.5,871.25,682.07
2017,9,30,14,0,828.0,113.0,5.7,20.0,656.0,834.79,657.83
2017,9,30,14,15,814.5,111.0,6.05,20.0,621.5,792.81,629.77
2017,9,30,14,30,801.0,109.0,6.4,20.0,587.0,748.87,599.61
2017,9,30,14,45,782.0,106.5,6.8,20.0,547.0,698.68,564.16
2017,9,30,15,0,763.0,104.0,7.2,20.0,507.0,647.54,525.92
2017,9,30,15,15,738.0,100.0,7.35,19.5,462.0,592.23,483.18
2017,9,30,15,30,713.0,96.0,7.5,19.0,417.0,535.22,437.85
2017,9,30,15,45,678.5,91.0,7.7,19.0,368.5,472.71,386.02
2017,9,30,16,0,644.0,86.0,7.9,19.0,320.0,412.26,334.47
2017,9,30,16,15,594.5,79.0,7.9,18.5,270.0,345.78,277.26
2017,9,30,16,30,545.0,72.0,7.9,18.0,220.0,283.87,222.59
2017,9,30,16,45,470.0,63.0,7.95,18.0,171.0,217.13,163.53
2017,9,30,17,0,395.0,54.0,8.0,18.0,122.0,158.85,112.17
2017,9,30,17,15,279.0,40.0,8.0,17.5,80.0,96.32,60.8
2017,9,30,17,30,163.0,26.0,8.0,17.0,38.0,48.11,17.21
2017,9,30,17,45,81.5,13.0,8.05,17.0,19.0,17.0,0.0
2017,9,30,18,0,0.0,0.0,8.1,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,8.0,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,7.9,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,7.85,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,7.55,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,6,15,134.0,12.0,5.2,15.0,21.0,19.27,0.0
2017,10,1,6,30,268.0,24.0,5.1,15.0,42.0,59.79,20.9
2017,10,1,6,45,392.0,33.5,5.1,15.5,87.0,112.09,69.48
2017,10,1,7,0,516.0,43.0,5.1,16.0,132.0,178.13,124.71
2017,10,1,7,15,584.5,49.5,5.1,16.0,182.0,238.92,179.56
2017,10,1,7,30,653.0,56.0,5.1,16.0,232.0,306.66,240.49
2017,10,1,7,45,699.5,60.0,5.1,16.5,283.5,370.04,296.9
2017,10,1,8,0,746.0,64.0,5.1,17.0,335.0,437.36,354.91
2017,10,1,8,15,775.5,67.5,5.1,17.0,383.5,498.58,407.09
2017,10,1,8,30,805.0,71.0,5.1,17.0,432.0,561.07,458.75
2017,10,1,8,45,826.5,73.5,5.2,17.5,477.0,618.22,504.15
2017,10,1,9,0,848.0,76.0,5.3,18.0,522.0,671.18,544.84
2017,10,1,9,15,862.5,78.0,5.2,18.0,562.0,721.33,580.99
2017,10,1,9,30,877.0,80.0,5.1,18.0,602.0,769.95,615.41
2017,10,1,9,45,882.5,83.5,5.05,18.5,634.5,811.2,642.9
2017,10,1,10,0,888.0,87.0,5.0,19.0,667.0,849.74,668.05
2017,10,1,10,15,896.0,88.0,5.0,19.0,693.5,884.7,691.97
2017,10,1,10,30,904.0,89.0,5.0,19.0,720.0,916.71,713.7
2017,10,1,10,45,907.5,90.5,5.0,19.5,739.0,942.03,729.22
2017,10,1,11,0,911.0,92.0,5.0,20.0,758.0,963.85,742.28
2017,10,1,11,15,913.5,92.5,5.0,20.0,770.0,979.99,752.89
2017,10,1,11,30,916.0,93.0,5.0,20.0,782.0,992.42,761.06
2017,10,1,11,45,913.0,95.0,5.0,20.0,784.5,997.43,764.24
2017,10,1,12,0,910.0,97.0,5.0,20.0,787.0,998.59,764.93
2017,10,1,12,15,909.0,96.5,5.1,20.0,782.5,995.0,763.3
2017,10,1,12,30,908.0,96.0,5.2,20.0,778.0,987.6,759.16
2017,10,1,12,45,905.0,95.5,5.35,20.0,765.5,974.52,751.52
2017,10,1,13,0,902.0,95.0,5.5,20.0,753.0,957.78,741.35
2017,10,1,13,15,896.0,94.0,5.65,20.0,733.0,934.15,726.28
2017,10,1,13,30,890.0,93.0,5.8,20.0,713.0,907.18,708.77
2017,10,1,13,45,879.0,92.5,6.0,20.0,685.0,873.27,686.35
2017,10,1,14,0,868.0,92.0,6.2,20.0,657.0,836.66,661.69
2017,10,1,14,15,855.5,90.5,6.4,20.0,622.5,795.23,633.14
2017,10,1,14,30,843.0,89.0,6.6,20.0,588.0,756.71,606.4
2017,10,1,14,45,825.0,87.0,6.85,20.0,547.5,706.28,570.3
2017,10,1,15,0,807.0,85.0,7.1,20.0,507.0,654.72,532.25
2017,10,1,15,15,733.5,89.5,7.3,19.5,447.0,574.33,469.39
2017,10,1,15,30,660.0,94.0,7.5,19.0,387.0,500.3,409.95
2017,10,1,15,45,673.5,83.5,7.75,18.5,353.0,460.11,376.83
2017,10,1,16,0,687.0,73.0,8.0,18.0,319.0,416.95,339.57
2017,10,1,16,15,639.5,68.0,8.05,17.5,269.0,351.36,282.45
2017,10,1,16,30,592.0,63.0,8.1,17.0,219.0,290.01,227.54
2017,10,1,16,45,507.0,56.5,8.15,17.0,169.5,220.41,165.63
2017,10,1,17,0,422.0,50.0,8.2,17.0,120.0,160.35,112.56
2017,10,1,17,15,298.5,37.5,8.15,16.5,78.0,97.61,60.81
2017,10,1,17,30,175.0,25.0,8.1,16.0,36.0,47.71,12.9
2017,10,1,17,45,87.5,12.5,8.1,16.0,18.0,16.67,0.0
2017,10,1,18,0,0.0,0.0,8.1,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,7.95,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,2,6,15,154.0,11.0,5.45,15.0,21.5,19.51,0.0
2017,10,2,6,30,308.0,22.0,5.5,15.0,43.0,62.46,18.76
2017,10,2,6,45,426.5,32.0,5.55,15.5,88.5,116.97,71.75
2017,10,2,7,0,545.0,42.0,5.6,16.0,134.0,184.25,128.65
2017,10,2,7,15,614.0,48.5,5.55,16.0,185.5,246.27,184.88
2017,10,2,7,30,683.0,55.0,5.5,16.0,237.0,316.5,248.19
2017,10,2,7,45,726.0,59.5,5.5,16.5,288.5,380.61,305.54
2017,10,2,8,0,769.0,64.0,5.5,17.0,340.0,448.23,364.04
2017,10,2,8,15,798.5,67.5,5.45,17.0,390.0,510.63,417.29
2017,10,2,8,30,828.0,71.0,5.4,17.0,440.0,574.25,469.87
2017,10,2,8,45,849.5,73.5,5.35,17.5,485.5,632.47,515.74
2017,10,2,9,0,871.0,76.0,5.3,18.0,531.0,686.38,556.57
2017,10,2,9,15,886.0,78.0,5.15,18.0,572.0,737.82,593.31
2017,10,2,9,30,901.0,80.0,5.0,18.0,613.0,787.69,628.2
2017,10,2,9,45,912.0,81.5,4.85,18.5,647.5,831.9,657.03
2017,10,2,10,0,923.0,83.0,4.7,19.0,682.0,873.67,683.51
2017,10,2,10,15,930.5,84.0,4.6,19.0,709.5,909.16,706.74
2017,10,2,10,30,938.0,85.0,4.5,19.0,737.0,941.53,727.59
2017,10,2,10,45,942.5,86.5,4.4,19.5,756.5,968.44,742.99
2017,10,2,11,0,947.0,88.0,4.3,20.0,776.0,991.76,756.21
2017,10,2,11,15,949.5,88.5,4.3,20.0,788.0,1008.32,766.86
2017,10,2,11,30,952.0,89.0,4.3,20.0,800.0,1021.03,775.03
2017,10,2,11,45,951.5,89.5,4.35,20.0,803.0,1026.9,779.01
2017,10,2,12,0,951.0,90.0,4.4,20.0,806.0,1028.76,780.47
2017,10,2,12,15,949.0,90.0,4.55,20.0,801.5,1024.6,779.05
2017,10,2,12,30,947.0,90.0,4.7,20.0,797.0,1016.48,775.13
2017,10,2,12,45,937.5,92.0,4.85,20.0,782.0,999.61,765.25
2017,10,2,13,0,928.0,94.0,5.0,20.0,767.0,979.1,752.86
2017,10,2,13,15,921.5,93.0,5.25,19.5,746.0,954.46,739.68
2017,10,2,13,30,915.0,92.0,5.5,19.0,725.0,926.41,723.77
2017,10,2,13,45,903.0,92.0,5.75,19.0,696.0,891.5,701.17
2017,10,2,14,0,891.0,92.0,6.0,19.0,667.0,853.85,676.21
2017,10,2,14,15,878.0,90.0,6.3,19.0,631.5,810.66,646.91
2017,10,2,14,30,865.0,88.0,6.6,19.0,596.0,765.31,615.43
2017,10,2,14,45,845.0,87.0,6.9,19.0,554.5,718.69,582.37
2017,10,2,15,0,825.0,86.0,7.2,19.0,513.0,666.02,543.4
2017,10,2,15,15,801.5,82.5,7.35,18.5,467.0,607.64,498.09
2017,10,2,15,30,778.0,79.0,7.5,18.0,421.0,549.28,451.35
2017,10,2,15,45,742.0,76.0,7.7,17.5,371.5,485.2,398.48
2017,10,2,16,0,706.0,73.0,7.9,17.0,322.0,424.19,346.38
2017,10,2,16,15,657.5,67.5,7.9,16.5,271.0,356.67,287.36
2017,10,2,16,30,609.0,62.0,7.9,16.0,220.0,293.51,230.58
2017,10,2,16,45,528.0,54.5,7.95,16.0,169.5,223.29,167.67
2017,10,2,17,0,447.0,47.0,8.0,16.0,119.0,162.19,113.22
2017,10,2,17,15,316.0,35.0,7.95,15.5,76.5,97.48,59.66
2017,10,2,17,30,185.0,23.0,7.9,15.0,34.0,46.04,6.7
2017,10,2,17,45,92.5,11.5,7.85,15.0,17.0,15.78,0.0
2017,10,2,18,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,10,3,6,15,17.5,11.5,6.5,13.0,12.5,11.99,0.0
2017,10,3,6,30,35.0,23.0,6.4,13.0,25.0,27.33,6.13
2017,10,3,6,45,96.0,42.0,6.3,13.5,56.0,63.48,42.09
2017,10,3,7,0,157.0,61.0,6.2,14.0,87.0,104.53,76.63
2017,10,3,7,15,188.5,81.5,6.0,14.0,123.5,145.72,113.04
2017,10,3,7,30,220.0,102.0,5.8,14.0,160.0,190.63,152.73
2017,10,3,7,45,255.5,116.5,5.6,14.5,197.5,234.25,190.69
2017,10,3,8,0,291.0,131.0,5.4,15.0,235.0,281.62,231.15
2017,10,3,8,15,512.0,111.0,5.2,15.0,325.0,401.87,331.81
2017,10,3,8,30,733.0,91.0,5.0,15.0,415.0,541.8,446.42
2017,10,3,8,45,760.5,93.5,4.85,15.0,460.5,597.7,491.15
2017,10,3,9,0,788.0,96.0,4.7,15.0,506.0,655.69,536.43
2017,10,3,9,15,806.5,99.0,4.5,15.0,546.0,707.74,574.66
2017,10,3,9,30,825.0,102.0,4.3,15.0,586.0,758.73,610.35
2017,10,3,9,45,850.5,99.0,4.1,15.5,623.5,807.18,642.47
2017,10,3,10,0,876.0,96.0,3.9,16.0,661.0,848.17,668.64
2017,10,3,10,15,885.5,97.0,3.65,16.5,688.5,883.91,690.26
2017,10,3,10,30,895.0,98.0,3.4,17.0,716.0,916.82,709.39
2017,10,3,10,45,901.5,99.0,3.15,17.5,736.5,943.94,724.05
2017,10,3,11,0,908.0,100.0,2.9,18.0,757.0,967.71,736.07
2017,10,3,11,15,911.5,100.5,2.75,18.0,769.0,984.58,745.43
2017,10,3,11,30,915.0,101.0,2.6,18.0,781.0,997.77,752.33
2017,10,3,11,45,915.5,101.5,2.5,18.0,784.5,1004.3,755.32
2017,10,3,12,0,916.0,102.0,2.4,18.0,788.0,1006.97,755.91
2017,10,3,12,15,914.5,102.0,2.6,18.0,783.5,1003.3,755.61
2017,10,3,12,30,913.0,102.0,2.8,18.0,779.0,995.8,752.78
2017,10,3,12,45,908.5,101.5,3.05,18.5,766.0,981.11,744.09
2017,10,3,13,0,904.0,101.0,3.3,19.0,753.0,962.78,732.83
2017,10,3,13,15,898.0,100.0,3.5,19.0,732.5,938.99,718.73
2017,10,3,13,30,892.0,99.0,3.7,19.0,712.0,911.87,702.16
2017,10,3,13,45,881.5,98.0,3.95,19.0,683.5,877.7,680.69
2017,10,3,14,0,871.0,97.0,4.2,19.0,655.0,840.78,656.91
2017,10,3,14,15,858.0,95.0,4.3,18.5,620.0,803.84,633.27
2017,10,3,14,30,845.0,93.0,4.4,18.0,585.0,758.73,603.57
2017,10,3,14,45,827.5,90.5,4.55,18.0,544.0,707.98,568.18
2017,10,3,15,0,810.0,88.0,4.7,18.0,503.0,656.05,530.36
2017,10,3,15,15,785.5,84.5,4.75,18.0,457.5,597.76,485.01
2017,10,3,15,30,761.0,81.0,4.8,18.0,412.0,539.62,438.5
2017,10,3,15,45,727.5,76.5,4.9,18.0,363.0,476.16,386.47
2017,10,3,16,0,694.0,72.0,5.0,18.0,314.0,415.62,335.12
2017,10,3,16,15,644.0,66.5,4.95,17.5,263.0,348.29,277.3
2017,10,3,16,30,594.0,61.0,4.9,17.0,212.0,285.53,221.77
2017,10,3,16,45,517.5,52.5,4.85,16.5,162.5,216.73,161.13
2017,10,3,17,0,441.0,44.0,4.8,16.0,113.0,156.6,108.12
2017,10,3,17,15,311.0,32.0,4.6,15.5,71.0,92.87,55.44
2017,10,3,17,30,181.0,20.0,4.4,15.0,29.0,42.41,0.0
2017,10,3,17,45,90.5,10.0,4.2,15.0,14.5,14.05,0.0
2017,10,3,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,6,15,112.0,10.5,0.8,14.0,17.5,16.61,0.0
2017,10,4,6,30,224.0,21.0,0.8,14.0,35.0,51.09,9.25
2017,10,4,6,45,350.5,32.0,0.8,14.5,78.0,103.38,63.37
2017,10,4,7,0,477.0,43.0,0.8,15.0,121.0,168.84,117.49
2017,10,4,7,15,550.5,50.5,0.8,15.0,170.5,229.73,170.96
2017,10,4,7,30,624.0,58.0,0.8,15.0,220.0,298.81,231.0
2017,10,4,7,45,672.5,63.0,0.8,15.5,271.0,362.27,285.26
2017,10,4,8,0,721.0,68.0,0.8,16.0,322.0,429.13,340.27
2017,10,4,8,15,753.5,72.0,0.8,16.0,371.0,491.02,390.13
2017,10,4,8,30,786.0,76.0,0.8,16.0,420.0,554.52,439.4
2017,10,4,8,45,810.0,78.5,0.8,16.5,465.5,612.17,481.77
2017,10,4,9,0,834.0,81.0,0.8,17.0,511.0,669.79,522.59
2017,10,4,9,15,850.5,83.0,0.85,17.0,551.5,721.02,557.5
2017,10,4,9,30,867.0,85.0,0.9,17.0,592.0,765.86,587.38
2017,10,4,9,45,881.0,86.0,0.95,17.5,626.5,810.47,615.71
2017,10,4,10,0,895.0,87.0,1.0,18.0,661.0,852.96,642.2
2017,10,4,10,15,903.5,88.5,1.1,18.5,688.5,888.86,664.83
2017,10,4,10,30,912.0,90.0,1.2,19.0,716.0,921.81,685.46
2017,10,4,10,45,919.5,90.0,1.3,19.5,736.0,948.98,702.26
2017,10,4,11,0,927.0,90.0,1.4,20.0,756.0,972.77,716.92
2017,10,4,11,15,930.5,90.5,1.45,20.0,768.5,989.82,727.89
2017,10,4,11,30,934.0,91.0,1.5,20.0,781.0,1003.11,736.65
2017,10,4,11,45,936.5,90.5,1.6,20.0,785.0,1010.44,742.52
2017,10,4,12,0,939.0,90.0,1.7,20.0,789.0,1013.86,746.06
2017,10,4,12,15,938.0,90.0,1.8,20.0,784.5,1010.54,745.38
2017,10,4,12,30,937.0,90.0,1.9,20.0,780.0,1003.29,742.31
2017,10,4,12,45,932.5,90.0,2.05,20.5,767.0,988.85,733.82
2017,10,4,13,0,928.0,90.0,2.2,21.0,754.0,970.69,722.89
2017,10,4,13,15,922.0,89.0,2.25,20.5,733.5,946.39,709.53
2017,10,4,13,30,916.0,88.0,2.3,20.0,713.0,918.68,693.82
2017,10,4,13,45,622.5,178.5,2.4,20.0,595.5,752.77,580.63
2017,10,4,14,0,329.0,269.0,2.5,20.0,478.0,571.07,444.66
2017,10,4,14,15,290.5,260.0,2.6,20.0,437.5,518.52,406.94
2017,10,4,14,30,252.0,251.0,2.7,20.0,397.0,467.76,369.02
2017,10,4,14,45,253.5,231.5,2.8,20.0,369.5,436.32,346.18
2017,10,4,15,0,255.0,212.0,2.9,20.0,342.0,404.06,322.16
2017,10,4,15,15,171.0,195.0,2.95,19.5,279.0,312.2,250.12
2017,10,4,15,30,87.0,178.0,3.0,19.0,216.0,230.02,184.29
2017,10,4,15,45,81.5,157.5,3.1,19.0,190.0,201.36,161.34
2017,10,4,16,0,76.0,137.0,3.2,19.0,164.0,173.25,138.3
2017,10,4,16,15,355.5,95.0,3.3,18.5,188.0,255.39,203.01
2017,10,4,16,30,635.0,53.0,3.4,18.0,212.0,289.06,222.08
2017,10,4,16,45,558.0,46.0,3.5,18.0,161.5,220.35,161.24
2017,10,4,17,0,481.0,39.0,3.6,18.0,111.0,159.58,107.7
2017,10,4,17,15,348.5,28.0,3.75,17.5,69.5,94.43,53.85
2017,10,4,17,30,216.0,17.0,3.9,17.0,28.0,42.42,0.0
2017,10,4,17,45,108.0,8.5,4.1,16.5,14.0,13.26,0.0
2017,10,4,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,5,6,15,118.5,10.0,0.45,13.0,16.5,16.54,0.0
2017,10,5,6,30,237.0,20.0,0.4,13.0,33.0,51.49,5.08
2017,10,5,6,45,361.5,31.0,0.4,13.5,76.0,104.47,63.61
2017,10,5,7,0,486.0,42.0,0.4,14.0,119.0,170.04,118.12
2017,10,5,7,15,255.0,68.0,0.35,14.0,109.5,156.18,118.46
2017,10,5,7,30,24.0,94.0,0.3,14.0,100.0,102.37,80.59
2017,10,5,7,45,30.5,113.5,0.3,14.0,123.0,126.26,101.01
2017,10,5,8,0,37.0,133.0,0.3,14.0,146.0,150.97,121.43
2017,10,5,8,15,70.0,157.5,0.5,14.5,186.5,196.01,158.28
2017,10,5,8,30,103.0,182.0,0.7,15.0,227.0,244.59,197.4
2017,10,5,8,45,107.5,202.5,0.9,15.5,254.0,281.93,226.56
2017,10,5,9,0,112.0,223.0,1.1,16.0,281.0,312.36,249.92
2017,10,5,9,15,120.5,242.0,1.2,16.0,308.5,344.24,274.48
2017,10,5,9,30,129.0,261.0,1.3,16.0,336.0,376.59,299.14
2017,10,5,9,45,173.5,275.5,1.45,16.5,383.0,433.11,342.47
2017,10,5,10,0,218.0,290.0,1.6,17.0,430.0,492.25,386.91
2017,10,5,10,15,194.0,305.5,1.7,17.5,434.0,495.43,387.25
2017,10,5,10,30,170.0,321.0,1.8,18.0,438.0,496.61,386.47
2017,10,5,10,45,173.5,330.5,1.95,18.5,452.5,514.37,399.04
2017,10,5,11,0,177.0,340.0,2.1,19.0,467.0,531.6,411.04
2017,10,5,11,15,168.5,346.5,2.25,19.0,469.0,533.51,412.28
2017,10,5,11,30,160.0,353.0,2.4,19.0,471.0,534.51,412.97
2017,10,5,11,45,161.5,353.5,2.55,19.0,473.0,537.5,415.59
2017,10,5,12,0,163.0,354.0,2.7,19.0,475.0,539.79,417.72
2017,10,5,12,15,154.5,352.5,2.8,19.0,466.5,529.5,410.19
2017,10,5,12,30,146.0,351.0,2.9,19.0,458.0,518.6,402.3
2017,10,5,12,45,133.0,343.5,3.0,19.5,440.0,496.21,385.07
2017,10,5,13,0,120.0,336.0,3.1,20.0,422.0,473.61,367.7
2017,10,5,13,15,121.5,325.5,3.15,20.0,410.0,460.74,358.73
2017,10,5,13,30,123.0,315.0,3.2,20.0,398.0,447.36,349.31
2017,10,5,13,45,125.5,302.5,3.3,20.0,384.0,432.09,338.57
2017,10,5,14,0,128.0,290.0,3.4,20.0,370.0,416.27,327.35
2017,10,5,14,15,275.5,251.0,3.45,20.0,412.0,496.32,393.0
2017,10,5,14,30,423.0,212.0,3.5,20.0,454.0,564.03,447.51
2017,10,5,14,45,638.5,143.0,3.55,20.0,479.0,629.18,500.66
2017,10,5,15,0,854.0,74.0,3.6,20.0,504.0,661.59,528.13
2017,10,5,15,15,831.5,71.0,3.65,20.0,458.0,607.17,485.86
2017,10,5,15,30,809.0,68.0,3.7,20.0,412.0,548.69,439.81
2017,10,5,15,45,776.5,64.5,3.75,20.0,362.0,484.66,387.94
2017,10,5,16,0,744.0,61.0,3.8,20.0,312.0,422.27,335.64
2017,10,5,16,15,696.0,56.5,3.8,19.5,261.0,354.47,277.98
2017,10,5,16,30,648.0,52.0,3.8,19.0,210.0,290.86,222.02
2017,10,5,16,45,570.0,45.0,3.85,18.5,159.5,221.34,161.07
2017,10,5,17,0,492.0,38.0,3.9,18.0,109.0,159.85,107.1
2017,10,5,17,15,355.5,27.0,3.9,17.5,67.0,93.77,51.98
2017,10,5,17,30,219.0,16.0,3.9,17.0,25.0,40.91,0.0
2017,10,5,17,45,109.5,8.0,3.95,17.0,12.5,12.64,0.0
2017,10,5,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,6,15,119.5,9.5,1.55,14.0,16.0,16.14,0.0
2017,10,6,6,30,239.0,19.0,1.6,14.0,32.0,50.56,0.0
2017,10,6,6,45,369.5,30.0,1.65,14.5,75.5,104.98,63.11
2017,10,6,7,0,500.0,41.0,1.7,15.0,119.0,172.42,119.61
2017,10,6,7,15,574.0,48.5,1.65,15.0,169.5,234.7,174.93
2017,10,6,7,30,648.0,56.0,1.6,15.0,220.0,305.19,236.99
2017,10,6,7,45,694.5,61.0,1.55,15.5,271.0,368.15,291.77
2017,10,6,8,0,741.0,66.0,1.5,16.0,322.0,435.98,348.4
2017,10,6,8,15,773.0,70.0,1.4,16.0,371.5,498.51,399.26
2017,10,6,8,30,805.0,74.0,1.3,16.0,421.0,562.54,449.18
2017,10,6,8,45,826.5,77.0,1.2,16.5,466.5,619.91,491.23
2017,10,6,9,0,848.0,80.0,1.1,17.0,512.0,676.98,531.2
2017,10,6,9,15,864.5,82.5,1.0,17.5,552.5,729.21,564.28
2017,10,6,9,30,881.0,85.0,0.9,18.0,593.0,774.95,591.66
2017,10,6,9,45,885.0,90.0,0.85,18.5,625.0,816.44,616.14
2017,10,6,10,0,889.0,95.0,0.8,19.0,657.0,855.08,638.22
2017,10,6,10,15,897.5,96.0,0.85,19.5,684.5,890.06,659.28
2017,10,6,10,30,906.0,97.0,0.9,20.0,712.0,922.1,678.33
2017,10,6,10,45,912.5,98.0,1.0,20.5,732.0,949.19,695.05
2017,10,6,11,0,919.0,99.0,1.1,21.0,752.0,972.89,709.65
2017,10,6,11,15,922.5,99.5,1.25,21.0,764.0,989.65,722.14
2017,10,6,11,30,926.0,100.0,1.4,21.0,776.0,1002.68,732.38
2017,10,6,11,45,928.5,99.5,1.55,21.5,780.0,1009.81,737.53
2017,10,6,12,0,931.0,99.0,1.7,22.0,784.0,1013.05,740.27
2017,10,6,12,15,929.5,99.0,1.85,22.0,779.0,1009.12,739.89
2017,10,6,12,30,928.0,99.0,2.0,22.0,774.0,1001.31,737.07
2017,10,6,12,45,934.5,94.0,2.2,22.0,763.5,991.46,733.52
2017,10,6,13,0,941.0,89.0,2.4,22.0,753.0,977.58,727.19
2017,10,6,13,15,934.5,88.0,2.55,22.0,732.0,952.48,712.81
2017,10,6,13,30,928.0,87.0,2.7,22.0,711.0,923.95,696.02
2017,10,6,13,45,917.5,86.0,2.9,22.0,681.5,888.73,674.8
2017,10,6,14,0,907.0,85.0,3.1,22.0,652.0,850.67,651.22
2017,10,6,14,15,894.5,83.0,3.2,22.0,616.5,807.26,622.85
2017,10,6,14,30,882.0,81.0,3.3,22.0,581.0,761.64,592.49
2017,10,6,14,45,863.5,79.0,3.45,22.0,539.5,709.81,557.29
2017,10,6,15,0,845.0,77.0,3.6,22.0,498.0,660.79,522.81
2017,10,6,15,15,821.0,74.0,3.7,21.5,451.5,601.94,479.17
2017,10,6,15,30,797.0,71.0,3.8,21.0,405.0,543.13,433.98
2017,10,6,15,45,761.5,67.5,3.95,21.0,355.0,478.21,381.64
2017,10,6,16,0,726.0,64.0,4.1,21.0,305.0,415.26,329.07
2017,10,6,16,15,675.5,59.0,4.2,20.5,254.0,346.98,271.2
2017,10,6,16,30,625.0,54.0,4.3,20.0,203.0,284.19,216.13
2017,10,6,16,45,541.0,46.5,4.4,19.5,153.0,213.2,154.42
2017,10,6,17,0,457.0,39.0,4.5,19.0,103.0,151.76,101.04
2017,10,6,17,15,316.0,27.0,4.55,18.5,62.5,86.48,46.5
2017,10,6,17,30,175.0,15.0,4.6,18.0,22.0,32.15,0.0
2017,10,6,17,45,87.5,7.5,4.65,17.5,11.0,7.15,0.0
2017,10,6,18,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,6,15,97.5,9.5,1.5,15.0,14.5,14.85,0.0
2017,10,7,6,30,195.0,19.0,1.6,15.0,29.0,45.13,0.0
2017,10,7,6,45,326.0,30.5,1.7,15.5,70.5,97.7,58.37
2017,10,7,7,0,457.0,42.0,1.8,16.0,112.0,163.02,112.85
2017,10,7,7,15,533.5,50.0,1.95,16.0,161.5,223.97,166.67
2017,10,7,7,30,610.0,58.0,2.1,16.0,211.0,293.46,227.84
2017,10,7,7,45,659.5,63.5,2.3,16.0,261.0,356.89,283.93
2017,10,7,8,0,709.0,69.0,2.5,16.0,311.0,423.61,341.38
2017,10,7,8,15,742.5,73.0,2.5,16.0,360.0,485.2,392.87
2017,10,7,8,30,776.0,77.0,2.5,16.0,409.0,548.49,444.04
2017,10,7,8,45,800.5,79.5,2.55,16.5,454.0,605.73,488.32
2017,10,7,9,0,825.0,82.0,2.6,17.0,499.0,663.0,531.25
2017,10,7,9,15,842.0,84.5,2.65,17.5,539.0,714.52,567.16
2017,10,7,9,30,859.0,87.0,2.7,18.0,579.0,764.74,601.12
2017,10,7,9,45,871.5,88.5,2.8,18.5,613.0,803.01,626.32
2017,10,7,10,0,884.0,90.0,2.9,19.0,647.0,844.21,653.44
2017,10,7,10,15,893.0,91.5,3.05,19.0,674.0,879.94,678.07
2017,10,7,10,30,902.0,93.0,3.2,19.0,701.0,912.78,700.7
2017,10,7,10,45,715.5,166.0,3.35,19.0,657.0,857.4,661.84
2017,10,7,11,0,529.0,239.0,3.5,19.0,613.0,772.85,599.72
2017,10,7,11,15,723.0,168.0,3.75,19.0,687.5,890.78,687.56
2017,10,7,11,30,917.0,97.0,4.0,19.0,762.0,989.13,756.19
2017,10,7,11,45,916.5,97.5,4.25,19.5,765.0,994.39,758.89
2017,10,7,12,0,916.0,98.0,4.5,20.0,768.0,995.8,760.05
2017,10,7,12,15,914.0,98.0,4.8,20.0,763.0,991.37,759.68
2017,10,7,12,30,912.0,98.0,5.1,20.0,758.0,983.12,756.61
2017,10,7,12,45,907.0,98.0,5.45,20.0,744.0,968.3,749.18
2017,10,7,13,0,902.0,98.0,5.8,20.0,730.0,949.88,739.0
2017,10,7,13,15,894.5,97.0,6.2,19.5,709.0,924.59,725.31
2017,10,7,13,30,887.0,96.0,6.6,19.0,688.0,896.05,708.85
2017,10,7,13,45,875.0,95.0,7.0,19.0,658.5,860.62,685.46
2017,10,7,14,0,863.0,94.0,7.4,19.0,629.0,822.59,659.68
2017,10,7,14,15,848.0,92.0,7.65,19.0,593.5,784.26,632.77
2017,10,7,14,30,833.0,90.0,7.9,19.0,558.0,738.02,599.42
2017,10,7,14,45,810.5,88.5,8.2,19.0,516.5,685.41,560.72
2017,10,7,15,0,788.0,87.0,8.5,19.0,475.0,632.1,519.41
2017,10,7,15,15,761.0,83.5,8.6,18.5,429.5,573.46,472.8
2017,10,7,15,30,734.0,80.0,8.7,18.0,384.0,515.3,425.23
2017,10,7,15,45,691.0,76.5,8.85,18.0,334.5,451.1,370.62
2017,10,7,16,0,648.0,73.0,9.0,18.0,285.0,388.49,316.02
2017,10,7,16,15,591.5,67.0,8.9,17.5,235.5,321.1,256.85
2017,10,7,16,30,535.0,61.0,8.8,17.0,186.0,259.11,201.16
2017,10,7,16,45,435.0,52.5,8.75,16.5,138.0,187.96,138.84
2017,10,7,17,0,335.0,44.0,8.7,16.0,90.0,128.33,87.41
2017,10,7,17,15,199.0,29.5,8.55,15.5,53.5,68.61,36.78
2017,10,7,17,30,63.0,15.0,8.4,15.0,17.0,20.58,0.0
2017,10,7,17,45,31.5,7.5,8.3,15.0,8.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,8,6,15,54.5,9.5,5.4,14.0,12.5,12.31,0.0
2017,10,8,6,30,109.0,19.0,5.3,14.0,25.0,34.14,0.0
2017,10,8,6,45,248.5,33.0,5.25,14.5,65.0,85.34,51.48
2017,10,8,7,0,388.0,47.0,5.2,15.0,105.0,151.29,106.3
2017,10,8,7,15,471.5,56.0,5.15,15.0,153.5,211.37,159.43
2017,10,8,7,30,555.0,65.0,5.1,15.0,202.0,280.85,221.1
2017,10,8,7,45,618.0,69.5,5.05,15.5,253.5,345.82,278.56
2017,10,8,8,0,681.0,74.0,5.0,16.0,305.0,416.69,339.5
2017,10,8,8,15,717.0,78.5,4.95,16.0,353.5,478.65,392.41
2017,10,8,8,30,753.0,83.0,4.9,16.0,402.0,541.17,444.27
2017,10,8,8,45,787.5,83.5,4.9,16.5,449.0,601.4,492.21
2017,10,8,9,0,822.0,84.0,4.9,17.0,496.0,662.55,539.43
2017,10,8,9,15,840.5,86.5,4.75,17.0,536.5,714.96,577.62
2017,10,8,9,30,859.0,89.0,4.6,17.0,577.0,766.18,613.67
2017,10,8,9,45,875.5,89.5,4.45,17.5,612.5,806.36,639.65
2017,10,8,10,0,892.0,90.0,4.3,18.0,648.0,849.78,667.47
2017,10,8,10,15,901.5,91.5,4.15,18.5,675.5,886.08,690.15
2017,10,8,10,30,911.0,93.0,4.0,19.0,703.0,919.49,710.41
2017,10,8,10,45,918.0,93.5,3.9,19.5,723.0,946.37,726.17
2017,10,8,11,0,925.0,94.0,3.8,20.0,743.0,969.87,739.5
2017,10,8,11,15,929.0,94.5,3.85,20.0,755.5,987.01,750.86
2017,10,8,11,30,933.0,95.0,3.9,20.0,768.0,1000.41,759.84
2017,10,8,11,45,933.0,96.0,4.0,20.0,771.0,1006.74,764.49
2017,10,8,12,0,933.0,97.0,4.1,20.0,774.0,1009.15,766.68
2017,10,8,12,15,932.0,96.5,4.2,20.0,769.5,1004.98,764.54
2017,10,8,12,30,931.0,96.0,4.3,20.0,765.0,996.92,759.91
2017,10,8,12,45,922.5,98.0,4.45,20.5,751.0,980.86,748.83
2017,10,8,13,0,914.0,100.0,4.6,21.0,737.0,961.22,735.76
2017,10,8,13,15,908.0,99.0,4.65,21.0,716.5,937.0,720.16
2017,10,8,13,30,902.0,98.0,4.7,21.0,696.0,909.43,702.21
2017,10,8,13,45,887.5,98.5,4.8,21.0,666.0,873.15,678.35
2017,10,8,14,0,873.0,99.0,4.9,21.0,636.0,840.46,656.89
2017,10,8,14,15,859.5,97.0,4.95,21.0,601.0,796.92,627.01
2017,10,8,14,30,846.0,95.0,5.0,21.0,566.0,751.32,595.3
2017,10,8,14,45,824.5,93.0,5.05,21.0,524.5,698.29,557.6
2017,10,8,15,0,803.0,91.0,5.1,21.0,483.0,644.43,517.07
2017,10,8,15,15,776.5,87.5,5.05,20.5,436.5,585.38,471.72
2017,10,8,15,30,750.0,84.0,5.0,20.0,390.0,528.38,426.54
2017,10,8,15,45,704.0,80.5,5.0,20.0,339.5,460.47,370.69
2017,10,8,16,0,658.0,77.0,5.0,20.0,289.0,395.78,315.94
2017,10,8,16,15,600.0,70.0,4.85,19.5,238.0,326.21,256.43
2017,10,8,16,30,542.0,63.0,4.7,19.0,187.0,262.21,200.27
2017,10,8,16,45,385.5,56.0,4.6,18.5,133.0,176.38,128.71
2017,10,8,17,0,229.0,49.0,4.5,18.0,79.0,108.64,74.05
2017,10,8,17,15,129.0,29.0,4.35,17.5,44.5,55.99,28.3
2017,10,8,17,30,29.0,9.0,4.2,17.0,10.0,11.4,0.0
2017,10,8,17,45,14.5,4.5,4.1,17.0,5.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,6,15,16.5,4.5,3.35,15.0,5.0,5.28,0.0
2017,10,9,6,30,33.0,9.0,3.4,15.0,10.0,13.36,0.0
2017,10,9,6,45,88.5,29.5,3.5,15.5,40.5,49.5,29.24
2017,10,9,7,0,144.0,50.0,3.6,16.0,71.0,90.57,64.28
2017,10,9,7,15,197.5,72.5,3.5,16.0,113.5,139.9,106.42
2017,10,9,7,30,251.0,95.0,3.4,16.0,156.0,195.47,154.26
2017,10,9,7,45,300.0,113.0,3.3,16.5,202.0,250.17,200.94
2017,10,9,8,0,349.0,131.0,3.2,17.0,248.0,310.05,251.0
2017,10,9,8,15,384.5,146.0,3.0,17.0,293.0,371.28,301.31
2017,10,9,8,30,420.0,161.0,2.8,17.0,338.0,429.27,347.83
2017,10,9,8,45,460.5,169.0,2.65,17.5,382.5,485.55,391.33
2017,10,9,9,0,501.0,177.0,2.5,18.0,427.0,544.35,435.45
2017,10,9,9,15,522.5,186.0,2.5,18.5,465.0,592.65,470.71
2017,10,9,9,30,544.0,195.0,2.5,19.0,503.0,641.06,505.25
2017,10,9,9,45,621.5,178.5,2.5,19.5,549.5,710.21,555.4
2017,10,9,10,0,699.0,162.0,2.5,20.0,596.0,779.18,603.62
2017,10,9,10,15,710.0,165.0,2.6,20.0,622.0,813.72,627.06
2017,10,9,10,30,721.0,168.0,2.7,20.0,648.0,846.04,649.17
2017,10,9,10,45,737.0,166.0,2.8,20.0,669.0,874.94,668.91
2017,10,9,11,0,753.0,164.0,2.9,20.0,690.0,901.31,686.96
2017,10,9,11,15,757.0,165.5,2.95,20.0,701.0,917.63,697.82
2017,10,9,11,30,761.0,167.0,3.0,20.0,712.0,930.77,706.7
2017,10,9,11,45,773.5,162.0,3.1,20.0,718.0,941.39,714.4
2017,10,9,12,0,786.0,157.0,3.2,20.0,724.0,948.65,719.96
2017,10,9,12,15,784.0,156.5,3.15,20.0,719.0,943.79,716.32
2017,10,9,12,30,782.0,156.0,3.1,20.0,714.0,935.53,710.6
2017,10,9,12,45,571.0,225.5,3.1,20.5,629.0,800.92,614.79
2017,10,9,13,0,360.0,295.0,3.1,21.0,544.0,661.78,510.14
2017,10,9,13,15,449.0,254.5,3.0,21.0,556.0,701.83,542.4
2017,10,9,13,30,538.0,214.0,2.9,21.0,568.0,723.84,560.53
2017,10,9,13,45,466.0,227.5,2.85,21.0,525.0,661.89,514.33
2017,10,9,14,0,394.0,241.0,2.8,21.0,482.0,590.63,461.5
2017,10,9,14,15,414.0,220.5,2.65,20.5,461.0,580.31,455.61
2017,10,9,14,30,434.0,200.0,2.5,20.0,440.0,555.9,438.92
2017,10,9,14,45,566.0,157.0,2.4,20.0,445.5,582.6,461.39
2017,10,9,15,0,698.0,114.0,2.3,20.0,451.0,601.0,476.23
2017,10,9,15,15,667.5,109.0,2.15,20.0,406.0,542.47,430.66
2017,10,9,15,30,637.0,104.0,2.0,20.0,361.0,485.01,385.37
2017,10,9,15,45,600.5,96.0,1.9,20.0,314.0,422.77,335.42
2017,10,9,16,0,564.0,88.0,1.8,20.0,267.0,363.05,286.05
2017,10,9,16,15,503.5,79.0,1.65,19.5,218.0,295.65,229.92
2017,10,9,16,30,443.0,70.0,1.5,19.0,169.0,232.53,176.16
2017,10,9,16,45,352.5,57.5,1.35,19.0,123.0,166.47,120.22
2017,10,9,17,0,262.0,45.0,1.2,19.0,77.0,111.18,73.9
2017,10,9,17,15,146.0,27.0,1.1,18.5,43.5,55.7,25.12
2017,10,9,17,30,30.0,9.0,1.0,18.0,10.0,11.43,0.0
2017,10,9,17,45,15.0,4.5,0.95,18.0,5.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,6,15,16.0,5.5,3.0,15.0,6.5,5.24,0.0
2017,10,10,6,30,32.0,11.0,3.2,15.0,13.0,15.32,0.0
2017,10,10,6,45,105.5,32.5,3.4,15.5,46.5,56.32,33.3
2017,10,10,7,0,179.0,54.0,3.6,16.0,80.0,103.8,73.75
2017,10,10,7,15,248.0,72.5,3.45,16.0,123.5,155.35,117.77
2017,10,10,7,30,317.0,91.0,3.3,16.0,167.0,219.91,173.17
2017,10,10,7,45,372.0,104.5,3.15,16.0,213.5,276.89,222.4
2017,10,10,8,0,427.0,118.0,3.0,16.0,260.0,339.54,275.43
2017,10,10,8,15,467.5,128.0,2.85,16.5,305.0,396.0,321.78
2017,10,10,8,30,508.0,138.0,2.7,17.0,350.0,455.66,369.23
2017,10,10,8,45,541.0,145.0,2.55,17.5,393.0,510.12,411.16
2017,10,10,9,0,574.0,152.0,2.4,18.0,436.0,566.19,452.94
2017,10,10,9,15,597.0,158.0,2.3,18.0,474.0,619.33,492.12
2017,10,10,9,30,620.0,164.0,2.2,18.0,512.0,668.79,527.68
2017,10,10,9,45,695.5,145.5,2.1,18.0,557.5,733.23,574.25
2017,10,10,10,0,771.0,127.0,2.0,18.0,603.0,798.93,618.49
2017,10,10,10,15,672.0,165.0,1.95,18.0,592.5,780.29,603.3
