Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,10,30,573.0,203.0,1.9,18.0,582.0,747.34,577.72
2017,10,10,10,45,509.0,236.0,1.85,18.5,580.0,739.36,568.51
2017,10,10,11,0,445.0,269.0,1.8,19.0,578.0,726.24,555.49
2017,10,10,11,15,402.0,288.0,1.75,19.0,570.5,700.62,535.92
2017,10,10,11,30,359.0,307.0,1.7,19.0,563.0,685.55,523.57
2017,10,10,11,45,320.5,318.0,1.7,19.0,547.0,663.5,506.88
2017,10,10,12,0,282.0,329.0,1.7,19.0,531.0,639.74,488.99
2017,10,10,12,15,261.0,330.5,1.7,19.0,516.5,620.6,475.04
2017,10,10,12,30,240.0,332.0,1.7,19.0,502.0,586.4,450.45
2017,10,10,12,45,216.5,328.0,1.75,19.0,479.5,557.25,429.52
2017,10,10,13,0,193.0,324.0,1.8,19.0,457.0,527.85,408.17
2017,10,10,13,15,208.0,312.0,1.85,19.0,451.5,523.87,406.59
2017,10,10,13,30,223.0,300.0,1.9,19.0,446.0,518.48,403.8
2017,10,10,13,45,179.5,288.5,1.95,19.0,403.0,462.71,361.95
2017,10,10,14,0,136.0,277.0,2.0,19.0,360.0,408.88,321.18
2017,10,10,14,15,141.0,260.5,2.1,18.5,342.0,389.64,308.34
2017,10,10,14,30,146.0,244.0,2.2,18.0,324.0,369.66,294.48
2017,10,10,14,45,119.5,224.0,2.35,18.0,286.0,322.98,258.3
2017,10,10,15,0,93.0,204.0,2.5,18.0,248.0,269.8,216.5
2017,10,10,15,15,98.0,184.5,2.6,17.5,227.0,247.95,200.03
2017,10,10,15,30,103.0,165.0,2.7,17.0,206.0,232.52,188.17
2017,10,10,15,45,84.5,146.5,2.85,17.0,177.5,191.7,154.71
2017,10,10,16,0,66.0,128.0,3.0,17.0,149.0,159.84,128.2
2017,10,10,16,15,53.0,105.5,3.1,16.5,120.5,127.73,101.35
2017,10,10,16,30,40.0,83.0,3.2,16.0,92.0,97.14,75.37
2017,10,10,16,45,20.0,61.0,3.35,16.0,65.5,66.73,49.47
2017,10,10,17,0,0.0,39.0,3.5,16.0,39.0,37.27,24.63
2017,10,10,17,15,0.0,21.0,3.65,15.5,21.0,19.62,5.78
2017,10,10,17,30,0.0,3.0,3.8,15.0,3.0,2.86,0.0
2017,10,10,17,45,0.0,1.5,3.95,15.0,1.5,0.0,0.0
2017,10,10,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,10,11,6,15,9.5,5.5,6.9,13.0,6.0,5.24,0.0
2017,10,11,6,30,19.0,11.0,7.0,13.0,12.0,12.72,0.0
2017,10,11,6,45,82.5,34.5,7.1,13.0,45.0,54.87,32.75
2017,10,11,7,0,146.0,58.0,7.2,13.0,78.0,100.72,73.11
2017,10,11,7,15,211.0,79.5,7.25,13.0,122.0,152.31,117.74
2017,10,11,7,30,276.0,101.0,7.3,13.0,166.0,211.57,169.68
2017,10,11,7,45,336.5,115.5,7.35,13.5,213.5,268.46,219.56
2017,10,11,8,0,397.0,130.0,7.4,14.0,261.0,337.88,279.29
2017,10,11,8,15,437.5,142.0,7.35,14.0,306.5,394.9,328.43
2017,10,11,8,30,478.0,154.0,7.3,14.0,352.0,455.19,379.35
2017,10,11,8,45,501.0,166.0,7.25,14.5,393.5,507.36,421.79
2017,10,11,9,0,524.0,178.0,7.2,15.0,435.0,560.34,463.87
2017,10,11,9,15,603.0,151.5,7.1,15.0,470.0,616.35,509.97
2017,10,11,9,30,682.0,125.0,7.0,15.0,505.0,672.95,556.02
2017,10,11,9,45,664.5,141.0,6.95,15.5,529.5,702.93,577.02
2017,10,11,10,0,647.0,157.0,6.9,16.0,554.0,729.18,594.94
2017,10,11,10,15,480.0,222.0,6.8,16.0,523.0,672.54,546.13
2017,10,11,10,30,313.0,287.0,6.7,16.0,492.0,598.3,483.29
2017,10,11,10,45,471.5,241.5,6.65,16.0,561.0,710.96,574.24
2017,10,11,11,0,630.0,196.0,6.6,16.0,630.0,820.84,660.69
2017,10,11,11,15,560.0,226.0,6.6,16.0,616.5,792.54,636.73
2017,10,11,11,30,490.0,256.0,6.6,16.0,603.0,765.48,613.97
2017,10,11,11,45,444.5,276.0,6.65,16.5,591.5,747.05,597.53
2017,10,11,12,0,399.0,296.0,6.7,17.0,580.0,713.24,569.8
2017,10,11,12,15,417.5,287.5,6.8,17.0,583.0,732.97,585.52
2017,10,11,12,30,436.0,279.0,6.9,17.0,586.0,737.74,590.12
2017,10,11,12,45,393.0,285.5,7.0,17.0,558.5,686.65,550.94
2017,10,11,13,0,350.0,292.0,7.1,17.0,531.0,648.35,521.08
2017,10,11,13,15,380.5,274.0,7.15,17.0,527.0,648.01,522.52
2017,10,11,13,30,411.0,256.0,7.2,17.0,523.0,657.0,530.75
2017,10,11,13,45,395.0,247.5,7.3,17.0,495.0,610.14,495.17
2017,10,11,14,0,379.0,239.0,7.4,17.0,467.0,574.89,468.14
2017,10,11,14,15,397.5,219.5,7.45,17.0,446.0,553.81,452.85
2017,10,11,14,30,416.0,200.0,7.5,17.0,425.0,540.79,443.4
2017,10,11,14,45,378.5,190.5,7.55,17.0,383.5,475.78,391.55
2017,10,11,15,0,341.0,181.0,7.6,17.0,342.0,423.58,349.16
2017,10,11,15,15,342.0,174.5,7.65,16.5,323.0,400.56,330.89
2017,10,11,15,30,343.0,168.0,7.7,16.0,304.0,376.65,311.22
2017,10,11,15,45,278.0,150.5,7.75,16.0,251.0,306.48,252.19
2017,10,11,16,0,213.0,133.0,7.8,16.0,198.0,242.81,198.09
2017,10,11,16,15,175.5,107.0,7.85,15.5,154.5,182.39,146.59
2017,10,11,16,30,138.0,81.0,7.9,15.0,111.0,131.8,102.93
2017,10,11,16,45,92.5,53.5,8.0,15.0,71.0,81.64,59.93
2017,10,11,17,0,47.0,26.0,8.1,15.0,31.0,36.93,22.55
2017,10,11,17,15,23.5,13.0,8.05,14.5,15.5,16.68,1.97
2017,10,11,17,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,6,15,33.0,7.0,5.25,13.0,8.0,0.0,0.0
2017,10,12,6,30,66.0,14.0,5.3,13.0,16.0,21.1,0.0
2017,10,12,6,45,182.5,32.0,5.35,13.0,53.5,73.28,41.89
2017,10,12,7,0,299.0,50.0,5.4,13.0,91.0,132.21,93.59
2017,10,12,7,15,383.0,63.5,5.45,13.0,138.5,190.72,145.11
2017,10,12,7,30,467.0,77.0,5.5,13.0,186.0,259.01,205.7
2017,10,12,7,45,524.5,86.5,5.6,13.5,235.5,323.31,262.86
2017,10,12,8,0,582.0,96.0,5.7,14.0,285.0,391.74,322.36
2017,10,12,8,15,622.5,103.0,5.6,14.0,333.5,453.66,375.68
2017,10,12,8,30,663.0,110.0,5.5,14.0,382.0,518.25,429.75
2017,10,12,8,45,693.5,115.0,5.45,14.5,427.0,576.7,476.76
2017,10,12,9,0,724.0,120.0,5.4,15.0,472.0,635.99,523.07
2017,10,12,9,15,745.0,124.0,5.2,15.0,512.0,687.84,562.86
2017,10,12,9,30,766.0,128.0,5.0,15.0,552.0,738.97,600.62
2017,10,12,9,45,761.5,139.0,4.85,15.5,581.5,776.68,625.64
2017,10,12,10,0,757.0,150.0,4.7,16.0,611.0,811.33,647.98
2017,10,12,10,15,768.5,152.5,4.6,16.0,637.5,847.11,672.37
2017,10,12,10,30,780.0,155.0,4.5,16.0,664.0,880.48,694.75
2017,10,12,10,45,786.5,157.0,4.4,16.5,682.5,906.17,710.06
2017,10,12,11,0,793.0,159.0,4.3,17.0,701.0,928.85,723.2
2017,10,12,11,15,797.0,160.0,4.25,17.0,712.5,944.91,733.6
2017,10,12,11,30,801.0,161.0,4.2,17.0,724.0,957.64,741.8
2017,10,12,11,45,788.0,167.0,4.2,17.5,723.0,956.53,739.32
2017,10,12,12,0,775.0,173.0,4.2,18.0,722.0,951.84,734.61
2017,10,12,12,15,773.0,173.0,4.25,18.0,717.0,947.4,731.93
2017,10,12,12,30,771.0,173.0,4.3,18.0,712.0,939.6,727.03
2017,10,12,12,45,612.0,215.5,4.4,18.0,638.5,828.74,648.4
2017,10,12,13,0,453.0,258.0,4.5,18.0,565.0,716.5,564.26
2017,10,12,13,15,631.0,198.0,4.65,18.0,611.0,803.89,634.87
2017,10,12,13,30,809.0,138.0,4.8,18.0,657.0,876.63,689.43
2017,10,12,13,45,783.5,140.0,4.95,18.0,625.0,834.58,660.36
2017,10,12,14,0,758.0,142.0,5.1,18.0,593.0,790.88,630.35
2017,10,12,14,15,739.5,138.0,5.25,18.0,557.5,744.72,598.02
2017,10,12,14,30,721.0,134.0,5.4,18.0,522.0,697.26,563.4
2017,10,12,14,45,674.0,135.5,5.55,18.0,476.5,634.9,515.65
2017,10,12,15,0,627.0,137.0,5.7,18.0,431.0,574.06,468.04
2017,10,12,15,15,592.5,129.5,5.9,17.5,385.0,513.69,420.87
2017,10,12,15,30,558.0,122.0,6.1,17.0,339.0,452.24,371.42
2017,10,12,15,45,486.5,116.5,6.3,17.0,287.5,380.04,311.04
2017,10,12,16,0,415.0,111.0,6.5,17.0,236.0,314.36,254.95
2017,10,12,16,15,355.5,95.5,6.6,16.5,189.0,249.88,199.53
2017,10,12,16,30,296.0,80.0,6.7,16.0,142.0,191.77,148.84
2017,10,12,16,45,209.5,59.5,6.85,15.5,97.5,123.83,91.04
2017,10,12,17,0,123.0,39.0,7.0,15.0,53.0,70.68,46.57
2017,10,12,17,15,61.5,19.5,7.0,14.5,26.5,30.72,4.4
2017,10,12,17,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,13,6,15,14.5,5.0,3.85,12.0,5.5,0.0,0.0
2017,10,13,6,30,29.0,10.0,3.9,12.0,11.0,12.93,0.0
2017,10,13,6,45,117.5,30.5,4.0,12.5,45.0,56.74,31.18
2017,10,13,7,0,206.0,51.0,4.1,13.0,79.0,111.13,79.18
2017,10,13,7,15,283.5,68.0,4.1,13.0,123.5,165.74,126.51
2017,10,13,7,30,361.0,85.0,4.1,13.0,168.0,229.47,182.25
2017,10,13,7,45,424.0,96.0,4.2,13.5,216.0,289.38,234.73
2017,10,13,8,0,487.0,107.0,4.3,14.0,264.0,355.72,291.69
2017,10,13,8,15,529.0,116.0,4.2,14.0,310.5,414.77,341.9
2017,10,13,8,30,571.0,125.0,4.1,14.0,357.0,477.02,393.37
2017,10,13,8,45,609.0,129.5,4.0,14.5,401.5,538.5,442.17
2017,10,13,9,0,647.0,134.0,3.9,15.0,446.0,598.59,488.53
2017,10,13,9,15,670.0,139.0,3.75,15.0,485.0,649.78,527.48
2017,10,13,9,30,693.0,144.0,3.6,15.0,524.0,700.62,565.23
2017,10,13,9,45,718.5,144.0,3.5,15.5,559.0,747.29,597.86
2017,10,13,10,0,744.0,144.0,3.4,16.0,594.0,792.99,628.35
2017,10,13,10,15,756.0,146.5,3.35,16.5,620.5,828.68,651.35
2017,10,13,10,30,768.0,149.0,3.3,17.0,647.0,862.04,672.48
2017,10,13,10,45,775.5,151.0,3.25,17.5,666.5,888.26,688.36
2017,10,13,11,0,783.0,153.0,3.2,18.0,686.0,911.57,702.16
2017,10,13,11,15,787.5,153.5,3.2,18.0,697.0,927.3,712.39
2017,10,13,11,30,792.0,154.0,3.2,18.0,708.0,939.75,720.53
2017,10,13,11,45,791.0,155.5,3.2,18.5,710.5,944.8,722.34
2017,10,13,12,0,790.0,157.0,3.2,19.0,713.0,946.4,721.99
2017,10,13,12,15,788.0,156.5,3.3,19.0,707.5,941.32,719.32
2017,10,13,12,30,786.0,156.0,3.4,19.0,702.0,932.84,714.47
2017,10,13,12,45,791.0,150.5,3.5,19.0,691.5,921.75,707.94
2017,10,13,13,0,796.0,145.0,3.6,19.0,681.0,907.17,699.06
2017,10,13,13,15,787.5,143.0,3.75,19.0,659.5,881.14,682.47
2017,10,13,13,30,779.0,141.0,3.9,19.0,638.0,852.27,663.81
2017,10,13,13,45,757.0,141.5,4.1,19.0,607.0,812.26,637.18
2017,10,13,14,0,735.0,142.0,4.3,19.0,576.0,770.54,608.96
2017,10,13,14,15,717.0,138.0,4.45,18.5,541.0,725.58,579.11
2017,10,13,14,30,699.0,134.0,4.6,18.0,506.0,679.37,546.67
2017,10,13,14,45,660.5,133.0,4.85,18.0,463.0,621.23,503.05
2017,10,13,15,0,622.0,132.0,5.1,18.0,420.0,564.07,458.98
2017,10,13,15,15,588.5,125.0,5.3,17.5,375.5,505.2,413.16
2017,10,13,15,30,555.0,118.0,5.5,17.0,331.0,444.93,364.79
2017,10,13,15,45,493.5,111.0,5.7,17.0,281.5,376.49,307.61
2017,10,13,16,0,432.0,104.0,5.9,17.0,232.0,313.53,253.77
2017,10,13,16,15,371.5,90.0,6.0,16.5,185.5,249.49,198.64
2017,10,13,16,30,311.0,76.0,6.1,16.0,139.0,191.91,148.28
2017,10,13,16,45,223.5,57.0,6.25,15.5,95.5,128.63,94.26
2017,10,13,17,0,136.0,38.0,6.4,15.0,52.0,72.3,46.84
2017,10,13,17,15,68.0,19.0,6.45,14.5,26.0,30.88,0.0
2017,10,13,17,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,14,6,15,53.0,6.0,2.65,14.0,7.5,0.0,0.0
2017,10,14,6,30,106.0,12.0,2.7,14.0,15.0,23.83,0.0
2017,10,14,6,45,253.5,26.0,2.75,14.5,53.0,79.73,40.9
2017,10,14,7,0,401.0,40.0,2.8,15.0,91.0,147.05,100.71
2017,10,14,7,15,487.5,49.0,2.85,15.0,139.5,208.17,154.71
2017,10,14,7,30,574.0,58.0,2.9,15.0,188.0,279.0,217.23
2017,10,14,7,45,630.5,64.5,3.0,15.0,238.5,343.86,274.98
2017,10,14,8,0,687.0,71.0,3.1,15.0,289.0,413.89,335.65
2017,10,14,8,15,724.5,75.5,3.05,15.0,338.0,476.39,388.58
2017,10,14,8,30,762.0,80.0,3.0,15.0,387.0,539.34,440.23
2017,10,14,8,45,787.5,84.0,2.95,15.5,432.0,597.64,485.71
2017,10,14,9,0,813.0,88.0,2.9,16.0,477.0,656.07,529.71
2017,10,14,9,15,832.0,90.5,2.7,16.5,517.0,707.94,565.85
2017,10,14,9,30,851.0,93.0,2.5,17.0,557.0,758.66,599.02
2017,10,14,9,45,860.0,97.0,2.4,17.5,590.0,801.73,626.42
2017,10,14,10,0,869.0,101.0,2.3,18.0,623.0,842.37,651.55
2017,10,14,10,15,879.0,103.0,2.15,18.0,650.5,878.9,674.14
2017,10,14,10,30,889.0,105.0,2.0,18.0,678.0,912.59,694.37
2017,10,14,10,45,890.0,108.5,1.95,18.5,696.0,936.9,707.75
2017,10,14,11,0,891.0,112.0,1.9,19.0,714.0,957.66,718.75
2017,10,14,11,15,895.0,112.5,1.85,19.0,725.5,974.08,728.28
2017,10,14,11,30,899.0,113.0,1.8,19.0,737.0,986.85,735.49
2017,10,14,11,45,889.5,118.0,1.75,19.5,737.0,988.35,734.06
2017,10,14,12,0,880.0,123.0,1.7,20.0,737.0,985.96,730.36
2017,10,14,12,15,878.0,122.5,1.7,20.0,732.0,980.59,727.0
2017,10,14,12,30,876.0,122.0,1.7,20.0,727.0,971.5,721.4
2017,10,14,12,45,882.0,117.0,1.75,20.5,716.0,961.0,714.35
2017,10,14,13,0,888.0,112.0,1.8,21.0,705.0,946.63,704.88
2017,10,14,13,15,880.5,110.5,1.85,21.0,683.5,920.49,689.03
2017,10,14,13,30,873.0,109.0,1.9,21.0,662.0,891.15,671.07
2017,10,14,13,45,850.0,111.5,2.0,21.0,630.0,850.35,645.67
2017,10,14,14,0,827.0,114.0,2.1,21.0,598.0,807.54,618.54
2017,10,14,14,15,810.5,111.0,2.15,21.0,562.5,762.08,588.66
2017,10,14,14,30,794.0,108.0,2.2,21.0,527.0,714.94,557.1
2017,10,14,14,45,755.0,109.0,2.3,21.0,482.5,658.39,517.05
2017,10,14,15,0,716.0,110.0,2.4,21.0,438.0,599.6,473.68
2017,10,14,15,15,683.5,104.5,2.45,20.5,392.0,538.87,428.38
2017,10,14,15,30,651.0,99.0,2.5,20.0,346.0,479.39,382.41
2017,10,14,15,45,588.5,94.5,2.65,20.0,295.0,407.71,324.82
2017,10,14,16,0,526.0,90.0,2.8,20.0,244.0,341.12,269.65
2017,10,14,16,15,461.0,79.0,2.85,19.5,195.5,271.18,210.95
2017,10,14,16,30,396.0,68.0,2.9,19.0,147.0,210.38,158.63
2017,10,14,16,45,292.0,52.5,2.95,18.5,101.5,141.63,100.98
2017,10,14,17,0,188.0,37.0,3.0,18.0,56.0,85.38,53.77
2017,10,14,17,15,94.0,18.5,3.1,17.5,28.0,35.55,0.0
2017,10,14,17,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,15,6,15,25.0,5.0,4.65,14.0,5.5,0.0,0.0
2017,10,15,6,30,50.0,10.0,4.7,14.0,11.0,15.36,0.0
2017,10,15,6,45,168.5,27.0,4.8,14.5,45.5,64.42,31.62
2017,10,15,7,0,287.0,44.0,4.9,15.0,80.0,123.06,85.04
2017,10,15,7,15,373.5,57.0,4.65,15.0,126.0,180.73,135.38
2017,10,15,7,30,460.0,70.0,4.4,15.0,172.0,250.2,196.18
2017,10,15,7,45,518.0,79.0,4.2,15.5,220.5,312.1,250.56
2017,10,15,8,0,576.0,88.0,4.0,16.0,269.0,379.49,308.12
2017,10,15,8,15,617.0,95.0,3.75,16.0,316.5,440.94,359.95
2017,10,15,8,30,658.0,102.0,3.5,16.0,364.0,505.13,412.33
2017,10,15,8,45,689.0,106.5,3.25,16.5,408.5,562.7,457.02
2017,10,15,9,0,720.0,111.0,3.0,17.0,453.0,621.17,500.7
2017,10,15,9,15,741.5,115.0,2.8,17.5,492.5,672.82,537.79
2017,10,15,9,30,763.0,119.0,2.6,18.0,532.0,723.81,572.5
2017,10,15,9,45,780.5,121.0,2.45,19.0,565.5,768.37,599.94
2017,10,15,10,0,798.0,123.0,2.3,20.0,599.0,807.41,622.7
2017,10,15,10,15,808.5,125.5,2.1,20.5,625.5,842.93,643.16
2017,10,15,10,30,819.0,128.0,1.9,21.0,652.0,875.86,661.24
2017,10,15,10,45,828.0,128.5,1.7,21.5,671.5,902.47,674.5
2017,10,15,11,0,837.0,129.0,1.5,22.0,691.0,926.02,685.28
2017,10,15,11,15,841.0,130.0,1.4,22.5,702.0,942.28,692.38
2017,10,15,11,30,845.0,131.0,1.3,23.0,713.0,955.08,697.25
2017,10,15,11,45,846.5,131.0,1.25,23.5,716.0,960.87,698.47
2017,10,15,12,0,848.0,131.0,1.2,24.0,719.0,963.03,697.57
2017,10,15,12,15,846.0,130.5,1.2,24.0,713.5,957.72,694.28
2017,10,15,12,30,844.0,130.0,1.2,24.0,708.0,948.82,688.95
2017,10,15,12,45,864.0,118.5,1.2,24.0,700.5,944.18,686.53
2017,10,15,13,0,884.0,107.0,1.2,24.0,693.0,935.19,681.4
2017,10,15,13,15,876.5,105.5,1.2,24.0,671.5,909.12,665.43
2017,10,15,13,30,869.0,104.0,1.2,24.0,650.0,879.88,647.58
2017,10,15,13,45,856.5,103.0,1.2,24.0,621.0,844.06,625.34
2017,10,15,14,0,844.0,102.0,1.2,24.0,592.0,805.71,601.29
2017,10,15,14,15,828.0,99.5,1.2,24.0,556.5,760.71,572.49
2017,10,15,14,30,812.0,97.0,1.2,24.0,521.0,713.98,542.12
2017,10,15,14,45,786.5,94.5,1.2,24.0,478.5,659.27,504.99
2017,10,15,15,0,761.0,92.0,1.2,24.0,436.0,606.5,467.17
2017,10,15,15,15,730.5,87.5,1.2,23.5,390.5,546.27,423.65
2017,10,15,15,30,700.0,83.0,1.2,23.0,345.0,487.01,379.23
2017,10,15,15,45,649.0,78.5,1.25,23.0,295.5,419.0,326.03
2017,10,15,16,0,598.0,74.0,1.3,23.0,246.0,354.88,274.03
2017,10,15,16,15,533.0,65.5,1.3,22.5,197.0,285.56,216.93
2017,10,15,16,30,468.0,57.0,1.3,22.0,148.0,222.76,163.74
2017,10,15,16,45,359.0,45.0,1.35,21.5,102.5,151.88,105.15
2017,10,15,17,0,250.0,33.0,1.4,21.0,57.0,93.29,55.78
2017,10,15,17,15,125.0,16.5,1.4,20.5,28.5,37.31,0.0
2017,10,15,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,4.0,1.2,16.0,4.0,0.0,0.0
2017,10,16,6,30,0.0,8.0,1.2,16.0,8.0,7.63,0.0
2017,10,16,6,45,119.5,26.0,1.25,16.0,41.0,54.32,24.64
2017,10,16,7,0,239.0,44.0,1.3,16.0,74.0,111.76,76.75
2017,10,16,7,15,321.5,59.0,1.35,16.0,118.5,167.45,124.46
2017,10,16,7,30,404.0,74.0,1.4,16.0,163.0,232.78,180.54
2017,10,16,7,45,474.0,83.0,1.5,16.5,212.0,295.47,234.19
2017,10,16,8,0,544.0,92.0,1.6,17.0,261.0,368.11,294.67
2017,10,16,8,15,585.5,99.5,1.6,17.0,308.0,428.66,344.57
2017,10,16,8,30,627.0,107.0,1.6,17.0,355.0,492.06,395.23
2017,10,16,8,45,707.0,90.0,1.6,17.5,399.0,554.69,443.89
2017,10,16,9,0,787.0,73.0,1.6,18.0,443.0,619.68,493.01
2017,10,16,9,15,767.0,86.5,1.6,18.0,472.0,655.17,517.97
2017,10,16,9,30,747.0,100.0,1.6,18.0,501.0,686.36,539.08
2017,10,16,9,45,481.0,183.0,1.6,18.5,447.5,595.85,467.57
2017,10,16,10,0,215.0,266.0,1.6,19.0,394.0,464.05,363.23
2017,10,16,10,15,272.0,268.5,1.55,19.5,437.5,533.66,415.51
2017,10,16,10,30,329.0,271.0,1.5,20.0,481.0,593.38,458.13
2017,10,16,10,45,447.5,240.0,1.5,20.5,534.0,684.85,524.34
2017,10,16,11,0,566.0,209.0,1.5,21.0,587.0,766.62,581.87
2017,10,16,11,15,708.0,168.5,1.5,21.0,648.5,866.55,649.73
2017,10,16,11,30,850.0,128.0,1.5,21.0,710.0,954.68,706.53
2017,10,16,11,45,801.0,138.5,1.55,21.5,689.0,924.8,685.04
2017,10,16,12,0,752.0,149.0,1.6,22.0,668.0,896.76,666.21
2017,10,16,12,15,666.0,180.0,1.65,22.0,636.5,848.74,635.16
2017,10,16,12,30,580.0,211.0,1.7,22.0,605.0,792.26,597.24
2017,10,16,12,45,707.0,169.0,1.8,22.5,640.5,860.51,645.24
2017,10,16,13,0,834.0,127.0,1.9,23.0,676.0,910.85,678.55
2017,10,16,13,15,825.0,125.0,1.95,23.0,654.0,883.8,661.2
2017,10,16,13,30,816.0,123.0,2.0,23.0,632.0,853.81,642.6
2017,10,16,13,45,799.5,122.0,2.1,23.0,602.0,815.95,618.89
2017,10,16,14,0,783.0,121.0,2.2,23.0,572.0,779.83,596.09
2017,10,16,14,15,756.5,110.0,2.25,22.5,524.0,718.91,556.06
2017,10,16,14,30,730.0,99.0,2.3,22.0,476.0,657.26,514.65
2017,10,16,14,45,709.0,104.0,2.4,22.0,446.5,617.62,486.17
2017,10,16,15,0,688.0,109.0,2.5,22.0,417.0,577.11,455.79
2017,10,16,15,15,654.5,103.5,2.5,21.5,372.0,517.28,410.63
2017,10,16,15,30,621.0,98.0,2.5,21.0,327.0,458.88,365.18
2017,10,16,15,45,567.5,91.5,2.5,21.0,278.5,391.42,310.55
2017,10,16,16,0,514.0,85.0,2.5,21.0,230.0,328.27,257.93
2017,10,16,16,15,448.5,74.0,2.45,20.0,182.5,259.04,200.27
2017,10,16,16,30,383.0,63.0,2.4,19.0,135.0,199.24,149.13
2017,10,16,16,45,283.0,47.5,2.35,18.5,92.0,132.85,93.42
2017,10,16,17,0,183.0,32.0,2.3,18.0,49.0,78.5,46.63
2017,10,16,17,15,91.5,16.0,2.1,17.5,24.5,31.62,0.0
2017,10,16,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,2.5,0.5,16.0,2.5,0.0,0.0
2017,10,17,6,30,0.0,5.0,0.5,16.0,5.0,4.77,0.0
2017,10,17,6,45,84.0,23.5,0.5,16.5,33.5,42.05,16.34
2017,10,17,7,0,168.0,42.0,0.5,17.0,62.0,92.85,63.45
2017,10,17,7,15,237.0,61.0,0.5,17.0,104.0,144.58,107.16
2017,10,17,7,30,306.0,80.0,0.5,17.0,146.0,204.36,157.58
2017,10,17,7,45,352.0,96.0,0.55,17.0,190.0,259.1,204.06
2017,10,17,8,0,398.0,112.0,0.6,17.0,234.0,318.5,253.31
2017,10,17,8,15,367.0,134.5,0.65,17.0,261.0,349.01,278.74
2017,10,17,8,30,336.0,157.0,0.7,17.0,288.0,368.02,294.35
2017,10,17,8,45,380.0,159.5,0.8,17.5,324.0,423.3,337.45
2017,10,17,9,0,424.0,162.0,0.9,18.0,360.0,473.99,376.02
2017,10,17,9,15,474.0,165.0,1.0,18.0,403.5,531.93,420.05
2017,10,17,9,30,524.0,168.0,1.1,18.0,447.0,592.35,465.09
2017,10,17,9,45,521.0,180.5,1.25,18.5,472.5,623.82,487.01
2017,10,17,10,0,518.0,193.0,1.4,19.0,498.0,653.24,507.4
2017,10,17,10,15,445.5,226.0,1.5,19.0,496.0,644.44,499.14
2017,10,17,10,30,373.0,259.0,1.6,19.0,494.0,617.72,478.42
2017,10,17,10,45,284.0,284.5,1.7,19.0,466.5,575.82,446.05
2017,10,17,11,0,195.0,310.0,1.8,19.0,439.0,515.72,400.05
2017,10,17,11,15,244.0,308.0,1.9,19.0,472.0,561.04,435.33
2017,10,17,11,30,293.0,306.0,2.0,19.0,505.0,620.72,479.68
2017,10,17,11,45,306.0,304.0,2.1,19.5,513.0,632.13,487.32
2017,10,17,12,0,319.0,302.0,2.2,20.0,521.0,642.25,494.43
2017,10,17,12,15,271.5,308.5,2.3,20.0,493.5,604.27,466.18
2017,10,17,12,30,224.0,315.0,2.4,20.0,466.0,551.54,427.37
2017,10,17,12,45,189.0,310.5,2.5,20.0,436.5,511.86,398.02
2017,10,17,13,0,154.0,306.0,2.6,20.0,407.0,472.39,368.38
2017,10,17,13,15,235.0,285.5,2.65,20.0,434.0,516.93,404.91
2017,10,17,13,30,316.0,265.0,2.7,20.0,461.0,569.92,446.6
2017,10,17,13,45,350.5,244.0,2.8,20.0,452.0,565.48,444.86
2017,10,17,14,0,385.0,223.0,2.9,20.0,443.0,557.78,440.94
2017,10,17,14,15,311.0,221.0,2.95,20.0,392.0,485.58,385.61
2017,10,17,14,30,237.0,219.0,3.0,20.0,341.0,417.74,332.93
2017,10,17,14,45,214.5,210.0,3.1,20.0,313.5,372.69,298.39
2017,10,17,15,0,192.0,201.0,3.2,20.0,286.0,339.39,272.27
2017,10,17,15,15,180.0,180.5,3.25,19.5,253.5,300.79,242.23
2017,10,17,15,30,168.0,160.0,3.3,19.0,221.0,263.05,212.21
2017,10,17,15,45,157.5,138.0,3.35,18.5,189.0,225.3,181.46
2017,10,17,16,0,147.0,116.0,3.4,18.0,157.0,188.48,150.71
2017,10,17,16,15,120.0,94.0,3.4,17.5,123.0,146.47,115.13
2017,10,17,16,30,93.0,72.0,3.4,17.0,89.0,107.43,81.72
2017,10,17,16,45,56.5,50.5,3.4,17.0,60.0,69.58,49.56
2017,10,17,17,0,20.0,29.0,3.4,17.0,31.0,33.21,18.03
2017,10,17,17,15,10.0,14.5,3.55,16.5,15.5,15.19,0.0
2017,10,17,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,6,45,169.0,19.0,2.55,13.0,38.5,55.77,19.36
2017,10,18,7,0,338.0,38.0,2.5,13.0,77.0,129.51,87.95
2017,10,18,7,15,428.5,48.5,2.35,13.0,123.0,189.17,140.8
2017,10,18,7,30,519.0,59.0,2.2,13.0,169.0,259.1,202.36
2017,10,18,7,45,259.5,67.0,2.1,13.5,122.0,188.81,151.84
2017,10,18,8,0,0.0,75.0,2.0,14.0,75.0,70.62,54.66
2017,10,18,8,15,0.0,88.5,1.85,14.0,88.5,83.64,65.78
2017,10,18,8,30,0.0,102.0,1.7,14.0,102.0,96.71,76.64
2017,10,18,8,45,0.0,114.0,1.55,14.5,114.0,108.33,85.97
2017,10,18,9,0,0.0,126.0,1.4,15.0,126.0,119.99,95.2
2017,10,18,9,15,0.0,139.5,1.3,15.0,139.5,133.24,105.81
2017,10,18,9,30,0.0,153.0,1.2,15.0,153.0,146.56,116.37
2017,10,18,9,45,12.0,187.5,1.15,15.0,195.0,190.97,152.39
2017,10,18,10,0,24.0,222.0,1.1,15.0,237.0,236.69,188.73
2017,10,18,10,15,22.5,228.5,1.3,15.0,242.5,242.4,192.93
2017,10,18,10,30,21.0,235.0,1.5,15.0,248.0,248.05,197.26
2017,10,18,10,45,22.0,242.0,1.75,15.5,256.5,256.37,203.49
2017,10,18,11,0,23.0,249.0,2.0,16.0,265.0,264.73,209.73
2017,10,18,11,15,24.0,254.0,2.4,16.0,270.5,270.99,214.85
2017,10,18,11,30,25.0,259.0,2.8,16.0,276.0,277.26,219.98
2017,10,18,11,45,37.5,275.5,3.25,16.0,301.0,320.76,254.81
2017,10,18,12,0,50.0,292.0,3.7,16.0,326.0,351.14,279.17
2017,10,18,12,15,61.0,296.5,4.0,16.0,337.5,366.39,291.68
2017,10,18,12,30,72.0,301.0,4.3,16.0,349.0,381.39,304.17
2017,10,18,12,45,92.5,300.5,4.65,16.0,361.5,398.9,319.2
2017,10,18,13,0,113.0,300.0,5.0,16.0,374.0,415.61,333.63
2017,10,18,13,15,108.0,293.0,5.15,15.5,361.5,401.49,323.46
2017,10,18,13,30,103.0,286.0,5.3,15.0,349.0,387.3,313.26
2017,10,18,13,45,52.5,230.5,5.5,15.0,263.0,280.43,227.01
2017,10,18,14,0,2.0,175.0,5.7,15.0,177.0,170.13,136.06
2017,10,18,14,15,1.0,162.0,5.75,15.0,163.0,156.39,125.11
2017,10,18,14,30,0.0,149.0,5.8,15.0,149.0,142.79,114.13
2017,10,18,14,45,0.0,138.0,5.85,15.0,138.0,132.05,105.51
2017,10,18,15,0,0.0,127.0,5.9,15.0,127.0,121.38,96.88
2017,10,18,15,15,0.0,97.0,5.85,14.5,97.0,91.54,72.19
2017,10,18,15,30,0.0,67.0,5.8,14.0,67.0,62.33,47.69
2017,10,18,15,45,0.0,57.0,5.75,14.0,57.0,52.99,39.79
2017,10,18,16,0,0.0,47.0,5.7,14.0,47.0,43.67,31.79
2017,10,18,16,15,179.0,54.5,5.6,14.0,87.0,128.32,101.12
2017,10,18,16,30,358.0,62.0,5.5,14.0,127.0,188.89,144.38
2017,10,18,16,45,272.0,46.0,5.4,14.0,86.0,127.6,90.64
2017,10,18,17,0,186.0,30.0,5.3,14.0,45.0,76.19,42.33
2017,10,18,17,15,93.0,15.0,5.2,13.5,22.5,26.87,0.0
2017,10,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,6,45,0.0,14.0,2.1,13.0,14.0,12.98,0.25
2017,10,19,7,0,0.0,28.0,2.1,13.0,28.0,26.01,15.55
2017,10,19,7,15,0.0,45.0,2.0,13.0,45.0,42.59,30.3
2017,10,19,7,30,0.0,62.0,1.9,13.0,62.0,59.14,44.84
2017,10,19,7,45,0.0,80.0,1.85,13.5,80.0,76.75,59.99
2017,10,19,8,0,0.0,98.0,1.8,14.0,98.0,94.4,74.88
2017,10,19,8,15,1.5,114.5,1.7,14.0,115.5,111.31,89.04
2017,10,19,8,30,3.0,131.0,1.6,14.0,133.0,128.44,103.17
2017,10,19,8,45,22.5,157.0,1.5,14.0,167.5,166.93,135.13
2017,10,19,9,0,42.0,183.0,1.4,14.0,202.0,215.77,174.99
2017,10,19,9,15,86.5,208.0,1.3,14.0,252.0,275.97,223.83
2017,10,19,9,30,131.0,233.0,1.2,14.0,302.0,350.15,282.38
2017,10,19,9,45,111.0,245.5,1.15,14.5,306.5,342.08,274.07
2017,10,19,10,0,91.0,258.0,1.1,15.0,311.0,342.81,272.98
2017,10,19,10,15,185.0,267.0,1.15,15.0,380.0,446.09,354.3
2017,10,19,10,30,279.0,276.0,1.2,15.0,449.0,555.14,436.68
2017,10,19,10,45,250.0,289.5,1.25,15.0,448.0,551.1,431.71
2017,10,19,11,0,221.0,303.0,1.3,15.0,447.0,531.25,416.39
2017,10,19,11,15,174.0,309.5,1.4,15.0,424.0,498.54,391.21
2017,10,19,11,30,127.0,316.0,1.5,15.0,401.0,464.12,364.48
2017,10,19,11,45,129.5,316.0,1.6,15.5,403.0,467.04,366.64
2017,10,19,12,0,132.0,316.0,1.7,16.0,405.0,469.45,368.18
2017,10,19,12,15,71.5,270.0,1.8,16.0,318.5,346.28,273.53
2017,10,19,12,30,11.0,224.0,1.9,16.0,232.0,227.8,179.67
2017,10,19,12,45,100.0,262.0,2.05,16.0,327.0,375.49,299.01
2017,10,19,13,0,189.0,300.0,2.2,16.0,422.0,496.88,393.61
2017,10,19,13,15,191.0,288.5,2.25,16.0,408.5,481.75,382.11
2017,10,19,13,30,193.0,277.0,2.3,16.0,395.0,465.87,370.83
2017,10,19,13,45,129.5,259.0,2.4,16.0,337.0,388.03,310.12
2017,10,19,14,0,66.0,241.0,2.5,16.0,279.0,302.32,242.19
2017,10,19,14,15,65.5,226.0,2.5,16.0,261.5,283.55,228.05
2017,10,19,14,30,65.0,211.0,2.5,16.0,244.0,264.75,213.52
2017,10,19,14,45,32.5,173.0,2.5,16.0,189.5,198.41,159.68
2017,10,19,15,0,0.0,135.0,2.5,16.0,135.0,129.74,103.08
2017,10,19,15,15,6.5,131.5,2.5,16.0,134.0,130.76,104.42
2017,10,19,15,30,13.0,128.0,2.5,16.0,133.0,131.39,105.18
2017,10,19,15,45,7.5,110.5,2.55,16.0,113.0,110.87,88.07
2017,10,19,16,0,2.0,93.0,2.6,16.0,93.0,90.98,71.34
2017,10,19,16,15,1.0,73.5,2.6,15.5,73.5,71.29,54.65
2017,10,19,16,30,0.0,54.0,2.6,15.0,54.0,51.71,37.82
2017,10,19,16,45,0.0,36.5,2.65,15.0,36.5,34.6,22.77
2017,10,19,17,0,0.0,19.0,2.7,15.0,19.0,17.63,6.29
2017,10,19,17,15,0.0,9.5,2.7,15.0,9.5,9.05,0.0
2017,10,19,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,20,6,45,13.0,19.0,2.15,14.0,20.5,20.7,1.52
2017,10,20,7,0,26.0,38.0,2.1,14.0,41.0,44.88,29.66
2017,10,20,7,15,48.5,58.5,2.0,14.0,67.5,74.3,55.3
2017,10,20,7,30,71.0,79.0,1.9,14.0,94.0,110.61,86.66
2017,10,20,7,45,86.5,100.0,1.85,14.5,122.5,143.45,114.95
2017,10,20,8,0,102.0,121.0,1.8,15.0,151.0,177.97,144.17
2017,10,20,8,15,116.5,139.0,1.9,15.0,179.0,210.11,171.26
