Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,8,30,131.0,157.0,2.0,15.0,207.0,243.65,199.08
2017,10,20,8,45,426.5,127.5,2.1,15.0,316.5,415.96,341.4
2017,10,20,9,0,722.0,98.0,2.2,15.0,426.0,603.41,489.62
2017,10,20,9,15,743.5,101.0,2.35,15.0,464.0,653.38,527.21
2017,10,20,9,30,765.0,104.0,2.5,15.0,502.0,702.67,563.76
2017,10,20,9,45,464.0,182.5,2.7,15.5,428.5,579.74,466.13
2017,10,20,10,0,163.0,261.0,2.9,16.0,355.0,416.48,333.62
2017,10,20,10,15,237.5,263.5,3.1,16.0,407.5,486.13,390.15
2017,10,20,10,30,312.0,266.0,3.3,16.0,460.0,572.01,456.9
2017,10,20,10,45,302.0,277.0,3.55,16.0,469.0,582.63,464.3
2017,10,20,11,0,292.0,288.0,3.8,16.0,478.0,591.65,470.92
2017,10,20,11,15,560.5,204.0,4.05,16.0,575.5,759.93,604.47
2017,10,20,11,30,829.0,120.0,4.3,16.0,673.0,919.16,720.99
2017,10,20,11,45,826.0,122.0,4.55,16.0,674.5,922.69,724.16
2017,10,20,12,0,823.0,124.0,4.8,16.0,676.0,922.68,726.01
2017,10,20,12,15,821.0,123.5,4.95,16.0,670.5,917.27,723.32
2017,10,20,12,30,819.0,123.0,5.1,16.0,665.0,908.4,718.25
2017,10,20,12,45,827.5,116.0,5.35,16.0,654.5,898.25,712.95
2017,10,20,13,0,836.0,109.0,5.6,16.0,644.0,884.37,704.9
2017,10,20,13,15,827.5,107.5,5.75,16.0,622.5,858.34,687.28
2017,10,20,13,30,819.0,106.0,5.9,16.0,601.0,829.38,667.42
2017,10,20,13,45,733.0,122.0,6.05,16.0,549.5,757.83,615.04
2017,10,20,14,0,647.0,138.0,6.2,16.0,498.0,684.55,560.37
2017,10,20,14,15,589.5,144.5,6.3,15.5,457.0,624.58,514.41
2017,10,20,14,30,532.0,151.0,6.4,15.0,416.0,562.12,465.57
2017,10,20,14,45,421.0,158.0,6.5,15.0,357.0,472.17,392.03
2017,10,20,15,0,310.0,165.0,6.6,15.0,298.0,381.06,316.55
2017,10,20,15,15,487.5,117.0,6.65,15.0,300.0,424.67,353.97
2017,10,20,15,30,665.0,69.0,6.7,15.0,302.0,444.25,369.32
2017,10,20,15,45,588.0,72.0,6.75,15.0,256.0,375.08,309.09
2017,10,20,16,0,511.0,75.0,6.8,15.0,210.0,311.97,253.18
2017,10,20,16,15,440.5,65.5,6.7,14.5,164.5,245.27,194.15
2017,10,20,16,30,370.0,56.0,6.6,14.0,119.0,184.76,140.07
2017,10,20,16,45,263.0,42.5,6.5,14.0,79.5,120.74,84.5
2017,10,20,17,0,156.0,29.0,6.4,14.0,40.0,67.59,32.17
2017,10,20,17,15,78.0,14.5,6.3,14.0,20.0,24.07,0.0
2017,10,20,17,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,21,6,45,165.0,16.5,3.6,12.5,34.0,51.19,4.55
2017,10,21,7,0,330.0,33.0,3.6,13.0,68.0,122.21,80.81
2017,10,21,7,15,425.5,42.0,3.55,13.0,112.0,180.73,133.47
2017,10,21,7,30,521.0,51.0,3.5,13.0,156.0,250.1,195.04
2017,10,21,7,45,581.5,56.5,3.45,13.5,203.0,311.56,250.21
2017,10,21,8,0,642.0,62.0,3.4,14.0,250.0,378.66,308.73
2017,10,21,8,15,518.5,94.0,3.45,14.0,262.5,385.35,317.28
2017,10,21,8,30,395.0,126.0,3.5,14.0,275.0,374.62,309.66
2017,10,21,8,45,585.5,101.0,3.55,14.5,350.5,488.31,403.2
2017,10,21,9,0,776.0,76.0,3.6,15.0,426.0,610.58,500.66
2017,10,21,9,15,795.0,78.5,3.65,15.0,463.5,660.07,538.22
2017,10,21,9,30,814.0,81.0,3.7,15.0,501.0,708.54,573.65
2017,10,21,9,45,831.5,81.0,3.8,15.5,533.5,751.53,603.63
2017,10,21,10,0,849.0,81.0,3.9,16.0,566.0,786.74,627.54
2017,10,21,10,15,858.0,82.0,3.85,16.0,591.0,819.62,650.14
2017,10,21,10,30,867.0,83.0,3.8,16.0,616.0,849.76,670.62
2017,10,21,10,45,873.5,84.0,3.75,16.0,634.0,874.75,687.34
2017,10,21,11,0,880.0,85.0,3.7,16.0,652.0,896.54,701.79
2017,10,21,11,15,883.5,85.0,3.65,16.0,662.0,911.07,711.15
2017,10,21,11,30,887.0,85.0,3.6,16.0,672.0,922.07,718.16
2017,10,21,11,45,887.5,85.0,3.55,16.5,674.5,926.69,719.48
2017,10,21,12,0,888.0,85.0,3.5,17.0,677.0,927.64,718.42
2017,10,21,12,15,886.5,85.0,3.45,17.0,671.5,923.08,715.02
2017,10,21,12,30,885.0,85.0,3.4,17.0,666.0,914.88,709.28
2017,10,21,12,45,884.0,82.5,3.4,17.0,653.5,900.59,699.74
2017,10,21,13,0,883.0,80.0,3.4,17.0,641.0,882.75,687.86
2017,10,21,13,15,876.5,79.0,3.4,17.0,620.5,858.45,671.47
2017,10,21,13,30,870.0,78.0,3.4,17.0,600.0,831.02,652.9
2017,10,21,13,45,860.5,76.5,3.45,17.0,572.5,797.6,630.21
2017,10,21,14,0,851.0,75.0,3.5,17.0,545.0,761.58,605.48
2017,10,21,14,15,836.5,73.0,3.55,17.0,511.0,718.83,575.51
2017,10,21,14,30,822.0,71.0,3.6,17.0,477.0,674.3,543.83
2017,10,21,14,45,804.0,68.0,3.7,17.0,437.5,629.14,511.05
2017,10,21,15,0,786.0,65.0,3.8,17.0,398.0,578.22,471.3
2017,10,21,15,15,757.5,62.0,3.85,17.0,354.5,520.61,424.95
2017,10,21,15,30,729.0,59.0,3.9,17.0,311.0,463.72,377.74
2017,10,21,15,45,687.0,55.0,4.0,17.0,264.5,400.33,323.9
2017,10,21,16,0,645.0,51.0,4.1,17.0,218.0,339.84,270.77
2017,10,21,16,15,579.5,45.5,4.15,16.5,171.5,272.41,211.36
2017,10,21,16,30,514.0,40.0,4.2,16.0,125.0,212.94,157.64
2017,10,21,16,45,397.5,31.0,4.3,15.5,83.0,142.66,96.54
2017,10,21,17,0,281.0,22.0,4.4,15.0,41.0,83.58,33.72
2017,10,21,17,15,140.5,11.0,4.45,15.0,20.5,28.7,0.0
2017,10,21,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,22,6,45,198.5,14.5,3.7,13.5,35.0,54.35,0.0
2017,10,22,7,0,397.0,29.0,3.8,14.0,70.0,133.48,86.33
2017,10,22,7,15,491.0,37.0,3.9,14.0,115.5,194.09,141.87
2017,10,22,7,30,585.0,45.0,4.0,14.0,161.0,263.86,204.35
2017,10,22,7,45,640.5,50.0,4.15,14.5,208.5,326.25,260.93
2017,10,22,8,0,696.0,55.0,4.3,15.0,256.0,393.52,320.23
2017,10,22,8,15,733.0,59.0,4.35,15.0,302.5,454.59,373.52
2017,10,22,8,30,770.0,63.0,4.4,15.0,349.0,517.68,426.88
2017,10,22,8,45,796.5,65.5,4.45,15.5,392.5,574.22,472.73
2017,10,22,9,0,823.0,68.0,4.5,16.0,436.0,630.93,517.31
2017,10,22,9,15,841.5,70.5,4.4,16.0,474.5,677.15,551.85
2017,10,22,9,30,860.0,73.0,4.3,16.0,513.0,726.47,587.29
2017,10,22,9,45,865.5,77.5,4.2,16.5,544.0,766.6,614.18
2017,10,22,10,0,871.0,82.0,4.1,17.0,575.0,804.07,638.85
2017,10,22,10,15,881.0,83.0,4.0,17.0,601.0,838.34,662.07
2017,10,22,10,30,891.0,84.0,3.9,17.0,627.0,869.82,683.12
2017,10,22,10,45,899.5,84.0,3.8,17.5,646.5,895.83,698.81
2017,10,22,11,0,908.0,84.0,3.7,18.0,666.0,918.59,712.13
2017,10,22,11,15,911.5,84.5,3.65,18.0,676.5,934.01,721.95
2017,10,22,11,30,915.0,85.0,3.6,18.0,687.0,945.79,729.39
2017,10,22,11,45,917.5,84.5,3.6,18.5,690.0,951.76,731.87
2017,10,22,12,0,920.0,84.0,3.6,19.0,693.0,953.94,731.93
2017,10,22,12,15,919.0,84.0,3.65,19.0,687.5,949.69,729.43
2017,10,22,12,30,918.0,84.0,3.7,19.0,682.0,941.68,724.52
2017,10,22,12,45,913.5,83.5,3.8,19.0,669.0,926.19,714.85
2017,10,22,13,0,909.0,83.0,3.9,19.0,656.0,907.14,702.79
2017,10,22,13,15,902.5,82.0,4.05,19.0,634.5,882.33,686.93
2017,10,22,13,30,896.0,81.0,4.2,19.0,613.0,854.3,668.71
2017,10,22,13,45,886.0,79.5,4.35,19.0,585.0,819.78,645.68
2017,10,22,14,0,876.0,78.0,4.5,19.0,557.0,782.59,620.81
2017,10,22,14,15,861.5,76.0,4.65,19.0,522.0,739.02,590.79
2017,10,22,14,30,847.0,74.0,4.8,19.0,487.0,698.45,562.51
2017,10,22,14,45,826.5,71.5,4.95,19.0,446.5,646.39,524.42
2017,10,22,15,0,806.0,69.0,5.1,19.0,406.0,593.53,483.13
2017,10,22,15,15,776.5,65.5,5.15,18.5,361.5,533.86,435.76
2017,10,22,15,30,747.0,62.0,5.2,18.0,317.0,474.96,387.36
2017,10,22,15,45,703.5,57.5,5.3,18.0,269.0,409.42,331.36
2017,10,22,16,0,660.0,53.0,5.4,18.0,221.0,346.89,276.17
2017,10,22,16,15,591.0,47.0,5.45,17.5,173.0,278.44,215.59
2017,10,22,16,30,522.0,41.0,5.5,17.0,125.0,215.5,158.85
2017,10,22,16,45,400.5,31.5,5.55,17.0,82.0,143.26,95.76
2017,10,22,17,0,279.0,22.0,5.6,17.0,39.0,82.06,26.79
2017,10,22,17,15,139.5,11.0,5.65,16.5,19.5,28.33,0.0
2017,10,22,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,23,6,45,193.0,14.0,2.5,15.5,33.0,52.46,0.0
2017,10,23,7,0,386.0,28.0,2.6,16.0,66.0,129.65,82.08
2017,10,23,7,15,480.0,36.0,2.7,16.5,110.5,189.41,136.49
2017,10,23,7,30,574.0,44.0,2.8,17.0,155.0,258.36,197.04
2017,10,23,7,45,633.0,48.5,2.95,17.5,202.5,320.85,252.69
2017,10,23,8,0,692.0,53.0,3.1,18.0,250.0,388.59,311.28
2017,10,23,8,15,729.0,57.0,3.15,18.0,296.5,449.3,363.27
2017,10,23,8,30,766.0,61.0,3.2,18.0,343.0,512.05,415.27
2017,10,23,8,45,793.5,63.5,3.3,18.5,386.0,568.86,460.46
2017,10,23,9,0,821.0,66.0,3.4,19.0,429.0,625.96,504.48
2017,10,23,9,15,839.5,68.0,3.4,19.0,467.5,671.4,538.06
2017,10,23,9,30,858.0,70.0,3.4,19.0,506.0,719.94,572.65
2017,10,23,9,45,869.5,72.5,3.45,19.5,538.0,762.2,601.21
2017,10,23,10,0,881.0,75.0,3.5,20.0,570.0,802.19,627.8
2017,10,23,10,15,890.5,76.0,3.45,20.0,596.0,836.23,650.57
2017,10,23,10,30,900.0,77.0,3.4,20.0,622.0,867.43,671.2
2017,10,23,10,45,905.5,78.0,3.35,20.5,640.0,892.09,685.86
2017,10,23,11,0,911.0,79.0,3.3,21.0,658.0,913.39,698.17
2017,10,23,11,15,914.5,79.5,3.25,21.5,669.0,928.79,706.42
2017,10,23,11,30,918.0,80.0,3.2,22.0,680.0,940.55,712.28
2017,10,23,11,45,918.5,80.5,3.2,22.5,682.5,945.82,714.22
2017,10,23,12,0,919.0,81.0,3.2,23.0,685.0,947.32,713.78
2017,10,23,12,15,917.5,81.0,3.2,23.0,679.5,942.59,710.71
2017,10,23,12,30,916.0,81.0,3.2,23.0,674.0,934.11,705.28
2017,10,23,12,45,908.5,81.5,3.25,23.5,659.5,917.13,693.22
2017,10,23,13,0,901.0,82.0,3.3,24.0,645.0,896.71,678.97
2017,10,23,13,15,893.5,81.0,3.3,24.0,624.0,871.2,662.31
2017,10,23,13,30,886.0,80.0,3.3,24.0,603.0,842.56,643.49
2017,10,23,13,45,874.5,79.0,3.3,24.5,574.5,807.71,619.08
2017,10,23,14,0,863.0,78.0,3.3,25.0,546.0,770.34,592.85
2017,10,23,14,15,848.0,76.0,3.3,25.0,511.5,726.9,563.26
2017,10,23,14,30,833.0,74.0,3.3,25.0,477.0,686.54,535.57
2017,10,23,14,45,738.0,83.0,3.3,25.0,417.5,598.84,471.13
2017,10,23,15,0,643.0,92.0,3.3,25.0,358.0,518.91,409.93
2017,10,23,15,15,607.5,89.0,3.25,24.5,318.0,463.74,367.43
2017,10,23,15,30,572.0,86.0,3.2,24.0,278.0,410.25,324.81
2017,10,23,15,45,605.0,70.0,3.2,24.0,245.5,377.06,296.14
2017,10,23,16,0,638.0,54.0,3.2,24.0,213.0,338.91,261.59
2017,10,23,16,15,567.0,47.0,3.15,23.5,165.5,268.59,201.65
2017,10,23,16,30,496.0,40.0,3.1,23.0,118.0,205.5,146.81
2017,10,23,16,45,374.0,30.0,3.05,22.5,76.5,134.46,86.72
2017,10,23,17,0,252.0,20.0,3.0,22.0,35.0,73.96,16.01
2017,10,23,17,15,126.0,10.0,3.0,21.5,17.5,25.43,0.0
2017,10,23,17,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,24,6,45,187.0,14.0,3.8,17.0,32.0,51.05,0.0
2017,10,24,7,0,374.0,28.0,3.8,17.0,64.0,126.67,78.86
2017,10,24,7,15,471.5,36.5,3.7,17.0,108.5,187.15,134.49
2017,10,24,7,30,569.0,45.0,3.6,17.0,153.0,258.74,197.49
2017,10,24,7,45,626.0,50.5,3.55,17.5,200.5,319.45,251.84
2017,10,24,8,0,683.0,56.0,3.5,18.0,248.0,386.94,310.27
2017,10,24,8,15,721.5,60.0,3.35,18.5,294.5,447.91,361.66
2017,10,24,8,30,760.0,64.0,3.2,19.0,341.0,511.06,412.8
2017,10,24,8,45,785.5,67.5,3.05,19.5,384.0,567.49,456.82
2017,10,24,9,0,811.0,71.0,2.9,20.0,427.0,624.04,499.25
2017,10,24,9,15,829.5,73.0,2.8,20.5,465.0,673.72,534.51
2017,10,24,9,30,848.0,75.0,2.7,21.0,503.0,722.22,566.89
2017,10,24,9,45,866.5,75.0,2.6,21.5,536.5,761.26,591.74
2017,10,24,10,0,885.0,75.0,2.5,22.0,570.0,803.7,618.53
2017,10,24,10,15,894.0,76.5,2.4,22.5,595.5,837.95,639.06
2017,10,24,10,30,903.0,78.0,2.3,23.0,621.0,869.34,657.32
2017,10,24,10,45,908.0,79.0,2.2,24.0,639.0,893.56,669.19
2017,10,24,11,0,913.0,80.0,2.1,25.0,657.0,914.39,678.64
2017,10,24,11,15,916.5,80.5,1.9,25.5,667.0,929.76,684.62
2017,10,24,11,30,920.0,81.0,1.7,26.0,677.0,941.49,688.05
2017,10,24,11,45,919.5,81.5,1.55,26.5,679.5,945.82,687.24
2017,10,24,12,0,919.0,82.0,1.4,27.0,682.0,946.36,684.07
2017,10,24,12,15,917.5,81.5,1.2,27.0,676.0,941.01,677.77
2017,10,24,12,30,916.0,81.0,1.0,27.0,670.0,931.91,669.06
2017,10,24,12,45,913.0,80.0,0.85,27.5,657.0,917.18,656.38
2017,10,24,13,0,910.0,79.0,0.7,28.0,644.0,898.86,641.6
2017,10,24,13,15,902.5,78.0,0.7,28.0,622.5,873.19,626.36
2017,10,24,13,30,895.0,77.0,0.7,28.0,601.0,844.36,609.18
2017,10,24,13,45,884.5,75.5,0.7,28.5,573.0,809.51,586.91
2017,10,24,14,0,874.0,74.0,0.7,29.0,545.0,772.06,562.89
2017,10,24,14,15,859.5,72.5,0.85,28.5,510.0,729.26,539.3
2017,10,24,14,30,845.0,71.0,1.0,28.0,475.0,684.61,513.49
2017,10,24,14,45,824.0,68.5,1.15,28.0,435.0,637.3,483.2
2017,10,24,15,0,803.0,66.0,1.3,28.0,395.0,584.43,446.27
2017,10,24,15,15,773.0,62.5,1.45,27.5,350.0,524.84,403.62
2017,10,24,15,30,743.0,59.0,1.6,27.0,305.0,466.09,359.47
2017,10,24,15,45,699.0,54.5,1.75,26.5,258.0,400.84,308.29
2017,10,24,16,0,655.0,50.0,1.9,26.0,211.0,338.68,257.27
2017,10,24,16,15,585.0,44.0,1.95,25.5,163.5,269.06,198.89
2017,10,24,16,30,515.0,38.0,2.0,25.0,116.0,208.1,146.32
2017,10,24,16,45,392.5,28.5,2.1,24.5,74.5,136.72,86.11
2017,10,24,17,0,270.0,19.0,2.2,24.0,33.0,75.27,6.62
2017,10,24,17,15,135.0,9.5,2.25,23.5,16.5,25.88,0.0
2017,10,24,17,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,45,182.5,13.5,1.5,18.0,30.5,49.34,0.0
2017,10,25,7,0,365.0,27.0,1.5,18.0,61.0,123.33,74.93
2017,10,25,7,15,464.0,35.5,1.55,18.0,105.5,183.49,130.36
2017,10,25,7,30,563.0,44.0,1.6,18.0,150.0,254.98,192.38
2017,10,25,7,45,622.5,50.0,1.65,18.5,197.5,316.74,246.63
2017,10,25,8,0,682.0,56.0,1.7,19.0,245.0,385.59,305.07
2017,10,25,8,15,721.0,60.0,1.65,19.0,291.5,446.66,356.09
2017,10,25,8,30,760.0,64.0,1.6,19.0,338.0,509.95,406.98
2017,10,25,8,45,787.5,67.0,1.6,19.5,381.0,566.9,450.72
2017,10,25,9,0,815.0,70.0,1.6,20.0,424.0,624.15,493.12
2017,10,25,9,15,834.0,72.0,1.55,20.5,462.5,674.23,527.78
2017,10,25,9,30,853.0,74.0,1.5,21.0,501.0,717.98,555.91
2017,10,25,9,45,868.0,75.5,1.5,21.5,533.5,761.38,583.67
2017,10,25,10,0,883.0,77.0,1.5,22.0,566.0,802.76,609.55
2017,10,25,10,15,892.5,78.0,1.45,22.5,592.0,836.7,629.42
2017,10,25,10,30,902.0,79.0,1.4,23.0,618.0,867.8,647.14
2017,10,25,10,45,907.5,80.5,1.4,23.5,636.0,892.97,661.41
2017,10,25,11,0,913.0,82.0,1.4,24.0,654.0,914.78,673.49
2017,10,25,11,15,916.5,82.5,1.55,24.0,664.5,930.1,684.78
2017,10,25,11,30,920.0,83.0,1.7,24.0,675.0,941.77,693.84
2017,10,25,11,45,920.0,83.0,1.85,24.5,677.0,945.93,696.74
2017,10,25,12,0,920.0,83.0,2.0,25.0,679.0,946.31,697.3
2017,10,25,12,15,918.5,83.0,2.15,25.0,673.5,941.53,695.91
2017,10,25,12,30,917.0,83.0,2.3,25.0,668.0,933.01,692.13
2017,10,25,12,45,903.5,86.0,2.5,25.0,652.5,913.65,681.58
2017,10,25,13,0,890.0,89.0,2.7,25.0,637.0,891.01,668.73
2017,10,25,13,15,882.5,87.5,2.8,25.0,616.0,865.16,652.81
2017,10,25,13,30,875.0,86.0,2.9,25.0,595.0,836.22,634.66
2017,10,25,13,45,863.0,85.0,3.0,25.0,566.0,807.5,616.53
2017,10,25,14,0,851.0,84.0,3.1,25.0,537.0,769.78,591.85
2017,10,25,14,15,834.5,82.0,3.15,24.5,502.5,725.3,562.92
2017,10,25,14,30,818.0,80.0,3.2,24.0,468.0,679.16,532.23
2017,10,25,14,45,794.0,77.5,3.3,24.0,427.5,626.12,493.8
2017,10,25,15,0,770.0,75.0,3.4,24.0,387.0,572.66,453.24
2017,10,25,15,15,737.0,71.0,3.5,23.5,342.0,512.32,406.96
2017,10,25,15,30,704.0,67.0,3.6,23.0,297.0,453.15,359.87
2017,10,25,15,45,654.0,62.0,3.7,22.5,250.0,388.43,306.68
2017,10,25,16,0,604.0,57.0,3.8,22.0,203.0,325.73,253.38
2017,10,25,16,15,527.5,49.5,3.8,21.5,156.0,255.1,192.76
2017,10,25,16,30,451.0,42.0,3.8,21.0,109.0,192.34,137.95
2017,10,25,16,45,319.5,30.5,3.85,20.5,69.0,120.67,76.77
2017,10,25,17,0,188.0,19.0,3.9,20.0,29.0,59.46,0.0
2017,10,25,17,15,94.0,9.5,3.85,19.5,14.5,20.65,0.0
2017,10,25,17,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,6,45,156.0,14.0,1.3,17.0,28.0,39.57,0.0
2017,10,26,7,0,312.0,28.0,1.4,17.0,56.0,112.06,67.16
2017,10,26,7,15,416.5,37.5,1.5,17.0,99.5,171.67,122.35
2017,10,26,7,30,521.0,47.0,1.6,17.0,143.0,243.27,184.28
2017,10,26,7,45,588.0,53.0,1.7,17.5,190.5,307.2,240.23
2017,10,26,8,0,655.0,59.0,1.8,18.0,238.0,377.44,300.02
2017,10,26,8,15,696.5,63.5,1.75,18.5,284.5,437.08,349.58
2017,10,26,8,30,738.0,68.0,1.7,19.0,331.0,501.06,400.53
2017,10,26,8,45,769.5,70.5,1.65,19.5,374.5,558.79,444.83
2017,10,26,9,0,801.0,73.0,1.6,20.0,418.0,617.2,487.95
2017,10,26,9,15,821.0,75.5,1.5,20.0,456.5,667.92,524.06
2017,10,26,9,30,841.0,78.0,1.4,20.0,495.0,717.61,557.09
2017,10,26,9,45,862.0,77.5,1.3,20.5,528.5,757.51,581.33
2017,10,26,10,0,883.0,77.0,1.2,21.0,562.0,801.01,607.46
2017,10,26,10,15,892.5,78.0,1.05,21.5,588.0,834.87,625.61
2017,10,26,10,30,902.0,79.0,0.9,22.0,614.0,865.9,641.32
2017,10,26,10,45,907.5,80.5,0.75,22.5,632.0,891.01,652.63
2017,10,26,11,0,913.0,82.0,0.6,23.0,650.0,912.76,661.42
2017,10,26,11,15,916.5,82.5,0.55,23.5,660.5,928.03,667.97
2017,10,26,11,30,920.0,83.0,0.5,24.0,671.0,939.66,672.36
2017,10,26,11,45,920.5,83.0,0.5,24.5,673.5,944.25,673.56
2017,10,26,12,0,921.0,83.0,0.5,25.0,676.0,945.05,672.67
2017,10,26,12,15,919.0,83.0,0.65,25.0,670.0,939.8,672.69
2017,10,26,12,30,917.0,83.0,0.8,25.0,664.0,930.81,670.4
2017,10,26,12,45,915.5,81.0,0.95,25.0,651.0,916.2,664.43
2017,10,26,13,0,914.0,79.0,1.1,25.0,638.0,897.96,655.98
2017,10,26,13,15,906.5,78.0,1.2,25.0,616.5,872.24,641.71
2017,10,26,13,30,899.0,77.0,1.3,25.0,595.0,843.36,625.2
2017,10,26,13,45,887.0,76.0,1.45,25.0,566.5,807.88,604.55
2017,10,26,14,0,875.0,75.0,1.6,25.0,538.0,769.87,581.68
2017,10,26,14,15,859.5,73.0,1.65,24.5,503.0,725.81,554.24
2017,10,26,14,30,844.0,71.0,1.7,24.0,468.0,684.83,528.39
2017,10,26,14,45,821.0,69.0,1.75,24.0,427.0,632.16,491.62
2017,10,26,15,0,798.0,67.0,1.8,24.0,386.0,578.92,452.26
2017,10,26,15,15,766.5,63.5,1.85,23.5,341.5,518.91,407.27
2017,10,26,15,30,735.0,60.0,1.9,23.0,297.0,459.88,361.2
2017,10,26,15,45,687.0,55.5,2.0,23.0,249.5,393.42,307.06
2017,10,26,16,0,639.0,51.0,2.1,23.0,202.0,330.46,253.8
2017,10,26,16,15,565.0,44.0,2.1,22.0,155.0,261.29,195.27
2017,10,26,16,30,491.0,37.0,2.1,21.0,108.0,198.07,140.49
2017,10,26,16,45,245.5,32.0,2.1,20.5,67.5,103.01,64.55
2017,10,26,17,0,0.0,27.0,2.1,20.0,27.0,27.46,0.0
2017,10,26,17,15,0.0,13.5,2.05,19.5,13.5,12.87,0.0
2017,10,26,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,6,45,155.0,13.5,0.45,16.0,27.0,38.78,0.0
2017,10,27,7,0,310.0,27.0,0.5,16.0,54.0,110.39,64.47
2017,10,27,7,15,415.0,36.5,0.5,16.0,97.0,169.79,120.44
2017,10,27,7,30,520.0,46.0,0.5,16.0,140.0,241.28,181.68
2017,10,27,7,45,585.0,52.5,0.55,16.5,187.0,304.74,236.53
2017,10,27,8,0,650.0,59.0,0.6,17.0,234.0,374.34,294.8
2017,10,27,8,15,388.0,101.5,0.5,17.0,211.5,320.82,255.85
2017,10,27,8,30,126.0,144.0,0.4,17.0,189.0,227.11,181.57
2017,10,27,8,45,124.0,162.5,0.35,17.5,211.5,252.12,201.58
2017,10,27,9,0,122.0,181.0,0.3,18.0,234.0,276.77,219.94
2017,10,27,9,15,146.0,198.0,0.3,18.5,266.5,317.21,250.67
2017,10,27,9,30,170.0,215.0,0.3,19.0,299.0,359.26,281.84
2017,10,27,9,45,163.5,230.5,0.3,19.5,315.0,377.65,294.05
2017,10,27,10,0,157.0,246.0,0.3,20.0,331.0,395.18,305.63
2017,10,27,10,15,161.5,258.0,0.45,20.0,349.0,416.84,322.05
2017,10,27,10,30,166.0,270.0,0.6,20.0,367.0,438.24,338.18
2017,10,27,10,45,180.5,278.0,0.8,20.5,386.5,463.29,356.91
2017,10,27,11,0,195.0,286.0,1.0,21.0,406.0,488.26,375.4
2017,10,27,11,15,176.0,291.5,1.15,21.0,401.5,479.98,369.19
2017,10,27,11,30,157.0,297.0,1.3,21.0,397.0,470.64,362.38
2017,10,27,11,45,159.0,298.0,1.5,21.0,400.0,474.29,365.96
2017,10,27,12,0,161.0,299.0,1.7,21.0,403.0,477.34,368.98
2017,10,27,12,15,153.0,296.5,1.8,21.0,394.0,466.6,361.23
2017,10,27,12,30,145.0,294.0,1.9,21.0,385.0,455.38,353.2
2017,10,27,12,45,130.5,286.0,2.05,21.5,367.0,431.57,335.11
2017,10,27,13,0,116.0,278.0,2.2,22.0,349.0,407.71,316.94
2017,10,27,13,15,100.0,265.5,2.25,22.0,325.0,364.71,284.67
2017,10,27,13,30,84.0,253.0,2.3,22.0,301.0,335.34,262.4
2017,10,27,13,45,72.0,237.0,2.35,22.0,277.0,305.78,239.89
2017,10,27,14,0,60.0,221.0,2.4,22.0,253.0,276.84,217.64
2017,10,27,14,15,61.5,207.5,2.4,22.0,238.0,261.45,206.14
2017,10,27,14,30,63.0,194.0,2.4,22.0,223.0,245.92,194.38
2017,10,27,14,45,57.5,176.5,2.4,22.0,201.0,221.02,174.91
2017,10,27,15,0,52.0,159.0,2.4,22.0,179.0,196.59,155.61
2017,10,27,15,15,46.0,141.5,2.35,21.5,158.0,172.39,136.49
2017,10,27,15,30,40.0,124.0,2.3,21.0,137.0,148.81,117.53
2017,10,27,15,45,301.5,92.0,2.3,21.0,164.0,252.93,201.26
2017,10,27,16,0,563.0,60.0,2.3,21.0,191.0,309.95,240.82
2017,10,27,16,15,482.0,51.5,2.25,20.5,145.0,239.24,180.16
2017,10,27,16,30,401.0,43.0,2.2,20.0,99.0,176.94,126.25
2017,10,27,16,45,267.5,30.0,2.2,19.5,61.0,106.85,65.78
2017,10,27,17,0,134.0,17.0,2.2,19.0,23.0,45.62,0.0
2017,10,27,17,15,67.0,8.5,2.15,18.5,11.5,16.19,0.0
2017,10,27,17,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,6,45,136.0,13.5,0.65,14.0,25.0,35.48,0.0
2017,10,28,7,0,272.0,27.0,0.7,14.0,50.0,100.94,57.45
2017,10,28,7,15,381.0,37.5,0.75,14.0,92.0,160.79,114.92
2017,10,28,7,30,490.0,48.0,0.8,14.0,134.0,232.6,176.95
2017,10,28,7,45,245.0,53.0,0.85,14.5,96.0,165.66,130.66
2017,10,28,8,0,0.0,58.0,0.9,15.0,58.0,54.08,40.38
2017,10,28,8,15,0.0,70.0,0.9,15.0,70.0,65.62,50.36
2017,10,28,8,30,0.0,82.0,0.9,15.0,82.0,77.21,60.08
2017,10,28,8,45,0.0,91.0,0.9,15.5,91.0,85.81,67.04
2017,10,28,9,0,0.0,100.0,0.9,16.0,100.0,94.46,73.93
2017,10,28,9,15,0.0,117.0,0.85,16.0,117.0,111.25,87.6
2017,10,28,9,30,0.0,134.0,0.8,16.0,134.0,128.16,101.19
2017,10,28,9,45,4.0,159.0,0.75,16.5,161.5,156.52,123.81
2017,10,28,10,0,8.0,184.0,0.7,17.0,189.0,185.43,146.44
2017,10,28,10,15,13.5,200.0,0.65,17.0,208.0,206.51,162.88
2017,10,28,10,30,19.0,216.0,0.6,17.0,227.0,227.97,179.49
2017,10,28,10,45,22.5,227.0,0.55,17.5,240.5,242.66,190.26
2017,10,28,11,0,26.0,238.0,0.5,18.0,254.0,257.51,201.07
2017,10,28,11,15,19.5,229.5,0.65,18.0,241.5,242.66,189.53
2017,10,28,11,30,13.0,221.0,0.8,18.0,229.0,227.79,178.01
2017,10,28,11,45,13.0,221.5,1.0,18.5,230.0,228.3,178.39
2017,10,28,12,0,13.0,222.0,1.2,19.0,231.0,228.83,178.69
2017,10,28,12,15,12.5,218.5,1.45,19.0,227.0,224.7,175.74
2017,10,28,12,30,12.0,215.0,1.7,19.0,223.0,220.6,172.81
2017,10,28,12,45,11.5,211.5,1.95,19.0,219.0,216.54,169.89
2017,10,28,13,0,11.0,208.0,2.2,19.0,215.0,212.52,167.0
2017,10,28,13,15,10.5,201.0,2.45,19.0,207.5,204.87,161.23
2017,10,28,13,30,10.0,194.0,2.7,19.0,200.0,197.28,155.5
2017,10,28,13,45,5.0,171.5,3.0,19.0,174.5,169.91,133.74
2017,10,28,14,0,0.0,149.0,3.3,19.0,149.0,143.07,112.21
2017,10,28,14,15,0.0,135.0,3.5,18.5,135.0,129.13,101.35
2017,10,28,14,30,0.0,121.0,3.7,18.0,121.0,115.27,90.42
2017,10,28,14,45,0.0,110.0,3.9,18.0,110.0,104.53,81.78
2017,10,28,15,0,0.0,99.0,4.1,18.0,99.0,93.85,73.11
2017,10,28,15,15,343.5,82.0,4.1,17.5,190.0,295.95,244.18
2017,10,28,15,30,687.0,65.0,4.1,17.0,281.0,439.7,358.64
2017,10,28,15,45,635.5,60.0,4.15,17.0,234.5,373.79,301.39
2017,10,28,16,0,584.0,55.0,4.2,17.0,188.0,311.94,246.78
2017,10,28,16,15,505.0,47.0,4.1,16.5,142.5,241.63,185.02
2017,10,28,16,30,426.0,39.0,4.0,16.0,97.0,179.51,129.63
2017,10,28,16,45,290.0,27.5,3.9,15.5,59.5,109.28,66.48
2017,10,28,17,0,154.0,16.0,3.8,15.0,22.0,48.3,0.0
2017,10,28,17,15,77.0,8.0,3.7,15.0,11.0,7.63,0.0
2017,10,28,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,29,6,45,20.5,13.5,1.5,13.0,15.0,16.26,0.0
2017,10,29,7,0,41.0,27.0,1.4,13.0,30.0,39.81,20.52
2017,10,29,7,15,74.5,45.5,1.3,13.0,56.5,72.32,51.98
2017,10,29,7,30,108.0,64.0,1.2,13.0,83.0,107.78,83.04
2017,10,29,7,45,125.0,84.0,1.15,13.5,112.0,142.16,113.2
2017,10,29,8,0,142.0,104.0,1.1,14.0,141.0,178.22,144.22
2017,10,29,8,15,156.0,121.5,1.15,14.0,169.5,211.43,172.62
2017,10,29,8,30,170.0,139.0,1.2,14.0,198.0,245.87,201.47
2017,10,29,8,45,85.0,115.5,1.3,14.0,145.0,174.85,142.79
2017,10,29,9,0,0.0,92.0,1.4,14.0,92.0,86.49,67.75
2017,10,29,9,15,1.0,125.0,1.5,14.0,125.5,120.2,95.91
2017,10,29,9,30,2.0,158.0,1.6,14.0,159.0,154.64,124.1
2017,10,29,9,45,1.0,123.0,1.75,14.5,123.5,117.47,92.96
2017,10,29,10,0,0.0,88.0,1.9,15.0,88.0,81.98,63.26
2017,10,29,10,15,6.5,146.0,1.95,15.0,149.5,144.81,115.27
2017,10,29,10,30,13.0,204.0,2.0,15.0,211.0,210.32,168.27
2017,10,29,10,45,16.0,215.0,2.15,15.0,224.5,224.43,179.37
2017,10,29,11,0,19.0,226.0,2.3,15.0,238.0,238.69,190.76
2017,10,29,11,15,16.5,223.5,2.4,15.0,234.0,233.77,186.62
2017,10,29,11,30,14.0,221.0,2.5,15.0,230.0,228.85,182.57
2017,10,29,11,45,13.0,219.0,2.65,15.0,227.0,225.81,180.15
2017,10,29,12,0,12.0,217.0,2.8,15.0,224.0,222.8,177.77
2017,10,29,12,15,33.5,242.0,2.85,15.0,263.0,281.95,225.84
2017,10,29,12,30,55.0,267.0,2.9,15.0,302.0,329.87,264.35
2017,10,29,12,45,29.5,227.5,3.0,15.0,246.5,261.71,209.63
2017,10,29,13,0,4.0,188.0,3.1,15.0,191.0,185.64,147.9
2017,10,29,13,15,13.0,200.0,3.05,15.0,207.5,206.09,165.13
2017,10,29,13,30,22.0,212.0,3.0,15.0,224.0,226.46,182.07
2017,10,29,13,45,45.0,216.0,3.0,15.0,239.5,260.51,210.49
2017,10,29,14,0,68.0,220.0,3.0,15.0,255.0,282.35,228.93
2017,10,29,14,15,95.0,208.5,2.9,15.0,254.0,287.6,234.16
2017,10,29,14,30,122.0,197.0,2.8,15.0,253.0,300.54,245.37
2017,10,29,14,45,211.0,172.5,2.75,15.0,258.5,325.78,267.68
2017,10,29,15,0,300.0,148.0,2.7,15.0,264.0,351.8,289.54
2017,10,29,15,15,275.5,135.0,2.7,15.0,231.5,309.39,254.3
2017,10,29,15,30,251.0,122.0,2.7,15.0,199.0,268.8,220.13
2017,10,29,15,45,382.5,92.5,2.7,15.0,188.5,289.81,235.33
2017,10,29,16,0,514.0,63.0,2.7,15.0,178.0,291.23,231.39
2017,10,29,16,15,429.0,53.5,2.75,14.5,133.5,221.08,170.15
2017,10,29,16,30,344.0,44.0,2.8,14.0,89.0,159.81,116.16
2017,10,29,16,45,212.5,29.5,2.9,14.0,53.5,92.09,54.85
2017,10,29,17,0,81.0,15.0,3.0,14.0,18.0,28.41,0.0
2017,10,29,17,15,40.5,7.5,3.1,14.0,9.0,7.15,0.0
2017,10,29,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,6.0,6.0,13.0,6.0,5.72,0.0
2017,10,30,7,0,0.0,12.0,5.9,13.0,12.0,11.12,1.59
2017,10,30,7,15,0.0,23.5,5.75,13.0,23.5,21.8,12.32
