Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,7,30,0.0,35.0,5.6,13.0,35.0,32.51,21.86
2017,10,30,7,45,0.0,47.5,5.5,13.5,47.5,44.17,32.06
2017,10,30,8,0,0.0,60.0,5.4,14.0,60.0,56.21,42.46
2017,10,30,8,15,0.0,72.5,5.3,14.0,72.5,68.28,52.82
2017,10,30,8,30,0.0,85.0,5.2,14.0,85.0,80.39,63.09
2017,10,30,8,45,25.0,126.0,5.1,14.0,136.5,143.17,116.43
2017,10,30,9,0,50.0,167.0,5.0,14.0,188.0,205.79,168.9
2017,10,30,9,15,268.0,162.0,5.0,14.0,289.0,369.08,307.46
2017,10,30,9,30,486.0,157.0,5.0,14.0,390.0,542.79,449.95
2017,10,30,9,45,251.0,176.0,5.0,14.5,297.0,392.07,323.95
2017,10,30,10,0,16.0,195.0,5.0,15.0,204.0,203.77,164.17
2017,10,30,10,15,417.5,148.5,5.0,15.0,388.5,525.19,433.97
2017,10,30,10,30,819.0,102.0,5.0,15.0,573.0,822.35,663.41
2017,10,30,10,45,829.0,101.5,5.0,15.0,591.0,847.44,679.57
2017,10,30,11,0,839.0,101.0,5.0,15.0,609.0,869.56,695.12
2017,10,30,11,15,842.0,101.5,5.0,15.0,618.5,883.5,704.75
2017,10,30,11,30,845.0,102.0,5.0,15.0,628.0,894.05,712.05
2017,10,30,11,45,848.0,101.5,5.0,15.0,630.5,899.94,716.13
2017,10,30,12,0,851.0,101.0,5.0,15.0,633.0,902.32,717.81
2017,10,30,12,15,848.5,100.5,5.05,15.0,627.0,896.2,713.81
2017,10,30,12,30,846.0,100.0,5.1,15.0,621.0,886.59,707.43
2017,10,30,12,45,843.0,98.0,5.15,15.0,607.5,871.33,697.04
2017,10,30,13,0,840.0,96.0,5.2,15.0,594.0,852.74,684.29
2017,10,30,13,15,832.0,94.5,5.3,15.0,573.5,827.28,666.74
2017,10,30,13,30,824.0,93.0,5.4,15.0,553.0,798.92,646.97
2017,10,30,13,45,815.0,90.0,5.5,15.0,526.0,765.29,623.07
2017,10,30,14,0,806.0,87.0,5.6,15.0,499.0,729.2,597.07
2017,10,30,14,15,672.0,110.0,5.6,15.0,437.5,633.05,522.93
2017,10,30,14,30,538.0,133.0,5.6,15.0,376.0,534.91,443.51
2017,10,30,14,45,298.5,144.0,5.7,15.0,276.5,358.75,298.37
2017,10,30,15,0,59.0,155.0,5.8,15.0,177.0,197.01,161.22
2017,10,30,15,15,53.5,137.5,5.75,15.0,155.5,172.78,141.13
2017,10,30,15,30,48.0,120.0,5.7,15.0,134.0,149.11,121.08
2017,10,30,15,45,41.0,101.0,5.7,15.0,111.5,123.56,99.18
2017,10,30,16,0,34.0,82.0,5.7,15.0,89.0,98.76,77.65
2017,10,30,16,15,22.5,62.5,5.6,14.5,67.0,72.53,54.95
2017,10,30,16,30,11.0,43.0,5.5,14.0,45.0,45.22,31.34
2017,10,30,16,45,5.5,26.0,5.4,14.0,27.0,26.29,12.75
2017,10,30,17,0,0.0,9.0,5.3,14.0,9.0,8.58,0.0
2017,10,30,17,15,0.0,4.5,5.2,14.0,4.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,6,45,103.5,13.5,1.95,14.0,20.5,29.76,0.0
2017,10,31,7,0,207.0,27.0,2.0,14.0,41.0,83.45,39.25
2017,10,31,7,15,317.0,39.0,2.1,14.0,81.5,143.02,101.49
2017,10,31,7,30,427.0,51.0,2.2,14.0,122.0,212.52,162.14
2017,10,31,7,45,499.5,59.0,2.3,14.5,167.0,275.15,217.55
2017,10,31,8,0,572.0,67.0,2.4,15.0,212.0,344.74,277.82
2017,10,31,8,15,618.0,72.5,2.45,15.0,257.0,404.81,329.74
2017,10,31,8,30,664.0,78.0,2.5,15.0,302.0,468.04,382.76
2017,10,31,8,45,697.5,81.5,2.6,15.0,344.0,524.22,428.97
2017,10,31,9,0,731.0,85.0,2.7,15.0,386.0,581.47,474.84
2017,10,31,9,15,753.5,88.5,2.75,15.0,423.0,629.13,512.14
2017,10,31,9,30,776.0,92.0,2.8,15.0,460.0,678.87,549.45
2017,10,31,9,45,793.5,93.5,2.9,15.5,492.0,721.58,579.33
2017,10,31,10,0,811.0,95.0,3.0,16.0,524.0,762.6,607.63
2017,10,31,10,15,822.0,97.0,2.9,16.0,549.0,796.97,630.82
2017,10,31,10,30,833.0,99.0,2.8,16.0,574.0,828.79,651.95
2017,10,31,10,45,841.5,99.5,2.75,16.0,592.0,853.96,668.52
2017,10,31,11,0,850.0,100.0,2.7,16.0,610.0,876.09,682.96
2017,10,31,11,15,853.5,100.5,2.45,16.0,620.0,890.58,690.4
2017,10,31,11,30,857.0,101.0,2.2,16.0,630.0,901.64,695.31
2017,10,31,11,45,860.5,100.0,1.95,16.5,633.0,907.42,695.1
2017,10,31,12,0,864.0,99.0,1.7,17.0,636.0,909.64,692.32
2017,10,31,12,15,862.0,98.5,1.5,17.0,630.0,903.91,685.99
2017,10,31,12,30,860.0,98.0,1.3,17.0,624.0,894.65,677.32
2017,10,31,12,45,855.5,97.0,1.1,17.0,610.5,879.11,664.41
2017,10,31,13,0,851.0,96.0,0.9,17.0,597.0,860.23,649.29
2017,10,31,13,15,842.5,94.5,1.05,17.0,576.0,834.17,635.05
2017,10,31,13,30,834.0,93.0,1.2,17.0,555.0,805.2,618.47
2017,10,31,13,45,820.5,91.5,1.35,17.0,526.5,769.54,596.75
2017,10,31,14,0,807.0,90.0,1.5,17.0,498.0,731.64,572.88
2017,10,31,14,15,789.0,87.5,1.7,17.0,464.0,687.33,544.1
2017,10,31,14,30,771.0,85.0,1.9,17.0,430.0,641.62,512.97
2017,10,31,14,45,743.5,82.0,2.15,17.0,390.0,588.1,473.73
2017,10,31,15,0,716.0,79.0,2.4,17.0,350.0,537.13,434.74
2017,10,31,15,15,680.0,74.5,2.7,16.5,307.0,477.66,388.41
2017,10,31,15,30,644.0,70.0,3.0,16.0,264.0,419.84,341.31
2017,10,31,15,45,587.5,64.0,3.3,16.0,218.5,353.07,284.57
2017,10,31,16,0,531.0,58.0,3.6,16.0,173.0,290.93,229.99
2017,10,31,16,15,448.0,48.5,3.8,15.5,129.0,221.04,168.88
2017,10,31,16,30,365.0,39.0,4.0,15.0,85.0,159.88,114.46
2017,10,31,16,45,230.5,25.5,4.2,15.0,50.0,90.9,48.65
2017,10,31,17,0,96.0,12.0,4.4,15.0,15.0,27.9,0.0
2017,10,31,17,15,48.0,6.0,4.4,14.5,7.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,1,6,45,93.5,12.0,1.95,14.0,18.5,26.6,0.0
2017,11,1,7,0,187.0,24.0,2.0,14.0,37.0,74.81,30.86
2017,11,1,7,15,294.0,37.0,2.0,14.0,76.0,134.28,94.63
2017,11,1,7,30,401.0,50.0,2.0,14.0,115.0,202.18,153.89
2017,11,1,7,45,471.0,58.5,2.0,14.5,159.0,262.74,207.38
2017,11,1,8,0,541.0,67.0,2.0,15.0,203.0,330.06,265.53
2017,11,1,8,15,587.5,73.0,1.9,15.0,246.5,389.22,316.23
2017,11,1,8,30,634.0,79.0,1.8,15.0,290.0,451.66,367.92
2017,11,1,8,45,666.5,83.5,1.75,15.5,331.0,506.91,411.74
2017,11,1,9,0,699.0,88.0,1.7,16.0,372.0,563.24,454.83
2017,11,1,9,15,722.5,91.5,1.65,16.0,409.0,612.96,492.39
2017,11,1,9,30,746.0,95.0,1.6,16.0,446.0,662.24,528.39
2017,11,1,9,45,774.0,93.5,1.55,16.5,479.5,705.26,556.84
2017,11,1,10,0,802.0,92.0,1.5,17.0,513.0,750.36,586.18
2017,11,1,10,15,813.0,93.5,1.45,17.0,537.5,783.8,607.83
2017,11,1,10,30,824.0,95.0,1.4,17.0,562.0,814.74,627.61
2017,11,1,10,45,831.0,96.5,1.4,17.0,579.5,839.55,643.63
2017,11,1,11,0,838.0,98.0,1.4,17.0,597.0,861.32,657.63
2017,11,1,11,15,842.0,98.5,1.4,17.0,607.0,876.07,666.94
2017,11,1,11,30,846.0,99.0,1.4,17.0,617.0,887.45,674.16
2017,11,1,11,45,846.0,99.5,1.4,17.5,619.0,891.8,675.52
2017,11,1,12,0,846.0,100.0,1.4,18.0,621.0,892.64,674.76
2017,11,1,12,15,843.5,99.5,1.45,18.0,615.5,886.54,671.46
2017,11,1,12,30,841.0,99.0,1.5,18.0,610.0,876.99,666.01
2017,11,1,12,45,633.0,161.5,1.55,18.0,541.0,761.34,587.31
2017,11,1,13,0,425.0,224.0,1.6,18.0,472.0,637.0,496.15
2017,11,1,13,15,340.0,232.0,1.7,18.0,426.0,553.33,435.4
2017,11,1,13,30,255.0,240.0,1.8,18.0,380.0,485.3,383.95
2017,11,1,13,45,249.5,229.5,1.9,18.0,361.0,461.68,367.24
2017,11,1,14,0,244.0,219.0,2.0,18.0,342.0,437.53,349.58
2017,11,1,14,15,233.5,202.5,2.05,17.5,313.5,402.37,323.64
2017,11,1,14,30,223.0,186.0,2.1,17.0,285.0,357.15,289.44
2017,11,1,14,45,457.5,133.0,2.15,17.0,312.5,458.33,372.64
2017,11,1,15,0,692.0,80.0,2.2,17.0,340.0,522.53,423.53
2017,11,1,15,15,655.0,75.5,2.25,17.0,297.5,463.72,375.56
2017,11,1,15,30,618.0,71.0,2.3,17.0,255.0,406.72,328.29
2017,11,1,15,45,567.5,64.0,2.4,17.0,211.0,343.01,274.33
2017,11,1,16,0,517.0,57.0,2.5,17.0,167.0,283.39,222.17
2017,11,1,16,15,433.5,47.5,2.55,16.5,123.5,214.31,162.29
2017,11,1,16,30,350.0,38.0,2.6,16.0,80.0,154.04,109.04
2017,11,1,16,45,220.5,24.5,2.7,16.0,46.5,86.63,42.85
2017,11,1,17,0,91.0,11.0,2.8,16.0,13.0,25.97,0.0
2017,11,1,17,15,45.5,5.5,2.8,15.5,6.5,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,2,6,45,83.5,12.0,1.45,14.0,17.5,24.89,0.0
2017,11,2,7,0,167.0,24.0,1.6,14.0,35.0,69.88,24.17
2017,11,2,7,15,274.0,37.0,1.65,14.0,73.0,127.46,89.15
2017,11,2,7,30,381.0,50.0,1.7,14.0,111.0,194.89,147.93
2017,11,2,7,45,452.5,59.0,1.75,14.5,154.0,255.33,201.15
2017,11,2,8,0,524.0,68.0,1.8,15.0,197.0,322.72,259.27
2017,11,2,8,15,571.0,74.0,1.8,15.0,240.5,381.18,309.53
2017,11,2,8,30,618.0,80.0,1.8,15.0,284.0,442.98,361.02
2017,11,2,8,45,653.0,84.0,1.8,15.0,324.5,498.31,406.01
2017,11,2,9,0,688.0,88.0,1.8,15.0,365.0,554.95,450.72
2017,11,2,9,15,711.5,91.5,1.8,15.0,401.5,604.13,488.51
2017,11,2,9,30,735.0,95.0,1.8,15.0,438.0,652.89,525.05
2017,11,2,9,45,748.0,98.5,1.8,15.5,468.0,693.04,552.22
2017,11,2,10,0,761.0,102.0,1.8,16.0,498.0,728.01,575.26
2017,11,2,10,15,772.5,104.0,1.75,16.0,522.5,761.34,597.52
2017,11,2,10,30,784.0,106.0,1.7,16.0,547.0,792.31,617.88
2017,11,2,10,45,797.0,105.5,1.7,16.5,565.5,819.15,634.51
2017,11,2,11,0,810.0,105.0,1.7,17.0,584.0,843.25,649.19
2017,11,2,11,15,514.5,192.0,1.7,17.0,498.0,691.18,539.31
2017,11,2,11,30,219.0,279.0,1.7,17.0,412.0,505.08,396.47
2017,11,2,11,45,219.5,280.5,1.75,17.0,414.0,508.19,400.27
2017,11,2,12,0,220.0,282.0,1.8,17.0,416.0,510.47,402.13
2017,11,2,12,15,279.5,268.0,1.85,17.0,437.5,560.26,440.99
2017,11,2,12,30,339.0,254.0,1.9,17.0,459.0,594.15,467.71
2017,11,2,12,45,278.5,258.0,2.0,17.5,424.0,542.0,427.16
2017,11,2,13,0,218.0,262.0,2.1,18.0,389.0,477.14,377.36
2017,11,2,13,15,503.0,181.0,2.2,18.0,459.5,643.89,510.15
2017,11,2,13,30,788.0,100.0,2.3,18.0,530.0,772.18,605.74
2017,11,2,13,45,776.5,97.0,2.4,18.0,503.0,737.69,581.34
2017,11,2,14,0,765.0,94.0,2.5,18.0,476.0,701.0,556.46
2017,11,2,14,15,746.0,91.5,2.55,18.0,442.5,657.52,525.88
2017,11,2,14,30,727.0,89.0,2.6,18.0,409.0,615.74,495.11
2017,11,2,14,45,700.5,85.0,2.7,18.0,370.5,563.63,455.38
2017,11,2,15,0,674.0,81.0,2.8,18.0,332.0,511.65,414.59
2017,11,2,15,15,636.5,76.0,2.85,17.5,290.0,452.92,367.79
2017,11,2,15,30,599.0,71.0,2.9,17.0,248.0,396.11,320.91
2017,11,2,15,45,541.0,65.0,3.0,17.0,203.5,331.23,265.59
2017,11,2,16,0,483.0,59.0,3.1,17.0,159.0,271.18,212.92
2017,11,2,16,15,398.5,49.0,3.1,16.5,117.0,203.23,153.91
2017,11,2,16,30,314.0,39.0,3.1,16.0,75.0,144.21,101.74
2017,11,2,16,45,186.5,24.5,3.1,16.0,43.0,77.15,34.5
2017,11,2,17,0,59.0,10.0,3.1,16.0,11.0,19.5,0.0
2017,11,2,17,15,29.5,5.0,3.05,16.0,5.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,4.5,4.4,15.0,4.5,4.29,0.0
2017,11,3,7,0,0.0,9.0,4.4,15.0,9.0,8.33,0.0
2017,11,3,7,15,0.0,20.0,4.4,15.0,20.0,18.55,9.23
2017,11,3,7,30,0.0,31.0,4.4,15.0,31.0,28.78,18.41
2017,11,3,7,45,0.0,43.0,4.4,15.5,43.0,39.96,28.14
2017,11,3,8,0,0.0,55.0,4.4,16.0,55.0,51.37,37.96
2017,11,3,8,15,0.0,67.0,4.45,16.0,67.0,62.95,47.88
2017,11,3,8,30,0.0,79.0,4.5,16.0,79.0,74.57,57.7
2017,11,3,8,45,0.0,90.5,4.55,16.5,90.5,85.72,66.88
2017,11,3,9,0,0.0,102.0,4.6,17.0,102.0,96.93,75.98
2017,11,3,9,15,17.0,142.0,4.6,17.0,150.0,149.41,119.78
2017,11,3,9,30,34.0,182.0,4.6,17.0,198.0,213.8,172.67
2017,11,3,9,45,45.5,199.5,4.7,17.0,222.5,242.67,196.06
2017,11,3,10,0,57.0,217.0,4.8,17.0,247.0,272.33,219.99
2017,11,3,10,15,80.5,233.5,4.8,17.0,278.0,311.17,251.46
2017,11,3,10,30,104.0,250.0,4.8,17.0,309.0,351.14,283.55
2017,11,3,10,45,158.5,258.5,4.85,17.0,351.0,421.78,340.49
2017,11,3,11,0,213.0,267.0,4.9,17.0,393.0,481.37,388.14
2017,11,3,11,15,333.5,246.5,4.9,17.0,446.5,579.54,466.89
2017,11,3,11,30,454.0,226.0,4.9,17.0,500.0,679.52,545.19
2017,11,3,11,45,457.0,225.5,4.95,17.5,502.0,683.8,547.07
2017,11,3,12,0,460.0,225.0,5.0,18.0,504.0,686.06,547.96
2017,11,3,12,15,230.0,145.0,5.0,18.0,284.5,372.27,303.24
2017,11,3,12,30,0.0,65.0,5.0,18.0,65.0,60.52,44.49
2017,11,3,12,45,0.0,63.5,5.0,18.0,63.5,59.12,43.5
2017,11,3,13,0,0.0,62.0,5.0,18.0,62.0,57.71,42.38
2017,11,3,13,15,0.0,69.5,4.95,17.5,69.5,64.71,48.33
2017,11,3,13,30,0.0,77.0,4.9,17.0,77.0,71.7,54.32
2017,11,3,13,45,0.0,85.5,4.85,17.0,85.5,79.64,61.01
2017,11,3,14,0,0.0,94.0,4.8,17.0,94.0,87.99,68.07
2017,11,3,14,15,0.0,95.5,4.7,17.0,95.5,89.64,69.58
2017,11,3,14,30,0.0,97.0,4.6,17.0,97.0,91.39,71.19
2017,11,3,14,45,0.0,93.0,4.55,17.0,93.0,87.72,68.27
2017,11,3,15,0,0.0,89.0,4.5,17.0,89.0,84.13,65.39
2017,11,3,15,15,0.0,77.5,4.4,17.0,77.5,72.97,56.11
2017,11,3,15,30,0.0,66.0,4.3,17.0,66.0,61.86,46.76
2017,11,3,15,45,0.0,54.0,4.2,17.0,54.0,50.28,36.9
2017,11,3,16,0,0.0,42.0,4.1,17.0,42.0,39.02,27.2
2017,11,3,16,15,0.0,30.5,3.95,16.5,30.5,28.31,17.94
2017,11,3,16,30,0.0,19.0,3.8,16.0,19.0,17.62,8.57
2017,11,3,16,45,0.0,9.5,3.65,16.0,9.5,8.8,0.0
2017,11,3,17,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.0,5.75,14.0,4.0,3.81,0.0
2017,11,4,7,0,0.0,8.0,5.9,14.0,8.0,7.41,0.0
2017,11,4,7,15,0.0,18.5,5.85,14.0,18.5,17.15,8.05
2017,11,4,7,30,0.0,29.0,5.8,14.0,29.0,26.92,16.88
2017,11,4,7,45,0.0,41.0,5.75,14.0,41.0,38.09,26.7
2017,11,4,8,0,0.0,53.0,5.7,14.0,53.0,49.39,36.57
2017,11,4,8,15,0.0,65.0,5.55,14.0,65.0,60.98,46.58
2017,11,4,8,30,0.0,77.0,5.4,14.0,77.0,72.6,56.49
2017,11,4,8,45,0.0,89.0,5.25,14.5,89.0,84.27,66.2
2017,11,4,9,0,0.0,101.0,5.1,15.0,101.0,95.98,75.82
2017,11,4,9,15,6.5,133.0,4.95,15.0,136.0,132.95,106.77
2017,11,4,9,30,13.0,165.0,4.8,15.0,171.0,171.02,138.26
2017,11,4,9,45,6.5,155.5,4.65,15.0,158.5,155.68,125.06
2017,11,4,10,0,0.0,146.0,4.5,15.0,146.0,140.38,111.97
2017,11,4,10,15,3.5,166.0,4.4,15.0,168.0,163.6,131.03
2017,11,4,10,30,7.0,186.0,4.3,15.0,190.0,187.2,150.23
2017,11,4,10,45,3.5,154.5,4.2,15.5,156.5,151.22,120.22
2017,11,4,11,0,0.0,123.0,4.1,16.0,123.0,116.27,91.11
2017,11,4,11,15,0.0,125.5,4.1,16.0,125.5,118.71,93.08
2017,11,4,11,30,0.0,128.0,4.1,16.0,128.0,121.16,95.05
2017,11,4,11,45,428.5,110.0,4.15,16.0,368.5,530.66,435.74
2017,11,4,12,0,857.0,92.0,4.2,16.0,609.0,886.89,702.03
2017,11,4,12,15,855.5,91.5,4.35,16.0,604.0,881.67,696.75
2017,11,4,12,30,854.0,91.0,4.5,16.0,599.0,872.96,691.89
2017,11,4,12,45,853.5,89.0,4.7,16.0,587.0,859.86,684.24
2017,11,4,13,0,853.0,87.0,4.9,16.0,575.0,843.35,674.07
2017,11,4,13,15,845.0,86.0,5.05,16.0,554.5,818.48,657.35
2017,11,4,13,30,837.0,85.0,5.2,16.0,534.0,790.68,638.35
2017,11,4,13,45,828.5,82.0,5.4,16.0,507.5,757.36,615.21
2017,11,4,14,0,820.0,79.0,5.6,16.0,481.0,721.53,589.82
2017,11,4,14,15,802.5,77.0,5.65,15.5,447.5,678.13,558.73
2017,11,4,14,30,785.0,75.0,5.7,15.0,414.0,633.29,525.66
2017,11,4,14,45,763.5,71.5,5.8,15.0,375.5,582.99,485.17
2017,11,4,15,0,742.0,68.0,5.9,15.0,337.0,532.18,443.17
2017,11,4,15,15,706.5,64.0,5.9,14.5,294.5,472.97,393.67
2017,11,4,15,30,671.0,60.0,5.9,14.0,252.0,415.23,343.83
2017,11,4,15,45,620.5,54.0,5.95,14.0,207.5,352.62,287.96
2017,11,4,16,0,570.0,48.0,6.0,14.0,163.0,291.95,232.48
2017,11,4,16,15,482.0,40.5,5.85,14.0,119.5,221.37,168.75
2017,11,4,16,30,394.0,33.0,5.7,14.0,76.0,160.02,111.97
2017,11,4,16,45,197.0,16.5,5.6,14.0,38.0,70.24,22.11
2017,11,4,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,6,45,109.0,10.0,4.4,12.0,16.0,26.74,0.0
2017,11,5,7,0,218.0,20.0,4.4,12.0,32.0,75.18,1.85
2017,11,5,7,15,343.0,31.0,4.4,12.0,71.5,140.12,95.72
2017,11,5,7,30,468.0,42.0,4.4,12.0,111.0,213.65,162.27
2017,11,5,7,45,540.0,49.0,4.4,12.5,155.5,276.11,219.22
2017,11,5,8,0,612.0,56.0,4.4,13.0,200.0,345.45,281.06
2017,11,5,8,15,306.0,78.0,4.35,13.0,150.0,249.43,206.37
2017,11,5,8,30,0.0,100.0,4.3,13.0,100.0,96.79,77.14
2017,11,5,8,45,0.0,115.0,4.25,13.5,115.0,111.62,89.58
2017,11,5,9,0,0.0,130.0,4.2,14.0,130.0,126.53,101.76
2017,11,5,9,15,407.0,104.0,4.1,14.0,289.0,404.32,338.7
2017,11,5,9,30,814.0,78.0,4.0,14.0,448.0,681.6,560.28
2017,11,5,9,45,832.5,79.0,3.95,14.0,480.0,725.2,590.59
2017,11,5,10,0,851.0,80.0,3.9,14.0,512.0,767.09,620.61
2017,11,5,10,15,861.5,81.5,3.8,14.0,537.0,801.17,644.28
2017,11,5,10,30,872.0,83.0,3.7,14.0,562.0,825.94,660.92
2017,11,5,10,45,878.5,84.0,3.6,14.5,580.0,850.22,675.94
2017,11,5,11,0,885.0,85.0,3.5,15.0,598.0,871.34,688.56
2017,11,5,11,15,888.5,85.5,3.45,15.0,608.0,885.93,698.09
2017,11,5,11,30,892.0,86.0,3.4,15.0,618.0,897.05,705.27
2017,11,5,11,45,892.0,86.5,3.35,15.0,620.0,901.52,707.87
2017,11,5,12,0,892.0,87.0,3.3,15.0,622.0,902.38,708.1
2017,11,5,12,15,890.0,86.5,3.3,15.0,616.0,896.66,704.18
2017,11,5,12,30,888.0,86.0,3.3,15.0,610.0,887.38,697.91
2017,11,5,12,45,882.0,85.5,3.3,15.0,596.0,871.13,686.82
2017,11,5,13,0,876.0,85.0,3.3,15.0,582.0,851.56,673.49
2017,11,5,13,15,867.5,84.0,3.3,15.0,561.0,832.84,660.86
2017,11,5,13,30,859.0,83.0,3.3,15.0,540.0,804.18,641.0
2017,11,5,13,45,847.0,81.0,3.35,15.0,512.0,768.8,616.43
2017,11,5,14,0,835.0,79.0,3.4,15.0,484.0,731.05,589.88
2017,11,5,14,15,816.5,76.5,3.4,15.0,450.0,685.92,557.24
2017,11,5,14,30,798.0,74.0,3.4,15.0,416.0,639.38,522.77
2017,11,5,14,45,772.5,71.0,3.4,15.0,376.5,586.69,481.31
2017,11,5,15,0,747.0,68.0,3.4,15.0,337.0,533.8,438.57
2017,11,5,15,15,710.0,64.0,3.4,14.5,293.5,473.65,389.51
2017,11,5,15,30,673.0,60.0,3.4,14.0,250.0,415.09,340.05
2017,11,5,15,45,617.5,54.5,3.4,14.0,205.0,350.97,283.9
2017,11,5,16,0,562.0,49.0,3.4,14.0,160.0,289.18,228.36
2017,11,5,16,15,471.5,41.0,3.35,13.5,116.5,217.8,165.14
2017,11,5,16,30,381.0,33.0,3.3,13.0,73.0,155.93,108.36
2017,11,5,16,45,190.5,16.5,3.25,13.0,36.5,68.21,15.81
2017,11,5,17,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,6,6,45,0.0,14.5,0.6,13.0,14.5,13.82,0.0
2017,11,6,7,0,0.0,29.0,0.6,13.0,29.0,30.66,0.0
2017,11,6,7,15,234.5,34.0,0.5,13.0,67.5,112.76,75.84
2017,11,6,7,30,469.0,39.0,0.4,13.0,106.0,210.04,156.34
2017,11,6,7,45,547.0,44.5,0.3,13.5,151.0,272.82,210.88
2017,11,6,8,0,625.0,50.0,0.2,14.0,196.0,341.1,268.45
2017,11,6,8,15,671.0,54.5,0.25,14.0,240.0,401.71,319.7
2017,11,6,8,30,717.0,59.0,0.3,14.0,284.0,465.32,371.61
2017,11,6,8,45,750.5,61.5,0.4,14.0,326.0,521.85,417.05
2017,11,6,9,0,784.0,64.0,0.5,14.0,368.0,579.28,461.95
2017,11,6,9,15,651.5,100.5,0.6,14.0,369.5,568.76,453.63
2017,11,6,9,30,519.0,137.0,0.7,14.0,371.0,537.17,429.57
2017,11,6,9,45,685.0,106.0,0.8,14.5,437.5,648.97,514.88
2017,11,6,10,0,851.0,75.0,0.9,15.0,504.0,753.2,587.26
2017,11,6,10,15,862.0,76.5,1.05,15.0,529.0,787.27,610.85
2017,11,6,10,30,873.0,78.0,1.2,15.0,554.0,818.74,633.48
2017,11,6,10,45,880.0,79.0,1.35,15.0,572.0,843.43,651.42
2017,11,6,11,0,887.0,80.0,1.5,15.0,590.0,864.97,667.31
2017,11,6,11,15,891.5,80.5,1.7,15.0,600.5,880.45,679.7
2017,11,6,11,30,896.0,81.0,1.9,15.0,611.0,892.46,689.78
2017,11,6,11,45,898.0,81.0,2.1,15.0,613.5,898.12,695.53
2017,11,6,12,0,900.0,81.0,2.3,15.0,616.0,900.16,698.85
2017,11,6,12,15,899.0,80.5,2.4,15.0,611.0,895.31,696.51
2017,11,6,12,30,898.0,80.0,2.5,15.0,606.0,886.85,691.81
2017,11,6,12,45,900.0,77.0,2.7,15.0,594.0,874.39,685.18
2017,11,6,13,0,902.0,74.0,2.9,15.0,582.0,858.31,675.92
2017,11,6,13,15,895.0,73.0,2.95,15.0,561.5,833.68,659.45
2017,11,6,13,30,888.0,72.0,3.0,15.0,541.0,805.95,640.76
2017,11,6,13,45,877.5,70.0,3.1,15.5,513.5,771.38,616.06
2017,11,6,14,0,867.0,68.0,3.2,16.0,486.0,734.28,589.33
2017,11,6,14,15,850.5,66.5,3.2,16.0,452.0,691.24,558.48
2017,11,6,14,30,834.0,65.0,3.2,16.0,418.0,651.37,529.66
2017,11,6,14,45,810.5,62.5,3.25,16.0,379.0,599.3,489.16
2017,11,6,15,0,787.0,60.0,3.3,16.0,340.0,546.77,447.04
2017,11,6,15,15,752.5,56.5,3.35,15.5,296.5,486.96,398.54
2017,11,6,15,30,718.0,53.0,3.4,15.0,253.0,428.46,349.27
2017,11,6,15,45,663.5,48.5,3.5,15.0,207.5,361.64,291.05
2017,11,6,16,0,609.0,44.0,3.6,15.0,162.0,298.97,234.67
2017,11,6,16,15,520.0,36.5,3.6,14.5,118.0,226.23,170.1
2017,11,6,16,30,431.0,29.0,3.6,14.0,74.0,165.26,113.01
2017,11,6,16,45,215.5,14.5,3.65,14.0,37.0,70.78,9.15
2017,11,6,17,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,7,6,45,121.0,8.5,3.95,11.0,14.0,26.94,0.0
2017,11,7,7,0,242.0,17.0,4.0,11.0,28.0,75.69,0.0
2017,11,7,7,15,369.5,27.5,3.95,11.0,67.5,142.68,94.66
2017,11,7,7,30,497.0,38.0,3.9,11.0,107.0,217.33,164.17
2017,11,7,7,45,564.0,45.5,3.9,11.5,152.0,279.55,221.49
2017,11,7,8,0,631.0,53.0,3.9,12.0,197.0,348.14,283.07
2017,11,7,8,15,678.0,57.5,3.75,12.5,242.0,407.13,335.4
2017,11,7,8,30,725.0,62.0,3.6,13.0,287.0,471.56,390.24
2017,11,7,8,45,754.5,66.5,3.45,13.5,329.0,528.42,437.06
2017,11,7,9,0,784.0,71.0,3.3,14.0,371.0,585.84,482.56
2017,11,7,9,15,806.5,73.5,3.15,14.0,409.0,636.44,522.18
2017,11,7,9,30,829.0,76.0,3.0,14.0,447.0,686.25,559.01
2017,11,7,9,45,839.0,80.0,2.9,14.5,478.0,727.49,587.04
2017,11,7,10,0,849.0,84.0,2.8,15.0,509.0,766.49,612.88
2017,11,7,10,15,860.0,85.5,2.65,15.0,534.0,800.85,635.72
2017,11,7,10,30,871.0,87.0,2.5,15.0,559.0,832.57,656.32
2017,11,7,10,45,878.5,88.0,2.4,15.5,577.0,857.89,671.25
2017,11,7,11,0,886.0,89.0,2.3,16.0,595.0,880.04,683.83
2017,11,7,11,15,890.0,90.0,2.25,16.0,605.5,888.48,688.54
2017,11,7,11,30,894.0,91.0,2.2,16.0,616.0,900.63,696.1
2017,11,7,11,45,896.5,90.5,2.2,16.0,618.5,906.13,699.61
2017,11,7,12,0,899.0,90.0,2.2,16.0,621.0,908.02,700.85
2017,11,7,12,15,897.0,89.5,2.15,16.0,615.0,902.32,696.53
2017,11,7,12,30,895.0,89.0,2.1,16.0,609.0,893.04,689.96
2017,11,7,12,45,903.5,83.0,2.05,16.0,598.5,882.65,682.81
2017,11,7,13,0,912.0,77.0,2.0,16.0,588.0,868.41,673.12
2017,11,7,13,15,904.0,76.0,1.85,16.0,566.5,842.82,654.61
2017,11,7,13,30,896.0,75.0,1.7,16.0,545.0,814.14,634.08
2017,11,7,13,45,885.5,73.0,1.55,16.5,517.0,779.43,608.15
2017,11,7,14,0,875.0,71.0,1.4,17.0,489.0,742.17,580.46
2017,11,7,14,15,857.0,69.0,1.35,17.0,454.0,702.47,553.0
2017,11,7,14,30,839.0,67.0,1.3,17.0,419.0,655.61,519.93
2017,11,7,14,45,816.0,63.5,1.3,17.0,379.5,602.54,480.23
2017,11,7,15,0,793.0,60.0,1.3,17.0,340.0,548.96,438.9
2017,11,7,15,15,756.0,56.5,1.35,16.5,295.5,487.65,391.15
2017,11,7,15,30,719.0,53.0,1.4,16.0,251.0,427.85,342.56
2017,11,7,15,45,664.5,48.0,1.5,16.0,205.0,360.56,285.68
2017,11,7,16,0,610.0,43.0,1.6,16.0,159.0,297.45,230.28
2017,11,7,16,15,518.0,35.5,1.7,16.0,115.0,223.87,165.93
2017,11,7,16,30,426.0,28.0,1.8,16.0,71.0,159.74,106.64
2017,11,7,16,45,213.0,14.0,1.9,16.0,35.5,69.09,0.18
2017,11,7,17,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,4.5,3.7,14.5,4.5,4.29,0.0
2017,11,8,7,0,0.0,9.0,3.8,15.0,9.0,8.34,0.0
2017,11,8,7,15,0.0,22.0,3.95,15.0,22.0,20.42,9.82
2017,11,8,7,30,0.0,35.0,4.1,15.0,35.0,32.85,21.54
2017,11,8,7,45,0.0,50.0,4.25,15.0,50.0,47.63,34.49
2017,11,8,8,0,0.0,65.0,4.4,15.0,65.0,62.37,47.32
2017,11,8,8,15,0.0,80.5,4.55,15.0,80.5,77.66,60.48
2017,11,8,8,30,0.0,96.0,4.7,15.0,96.0,93.0,73.5
2017,11,8,8,45,0.0,110.5,4.85,15.5,110.5,107.31,85.35
2017,11,8,9,0,0.0,125.0,5.0,16.0,125.0,121.71,97.09
2017,11,8,9,15,0.0,133.0,5.1,16.0,133.0,129.22,103.16
2017,11,8,9,30,0.0,141.0,5.2,16.0,141.0,136.85,109.28
2017,11,8,9,45,2.0,153.0,5.35,16.0,154.0,150.3,120.26
2017,11,8,10,0,4.0,165.0,5.5,16.0,167.0,163.96,131.38
2017,11,8,10,15,51.0,202.0,5.55,16.0,229.5,251.79,204.58
2017,11,8,10,30,98.0,239.0,5.6,16.0,292.0,334.17,272.1
2017,11,8,10,45,84.0,243.5,5.7,16.0,290.0,328.89,267.04
2017,11,8,11,0,70.0,248.0,5.8,16.0,288.0,322.98,261.65
2017,11,8,11,15,35.0,178.5,5.9,16.0,198.5,213.19,171.96
2017,11,8,11,30,0.0,109.0,6.0,16.0,109.0,102.42,79.76
2017,11,8,11,45,10.0,164.5,6.15,16.0,171.0,167.26,133.61
2017,11,8,12,0,20.0,220.0,6.3,16.0,233.0,234.76,188.9
2017,11,8,12,15,20.0,218.0,6.35,16.0,230.5,232.62,187.14
2017,11,8,12,30,20.0,216.0,6.4,16.0,228.0,230.51,185.53
2017,11,8,12,45,10.0,151.5,6.45,16.5,157.5,153.9,122.51
2017,11,8,13,0,0.0,87.0,6.5,17.0,87.0,81.06,61.99
2017,11,8,13,15,23.0,151.0,6.5,17.0,163.0,171.97,138.0
2017,11,8,13,30,46.0,215.0,6.5,17.0,239.0,263.12,213.01
2017,11,8,13,45,35.0,198.0,6.55,17.0,215.5,234.46,189.56
2017,11,8,14,0,24.0,181.0,6.6,17.0,192.0,196.69,158.67
2017,11,8,14,15,12.0,158.5,6.6,17.0,164.0,163.97,131.67
2017,11,8,14,30,0.0,136.0,6.6,17.0,136.0,132.29,105.34
2017,11,8,14,45,0.0,113.5,6.65,17.0,113.5,109.31,86.42
2017,11,8,15,0,0.0,91.0,6.7,17.0,91.0,86.57,67.52
2017,11,8,15,15,0.0,79.0,6.6,16.5,79.0,74.88,57.85
2017,11,8,15,30,0.0,67.0,6.5,16.0,67.0,63.23,48.07
2017,11,8,15,45,0.0,54.0,6.45,16.0,54.0,50.58,37.21
2017,11,8,16,0,0.0,41.0,6.4,16.0,41.0,38.1,26.4
2017,11,8,16,15,0.0,29.0,6.3,16.0,29.0,26.92,16.63
2017,11,8,16,30,0.0,17.0,6.2,16.0,17.0,15.76,6.59
2017,11,8,16,45,0.0,8.5,6.1,16.0,8.5,7.87,0.0
2017,11,8,17,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,4.5,1.4,15.0,4.5,4.29,0.0
2017,11,9,7,0,0.0,9.0,1.3,15.0,9.0,8.34,0.0
2017,11,9,7,15,0.0,23.5,1.25,15.0,23.5,21.92,10.64
2017,11,9,7,30,0.0,38.0,1.2,15.0,38.0,36.32,24.37
2017,11,9,7,45,0.0,55.0,1.2,15.5,55.0,53.32,39.16
2017,11,9,8,0,0.0,72.0,1.2,16.0,72.0,70.25,53.7
2017,11,9,8,15,1.0,89.0,1.2,16.0,89.5,87.65,68.53
2017,11,9,8,30,2.0,106.0,1.2,16.0,107.0,105.19,83.26
2017,11,9,8,45,6.0,120.5,1.2,16.5,123.0,121.86,96.93
2017,11,9,9,0,10.0,135.0,1.2,17.0,139.0,138.98,110.75
2017,11,9,9,15,12.5,148.0,1.2,17.0,153.5,153.88,122.77
2017,11,9,9,30,15.0,161.0,1.2,17.0,168.0,169.06,134.91
2017,11,9,9,45,76.0,189.0,1.3,17.0,226.5,254.33,204.85
2017,11,9,10,0,137.0,217.0,1.4,17.0,285.0,346.57,278.24
2017,11,9,10,15,180.0,226.5,1.45,17.0,320.0,394.98,316.03
2017,11,9,10,30,223.0,236.0,1.5,17.0,355.0,445.07,354.87
2017,11,9,10,45,158.0,244.0,1.55,17.5,330.0,404.33,320.97
2017,11,9,11,0,93.0,252.0,1.6,18.0,305.0,347.61,275.14
2017,11,9,11,15,201.0,250.0,1.65,18.0,366.5,452.55,358.68
2017,11,9,11,30,309.0,248.0,1.7,18.0,428.0,559.87,440.68
2017,11,9,11,45,305.5,251.0,1.8,18.0,429.0,561.73,441.47
2017,11,9,12,0,302.0,254.0,1.9,18.0,430.0,562.32,442.2
