Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,12,15,251.0,257.5,1.95,18.0,403.0,520.79,410.32
2017,11,9,12,30,200.0,261.0,2.0,18.0,376.0,465.16,367.93
2017,11,9,12,45,235.0,250.5,2.1,18.0,382.5,480.43,381.41
2017,11,9,13,0,270.0,240.0,2.2,18.0,389.0,507.16,402.84
2017,11,9,13,15,286.5,227.5,2.2,17.5,380.5,500.63,399.37
2017,11,9,13,30,303.0,215.0,2.2,17.0,372.0,492.36,394.72
2017,11,9,13,45,281.5,206.0,2.25,17.0,345.5,457.11,367.87
2017,11,9,14,0,260.0,197.0,2.3,17.0,319.0,422.16,341.05
2017,11,9,14,15,236.5,184.5,2.3,17.0,289.5,382.24,309.9
2017,11,9,14,30,213.0,172.0,2.3,17.0,260.0,333.3,271.29
2017,11,9,14,45,203.5,157.0,2.35,17.0,234.5,302.17,246.53
2017,11,9,15,0,194.0,142.0,2.4,17.0,209.0,271.43,221.51
2017,11,9,15,15,184.5,124.0,2.4,17.0,181.0,237.53,193.4
2017,11,9,15,30,175.0,106.0,2.4,17.0,153.0,211.39,170.96
2017,11,9,15,45,157.5,87.5,2.4,17.0,124.0,173.88,138.68
2017,11,9,16,0,140.0,69.0,2.4,17.0,95.0,137.95,107.23
2017,11,9,16,15,109.0,51.0,2.3,16.5,67.5,99.84,74.09
2017,11,9,16,30,78.0,33.0,2.2,16.0,40.0,64.91,42.05
2017,11,9,16,45,39.0,16.5,2.15,16.0,20.0,28.76,0.0
2017,11,9,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,9.0,2.0,15.0,9.0,8.58,0.0
2017,11,10,7,0,0.0,18.0,2.0,15.0,18.0,17.16,0.0
2017,11,10,7,15,158.5,29.0,2.0,15.0,49.5,86.01,52.04
2017,11,10,7,30,317.0,40.0,2.0,15.0,81.0,159.39,117.34
2017,11,10,7,45,374.0,51.5,2.05,15.5,119.0,211.9,164.37
2017,11,10,8,0,431.0,63.0,2.1,16.0,157.0,270.08,215.33
2017,11,10,8,15,471.0,72.5,2.05,16.0,195.5,323.19,261.67
2017,11,10,8,30,511.0,82.0,2.0,16.0,234.0,379.22,309.12
2017,11,10,8,45,540.0,89.0,2.0,16.5,270.5,428.77,349.59
2017,11,10,9,0,569.0,96.0,2.0,17.0,307.0,479.4,389.66
2017,11,10,9,15,284.5,68.5,2.0,17.0,174.0,276.68,228.05
2017,11,10,9,30,0.0,41.0,2.0,17.0,41.0,38.09,26.44
2017,11,10,9,45,23.0,120.0,2.0,17.0,131.5,137.32,109.73
2017,11,10,10,0,46.0,199.0,2.0,17.0,222.0,244.55,196.64
2017,11,10,10,15,23.0,169.0,2.05,17.0,180.5,183.02,146.03
2017,11,10,10,30,0.0,139.0,2.1,17.0,139.0,133.09,104.65
2017,11,10,10,45,48.5,194.5,2.15,17.0,222.0,242.33,194.51
2017,11,10,11,0,97.0,250.0,2.2,17.0,305.0,348.83,279.21
2017,11,10,11,15,236.5,241.0,2.25,17.0,376.5,486.08,388.28
2017,11,10,11,30,376.0,232.0,2.3,17.0,448.0,598.81,475.68
2017,11,10,11,45,376.0,233.0,2.35,17.0,450.0,601.67,477.11
2017,11,10,12,0,376.0,234.0,2.4,17.0,452.0,603.0,478.25
2017,11,10,12,15,378.5,231.0,2.45,17.0,448.5,600.25,476.6
2017,11,10,12,30,381.0,228.0,2.5,17.0,445.0,595.94,473.85
2017,11,10,12,45,384.0,221.5,2.55,17.0,436.0,586.35,467.3
2017,11,10,13,0,387.0,215.0,2.6,17.0,427.0,575.18,459.59
2017,11,10,13,15,338.0,215.5,2.55,17.0,395.5,528.22,423.23
2017,11,10,13,30,289.0,216.0,2.5,17.0,364.0,482.12,387.35
2017,11,10,13,45,215.0,210.0,2.5,17.0,317.0,398.74,321.99
2017,11,10,14,0,141.0,204.0,2.5,17.0,270.0,331.42,267.96
2017,11,10,14,15,327.0,163.0,2.4,17.0,301.0,420.25,342.46
2017,11,10,14,30,513.0,122.0,2.3,17.0,332.0,495.54,403.16
2017,11,10,14,45,495.5,113.5,2.25,17.0,300.0,453.55,369.21
2017,11,10,15,0,478.0,105.0,2.2,17.0,268.0,411.6,335.24
2017,11,10,15,15,562.5,81.0,2.15,17.0,248.5,410.77,333.32
2017,11,10,15,30,647.0,57.0,2.1,17.0,229.0,396.39,318.75
2017,11,10,15,45,592.5,51.0,2.05,17.0,185.5,332.03,263.11
2017,11,10,16,0,538.0,45.0,2.0,17.0,142.0,272.12,209.97
2017,11,10,16,15,440.0,36.5,1.85,16.5,101.0,200.0,147.3
2017,11,10,16,30,342.0,28.0,1.7,16.0,60.0,138.39,89.16
2017,11,10,16,45,171.0,14.0,1.6,16.0,30.0,58.58,0.0
2017,11,10,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,11,6,45,92.0,7.0,1.15,14.0,10.0,0.0,0.0
2017,11,11,7,0,184.0,14.0,1.1,14.0,20.0,50.99,0.0
2017,11,11,7,15,323.0,24.0,1.05,14.0,56.0,123.61,71.79
2017,11,11,7,30,462.0,34.0,1.0,14.0,92.0,198.56,144.8
2017,11,11,7,45,539.0,40.5,0.95,14.5,135.5,260.59,200.28
2017,11,11,8,0,616.0,47.0,0.9,15.0,179.0,327.95,258.63
2017,11,11,8,15,664.5,51.5,0.85,15.0,222.5,388.6,310.75
2017,11,11,8,30,713.0,56.0,0.8,15.0,266.0,452.48,363.5
2017,11,11,8,45,744.0,59.5,0.75,15.0,307.0,507.98,407.88
2017,11,11,9,0,775.0,63.0,0.7,15.0,348.0,564.2,451.12
2017,11,11,9,15,640.0,97.5,0.7,15.0,349.0,550.85,439.93
2017,11,11,9,30,505.0,132.0,0.7,15.0,350.0,516.53,412.98
2017,11,11,9,45,668.5,105.0,0.7,15.5,415.0,628.27,497.43
2017,11,11,10,0,832.0,78.0,0.7,16.0,480.0,738.64,573.21
2017,11,11,10,15,843.5,79.5,0.7,16.0,504.5,772.71,594.45
2017,11,11,10,30,855.0,81.0,0.7,16.0,529.0,804.26,614.8
2017,11,11,10,45,860.5,82.0,0.75,16.5,546.5,827.47,629.1
2017,11,11,11,0,866.0,83.0,0.8,17.0,564.0,840.51,636.65
2017,11,11,11,15,733.0,122.5,0.9,17.0,534.5,795.34,606.92
2017,11,11,11,30,600.0,162.0,1.0,17.0,505.0,731.39,564.28
2017,11,11,11,45,634.5,152.0,1.1,17.0,515.5,753.31,581.49
2017,11,11,12,0,669.0,142.0,1.2,17.0,526.0,772.38,595.74
2017,11,11,12,15,648.5,146.5,1.35,17.0,516.5,757.14,586.67
2017,11,11,12,30,628.0,151.0,1.5,17.0,507.0,739.29,576.01
2017,11,11,12,45,607.5,153.5,1.65,17.0,491.0,716.86,561.89
2017,11,11,13,0,587.0,156.0,1.8,17.0,475.0,692.33,545.6
2017,11,11,13,15,716.5,117.0,2.0,17.0,492.0,741.76,584.22
2017,11,11,13,30,846.0,78.0,2.2,17.0,509.0,777.34,611.68
2017,11,11,13,45,832.5,76.0,2.4,17.0,481.5,741.65,587.84
2017,11,11,14,0,819.0,74.0,2.6,17.0,454.0,703.74,562.45
2017,11,11,14,15,800.5,72.0,2.75,16.5,421.0,660.35,533.11
2017,11,11,14,30,782.0,70.0,2.9,16.0,388.0,615.6,501.21
2017,11,11,14,45,756.0,67.0,3.05,16.0,349.5,563.92,460.98
2017,11,11,15,0,730.0,64.0,3.2,16.0,311.0,512.12,419.34
2017,11,11,15,15,691.0,60.0,3.25,16.0,269.0,452.46,369.81
2017,11,11,15,30,652.0,56.0,3.3,16.0,227.0,394.6,320.21
2017,11,11,15,45,594.5,50.0,3.4,16.0,183.5,331.1,264.7
2017,11,11,16,0,537.0,44.0,3.5,16.0,140.0,270.09,209.98
2017,11,11,16,15,439.0,36.0,3.4,15.5,99.0,198.77,147.14
2017,11,11,16,30,341.0,28.0,3.3,15.0,58.0,137.92,87.95
2017,11,11,16,45,170.5,14.0,3.2,15.0,29.0,58.09,0.0
2017,11,11,17,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,6,45,72.5,6.5,1.1,14.0,8.5,0.0,0.0
2017,11,12,7,0,145.0,13.0,1.1,14.0,17.0,41.82,0.0
2017,11,12,7,15,285.0,23.5,1.1,14.0,51.5,111.96,61.63
2017,11,12,7,30,425.0,34.0,1.1,14.0,86.0,186.11,135.26
2017,11,12,7,45,509.0,41.0,1.15,14.5,129.0,249.11,191.52
2017,11,12,8,0,593.0,48.0,1.2,15.0,172.0,320.41,253.3
2017,11,12,8,15,642.5,52.5,1.2,15.0,215.5,377.89,303.52
2017,11,12,8,30,692.0,57.0,1.2,15.0,259.0,441.13,356.66
2017,11,12,8,45,727.5,60.0,1.3,15.0,300.0,497.56,403.35
2017,11,12,9,0,763.0,63.0,1.4,15.0,341.0,555.14,449.63
2017,11,12,9,15,786.0,65.5,1.45,15.0,377.0,604.69,488.27
2017,11,12,9,30,809.0,68.0,1.5,15.0,413.0,653.58,524.82
2017,11,12,9,45,822.5,70.5,1.6,15.5,443.5,694.59,553.36
2017,11,12,10,0,836.0,73.0,1.7,16.0,474.0,733.67,580.18
2017,11,12,10,15,846.5,74.5,1.8,16.0,498.5,767.0,603.71
2017,11,12,10,30,857.0,76.0,1.9,16.0,523.0,791.28,620.77
2017,11,12,10,45,863.0,77.5,2.0,16.0,540.0,815.28,637.74
2017,11,12,11,0,869.0,79.0,2.1,16.0,557.0,836.2,652.59
2017,11,12,11,15,872.0,79.5,2.2,16.0,567.0,850.13,662.62
2017,11,12,11,30,875.0,80.0,2.3,16.0,577.0,860.68,670.46
2017,11,12,11,45,876.5,79.5,2.4,16.5,579.0,865.26,673.01
2017,11,12,12,0,878.0,79.0,2.5,17.0,581.0,866.35,673.28
2017,11,12,12,15,875.5,79.0,2.55,17.0,575.5,861.06,670.08
2017,11,12,12,30,873.0,79.0,2.6,17.0,570.0,852.32,664.64
2017,11,12,12,45,860.5,80.5,2.65,17.0,555.5,833.52,652.19
2017,11,12,13,0,848.0,82.0,2.7,17.0,541.0,818.55,642.59
2017,11,12,13,15,838.5,81.0,2.65,17.0,520.0,793.05,624.78
2017,11,12,13,30,829.0,80.0,2.6,17.0,499.0,764.76,605.02
2017,11,12,13,45,819.0,77.0,2.6,17.0,472.5,731.06,581.56
2017,11,12,14,0,809.0,74.0,2.6,17.0,446.0,694.99,556.18
2017,11,12,14,15,789.5,72.0,2.55,17.0,413.0,651.33,524.59
2017,11,12,14,30,770.0,70.0,2.5,17.0,380.0,606.42,490.78
2017,11,12,14,45,747.0,66.0,2.5,17.0,342.5,556.03,451.41
2017,11,12,15,0,724.0,62.0,2.5,17.0,305.0,505.32,410.66
2017,11,12,15,15,684.5,58.0,2.5,16.5,263.0,445.82,362.34
2017,11,12,15,30,645.0,54.0,2.5,16.0,221.0,388.21,313.84
2017,11,12,15,45,590.0,48.0,2.5,16.0,178.5,326.18,259.7
2017,11,12,16,0,535.0,42.0,2.5,16.0,136.0,266.54,206.29
2017,11,12,16,15,437.0,34.0,2.45,15.5,95.5,195.55,143.95
2017,11,12,16,30,339.0,26.0,2.4,15.0,55.0,135.12,84.22
2017,11,12,16,45,169.5,13.0,2.4,15.0,27.5,48.92,0.0
2017,11,12,17,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,13,6,45,49.0,6.0,3.7,15.0,7.5,0.0,0.0
2017,11,13,7,0,98.0,12.0,3.7,15.0,15.0,31.17,0.0
2017,11,13,7,15,232.5,23.5,3.65,15.0,47.0,97.24,49.63
2017,11,13,7,30,367.0,35.0,3.6,15.0,79.0,168.25,121.94
2017,11,13,7,45,447.5,43.0,3.6,15.5,119.5,227.8,175.74
2017,11,13,8,0,528.0,51.0,3.6,16.0,160.0,295.38,235.22
2017,11,13,8,15,423.0,76.0,3.35,16.0,176.5,298.86,242.67
2017,11,13,8,30,318.0,101.0,3.1,16.0,193.0,294.09,240.94
2017,11,13,8,45,335.5,114.5,2.9,16.5,224.0,334.74,274.77
2017,11,13,9,0,353.0,128.0,2.7,17.0,255.0,376.12,307.99
2017,11,13,9,15,268.5,153.5,2.55,17.0,256.0,355.3,290.25
2017,11,13,9,30,184.0,179.0,2.4,17.0,257.0,326.7,265.8
2017,11,13,9,45,353.0,163.5,2.3,17.0,326.5,446.9,363.67
2017,11,13,10,0,522.0,148.0,2.2,17.0,396.0,580.09,467.31
2017,11,13,10,15,668.5,114.0,2.1,17.0,448.5,676.39,539.42
2017,11,13,10,30,815.0,80.0,2.0,17.0,501.0,766.85,602.91
2017,11,13,10,45,590.0,149.5,1.95,17.5,460.0,682.65,538.66
2017,11,13,11,0,365.0,219.0,1.9,18.0,419.0,564.42,445.81
2017,11,13,11,15,604.5,150.0,1.85,18.0,487.5,713.84,560.87
2017,11,13,11,30,844.0,81.0,1.8,18.0,556.0,833.18,643.25
2017,11,13,11,45,845.5,81.0,1.8,18.0,558.5,838.26,645.33
2017,11,13,12,0,847.0,81.0,1.8,18.0,561.0,839.97,646.45
2017,11,13,12,15,539.0,165.0,1.8,18.0,469.5,674.56,528.53
2017,11,13,12,30,231.0,249.0,1.8,18.0,378.0,477.11,376.61
2017,11,13,12,45,267.5,237.5,1.8,18.0,383.5,505.25,400.14
2017,11,13,13,0,304.0,226.0,1.8,18.0,389.0,517.76,410.59
2017,11,13,13,15,165.5,210.5,1.8,18.0,299.0,368.41,294.23
2017,11,13,13,30,27.0,195.0,1.8,18.0,209.0,214.78,170.52
2017,11,13,13,45,13.5,155.0,1.8,18.0,162.0,161.19,127.77
2017,11,13,14,0,0.0,115.0,1.8,18.0,115.0,109.56,85.54
2017,11,13,14,15,0.0,106.0,1.75,17.5,106.0,100.73,78.67
2017,11,13,14,30,0.0,97.0,1.7,17.0,97.0,91.96,71.7
2017,11,13,14,45,0.0,87.0,1.65,17.0,87.0,82.21,63.71
2017,11,13,15,0,0.0,77.0,1.6,17.0,77.0,72.5,55.68
2017,11,13,15,15,0.0,66.5,1.55,17.0,66.5,62.33,47.16
2017,11,13,15,30,0.0,56.0,1.5,17.0,56.0,52.2,38.57
2017,11,13,15,45,0.0,45.0,1.5,17.0,45.0,41.82,29.65
2017,11,13,16,0,0.0,34.0,1.5,17.0,34.0,31.57,20.76
2017,11,13,16,15,0.0,23.5,1.5,16.5,23.5,21.8,12.24
2017,11,13,16,30,0.0,13.0,1.5,16.0,13.0,12.05,3.03
2017,11,13,16,45,0.0,6.5,1.5,16.0,6.5,6.2,0.0
2017,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,14,6,45,42.5,6.0,3.3,14.0,7.0,0.0,0.0
2017,11,14,7,0,85.0,12.0,3.3,14.0,14.0,28.41,0.0
2017,11,14,7,15,231.5,24.0,3.25,14.0,47.0,96.35,44.97
2017,11,14,7,30,378.0,36.0,3.2,14.0,80.0,172.01,124.38
2017,11,14,7,45,472.0,43.5,3.2,14.5,122.5,236.47,182.49
2017,11,14,8,0,566.0,51.0,3.2,15.0,165.0,310.26,247.15
2017,11,14,8,15,620.0,56.0,3.05,15.0,208.5,371.03,301.03
2017,11,14,8,30,674.0,61.0,2.9,15.0,252.0,435.76,356.56
2017,11,14,8,45,715.0,64.0,2.8,15.5,294.0,491.88,403.02
2017,11,14,9,0,756.0,67.0,2.7,16.0,336.0,552.15,450.98
2017,11,14,9,15,780.0,69.5,2.55,16.0,372.5,601.99,489.93
2017,11,14,9,30,804.0,72.0,2.4,16.0,409.0,651.25,526.92
2017,11,14,9,45,823.5,73.0,2.3,16.0,440.5,694.55,557.42
2017,11,14,10,0,843.0,74.0,2.2,16.0,472.0,736.29,586.19
2017,11,14,10,15,854.5,75.5,2.15,16.0,496.5,770.53,609.41
2017,11,14,10,30,866.0,77.0,2.1,16.0,521.0,795.77,625.99
2017,11,14,10,45,873.5,77.5,2.05,16.5,539.0,819.95,640.61
2017,11,14,11,0,881.0,78.0,2.0,17.0,557.0,841.07,652.97
2017,11,14,11,15,884.5,78.5,2.05,17.0,566.5,855.59,662.91
2017,11,14,11,30,888.0,79.0,2.1,17.0,576.0,866.71,670.67
2017,11,14,11,45,889.0,79.0,2.2,17.0,578.5,871.58,674.72
2017,11,14,12,0,890.0,79.0,2.3,17.0,581.0,872.92,676.49
2017,11,14,12,15,887.5,78.5,2.4,17.0,575.5,867.07,673.38
2017,11,14,12,30,885.0,78.0,2.5,17.0,570.0,857.73,667.98
2017,11,14,12,45,879.0,77.5,2.6,17.0,556.5,842.0,658.14
2017,11,14,13,0,873.0,77.0,2.7,17.0,543.0,823.0,646.04
2017,11,14,13,15,768.0,97.0,2.75,17.0,495.5,751.86,595.79
2017,11,14,13,30,663.0,117.0,2.8,17.0,448.0,678.69,543.39
2017,11,14,13,45,631.5,118.0,2.9,17.0,419.5,637.53,514.0
2017,11,14,14,0,600.0,119.0,3.0,17.0,391.0,595.66,482.52
2017,11,14,14,15,697.0,93.0,2.95,17.0,386.0,612.28,496.74
2017,11,14,14,30,794.0,67.0,2.9,17.0,381.0,616.39,500.46
2017,11,14,14,45,767.0,64.0,2.9,17.0,343.0,563.99,458.9
2017,11,14,15,0,740.0,61.0,2.9,17.0,305.0,511.51,416.46
2017,11,14,15,15,701.0,57.0,2.95,16.5,263.0,451.8,367.77
2017,11,14,15,30,662.0,53.0,3.0,16.0,221.0,393.87,318.74
2017,11,14,15,45,601.5,47.5,3.1,16.0,177.5,327.19,260.64
2017,11,14,16,0,541.0,42.0,3.2,16.0,134.0,268.02,207.3
2017,11,14,16,15,439.5,34.0,3.2,16.0,93.5,195.86,143.34
2017,11,14,16,30,338.0,26.0,3.2,16.0,53.0,133.65,79.08
2017,11,14,16,45,169.0,13.0,3.25,16.0,26.5,48.61,0.0
2017,11,14,17,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2017,11,15,7,0,0.0,6.0,2.3,14.0,6.0,5.72,0.0
2017,11,15,7,15,23.5,23.0,2.45,14.0,25.5,29.68,9.27
2017,11,15,7,30,47.0,40.0,2.6,14.0,45.0,61.87,43.33
2017,11,15,7,45,72.5,58.5,2.8,14.0,71.0,94.15,71.96
2017,11,15,8,0,98.0,77.0,3.0,14.0,97.0,128.88,102.46
2017,11,15,8,15,114.0,95.5,3.1,14.0,124.0,161.64,131.24
2017,11,15,8,30,130.0,114.0,3.2,14.0,151.0,195.83,160.85
2017,11,15,8,45,148.5,129.0,3.35,14.5,177.0,228.43,188.45
2017,11,15,9,0,167.0,144.0,3.5,15.0,203.0,262.49,216.77
2017,11,15,9,15,83.5,116.0,3.7,15.0,145.5,180.76,148.34
2017,11,15,9,30,0.0,88.0,3.9,15.0,88.0,82.64,64.4
2017,11,15,9,45,0.0,84.5,4.15,15.5,84.5,78.92,61.11
2017,11,15,10,0,0.0,81.0,4.4,16.0,81.0,75.42,57.95
2017,11,15,10,15,0.0,96.5,4.55,16.0,96.5,90.54,70.48
2017,11,15,10,30,0.0,112.0,4.7,16.0,112.0,105.91,83.14
2017,11,15,10,45,0.0,88.0,4.9,16.0,88.0,81.99,63.16
2017,11,15,11,0,0.0,64.0,5.1,16.0,64.0,59.56,44.4
2017,11,15,11,15,0.0,112.5,5.25,16.0,112.5,106.11,83.1
2017,11,15,11,30,0.0,161.0,5.4,16.0,161.0,155.6,123.81
2017,11,15,11,45,27.5,200.0,5.6,16.5,215.5,232.18,187.01
2017,11,15,12,0,55.0,239.0,5.8,17.0,270.0,301.68,243.46
2017,11,15,12,15,58.0,238.0,5.85,17.0,271.0,303.03,244.59
2017,11,15,12,30,61.0,237.0,5.9,17.0,272.0,304.28,245.82
2017,11,15,12,45,85.0,237.0,6.0,17.0,284.0,324.28,262.92
2017,11,15,13,0,109.0,237.0,6.1,17.0,296.0,343.55,279.36
2017,11,15,13,15,124.5,228.5,6.05,17.0,293.0,356.98,290.71
2017,11,15,13,30,140.0,220.0,6.0,17.0,290.0,356.72,291.21
2017,11,15,13,45,70.0,127.0,6.0,17.0,162.0,191.05,155.58
2017,11,15,14,0,0.0,34.0,6.0,17.0,34.0,31.58,20.99
2017,11,15,14,15,73.0,100.0,6.0,17.0,129.0,158.54,129.42
2017,11,15,14,30,146.0,166.0,6.0,17.0,224.0,282.05,232.22
2017,11,15,14,45,139.0,150.0,6.0,17.0,201.0,254.08,208.91
2017,11,15,15,0,132.0,134.0,6.0,17.0,178.0,226.45,185.8
2017,11,15,15,15,122.0,116.5,5.95,17.0,152.5,195.81,159.79
2017,11,15,15,30,112.0,99.0,5.9,17.0,127.0,165.95,134.01
2017,11,15,15,45,96.5,80.5,5.85,17.0,101.5,133.29,105.56
2017,11,15,16,0,81.0,62.0,5.8,17.0,76.0,102.04,78.09
2017,11,15,16,15,50.5,44.5,5.75,16.5,52.0,68.65,49.14
2017,11,15,16,30,20.0,27.0,5.7,16.0,28.0,33.84,16.99
2017,11,15,16,45,10.0,13.5,5.7,16.0,14.0,15.01,0.0
2017,11,15,17,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,11.5,4.3,16.0,11.5,10.66,0.0
2017,11,16,7,30,0.0,23.0,4.2,16.0,23.0,21.35,11.41
2017,11,16,7,45,0.0,36.0,4.15,16.0,36.0,33.47,22.2
2017,11,16,8,0,0.0,49.0,4.1,16.0,49.0,46.19,33.28
2017,11,16,8,15,0.0,63.0,4.05,15.5,63.0,59.97,45.28
2017,11,16,8,30,0.0,77.0,4.0,15.0,77.0,73.77,57.22
2017,11,16,8,45,0.0,90.0,3.95,15.0,90.0,86.55,68.05
2017,11,16,9,0,0.0,103.0,3.9,15.0,103.0,99.39,78.81
2017,11,16,9,15,13.0,130.5,3.85,15.0,135.5,136.35,109.95
2017,11,16,9,30,26.0,158.0,3.8,15.0,168.0,174.71,141.9
2017,11,16,9,45,13.0,128.5,3.8,15.0,133.5,133.31,107.03
2017,11,16,10,0,0.0,99.0,3.8,15.0,99.0,93.24,73.09
2017,11,16,10,15,1.5,133.0,3.65,15.0,134.0,128.89,102.71
2017,11,16,10,30,3.0,167.0,3.5,15.0,169.0,165.56,132.78
2017,11,16,10,45,1.5,129.0,3.35,15.0,130.0,124.28,98.52
2017,11,16,11,0,0.0,91.0,3.2,15.0,91.0,84.9,65.74
2017,11,16,11,15,0.0,53.5,3.1,15.0,53.5,49.77,36.35
2017,11,16,11,30,0.0,16.0,3.0,15.0,16.0,14.86,6.93
2017,11,16,11,45,0.0,16.5,2.95,15.0,16.5,15.33,7.32
2017,11,16,12,0,0.0,17.0,2.9,15.0,17.0,15.79,7.72
2017,11,16,12,15,0.0,57.0,2.85,15.0,57.0,53.04,39.11
2017,11,16,12,30,0.0,97.0,2.8,15.0,97.0,90.75,70.6
2017,11,16,12,45,0.0,100.0,2.75,15.0,100.0,93.75,73.1
2017,11,16,13,0,0.0,103.0,2.7,15.0,103.0,96.79,75.69
2017,11,16,13,15,0.0,105.5,2.65,15.0,105.5,99.38,77.93
2017,11,16,13,30,0.0,108.0,2.6,15.0,108.0,102.05,80.26
2017,11,16,13,45,24.0,145.0,2.55,15.0,156.0,166.61,134.65
2017,11,16,14,0,48.0,182.0,2.5,15.0,204.0,227.34,184.96
2017,11,16,14,15,24.0,144.5,2.45,15.0,155.5,166.25,134.39
2017,11,16,14,30,0.0,107.0,2.4,15.0,107.0,102.54,81.13
2017,11,16,14,45,0.0,96.0,2.35,15.0,96.0,91.73,72.27
2017,11,16,15,0,0.0,85.0,2.3,15.0,85.0,80.98,63.3
2017,11,16,15,15,0.0,72.5,2.4,15.0,72.5,68.72,52.94
2017,11,16,15,30,0.0,60.0,2.5,15.0,60.0,56.5,42.49
2017,11,16,15,45,0.0,47.5,2.7,15.0,47.5,44.31,31.94
2017,11,16,16,0,0.0,35.0,2.9,15.0,35.0,32.51,21.64
2017,11,16,16,15,0.0,24.0,2.95,15.0,24.0,22.27,12.57
2017,11,16,16,30,0.0,13.0,3.0,15.0,13.0,12.05,2.37
2017,11,16,16,45,0.0,6.5,3.1,15.0,6.5,6.2,0.0
2017,11,16,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,17,7,15,221.0,15.0,4.65,13.0,38.0,80.64,18.73
2017,11,17,7,30,442.0,30.0,4.6,13.0,76.0,183.16,129.59
2017,11,17,7,45,533.0,36.5,4.55,13.5,119.0,245.17,188.4
2017,11,17,8,0,624.0,43.0,4.5,14.0,162.0,319.11,254.54
2017,11,17,8,15,677.5,47.5,4.4,14.0,206.5,381.6,311.12
2017,11,17,8,30,731.0,52.0,4.3,14.0,251.0,447.78,369.15
2017,11,17,8,45,768.0,54.5,4.25,14.0,293.0,505.61,418.95
2017,11,17,9,0,805.0,57.0,4.2,14.0,335.0,564.63,468.15
2017,11,17,9,15,829.0,59.5,4.1,14.0,372.5,616.07,509.79
2017,11,17,9,30,853.0,62.0,4.0,14.0,410.0,661.81,545.35
2017,11,17,9,45,865.0,65.0,3.95,14.5,441.0,703.25,574.78
2017,11,17,10,0,877.0,68.0,3.9,15.0,472.0,742.59,602.1
2017,11,17,10,15,888.5,69.0,3.85,15.0,497.5,776.72,626.27
2017,11,17,10,30,900.0,70.0,3.8,15.0,523.0,808.26,648.35
2017,11,17,10,45,907.5,71.0,3.8,15.0,541.0,833.72,666.09
2017,11,17,11,0,915.0,72.0,3.8,15.0,559.0,856.03,681.57
2017,11,17,11,15,919.0,72.5,3.8,15.0,569.5,871.45,692.12
2017,11,17,11,30,923.0,73.0,3.8,15.0,580.0,883.36,700.28
2017,11,17,11,45,924.0,73.5,3.85,15.5,583.0,889.12,703.12
2017,11,17,12,0,925.0,74.0,3.9,16.0,586.0,891.21,703.52
2017,11,17,12,15,923.5,73.5,3.95,16.0,580.5,886.27,700.34
2017,11,17,12,30,922.0,73.0,4.0,16.0,575.0,877.69,694.74
2017,11,17,12,45,909.5,75.0,4.05,16.0,561.0,859.4,682.23
2017,11,17,13,0,897.0,77.0,4.1,16.0,547.0,837.9,667.5
2017,11,17,13,15,888.5,76.0,4.1,16.0,526.5,812.94,650.03
2017,11,17,13,30,880.0,75.0,4.1,16.0,506.0,785.02,630.37
2017,11,17,13,45,867.5,73.5,4.2,16.0,478.5,756.59,610.65
2017,11,17,14,0,855.0,72.0,4.3,16.0,451.0,719.54,584.34
2017,11,17,14,15,836.0,69.5,4.35,16.0,417.5,674.63,551.51
2017,11,17,14,30,817.0,67.0,4.4,16.0,384.0,628.29,516.06
2017,11,17,14,45,790.0,64.0,4.45,16.0,345.0,575.3,473.62
2017,11,17,15,0,763.0,61.0,4.5,16.0,306.0,522.16,429.82
2017,11,17,15,15,722.5,57.0,4.5,16.0,263.5,460.96,378.08
2017,11,17,15,30,682.0,53.0,4.5,16.0,221.0,401.58,326.29
2017,11,17,15,45,620.0,47.5,4.55,16.0,176.5,333.58,266.26
2017,11,17,16,0,558.0,42.0,4.6,16.0,132.0,273.47,211.42
2017,11,17,16,15,449.0,33.5,4.6,15.5,91.0,197.82,144.1
2017,11,17,16,30,340.0,25.0,4.6,15.0,50.0,131.25,70.26
2017,11,17,16,45,170.0,12.5,4.7,14.5,25.0,48.15,0.0
2017,11,17,17,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,18,7,15,215.0,15.0,2.95,12.0,36.5,78.33,9.08
2017,11,18,7,30,430.0,30.0,3.0,12.0,73.0,178.7,125.34
2017,11,18,7,45,517.0,37.5,3.05,12.0,116.0,242.18,186.16
2017,11,18,8,0,604.0,45.0,3.1,12.0,159.0,311.6,249.06
2017,11,18,8,15,658.5,50.0,3.05,12.0,203.0,374.1,305.57
2017,11,18,8,30,713.0,55.0,3.0,12.0,247.0,440.38,363.62
2017,11,18,8,45,746.0,59.0,2.95,12.5,288.0,496.93,411.41
2017,11,18,9,0,779.0,63.0,2.9,13.0,329.0,554.37,458.18
2017,11,18,9,15,803.5,66.0,2.75,13.0,366.0,605.71,499.12
2017,11,18,9,30,828.0,69.0,2.6,13.0,403.0,656.48,538.22
2017,11,18,9,45,851.5,69.0,2.5,13.5,436.0,701.99,569.84
2017,11,18,10,0,875.0,69.0,2.4,14.0,469.0,740.33,595.41
2017,11,18,10,15,886.5,70.5,2.25,14.0,494.0,775.01,618.58
2017,11,18,10,30,898.0,72.0,2.1,14.0,519.0,807.1,639.46
2017,11,18,10,45,905.5,72.5,2.0,14.5,537.0,831.91,654.04
2017,11,18,11,0,913.0,73.0,1.9,15.0,555.0,853.57,666.26
2017,11,18,11,15,917.0,73.5,1.8,15.0,565.5,868.99,675.27
2017,11,18,11,30,921.0,74.0,1.7,15.0,576.0,880.92,681.9
2017,11,18,11,45,920.0,75.0,1.6,15.5,578.5,885.61,682.34
2017,11,18,12,0,919.0,76.0,1.5,16.0,581.0,886.66,680.42
2017,11,18,12,15,917.0,75.5,1.5,16.0,575.5,881.36,676.91
2017,11,18,12,30,915.0,75.0,1.5,16.0,570.0,872.47,671.15
2017,11,18,12,45,910.0,74.5,1.5,16.0,557.0,857.53,661.39
2017,11,18,13,0,905.0,74.0,1.5,16.0,544.0,839.2,649.43
2017,11,18,13,15,896.5,73.0,1.5,16.0,523.5,814.18,632.88
2017,11,18,13,30,888.0,72.0,1.5,16.0,503.0,786.17,614.25
2017,11,18,13,45,834.5,71.5,1.5,16.0,459.5,728.02,573.92
2017,11,18,14,0,781.0,71.0,1.5,16.0,416.0,663.66,528.59
2017,11,18,14,15,759.0,69.0,1.5,16.0,383.5,619.85,497.65
2017,11,18,14,30,737.0,67.0,1.5,16.0,351.0,575.05,463.93
2017,11,18,14,45,699.0,67.5,1.5,16.0,315.0,522.65,423.0
2017,11,18,15,0,661.0,68.0,1.5,16.0,279.0,473.83,383.64
2017,11,18,15,15,625.5,62.5,1.55,16.0,240.0,418.16,338.08
2017,11,18,15,30,590.0,57.0,1.6,16.0,201.0,364.22,292.32
2017,11,18,15,45,521.0,51.5,1.65,16.0,160.0,298.01,235.49
2017,11,18,16,0,452.0,46.0,1.7,16.0,119.0,237.63,182.29
2017,11,18,16,15,364.0,35.0,1.85,15.5,81.5,171.8,124.25
2017,11,18,16,30,276.0,24.0,2.0,15.0,44.0,112.54,57.13
2017,11,18,16,45,138.0,12.0,2.15,15.0,22.0,40.81,0.0
2017,11,18,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,19,7,15,195.5,14.5,1.6,12.0,33.5,72.1,0.0
2017,11,19,7,30,391.0,29.0,1.5,12.0,67.0,165.08,114.03
2017,11,19,7,45,481.0,37.0,1.45,12.0,108.5,227.8,173.81
2017,11,19,8,0,571.0,45.0,1.4,12.0,150.0,299.64,237.51
2017,11,19,8,15,626.0,50.5,1.2,12.0,193.0,358.24,289.4
2017,11,19,8,30,681.0,56.0,1.0,12.0,236.0,423.65,344.64
2017,11,19,8,45,717.5,59.5,0.8,12.5,276.5,480.04,389.7
2017,11,19,9,0,754.0,63.0,0.6,13.0,317.0,537.67,433.18
2017,11,19,9,15,563.0,104.0,0.5,13.0,305.5,497.29,400.42
2017,11,19,9,30,372.0,145.0,0.4,13.0,294.0,433.35,349.25
2017,11,19,9,45,514.5,124.5,0.3,13.5,348.0,523.92,419.26
2017,11,19,10,0,657.0,104.0,0.2,14.0,402.0,627.98,494.22
2017,11,19,10,15,609.0,125.0,0.35,14.0,413.0,634.14,497.82
2017,11,19,10,30,561.0,146.0,0.5,14.0,424.0,629.81,495.38
2017,11,19,10,45,691.0,120.5,0.65,14.5,475.0,723.88,564.12
2017,11,19,11,0,821.0,95.0,0.8,15.0,526.0,808.96,622.67
2017,11,19,11,15,825.5,95.5,0.95,15.0,536.0,823.91,633.65
2017,11,19,11,30,830.0,96.0,1.1,15.0,546.0,835.65,643.46
2017,11,19,11,45,832.0,96.0,1.3,15.5,549.0,841.39,648.68
2017,11,19,12,0,834.0,96.0,1.5,16.0,552.0,843.77,651.56
2017,11,19,12,15,831.0,95.5,1.65,16.0,546.0,837.92,649.32
2017,11,19,12,30,828.0,95.0,1.8,16.0,540.0,828.75,644.83
2017,11,19,12,45,684.0,128.5,2.0,16.0,490.5,743.18,586.12
2017,11,19,13,0,540.0,162.0,2.2,16.0,441.0,647.28,516.9
2017,11,19,13,15,527.0,160.0,2.45,16.0,423.5,624.01,501.59
