Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,13,30,514.0,158.0,2.7,16.0,406.0,599.23,484.13
2017,11,19,13,45,582.5,129.5,3.0,16.0,396.0,608.72,494.33
2017,11,19,14,0,651.0,101.0,3.3,16.0,386.0,607.73,496.07
2017,11,19,14,15,544.5,113.0,3.35,16.0,339.5,525.48,430.83
2017,11,19,14,30,438.0,125.0,3.4,16.0,293.0,444.79,365.97
2017,11,19,14,45,418.0,115.5,3.5,16.0,262.5,403.73,332.91
2017,11,19,15,0,398.0,106.0,3.6,16.0,232.0,363.14,299.25
2017,11,19,15,15,373.5,93.5,3.35,16.0,198.5,317.45,260.34
2017,11,19,15,30,349.0,81.0,3.1,16.0,165.0,273.18,221.77
2017,11,19,15,45,317.0,66.5,2.85,16.0,131.5,225.06,179.32
2017,11,19,16,0,285.0,52.0,2.6,16.0,98.0,179.66,138.5
2017,11,19,16,15,219.0,38.0,2.35,15.5,66.5,126.99,91.76
2017,11,19,16,30,153.0,24.0,2.1,15.0,35.0,78.05,36.9
2017,11,19,16,45,76.5,12.0,1.9,15.0,17.5,27.71,0.0
2017,11,19,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,9.5,3.1,15.0,9.5,8.8,0.0
2017,11,20,7,30,0.0,19.0,3.1,15.0,19.0,17.62,7.96
2017,11,20,7,45,0.0,31.5,3.15,15.5,31.5,29.26,18.57
2017,11,20,8,0,0.0,44.0,3.2,16.0,44.0,41.26,29.02
2017,11,20,8,15,0.0,57.5,3.15,16.0,57.5,54.54,40.53
2017,11,20,8,30,0.0,71.0,3.1,16.0,71.0,67.84,51.94
2017,11,20,8,45,0.0,84.0,3.1,16.0,84.0,80.64,62.8
2017,11,20,9,0,0.0,97.0,3.1,16.0,97.0,93.5,73.58
2017,11,20,9,15,3.5,119.0,3.05,16.0,120.5,118.38,94.35
2017,11,20,9,30,7.0,141.0,3.0,16.0,144.0,143.75,115.31
2017,11,20,9,45,127.5,164.5,2.95,16.5,222.0,273.75,224.17
2017,11,20,10,0,248.0,188.0,2.9,17.0,300.0,405.42,330.32
2017,11,20,10,15,126.5,178.0,2.8,17.0,235.0,295.0,239.47
2017,11,20,10,30,5.0,168.0,2.7,17.0,170.0,168.83,134.17
2017,11,20,10,45,38.0,197.0,2.6,17.0,216.5,238.36,191.52
2017,11,20,11,0,71.0,226.0,2.5,17.0,263.0,300.22,241.32
2017,11,20,11,15,128.5,234.5,2.45,17.0,303.5,372.02,298.97
2017,11,20,11,30,186.0,243.0,2.4,17.0,344.0,431.9,346.43
2017,11,20,11,45,163.0,245.0,2.35,17.5,333.5,415.51,332.0
2017,11,20,12,0,140.0,247.0,2.3,18.0,323.0,398.46,317.5
2017,11,20,12,15,154.0,244.5,2.25,18.0,327.5,406.96,324.54
2017,11,20,12,30,168.0,242.0,2.2,18.0,332.0,414.84,330.97
2017,11,20,12,45,179.5,235.5,2.2,18.0,329.5,414.98,331.59
2017,11,20,13,0,191.0,229.0,2.2,18.0,327.0,414.27,331.61
2017,11,20,13,15,191.5,219.5,2.15,18.0,314.5,400.16,320.96
2017,11,20,13,30,192.0,210.0,2.1,18.0,302.0,385.46,309.87
2017,11,20,13,45,240.0,192.5,2.05,18.0,301.5,407.79,328.55
2017,11,20,14,0,288.0,175.0,2.0,18.0,301.0,414.55,334.9
2017,11,20,14,15,284.0,161.5,1.95,18.0,277.5,386.52,313.03
2017,11,20,14,30,280.0,148.0,1.9,18.0,254.0,357.95,290.57
2017,11,20,14,45,272.0,133.0,1.85,18.0,227.5,324.67,263.92
2017,11,20,15,0,264.0,118.0,1.8,18.0,201.0,291.38,236.7
2017,11,20,15,15,247.0,103.0,1.7,17.5,172.0,253.47,205.4
2017,11,20,15,30,230.0,88.0,1.6,17.0,143.0,216.65,174.2
2017,11,20,15,45,205.5,71.5,1.55,17.0,113.5,176.01,138.93
2017,11,20,16,0,181.0,55.0,1.5,17.0,84.0,137.49,104.93
2017,11,20,16,15,128.0,39.5,1.45,17.0,56.5,93.42,66.29
2017,11,20,16,30,75.0,24.0,1.4,17.0,29.0,52.12,21.69
2017,11,20,16,45,37.5,12.0,1.35,17.0,14.5,19.41,0.0
2017,11,20,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,7,15,143.0,14.5,3.55,15.0,27.5,57.82,0.0
2017,11,21,7,30,286.0,29.0,3.5,15.0,55.0,132.41,87.68
2017,11,21,7,45,362.0,39.0,3.5,15.0,91.0,186.3,140.58
2017,11,21,8,0,438.0,49.0,3.5,15.0,127.0,248.08,195.85
2017,11,21,8,15,484.0,58.0,3.4,15.0,165.5,302.31,244.6
2017,11,21,8,30,530.0,67.0,3.3,15.0,204.0,360.1,295.16
2017,11,21,8,45,568.5,71.5,3.2,15.5,240.5,411.76,338.97
2017,11,21,9,0,607.0,76.0,3.1,16.0,277.0,465.27,382.85
2017,11,21,9,15,583.0,91.5,2.95,16.0,302.0,493.52,405.47
2017,11,21,9,30,559.0,107.0,2.8,16.0,327.0,517.83,424.2
2017,11,21,9,45,669.5,91.5,2.65,16.0,375.5,597.96,487.38
2017,11,21,10,0,780.0,76.0,2.5,16.0,424.0,678.8,547.22
2017,11,21,10,15,792.5,77.5,2.25,16.0,448.0,711.98,568.94
2017,11,21,10,30,805.0,79.0,2.0,16.0,472.0,742.92,588.77
2017,11,21,10,45,814.5,79.5,1.8,16.5,489.5,767.77,602.93
2017,11,21,11,0,824.0,80.0,1.6,17.0,507.0,789.84,614.74
2017,11,21,11,15,829.0,81.0,1.5,17.0,517.5,805.85,624.22
2017,11,21,11,30,834.0,82.0,1.4,17.0,528.0,818.7,631.51
2017,11,21,11,45,836.0,81.5,1.35,17.5,531.0,823.89,632.98
2017,11,21,12,0,838.0,81.0,1.3,18.0,534.0,825.75,632.35
2017,11,21,12,15,836.5,81.0,1.3,18.0,529.5,821.91,629.79
2017,11,21,12,30,835.0,81.0,1.3,18.0,525.0,814.74,625.15
2017,11,21,12,45,833.5,79.0,1.3,18.0,513.5,801.81,616.69
2017,11,21,13,0,832.0,77.0,1.3,18.0,502.0,785.67,606.15
2017,11,21,13,15,717.5,102.0,1.3,18.0,459.0,712.53,555.43
2017,11,21,13,30,603.0,127.0,1.3,18.0,416.0,636.46,501.54
2017,11,21,13,45,576.5,126.0,1.3,18.5,389.5,598.86,473.7
2017,11,21,14,0,550.0,125.0,1.3,19.0,363.0,555.69,441.13
2017,11,21,14,15,529.0,118.0,1.25,19.0,332.5,514.56,410.22
2017,11,21,14,30,508.0,111.0,1.2,19.0,302.0,473.17,378.5
2017,11,21,14,45,602.5,85.5,1.2,19.0,289.5,485.63,388.4
2017,11,21,15,0,697.0,60.0,1.2,19.0,277.0,480.74,383.68
2017,11,21,15,15,656.0,56.0,1.15,18.5,237.0,422.7,336.79
2017,11,21,15,30,615.0,52.0,1.1,18.0,197.0,369.22,292.18
2017,11,21,15,45,554.0,45.5,1.1,18.0,156.5,304.46,237.06
2017,11,21,16,0,493.0,39.0,1.1,18.0,116.0,244.85,184.77
2017,11,21,16,15,387.0,30.5,1.05,17.5,78.0,174.2,123.1
2017,11,21,16,30,281.0,22.0,1.0,17.0,40.0,110.63,46.26
2017,11,21,16,45,140.5,11.0,0.95,17.0,20.0,40.34,0.0
2017,11,21,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,22,7,15,167.0,14.0,0.55,15.0,28.5,62.31,0.0
2017,11,22,7,30,334.0,28.0,0.6,15.0,57.0,144.97,93.47
2017,11,22,7,45,430.5,36.5,0.65,15.5,97.0,206.7,153.48
2017,11,22,8,0,527.0,45.0,0.7,16.0,137.0,278.36,215.25
2017,11,22,8,15,585.0,50.5,0.7,16.0,178.5,338.26,267.26
2017,11,22,8,30,643.0,56.0,0.7,16.0,220.0,402.62,321.33
2017,11,22,8,45,665.0,59.0,0.7,16.0,253.5,445.85,357.64
2017,11,22,9,0,687.0,62.0,0.7,16.0,287.0,491.83,394.76
2017,11,22,9,15,656.0,77.0,0.65,16.0,311.5,521.22,417.02
2017,11,22,9,30,625.0,92.0,0.6,16.0,336.0,543.63,433.25
2017,11,22,9,45,717.0,83.0,0.6,16.5,384.0,619.47,489.25
2017,11,22,10,0,809.0,74.0,0.6,17.0,432.0,695.86,541.29
2017,11,22,10,15,779.5,82.0,0.55,17.5,442.5,705.71,544.62
2017,11,22,10,30,750.0,90.0,0.5,18.0,453.0,711.12,545.76
2017,11,22,10,45,747.0,96.5,0.5,18.5,469.5,731.9,558.37
2017,11,22,11,0,744.0,103.0,0.5,19.0,486.0,753.83,571.48
2017,11,22,11,15,800.0,92.0,0.55,19.0,511.0,793.28,598.29
2017,11,22,11,30,856.0,81.0,0.6,19.0,536.0,834.32,625.78
2017,11,22,11,45,501.0,162.5,0.65,19.0,429.0,631.84,485.4
2017,11,22,12,0,146.0,244.0,0.7,19.0,322.0,400.03,310.93
2017,11,22,12,15,193.0,238.5,0.75,19.0,340.5,432.7,338.96
2017,11,22,12,30,240.0,233.0,0.8,19.0,359.0,464.28,363.78
2017,11,22,12,45,350.5,206.0,0.9,19.5,386.0,534.16,417.68
2017,11,22,13,0,461.0,179.0,1.0,20.0,413.0,600.44,467.48
2017,11,22,13,15,415.5,180.5,1.1,20.0,385.5,556.93,435.47
2017,11,22,13,30,370.0,182.0,1.2,20.0,358.0,501.34,395.23
2017,11,22,13,45,264.0,183.5,1.3,20.0,305.5,414.73,329.2
2017,11,22,14,0,158.0,185.0,1.4,20.0,253.0,322.09,256.84
2017,11,22,14,15,109.5,168.5,1.5,19.5,214.5,264.84,212.2
2017,11,22,14,30,61.0,152.0,1.6,19.0,176.0,201.27,161.27
2017,11,22,14,45,56.5,137.0,1.7,19.0,157.5,180.09,144.35
2017,11,22,15,0,52.0,122.0,1.8,19.0,139.0,159.3,127.34
2017,11,22,15,15,46.0,105.5,1.8,18.5,118.5,136.29,108.39
2017,11,22,15,30,40.0,89.0,1.8,18.0,98.0,113.85,89.56
2017,11,22,15,45,30.0,71.5,1.85,18.0,77.5,89.01,68.3
2017,11,22,16,0,20.0,54.0,1.9,18.0,57.0,65.1,47.71
2017,11,22,16,15,10.0,36.5,1.85,17.5,38.0,39.46,25.57
2017,11,22,16,30,0.0,19.0,1.8,17.0,19.0,17.71,2.98
2017,11,22,16,45,0.0,9.5,1.8,17.0,9.5,9.05,0.0
2017,11,22,17,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,7,15,132.5,14.0,1.3,16.0,25.5,44.78,0.0
2017,11,23,7,30,265.0,28.0,1.3,16.0,51.0,124.05,77.69
2017,11,23,7,45,355.5,38.0,1.35,16.0,87.5,181.43,134.72
2017,11,23,8,0,446.0,48.0,1.4,16.0,124.0,248.25,193.15
2017,11,23,8,15,499.0,56.0,1.3,16.0,163.5,304.67,242.68
2017,11,23,8,30,552.0,64.0,1.2,16.0,203.0,365.28,294.21
2017,11,23,8,45,589.5,69.5,1.2,16.5,240.5,418.3,337.97
2017,11,23,9,0,627.0,75.0,1.2,17.0,278.0,473.09,381.6
2017,11,23,9,15,662.0,75.5,1.25,17.0,311.5,521.7,420.3
2017,11,23,9,30,697.0,76.0,1.3,17.0,345.0,570.89,458.54
2017,11,23,9,45,584.0,110.5,1.4,17.5,348.5,557.06,446.09
2017,11,23,10,0,471.0,145.0,1.5,18.0,352.0,528.33,422.43
2017,11,23,10,15,601.5,119.5,1.55,18.0,399.0,616.77,491.11
2017,11,23,10,30,732.0,94.0,1.6,18.0,446.0,703.68,554.14
2017,11,23,10,45,469.5,160.0,1.7,18.5,389.5,580.07,459.44
2017,11,23,11,0,207.0,226.0,1.8,19.0,333.0,424.85,337.02
2017,11,23,11,15,457.5,170.5,1.85,19.0,411.0,596.87,473.29
2017,11,23,11,30,708.0,115.0,1.9,19.0,489.0,753.24,588.19
2017,11,23,11,45,707.0,116.5,1.95,19.0,492.0,757.86,590.19
2017,11,23,12,0,706.0,118.0,2.0,19.0,495.0,759.59,591.73
2017,11,23,12,15,363.5,158.5,2.05,19.0,352.5,509.34,405.08
2017,11,23,12,30,21.0,199.0,2.1,19.0,210.0,215.21,169.57
2017,11,23,12,45,28.5,201.0,2.2,19.0,215.5,235.83,187.23
2017,11,23,13,0,36.0,203.0,2.3,19.0,221.0,244.49,194.49
2017,11,23,13,15,34.5,195.5,2.4,19.0,212.5,234.47,186.72
2017,11,23,13,30,33.0,188.0,2.5,19.0,204.0,224.56,179.06
2017,11,23,13,45,16.5,127.5,2.6,19.0,135.5,135.14,106.72
2017,11,23,14,0,0.0,67.0,2.7,19.0,67.0,62.33,46.49
2017,11,23,14,15,0.0,73.5,2.75,19.0,73.5,68.4,51.68
2017,11,23,14,30,0.0,80.0,2.8,19.0,80.0,75.07,57.31
2017,11,23,14,45,0.0,71.0,2.85,19.0,71.0,66.33,50.09
2017,11,23,15,0,0.0,62.0,2.9,19.0,62.0,57.66,42.88
2017,11,23,15,15,0.0,53.0,2.85,18.5,53.0,49.27,35.89
2017,11,23,15,30,0.0,44.0,2.8,18.0,44.0,40.88,28.8
2017,11,23,15,45,0.0,34.5,2.75,18.0,34.5,32.03,21.18
2017,11,23,16,0,0.0,25.0,2.7,18.0,25.0,23.19,13.51
2017,11,23,16,15,0.0,16.5,2.75,17.5,16.5,15.29,6.51
2017,11,23,16,30,0.0,8.0,2.8,17.0,8.0,7.4,0.0
2017,11,23,16,45,0.0,4.0,2.9,17.0,4.0,3.81,0.0
2017,11,23,17,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,24,7,15,120.0,13.0,4.7,15.0,23.0,40.62,0.0
2017,11,24,7,30,240.0,26.0,4.7,15.0,46.0,113.42,68.86
2017,11,24,7,45,300.0,38.5,4.75,15.5,79.0,162.08,120.75
2017,11,24,8,0,360.0,51.0,4.8,16.0,112.0,216.28,169.58
2017,11,24,8,15,397.5,62.5,4.75,16.0,146.5,262.73,211.89
2017,11,24,8,30,435.0,74.0,4.7,16.0,181.0,314.16,257.45
2017,11,24,8,45,454.0,85.0,4.7,16.0,214.0,357.59,295.52
2017,11,24,9,0,473.0,96.0,4.7,16.0,247.0,401.62,333.09
2017,11,24,9,15,487.0,105.5,4.55,16.0,277.0,441.08,365.82
2017,11,24,9,30,501.0,115.0,4.4,16.0,307.0,480.24,397.45
2017,11,24,9,45,398.0,145.0,4.25,16.5,305.5,461.23,379.52
2017,11,24,10,0,295.0,175.0,4.1,17.0,304.0,422.68,346.06
2017,11,24,10,15,395.0,166.0,4.05,17.0,349.0,507.81,414.85
2017,11,24,10,30,495.0,157.0,4.0,17.0,394.0,585.47,476.3
2017,11,24,10,45,666.0,117.0,3.95,17.0,448.0,692.37,559.41
2017,11,24,11,0,837.0,77.0,3.9,17.0,502.0,791.58,632.01
2017,11,24,11,15,625.5,138.0,3.7,17.0,459.5,703.51,564.67
2017,11,24,11,30,414.0,199.0,3.5,17.0,417.0,596.71,479.41
2017,11,24,11,45,634.0,138.0,3.35,17.5,473.5,720.04,575.38
2017,11,24,12,0,854.0,77.0,3.2,18.0,530.0,822.56,647.53
2017,11,24,12,15,641.0,135.5,3.1,18.0,474.0,721.98,573.08
2017,11,24,12,30,428.0,194.0,3.0,18.0,418.0,601.24,479.76
2017,11,24,12,45,312.0,208.5,2.95,18.0,369.5,504.74,404.99
2017,11,24,13,0,196.0,223.0,2.9,18.0,321.0,411.04,330.45
2017,11,24,13,15,224.5,211.0,2.95,18.0,319.5,415.98,335.88
2017,11,24,13,30,253.0,199.0,3.0,18.0,318.0,431.27,348.67
2017,11,24,13,45,235.0,189.0,3.05,18.5,295.0,399.63,323.26
2017,11,24,14,0,217.0,179.0,3.1,19.0,272.0,357.11,289.46
2017,11,24,14,15,504.0,118.0,3.15,19.0,311.0,496.24,403.88
2017,11,24,14,30,791.0,57.0,3.2,19.0,350.0,593.56,481.44
2017,11,24,14,45,764.0,54.5,3.25,19.0,313.5,543.11,440.6
2017,11,24,15,0,737.0,52.0,3.3,19.0,277.0,492.59,399.36
2017,11,24,15,15,696.5,48.5,3.3,18.5,237.0,434.1,351.09
2017,11,24,15,30,656.0,45.0,3.3,18.0,197.0,377.5,302.68
2017,11,24,15,45,592.0,40.0,3.3,18.0,155.5,311.49,244.87
2017,11,24,16,0,528.0,35.0,3.3,18.0,114.0,250.61,190.11
2017,11,24,16,15,420.0,27.5,3.3,17.5,76.5,178.71,125.55
2017,11,24,16,30,312.0,20.0,3.3,17.0,39.0,116.04,37.5
2017,11,24,16,45,156.0,10.0,3.35,17.0,19.5,42.74,0.0
2017,11,24,17,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,25,7,15,84.5,13.0,4.2,15.0,20.0,32.1,0.0
2017,11,25,7,30,169.0,26.0,4.4,15.0,40.0,90.44,52.15
2017,11,25,7,45,217.0,41.0,4.6,15.5,69.5,134.83,99.88
2017,11,25,8,0,265.0,56.0,4.8,16.0,99.0,182.47,142.71
2017,11,25,8,15,294.0,70.0,4.7,16.0,131.0,225.07,181.18
2017,11,25,8,30,323.0,84.0,4.6,16.0,163.0,270.05,220.95
2017,11,25,8,45,338.5,97.5,4.55,16.5,193.0,309.24,254.68
2017,11,25,9,0,354.0,111.0,4.5,17.0,223.0,349.01,287.91
2017,11,25,9,15,365.5,123.0,4.4,17.0,250.5,384.93,317.67
2017,11,25,9,30,377.0,135.0,4.3,17.0,278.0,420.69,346.63
2017,11,25,9,45,380.5,147.0,4.25,17.5,301.5,450.56,369.6
2017,11,25,10,0,384.0,159.0,4.2,18.0,325.0,479.39,391.24
2017,11,25,10,15,281.0,184.0,4.3,18.0,309.0,430.4,350.64
2017,11,25,10,30,178.0,209.0,4.4,18.0,293.0,374.89,304.33
2017,11,25,10,45,373.0,179.0,4.5,18.5,364.5,509.88,414.71
2017,11,25,11,0,568.0,149.0,4.6,19.0,436.0,653.7,527.58
2017,11,25,11,15,534.0,163.0,4.75,19.0,437.0,649.72,523.3
2017,11,25,11,30,500.0,177.0,4.9,19.0,438.0,642.69,517.43
2017,11,25,11,45,686.0,127.5,5.05,19.0,488.0,750.6,601.75
2017,11,25,12,0,872.0,78.0,5.2,19.0,538.0,837.48,666.43
2017,11,25,12,15,530.5,155.5,5.1,19.0,435.0,644.99,520.2
2017,11,25,12,30,189.0,233.0,5.0,19.0,332.0,421.49,339.43
2017,11,25,12,45,321.5,205.0,4.9,19.0,368.0,508.08,411.27
2017,11,25,13,0,454.0,177.0,4.8,19.0,404.0,590.77,477.64
2017,11,25,13,15,337.0,189.5,4.6,18.5,354.0,491.4,398.75
2017,11,25,13,30,220.0,202.0,4.4,18.0,304.0,397.36,323.13
2017,11,25,13,45,405.0,157.0,4.2,18.0,333.0,499.9,407.94
2017,11,25,14,0,590.0,112.0,4.0,18.0,362.0,572.56,467.04
2017,11,25,14,15,412.5,130.0,3.9,18.0,298.5,447.69,366.26
2017,11,25,14,30,235.0,148.0,3.8,18.0,235.0,328.74,268.81
2017,11,25,14,45,223.5,134.0,3.7,18.0,210.0,296.48,242.64
2017,11,25,15,0,212.0,120.0,3.6,18.0,185.0,264.63,216.07
2017,11,25,15,15,199.0,104.0,3.55,17.5,158.0,230.1,187.18
2017,11,25,15,30,186.0,88.0,3.5,17.0,131.0,196.38,158.28
2017,11,25,15,45,164.0,71.0,3.45,17.0,103.0,158.51,125.1
2017,11,25,16,0,142.0,54.0,3.4,17.0,75.0,122.56,93.17
2017,11,25,16,15,95.5,38.0,3.4,17.0,50.0,82.14,57.15
2017,11,25,16,30,49.0,22.0,3.4,17.0,25.0,38.93,8.34
2017,11,25,16,45,24.5,11.0,3.4,17.0,12.5,15.71,0.0
2017,11,25,17,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.0,6.85,16.0,2.0,1.91,0.0
2017,11,26,7,30,0.0,4.0,6.8,16.0,4.0,3.7,0.0
2017,11,26,7,45,0.0,8.0,6.8,16.5,8.0,7.4,0.34
2017,11,26,8,0,0.0,12.0,6.8,17.0,12.0,11.11,3.59
2017,11,26,8,15,0.0,16.5,6.75,17.0,16.5,15.29,7.22
2017,11,26,8,30,0.0,21.0,6.7,17.0,21.0,19.46,10.84
2017,11,26,8,45,0.0,25.0,6.65,17.0,25.0,23.18,14.04
2017,11,26,9,0,0.0,29.0,6.6,17.0,29.0,26.9,17.21
2017,11,26,9,15,0.0,32.5,6.55,17.0,32.5,30.16,19.96
2017,11,26,9,30,0.0,36.0,6.5,17.0,36.0,33.42,22.69
2017,11,26,9,45,0.0,53.5,6.5,17.0,53.5,49.73,36.41
2017,11,26,10,0,0.0,71.0,6.5,17.0,71.0,66.07,50.07
2017,11,26,10,15,0.0,85.0,6.5,17.0,85.0,79.38,61.12
2017,11,26,10,30,0.0,99.0,6.5,17.0,99.0,93.24,72.58
2017,11,26,10,45,0.0,96.0,6.5,17.0,96.0,90.1,69.87
2017,11,26,11,0,0.0,93.0,6.5,17.0,93.0,87.03,67.25
2017,11,26,11,15,0.0,67.5,6.45,17.0,67.5,62.82,47.03
2017,11,26,11,30,0.0,42.0,6.4,17.0,42.0,39.04,27.14
2017,11,26,11,45,0.0,63.5,6.35,17.0,63.5,59.09,43.89
2017,11,26,12,0,0.0,85.0,6.3,17.0,85.0,79.17,60.61
2017,11,26,12,15,0.0,66.5,6.15,17.0,66.5,61.89,46.22
2017,11,26,12,30,0.0,48.0,6.0,17.0,48.0,44.63,31.83
2017,11,26,12,45,0.0,73.0,5.9,17.0,73.0,67.95,51.34
2017,11,26,13,0,0.0,98.0,5.8,17.0,98.0,92.03,71.43
2017,11,26,13,15,0.0,53.0,5.65,17.0,53.0,49.28,35.81
2017,11,26,13,30,0.0,8.0,5.5,17.0,8.0,7.42,0.61
2017,11,26,13,45,0.0,42.0,5.4,17.0,42.0,39.02,27.32
2017,11,26,14,0,0.0,76.0,5.3,17.0,76.0,70.74,54.02
2017,11,26,14,15,0.0,84.5,5.05,17.0,84.5,79.37,61.34
2017,11,26,14,30,0.0,93.0,4.8,17.0,93.0,88.56,69.12
2017,11,26,14,45,0.0,83.5,4.6,17.0,83.5,79.28,61.4
2017,11,26,15,0,0.0,74.0,4.4,17.0,74.0,70.06,53.67
2017,11,26,15,15,0.0,63.0,4.3,16.5,63.0,59.31,44.66
2017,11,26,15,30,0.0,52.0,4.2,16.0,52.0,48.6,35.54
2017,11,26,15,45,0.0,40.5,4.1,16.0,40.5,37.63,26.03
2017,11,26,16,0,0.0,29.0,4.0,16.0,29.0,26.92,16.69
2017,11,26,16,15,0.0,19.0,3.9,16.0,19.0,17.62,8.3
2017,11,26,16,30,0.0,9.0,3.8,16.0,9.0,8.33,0.0
2017,11,26,16,45,0.0,4.5,3.7,16.0,4.5,4.29,0.0
2017,11,26,17,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,8.8,14.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,9.65,14.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,8.85,13.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,27,7,15,47.0,16.0,4.05,13.0,19.0,26.02,0.0
2017,11,27,7,30,94.0,32.0,3.9,13.0,38.0,71.12,36.27
2017,11,27,7,45,218.5,45.0,3.8,13.0,75.0,139.9,103.85
2017,11,27,8,0,343.0,58.0,3.7,13.0,112.0,214.42,168.78
2017,11,27,8,15,415.0,67.0,3.6,13.0,152.0,273.64,221.64
2017,11,27,8,30,487.0,76.0,3.5,13.0,192.0,341.0,280.55
2017,11,27,8,45,551.0,79.0,3.45,13.5,232.5,402.83,333.44
2017,11,27,9,0,615.0,82.0,3.4,14.0,273.0,468.44,387.97
2017,11,27,9,15,648.0,86.5,3.45,14.0,309.0,520.0,430.68
2017,11,27,9,30,681.0,91.0,3.5,14.0,345.0,572.12,472.89
2017,11,27,9,45,667.5,94.0,3.55,14.0,361.0,590.62,487.77
2017,11,27,10,0,654.0,97.0,3.6,14.0,377.0,605.95,499.93
2017,11,27,10,15,727.0,92.5,3.75,14.0,420.5,673.87,552.51
2017,11,27,10,30,800.0,88.0,3.9,14.0,464.0,739.37,601.76
2017,11,27,10,45,810.5,89.5,4.05,14.5,482.0,766.3,620.36
2017,11,27,11,0,821.0,91.0,4.2,15.0,500.0,790.54,637.13
2017,11,27,11,15,826.0,91.5,4.35,15.0,511.0,806.2,649.04
2017,11,27,11,30,831.0,92.0,4.5,15.0,522.0,818.71,658.85
2017,11,27,11,45,835.0,91.5,4.7,15.0,525.5,825.96,665.21
2017,11,27,12,0,839.0,91.0,4.9,15.0,529.0,829.9,669.25
2017,11,27,12,15,837.0,90.5,4.95,15.0,524.5,825.46,666.3
2017,11,27,12,30,835.0,90.0,5.0,15.0,520.0,817.7,661.05
2017,11,27,12,45,678.5,124.5,5.1,15.0,469.0,725.69,592.24
2017,11,27,13,0,522.0,159.0,5.2,15.0,418.0,623.66,512.67
2017,11,27,13,15,670.0,120.5,5.2,15.0,439.0,691.52,568.35
2017,11,27,13,30,818.0,82.0,5.2,15.0,460.0,740.58,606.56
2017,11,27,13,45,805.5,79.5,5.2,15.0,434.5,707.29,581.48
2017,11,27,14,0,793.0,77.0,5.2,15.0,409.0,671.81,554.91
2017,11,27,14,15,771.5,74.0,5.2,15.0,377.0,627.65,520.96
2017,11,27,14,30,750.0,71.0,5.2,15.0,345.0,582.39,484.32
2017,11,27,14,45,723.0,67.0,5.2,15.0,308.5,531.86,442.59
2017,11,27,15,0,696.0,63.0,5.2,15.0,272.0,481.31,399.75
2017,11,27,15,15,651.0,58.5,5.1,14.5,231.5,424.09,350.72
2017,11,27,15,30,606.0,54.0,5.0,14.0,191.0,366.49,300.03
2017,11,27,15,45,540.5,47.5,4.95,14.0,150.0,300.73,241.09
2017,11,27,16,0,475.0,41.0,4.9,14.0,109.0,240.42,185.78
2017,11,27,16,15,357.5,31.0,4.8,14.0,72.0,165.76,117.58
2017,11,27,16,30,240.0,21.0,4.7,14.0,35.0,97.42,21.37
2017,11,27,16,45,120.0,10.5,4.6,14.0,17.5,35.68,0.0
2017,11,27,17,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,7,15,138.0,11.5,2.75,12.0,21.0,42.32,0.0
2017,11,28,7,30,276.0,23.0,2.8,12.0,42.0,115.46,54.92
2017,11,28,7,45,380.5,32.0,2.85,12.5,79.0,179.59,131.92
2017,11,28,8,0,485.0,41.0,2.9,13.0,116.0,250.71,195.94
2017,11,28,8,15,548.5,47.0,3.05,13.0,156.5,310.51,250.34
2017,11,28,8,30,612.0,53.0,3.2,13.0,197.0,375.46,308.02
2017,11,28,8,45,654.0,57.0,3.4,13.5,236.0,428.51,354.44
2017,11,28,9,0,696.0,61.0,3.6,14.0,275.0,486.37,403.31
2017,11,28,9,15,724.0,64.5,3.75,14.0,310.5,536.57,445.42
2017,11,28,9,30,752.0,68.0,3.9,14.0,346.0,586.75,486.56
2017,11,28,9,45,770.5,70.0,4.05,14.5,376.5,628.25,518.89
2017,11,28,10,0,789.0,72.0,4.2,15.0,407.0,668.38,548.41
2017,11,28,10,15,751.5,83.0,4.3,15.0,417.0,675.83,553.58
2017,11,28,10,30,714.0,94.0,4.4,15.0,427.0,682.25,558.2
2017,11,28,10,45,773.5,86.0,4.55,15.0,459.5,731.29,595.7
2017,11,28,11,0,833.0,78.0,4.7,15.0,492.0,782.99,634.74
2017,11,28,11,15,837.5,79.0,4.8,15.0,502.5,799.0,646.54
2017,11,28,11,30,842.0,80.0,4.9,15.0,513.0,811.84,656.29
2017,11,28,11,45,843.5,80.0,5.05,15.5,516.0,817.68,659.96
2017,11,28,12,0,845.0,80.0,5.2,16.0,519.0,820.2,661.3
2017,11,28,12,15,843.0,79.5,5.35,16.0,515.0,815.81,658.87
2017,11,28,12,30,841.0,79.0,5.5,16.0,511.0,808.11,654.08
2017,11,28,12,45,827.0,81.0,5.7,16.0,497.5,790.4,642.02
2017,11,28,13,0,813.0,83.0,5.9,16.0,484.0,769.76,627.72
2017,11,28,13,15,766.5,87.0,6.0,16.0,453.5,723.19,592.97
2017,11,28,13,30,720.0,91.0,6.1,16.0,423.0,678.98,559.78
2017,11,28,13,45,638.5,104.5,6.25,16.0,386.5,616.32,511.44
2017,11,28,14,0,557.0,118.0,6.4,16.0,350.0,554.28,461.11
2017,11,28,14,15,562.0,106.5,6.4,16.0,325.5,525.96,438.58
2017,11,28,14,30,567.0,95.0,6.4,16.0,301.0,495.35,413.57
2017,11,28,14,45,531.0,91.0,6.45,16.0,268.0,446.06,372.28
2017,11,28,15,0,495.0,87.0,6.5,16.0,235.0,397.89,331.12
2017,11,28,15,15,458.5,78.0,6.4,15.5,199.5,342.8,283.99
2017,11,28,15,30,422.0,69.0,6.3,15.0,164.0,293.49,240.5
2017,11,28,15,45,365.0,58.5,6.2,15.0,128.0,236.35,189.4
2017,11,28,16,0,308.0,48.0,6.1,15.0,92.0,184.43,142.27
2017,11,28,16,15,216.5,35.0,6.0,14.5,60.5,124.07,87.61
2017,11,28,16,30,125.0,22.0,5.9,14.0,29.0,66.99,11.1
2017,11,28,16,45,62.5,11.0,5.8,14.0,14.5,23.88,0.0
2017,11,28,17,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,29,7,15,179.0,10.5,4.1,12.5,22.0,50.33,0.0
2017,11,29,7,30,358.0,21.0,4.2,13.0,44.0,132.32,55.78
2017,11,29,7,45,465.5,28.5,4.3,13.5,84.0,200.08,145.35
2017,11,29,8,0,573.0,36.0,4.4,14.0,124.0,274.94,213.85
2017,11,29,8,15,635.5,41.5,4.55,14.0,166.5,338.13,271.98
2017,11,29,8,30,698.0,47.0,4.7,14.0,209.0,406.07,332.91
2017,11,29,8,45,738.5,50.5,4.85,14.0,250.0,464.26,384.74
2017,11,29,9,0,779.0,54.0,5.0,14.0,291.0,524.1,436.54
2017,11,29,9,15,806.5,56.5,5.0,14.0,328.0,575.96,480.31
2017,11,29,9,30,834.0,59.0,5.0,14.0,365.0,627.57,522.72
2017,11,29,9,45,851.0,61.0,5.0,14.5,397.0,665.49,551.41
2017,11,29,10,0,868.0,63.0,5.0,15.0,429.0,706.61,581.32
2017,11,29,10,15,881.5,64.5,4.95,15.0,454.5,742.58,607.71
2017,11,29,10,30,895.0,66.0,4.9,15.0,480.0,776.17,632.04
2017,11,29,10,45,904.0,67.0,4.85,15.0,499.0,802.97,651.08
2017,11,29,11,0,913.0,68.0,4.8,15.0,518.0,826.76,667.84
2017,11,29,11,15,918.0,68.5,4.8,15.0,529.5,843.49,679.65
2017,11,29,11,30,923.0,69.0,4.8,15.0,541.0,856.81,689.07
2017,11,29,11,45,923.5,69.5,4.8,15.5,544.5,862.88,691.93
2017,11,29,12,0,924.0,70.0,4.8,16.0,548.0,865.37,692.33
2017,11,29,12,15,922.5,69.5,4.85,16.0,543.5,861.32,689.76
2017,11,29,12,30,921.0,69.0,4.9,16.0,539.0,853.71,684.72
2017,11,29,12,45,916.5,68.5,4.95,16.0,527.0,840.11,675.39
2017,11,29,13,0,912.0,68.0,5.0,16.0,515.0,823.13,663.64
2017,11,29,13,15,903.0,67.0,5.05,16.0,495.5,798.7,646.35
2017,11,29,13,30,894.0,66.0,5.1,16.0,476.0,771.3,626.81
2017,11,29,13,45,879.5,65.0,5.15,16.0,449.5,737.06,601.92
2017,11,29,14,0,865.0,64.0,5.2,16.0,423.0,700.54,575.06
2017,11,29,14,15,846.0,62.0,5.2,16.0,390.5,662.84,546.76
2017,11,29,14,30,827.0,60.0,5.2,16.0,358.0,618.14,511.28
2017,11,29,14,45,798.5,57.0,5.25,16.0,320.5,565.28,468.04
2017,11,29,15,0,770.0,54.0,5.3,16.0,283.0,512.33,423.49
2017,11,29,15,15,728.0,50.5,5.2,16.0,241.5,452.03,371.41
