Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,15,30,686.0,47.0,5.1,16.0,200.0,393.59,319.43
2017,11,29,15,45,621.0,41.5,5.1,16.0,157.5,325.44,258.56
2017,11,29,16,0,556.0,36.0,5.1,16.0,115.0,262.31,200.67
2017,11,29,16,15,441.0,27.5,5.05,15.5,76.0,185.87,130.05
2017,11,29,16,30,326.0,19.0,5.0,15.0,37.0,116.1,18.42
2017,11,29,16,45,163.0,9.5,5.0,15.0,18.5,44.08,0.0
2017,11,29,17,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,30,7,15,121.5,11.0,3.8,11.0,18.5,37.61,0.0
2017,11,30,7,30,243.0,22.0,3.7,11.0,37.0,102.78,36.58
2017,11,30,7,45,352.0,32.0,3.65,11.5,74.0,168.56,122.67
2017,11,30,8,0,461.0,42.0,3.6,12.0,111.0,240.49,188.09
2017,11,30,8,15,527.0,49.0,3.55,12.0,151.5,301.11,243.38
2017,11,30,8,30,593.0,56.0,3.5,12.0,192.0,367.17,302.18
2017,11,30,8,45,636.5,61.0,3.45,12.5,231.5,423.89,351.51
2017,11,30,9,0,680.0,66.0,3.4,13.0,271.0,482.85,401.06
2017,11,30,9,15,710.0,69.0,3.4,13.0,306.5,529.92,440.64
2017,11,30,9,30,740.0,72.0,3.4,13.0,342.0,580.31,481.73
2017,11,30,9,45,768.0,73.0,3.45,13.5,374.0,626.78,518.03
2017,11,30,10,0,796.0,74.0,3.5,14.0,406.0,672.46,551.54
2017,11,30,10,15,810.0,75.5,3.55,14.5,431.0,707.24,576.11
2017,11,30,10,30,824.0,77.0,3.6,15.0,456.0,739.84,598.82
2017,11,30,10,45,833.0,78.0,3.7,15.5,474.5,765.51,616.39
2017,11,30,11,0,842.0,79.0,3.8,16.0,493.0,788.38,631.85
2017,11,30,11,15,847.0,80.0,3.9,16.0,503.5,805.02,643.95
2017,11,30,11,30,852.0,81.0,4.0,16.0,514.0,818.49,653.85
2017,11,30,11,45,855.0,80.5,4.1,16.5,518.0,825.17,657.67
2017,11,30,12,0,858.0,80.0,4.2,17.0,522.0,828.49,659.19
2017,11,30,12,15,856.0,79.5,4.3,17.0,517.5,824.25,656.6
2017,11,30,12,30,854.0,79.0,4.4,17.0,513.0,816.64,651.94
2017,11,30,12,45,798.5,86.0,4.5,17.0,485.0,771.23,619.31
2017,11,30,13,0,743.0,93.0,4.6,17.0,457.0,723.7,584.91
2017,11,30,13,15,704.0,98.5,4.6,17.0,433.0,690.18,560.31
2017,11,30,13,30,665.0,104.0,4.6,17.0,409.0,651.59,531.57
2017,11,30,13,45,580.0,116.5,4.6,17.0,371.5,585.93,480.27
2017,11,30,14,0,495.0,129.0,4.6,17.0,334.0,517.81,425.84
2017,11,30,14,15,625.0,98.0,4.55,17.0,336.0,558.6,459.75
2017,11,30,14,30,755.0,67.0,4.5,17.0,338.0,579.96,477.16
2017,11,30,14,45,726.5,63.5,4.45,17.0,302.0,529.25,435.42
2017,11,30,15,0,698.0,60.0,4.4,17.0,266.0,478.62,392.99
2017,11,30,15,15,654.5,55.5,4.4,16.5,226.5,419.48,343.3
2017,11,30,15,30,611.0,51.0,4.4,16.0,187.0,365.45,296.12
2017,11,30,15,45,545.5,44.5,4.4,16.0,146.5,299.71,237.83
2017,11,30,16,0,480.0,38.0,4.4,16.0,106.0,239.45,183.04
2017,11,30,16,15,367.0,28.5,4.45,15.5,69.5,166.68,116.42
2017,11,30,16,30,254.0,19.0,4.5,15.0,33.0,99.08,12.17
2017,11,30,16,45,127.0,9.5,4.55,15.0,16.5,36.42,0.0
2017,11,30,17,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,1,7,15,47.0,11.0,4.35,12.0,14.0,20.89,0.0
2017,12,1,7,30,94.0,22.0,4.3,12.0,28.0,55.38,13.22
2017,12,1,7,45,162.0,36.5,4.3,12.5,56.5,109.73,78.74
2017,12,1,8,0,230.0,51.0,4.3,13.0,85.0,160.61,125.03
2017,12,1,8,15,265.5,66.0,4.2,13.0,117.0,204.93,165.24
2017,12,1,8,30,301.0,81.0,4.1,13.0,149.0,252.33,207.49
2017,12,1,8,45,329.5,93.0,4.1,13.0,180.5,295.31,245.47
2017,12,1,9,0,358.0,105.0,4.1,13.0,212.0,340.11,284.19
2017,12,1,9,15,381.5,114.0,4.05,13.0,240.5,379.87,317.95
2017,12,1,9,30,405.0,123.0,4.0,13.0,269.0,420.42,351.69
2017,12,1,9,45,440.5,128.0,3.95,13.5,300.0,464.93,387.53
2017,12,1,10,0,476.0,133.0,3.9,14.0,331.0,510.36,423.33
2017,12,1,10,15,375.5,161.5,3.95,14.0,323.0,470.68,389.85
2017,12,1,10,30,275.0,190.0,4.0,14.0,315.0,437.36,360.91
2017,12,1,10,45,198.0,203.5,4.05,14.5,295.5,386.26,317.7
2017,12,1,11,0,121.0,217.0,4.1,15.0,276.0,343.87,280.94
2017,12,1,11,15,94.0,217.5,4.2,15.0,264.0,310.85,253.8
2017,12,1,11,30,67.0,218.0,4.3,15.0,252.0,289.55,235.79
2017,12,1,11,45,173.0,218.5,4.45,15.0,307.0,391.34,320.93
2017,12,1,12,0,279.0,219.0,4.6,15.0,362.0,493.98,404.71
2017,12,1,12,15,274.0,218.0,4.65,15.0,357.5,488.03,399.67
2017,12,1,12,30,269.0,217.0,4.7,15.0,353.0,481.09,394.28
2017,12,1,12,45,442.5,172.5,4.8,15.0,390.5,580.17,476.96
2017,12,1,13,0,616.0,128.0,4.9,15.0,428.0,666.58,547.87
2017,12,1,13,15,665.5,109.5,4.85,15.0,422.5,672.65,552.5
2017,12,1,13,30,715.0,91.0,4.8,15.0,417.0,673.46,553.55
2017,12,1,13,45,749.5,83.5,4.8,15.5,408.5,668.23,549.18
2017,12,1,14,0,784.0,76.0,4.8,16.0,400.0,662.21,544.26
2017,12,1,14,15,731.0,74.5,4.75,16.0,358.0,599.18,495.06
2017,12,1,14,30,678.0,73.0,4.7,16.0,316.0,540.27,447.41
2017,12,1,14,45,635.0,73.5,4.7,16.0,282.0,488.62,404.77
2017,12,1,15,0,592.0,74.0,4.7,16.0,248.0,438.18,362.11
2017,12,1,15,15,547.5,68.5,4.6,15.5,211.0,381.87,314.27
2017,12,1,15,30,503.0,63.0,4.5,15.0,174.0,328.04,267.22
2017,12,1,15,45,482.5,52.0,4.45,15.0,140.0,281.54,224.49
2017,12,1,16,0,462.0,41.0,4.4,15.0,106.0,236.22,181.34
2017,12,1,16,15,345.5,31.0,4.3,14.5,69.5,162.65,113.91
2017,12,1,16,30,229.0,21.0,4.2,14.0,33.0,94.36,8.96
2017,12,1,16,45,114.5,10.5,4.15,14.0,16.5,34.75,0.0
2017,12,1,17,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,7,15,55.0,10.5,1.4,12.0,13.5,22.07,0.0
2017,12,2,7,30,110.0,21.0,1.3,12.0,27.0,62.42,9.55
2017,12,2,7,45,179.5,35.5,1.25,12.5,56.5,114.03,80.91
2017,12,2,8,0,249.0,50.0,1.2,13.0,86.0,166.22,128.42
2017,12,2,8,15,283.5,64.5,1.0,13.0,118.0,210.38,167.96
2017,12,2,8,30,318.0,79.0,0.8,13.0,150.0,257.51,208.9
2017,12,2,8,45,344.0,91.5,0.6,13.0,181.5,300.49,245.19
2017,12,2,9,0,370.0,104.0,0.4,13.0,213.0,345.03,281.23
2017,12,2,9,15,396.5,111.5,0.5,13.0,242.0,385.3,314.38
2017,12,2,9,30,423.0,119.0,0.6,13.0,271.0,426.54,347.68
2017,12,2,9,45,417.0,134.5,0.7,13.0,295.5,455.71,370.51
2017,12,2,10,0,411.0,150.0,0.8,13.0,320.0,483.05,391.63
2017,12,2,10,15,374.0,164.5,0.95,13.0,326.0,472.63,383.81
2017,12,2,10,30,337.0,179.0,1.1,13.0,332.0,470.9,382.42
2017,12,2,10,45,374.0,179.5,1.3,13.5,356.0,507.3,411.23
2017,12,2,11,0,411.0,180.0,1.5,14.0,380.0,557.12,449.23
2017,12,2,11,15,482.0,167.0,1.6,14.0,406.5,605.8,487.39
2017,12,2,11,30,553.0,154.0,1.7,14.0,433.0,653.82,524.73
2017,12,2,11,45,531.0,161.5,1.8,14.0,431.0,647.75,519.81
2017,12,2,12,0,509.0,169.0,1.9,14.0,429.0,639.3,513.61
2017,12,2,12,15,481.5,174.5,1.95,14.0,419.0,621.82,500.34
2017,12,2,12,30,454.0,180.0,2.0,14.0,409.0,602.52,485.71
2017,12,2,12,45,498.5,164.5,2.1,14.5,411.0,616.0,496.92
2017,12,2,13,0,543.0,149.0,2.2,15.0,413.0,626.25,505.36
2017,12,2,13,15,527.0,149.0,2.2,15.0,397.0,603.95,488.37
2017,12,2,13,30,511.0,149.0,2.2,15.0,381.0,580.25,470.41
2017,12,2,13,45,509.5,137.5,2.25,15.0,357.5,552.56,449.99
2017,12,2,14,0,508.0,126.0,2.3,15.0,334.0,523.13,427.87
2017,12,2,14,15,469.5,121.5,2.25,15.0,302.5,475.32,390.01
2017,12,2,14,30,431.0,117.0,2.2,15.0,271.0,428.55,352.45
2017,12,2,14,45,403.5,109.5,2.2,15.0,241.5,386.4,318.15
2017,12,2,15,0,376.0,102.0,2.2,15.0,212.0,345.3,283.9
2017,12,2,15,15,348.5,89.5,2.15,15.0,180.0,299.73,245.25
2017,12,2,15,30,321.0,77.0,2.1,15.0,148.0,255.85,207.12
2017,12,2,15,45,284.0,63.0,2.1,15.0,115.5,208.14,165.17
2017,12,2,16,0,247.0,49.0,2.1,15.0,83.0,163.69,125.24
2017,12,2,16,15,174.0,34.5,2.15,14.5,54.5,110.66,77.0
2017,12,2,16,30,101.0,20.0,2.2,14.0,26.0,58.04,2.17
2017,12,2,16,45,50.5,10.0,2.25,14.0,13.0,20.48,0.0
2017,12,2,17,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,3,7,15,107.5,10.5,6.05,11.0,16.5,33.38,0.0
2017,12,3,7,30,215.0,21.0,6.0,11.0,33.0,90.75,5.66
2017,12,3,7,45,338.0,31.0,5.95,11.5,69.5,160.67,113.87
2017,12,3,8,0,461.0,41.0,5.9,12.0,106.0,236.29,184.1
2017,12,3,8,15,533.0,47.5,5.9,12.0,146.5,298.47,241.57
2017,12,3,8,30,605.0,54.0,5.9,12.0,187.0,366.62,303.23
2017,12,3,8,45,651.5,58.5,5.9,12.5,227.0,424.54,354.84
2017,12,3,9,0,698.0,63.0,5.9,13.0,267.0,481.91,404.61
2017,12,3,9,15,729.0,66.0,5.85,13.0,303.5,533.33,448.8
2017,12,3,9,30,760.0,69.0,5.8,13.0,340.0,584.92,492.02
2017,12,3,9,45,784.5,70.5,5.8,13.0,372.0,630.19,529.33
2017,12,3,10,0,809.0,72.0,5.8,13.0,404.0,674.43,563.86
2017,12,3,10,15,823.5,74.0,5.8,13.0,429.5,710.59,591.41
2017,12,3,10,30,838.0,76.0,5.8,13.0,455.0,744.59,617.08
2017,12,3,10,45,847.5,77.0,5.8,13.5,473.5,771.07,635.58
2017,12,3,11,0,857.0,78.0,5.8,14.0,492.0,794.73,651.83
2017,12,3,11,15,862.5,78.5,5.8,14.0,503.5,811.56,664.09
2017,12,3,11,30,868.0,79.0,5.8,14.0,515.0,825.17,674.02
2017,12,3,11,45,869.5,79.5,5.85,14.0,519.0,832.17,679.28
2017,12,3,12,0,871.0,80.0,5.9,14.0,523.0,835.75,682.13
2017,12,3,12,15,869.5,79.5,5.95,14.0,519.0,832.17,679.7
2017,12,3,12,30,868.0,79.0,6.0,14.0,515.0,825.19,674.85
2017,12,3,12,45,846.5,83.5,6.1,14.0,501.0,804.7,660.0
2017,12,3,13,0,825.0,88.0,6.2,14.0,487.0,781.25,642.94
2017,12,3,13,15,815.0,87.0,6.2,14.0,468.5,757.69,625.39
2017,12,3,13,30,805.0,86.0,6.2,14.0,450.0,731.42,605.73
2017,12,3,13,45,791.5,83.5,6.25,14.0,425.0,698.32,580.78
2017,12,3,14,0,778.0,81.0,6.3,14.0,400.0,663.09,553.95
2017,12,3,14,15,756.0,78.5,6.3,14.0,368.5,620.2,519.89
2017,12,3,14,30,734.0,76.0,6.3,14.0,337.0,579.69,486.29
2017,12,3,14,45,705.0,71.5,6.35,14.0,301.0,528.47,443.42
2017,12,3,15,0,676.0,67.0,6.4,14.0,265.0,477.47,399.66
2017,12,3,15,15,629.0,62.0,6.35,14.0,225.0,417.08,346.88
2017,12,3,15,30,582.0,57.0,6.3,14.0,185.0,359.25,295.02
2017,12,3,15,45,515.0,49.5,6.25,14.0,145.0,293.12,235.47
2017,12,3,16,0,448.0,42.0,6.2,14.0,105.0,232.54,179.75
2017,12,3,16,15,327.0,31.5,6.2,13.5,68.5,157.68,110.75
2017,12,3,16,30,206.0,21.0,6.2,13.0,32.0,88.32,4.31
2017,12,3,16,45,103.0,10.5,6.2,13.0,16.0,32.42,0.0
2017,12,3,17,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,7.75,12.5,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,8.45,11.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,7.7,10.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,12,4,7,15,175.0,9.0,7.45,10.0,18.0,46.3,0.0
2017,12,4,7,30,350.0,18.0,7.4,10.0,36.0,120.86,0.0
2017,12,4,7,45,470.0,26.0,7.4,10.5,75.5,193.65,135.92
2017,12,4,8,0,590.0,34.0,7.4,11.0,115.0,272.56,212.53
2017,12,4,8,15,655.5,39.0,7.4,11.0,158.0,336.62,273.39
2017,12,4,8,30,721.0,44.0,7.4,11.0,201.0,405.65,337.2
2017,12,4,8,45,763.0,47.5,7.45,11.5,242.5,465.22,391.29
2017,12,4,9,0,805.0,51.0,7.5,12.0,284.0,526.56,445.2
2017,12,4,9,15,832.5,53.5,7.3,12.0,322.0,574.92,487.58
2017,12,4,9,30,860.0,56.0,7.1,12.0,360.0,626.89,531.51
2017,12,4,9,45,874.5,59.0,6.9,12.5,392.0,670.12,565.33
2017,12,4,10,0,889.0,62.0,6.7,13.0,424.0,711.52,595.88
2017,12,4,10,15,902.0,63.5,6.55,13.0,450.5,747.82,623.14
2017,12,4,10,30,915.0,65.0,6.4,13.0,477.0,781.69,648.18
2017,12,4,10,45,923.5,66.0,6.25,13.5,496.5,808.75,666.45
2017,12,4,11,0,932.0,67.0,6.1,14.0,516.0,832.75,682.19
2017,12,4,11,15,937.0,67.5,6.1,14.0,527.5,850.07,694.75
2017,12,4,11,30,942.0,68.0,6.1,14.0,539.0,863.94,704.82
2017,12,4,11,45,941.5,69.0,6.2,14.5,542.5,870.36,708.51
2017,12,4,12,0,941.0,70.0,6.3,15.0,546.0,873.13,709.61
2017,12,4,12,15,939.5,69.5,6.55,15.0,542.0,869.54,708.08
2017,12,4,12,30,938.0,69.0,6.8,15.0,538.0,862.33,703.9
2017,12,4,12,45,929.5,69.5,7.05,15.0,526.0,847.11,693.65
2017,12,4,13,0,921.0,70.0,7.3,15.0,514.0,828.55,680.85
2017,12,4,13,15,912.0,69.0,7.4,15.0,495.0,804.53,663.29
2017,12,4,13,30,903.0,68.0,7.5,15.0,476.0,777.51,643.36
2017,12,4,13,45,886.5,67.5,7.6,15.5,449.0,742.78,616.09
2017,12,4,14,0,870.0,67.0,7.7,16.0,422.0,711.3,591.28
2017,12,4,14,15,850.0,65.0,7.65,16.0,390.0,667.77,557.44
2017,12,4,14,30,830.0,63.0,7.6,16.0,358.0,622.77,520.52
2017,12,4,14,45,798.5,60.5,7.55,16.0,319.5,569.04,475.38
2017,12,4,15,0,767.0,58.0,7.5,16.0,281.0,515.35,429.2
2017,12,4,15,15,723.5,54.0,7.35,15.5,240.0,454.14,376.28
2017,12,4,15,30,680.0,50.0,7.2,15.0,199.0,394.81,323.41
2017,12,4,15,45,612.5,43.5,7.05,15.0,156.0,324.96,260.22
2017,12,4,16,0,545.0,37.0,6.9,15.0,113.0,260.34,200.38
2017,12,4,16,15,423.0,28.0,6.9,14.5,74.0,181.68,126.79
2017,12,4,16,30,301.0,19.0,6.9,14.0,35.0,112.29,5.0
2017,12,4,16,45,150.5,9.5,6.9,14.0,17.5,41.92,0.0
2017,12,4,17,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,5,7,15,176.0,8.5,4.0,10.0,17.0,45.7,0.0
2017,12,5,7,30,352.0,17.0,3.8,10.0,34.0,119.32,0.0
2017,12,5,7,45,470.5,25.0,3.6,10.5,73.0,191.79,132.13
2017,12,5,8,0,589.0,33.0,3.4,11.0,112.0,269.82,208.11
2017,12,5,8,15,655.0,38.0,3.2,11.0,155.0,333.84,267.72
2017,12,5,8,30,721.0,43.0,3.0,11.0,198.0,402.92,329.76
2017,12,5,8,45,762.0,46.5,2.9,11.5,239.5,461.87,381.42
2017,12,5,9,0,803.0,50.0,2.8,12.0,281.0,522.52,432.44
2017,12,5,9,15,830.5,52.5,2.65,12.5,318.5,570.75,471.75
2017,12,5,9,30,858.0,55.0,2.5,13.0,356.0,622.62,512.16
2017,12,5,9,45,869.5,59.0,2.35,13.5,387.5,665.06,543.06
2017,12,5,10,0,881.0,63.0,2.2,14.0,419.0,705.47,570.48
2017,12,5,10,15,894.5,64.0,2.1,14.0,445.5,741.32,595.21
2017,12,5,10,30,908.0,65.0,2.0,14.0,472.0,774.79,617.8
2017,12,5,10,45,916.0,66.5,1.95,14.5,491.0,802.0,634.82
2017,12,5,11,0,924.0,68.0,1.9,15.0,510.0,826.18,649.53
2017,12,5,11,15,929.0,68.5,1.75,15.0,522.0,843.46,659.46
2017,12,5,11,30,934.0,69.0,1.6,15.0,534.0,857.34,666.92
2017,12,5,11,45,935.5,69.5,1.45,15.5,538.0,864.82,668.62
2017,12,5,12,0,937.0,70.0,1.3,16.0,542.0,868.7,667.85
2017,12,5,12,15,935.5,69.5,1.2,16.0,538.5,865.22,664.04
2017,12,5,12,30,934.0,69.0,1.1,16.0,535.0,858.14,657.96
2017,12,5,12,45,900.0,77.0,1.05,16.5,518.0,831.78,638.39
2017,12,5,13,0,866.0,85.0,1.0,17.0,501.0,809.09,621.69
2017,12,5,13,15,856.0,83.5,0.9,17.0,482.0,784.47,604.1
2017,12,5,13,30,846.0,82.0,0.8,17.0,463.0,757.0,584.56
2017,12,5,13,45,831.0,80.0,0.75,17.0,437.0,722.62,560.87
2017,12,5,14,0,816.0,78.0,0.7,17.0,411.0,686.05,535.51
2017,12,5,14,15,794.0,75.5,0.6,17.0,378.5,642.22,503.65
2017,12,5,14,30,772.0,73.0,0.5,17.0,346.0,597.18,469.38
2017,12,5,14,45,740.0,69.5,0.4,17.0,309.0,544.06,428.4
2017,12,5,15,0,708.0,66.0,0.3,17.0,272.0,494.62,389.08
2017,12,5,15,15,661.0,61.0,0.3,16.5,231.0,433.0,340.98
2017,12,5,15,30,614.0,56.0,0.3,16.0,190.0,373.85,292.98
2017,12,5,15,45,540.0,49.0,0.35,16.0,148.5,303.84,234.8
2017,12,5,16,0,466.0,42.0,0.4,16.0,107.0,239.95,179.82
2017,12,5,16,15,342.0,31.0,0.5,16.0,69.5,162.63,111.33
2017,12,5,16,30,218.0,20.0,0.6,16.0,32.0,90.94,1.89
2017,12,5,16,45,109.0,10.0,0.7,16.0,16.0,33.43,0.0
2017,12,5,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,7,15,89.5,9.0,3.9,10.0,13.0,27.53,0.0
2017,12,6,7,30,179.0,18.0,3.9,10.0,26.0,75.39,0.0
2017,12,6,7,45,305.5,29.0,3.95,10.5,61.5,146.12,99.38
2017,12,6,8,0,432.0,40.0,4.0,11.0,97.0,221.41,171.05
2017,12,6,8,15,507.5,47.5,4.0,11.0,138.0,284.26,228.78
2017,12,6,8,30,583.0,55.0,4.0,11.0,179.0,353.55,290.9
2017,12,6,8,45,632.0,60.0,4.0,11.5,219.5,412.16,342.65
2017,12,6,9,0,681.0,65.0,4.0,12.0,260.0,473.53,395.13
2017,12,6,9,15,714.0,69.0,3.9,12.0,296.5,526.41,439.82
2017,12,6,9,30,747.0,73.0,3.8,12.0,333.0,576.5,481.15
2017,12,6,9,45,793.5,70.5,3.75,12.5,369.5,631.54,524.65
2017,12,6,10,0,840.0,68.0,3.7,13.0,406.0,686.71,565.73
2017,12,6,10,15,854.5,69.5,3.55,13.5,432.0,723.18,590.85
2017,12,6,10,30,869.0,71.0,3.4,14.0,458.0,757.42,613.88
2017,12,6,10,45,879.0,72.0,3.3,14.5,477.5,778.71,627.14
2017,12,6,11,0,889.0,73.0,3.2,15.0,497.0,803.26,642.77
2017,12,6,11,15,894.5,73.5,3.0,15.0,509.0,820.54,653.53
2017,12,6,11,30,900.0,74.0,2.8,15.0,521.0,834.57,661.88
2017,12,6,11,45,903.0,74.0,2.6,15.0,525.0,842.55,665.83
2017,12,6,12,0,906.0,74.0,2.4,15.0,529.0,847.07,667.33
2017,12,6,12,15,905.0,73.5,2.25,15.0,526.0,844.16,664.01
2017,12,6,12,30,904.0,73.0,2.1,15.0,523.0,837.76,658.36
2017,12,6,12,45,903.5,71.5,1.95,15.5,512.5,827.06,648.57
2017,12,6,13,0,903.0,70.0,1.8,16.0,502.0,812.93,636.5
2017,12,6,13,15,894.5,69.0,1.8,16.0,483.5,789.84,620.82
2017,12,6,13,30,886.0,68.0,1.8,16.0,465.0,763.79,603.07
2017,12,6,13,45,872.5,66.5,1.8,16.0,439.5,730.65,580.11
2017,12,6,14,0,859.0,65.0,1.8,16.0,414.0,700.69,559.3
2017,12,6,14,15,840.0,63.0,1.8,16.0,382.5,658.42,529.05
2017,12,6,14,30,821.0,61.0,1.8,16.0,351.0,614.63,495.84
2017,12,6,14,45,792.0,58.0,1.85,16.0,314.0,562.38,455.13
2017,12,6,15,0,763.0,55.0,1.9,16.0,277.0,510.03,412.99
2017,12,6,15,15,721.0,51.0,1.9,15.5,236.5,450.0,363.85
2017,12,6,15,30,679.0,47.0,1.9,15.0,196.0,391.77,314.31
2017,12,6,15,45,611.0,41.5,1.9,15.0,154.0,323.0,254.36
2017,12,6,16,0,543.0,36.0,1.9,15.0,112.0,259.43,197.16
2017,12,6,16,15,426.5,27.5,1.95,14.5,73.5,183.11,126.62
2017,12,6,16,30,310.0,19.0,2.0,14.0,35.0,112.83,3.17
2017,12,6,16,45,155.0,9.5,2.15,14.0,17.5,43.19,0.0
2017,12,6,17,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,7,7,15,111.0,8.5,5.9,10.0,13.0,31.4,0.0
2017,12,7,7,30,222.0,17.0,5.8,10.0,26.0,84.8,0.0
2017,12,7,7,45,324.5,29.0,5.75,10.5,61.0,151.41,101.34
2017,12,7,8,0,427.0,41.0,5.7,11.0,96.0,219.58,169.61
2017,12,7,8,15,500.5,49.5,5.5,11.0,137.0,282.37,227.77
2017,12,7,8,30,574.0,58.0,5.3,11.0,178.0,351.42,290.15
2017,12,7,8,45,601.5,67.0,5.15,11.5,216.0,403.18,336.6
2017,12,7,9,0,629.0,76.0,5.0,12.0,254.0,455.92,382.24
2017,12,7,9,15,662.5,81.0,4.7,12.5,290.5,508.38,425.86
2017,12,7,9,30,696.0,86.0,4.4,13.0,327.0,561.48,468.33
2017,12,7,9,45,717.5,90.5,4.15,13.5,358.5,606.25,502.77
2017,12,7,10,0,739.0,95.0,3.9,14.0,390.0,650.08,535.68
2017,12,7,10,15,755.5,97.5,3.55,14.0,416.0,686.68,562.29
2017,12,7,10,30,772.0,100.0,3.2,14.0,442.0,721.46,586.28
2017,12,7,10,45,770.0,105.5,2.85,14.5,459.0,743.43,598.94
2017,12,7,11,0,768.0,111.0,2.5,15.0,476.0,762.4,608.98
2017,12,7,11,15,774.5,112.0,2.3,15.5,487.5,779.87,618.55
2017,12,7,11,30,781.0,113.0,2.1,16.0,499.0,794.46,625.83
2017,12,7,11,45,771.5,117.0,1.9,16.5,501.0,796.44,623.99
2017,12,7,12,0,762.0,121.0,1.7,17.0,503.0,795.21,619.96
2017,12,7,12,15,760.5,121.0,1.7,17.0,500.0,792.78,618.31
2017,12,7,12,30,759.0,121.0,1.7,17.0,497.0,787.3,614.64
2017,12,7,12,45,686.0,134.5,1.75,17.0,469.0,736.24,579.02
2017,12,7,13,0,613.0,148.0,1.8,17.0,441.0,683.07,541.02
2017,12,7,13,15,659.5,119.5,1.8,17.0,424.0,677.1,538.37
2017,12,7,13,30,706.0,91.0,1.8,17.0,407.0,664.55,529.79
2017,12,7,13,45,716.5,83.0,1.85,17.5,388.5,644.97,515.43
2017,12,7,14,0,727.0,75.0,1.9,18.0,370.0,619.43,496.61
2017,12,7,14,15,643.5,84.0,1.8,17.5,330.0,554.07,447.0
2017,12,7,14,30,560.0,93.0,1.7,17.0,290.0,488.11,395.71
2017,12,7,14,45,474.5,101.5,1.65,17.0,256.5,420.44,341.56
2017,12,7,15,0,389.0,110.0,1.6,17.0,223.0,362.69,294.12
2017,12,7,15,15,352.0,97.0,1.55,16.5,187.5,311.27,252.0
2017,12,7,15,30,315.0,84.0,1.5,16.0,152.0,262.33,210.75
2017,12,7,15,45,258.0,68.0,1.45,16.0,116.0,204.21,161.01
2017,12,7,16,0,201.0,52.0,1.4,16.0,80.0,151.28,115.08
2017,12,7,16,15,113.0,35.0,1.45,15.5,50.0,85.94,58.58
2017,12,7,16,30,25.0,18.0,1.5,15.0,20.0,27.63,0.0
2017,12,7,16,45,12.5,9.0,1.55,15.0,10.0,11.34,0.0
2017,12,7,17,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,8.0,3.45,12.0,8.0,7.63,0.0
2017,12,8,7,30,0.0,16.0,3.4,12.0,16.0,15.28,0.0
2017,12,8,7,45,98.5,31.5,3.35,12.0,44.0,76.22,48.49
2017,12,8,8,0,197.0,47.0,3.3,12.0,72.0,141.32,108.0
2017,12,8,8,15,243.0,63.0,3.25,12.0,105.5,188.8,150.94
2017,12,8,8,30,289.0,79.0,3.2,12.0,139.0,240.49,196.88
2017,12,8,8,45,327.0,91.5,3.2,12.5,172.5,287.87,238.3
2017,12,8,9,0,365.0,104.0,3.2,13.0,206.0,337.97,281.04
2017,12,8,9,15,421.0,103.5,3.15,13.0,237.0,385.92,322.0
2017,12,8,9,30,477.0,103.0,3.1,13.0,268.0,436.93,364.69
2017,12,8,9,45,481.0,113.5,3.05,13.5,292.5,469.11,389.99
2017,12,8,10,0,485.0,124.0,3.0,14.0,317.0,500.03,413.69
2017,12,8,10,15,518.0,126.5,2.95,14.0,344.5,541.12,446.2
2017,12,8,10,30,551.0,129.0,2.9,14.0,372.0,582.16,478.08
2017,12,8,10,45,513.0,144.5,2.9,14.5,378.0,583.38,476.84
2017,12,8,11,0,475.0,160.0,2.9,15.0,384.0,581.02,473.01
2017,12,8,11,15,482.5,162.5,2.8,15.0,395.5,596.96,484.8
2017,12,8,11,30,490.0,165.0,2.7,15.0,407.0,611.17,495.07
2017,12,8,11,45,621.0,130.0,2.6,15.5,438.5,687.03,552.86
2017,12,8,12,0,752.0,95.0,2.5,16.0,470.0,750.82,597.68
2017,12,8,12,15,737.0,98.0,2.5,16.0,464.0,745.03,592.95
2017,12,8,12,30,722.0,101.0,2.5,16.0,458.0,732.53,584.0
2017,12,8,12,45,665.5,114.0,2.5,16.5,437.5,695.79,556.23
2017,12,8,13,0,609.0,127.0,2.5,17.0,417.0,656.81,526.9
2017,12,8,13,15,607.5,122.0,2.45,17.0,402.0,639.21,514.06
2017,12,8,13,30,606.0,117.0,2.4,17.0,387.0,619.3,499.21
2017,12,8,13,45,566.0,118.0,2.4,17.0,359.5,575.58,465.77
2017,12,8,14,0,526.0,119.0,2.4,17.0,332.0,527.22,428.55
2017,12,8,14,15,538.5,106.5,2.3,17.0,310.0,508.97,414.41
2017,12,8,14,30,551.0,94.0,2.2,17.0,288.0,483.6,394.24
2017,12,8,14,45,499.5,95.5,2.1,17.0,257.5,428.57,349.58
2017,12,8,15,0,448.0,97.0,2.0,17.0,227.0,381.11,310.15
2017,12,8,15,15,410.0,87.0,1.95,16.5,192.5,330.11,267.98
2017,12,8,15,30,372.0,77.0,1.9,16.0,158.0,281.55,226.66
2017,12,8,15,45,330.0,63.0,1.9,15.5,123.5,229.36,181.5
2017,12,8,16,0,288.0,49.0,1.9,15.0,89.0,180.76,138.29
2017,12,8,16,15,201.0,34.5,1.9,14.5,57.5,120.88,83.94
2017,12,8,16,30,114.0,20.0,1.9,14.0,26.0,62.31,0.0
2017,12,8,16,45,57.0,10.0,1.9,14.0,13.0,22.2,0.0
2017,12,8,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,10.5,4.8,10.0,10.5,10.01,0.0
2017,12,9,7,30,0.0,21.0,4.8,10.0,21.0,20.02,0.0
2017,12,9,7,45,186.5,30.5,4.85,10.5,54.0,108.0,68.73
2017,12,9,8,0,373.0,40.0,4.9,11.0,87.0,197.06,151.02
2017,12,9,8,15,438.0,50.5,4.85,11.0,125.5,255.37,205.13
2017,12,9,8,30,503.0,61.0,4.8,11.0,164.0,319.36,263.03
2017,12,9,8,45,557.0,65.5,4.75,11.5,202.0,376.42,313.83
2017,12,9,9,0,611.0,70.0,4.7,12.0,240.0,436.68,365.94
2017,12,9,9,15,673.0,64.5,4.55,12.5,275.0,492.44,413.09
2017,12,9,9,30,735.0,59.0,4.4,13.0,310.0,548.28,459.0
2017,12,9,9,45,750.0,62.5,4.25,13.5,339.0,588.61,490.64
2017,12,9,10,0,765.0,66.0,4.1,14.0,368.0,627.54,519.49
2017,12,9,10,15,778.5,68.0,3.75,14.0,393.0,661.88,544.21
2017,12,9,10,30,792.0,70.0,3.4,14.0,418.0,694.22,566.81
2017,12,9,10,45,770.5,79.0,3.1,14.5,429.0,705.92,572.47
2017,12,9,11,0,749.0,88.0,2.8,15.0,440.0,713.7,575.14
2017,12,9,11,15,704.0,103.0,2.6,15.5,440.5,710.41,570.05
2017,12,9,11,30,659.0,118.0,2.4,16.0,441.0,699.23,559.28
2017,12,9,11,45,641.0,124.5,2.25,16.5,441.0,696.49,555.22
2017,12,9,12,0,623.0,131.0,2.1,17.0,441.0,690.87,549.07
2017,12,9,12,15,634.0,126.5,2.05,17.0,440.5,693.94,551.09
2017,12,9,12,30,645.0,122.0,2.0,17.0,440.0,694.3,551.15
2017,12,9,12,45,598.5,132.5,1.95,17.5,423.0,662.55,526.71
2017,12,9,13,0,552.0,143.0,1.9,18.0,406.0,624.13,496.71
2017,12,9,13,15,557.0,135.5,1.8,18.0,392.5,609.64,486.13
2017,12,9,13,30,562.0,128.0,1.7,18.0,379.0,598.01,477.23
2017,12,9,13,45,553.0,122.0,1.6,18.0,357.0,570.38,456.21
2017,12,9,14,0,544.0,116.0,1.5,18.0,335.0,541.16,433.86
2017,12,9,14,15,503.0,112.5,1.35,18.0,303.5,487.51,392.13
2017,12,9,14,30,462.0,109.0,1.2,18.0,272.0,439.66,354.28
2017,12,9,14,45,434.0,103.0,1.1,18.0,243.0,398.19,321.09
2017,12,9,15,0,406.0,97.0,1.0,18.0,214.0,357.68,287.89
2017,12,9,15,15,378.0,85.5,1.0,17.5,182.5,311.93,250.71
2017,12,9,15,30,350.0,74.0,1.0,17.0,151.0,267.81,213.67
2017,12,9,15,45,310.0,61.0,1.0,17.0,118.0,218.67,171.29
2017,12,9,16,0,270.0,48.0,1.0,17.0,85.0,173.0,130.88
2017,12,9,16,15,196.5,34.0,1.1,16.5,55.5,118.99,81.86
2017,12,9,16,30,123.0,20.0,1.2,16.0,26.0,64.98,0.41
2017,12,9,16,45,61.5,10.0,1.35,15.5,13.0,23.27,0.0
2017,12,9,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
