Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,10,7,15,113.0,7.0,6.2,10.0,11.5,29.77,0.0
2017,12,10,7,30,226.0,14.0,6.2,10.0,23.0,71.0,0.0
2017,12,10,7,45,353.5,24.5,6.25,10.5,58.5,152.33,94.6
2017,12,10,8,0,481.0,35.0,6.3,11.0,94.0,229.98,175.75
2017,12,10,8,15,556.5,42.0,6.2,11.0,135.5,293.84,235.97
2017,12,10,8,30,632.0,49.0,6.1,11.0,177.0,360.79,297.51
2017,12,10,8,45,673.5,54.5,6.0,11.5,217.0,418.22,349.5
2017,12,10,9,0,715.0,60.0,5.9,12.0,257.0,477.59,401.46
2017,12,10,9,15,747.0,64.0,5.6,12.5,294.5,531.21,446.73
2017,12,10,9,30,779.0,68.0,5.3,13.0,332.0,585.14,490.56
2017,12,10,9,45,805.0,69.5,5.05,13.5,365.0,632.1,527.5
2017,12,10,10,0,831.0,71.0,4.8,14.0,398.0,678.13,561.6
2017,12,10,10,15,846.0,73.0,4.35,14.5,424.5,715.54,586.37
2017,12,10,10,30,861.0,75.0,3.9,15.0,451.0,750.78,609.13
2017,12,10,10,45,866.5,77.5,3.5,15.5,470.0,776.92,624.84
2017,12,10,11,0,872.0,80.0,3.1,16.0,489.0,800.06,637.82
2017,12,10,11,15,878.0,80.5,2.9,16.5,501.5,818.06,647.81
2017,12,10,11,30,884.0,81.0,2.7,17.0,514.0,832.83,655.35
2017,12,10,11,45,883.0,82.5,2.55,17.5,518.0,839.75,657.58
2017,12,10,12,0,882.0,84.0,2.4,18.0,522.0,843.2,657.45
2017,12,10,12,15,881.0,84.0,2.25,18.0,519.0,841.34,654.92
2017,12,10,12,30,880.0,84.0,2.1,18.0,516.0,836.03,650.07
2017,12,10,12,45,884.5,80.5,2.0,18.5,507.5,827.48,642.31
2017,12,10,13,0,889.0,77.0,1.9,19.0,499.0,815.39,632.24
2017,12,10,13,15,880.5,76.0,1.8,19.0,481.0,792.76,616.07
2017,12,10,13,30,872.0,75.0,1.7,19.0,463.0,767.14,597.92
2017,12,10,13,45,860.0,73.0,1.6,19.0,438.0,734.93,575.05
2017,12,10,14,0,848.0,71.0,1.5,19.0,413.0,700.29,550.35
2017,12,10,14,15,828.0,68.5,1.45,19.0,381.5,657.42,519.87
2017,12,10,14,30,808.0,66.0,1.4,19.0,350.0,613.09,486.35
2017,12,10,14,45,782.5,62.5,1.4,19.0,314.0,563.13,448.0
2017,12,10,15,0,757.0,59.0,1.4,19.0,278.0,512.75,408.1
2017,12,10,15,15,714.5,54.5,1.4,18.5,237.0,452.29,359.77
2017,12,10,15,30,672.0,50.0,1.4,18.0,196.0,393.61,310.99
2017,12,10,15,45,610.0,43.5,1.45,17.5,154.5,326.66,254.21
2017,12,10,16,0,548.0,37.0,1.5,17.0,113.0,264.3,199.21
2017,12,10,16,15,431.0,28.0,1.55,16.5,74.5,186.82,128.51
2017,12,10,16,30,314.0,19.0,1.6,16.0,36.0,115.47,6.37
2017,12,10,16,45,157.0,9.5,1.7,16.0,18.0,44.3,0.0
2017,12,10,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,5.0,5.4,11.0,5.0,4.77,0.0
2017,12,11,7,30,0.0,10.0,5.4,11.0,10.0,9.53,0.0
2017,12,11,7,45,97.5,27.0,5.45,11.5,38.5,68.09,39.13
2017,12,11,8,0,195.0,44.0,5.5,12.0,67.0,136.07,102.98
2017,12,11,8,15,250.0,59.5,5.45,12.0,101.5,186.24,148.61
2017,12,11,8,30,305.0,75.0,5.4,12.0,136.0,241.54,198.09
2017,12,11,8,45,364.0,86.0,5.4,12.0,174.5,298.25,248.47
2017,12,11,9,0,423.0,97.0,5.4,12.0,213.0,359.51,302.01
2017,12,11,9,15,499.0,91.0,5.15,12.0,246.0,414.53,349.78
2017,12,11,9,30,575.0,85.0,4.9,12.0,279.0,479.36,404.51
2017,12,11,9,45,648.0,79.0,4.7,12.5,317.5,541.49,455.14
2017,12,11,10,0,721.0,73.0,4.5,13.0,356.0,602.91,503.84
2017,12,11,10,15,727.5,90.0,4.05,13.5,391.0,652.56,539.17
2017,12,11,10,30,734.0,107.0,3.6,14.0,426.0,696.52,569.52
2017,12,11,10,45,738.0,111.0,3.2,14.5,444.0,720.8,584.24
2017,12,11,11,0,742.0,115.0,2.8,15.0,462.0,742.46,596.55
2017,12,11,11,15,749.0,116.5,2.45,15.0,474.5,760.88,607.35
2017,12,11,11,30,756.0,118.0,2.1,15.0,487.0,776.52,615.68
2017,12,11,11,45,754.5,119.5,1.8,15.5,490.5,782.32,615.76
2017,12,11,12,0,753.0,121.0,1.5,16.0,494.0,785.07,613.44
2017,12,11,12,15,751.0,121.0,1.4,16.0,491.0,782.62,610.62
2017,12,11,12,30,749.0,121.0,1.3,16.0,488.0,777.15,605.81
2017,12,11,12,45,756.0,116.0,1.2,16.5,480.0,770.14,598.93
2017,12,11,13,0,763.0,111.0,1.1,17.0,472.0,759.97,589.95
2017,12,11,13,15,752.5,109.0,1.05,17.0,454.0,736.56,573.49
2017,12,11,13,30,742.0,107.0,1.0,17.0,436.0,710.66,555.41
2017,12,11,13,45,720.5,105.0,0.95,17.0,410.5,674.37,529.84
2017,12,11,14,0,699.0,103.0,0.9,17.0,385.0,636.53,502.17
2017,12,11,14,15,676.0,99.0,0.8,17.0,354.5,594.15,470.14
2017,12,11,14,30,653.0,95.0,0.7,17.0,324.0,550.94,436.93
2017,12,11,14,45,616.5,90.0,0.65,17.0,288.0,497.91,396.06
2017,12,11,15,0,580.0,85.0,0.6,17.0,252.0,445.71,354.84
2017,12,11,15,15,533.5,77.0,0.55,16.5,213.5,386.39,307.59
2017,12,11,15,30,487.0,69.0,0.5,16.0,175.0,329.64,260.9
2017,12,11,15,45,420.0,58.0,0.45,16.0,135.5,264.2,205.8
2017,12,11,16,0,353.0,47.0,0.4,16.0,96.0,204.41,154.23
2017,12,11,16,15,255.0,33.0,0.4,16.0,61.5,137.46,94.66
2017,12,11,16,30,157.0,19.0,0.4,16.0,27.0,73.54,3.59
2017,12,11,16,45,78.5,9.5,0.45,16.0,13.5,26.77,0.0
2017,12,11,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,12,7,15,85.0,6.5,4.5,10.0,9.0,6.2,0.0
2017,12,12,7,30,170.0,13.0,4.4,10.0,18.0,55.08,0.0
2017,12,12,7,45,287.0,25.5,4.3,10.5,51.5,130.45,75.28
2017,12,12,8,0,404.0,38.0,4.2,11.0,85.0,203.57,154.04
2017,12,12,8,15,481.5,47.0,4.05,11.0,126.0,266.54,212.5
2017,12,12,8,30,559.0,56.0,3.9,11.0,167.0,336.33,275.11
2017,12,12,8,45,596.5,64.0,3.8,11.5,205.5,391.13,323.96
2017,12,12,9,0,634.0,72.0,3.7,12.0,244.0,447.85,372.77
2017,12,12,9,15,669.5,77.5,3.6,12.0,281.5,502.07,418.77
2017,12,12,9,30,705.0,83.0,3.5,12.0,319.0,557.14,464.12
2017,12,12,9,45,757.0,80.5,3.4,12.5,356.5,614.07,509.12
2017,12,12,10,0,809.0,78.0,3.3,13.0,394.0,668.37,550.64
2017,12,12,10,15,825.5,80.0,3.3,13.5,421.0,706.43,577.63
2017,12,12,10,30,842.0,82.0,3.3,14.0,448.0,742.46,602.76
2017,12,12,10,45,851.0,84.0,3.35,14.5,467.5,770.46,621.84
2017,12,12,11,0,860.0,86.0,3.4,15.0,487.0,795.66,638.77
2017,12,12,11,15,866.5,87.0,3.3,15.0,500.0,814.71,651.54
2017,12,12,11,30,873.0,88.0,3.2,15.0,513.0,830.57,662.02
2017,12,12,11,45,873.0,89.5,3.1,15.5,517.5,838.42,665.49
2017,12,12,12,0,873.0,91.0,3.0,16.0,522.0,842.84,666.62
2017,12,12,12,15,872.0,90.5,2.95,16.0,519.5,840.62,664.69
2017,12,12,12,30,871.0,90.0,2.9,16.0,517.0,834.96,660.48
2017,12,12,12,45,856.5,92.0,2.9,16.5,504.5,817.94,647.34
2017,12,12,13,0,842.0,94.0,2.9,17.0,492.0,797.83,632.15
2017,12,12,13,15,832.5,92.5,2.9,17.0,474.0,774.72,616.04
2017,12,12,13,30,823.0,91.0,2.9,17.0,456.0,748.79,597.85
2017,12,12,13,45,805.5,89.5,2.9,17.0,430.5,714.33,573.26
2017,12,12,14,0,788.0,88.0,2.9,17.0,405.0,682.04,550.11
2017,12,12,14,15,766.0,84.5,2.85,17.0,373.5,638.47,516.93
2017,12,12,14,30,744.0,81.0,2.8,17.0,342.0,593.77,481.97
2017,12,12,14,45,709.0,77.5,2.75,17.0,305.5,540.36,439.36
2017,12,12,15,0,674.0,74.0,2.7,17.0,269.0,487.44,396.06
2017,12,12,15,15,629.0,67.5,2.65,16.5,229.0,426.79,346.14
2017,12,12,15,30,584.0,61.0,2.6,16.0,189.0,368.41,296.46
2017,12,12,15,45,511.5,53.0,2.6,15.5,147.5,299.24,236.94
2017,12,12,16,0,439.0,45.0,2.6,15.0,106.0,235.93,180.91
2017,12,12,16,15,330.0,32.5,2.6,14.5,69.0,162.92,114.21
2017,12,12,16,30,221.0,20.0,2.6,14.0,32.0,94.05,8.44
2017,12,12,16,45,110.5,10.0,2.6,14.0,16.0,34.62,0.0
2017,12,12,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,13,7,15,66.0,6.0,3.95,9.0,8.0,0.0,0.0
2017,12,13,7,30,132.0,12.0,3.9,9.0,16.0,44.32,0.0
2017,12,13,7,45,258.5,25.0,3.9,9.5,49.0,120.17,66.48
2017,12,13,8,0,385.0,38.0,3.9,10.0,82.0,195.94,148.17
2017,12,13,8,15,463.5,47.5,3.85,10.0,122.5,258.75,206.66
2017,12,13,8,30,542.0,57.0,3.8,10.0,163.0,328.54,269.48
2017,12,13,8,45,595.5,63.5,3.75,10.5,203.5,388.9,323.1
2017,12,13,9,0,649.0,70.0,3.7,11.0,244.0,452.54,377.86
2017,12,13,9,15,684.0,75.0,3.55,11.0,282.0,506.46,423.72
2017,12,13,9,30,719.0,80.0,3.4,11.0,320.0,561.15,468.82
2017,12,13,9,45,728.0,87.0,3.25,11.5,350.0,601.47,500.17
2017,12,13,10,0,737.0,94.0,3.1,12.0,380.0,640.07,529.16
2017,12,13,10,15,754.5,97.0,3.05,12.5,406.5,678.16,557.33
2017,12,13,10,30,772.0,100.0,3.0,13.0,433.0,714.54,582.75
2017,12,13,10,45,789.5,100.0,3.0,13.5,454.5,745.35,603.87
2017,12,13,11,0,807.0,100.0,3.0,14.0,476.0,773.87,623.12
2017,12,13,11,15,813.5,101.5,3.05,14.0,488.0,788.14,633.21
2017,12,13,11,30,820.0,103.0,3.1,14.0,500.0,804.14,644.78
2017,12,13,11,45,825.0,102.5,3.2,14.5,505.5,813.55,650.68
2017,12,13,12,0,830.0,102.0,3.3,15.0,511.0,819.71,654.35
2017,12,13,12,15,827.5,101.5,3.35,15.0,508.0,816.43,652.2
2017,12,13,12,30,825.0,101.0,3.4,15.0,505.0,809.85,647.85
2017,12,13,12,45,804.5,104.0,3.5,15.5,491.0,794.42,636.17
2017,12,13,13,0,784.0,107.0,3.6,16.0,477.0,771.6,619.14
2017,12,13,13,15,772.5,105.0,3.7,16.0,459.0,747.29,602.19
2017,12,13,13,30,761.0,103.0,3.8,16.0,441.0,720.46,583.24
2017,12,13,13,45,748.5,99.5,3.95,16.0,416.5,688.8,560.63
2017,12,13,14,0,736.0,96.0,4.1,16.0,392.0,655.08,535.81
2017,12,13,14,15,646.0,94.5,4.2,16.0,340.5,569.35,468.65
2017,12,13,14,30,556.0,93.0,4.3,16.0,289.0,487.06,402.97
2017,12,13,14,45,596.0,84.5,4.4,16.0,274.5,480.3,397.3
2017,12,13,15,0,636.0,76.0,4.5,16.0,260.0,468.71,386.48
2017,12,13,15,15,589.0,69.5,4.5,15.5,220.5,408.61,335.85
2017,12,13,15,30,542.0,63.0,4.5,15.0,181.0,351.0,285.98
2017,12,13,15,45,480.0,53.5,4.55,15.0,142.0,286.73,229.11
2017,12,13,16,0,418.0,44.0,4.6,15.0,103.0,227.49,175.44
2017,12,13,16,15,310.0,32.0,4.55,14.5,67.0,156.27,110.12
2017,12,13,16,30,202.0,20.0,4.5,14.0,31.0,89.19,10.13
2017,12,13,16,45,101.0,10.0,4.45,14.0,15.5,32.59,0.0
2017,12,13,17,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,14,7,15,85.0,6.0,3.15,11.0,8.0,0.0,0.0
2017,12,14,7,30,170.0,12.0,3.2,11.0,16.0,53.46,0.0
2017,12,14,7,45,310.5,22.0,3.25,11.5,50.0,131.6,68.67
2017,12,14,8,0,451.0,32.0,3.3,12.0,84.0,212.17,158.18
2017,12,14,8,15,529.5,39.0,3.35,12.0,124.0,275.02,217.15
2017,12,14,8,30,608.0,46.0,3.4,12.0,164.0,341.63,277.39
2017,12,14,8,45,661.5,50.5,3.5,12.5,205.0,402.56,331.48
2017,12,14,9,0,715.0,55.0,3.6,13.0,246.0,466.54,386.5
2017,12,14,9,15,748.0,58.5,3.55,13.0,283.5,520.02,432.02
2017,12,14,9,30,781.0,62.0,3.5,13.0,321.0,573.94,476.56
2017,12,14,9,45,805.5,64.0,3.5,13.5,354.0,620.53,513.37
2017,12,14,10,0,830.0,66.0,3.5,14.0,387.0,666.18,547.7
2017,12,14,10,15,845.5,67.5,3.3,14.5,413.5,703.47,573.37
2017,12,14,10,30,861.0,69.0,3.1,15.0,440.0,738.67,596.87
2017,12,14,10,45,874.0,70.0,2.95,15.5,461.0,768.99,616.51
2017,12,14,11,0,887.0,71.0,2.8,16.0,482.0,790.15,629.12
2017,12,14,11,15,893.0,71.5,2.65,16.0,494.5,808.5,640.78
2017,12,14,11,30,899.0,72.0,2.5,16.0,507.0,823.64,650.08
2017,12,14,11,45,903.5,71.5,2.4,16.5,513.0,833.0,654.38
2017,12,14,12,0,908.0,71.0,2.3,17.0,519.0,838.94,656.36
2017,12,14,12,15,907.5,71.0,2.3,17.0,516.5,837.93,655.61
2017,12,14,12,30,907.0,71.0,2.3,17.0,514.0,833.44,652.6
2017,12,14,12,45,894.0,73.0,2.3,17.5,502.0,817.93,640.7
2017,12,14,13,0,881.0,75.0,2.3,18.0,490.0,805.88,631.5
2017,12,14,13,15,872.5,74.0,2.3,18.0,472.5,783.84,616.38
2017,12,14,13,30,864.0,73.0,2.3,18.0,455.0,758.84,599.2
2017,12,14,13,45,850.0,71.5,2.35,18.0,430.5,726.4,576.85
2017,12,14,14,0,836.0,70.0,2.4,18.0,406.0,691.64,552.56
2017,12,14,14,15,816.0,67.5,2.4,18.0,375.0,649.52,522.16
2017,12,14,14,30,796.0,65.0,2.4,18.0,344.0,605.97,488.73
2017,12,14,14,45,766.5,62.0,2.45,18.0,308.0,554.92,448.69
2017,12,14,15,0,737.0,59.0,2.5,18.0,272.0,503.77,407.34
2017,12,14,15,15,694.0,54.5,2.5,17.5,232.5,444.08,358.51
2017,12,14,15,30,651.0,50.0,2.5,17.0,193.0,386.22,309.43
2017,12,14,15,45,583.0,44.0,2.5,16.5,151.5,318.18,250.81
2017,12,14,16,0,515.0,38.0,2.5,16.0,110.0,259.07,197.81
2017,12,14,16,15,399.5,29.0,2.5,15.5,72.5,183.53,128.71
2017,12,14,16,30,284.0,20.0,2.5,15.0,35.0,112.77,17.17
2017,12,14,16,45,142.0,10.0,2.55,15.0,17.5,42.14,0.0
2017,12,14,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,6.5,2.2,11.0,6.5,0.0,0.0
2017,12,15,7,30,0.0,13.0,1.9,11.0,13.0,12.39,0.0
2017,12,15,7,45,166.5,24.5,1.65,11.5,43.0,89.32,43.16
2017,12,15,8,0,333.0,36.0,1.4,12.0,73.0,174.15,129.03
2017,12,15,8,15,402.5,46.5,1.2,12.0,110.5,231.37,181.5
2017,12,15,8,30,472.0,57.0,1.0,12.0,148.0,294.93,237.09
2017,12,15,8,45,518.5,64.0,0.8,12.5,184.5,349.03,283.15
2017,12,15,9,0,565.0,71.0,0.6,13.0,221.0,405.99,329.38
2017,12,15,9,15,623.0,68.0,0.55,13.0,255.5,460.44,373.5
2017,12,15,9,30,681.0,65.0,0.5,13.0,290.0,514.28,415.84
2017,12,15,9,45,623.0,85.0,0.5,13.5,306.0,528.12,425.05
2017,12,15,10,0,565.0,105.0,0.5,14.0,322.0,532.22,426.78
2017,12,15,10,15,485.0,129.5,0.6,14.0,325.5,515.82,414.29
2017,12,15,10,30,405.0,154.0,0.7,14.0,329.0,498.1,400.33
2017,12,15,10,45,299.5,178.0,0.8,14.0,310.5,442.85,357.12
2017,12,15,11,0,194.0,202.0,0.9,14.0,292.0,382.52,309.02
2017,12,15,11,15,410.5,163.5,1.2,14.0,360.0,537.26,434.38
2017,12,15,11,30,627.0,125.0,1.5,14.0,428.0,677.72,543.32
2017,12,15,11,45,607.0,136.0,1.85,14.5,432.0,678.56,543.94
2017,12,15,12,0,587.0,147.0,2.2,15.0,436.0,671.45,539.42
2017,12,15,12,15,457.0,175.5,2.3,15.0,400.0,598.39,482.4
2017,12,15,12,30,327.0,204.0,2.4,15.0,364.0,511.29,414.06
2017,12,15,12,45,334.0,195.5,2.55,15.0,356.0,503.93,409.83
2017,12,15,13,0,341.0,187.0,2.7,15.0,348.0,495.22,403.98
2017,12,15,13,15,357.0,177.0,2.7,14.5,340.0,490.24,401.56
2017,12,15,13,30,373.0,167.0,2.7,14.0,332.0,483.44,397.62
2017,12,15,13,45,370.5,157.5,2.75,14.0,314.0,461.71,380.88
2017,12,15,14,0,368.0,148.0,2.8,14.0,296.0,450.71,372.22
2017,12,15,14,15,476.0,118.5,3.0,14.0,295.0,477.9,396.14
2017,12,15,14,30,584.0,89.0,3.2,14.0,294.0,501.43,416.08
2017,12,15,14,45,537.5,88.5,3.4,14.0,262.0,450.15,373.88
2017,12,15,15,0,491.0,88.0,3.6,14.0,230.0,397.41,329.89
2017,12,15,15,15,452.5,79.0,3.8,14.0,195.5,345.6,285.72
2017,12,15,15,30,414.0,70.0,4.0,14.0,161.0,296.12,242.31
2017,12,15,15,45,357.0,59.0,4.2,14.0,125.5,238.86,191.76
2017,12,15,16,0,300.0,48.0,4.4,14.0,90.0,186.62,144.69
2017,12,15,16,15,213.0,34.5,4.45,13.5,59.0,126.69,90.01
2017,12,15,16,30,126.0,21.0,4.5,13.0,28.0,68.79,11.07
2017,12,15,16,45,63.0,10.5,4.6,13.0,14.0,24.57,0.0
2017,12,15,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,8.65,12.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,12,16,7,15,91.5,5.5,10.55,13.0,8.0,0.0,0.0
2017,12,16,7,30,183.0,11.0,10.6,13.0,16.0,55.02,0.0
2017,12,16,7,45,330.0,20.5,10.7,13.0,49.0,130.85,59.75
2017,12,16,8,0,477.0,30.0,10.8,13.0,82.0,213.59,158.25
2017,12,16,8,15,556.0,36.0,10.95,13.0,122.5,277.02,219.58
2017,12,16,8,30,635.0,42.0,11.1,13.0,163.0,347.08,284.46
2017,12,16,8,45,684.0,46.0,11.25,13.5,203.5,406.15,339.0
2017,12,16,9,0,733.0,50.0,11.4,14.0,244.0,467.89,394.44
2017,12,16,9,15,764.0,53.0,11.35,14.0,281.0,520.23,441.38
2017,12,16,9,30,795.0,56.0,11.3,14.0,318.0,572.86,487.44
2017,12,16,9,45,812.0,59.0,11.3,14.0,349.5,616.25,524.86
2017,12,16,10,0,829.0,62.0,11.3,14.0,381.0,658.23,559.58
2017,12,16,10,15,751.5,78.5,11.2,14.0,382.0,647.25,549.68
2017,12,16,10,30,674.0,95.0,11.1,14.0,383.0,633.14,537.32
2017,12,16,10,45,704.5,92.0,11.0,14.5,405.5,668.12,564.2
2017,12,16,11,0,735.0,89.0,10.9,15.0,428.0,697.91,586.55
2017,12,16,11,15,736.0,92.5,10.9,15.0,439.5,717.92,602.16
2017,12,16,11,30,737.0,96.0,10.9,15.0,451.0,731.46,612.64
2017,12,16,11,45,766.0,89.0,10.9,15.5,462.0,748.28,624.68
2017,12,16,12,0,795.0,82.0,10.9,16.0,473.0,766.27,637.7
2017,12,16,12,15,779.5,85.5,10.9,16.0,467.0,757.51,630.7
2017,12,16,12,30,764.0,89.0,10.9,16.0,461.0,745.69,621.43
2017,12,16,12,45,658.0,115.5,10.9,16.0,431.5,689.9,576.97
2017,12,16,13,0,552.0,142.0,10.9,16.0,402.0,622.54,521.84
2017,12,16,13,15,542.5,140.0,10.85,16.0,388.0,603.86,506.76
2017,12,16,13,30,533.0,138.0,10.8,16.0,374.0,583.46,490.13
2017,12,16,13,45,679.5,103.0,10.8,16.0,387.0,643.06,541.28
2017,12,16,14,0,826.0,68.0,10.8,16.0,400.0,683.01,574.36
2017,12,16,14,15,805.5,66.0,10.65,16.0,369.5,641.65,541.19
2017,12,16,14,30,785.0,64.0,10.5,16.0,339.0,598.91,505.26
2017,12,16,14,45,757.5,60.5,10.4,16.0,304.0,549.04,462.63
2017,12,16,15,0,730.0,57.0,10.3,16.0,269.0,498.95,418.9
2017,12,16,15,15,687.0,53.0,10.15,15.5,230.0,440.24,367.62
2017,12,16,15,30,644.0,49.0,10.0,15.0,191.0,383.36,316.53
2017,12,16,15,45,579.5,43.0,9.9,15.0,150.5,317.19,256.2
2017,12,16,16,0,515.0,37.0,9.8,15.0,110.0,259.37,201.91
2017,12,16,16,15,402.5,28.5,9.8,14.5,73.0,185.16,132.43
2017,12,16,16,30,290.0,20.0,9.8,14.0,36.0,115.78,25.45
2017,12,16,16,45,145.0,10.0,9.85,14.0,18.0,43.25,0.0
2017,12,16,17,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,10.15,14.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,9.9,13.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,8.95,12.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,17,7,15,105.5,5.0,5.1,10.5,7.5,0.0,0.0
2017,12,17,7,30,211.0,10.0,5.0,11.0,15.0,60.5,0.0
2017,12,17,7,45,351.5,19.0,4.95,11.5,48.0,134.82,57.16
2017,12,17,8,0,492.0,28.0,4.9,12.0,81.0,215.97,158.95
2017,12,17,8,15,568.5,33.5,4.95,12.0,121.0,278.26,219.24
2017,12,17,8,30,645.0,39.0,5.0,12.0,161.0,347.0,282.25
2017,12,17,8,45,691.5,43.0,5.1,12.0,200.5,405.12,335.7
2017,12,17,9,0,738.0,47.0,5.2,12.0,240.0,465.74,389.89
2017,12,17,9,15,768.5,50.0,5.05,12.5,277.0,517.93,434.54
2017,12,17,9,30,799.0,53.0,4.9,13.0,314.0,570.4,477.81
2017,12,17,9,45,809.5,57.5,4.8,13.5,344.5,611.6,510.69
2017,12,17,10,0,820.0,62.0,4.7,14.0,375.0,650.98,540.4
2017,12,17,10,15,835.0,63.5,4.6,14.0,401.5,687.77,567.77
2017,12,17,10,30,850.0,65.0,4.5,14.0,428.0,716.56,588.6
2017,12,17,10,45,859.0,66.0,4.45,14.5,447.5,743.54,606.97
2017,12,17,11,0,868.0,67.0,4.4,15.0,467.0,767.8,623.1
2017,12,17,11,15,873.5,68.0,4.3,15.0,479.5,786.39,635.78
2017,12,17,11,30,879.0,69.0,4.2,15.0,492.0,801.86,646.23
2017,12,17,11,45,880.5,69.0,4.15,15.0,497.0,809.57,651.38
2017,12,17,12,0,882.0,69.0,4.1,15.0,502.0,813.93,654.21
2017,12,17,12,15,881.0,69.0,3.85,15.0,499.5,812.87,652.27
2017,12,17,12,30,880.0,69.0,3.6,15.0,497.0,808.42,647.95
2017,12,17,12,45,879.0,67.5,3.35,15.5,488.0,798.73,638.66
2017,12,17,13,0,878.0,66.0,3.1,16.0,479.0,785.72,627.07
2017,12,17,13,15,870.5,65.0,2.8,16.0,462.5,765.05,610.83
2017,12,17,13,30,863.0,64.0,2.5,16.0,446.0,741.44,592.46
2017,12,17,13,45,847.0,63.5,2.25,16.0,422.0,709.44,568.19
2017,12,17,14,0,831.0,63.0,2.0,16.0,398.0,680.88,546.4
2017,12,17,14,15,813.0,61.0,2.0,16.0,368.5,641.21,517.71
2017,12,17,14,30,795.0,59.0,2.0,16.0,339.0,599.99,486.33
2017,12,17,14,45,763.5,57.0,2.0,16.0,303.5,549.26,446.26
2017,12,17,15,0,732.0,55.0,2.0,16.0,268.0,498.56,405.08
2017,12,17,15,15,691.0,51.5,2.0,15.5,229.5,441.48,358.27
2017,12,17,15,30,650.0,48.0,2.0,15.0,191.0,386.02,311.07
2017,12,17,15,45,582.5,42.5,2.0,15.0,151.0,318.81,252.57
2017,12,17,16,0,515.0,37.0,2.0,15.0,111.0,260.13,199.6
2017,12,17,16,15,405.0,28.5,2.0,14.5,74.0,186.63,132.59
2017,12,17,16,30,295.0,20.0,2.0,14.0,37.0,117.91,29.84
2017,12,17,16,45,147.5,10.0,2.05,14.0,18.5,44.06,0.0
2017,12,17,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,18,7,15,58.0,5.0,2.8,10.0,6.0,0.0,0.0
2017,12,18,7,30,116.0,10.0,2.8,10.0,12.0,37.34,0.0
2017,12,18,7,45,251.5,21.0,2.8,10.5,42.5,109.1,41.84
2017,12,18,8,0,387.0,32.0,2.8,11.0,73.0,186.65,137.11
2017,12,18,8,15,469.0,39.5,2.8,11.0,111.5,247.74,194.98
2017,12,18,8,30,551.0,47.0,2.8,11.0,150.0,316.3,256.59
2017,12,18,8,45,601.5,52.5,2.85,11.5,189.0,373.78,307.86
2017,12,18,9,0,652.0,58.0,2.9,12.0,228.0,434.43,360.23
2017,12,18,9,15,687.0,61.5,2.7,12.0,264.5,483.4,401.97
2017,12,18,9,30,722.0,65.0,2.5,12.0,301.0,536.32,445.32
2017,12,18,9,45,746.5,68.0,2.4,12.0,333.0,582.22,482.07
2017,12,18,10,0,771.0,71.0,2.3,12.0,365.0,627.38,517.21
2017,12,18,10,15,788.0,72.5,2.1,12.5,391.5,664.36,542.36
2017,12,18,10,30,805.0,74.0,1.9,13.0,418.0,699.52,565.4
2017,12,18,10,45,818.5,75.0,1.75,13.5,438.0,729.35,584.21
2017,12,18,11,0,832.0,76.0,1.6,14.0,458.0,756.73,600.79
2017,12,18,11,15,839.0,76.5,1.45,14.0,471.0,775.66,612.06
2017,12,18,11,30,846.0,77.0,1.3,14.0,484.0,791.58,621.06
2017,12,18,11,45,850.0,77.0,1.15,14.5,490.0,801.3,624.38
2017,12,18,12,0,854.0,77.0,1.0,15.0,496.0,807.76,625.38
2017,12,18,12,15,853.5,77.0,0.9,15.0,494.0,807.22,623.41
2017,12,18,12,30,853.0,77.0,0.8,15.0,492.0,803.34,619.3
2017,12,18,12,45,851.5,75.5,0.7,15.0,483.5,793.49,611.19
2017,12,18,13,0,850.0,74.0,0.6,15.0,475.0,780.38,601.01
2017,12,18,13,15,842.0,73.0,0.6,15.0,458.0,759.65,587.34
2017,12,18,13,30,834.0,72.0,0.6,15.0,441.0,736.06,571.76
2017,12,18,13,45,819.5,71.0,0.6,15.5,417.5,704.96,549.8
2017,12,18,14,0,805.0,70.0,0.6,16.0,394.0,671.64,526.21
2017,12,18,14,15,785.5,67.5,0.7,16.0,364.5,631.13,499.34
2017,12,18,14,30,766.0,65.0,0.8,16.0,335.0,589.22,469.34
2017,12,18,14,45,735.5,62.5,0.9,16.0,300.0,539.48,432.11
2017,12,18,15,0,705.0,60.0,1.0,16.0,265.0,489.73,393.43
2017,12,18,15,15,663.0,55.5,1.1,15.5,227.0,432.01,347.64
2017,12,18,15,30,621.0,51.0,1.2,15.0,189.0,379.24,303.72
2017,12,18,15,45,554.0,45.0,1.35,15.0,149.0,313.12,247.25
2017,12,18,16,0,487.0,39.0,1.5,15.0,109.0,252.28,193.45
2017,12,18,16,15,378.5,29.5,1.65,14.5,72.5,179.4,127.86
2017,12,18,16,30,270.0,20.0,1.8,14.0,36.0,111.46,31.82
2017,12,18,16,45,135.0,10.0,1.95,14.0,18.0,41.34,0.0
2017,12,18,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,7,45,38.5,18.5,1.25,12.0,22.5,32.64,7.74
2017,12,19,8,0,77.0,37.0,1.3,12.0,45.0,72.01,50.9
2017,12,19,8,15,101.5,54.0,1.3,12.0,69.5,104.76,80.94
2017,12,19,8,30,126.0,71.0,1.3,12.0,94.0,139.52,111.84
2017,12,19,8,45,142.0,87.0,1.35,12.5,119.0,170.87,139.38
2017,12,19,9,0,158.0,103.0,1.4,13.0,144.0,203.45,167.42
2017,12,19,9,15,166.5,118.5,1.45,13.0,167.5,232.19,191.99
2017,12,19,9,30,175.0,134.0,1.5,13.0,191.0,261.31,216.42
2017,12,19,9,45,184.5,146.0,1.55,13.5,211.5,286.94,237.21
2017,12,19,10,0,194.0,158.0,1.6,14.0,232.0,312.86,257.86
2017,12,19,10,15,378.5,139.5,1.6,14.0,296.0,449.57,369.52
2017,12,19,10,30,563.0,121.0,1.6,14.0,360.0,578.93,471.1
2017,12,19,10,45,467.5,148.0,1.65,14.5,353.0,546.46,442.84
2017,12,19,11,0,372.0,175.0,1.7,15.0,346.0,500.05,405.1
2017,12,19,11,15,387.0,177.5,1.7,15.0,360.0,520.51,421.21
2017,12,19,11,30,402.0,180.0,1.7,15.0,374.0,553.34,445.75
2017,12,19,11,45,443.5,173.0,1.7,15.0,389.0,582.32,468.16
2017,12,19,12,0,485.0,166.0,1.7,15.0,404.0,609.86,489.37
2017,12,19,12,15,656.0,125.0,1.75,15.0,445.0,707.47,564.1
2017,12,19,12,30,827.0,84.0,1.8,15.0,486.0,790.8,624.01
2017,12,19,12,45,819.5,84.0,1.85,15.0,476.5,778.26,614.86
2017,12,19,13,0,812.0,84.0,1.9,15.0,467.0,762.67,604.57
2017,12,19,13,15,803.0,83.0,1.95,14.5,450.5,741.8,591.58
2017,12,19,13,30,794.0,82.0,2.0,14.0,434.0,718.21,576.51
2017,12,19,13,45,699.0,95.5,2.05,14.0,393.5,649.8,526.69
2017,12,19,14,0,604.0,109.0,2.1,14.0,353.0,578.88,472.59
2017,12,19,14,15,606.0,97.0,2.1,14.0,326.5,547.88,449.27
2017,12,19,14,30,608.0,85.0,2.1,14.0,300.0,514.58,423.25
2017,12,19,14,45,568.5,84.0,2.1,14.0,268.5,466.44,384.25
2017,12,19,15,0,529.0,83.0,2.1,14.0,237.0,419.22,345.14
2017,12,19,15,15,490.5,75.5,2.15,13.5,202.5,366.97,301.8
2017,12,19,15,30,452.0,68.0,2.2,13.0,168.0,316.64,258.69
2017,12,19,15,45,406.5,57.0,2.25,13.0,133.0,262.06,210.51
2017,12,19,16,0,361.0,46.0,2.3,13.0,98.0,211.03,164.29
2017,12,19,16,15,272.0,34.0,2.4,12.5,65.5,148.34,107.33
2017,12,19,16,30,183.0,22.0,2.5,12.0,33.0,89.05,28.16
2017,12,19,16,45,91.5,11.0,2.65,12.0,16.5,32.19,0.0
2017,12,19,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
