Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,20,7,45,197.5,16.5,7.25,10.5,36.5,86.69,24.96
2017,12,20,8,0,395.0,33.0,7.3,11.0,73.0,188.9,138.22
2017,12,20,8,15,483.0,40.0,7.35,11.0,112.5,252.08,199.42
2017,12,20,8,30,571.0,47.0,7.4,11.0,152.0,323.19,264.67
2017,12,20,8,45,621.5,52.5,7.45,11.0,192.0,381.54,318.84
2017,12,20,9,0,672.0,58.0,7.5,11.0,232.0,443.02,374.51
2017,12,20,9,15,707.5,61.5,7.5,11.0,269.0,493.07,419.53
2017,12,20,9,30,743.0,65.0,7.5,11.0,306.0,547.15,466.68
2017,12,20,9,45,765.5,68.0,7.55,11.5,338.0,592.59,504.81
2017,12,20,10,0,788.0,71.0,7.6,12.0,370.0,637.12,541.27
2017,12,20,10,15,805.0,73.0,7.55,12.0,397.0,675.34,571.4
2017,12,20,10,30,822.0,75.0,7.5,12.0,424.0,711.7,599.72
2017,12,20,10,45,833.0,76.5,7.45,12.0,444.5,740.81,622.04
2017,12,20,11,0,844.0,78.0,7.4,12.0,465.0,767.32,642.21
2017,12,20,11,15,850.5,79.0,7.3,12.0,478.0,786.86,656.71
2017,12,20,11,30,857.0,80.0,7.2,12.0,491.0,803.34,668.84
2017,12,20,11,45,856.5,81.5,7.15,12.5,496.5,811.56,673.49
2017,12,20,12,0,856.0,83.0,7.1,13.0,502.0,816.42,675.66
2017,12,20,12,15,855.0,83.0,7.1,13.0,500.0,815.7,675.07
2017,12,20,12,30,854.0,83.0,7.1,13.0,498.0,811.62,672.04
2017,12,20,12,45,846.0,83.0,7.1,13.0,488.0,798.58,662.17
2017,12,20,13,0,838.0,83.0,7.1,13.0,478.0,782.4,649.99
2017,12,20,13,15,829.0,82.0,7.1,13.0,461.5,761.24,633.97
2017,12,20,13,30,820.0,81.0,7.1,13.0,445.0,737.27,615.75
2017,12,20,13,45,799.0,81.0,7.15,13.0,420.5,702.94,589.39
2017,12,20,14,0,778.0,81.0,7.2,13.0,396.0,666.69,561.31
2017,12,20,14,15,757.0,78.5,7.25,13.0,366.5,625.97,528.9
2017,12,20,14,30,736.0,76.0,7.3,13.0,337.0,587.61,496.83
2017,12,20,14,45,703.0,73.0,7.35,13.0,302.0,536.83,453.91
2017,12,20,15,0,670.0,70.0,7.4,13.0,267.0,486.35,410.28
2017,12,20,15,15,624.0,65.0,7.3,12.5,228.5,427.29,359.03
2017,12,20,15,30,578.0,60.0,7.2,12.0,190.0,370.47,308.36
2017,12,20,15,45,512.0,53.0,7.15,12.0,150.5,305.28,249.22
2017,12,20,16,0,446.0,46.0,7.1,12.0,111.0,245.15,193.6
2017,12,20,16,15,329.5,35.5,7.05,11.5,74.5,170.0,124.89
2017,12,20,16,30,213.0,25.0,7.0,11.0,38.0,101.09,36.34
2017,12,20,16,45,106.5,12.5,6.95,11.0,19.0,37.36,0.0
2017,12,20,17,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,6.25,8.5,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,12,21,7,45,239.5,14.5,5.65,8.5,38.5,94.25,23.34
2017,12,21,8,0,479.0,29.0,5.6,9.0,77.0,208.55,152.4
2017,12,21,8,15,561.5,35.5,5.5,9.0,118.5,273.44,216.73
2017,12,21,8,30,644.0,42.0,5.4,9.0,160.0,345.38,283.27
2017,12,21,8,45,694.5,46.5,5.35,9.5,201.0,406.06,338.96
2017,12,21,9,0,745.0,51.0,5.3,10.0,242.0,469.58,395.34
2017,12,21,9,15,778.0,54.0,5.15,10.0,280.5,523.71,442.92
2017,12,21,9,30,811.0,57.0,5.0,10.0,319.0,578.26,489.35
2017,12,21,9,45,833.5,59.5,4.85,10.5,352.5,625.47,527.48
2017,12,21,10,0,856.0,62.0,4.7,11.0,386.0,671.59,562.86
2017,12,21,10,15,871.5,64.0,4.55,11.0,413.5,705.15,587.6
2017,12,21,10,30,887.0,66.0,4.4,11.0,441.0,741.85,614.38
2017,12,21,10,45,896.5,67.0,4.3,11.5,462.0,770.41,633.59
2017,12,21,11,0,906.0,68.0,4.2,12.0,483.0,796.16,650.44
2017,12,21,11,15,912.5,69.0,4.15,12.0,496.5,816.55,664.69
2017,12,21,11,30,919.0,70.0,4.1,12.0,510.0,833.69,676.76
2017,12,21,11,45,920.5,70.5,4.1,12.5,516.0,842.8,681.87
2017,12,21,12,0,922.0,71.0,4.1,13.0,522.0,848.4,684.54
2017,12,21,12,15,921.0,71.0,4.1,13.0,520.5,847.8,684.04
2017,12,21,12,30,920.0,71.0,4.1,13.0,519.0,843.66,681.12
2017,12,21,12,45,897.0,76.0,4.15,13.0,506.0,831.33,672.51
2017,12,21,13,0,874.0,81.0,4.2,13.0,493.0,808.94,656.54
2017,12,21,13,15,865.5,80.0,4.1,13.0,476.0,787.75,640.86
2017,12,21,13,30,857.0,79.0,4.0,13.0,459.0,763.58,623.0
2017,12,21,13,45,843.0,77.0,3.9,13.0,435.0,731.35,598.99
2017,12,21,14,0,829.0,75.0,3.8,13.0,411.0,696.77,573.1
2017,12,21,14,15,809.0,73.0,3.65,13.0,381.0,655.97,541.99
2017,12,21,14,30,789.0,71.0,3.5,13.0,351.0,613.66,507.93
2017,12,21,14,45,760.0,67.5,3.35,13.0,315.0,562.9,466.37
2017,12,21,15,0,731.0,64.0,3.2,13.0,279.0,511.93,423.67
2017,12,21,15,15,688.0,59.5,3.0,13.0,239.5,455.93,375.6
2017,12,21,15,30,645.0,55.0,2.8,13.0,200.0,398.52,325.23
2017,12,21,15,45,577.0,49.0,2.65,13.0,159.0,330.58,265.35
2017,12,21,16,0,509.0,43.0,2.5,13.0,118.0,267.8,208.6
2017,12,21,16,15,394.5,33.5,2.45,12.5,79.5,191.14,139.45
2017,12,21,16,30,280.0,24.0,2.4,12.0,41.0,120.69,47.63
2017,12,21,16,45,140.0,12.0,2.4,12.0,20.5,45.12,0.0
2017,12,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,22,7,45,189.5,15.5,3.3,10.0,34.5,81.92,15.68
2017,12,22,8,0,379.0,31.0,3.2,10.0,69.0,180.05,130.24
2017,12,22,8,15,466.0,39.0,3.35,10.0,108.5,242.72,190.79
2017,12,22,8,30,553.0,47.0,3.5,10.0,148.0,313.46,254.86
2017,12,22,8,45,607.5,52.5,3.65,10.0,187.5,372.85,308.97
2017,12,22,9,0,662.0,58.0,3.8,10.0,227.0,435.79,364.81
2017,12,22,9,15,698.0,62.0,3.55,10.0,264.5,486.25,408.62
2017,12,22,9,30,734.0,66.0,3.3,10.0,302.0,540.9,454.23
2017,12,22,9,45,586.0,95.5,3.1,10.5,296.0,510.35,427.84
2017,12,22,10,0,438.0,125.0,2.9,11.0,290.0,460.05,385.07
2017,12,22,10,15,491.0,124.5,2.6,11.0,322.0,510.42,425.81
2017,12,22,10,30,544.0,124.0,2.3,11.0,354.0,562.02,465.87
2017,12,22,10,45,615.0,112.0,2.05,11.5,384.0,620.55,509.72
2017,12,22,11,0,686.0,100.0,1.8,12.0,414.0,673.94,546.91
2017,12,22,11,15,643.5,115.5,1.45,12.0,416.5,669.77,540.09
2017,12,22,11,30,601.0,131.0,1.1,12.0,419.0,661.3,530.21
2017,12,22,11,45,626.0,125.5,0.75,12.5,429.0,680.57,539.2
2017,12,22,12,0,651.0,120.0,0.4,13.0,439.0,697.43,544.92
2017,12,22,12,15,691.0,108.5,0.55,13.0,446.0,716.72,560.59
2017,12,22,12,30,731.0,97.0,0.7,13.0,453.0,732.67,573.97
2017,12,22,12,45,617.5,125.5,0.85,13.0,422.5,669.57,530.77
2017,12,22,13,0,504.0,154.0,1.0,13.0,392.0,599.74,480.14
2017,12,22,13,15,615.0,120.0,1.25,13.0,400.5,644.3,518.64
2017,12,22,13,30,726.0,86.0,1.5,13.0,409.0,676.29,544.58
2017,12,22,13,45,668.5,94.0,1.75,13.0,379.5,627.14,509.93
2017,12,22,14,0,611.0,102.0,2.0,13.0,350.0,577.69,473.46
2017,12,22,14,15,495.5,113.0,2.15,13.0,305.0,487.7,402.82
2017,12,22,14,30,380.0,124.0,2.3,13.0,260.0,409.04,339.24
2017,12,22,14,45,544.5,93.0,2.5,13.0,266.0,463.8,385.05
2017,12,22,15,0,709.0,62.0,2.7,13.0,272.0,498.05,412.11
2017,12,22,15,15,667.0,57.5,2.65,12.5,233.5,440.16,363.3
2017,12,22,15,30,625.0,53.0,2.6,12.0,195.0,387.33,317.46
2017,12,22,15,45,559.0,47.0,2.6,12.0,155.0,321.21,259.14
2017,12,22,16,0,493.0,41.0,2.6,12.0,115.0,260.18,203.85
2017,12,22,16,15,387.5,31.5,2.45,12.0,78.0,187.35,137.43
2017,12,22,16,30,282.0,22.0,2.3,12.0,41.0,120.31,51.22
2017,12,22,16,45,141.0,11.0,2.2,12.0,20.5,44.65,0.0
2017,12,22,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,23,7,45,99.5,17.0,0.45,10.0,26.5,55.68,6.39
2017,12,23,8,0,199.0,34.0,0.4,10.0,53.0,121.44,86.84
2017,12,23,8,15,246.0,48.0,0.45,10.0,84.0,165.82,129.21
2017,12,23,8,30,293.0,62.0,0.5,10.0,115.0,214.72,172.8
2017,12,23,8,45,323.5,74.5,0.6,10.5,146.0,257.9,210.84
2017,12,23,9,0,354.0,87.0,0.7,11.0,177.0,303.26,249.75
2017,12,23,9,15,372.0,99.0,0.7,11.0,206.5,342.74,283.02
2017,12,23,9,30,390.0,111.0,0.7,11.0,236.0,382.72,315.8
2017,12,23,9,45,409.0,118.5,0.75,11.5,262.0,418.33,344.09
2017,12,23,10,0,428.0,126.0,0.8,12.0,288.0,454.02,371.81
2017,12,23,10,15,311.5,153.0,0.8,12.0,275.5,404.92,331.53
2017,12,23,10,30,195.0,180.0,0.8,12.0,263.0,348.77,285.31
2017,12,23,10,45,268.0,180.0,0.8,12.0,299.5,419.71,342.61
2017,12,23,11,0,341.0,180.0,0.8,12.0,336.0,481.29,390.69
2017,12,23,11,15,453.0,161.0,0.8,12.0,374.5,566.06,456.12
2017,12,23,11,30,565.0,142.0,0.8,12.0,413.0,639.28,511.44
2017,12,23,11,45,423.0,174.5,0.8,12.5,379.0,567.05,453.19
2017,12,23,12,0,281.0,207.0,0.8,13.0,345.0,478.56,383.55
2017,12,23,12,15,333.5,197.0,0.85,13.0,360.0,509.35,409.4
2017,12,23,12,30,386.0,187.0,0.9,13.0,375.0,538.77,432.88
2017,12,23,12,45,305.0,196.0,0.95,13.0,343.0,481.74,388.14
2017,12,23,13,0,224.0,205.0,1.0,13.0,311.0,412.3,334.01
2017,12,23,13,15,248.5,194.5,0.95,13.0,308.5,428.27,347.33
2017,12,23,13,30,273.0,184.0,0.9,13.0,306.0,429.76,348.92
2017,12,23,13,45,285.5,172.5,0.9,13.0,294.0,419.23,341.32
2017,12,23,14,0,298.0,161.0,0.9,13.0,282.0,407.18,332.49
2017,12,23,14,15,417.5,130.0,0.85,13.0,286.5,455.02,371.51
2017,12,23,14,30,537.0,99.0,0.8,13.0,291.0,486.99,396.72
2017,12,23,14,45,509.5,94.0,0.8,13.0,261.5,444.05,362.17
2017,12,23,15,0,482.0,89.0,0.8,13.0,232.0,398.28,325.35
2017,12,23,15,15,449.5,80.0,0.85,13.0,199.5,350.01,285.7
2017,12,23,15,30,417.0,71.0,0.9,13.0,167.0,303.46,246.19
2017,12,23,15,45,375.5,59.5,1.0,13.0,132.5,251.89,201.62
2017,12,23,16,0,334.0,48.0,1.1,13.0,98.0,203.65,158.63
2017,12,23,16,15,257.5,35.5,1.15,12.5,66.5,145.71,106.76
2017,12,23,16,30,181.0,23.0,1.2,12.0,35.0,91.09,40.78
2017,12,23,16,45,90.5,11.5,1.25,12.0,17.5,33.05,0.0
2017,12,23,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,13.0,1.4,11.0,13.0,12.06,0.0
2017,12,24,8,0,0.0,26.0,1.5,11.0,26.0,24.35,13.69
2017,12,24,8,15,0.0,41.5,1.35,11.0,41.5,40.35,28.32
2017,12,24,8,30,0.0,57.0,1.2,11.0,57.0,56.14,42.31
2017,12,24,8,45,0.0,72.5,1.1,11.5,72.5,71.84,56.0
2017,12,24,9,0,0.0,88.0,1.0,12.0,88.0,87.56,69.48
2017,12,24,9,15,3.5,102.0,0.85,12.0,103.0,103.58,83.18
2017,12,24,9,30,7.0,116.0,0.7,12.0,118.0,119.98,97.0
2017,12,24,9,45,9.5,127.0,0.6,12.5,130.5,132.67,107.32
2017,12,24,10,0,12.0,138.0,0.5,13.0,143.0,145.65,117.72
2017,12,24,10,15,6.0,110.0,0.6,13.0,112.5,110.09,87.95
2017,12,24,10,30,0.0,82.0,0.7,13.0,82.0,76.62,59.72
2017,12,24,10,45,10.0,127.5,0.85,13.0,132.0,131.0,105.58
2017,12,24,11,0,20.0,173.0,1.0,13.0,182.0,188.27,152.77
2017,12,24,11,15,10.0,134.5,1.1,13.0,139.0,138.07,110.98
2017,12,24,11,30,0.0,96.0,1.2,13.0,96.0,90.2,70.87
2017,12,24,11,45,0.0,124.0,1.35,13.0,124.0,118.77,94.79
2017,12,24,12,0,0.0,152.0,1.5,13.0,152.0,148.32,119.21
2017,12,24,12,15,0.0,94.5,1.5,13.0,94.5,88.62,69.5
2017,12,24,12,30,0.0,37.0,1.5,13.0,37.0,34.38,23.75
2017,12,24,12,45,0.0,86.5,1.55,13.0,86.5,80.7,63.07
2017,12,24,13,0,0.0,136.0,1.6,13.0,136.0,131.66,105.67
2017,12,24,13,15,2.0,145.5,1.85,13.0,146.5,143.75,115.81
2017,12,24,13,30,4.0,155.0,2.1,13.0,157.0,156.2,126.34
2017,12,24,13,45,130.0,161.0,2.35,13.0,214.0,278.18,230.71
2017,12,24,14,0,256.0,167.0,2.6,13.0,271.0,384.8,319.38
2017,12,24,14,15,203.5,158.0,2.95,13.0,237.5,320.07,266.2
2017,12,24,14,30,151.0,149.0,3.3,13.0,204.0,269.5,224.15
2017,12,24,14,45,142.0,135.5,3.65,13.0,182.5,243.46,202.61
2017,12,24,15,0,133.0,122.0,4.0,13.0,161.0,217.87,180.96
2017,12,24,15,15,122.0,106.0,4.15,12.5,138.0,188.51,156.0
2017,12,24,15,30,111.0,90.0,4.3,12.0,115.0,159.92,131.17
2017,12,24,15,45,95.5,73.0,4.5,12.0,91.5,128.81,103.57
2017,12,24,16,0,80.0,56.0,4.7,12.0,68.0,98.96,76.8
2017,12,24,16,15,41.0,40.0,4.7,12.0,46.0,63.52,45.38
2017,12,24,16,30,2.0,24.0,4.7,12.0,24.0,24.29,8.29
2017,12,24,16,45,1.0,12.0,4.75,12.0,12.0,11.68,0.0
2017,12,24,17,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,25,7,45,35.0,16.5,2.8,11.0,20.0,28.66,0.0
2017,12,25,8,0,70.0,33.0,2.8,11.0,40.0,64.0,43.57
2017,12,25,8,15,93.0,50.0,2.8,11.0,63.5,95.76,73.47
2017,12,25,8,30,116.0,67.0,2.8,11.0,87.0,129.34,103.64
2017,12,25,8,45,128.5,83.5,2.8,11.5,111.5,159.13,130.19
2017,12,25,9,0,141.0,100.0,2.8,12.0,136.0,189.84,157.03
2017,12,25,9,15,148.5,115.5,2.85,12.0,158.5,217.29,180.89
2017,12,25,9,30,156.0,131.0,2.9,12.0,181.0,245.1,204.64
2017,12,25,9,45,160.5,145.0,2.95,12.5,201.0,269.37,224.61
2017,12,25,10,0,165.0,159.0,3.0,13.0,221.0,293.64,244.2
2017,12,25,10,15,167.5,170.5,3.05,13.0,237.5,313.3,260.19
2017,12,25,10,30,170.0,182.0,3.1,13.0,254.0,332.72,275.82
2017,12,25,10,45,163.0,191.5,3.2,13.0,263.0,342.18,283.11
2017,12,25,11,0,156.0,201.0,3.3,13.0,272.0,350.93,289.81
2017,12,25,11,15,284.5,189.5,3.25,13.0,324.0,453.15,374.58
2017,12,25,11,30,413.0,178.0,3.2,13.0,376.0,559.21,459.75
2017,12,25,11,45,490.5,161.5,3.15,13.5,400.0,606.71,496.56
2017,12,25,12,0,568.0,145.0,3.1,14.0,424.0,652.77,532.01
2017,12,25,12,15,329.0,180.0,2.95,14.0,341.5,485.07,397.2
2017,12,25,12,30,90.0,215.0,2.8,14.0,259.0,306.23,249.52
2017,12,25,12,45,90.5,211.0,2.7,14.0,255.0,301.46,246.36
2017,12,25,13,0,91.0,207.0,2.6,14.0,251.0,296.57,242.5
2017,12,25,13,15,179.5,197.0,2.65,14.0,279.0,365.08,300.16
2017,12,25,13,30,268.0,187.0,2.7,14.0,307.0,430.03,353.69
2017,12,25,13,45,268.0,176.5,2.75,14.0,291.5,411.65,339.17
2017,12,25,14,0,268.0,166.0,2.8,14.0,276.0,392.41,324.22
2017,12,25,14,15,263.5,154.5,2.85,14.0,256.0,368.04,304.84
2017,12,25,14,30,259.0,143.0,2.9,14.0,236.0,343.18,284.78
2017,12,25,14,45,251.5,129.5,3.0,14.0,212.5,313.6,260.52
2017,12,25,15,0,244.0,116.0,3.1,14.0,189.0,283.96,235.68
2017,12,25,15,15,230.0,101.5,3.1,14.0,163.0,249.58,206.26
2017,12,25,15,30,216.0,87.0,3.1,14.0,137.0,215.93,176.82
2017,12,25,15,45,196.0,71.0,3.15,14.0,109.5,178.5,143.69
2017,12,25,16,0,176.0,55.0,3.2,14.0,82.0,142.57,111.31
2017,12,25,16,15,132.5,39.5,3.2,13.5,56.5,100.69,73.71
2017,12,25,16,30,89.0,24.0,3.2,13.0,31.0,60.26,28.97
2017,12,25,16,45,44.5,12.0,3.2,13.0,15.5,22.46,0.0
2017,12,25,17,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,26,7,45,200.0,14.0,2.55,12.0,33.0,80.85,0.0
2017,12,26,8,0,400.0,28.0,2.6,12.0,66.0,181.26,127.36
2017,12,26,8,15,486.5,35.0,2.7,12.0,104.5,243.02,188.19
2017,12,26,8,30,573.0,42.0,2.8,12.0,143.0,309.84,248.76
2017,12,26,8,45,625.5,46.5,2.95,12.5,182.5,368.12,301.11
2017,12,26,9,0,678.0,51.0,3.1,13.0,222.0,429.62,354.66
2017,12,26,9,15,713.0,54.5,3.2,13.0,259.0,482.82,400.71
2017,12,26,9,30,748.0,58.0,3.3,13.0,296.0,536.86,446.19
2017,12,26,9,45,764.5,62.0,3.45,13.5,327.5,580.07,481.18
2017,12,26,10,0,781.0,66.0,3.6,14.0,359.0,622.06,514.3
2017,12,26,10,15,798.5,68.0,3.65,14.0,386.5,660.82,543.69
2017,12,26,10,30,816.0,70.0,3.7,14.0,414.0,697.85,571.35
2017,12,26,10,45,825.5,71.5,3.75,14.0,434.5,726.22,592.19
2017,12,26,11,0,835.0,73.0,3.8,14.0,455.0,751.99,611.05
2017,12,26,11,15,842.0,74.0,3.8,14.0,469.0,772.4,625.66
2017,12,26,11,30,849.0,75.0,3.8,14.0,483.0,789.82,638.1
2017,12,26,11,45,851.0,76.0,3.8,14.5,489.0,800.05,644.09
2017,12,26,12,0,853.0,77.0,3.8,15.0,495.0,807.01,647.79
2017,12,26,12,15,852.5,77.0,3.9,15.0,494.0,807.36,648.43
2017,12,26,12,30,852.0,77.0,4.0,15.0,493.0,804.37,646.77
2017,12,26,12,45,853.5,75.0,4.1,15.0,485.5,797.2,642.14
2017,12,26,13,0,855.0,73.0,4.2,15.0,478.0,786.7,635.15
2017,12,26,13,15,847.0,72.0,4.3,15.0,462.5,766.71,621.3
2017,12,26,13,30,839.0,71.0,4.4,15.0,447.0,743.8,605.32
2017,12,26,13,45,824.5,70.0,4.55,15.0,424.0,713.3,583.67
2017,12,26,14,0,810.0,69.0,4.7,15.0,401.0,680.52,559.99
2017,12,26,14,15,792.0,67.0,4.8,14.5,372.5,642.06,532.31
2017,12,26,14,30,774.0,65.0,4.9,14.0,344.0,602.03,501.88
2017,12,26,14,45,739.0,63.5,5.0,14.0,309.0,550.71,459.92
2017,12,26,15,0,704.0,62.0,5.1,14.0,274.0,499.58,417.03
2017,12,26,15,15,663.5,58.0,5.2,13.5,236.5,446.28,371.84
2017,12,26,15,30,623.0,54.0,5.3,13.0,199.0,391.78,324.21
2017,12,26,15,45,554.0,48.5,5.4,13.0,159.0,324.68,264.42
2017,12,26,16,0,485.0,43.0,5.5,13.0,119.0,262.85,208.05
2017,12,26,16,15,382.0,34.0,5.5,12.5,82.0,191.07,143.03
2017,12,26,16,30,279.0,25.0,5.5,12.0,45.0,126.36,68.36
2017,12,26,16,45,139.5,12.5,5.55,12.0,22.5,46.74,0.0
2017,12,26,17,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,27,7,45,192.0,14.0,3.25,11.0,32.5,78.18,0.0
2017,12,27,8,0,384.0,28.0,3.2,11.0,65.0,175.39,123.24
2017,12,27,8,15,469.5,35.5,3.15,11.0,103.0,236.45,183.82
2017,12,27,8,30,555.0,43.0,3.1,11.0,141.0,305.62,246.43
2017,12,27,8,45,598.5,49.0,3.1,11.5,179.0,360.22,295.87
2017,12,27,9,0,642.0,55.0,3.1,12.0,217.0,417.52,346.0
2017,12,27,9,15,677.0,59.0,3.05,12.0,253.5,466.96,388.96
2017,12,27,9,30,712.0,63.0,3.0,12.0,290.0,520.3,433.67
2017,12,27,9,45,602.0,88.5,3.0,12.0,294.5,509.87,425.17
2017,12,27,10,0,492.0,114.0,3.0,12.0,299.0,481.49,401.87
2017,12,27,10,15,551.5,111.0,3.0,12.0,332.5,540.21,449.68
2017,12,27,10,30,611.0,108.0,3.0,12.0,366.0,596.31,494.24
2017,12,27,10,45,610.5,114.5,3.0,12.5,382.5,618.5,510.02
2017,12,27,11,0,610.0,121.0,3.0,13.0,399.0,638.36,523.95
2017,12,27,11,15,613.0,124.0,3.0,13.0,411.0,654.66,536.07
2017,12,27,11,30,616.0,127.0,3.0,13.0,423.0,668.62,546.24
2017,12,27,11,45,726.5,101.5,3.0,13.5,455.0,733.96,594.17
2017,12,27,12,0,837.0,76.0,3.0,14.0,487.0,792.97,636.16
2017,12,27,12,15,772.0,90.5,3.05,14.0,469.0,758.24,610.25
2017,12,27,12,30,707.0,105.0,3.1,14.0,451.0,724.58,585.76
2017,12,27,12,45,633.5,123.5,3.15,14.0,429.5,682.06,554.4
2017,12,27,13,0,560.0,142.0,3.2,14.0,408.0,631.92,516.1
2017,12,27,13,15,606.5,124.0,3.1,14.0,404.0,644.77,527.02
2017,12,27,13,30,653.0,106.0,3.0,14.0,400.0,648.16,529.83
2017,12,27,13,45,728.0,86.5,2.95,14.5,398.5,665.79,542.66
2017,12,27,14,0,803.0,67.0,2.9,15.0,397.0,674.08,548.28
2017,12,27,14,15,786.0,65.0,2.85,15.0,369.0,636.59,520.13
2017,12,27,14,30,769.0,63.0,2.8,15.0,341.0,597.49,489.95
2017,12,27,14,45,742.5,60.5,2.75,15.0,308.0,550.52,452.22
2017,12,27,15,0,716.0,58.0,2.7,15.0,275.0,503.19,413.26
2017,12,27,15,15,678.5,54.0,2.65,14.5,237.5,448.1,367.72
2017,12,27,15,30,641.0,50.0,2.6,14.0,200.0,394.31,321.73
2017,12,27,15,45,583.0,44.5,2.6,14.0,161.0,331.22,266.4
2017,12,27,16,0,525.0,39.0,2.6,14.0,122.0,275.43,215.7
2017,12,27,16,15,426.5,31.0,2.6,13.5,85.0,204.29,151.96
2017,12,27,16,30,328.0,23.0,2.6,13.0,48.0,140.3,78.68
2017,12,27,16,45,164.0,11.5,2.65,13.0,24.0,52.21,0.0
2017,12,27,17,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,28,7,45,184.5,15.0,2.8,10.5,32.5,76.97,0.0
2017,12,28,8,0,369.0,30.0,2.8,11.0,65.0,172.0,120.4
2017,12,28,8,15,459.5,38.0,2.8,11.0,104.0,234.85,182.32
2017,12,28,8,30,550.0,46.0,2.8,11.0,143.0,306.26,246.57
2017,12,28,8,45,617.5,49.5,2.8,11.0,184.5,369.16,303.12
2017,12,28,9,0,685.0,53.0,2.8,11.0,226.0,434.02,360.06
2017,12,28,9,15,721.0,57.0,2.75,11.0,264.0,488.81,407.23
2017,12,28,9,30,757.0,61.0,2.7,11.0,302.0,544.51,453.68
2017,12,28,9,45,784.5,63.0,2.65,11.5,335.5,592.9,492.15
2017,12,28,10,0,812.0,65.0,2.6,12.0,369.0,640.72,528.97
2017,12,28,10,15,828.5,67.0,2.65,12.5,397.0,679.89,557.19
2017,12,28,10,30,845.0,69.0,2.7,13.0,425.0,717.17,583.59
2017,12,28,10,45,854.5,70.5,2.75,13.5,446.0,746.42,603.66
2017,12,28,11,0,864.0,72.0,2.8,14.0,467.0,772.98,621.62
2017,12,28,11,15,871.0,73.0,2.75,14.0,481.5,794.07,636.05
2017,12,28,11,30,878.0,74.0,2.7,14.0,496.0,805.32,643.32
2017,12,28,11,45,878.5,75.5,2.65,14.5,502.5,822.19,653.62
2017,12,28,12,0,879.0,77.0,2.6,15.0,509.0,828.91,656.56
2017,12,28,12,15,879.0,77.0,2.6,15.0,508.5,829.91,657.18
2017,12,28,12,30,879.0,77.0,2.6,15.0,508.0,827.48,655.52
2017,12,28,12,45,859.0,73.5,2.6,15.0,489.0,801.05,636.65
2017,12,28,13,0,839.0,70.0,2.6,15.0,470.0,764.94,610.89
2017,12,28,13,15,803.5,74.5,2.6,15.0,447.5,737.35,591.36
2017,12,28,13,30,768.0,79.0,2.6,15.0,425.0,700.98,565.13
2017,12,28,13,45,681.0,94.0,2.65,15.5,390.0,640.87,520.02
2017,12,28,14,0,594.0,109.0,2.7,16.0,355.0,577.93,470.89
2017,12,28,14,15,675.0,92.0,2.7,15.5,352.5,596.63,487.46
2017,12,28,14,30,756.0,75.0,2.7,15.0,350.0,604.16,494.49
2017,12,28,14,45,725.5,72.0,2.7,15.0,315.5,557.82,457.18
2017,12,28,15,0,695.0,69.0,2.7,15.0,281.0,508.12,416.7
2017,12,28,15,15,653.0,64.5,2.65,14.5,242.5,450.73,369.54
2017,12,28,15,30,611.0,60.0,2.6,14.0,204.0,395.09,322.29
2017,12,28,15,45,542.0,54.0,2.55,14.0,163.5,327.58,263.67
2017,12,28,16,0,473.0,48.0,2.5,14.0,123.0,265.24,208.2
2017,12,28,16,15,367.5,38.0,2.55,14.0,85.5,191.55,143.01
2017,12,28,16,30,262.0,28.0,2.6,14.0,48.0,126.16,73.2
2017,12,28,16,45,131.0,14.0,2.65,14.0,24.0,46.55,0.0
2017,12,28,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,29,7,45,146.5,16.0,4.15,9.5,29.5,67.35,0.0
2017,12,29,8,0,293.0,32.0,4.1,10.0,59.0,148.52,104.09
2017,12,29,8,15,369.5,43.0,3.95,10.0,95.5,205.4,160.42
2017,12,29,8,30,446.0,54.0,3.8,10.0,132.0,269.69,218.76
2017,12,29,8,45,506.0,59.5,3.65,10.5,169.5,327.0,270.24
2017,12,29,9,0,566.0,65.0,3.5,11.0,207.0,388.44,323.86
2017,12,29,9,15,598.0,71.5,3.25,11.0,242.5,439.01,367.57
2017,12,29,9,30,630.0,78.0,3.0,11.0,278.0,490.57,410.65
2017,12,29,9,45,655.0,81.5,2.8,11.5,309.0,534.75,445.85
2017,12,29,10,0,680.0,85.0,2.6,12.0,340.0,578.6,479.59
2017,12,29,10,15,714.5,80.5,2.4,12.5,366.0,618.72,509.6
2017,12,29,10,30,749.0,76.0,2.2,13.0,392.0,655.22,534.55
2017,12,29,10,45,767.5,76.0,2.0,13.5,414.0,687.33,555.51
2017,12,29,11,0,786.0,76.0,1.8,14.0,436.0,717.42,574.39
2017,12,29,11,15,794.0,77.5,1.6,14.0,450.5,738.77,587.44
2017,12,29,11,30,802.0,79.0,1.4,14.0,465.0,757.33,598.19
2017,12,29,11,45,759.0,91.5,1.25,14.5,460.5,744.69,585.89
2017,12,29,12,0,716.0,104.0,1.1,15.0,456.0,732.68,574.49
2017,12,29,12,15,679.0,114.0,1.15,15.0,448.0,715.35,562.77
2017,12,29,12,30,642.0,124.0,1.2,15.0,440.0,694.96,548.91
2017,12,29,12,45,652.0,119.0,1.25,15.0,435.0,692.91,548.37
2017,12,29,13,0,662.0,114.0,1.3,15.0,430.0,688.04,545.66
2017,12,29,13,15,585.5,129.0,1.35,15.0,402.5,635.16,507.29
2017,12,29,13,30,509.0,144.0,1.4,15.0,375.0,577.73,464.25
2017,12,29,13,45,578.5,120.5,1.45,15.5,370.0,595.86,479.29
2017,12,29,14,0,648.0,97.0,1.5,16.0,365.0,603.95,485.97
2017,12,29,14,15,564.5,105.0,1.55,15.5,327.0,535.92,434.37
2017,12,29,14,30,481.0,113.0,1.6,15.0,289.0,466.62,381.11
2017,12,29,14,45,608.0,88.5,1.7,15.0,289.0,504.75,412.2
2017,12,29,15,0,735.0,64.0,1.8,15.0,289.0,523.79,426.56
2017,12,29,15,15,695.5,59.5,1.8,14.5,250.5,466.11,379.54
2017,12,29,15,30,656.0,55.0,1.8,14.0,212.0,413.08,334.98
2017,12,29,15,45,595.0,49.5,1.85,14.0,171.0,347.83,278.76
2017,12,29,16,0,534.0,44.0,1.9,14.0,130.0,286.98,224.67
2017,12,29,16,15,433.0,35.0,1.95,13.5,91.0,212.85,159.28
2017,12,29,16,30,332.0,26.0,2.0,13.0,52.0,147.11,88.57
2017,12,29,16,45,166.0,13.0,2.05,13.0,26.0,54.8,0.0
2017,12,29,17,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,30,7,45,163.5,15.5,2.9,10.5,30.5,71.06,0.0
2017,12,30,8,0,327.0,31.0,2.9,11.0,61.0,158.22,109.97
2017,12,30,8,15,408.0,40.5,2.9,11.0,98.5,216.89,168.24
2017,12,30,8,30,489.0,50.0,2.9,11.0,136.0,283.33,228.23
2017,12,30,8,45,549.0,55.0,2.95,11.0,174.5,341.81,281.08
2017,12,30,9,0,609.0,60.0,3.0,11.0,213.0,404.43,336.24
2017,12,30,9,15,641.0,65.5,2.85,11.0,249.0,455.62,380.41
2017,12,30,9,30,673.0,71.0,2.7,11.0,285.0,507.71,423.89
2017,12,30,9,45,721.5,66.0,2.6,11.5,317.5,555.21,462.24
2017,12,30,10,0,770.0,61.0,2.5,12.0,350.0,606.73,502.48
2017,12,30,10,15,732.5,74.5,2.35,12.0,366.0,620.71,511.62
2017,12,30,10,30,695.0,88.0,2.2,12.0,382.0,633.43,519.86
2017,12,30,10,45,691.0,94.5,2.1,12.5,399.0,655.38,534.3
2017,12,30,11,0,687.0,101.0,2.0,13.0,416.0,674.61,546.39
2017,12,30,11,15,717.0,96.5,1.8,13.0,434.5,704.63,566.64
2017,12,30,11,30,747.0,92.0,1.6,13.0,453.0,728.85,582.06
2017,12,30,11,45,669.0,116.0,1.45,13.5,442.5,705.34,561.91
2017,12,30,12,0,591.0,140.0,1.3,14.0,432.0,672.44,535.36
2017,12,30,12,15,588.0,140.5,1.15,14.0,431.0,671.41,533.46
2017,12,30,12,30,585.0,141.0,1.0,14.0,430.0,667.92,529.34
2017,12,30,12,45,623.5,127.5,0.85,14.5,431.0,680.15,536.05
2017,12,30,13,0,662.0,114.0,0.7,15.0,432.0,688.73,539.45
2017,12,30,13,15,642.5,117.5,0.6,15.0,418.0,667.76,523.43
2017,12,30,13,30,623.0,121.0,0.5,15.0,404.0,644.72,506.11
2017,12,30,13,45,649.0,106.0,0.45,15.0,388.0,633.02,498.13
2017,12,30,14,0,675.0,91.0,0.4,15.0,372.0,617.28,486.88
2017,12,30,14,15,531.0,110.0,0.4,15.0,321.5,519.06,412.97
2017,12,30,14,30,387.0,129.0,0.4,15.0,271.0,423.88,340.09
2017,12,30,14,45,364.0,121.0,0.4,15.0,245.0,386.08,311.38
2017,12,30,15,0,341.0,113.0,0.4,15.0,219.0,348.89,281.84
2017,12,30,15,15,322.0,100.0,0.4,14.5,189.5,309.0,250.01
2017,12,30,15,30,303.0,87.0,0.4,14.0,160.0,269.92,217.81
2017,12,30,15,45,271.0,73.0,0.45,14.0,129.0,224.75,179.49
2017,12,30,16,0,239.0,59.0,0.5,14.0,98.0,182.12,142.36
2017,12,30,16,15,188.5,44.0,0.5,14.0,69.0,134.45,100.41
2017,12,30,16,30,138.0,29.0,0.5,14.0,40.0,90.8,55.37
2017,12,30,16,45,69.0,14.5,0.55,14.0,20.0,31.59,0.0
2017,12,30,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,31,7,45,68.0,16.0,3.1,12.0,22.5,39.59,0.0
2017,12,31,8,0,136.0,32.0,3.2,12.0,45.0,96.3,65.93
2017,12,31,8,15,178.0,47.5,3.4,12.0,73.5,129.86,99.87
2017,12,31,8,30,220.0,63.0,3.6,12.0,102.0,174.23,139.9
2017,12,31,8,45,245.5,78.0,3.8,12.5,131.5,213.86,175.41
2017,12,31,9,0,271.0,93.0,4.0,13.0,161.0,255.41,211.88
2017,12,31,9,15,287.0,106.5,4.1,13.0,189.0,291.43,243.43
2017,12,31,9,30,303.0,120.0,4.2,13.0,217.0,328.15,274.94
2017,12,31,9,45,316.5,130.5,4.35,13.0,241.0,360.04,302.03
2017,12,31,10,0,330.0,141.0,4.5,13.0,265.0,392.07,328.84
2017,12,31,10,15,188.0,156.5,4.4,13.0,228.5,309.6,258.61
2017,12,31,10,30,46.0,172.0,4.3,13.0,192.0,217.92,179.25
2017,12,31,10,45,93.0,187.5,4.25,13.5,229.5,272.24,224.98
2017,12,31,11,0,140.0,203.0,4.2,14.0,267.0,340.57,280.9
2017,12,31,11,15,71.5,183.0,3.9,14.0,215.5,251.14,205.97
2017,12,31,11,30,3.0,163.0,3.6,14.0,164.0,162.83,131.08
2017,12,31,11,45,115.5,190.0,3.35,14.0,247.0,308.63,254.0
2017,12,31,12,0,228.0,217.0,3.1,14.0,330.0,434.46,356.39
2017,12,31,12,15,119.5,197.5,2.9,14.0,256.5,321.64,263.14
2017,12,31,12,30,11.0,178.0,2.7,14.0,183.0,185.48,149.51
2017,12,31,12,45,55.0,195.0,2.5,14.0,221.5,252.74,206.17
2017,12,31,13,0,99.0,212.0,2.3,14.0,260.0,308.97,252.46
2017,12,31,13,15,103.0,205.5,2.15,14.0,254.0,303.53,248.0
2017,12,31,13,30,107.0,199.0,2.0,14.0,248.0,297.82,243.58
2017,12,31,13,45,303.0,165.5,1.85,14.5,294.0,426.0,349.6
2017,12,31,14,0,499.0,132.0,1.7,15.0,340.0,533.34,434.26
2017,12,31,14,15,357.0,142.0,1.65,15.0,285.5,431.49,352.16
2017,12,31,14,30,215.0,152.0,1.6,15.0,231.0,326.9,267.56
2017,12,31,14,45,207.0,138.5,1.55,15.0,209.0,298.6,245.08
2017,12,31,15,0,199.0,125.0,1.5,15.0,187.0,270.4,221.86
2017,12,31,15,15,187.5,109.5,1.5,15.0,162.0,237.97,194.76
2017,12,31,15,30,176.0,94.0,1.5,15.0,137.0,206.13,167.58
2017,12,31,15,45,353.5,69.0,2.05,13.0,134.5,258.58,210.15
2017,12,31,16,0,531.0,44.0,2.6,11.0,132.0,287.96,229.76
2017,12,31,16,15,433.5,35.5,2.8,11.0,93.5,215.41,164.27
2017,12,31,16,30,336.0,27.0,3.0,11.0,55.0,152.07,97.63
2017,12,31,16,45,168.0,13.5,3.2,11.0,27.5,56.48,0.0
2017,12,31,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
